Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,1,1,0,0,0.0,0.0,1.0,1.0,0.0,0.0,0.0
2016,1,1,0,15,0.0,0.0,1.0,0.5,0.0,0.0,0.0
2016,1,1,0,30,0.0,0.0,1.0,0.0,0.0,0.0,0.0
2016,1,1,0,45,0.0,0.0,1.0,0.0,0.0,0.0,0.0
2016,1,1,1,0,0.0,0.0,1.0,0.0,0.0,0.0,0.0
2016,1,1,1,15,0.0,0.0,1.0,0.0,0.0,0.0,0.0
2016,1,1,1,30,0.0,0.0,1.0,0.0,0.0,0.0,0.0
2016,1,1,1,45,0.0,0.0,1.0,0.0,0.0,0.0,0.0
2016,1,1,2,0,0.0,0.0,1.0,0.0,0.0,0.0,0.0
2016,1,1,2,15,0.0,0.0,1.0,0.0,0.0,0.0,0.0
2016,1,1,2,30,0.0,0.0,1.0,0.0,0.0,0.0,0.0
2016,1,1,2,45,0.0,0.0,1.0,0.0,0.0,0.0,0.0
2016,1,1,3,0,0.0,0.0,1.0,0.0,0.0,0.0,0.0
2016,1,1,3,15,0.0,0.0,1.0,0.0,0.0,0.0,0.0
2016,1,1,3,30,0.0,0.0,1.0,0.0,0.0,0.0,0.0
2016,1,1,3,45,0.0,0.0,1.0,0.0,0.0,0.0,0.0
2016,1,1,4,0,0.0,0.0,1.0,0.0,0.0,0.0,0.0
2016,1,1,4,15,0.0,0.0,1.0,0.0,0.0,0.0,0.0
2016,1,1,4,30,0.0,0.0,1.0,0.0,0.0,0.0,0.0
2016,1,1,4,45,0.0,0.0,1.0,-0.5,0.0,0.0,0.0
2016,1,1,5,0,0.0,0.0,1.0,-1.0,0.0,0.0,0.0
2016,1,1,5,15,0.0,0.0,1.0,-1.0,0.0,0.0,0.0
2016,1,1,5,30,0.0,0.0,1.0,-1.0,0.0,0.0,0.0
2016,1,1,5,45,0.0,0.0,1.0,-1.0,0.0,0.0,0.0
2016,1,1,6,0,0.0,0.0,1.0,-1.0,0.0,0.0,0.0
2016,1,1,6,15,0.0,0.0,0.95,-1.0,0.0,0.0,0.0
2016,1,1,6,30,0.0,0.0,0.9,-1.0,0.0,0.0,0.0
2016,1,1,6,45,0.0,0.0,0.9,-1.0,0.0,0.0,0.0
2016,1,1,7,0,0.0,0.0,0.9,-1.0,0.0,0.0,0.0
2016,1,1,7,15,0.0,0.0,1.05,-0.5,0.0,0.0,0.0
2016,1,1,7,30,0.0,0.0,1.2,0.0,0.0,0.0,0.0
2016,1,1,7,45,189.0,16.0,1.4,0.5,34.0,13.01,0.0
2016,1,1,8,0,378.0,32.0,1.6,1.0,68.0,26.67,17.34
2016,1,1,8,15,471.0,40.0,1.6,1.5,108.0,33.32,24.72
2016,1,1,8,30,564.0,48.0,1.6,2.0,148.0,40.08,31.39
2016,1,1,8,45,620.5,53.5,1.6,2.5,189.0,44.63,35.85
2016,1,1,9,0,677.0,59.0,1.6,3.0,230.0,49.23,40.21
2016,1,1,9,15,714.0,63.0,1.6,3.5,268.0,56.85,47.25
2016,1,1,9,30,751.0,67.0,1.6,4.0,306.0,60.36,50.39
2016,1,1,9,45,769.0,72.0,1.65,5.0,339.0,64.38,53.84
2016,1,1,10,0,787.0,77.0,1.7,6.0,372.0,68.34,57.16
2016,1,1,10,15,805.0,79.0,1.6,6.5,400.0,69.96,58.43
2016,1,1,10,30,823.0,81.0,1.5,7.0,428.0,71.59,59.71
2016,1,1,10,45,833.0,83.5,1.45,7.5,449.5,73.46,61.19
2016,1,1,11,0,843.0,86.0,1.4,8.0,471.0,104.87,65.65
2016,1,1,11,15,850.0,87.0,1.3,8.0,485.0,157.16,93.89
2016,1,1,11,30,857.0,88.0,1.2,8.0,499.0,209.38,133.73
2016,1,1,11,45,860.0,88.5,1.15,8.5,505.5,260.04,177.73
2016,1,1,12,0,863.0,89.0,1.1,9.0,512.0,309.75,222.96
2016,1,1,12,15,862.5,89.0,1.05,9.0,511.0,356.75,266.78
2016,1,1,12,30,862.0,89.0,1.0,9.0,510.0,402.01,308.63
2016,1,1,12,45,863.0,86.5,1.0,9.5,502.5,443.66,346.31
2016,1,1,13,0,864.0,84.0,1.0,10.0,495.0,483.2,381.31
2016,1,1,13,15,855.5,83.0,1.0,10.0,478.5,517.26,411.87
2016,1,1,13,30,847.0,82.0,1.0,10.0,462.0,548.24,439.29
2016,1,1,13,45,834.0,80.0,1.0,10.0,439.0,572.48,460.94
2016,1,1,14,0,821.0,78.0,1.0,10.0,416.0,593.15,479.38
2016,1,1,14,15,801.5,75.5,0.95,9.5,386.0,605.64,491.61
2016,1,1,14,30,782.0,73.0,0.9,9.0,356.0,614.2,500.5
2016,1,1,14,45,755.5,69.5,0.9,9.0,321.5,613.1,501.27
2016,1,1,15,0,729.0,66.0,0.9,9.0,287.0,607.92,498.47
2016,1,1,15,15,687.5,61.5,0.85,8.5,248.0,592.9,487.31
2016,1,1,15,30,646.0,57.0,0.8,8.0,209.0,569.3,468.51
2016,1,1,15,45,582.5,51.0,0.75,7.5,168.0,524.41,431.87
2016,1,1,16,0,519.0,45.0,0.7,7.0,127.0,476.25,390.56
2016,1,1,16,15,415.0,35.5,0.75,6.5,88.5,392.27,317.21
2016,1,1,16,30,311.0,26.0,0.8,6.0,50.0,301.31,201.74
2016,1,1,16,45,155.5,13.0,0.9,5.5,25.0,122.44,0.0
2016,1,1,17,0,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2016,1,1,17,15,0.0,0.0,1.0,4.5,0.0,0.0,0.0
2016,1,1,17,30,0.0,0.0,1.0,4.0,0.0,0.0,0.0
2016,1,1,17,45,0.0,0.0,1.0,4.0,0.0,0.0,0.0
2016,1,1,18,0,0.0,0.0,1.0,4.0,0.0,0.0,0.0
2016,1,1,18,15,0.0,0.0,1.0,4.0,0.0,0.0,0.0
2016,1,1,18,30,0.0,0.0,1.0,4.0,0.0,0.0,0.0
2016,1,1,18,45,0.0,0.0,1.0,4.0,0.0,0.0,0.0
2016,1,1,19,0,0.0,0.0,1.0,4.0,0.0,0.0,0.0
2016,1,1,19,15,0.0,0.0,1.0,3.5,0.0,0.0,0.0
2016,1,1,19,30,0.0,0.0,1.0,3.0,0.0,0.0,0.0
2016,1,1,19,45,0.0,0.0,1.0,3.0,0.0,0.0,0.0
2016,1,1,20,0,0.0,0.0,1.0,3.0,0.0,0.0,0.0
2016,1,1,20,15,0.0,0.0,1.0,3.0,0.0,0.0,0.0
2016,1,1,20,30,0.0,0.0,1.0,3.0,0.0,0.0,0.0
2016,1,1,20,45,0.0,0.0,1.0,3.0,0.0,0.0,0.0
2016,1,1,21,0,0.0,0.0,1.0,3.0,0.0,0.0,0.0
2016,1,1,21,15,0.0,0.0,1.0,3.0,0.0,0.0,0.0
2016,1,1,21,30,0.0,0.0,1.0,3.0,0.0,0.0,0.0
2016,1,1,21,45,0.0,0.0,1.0,3.0,0.0,0.0,0.0
2016,1,1,22,0,0.0,0.0,1.0,3.0,0.0,0.0,0.0
2016,1,1,22,15,0.0,0.0,1.0,2.5,0.0,0.0,0.0
2016,1,1,22,30,0.0,0.0,1.0,2.0,0.0,0.0,0.0
2016,1,1,22,45,0.0,0.0,1.0,2.0,0.0,0.0,0.0
2016,1,1,23,0,0.0,0.0,1.0,2.0,0.0,0.0,0.0
2016,1,1,23,15,0.0,0.0,1.0,2.0,0.0,0.0,0.0
2016,1,1,23,30,0.0,0.0,1.0,2.0,0.0,0.0,0.0
2016,1,1,23,45,0.0,0.0,1.0,2.0,0.0,0.0,0.0
2016,1,2,0,0,0.0,0.0,1.0,2.0,0.0,0.0,0.0
2016,1,2,0,15,0.0,0.0,1.0,2.0,0.0,0.0,0.0
2016,1,2,0,30,0.0,0.0,1.0,2.0,0.0,0.0,0.0
2016,1,2,0,45,0.0,0.0,1.0,2.0,0.0,0.0,0.0
2016,1,2,1,0,0.0,0.0,1.0,2.0,0.0,0.0,0.0
2016,1,2,1,15,0.0,0.0,1.0,2.0,0.0,0.0,0.0
2016,1,2,1,30,0.0,0.0,1.0,2.0,0.0,0.0,0.0
2016,1,2,1,45,0.0,0.0,1.0,2.0,0.0,0.0,0.0
2016,1,2,2,0,0.0,0.0,1.0,2.0,0.0,0.0,0.0
2016,1,2,2,15,0.0,0.0,1.0,2.0,0.0,0.0,0.0
2016,1,2,2,30,0.0,0.0,1.0,2.0,0.0,0.0,0.0
2016,1,2,2,45,0.0,0.0,1.0,2.0,0.0,0.0,0.0
2016,1,2,3,0,0.0,0.0,1.0,2.0,0.0,0.0,0.0
2016,1,2,3,15,0.0,0.0,1.0,2.0,0.0,0.0,0.0
2016,1,2,3,30,0.0,0.0,1.0,2.0,0.0,0.0,0.0
2016,1,2,3,45,0.0,0.0,1.0,2.0,0.0,0.0,0.0
2016,1,2,4,0,0.0,0.0,1.0,2.0,0.0,0.0,0.0
2016,1,2,4,15,0.0,0.0,1.0,1.5,0.0,0.0,0.0
2016,1,2,4,30,0.0,0.0,1.0,1.0,0.0,0.0,0.0
2016,1,2,4,45,0.0,0.0,1.0,1.0,0.0,0.0,0.0
2016,1,2,5,0,0.0,0.0,1.0,1.0,0.0,0.0,0.0
2016,1,2,5,15,0.0,0.0,1.0,1.0,0.0,0.0,0.0
2016,1,2,5,30,0.0,0.0,1.0,1.0,0.0,0.0,0.0
2016,1,2,5,45,0.0,0.0,1.0,1.0,0.0,0.0,0.0
2016,1,2,6,0,0.0,0.0,1.0,1.0,0.0,0.0,0.0
2016,1,2,6,15,0.0,0.0,0.95,0.5,0.0,0.0,0.0
2016,1,2,6,30,0.0,0.0,0.9,0.0,0.0,0.0,0.0
2016,1,2,6,45,0.0,0.0,0.9,0.0,0.0,0.0,0.0
2016,1,2,7,0,0.0,0.0,0.9,0.0,0.0,0.0,0.0
2016,1,2,7,15,0.0,0.0,1.05,0.5,0.0,0.0,0.0
2016,1,2,7,30,0.0,0.0,1.2,1.0,0.0,0.0,0.0
2016,1,2,7,45,24.0,16.5,1.35,2.0,19.0,12.77,0.0
2016,1,2,8,0,48.0,33.0,1.5,3.0,38.0,24.68,15.46
2016,1,2,8,15,68.0,50.5,1.5,3.5,60.5,36.94,27.76
2016,1,2,8,30,88.0,68.0,1.5,4.0,83.0,48.96,39.23
2016,1,2,8,45,100.0,85.0,1.5,4.5,106.5,60.38,49.99
2016,1,2,9,0,112.0,102.0,1.5,5.0,130.0,71.55,60.34
2016,1,2,9,15,118.5,118.0,1.5,5.5,152.0,81.85,69.7
2016,1,2,9,30,125.0,134.0,1.5,6.0,174.0,91.9,78.68
2016,1,2,9,45,134.5,147.0,1.55,7.0,194.0,100.14,85.73
2016,1,2,10,0,144.0,160.0,1.6,8.0,214.0,108.18,92.48
2016,1,2,10,15,156.5,172.0,1.75,8.5,234.5,115.56,98.74
2016,1,2,10,30,169.0,184.0,1.9,9.0,255.0,122.76,104.8
2016,1,2,10,45,154.5,193.5,2.1,10.0,261.5,128.0,108.9
2016,1,2,11,0,140.0,203.0,2.3,11.0,268.0,140.68,111.07
2016,1,2,11,15,83.0,195.5,2.4,11.5,234.5,145.67,114.62
2016,1,2,11,30,26.0,188.0,2.5,12.0,201.0,141.81,113.35
2016,1,2,11,45,59.5,203.5,2.6,12.5,233.0,162.46,128.94
2016,1,2,12,0,93.0,219.0,2.7,13.0,265.0,189.07,149.84
2016,1,2,12,15,84.0,216.5,2.7,13.0,258.0,193.22,154.18
2016,1,2,12,30,75.0,214.0,2.7,13.0,251.0,196.11,157.43
2016,1,2,12,45,122.0,214.0,2.7,13.5,272.5,229.25,184.38
2016,1,2,13,0,169.0,214.0,2.7,14.0,294.0,261.37,210.76
2016,1,2,13,15,166.0,208.0,2.6,14.0,284.5,267.2,216.52
2016,1,2,13,30,163.0,202.0,2.5,14.0,275.0,272.2,221.56
2016,1,2,13,45,209.0,187.0,2.45,14.0,276.0,295.19,241.62
2016,1,2,14,0,255.0,172.0,2.4,14.0,277.0,332.31,273.03
2016,1,2,14,15,271.5,157.5,2.15,13.5,262.5,341.12,281.65
2016,1,2,14,30,288.0,143.0,1.9,13.0,248.0,349.2,289.68
2016,1,2,14,45,273.0,131.5,1.65,13.0,223.5,338.73,281.53
2016,1,2,15,0,258.0,120.0,1.4,13.0,199.0,326.43,271.62
2016,1,2,15,15,244.5,105.0,1.2,12.0,172.0,308.95,258.24
2016,1,2,15,30,231.0,90.0,1.0,11.0,145.0,289.67,242.72
2016,1,2,15,45,206.5,74.5,0.85,10.5,116.5,259.99,217.3
2016,1,2,16,0,182.0,59.0,0.7,10.0,88.0,228.67,189.5
2016,1,2,16,15,141.0,43.0,0.75,9.5,61.5,182.77,147.89
2016,1,2,16,30,100.0,27.0,0.8,9.0,35.0,131.17,88.5
2016,1,2,16,45,50.0,13.5,0.9,8.5,17.5,46.76,0.0
2016,1,2,17,0,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,1,2,17,15,0.0,0.0,1.0,7.5,0.0,0.0,0.0
2016,1,2,17,30,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,1,2,17,45,0.0,0.0,1.05,7.0,0.0,0.0,0.0
2016,1,2,18,0,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,1,2,18,15,0.0,0.0,1.1,6.5,0.0,0.0,0.0
2016,1,2,18,30,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,1,2,18,45,0.0,0.0,1.15,6.0,0.0,0.0,0.0
2016,1,2,19,0,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,1,2,19,15,0.0,0.0,1.2,5.5,0.0,0.0,0.0
2016,1,2,19,30,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,1,2,19,45,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,1,2,20,0,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,1,2,20,15,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,1,2,20,30,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,1,2,20,45,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,1,2,21,0,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,1,2,21,15,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,1,2,21,30,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,1,2,21,45,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,1,2,22,0,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,1,2,22,15,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,1,2,22,30,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,1,2,22,45,0.0,0.0,1.25,5.0,0.0,0.0,0.0
2016,1,2,23,0,0.0,0.0,1.3,5.0,0.0,0.0,0.0
2016,1,2,23,15,0.0,0.0,1.3,5.0,0.0,0.0,0.0
2016,1,2,23,30,0.0,0.0,1.3,5.0,0.0,0.0,0.0
2016,1,2,23,45,0.0,0.0,1.35,5.0,0.0,0.0,0.0
2016,1,3,0,0,0.0,0.0,1.4,5.0,0.0,0.0,0.0
2016,1,3,0,15,0.0,0.0,1.4,4.5,0.0,0.0,0.0
2016,1,3,0,30,0.0,0.0,1.4,4.0,0.0,0.0,0.0
2016,1,3,0,45,0.0,0.0,1.4,4.0,0.0,0.0,0.0
2016,1,3,1,0,0.0,0.0,1.4,4.0,0.0,0.0,0.0
2016,1,3,1,15,0.0,0.0,1.35,4.0,0.0,0.0,0.0
2016,1,3,1,30,0.0,0.0,1.3,4.0,0.0,0.0,0.0
2016,1,3,1,45,0.0,0.0,1.3,4.0,0.0,0.0,0.0
2016,1,3,2,0,0.0,0.0,1.3,4.0,0.0,0.0,0.0
2016,1,3,2,15,0.0,0.0,1.3,4.0,0.0,0.0,0.0
2016,1,3,2,30,0.0,0.0,1.3,4.0,0.0,0.0,0.0
2016,1,3,2,45,0.0,0.0,1.3,4.5,0.0,0.0,0.0
2016,1,3,3,0,0.0,0.0,1.3,5.0,0.0,0.0,0.0
2016,1,3,3,15,0.0,0.0,1.3,5.0,0.0,0.0,0.0
2016,1,3,3,30,0.0,0.0,1.3,5.0,0.0,0.0,0.0
2016,1,3,3,45,0.0,0.0,1.35,5.0,0.0,0.0,0.0
2016,1,3,4,0,0.0,0.0,1.4,5.0,0.0,0.0,0.0
2016,1,3,4,15,0.0,0.0,1.45,5.0,0.0,0.0,0.0
2016,1,3,4,30,0.0,0.0,1.5,5.0,0.0,0.0,0.0
2016,1,3,4,45,0.0,0.0,1.6,5.0,0.0,0.0,0.0
2016,1,3,5,0,0.0,0.0,1.7,5.0,0.0,0.0,0.0
2016,1,3,5,15,0.0,0.0,1.7,5.0,0.0,0.0,0.0
2016,1,3,5,30,0.0,0.0,1.7,5.0,0.0,0.0,0.0
2016,1,3,5,45,0.0,0.0,1.7,5.0,0.0,0.0,0.0
2016,1,3,6,0,0.0,0.0,1.7,5.0,0.0,0.0,0.0
2016,1,3,6,15,0.0,0.0,1.65,5.0,0.0,0.0,0.0
2016,1,3,6,30,0.0,0.0,1.6,5.0,0.0,0.0,0.0
2016,1,3,6,45,0.0,0.0,1.55,5.0,0.0,0.0,0.0
2016,1,3,7,0,0.0,0.0,1.5,5.0,0.0,0.0,0.0
2016,1,3,7,15,0.0,0.0,1.6,5.5,0.0,0.0,0.0
2016,1,3,7,30,0.0,0.0,1.7,6.0,0.0,0.0,0.0
2016,1,3,7,45,68.5,17.0,1.8,6.5,23.5,13.03,0.0
2016,1,3,8,0,137.0,34.0,1.9,7.0,47.0,25.5,15.84
2016,1,3,8,15,172.5,50.0,1.9,7.5,75.0,36.98,27.32
2016,1,3,8,30,208.0,66.0,1.9,8.0,103.0,48.27,37.98
2016,1,3,8,45,228.0,81.5,1.95,9.0,131.5,58.9,47.78
2016,1,3,9,0,248.0,97.0,2.0,10.0,160.0,69.29,57.15
2016,1,3,9,15,260.0,111.5,1.9,10.0,186.5,78.75,65.74
2016,1,3,9,30,272.0,126.0,1.8,10.0,213.0,87.98,74.0
2016,1,3,9,45,285.0,136.5,1.7,10.5,236.5,94.67,79.74
2016,1,3,10,0,298.0,147.0,1.6,11.0,260.0,101.21,85.27
2016,1,3,10,15,282.5,161.5,1.55,11.0,274.0,109.42,92.38
2016,1,3,10,30,267.0,176.0,1.5,11.0,288.0,117.38,99.23
2016,1,3,10,45,169.0,186.5,1.5,11.5,259.0,124.71,105.31
2016,1,3,11,0,71.0,197.0,1.5,12.0,230.0,136.77,108.8
2016,1,3,11,15,58.5,199.0,1.6,12.0,226.5,145.03,114.71
2016,1,3,11,30,46.0,201.0,1.7,12.0,223.0,151.54,120.35
2016,1,3,11,45,143.5,209.0,1.85,12.5,279.5,184.82,143.67
2016,1,3,12,0,241.0,217.0,2.0,13.0,336.0,231.55,179.09
2016,1,3,12,15,287.5,209.5,2.1,13.0,351.5,259.43,202.29
2016,1,3,12,30,334.0,202.0,2.2,13.0,367.0,290.7,228.95
2016,1,3,12,45,415.0,182.0,2.35,13.5,383.0,336.0,266.41
2016,1,3,13,0,496.0,162.0,2.5,14.0,399.0,380.54,303.71
2016,1,3,13,15,399.5,174.5,2.45,14.0,361.5,370.64,298.67
2016,1,3,13,30,303.0,187.0,2.4,14.0,324.0,342.42,278.11
2016,1,3,13,45,309.5,176.0,2.35,14.0,310.0,352.39,287.87
2016,1,3,14,0,316.0,165.0,2.3,14.0,296.0,361.3,296.52
2016,1,3,14,15,301.0,154.5,1.95,13.5,272.5,356.17,293.61
2016,1,3,14,30,286.0,144.0,1.6,13.0,249.0,348.86,288.66
2016,1,3,14,45,264.5,133.5,1.3,13.0,223.5,335.21,277.74
2016,1,3,15,0,243.0,123.0,1.0,13.0,198.0,319.62,264.86
2016,1,3,15,15,227.5,108.0,0.85,12.5,171.0,300.7,249.91
2016,1,3,15,30,212.0,93.0,0.7,12.0,144.0,280.03,232.93
2016,1,3,15,45,181.0,77.5,0.6,12.0,115.0,245.76,203.57
2016,1,3,16,0,150.0,62.0,0.5,12.0,86.0,209.97,172.1
2016,1,3,16,15,109.0,45.0,0.5,11.5,60.0,162.64,130.04
2016,1,3,16,30,68.0,28.0,0.5,11.0,34.0,110.36,74.89
2016,1,3,16,45,34.0,14.0,0.55,10.5,17.0,35.63,0.0
2016,1,3,17,0,0.0,0.0,0.6,10.0,0.0,0.0,0.0
2016,1,3,17,15,0.0,0.0,0.6,9.5,0.0,0.0,0.0
2016,1,3,17,30,0.0,0.0,0.6,9.0,0.0,0.0,0.0
2016,1,3,17,45,0.0,0.0,0.65,9.0,0.0,0.0,0.0
2016,1,3,18,0,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2016,1,3,18,15,0.0,0.0,0.7,8.5,0.0,0.0,0.0
2016,1,3,18,30,0.0,0.0,0.7,8.0,0.0,0.0,0.0
2016,1,3,18,45,0.0,0.0,0.75,7.5,0.0,0.0,0.0
2016,1,3,19,0,0.0,0.0,0.8,7.0,0.0,0.0,0.0
2016,1,3,19,15,0.0,0.0,0.8,6.5,0.0,0.0,0.0
2016,1,3,19,30,0.0,0.0,0.8,6.0,0.0,0.0,0.0
2016,1,3,19,45,0.0,0.0,0.8,6.0,0.0,0.0,0.0
2016,1,3,20,0,0.0,0.0,0.8,6.0,0.0,0.0,0.0
2016,1,3,20,15,0.0,0.0,0.8,6.0,0.0,0.0,0.0
2016,1,3,20,30,0.0,0.0,0.8,6.0,0.0,0.0,0.0
2016,1,3,20,45,0.0,0.0,0.8,6.0,0.0,0.0,0.0
2016,1,3,21,0,0.0,0.0,0.8,6.0,0.0,0.0,0.0
2016,1,3,21,15,0.0,0.0,0.75,6.0,0.0,0.0,0.0
2016,1,3,21,30,0.0,0.0,0.7,6.0,0.0,0.0,0.0
2016,1,3,21,45,0.0,0.0,0.7,6.0,0.0,0.0,0.0
2016,1,3,22,0,0.0,0.0,0.7,6.0,0.0,0.0,0.0
2016,1,3,22,15,0.0,0.0,0.7,6.0,0.0,0.0,0.0
2016,1,3,22,30,0.0,0.0,0.7,6.0,0.0,0.0,0.0
2016,1,3,22,45,0.0,0.0,0.7,6.0,0.0,0.0,0.0
2016,1,3,23,0,0.0,0.0,0.7,6.0,0.0,0.0,0.0
2016,1,3,23,15,0.0,0.0,0.7,6.0,0.0,0.0,0.0
2016,1,3,23,30,0.0,0.0,0.7,6.0,0.0,0.0,0.0
2016,1,3,23,45,0.0,0.0,0.75,6.0,0.0,0.0,0.0
2016,1,4,0,0,0.0,0.0,0.8,6.0,0.0,0.0,0.0
2016,1,4,0,15,0.0,0.0,0.8,6.0,0.0,0.0,0.0
2016,1,4,0,30,0.0,0.0,0.8,6.0,0.0,0.0,0.0
2016,1,4,0,45,0.0,0.0,0.85,6.0,0.0,0.0,0.0
2016,1,4,1,0,0.0,0.0,0.9,6.0,0.0,0.0,0.0
2016,1,4,1,15,0.0,0.0,0.95,6.0,0.0,0.0,0.0
2016,1,4,1,30,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,1,4,1,45,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,1,4,2,0,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,1,4,2,15,0.0,0.0,1.35,6.0,0.0,0.0,0.0
2016,1,4,2,30,0.0,0.0,1.5,6.0,0.0,0.0,0.0
2016,1,4,2,45,0.0,0.0,1.7,6.5,0.0,0.0,0.0
2016,1,4,3,0,0.0,0.0,1.9,7.0,0.0,0.0,0.0
2016,1,4,3,15,0.0,0.0,2.05,7.0,0.0,0.0,0.0
2016,1,4,3,30,0.0,0.0,2.2,7.0,0.0,0.0,0.0
2016,1,4,3,45,0.0,0.0,2.4,7.5,0.0,0.0,0.0
2016,1,4,4,0,0.0,0.0,2.6,8.0,0.0,0.0,0.0
2016,1,4,4,15,0.0,0.0,2.65,8.0,0.0,0.0,0.0
2016,1,4,4,30,0.0,0.0,2.7,8.0,0.0,0.0,0.0
2016,1,4,4,45,0.0,0.0,2.75,8.0,0.0,0.0,0.0
2016,1,4,5,0,0.0,0.0,2.8,8.0,0.0,0.0,0.0
2016,1,4,5,15,0.0,0.0,2.8,8.0,0.0,0.0,0.0
2016,1,4,5,30,0.0,0.0,2.8,8.0,0.0,0.0,0.0
2016,1,4,5,45,0.0,0.0,2.85,8.5,0.0,0.0,0.0
2016,1,4,6,0,0.0,0.0,2.9,9.0,0.0,0.0,0.0
2016,1,4,6,15,0.0,0.0,2.8,9.0,0.0,0.0,0.0
2016,1,4,6,30,0.0,0.0,2.7,9.0,0.0,0.0,0.0
2016,1,4,6,45,0.0,0.0,2.6,9.0,0.0,0.0,0.0
2016,1,4,7,0,0.0,0.0,2.5,9.0,0.0,0.0,0.0
2016,1,4,7,15,0.0,0.0,2.55,9.0,0.0,0.0,0.0
2016,1,4,7,30,0.0,0.0,2.6,9.0,0.0,0.0,0.0
2016,1,4,7,45,9.5,16.0,2.65,9.5,17.0,12.4,0.0
2016,1,4,8,0,19.0,32.0,2.7,10.0,34.0,23.95,14.3
2016,1,4,8,15,34.5,49.0,2.8,10.5,54.5,35.94,26.04
2016,1,4,8,30,50.0,66.0,2.9,11.0,75.0,47.76,37.05
2016,1,4,8,45,59.0,83.0,3.0,11.5,96.0,59.34,47.69
2016,1,4,9,0,68.0,100.0,3.1,12.0,117.0,70.72,57.98
2016,1,4,9,15,73.0,115.5,3.15,12.0,137.0,81.01,67.26
2016,1,4,9,30,78.0,131.0,3.2,12.0,157.0,91.1,76.25
2016,1,4,9,45,80.5,145.0,3.3,12.5,173.5,100.13,84.03
2016,1,4,10,0,83.0,159.0,3.4,13.0,190.0,108.95,91.54
2016,1,4,10,15,60.5,164.5,3.5,13.0,188.5,112.64,94.65
2016,1,4,10,30,38.0,170.0,3.6,13.0,187.0,116.11,97.55
2016,1,4,10,45,243.0,166.5,3.75,13.5,278.0,111.58,93.28
2016,1,4,11,0,448.0,163.0,3.9,14.0,369.0,126.71,92.12
2016,1,4,11,15,347.5,187.0,3.95,14.0,350.0,164.22,118.53
2016,1,4,11,30,247.0,211.0,4.0,14.0,331.0,188.92,141.72
2016,1,4,11,45,242.0,215.0,4.05,14.5,333.5,210.62,160.15
2016,1,4,12,0,237.0,219.0,4.1,15.0,336.0,228.96,176.54
2016,1,4,12,15,121.5,194.0,4.05,15.0,254.0,191.57,150.94
2016,1,4,12,30,6.0,169.0,4.0,15.0,172.0,132.18,105.17
2016,1,4,12,45,36.0,188.0,4.0,15.0,205.5,165.97,132.97
2016,1,4,13,0,66.0,207.0,4.0,15.0,239.0,200.69,161.66
2016,1,4,13,15,137.5,203.0,3.9,15.0,266.5,248.14,201.02
2016,1,4,13,30,209.0,199.0,3.8,15.0,294.0,293.26,238.84
2016,1,4,13,45,188.0,190.5,3.75,15.0,272.5,286.32,234.13
2016,1,4,14,0,167.0,182.0,3.7,15.0,251.0,277.23,227.54
2016,1,4,14,15,106.0,165.0,3.4,14.5,208.0,231.81,190.6
2016,1,4,14,30,45.0,148.0,3.1,14.0,165.0,168.7,138.04
2016,1,4,14,45,40.0,134.5,2.85,13.5,148.5,156.48,128.35
2016,1,4,15,0,35.0,121.0,2.6,13.0,132.0,143.74,117.93
2016,1,4,15,15,29.5,106.0,2.35,12.5,114.5,128.22,104.93
2016,1,4,15,30,24.0,91.0,2.1,12.0,97.0,112.16,91.2
2016,1,4,15,45,15.0,74.5,1.85,12.0,78.0,80.56,63.74
2016,1,4,16,0,6.0,58.0,1.6,12.0,59.0,59.37,44.95
2016,1,4,16,15,3.0,41.0,1.65,11.5,41.5,40.75,28.43
2016,1,4,16,30,0.0,24.0,1.7,11.0,24.0,19.97,9.13
2016,1,4,16,45,0.0,12.0,1.75,11.0,12.0,9.44,0.0
2016,1,4,17,0,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,1,4,17,15,0.0,0.0,1.95,11.0,0.0,0.0,0.0
2016,1,4,17,30,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,1,4,17,45,0.0,0.0,2.25,11.0,0.0,0.0,0.0
2016,1,4,18,0,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,1,4,18,15,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2016,1,4,18,30,0.0,0.0,2.6,11.0,0.0,0.0,0.0
2016,1,4,18,45,0.0,0.0,2.75,11.0,0.0,0.0,0.0
2016,1,4,19,0,0.0,0.0,2.9,11.0,0.0,0.0,0.0
2016,1,4,19,15,0.0,0.0,2.95,11.0,0.0,0.0,0.0
2016,1,4,19,30,0.0,0.0,3.0,11.0,0.0,0.0,0.0
2016,1,4,19,45,0.0,0.0,3.05,11.0,0.0,0.0,0.0
2016,1,4,20,0,0.0,0.0,3.1,11.0,0.0,0.0,0.0
2016,1,4,20,15,0.0,0.0,3.15,11.0,0.0,0.0,0.0
2016,1,4,20,30,0.0,0.0,3.2,11.0,0.0,0.0,0.0
2016,1,4,20,45,0.0,0.0,3.3,11.0,0.0,0.0,0.0
2016,1,4,21,0,0.0,0.0,3.4,11.0,0.0,0.0,0.0
2016,1,4,21,15,0.0,0.0,3.4,10.5,0.0,0.0,0.0
2016,1,4,21,30,0.0,0.0,3.4,10.0,0.0,0.0,0.0
2016,1,4,21,45,0.0,0.0,3.45,10.0,0.0,0.0,0.0
2016,1,4,22,0,0.0,0.0,3.5,10.0,0.0,0.0,0.0
2016,1,4,22,15,0.0,0.0,3.55,10.0,0.0,0.0,0.0
2016,1,4,22,30,0.0,0.0,3.6,10.0,0.0,0.0,0.0
2016,1,4,22,45,0.0,0.0,3.7,10.0,0.0,0.0,0.0
2016,1,4,23,0,0.0,0.0,3.8,10.0,0.0,0.0,0.0
2016,1,4,23,15,0.0,0.0,3.95,10.0,0.0,0.0,0.0
2016,1,4,23,30,0.0,0.0,4.1,10.0,0.0,0.0,0.0
2016,1,4,23,45,0.0,0.0,4.25,10.0,0.0,0.0,0.0
2016,1,5,0,0,0.0,0.0,4.4,10.0,0.0,0.0,0.0
2016,1,5,0,15,0.0,0.0,4.45,10.0,0.0,0.0,0.0
2016,1,5,0,30,0.0,0.0,4.5,10.0,0.0,0.0,0.0
2016,1,5,0,45,0.0,0.0,4.6,10.5,0.0,0.0,0.0
2016,1,5,1,0,0.0,0.0,4.7,11.0,0.0,0.0,0.0
2016,1,5,1,15,0.0,0.0,4.7,11.0,0.0,0.0,0.0
2016,1,5,1,30,0.0,0.0,4.7,11.0,0.0,0.0,0.0
2016,1,5,1,45,0.0,0.0,4.7,11.0,0.0,0.0,0.0
2016,1,5,2,0,0.0,0.0,4.7,11.0,0.0,0.0,0.0
2016,1,5,2,15,0.0,0.0,4.6,11.0,0.0,0.0,0.0
2016,1,5,2,30,0.0,0.0,4.5,11.0,0.0,0.0,0.0
2016,1,5,2,45,0.0,0.0,4.4,11.0,0.0,0.0,0.0
2016,1,5,3,0,0.0,0.0,4.3,11.0,0.0,0.0,0.0
2016,1,5,3,15,0.0,0.0,4.25,10.5,0.0,0.0,0.0
2016,1,5,3,30,0.0,0.0,4.2,10.0,0.0,0.0,0.0
2016,1,5,3,45,0.0,0.0,4.2,10.0,0.0,0.0,0.0
2016,1,5,4,0,0.0,0.0,4.2,10.0,0.0,0.0,0.0
2016,1,5,4,15,0.0,0.0,4.05,10.0,0.0,0.0,0.0
2016,1,5,4,30,0.0,0.0,3.9,10.0,0.0,0.0,0.0
2016,1,5,4,45,0.0,0.0,3.75,10.0,0.0,0.0,0.0
2016,1,5,5,0,0.0,0.0,3.6,10.0,0.0,0.0,0.0
2016,1,5,5,15,0.0,0.0,3.3,10.0,0.0,0.0,0.0
2016,1,5,5,30,0.0,0.0,3.0,10.0,0.0,0.0,0.0
2016,1,5,5,45,0.0,0.0,2.75,10.0,0.0,0.0,0.0
2016,1,5,6,0,0.0,0.0,2.5,10.0,0.0,0.0,0.0
2016,1,5,6,15,0.0,0.0,2.2,9.5,0.0,0.0,0.0
2016,1,5,6,30,0.0,0.0,1.9,9.0,0.0,0.0,0.0
2016,1,5,6,45,0.0,0.0,1.65,9.0,0.0,0.0,0.0
2016,1,5,7,0,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,1,5,7,15,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2016,1,5,7,30,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2016,1,5,7,45,0.0,11.0,1.7,9.5,11.0,8.36,0.0
2016,1,5,8,0,0.0,22.0,1.8,10.0,22.0,16.79,8.35
2016,1,5,8,15,0.0,36.0,2.0,10.0,36.0,27.3,18.5
2016,1,5,8,30,0.0,50.0,2.2,10.0,50.0,37.5,28.05
2016,1,5,8,45,0.0,64.0,2.45,10.5,64.0,47.59,37.35
2016,1,5,9,0,0.0,78.0,2.7,11.0,78.0,57.59,46.44
2016,1,5,9,15,0.0,91.0,2.8,11.0,91.0,66.84,54.83
2016,1,5,9,30,0.0,104.0,2.9,11.0,104.0,75.99,63.03
2016,1,5,9,45,0.0,116.0,3.0,11.5,116.0,84.41,70.36
2016,1,5,10,0,0.0,128.0,3.1,12.0,128.0,92.72,77.51
2016,1,5,10,15,140.5,151.5,3.2,12.0,211.0,104.34,87.68
2016,1,5,10,30,281.0,175.0,3.3,12.0,294.0,117.08,98.77
2016,1,5,10,45,140.5,142.5,3.4,12.0,202.0,100.02,83.6
2016,1,5,11,0,0.0,110.0,3.5,12.0,110.0,82.75,65.14
2016,1,5,11,15,0.0,71.5,3.55,12.0,71.5,54.89,41.41
2016,1,5,11,30,0.0,33.0,3.6,12.0,33.0,25.22,16.03
2016,1,5,11,45,0.0,21.0,3.65,12.0,21.0,16.03,8.13
2016,1,5,12,0,0.0,9.0,3.7,12.0,9.0,6.86,0.24
2016,1,5,12,15,0.0,12.0,3.65,11.5,12.0,9.15,2.23
2016,1,5,12,30,0.0,15.0,3.6,11.0,15.0,11.44,4.22
2016,1,5,12,45,0.0,82.5,3.6,11.0,82.5,63.42,48.86
2016,1,5,13,0,0.0,150.0,3.6,11.0,150.0,117.14,94.46
2016,1,5,13,15,9.0,161.0,3.45,10.5,165.5,131.8,107.06
2016,1,5,13,30,18.0,172.0,3.3,10.0,181.0,148.04,121.18
2016,1,5,13,45,31.0,171.5,3.2,10.0,185.5,167.42,137.89
2016,1,5,14,0,44.0,171.0,3.1,10.0,190.0,180.01,148.97
2016,1,5,14,15,22.0,130.0,2.95,10.0,139.5,120.23,98.35
2016,1,5,14,30,0.0,89.0,2.8,10.0,89.0,70.15,55.2
2016,1,5,14,45,0.0,81.0,2.7,10.0,81.0,63.8,49.83
2016,1,5,15,0,0.0,73.0,2.6,10.0,73.0,57.42,44.36
2016,1,5,15,15,0.0,63.0,2.35,9.5,63.0,49.12,37.24
2016,1,5,15,30,0.0,53.0,2.1,9.0,53.0,40.72,29.93
2016,1,5,15,45,0.0,43.0,1.9,9.0,43.0,32.89,22.97
2016,1,5,16,0,0.0,33.0,1.7,9.0,33.0,25.2,16.08
2016,1,5,16,15,0.0,23.5,1.6,8.5,23.5,17.91,9.51
2016,1,5,16,30,0.0,14.0,1.5,8.0,14.0,10.64,2.47
2016,1,5,16,45,0.0,7.0,1.45,8.0,7.0,5.31,0.0
2016,1,5,17,0,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2016,1,5,17,15,0.0,0.0,1.35,8.0,0.0,0.0,0.0
2016,1,5,17,30,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,1,5,17,45,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,1,5,18,0,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,1,5,18,15,0.0,0.0,1.3,7.5,0.0,0.0,0.0
2016,1,5,18,30,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,1,5,18,45,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,1,5,19,0,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,1,5,19,15,0.0,0.0,1.3,6.5,0.0,0.0,0.0
2016,1,5,19,30,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2016,1,5,19,45,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2016,1,5,20,0,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2016,1,5,20,15,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2016,1,5,20,30,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2016,1,5,20,45,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2016,1,5,21,0,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2016,1,5,21,15,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2016,1,5,21,30,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2016,1,5,21,45,0.0,0.0,1.35,6.0,0.0,0.0,0.0
2016,1,5,22,0,0.0,0.0,1.4,6.0,0.0,0.0,0.0
2016,1,5,22,15,0.0,0.0,1.45,6.0,0.0,0.0,0.0
2016,1,5,22,30,0.0,0.0,1.5,6.0,0.0,0.0,0.0
2016,1,5,22,45,0.0,0.0,1.6,6.0,0.0,0.0,0.0
2016,1,5,23,0,0.0,0.0,1.7,6.0,0.0,0.0,0.0
2016,1,5,23,15,0.0,0.0,1.8,6.0,0.0,0.0,0.0
2016,1,5,23,30,0.0,0.0,1.9,6.0,0.0,0.0,0.0
2016,1,5,23,45,0.0,0.0,2.05,6.5,0.0,0.0,0.0
2016,1,6,0,0,0.0,0.0,2.2,7.0,0.0,0.0,0.0
2016,1,6,0,15,0.0,0.0,2.45,7.0,0.0,0.0,0.0
2016,1,6,0,30,0.0,0.0,2.7,7.0,0.0,0.0,0.0
2016,1,6,0,45,0.0,0.0,2.95,7.0,0.0,0.0,0.0
2016,1,6,1,0,0.0,0.0,3.2,7.0,0.0,0.0,0.0
2016,1,6,1,15,0.0,0.0,3.4,7.0,0.0,0.0,0.0
2016,1,6,1,30,0.0,0.0,3.6,7.0,0.0,0.0,0.0
2016,1,6,1,45,0.0,0.0,3.8,7.5,0.0,0.0,0.0
2016,1,6,2,0,0.0,0.0,4.0,8.0,0.0,0.0,0.0
2016,1,6,2,15,0.0,0.0,4.2,8.0,0.0,0.0,0.0
2016,1,6,2,30,0.0,0.0,4.4,8.0,0.0,0.0,0.0
2016,1,6,2,45,0.0,0.0,4.6,8.0,0.0,0.0,0.0
2016,1,6,3,0,0.0,0.0,4.8,8.0,0.0,0.0,0.0
2016,1,6,3,15,0.0,0.0,4.8,8.0,0.0,0.0,0.0
2016,1,6,3,30,0.0,0.0,4.8,8.0,0.0,0.0,0.0
2016,1,6,3,45,0.0,0.0,4.8,8.0,0.0,0.0,0.0
2016,1,6,4,0,0.0,0.0,4.8,8.0,0.0,0.0,0.0
2016,1,6,4,15,0.0,0.0,4.7,8.0,0.0,0.0,0.0
2016,1,6,4,30,0.0,0.0,4.6,8.0,0.0,0.0,0.0
2016,1,6,4,45,0.0,0.0,4.55,8.0,0.0,0.0,0.0
2016,1,6,5,0,0.0,0.0,4.5,8.0,0.0,0.0,0.0
2016,1,6,5,15,0.0,0.0,4.3,8.0,0.0,0.0,0.0
2016,1,6,5,30,0.0,0.0,4.1,8.0,0.0,0.0,0.0
2016,1,6,5,45,0.0,0.0,3.95,8.5,0.0,0.0,0.0
2016,1,6,6,0,0.0,0.0,3.8,9.0,0.0,0.0,0.0
2016,1,6,6,15,0.0,0.0,3.7,9.0,0.0,0.0,0.0
2016,1,6,6,30,0.0,0.0,3.6,9.0,0.0,0.0,0.0
2016,1,6,6,45,0.0,0.0,3.5,9.5,0.0,0.0,0.0
2016,1,6,7,0,0.0,0.0,3.4,10.0,0.0,0.0,0.0
2016,1,6,7,15,0.0,0.0,3.35,10.0,0.0,0.0,0.0
2016,1,6,7,30,0.0,0.0,3.3,10.0,0.0,0.0,0.0
2016,1,6,7,45,0.0,9.5,3.3,10.0,9.5,7.21,0.0
2016,1,6,8,0,0.0,19.0,3.3,10.0,19.0,14.47,6.41
2016,1,6,8,15,0.0,32.0,3.15,10.0,32.0,24.46,15.98
2016,1,6,8,30,0.0,45.0,3.0,10.0,45.0,34.11,25.01
2016,1,6,8,45,0.0,59.5,2.95,10.0,59.5,44.61,34.74
2016,1,6,9,0,0.0,74.0,2.9,10.0,74.0,54.98,44.28
2016,1,6,9,15,0.0,87.5,2.95,10.0,87.5,64.59,53.02
2016,1,6,9,30,0.0,101.0,3.0,10.0,101.0,74.09,61.57
2016,1,6,9,45,0.0,112.5,3.05,10.5,112.5,82.21,68.67
2016,1,6,10,0,0.0,124.0,3.1,11.0,124.0,90.23,75.59
2016,1,6,10,15,210.0,138.5,3.15,11.0,228.0,94.85,79.58
2016,1,6,10,30,420.0,153.0,3.2,11.0,332.0,104.3,87.84
2016,1,6,10,45,224.5,167.5,3.25,11.0,264.0,111.79,94.33
2016,1,6,11,0,29.0,182.0,3.3,11.0,196.0,126.3,101.63
2016,1,6,11,15,20.5,179.0,3.4,10.5,189.0,131.8,106.1
2016,1,6,11,30,12.0,176.0,3.5,10.0,182.0,131.45,106.22
2016,1,6,11,45,6.0,159.0,3.6,10.0,162.0,120.45,97.18
2016,1,6,12,0,0.0,142.0,3.7,10.0,142.0,107.81,86.73
2016,1,6,12,15,151.5,176.5,3.65,10.0,252.0,187.49,149.67
2016,1,6,12,30,303.0,211.0,3.6,10.0,362.0,285.73,229.06
2016,1,6,12,45,198.5,213.0,3.55,10.0,311.5,258.76,210.26
2016,1,6,13,0,94.0,215.0,3.5,10.0,261.0,219.89,180.16
2016,1,6,13,15,47.0,139.0,3.35,10.0,162.0,137.65,112.19
2016,1,6,13,30,0.0,63.0,3.2,10.0,63.0,48.31,36.11
2016,1,6,13,45,0.0,86.0,3.1,10.0,86.0,66.35,51.74
2016,1,6,14,0,0.0,109.0,3.0,10.0,109.0,86.1,68.75
2016,1,6,14,15,64.5,134.0,2.85,10.0,158.5,159.78,132.92
2016,1,6,14,30,129.0,159.0,2.7,10.0,208.0,248.88,209.08
2016,1,6,14,45,121.5,146.5,2.55,10.0,189.0,239.13,201.06
2016,1,6,15,0,114.0,134.0,2.4,10.0,170.0,228.56,192.44
2016,1,6,15,15,105.0,117.5,2.2,9.5,147.0,210.78,177.83
2016,1,6,15,30,96.0,101.0,2.0,9.0,124.0,191.86,161.84
2016,1,6,15,45,79.5,83.0,1.8,8.5,100.0,163.99,137.55
2016,1,6,16,0,63.0,65.0,1.6,8.0,76.0,134.58,111.38
2016,1,6,16,15,39.5,47.5,1.55,7.5,54.0,85.94,68.22
2016,1,6,16,30,16.0,30.0,1.5,7.0,32.0,48.11,32.22
2016,1,6,16,45,8.0,15.0,1.45,7.0,16.0,20.05,0.0
2016,1,6,17,0,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2016,1,6,17,15,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2016,1,6,17,30,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2016,1,6,17,45,0.0,0.0,1.45,7.0,0.0,0.0,0.0
2016,1,6,18,0,0.0,0.0,1.5,7.0,0.0,0.0,0.0
2016,1,6,18,15,0.0,0.0,1.55,7.0,0.0,0.0,0.0
2016,1,6,18,30,0.0,0.0,1.6,7.0,0.0,0.0,0.0
2016,1,6,18,45,0.0,0.0,1.65,7.0,0.0,0.0,0.0
2016,1,6,19,0,0.0,0.0,1.7,7.0,0.0,0.0,0.0
2016,1,6,19,15,0.0,0.0,1.65,7.0,0.0,0.0,0.0
2016,1,6,19,30,0.0,0.0,1.6,7.0,0.0,0.0,0.0
2016,1,6,19,45,0.0,0.0,1.6,7.0,0.0,0.0,0.0
2016,1,6,20,0,0.0,0.0,1.6,7.0,0.0,0.0,0.0
2016,1,6,20,15,0.0,0.0,1.55,6.5,0.0,0.0,0.0
2016,1,6,20,30,0.0,0.0,1.5,6.0,0.0,0.0,0.0
2016,1,6,20,45,0.0,0.0,1.5,6.0,0.0,0.0,0.0
2016,1,6,21,0,0.0,0.0,1.5,6.0,0.0,0.0,0.0
2016,1,6,21,15,0.0,0.0,1.45,6.0,0.0,0.0,0.0
2016,1,6,21,30,0.0,0.0,1.4,6.0,0.0,0.0,0.0
2016,1,6,21,45,0.0,0.0,1.35,6.0,0.0,0.0,0.0
2016,1,6,22,0,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2016,1,6,22,15,0.0,0.0,1.25,6.0,0.0,0.0,0.0
2016,1,6,22,30,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,1,6,22,45,0.0,0.0,1.15,6.0,0.0,0.0,0.0
2016,1,6,23,0,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,1,6,23,15,0.0,0.0,1.05,5.5,0.0,0.0,0.0
2016,1,6,23,30,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2016,1,6,23,45,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2016,1,7,0,0,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2016,1,7,0,15,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2016,1,7,0,30,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2016,1,7,0,45,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2016,1,7,1,0,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2016,1,7,1,15,0.0,0.0,0.95,5.0,0.0,0.0,0.0
2016,1,7,1,30,0.0,0.0,0.9,5.0,0.0,0.0,0.0
2016,1,7,1,45,0.0,0.0,0.9,5.5,0.0,0.0,0.0
2016,1,7,2,0,0.0,0.0,0.9,6.0,0.0,0.0,0.0
2016,1,7,2,15,0.0,0.0,0.9,6.0,0.0,0.0,0.0
2016,1,7,2,30,0.0,0.0,0.9,6.0,0.0,0.0,0.0
2016,1,7,2,45,0.0,0.0,0.9,6.0,0.0,0.0,0.0
2016,1,7,3,0,0.0,0.0,0.9,6.0,0.0,0.0,0.0
2016,1,7,3,15,0.0,0.0,0.9,6.0,0.0,0.0,0.0
2016,1,7,3,30,0.0,0.0,0.9,6.0,0.0,0.0,0.0
2016,1,7,3,45,0.0,0.0,0.9,6.0,0.0,0.0,0.0
2016,1,7,4,0,0.0,0.0,0.9,6.0,0.0,0.0,0.0
2016,1,7,4,15,0.0,0.0,0.9,6.0,0.0,0.0,0.0
2016,1,7,4,30,0.0,0.0,0.9,6.0,0.0,0.0,0.0
2016,1,7,4,45,0.0,0.0,0.9,6.0,0.0,0.0,0.0
2016,1,7,5,0,0.0,0.0,0.9,6.0,0.0,0.0,0.0
2016,1,7,5,15,0.0,0.0,0.85,6.0,0.0,0.0,0.0
2016,1,7,5,30,0.0,0.0,0.8,6.0,0.0,0.0,0.0
2016,1,7,5,45,0.0,0.0,0.8,6.0,0.0,0.0,0.0
2016,1,7,6,0,0.0,0.0,0.8,6.0,0.0,0.0,0.0
2016,1,7,6,15,0.0,0.0,0.75,6.0,0.0,0.0,0.0
2016,1,7,6,30,0.0,0.0,0.7,6.0,0.0,0.0,0.0
2016,1,7,6,45,0.0,0.0,0.7,6.0,0.0,0.0,0.0
2016,1,7,7,0,0.0,0.0,0.7,6.0,0.0,0.0,0.0
2016,1,7,7,15,0.0,0.0,0.65,6.5,0.0,0.0,0.0
2016,1,7,7,30,0.0,0.0,0.6,7.0,0.0,0.0,0.0
2016,1,7,7,45,96.0,19.5,0.55,7.5,29.0,14.76,0.0
2016,1,7,8,0,192.0,39.0,0.5,8.0,58.0,29.24,18.98
2016,1,7,8,15,284.5,51.5,0.5,8.0,95.0,38.66,28.84
2016,1,7,8,30,377.0,64.0,0.5,8.0,132.0,48.11,37.91
2016,1,7,8,45,468.5,68.0,0.5,8.5,173.5,54.7,44.15
2016,1,7,9,0,560.0,72.0,0.5,9.0,215.0,57.96,47.19
2016,1,7,9,15,601.5,77.5,0.6,9.0,252.5,62.0,50.91
2016,1,7,9,30,643.0,83.0,0.7,9.0,290.0,66.06,54.56
2016,1,7,9,45,716.0,76.0,0.8,9.5,329.0,61.57,50.35
2016,1,7,10,0,789.0,69.0,0.9,10.0,368.0,62.21,50.77
2016,1,7,10,15,563.5,118.0,1.0,10.0,340.0,88.09,73.81
2016,1,7,10,30,338.0,167.0,1.1,10.0,312.0,113.62,96.26
2016,1,7,10,45,214.5,185.0,1.2,10.5,279.0,124.93,105.81
2016,1,7,11,0,91.0,203.0,1.3,11.0,246.0,140.56,112.03
2016,1,7,11,15,473.5,141.5,1.35,11.0,371.5,145.38,98.75
2016,1,7,11,30,856.0,80.0,1.4,11.0,497.0,198.18,123.09
2016,1,7,11,45,856.5,81.0,1.5,11.0,504.0,248.87,167.07
2016,1,7,12,0,857.0,82.0,1.6,11.0,511.0,298.41,212.67
2016,1,7,12,15,857.0,82.0,1.65,11.0,510.5,345.57,256.95
2016,1,7,12,30,857.0,82.0,1.7,11.0,510.0,391.07,299.57
2016,1,7,12,45,428.5,50.5,1.75,11.0,264.5,229.44,181.9
2016,1,7,13,0,0.0,19.0,1.8,11.0,19.0,14.5,6.83
2016,1,7,13,15,0.0,18.5,1.85,11.0,18.5,14.11,6.56
2016,1,7,13,30,0.0,18.0,1.9,11.0,18.0,13.73,6.24
2016,1,7,13,45,0.0,17.0,1.95,11.0,17.0,12.96,5.59
2016,1,7,14,0,0.0,16.0,2.0,11.0,16.0,12.19,4.93
2016,1,7,14,15,0.0,15.0,1.95,10.5,15.0,11.42,4.3
2016,1,7,14,30,0.0,14.0,1.9,10.0,14.0,10.65,3.66
2016,1,7,14,45,0.0,12.5,1.85,10.0,12.5,9.5,2.66
2016,1,7,15,0,0.0,11.0,1.8,10.0,11.0,8.36,1.67
2016,1,7,15,15,319.0,35.0,1.55,9.5,114.5,293.92,253.51
2016,1,7,15,30,638.0,59.0,1.3,9.0,218.0,569.19,474.63
2016,1,7,15,45,585.5,52.5,1.05,9.0,178.0,531.79,438.99
2016,1,7,16,0,533.0,46.0,0.8,9.0,138.0,491.3,402.27
2016,1,7,16,15,439.5,37.5,0.8,8.5,99.0,415.7,337.78
2016,1,7,16,30,346.0,29.0,0.8,8.0,60.0,339.2,257.45
2016,1,7,16,45,173.0,14.5,0.85,7.5,30.0,174.54,0.0
2016,1,7,17,0,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,1,7,17,15,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,1,7,17,30,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,1,7,17,45,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,1,7,18,0,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,1,7,18,15,0.0,0.0,0.85,7.0,0.0,0.0,0.0
2016,1,7,18,30,0.0,0.0,0.8,7.0,0.0,0.0,0.0
2016,1,7,18,45,0.0,0.0,0.8,7.0,0.0,0.0,0.0
2016,1,7,19,0,0.0,0.0,0.8,7.0,0.0,0.0,0.0
2016,1,7,19,15,0.0,0.0,0.75,7.0,0.0,0.0,0.0
2016,1,7,19,30,0.0,0.0,0.7,7.0,0.0,0.0,0.0
2016,1,7,19,45,0.0,0.0,0.65,7.0,0.0,0.0,0.0
2016,1,7,20,0,0.0,0.0,0.6,7.0,0.0,0.0,0.0
2016,1,7,20,15,0.0,0.0,0.55,7.0,0.0,0.0,0.0
2016,1,7,20,30,0.0,0.0,0.5,7.0,0.0,0.0,0.0
2016,1,7,20,45,0.0,0.0,0.45,7.0,0.0,0.0,0.0
2016,1,7,21,0,0.0,0.0,0.4,7.0,0.0,0.0,0.0
2016,1,7,21,15,0.0,0.0,0.4,6.5,0.0,0.0,0.0
2016,1,7,21,30,0.0,0.0,0.4,6.0,0.0,0.0,0.0
2016,1,7,21,45,0.0,0.0,0.4,6.0,0.0,0.0,0.0
2016,1,7,22,0,0.0,0.0,0.4,6.0,0.0,0.0,0.0
2016,1,7,22,15,0.0,0.0,0.45,5.5,0.0,0.0,0.0
2016,1,7,22,30,0.0,0.0,0.5,5.0,0.0,0.0,0.0
2016,1,7,22,45,0.0,0.0,0.6,5.0,0.0,0.0,0.0
2016,1,7,23,0,0.0,0.0,0.7,5.0,0.0,0.0,0.0
2016,1,7,23,15,0.0,0.0,0.7,5.0,0.0,0.0,0.0
2016,1,7,23,30,0.0,0.0,0.7,5.0,0.0,0.0,0.0
2016,1,7,23,45,0.0,0.0,0.75,5.0,0.0,0.0,0.0
2016,1,8,0,0,0.0,0.0,0.8,5.0,0.0,0.0,0.0
2016,1,8,0,15,0.0,0.0,0.75,5.0,0.0,0.0,0.0
2016,1,8,0,30,0.0,0.0,0.7,5.0,0.0,0.0,0.0
2016,1,8,0,45,0.0,0.0,0.7,5.0,0.0,0.0,0.0
2016,1,8,1,0,0.0,0.0,0.7,5.0,0.0,0.0,0.0
2016,1,8,1,15,0.0,0.0,0.65,5.0,0.0,0.0,0.0
2016,1,8,1,30,0.0,0.0,0.6,5.0,0.0,0.0,0.0
2016,1,8,1,45,0.0,0.0,0.6,5.0,0.0,0.0,0.0
2016,1,8,2,0,0.0,0.0,0.6,5.0,0.0,0.0,0.0
2016,1,8,2,15,0.0,0.0,0.6,5.0,0.0,0.0,0.0
2016,1,8,2,30,0.0,0.0,0.6,5.0,0.0,0.0,0.0
2016,1,8,2,45,0.0,0.0,0.65,5.0,0.0,0.0,0.0
2016,1,8,3,0,0.0,0.0,0.7,5.0,0.0,0.0,0.0
2016,1,8,3,15,0.0,0.0,0.6,5.0,0.0,0.0,0.0
2016,1,8,3,30,0.0,0.0,0.5,5.0,0.0,0.0,0.0
2016,1,8,3,45,0.0,0.0,0.45,5.5,0.0,0.0,0.0
2016,1,8,4,0,0.0,0.0,0.4,6.0,0.0,0.0,0.0
2016,1,8,4,15,0.0,0.0,0.35,5.5,0.0,0.0,0.0
2016,1,8,4,30,0.0,0.0,0.3,5.0,0.0,0.0,0.0
2016,1,8,4,45,0.0,0.0,0.3,5.0,0.0,0.0,0.0
2016,1,8,5,0,0.0,0.0,0.3,5.0,0.0,0.0,0.0
2016,1,8,5,15,0.0,0.0,0.35,5.0,0.0,0.0,0.0
2016,1,8,5,30,0.0,0.0,0.4,5.0,0.0,0.0,0.0
2016,1,8,5,45,0.0,0.0,0.5,5.0,0.0,0.0,0.0
2016,1,8,6,0,0.0,0.0,0.6,5.0,0.0,0.0,0.0
2016,1,8,6,15,0.0,0.0,0.6,4.5,0.0,0.0,0.0
2016,1,8,6,30,0.0,0.0,0.6,4.0,0.0,0.0,0.0
2016,1,8,6,45,0.0,0.0,0.65,4.0,0.0,0.0,0.0
2016,1,8,7,0,0.0,0.0,0.7,4.0,0.0,0.0,0.0
2016,1,8,7,15,0.0,0.0,0.75,4.5,0.0,0.0,0.0
2016,1,8,7,30,0.0,0.0,0.8,5.0,0.0,0.0,0.0
2016,1,8,7,45,5.0,16.0,0.85,5.5,16.5,12.4,0.0
2016,1,8,8,0,10.0,32.0,0.9,6.0,33.0,23.94,14.68
2016,1,8,8,15,25.5,49.0,0.95,6.0,53.5,35.93,26.62
2016,1,8,8,30,41.0,66.0,1.0,6.0,74.0,47.74,37.87
2016,1,8,8,45,50.0,83.0,1.05,6.0,95.0,59.33,48.78
2016,1,8,9,0,59.0,100.0,1.1,6.0,116.0,70.72,59.36
2016,1,8,9,15,64.0,116.0,1.0,6.5,135.0,81.29,68.92
2016,1,8,9,30,69.0,132.0,0.9,7.0,154.0,91.66,78.11
2016,1,8,9,45,69.5,145.0,0.85,7.5,169.5,100.12,85.45
2016,1,8,10,0,70.0,158.0,0.8,8.0,185.0,108.38,92.51
2016,1,8,10,15,181.5,166.0,0.7,8.5,242.5,113.02,96.25
2016,1,8,10,30,293.0,174.0,0.6,9.0,300.0,116.75,99.15
2016,1,8,10,45,349.0,174.0,0.55,10.0,331.5,117.83,99.56
2016,1,8,11,0,405.0,174.0,0.5,11.0,363.0,129.48,96.55
2016,1,8,11,15,333.5,193.0,0.45,11.0,351.5,164.99,120.15
2016,1,8,11,30,262.0,212.0,0.4,11.0,340.0,190.69,142.32
2016,1,8,11,45,139.5,199.5,0.35,11.5,268.0,176.77,136.32
2016,1,8,12,0,17.0,187.0,0.3,12.0,196.0,144.93,115.28
2016,1,8,12,15,64.5,206.5,0.3,12.0,239.5,178.88,141.96
2016,1,8,12,30,112.0,226.0,0.3,12.0,283.0,217.94,172.86
2016,1,8,12,45,95.5,220.0,0.35,12.5,268.0,215.93,171.9
2016,1,8,13,0,79.0,214.0,0.4,13.0,253.0,211.92,169.35
2016,1,8,13,15,173.0,205.5,0.45,12.5,287.0,267.13,214.67
2016,1,8,13,30,267.0,197.0,0.5,12.0,321.0,331.9,267.46
2016,1,8,13,45,217.5,191.5,0.6,12.0,289.5,303.28,245.98
2016,1,8,14,0,168.0,186.0,0.7,12.0,258.0,281.13,229.46
2016,1,8,14,15,254.5,164.0,0.65,12.0,265.0,336.63,275.81
2016,1,8,14,30,341.0,142.0,0.6,12.0,272.0,382.25,313.56
2016,1,8,14,45,313.5,134.5,0.55,12.0,245.5,369.14,303.34
2016,1,8,15,0,286.0,127.0,0.5,12.0,219.0,353.94,291.63
2016,1,8,15,15,268.0,113.0,0.5,11.5,190.5,335.38,277.84
2016,1,8,15,30,250.0,99.0,0.5,11.0,162.0,314.97,261.94
2016,1,8,15,45,219.5,83.5,0.55,10.5,131.5,281.58,234.65
2016,1,8,16,0,189.0,68.0,0.6,10.0,101.0,246.54,204.8
2016,1,8,16,15,146.0,51.0,0.65,9.5,72.5,198.12,162.19
2016,1,8,16,30,103.0,34.0,0.7,9.0,44.0,147.75,112.49
2016,1,8,16,45,51.5,17.0,0.75,9.0,22.0,72.82,0.0
2016,1,8,17,0,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,1,8,17,15,0.0,0.0,0.85,8.5,0.0,0.0,0.0
2016,1,8,17,30,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,1,8,17,45,0.0,0.0,0.95,8.0,0.0,0.0,0.0
2016,1,8,18,0,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,1,8,18,15,0.0,0.0,1.0,7.5,0.0,0.0,0.0
2016,1,8,18,30,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,1,8,18,45,0.0,0.0,1.05,7.0,0.0,0.0,0.0
2016,1,8,19,0,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,1,8,19,15,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,1,8,19,30,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,1,8,19,45,0.0,0.0,1.15,7.0,0.0,0.0,0.0
2016,1,8,20,0,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,1,8,20,15,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,1,8,20,30,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,1,8,20,45,0.0,0.0,1.25,7.0,0.0,0.0,0.0
2016,1,8,21,0,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,1,8,21,15,0.0,0.0,1.3,6.5,0.0,0.0,0.0
2016,1,8,21,30,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2016,1,8,21,45,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2016,1,8,22,0,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2016,1,8,22,15,0.0,0.0,1.25,6.0,0.0,0.0,0.0
2016,1,8,22,30,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,1,8,22,45,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,1,8,23,0,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,1,8,23,15,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,1,8,23,30,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,1,8,23,45,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,1,9,0,0,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,1,9,0,15,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,1,9,0,30,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,1,9,0,45,0.0,0.0,1.25,6.0,0.0,0.0,0.0
2016,1,9,1,0,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2016,1,9,1,15,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2016,1,9,1,30,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2016,1,9,1,45,0.0,0.0,1.35,6.0,0.0,0.0,0.0
2016,1,9,2,0,0.0,0.0,1.4,6.0,0.0,0.0,0.0
2016,1,9,2,15,0.0,0.0,1.5,6.0,0.0,0.0,0.0
2016,1,9,2,30,0.0,0.0,1.6,6.0,0.0,0.0,0.0
2016,1,9,2,45,0.0,0.0,1.7,6.5,0.0,0.0,0.0
2016,1,9,3,0,0.0,0.0,1.8,7.0,0.0,0.0,0.0
2016,1,9,3,15,0.0,0.0,1.85,7.0,0.0,0.0,0.0
2016,1,9,3,30,0.0,0.0,1.9,7.0,0.0,0.0,0.0
2016,1,9,3,45,0.0,0.0,2.0,7.0,0.0,0.0,0.0
2016,1,9,4,0,0.0,0.0,2.1,7.0,0.0,0.0,0.0
2016,1,9,4,15,0.0,0.0,2.15,7.0,0.0,0.0,0.0
2016,1,9,4,30,0.0,0.0,2.2,7.0,0.0,0.0,0.0
2016,1,9,4,45,0.0,0.0,2.3,7.0,0.0,0.0,0.0
2016,1,9,5,0,0.0,0.0,2.4,7.0,0.0,0.0,0.0
2016,1,9,5,15,0.0,0.0,2.45,7.0,0.0,0.0,0.0
2016,1,9,5,30,0.0,0.0,2.5,7.0,0.0,0.0,0.0
2016,1,9,5,45,0.0,0.0,2.6,7.0,0.0,0.0,0.0
2016,1,9,6,0,0.0,0.0,2.7,7.0,0.0,0.0,0.0
2016,1,9,6,15,0.0,0.0,2.75,7.0,0.0,0.0,0.0
2016,1,9,6,30,0.0,0.0,2.8,7.0,0.0,0.0,0.0
2016,1,9,6,45,0.0,0.0,2.85,7.0,0.0,0.0,0.0
2016,1,9,7,0,0.0,0.0,2.9,7.0,0.0,0.0,0.0
2016,1,9,7,15,0.0,0.0,3.0,7.0,0.0,0.0,0.0
2016,1,9,7,30,0.0,0.0,3.1,7.0,0.0,0.0,0.0
2016,1,9,7,45,0.0,15.5,3.25,7.5,15.5,11.83,0.0
2016,1,9,8,0,0.0,31.0,3.4,8.0,31.0,23.17,13.86
2016,1,9,8,15,9.5,48.0,3.35,8.0,49.5,35.33,25.81
2016,1,9,8,30,19.0,65.0,3.3,8.0,68.0,47.0,36.85
2016,1,9,8,45,26.5,81.5,3.25,8.0,87.5,58.27,47.41
2016,1,9,9,0,34.0,98.0,3.2,8.0,107.0,69.35,57.67
2016,1,9,9,15,38.5,113.5,3.1,8.0,125.0,79.62,67.06
2016,1,9,9,30,43.0,129.0,3.0,8.0,143.0,89.7,76.15
2016,1,9,9,45,43.0,141.0,2.95,8.5,156.5,97.59,83.02
2016,1,9,10,0,43.0,153.0,2.9,9.0,170.0,105.3,89.63
2016,1,9,10,15,136.5,168.0,2.8,9.0,226.0,113.34,96.65
2016,1,9,10,30,230.0,183.0,2.7,9.0,282.0,120.6,102.93
2016,1,9,10,45,215.5,194.5,2.65,9.5,291.0,129.95,110.83
2016,1,9,11,0,201.0,206.0,2.6,10.0,300.0,143.72,113.33
2016,1,9,11,15,128.0,207.0,2.45,10.0,267.5,154.28,120.68
2016,1,9,11,30,55.0,208.0,2.3,10.0,235.0,156.89,125.36
2016,1,9,11,45,69.5,215.5,2.2,10.0,250.5,171.86,137.29
2016,1,9,12,0,84.0,223.0,2.1,10.0,266.0,188.6,151.03
2016,1,9,12,15,96.0,225.0,1.95,10.0,273.5,202.3,162.6
2016,1,9,12,30,108.0,227.0,1.8,10.0,281.0,217.14,175.29
2016,1,9,12,45,122.5,224.5,1.65,10.0,285.0,236.68,191.89
2016,1,9,13,0,137.0,222.0,1.5,10.0,289.0,252.35,205.36
2016,1,9,13,15,98.5,210.0,1.45,10.0,257.5,225.49,184.32
2016,1,9,13,30,60.0,198.0,1.4,10.0,226.0,202.2,165.7
2016,1,9,13,45,59.0,189.0,1.35,10.0,215.5,199.64,164.15
2016,1,9,14,0,58.0,180.0,1.3,10.0,205.0,196.71,162.18
2016,1,9,14,15,64.0,169.5,1.2,10.0,195.5,196.32,162.39
2016,1,9,14,30,70.0,159.0,1.1,10.0,186.0,196.04,162.68
2016,1,9,14,45,64.0,145.5,1.0,10.0,168.5,184.16,153.0
2016,1,9,15,0,58.0,132.0,0.9,10.0,151.0,171.66,142.7
2016,1,9,15,15,51.5,116.0,0.85,9.5,131.5,154.98,128.95
2016,1,9,15,30,45.0,100.0,0.8,9.0,112.0,137.58,114.27
2016,1,9,15,45,35.5,83.0,0.8,9.0,91.5,115.75,95.19
2016,1,9,16,0,26.0,66.0,0.8,9.0,71.0,92.95,74.91
2016,1,9,16,15,13.0,48.5,0.8,9.0,51.0,65.35,50.14
2016,1,9,16,30,0.0,31.0,0.8,9.0,31.0,29.0,17.62
2016,1,9,16,45,0.0,15.5,0.8,9.0,15.5,11.83,0.0
2016,1,9,17,0,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,1,9,17,15,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,1,9,17,30,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,1,9,17,45,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,1,9,18,0,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,1,9,18,15,0.0,0.0,0.8,8.5,0.0,0.0,0.0
2016,1,9,18,30,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,1,9,18,45,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,1,9,19,0,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,1,9,19,15,0.0,0.0,0.75,8.0,0.0,0.0,0.0
2016,1,9,19,30,0.0,0.0,0.7,8.0,0.0,0.0,0.0
2016,1,9,19,45,0.0,0.0,0.7,8.0,0.0,0.0,0.0
2016,1,9,20,0,0.0,0.0,0.7,8.0,0.0,0.0,0.0
2016,1,9,20,15,0.0,0.0,0.7,8.0,0.0,0.0,0.0
2016,1,9,20,30,0.0,0.0,0.7,8.0,0.0,0.0,0.0
2016,1,9,20,45,0.0,0.0,0.7,8.0,0.0,0.0,0.0
2016,1,9,21,0,0.0,0.0,0.7,8.0,0.0,0.0,0.0
2016,1,9,21,15,0.0,0.0,0.7,8.0,0.0,0.0,0.0
2016,1,9,21,30,0.0,0.0,0.7,8.0,0.0,0.0,0.0
2016,1,9,21,45,0.0,0.0,0.7,8.0,0.0,0.0,0.0
2016,1,9,22,0,0.0,0.0,0.7,8.0,0.0,0.0,0.0
2016,1,9,22,15,0.0,0.0,0.7,7.5,0.0,0.0,0.0
2016,1,9,22,30,0.0,0.0,0.7,7.0,0.0,0.0,0.0
2016,1,9,22,45,0.0,0.0,0.75,7.0,0.0,0.0,0.0
2016,1,9,23,0,0.0,0.0,0.8,7.0,0.0,0.0,0.0
2016,1,9,23,15,0.0,0.0,0.8,7.0,0.0,0.0,0.0
2016,1,9,23,30,0.0,0.0,0.8,7.0,0.0,0.0,0.0
2016,1,9,23,45,0.0,0.0,0.8,7.0,0.0,0.0,0.0
2016,1,10,0,0,0.0,0.0,0.8,7.0,0.0,0.0,0.0
2016,1,10,0,15,0.0,0.0,0.8,7.0,0.0,0.0,0.0
2016,1,10,0,30,0.0,0.0,0.8,7.0,0.0,0.0,0.0
2016,1,10,0,45,0.0,0.0,0.85,7.0,0.0,0.0,0.0
2016,1,10,1,0,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,1,10,1,15,0.0,0.0,0.85,7.0,0.0,0.0,0.0
2016,1,10,1,30,0.0,0.0,0.8,7.0,0.0,0.0,0.0
2016,1,10,1,45,0.0,0.0,0.75,7.0,0.0,0.0,0.0
2016,1,10,2,0,0.0,0.0,0.7,7.0,0.0,0.0,0.0
2016,1,10,2,15,0.0,0.0,0.6,7.0,0.0,0.0,0.0
2016,1,10,2,30,0.0,0.0,0.5,7.0,0.0,0.0,0.0
2016,1,10,2,45,0.0,0.0,0.4,7.5,0.0,0.0,0.0
2016,1,10,3,0,0.0,0.0,0.3,8.0,0.0,0.0,0.0
2016,1,10,3,15,0.0,0.0,0.35,7.5,0.0,0.0,0.0
2016,1,10,3,30,0.0,0.0,0.4,7.0,0.0,0.0,0.0
2016,1,10,3,45,0.0,0.0,0.5,7.0,0.0,0.0,0.0
2016,1,10,4,0,0.0,0.0,0.6,7.0,0.0,0.0,0.0
2016,1,10,4,15,0.0,0.0,0.65,6.5,0.0,0.0,0.0
2016,1,10,4,30,0.0,0.0,0.7,6.0,0.0,0.0,0.0
2016,1,10,4,45,0.0,0.0,0.8,6.0,0.0,0.0,0.0
2016,1,10,5,0,0.0,0.0,0.9,6.0,0.0,0.0,0.0
2016,1,10,5,15,0.0,0.0,0.9,5.5,0.0,0.0,0.0
2016,1,10,5,30,0.0,0.0,0.9,5.0,0.0,0.0,0.0
2016,1,10,5,45,0.0,0.0,0.95,5.0,0.0,0.0,0.0
2016,1,10,6,0,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2016,1,10,6,15,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2016,1,10,6,30,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2016,1,10,6,45,0.0,0.0,1.0,5.5,0.0,0.0,0.0
2016,1,10,7,0,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,1,10,7,15,0.0,0.0,1.2,6.5,0.0,0.0,0.0
2016,1,10,7,30,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2016,1,10,7,45,171.0,16.5,1.6,7.5,33.0,13.38,0.0
2016,1,10,8,0,342.0,33.0,1.8,8.0,66.0,27.35,17.44
2016,1,10,8,15,433.0,42.0,1.85,8.0,105.5,34.72,25.31
2016,1,10,8,30,524.0,51.0,1.9,8.0,145.0,42.16,32.52
2016,1,10,8,45,591.0,55.5,2.0,8.5,186.5,45.89,36.14
2016,1,10,9,0,658.0,60.0,2.1,9.0,228.0,49.75,39.74
2016,1,10,9,15,695.0,64.0,2.1,9.5,267.0,52.99,42.65
2016,1,10,9,30,732.0,68.0,2.1,10.0,306.0,60.86,49.66
2016,1,10,9,45,769.0,68.0,2.15,10.5,341.5,61.22,49.83
2016,1,10,10,0,806.0,68.0,2.2,11.0,377.0,61.72,50.1
2016,1,10,10,15,679.5,97.5,2.1,11.0,371.5,75.32,62.17
2016,1,10,10,30,553.0,127.0,2.0,11.0,366.0,90.62,75.66
2016,1,10,10,45,556.5,134.5,1.95,11.5,385.5,95.03,79.27
2016,1,10,11,0,560.0,142.0,1.9,12.0,405.0,115.83,82.59
2016,1,10,11,15,333.5,181.5,1.8,12.0,339.5,157.42,114.19
2016,1,10,11,30,107.0,221.0,1.7,12.0,274.0,172.95,135.16
2016,1,10,11,45,278.5,203.0,1.6,12.5,343.5,208.56,157.11
2016,1,10,12,0,450.0,185.0,1.5,13.0,413.0,264.27,197.5
2016,1,10,12,15,470.0,180.0,1.45,13.0,418.0,296.69,226.1
2016,1,10,12,30,490.0,175.0,1.4,13.0,423.0,329.84,255.51
2016,1,10,12,45,324.0,199.0,1.35,13.5,362.0,304.32,240.27
2016,1,10,13,0,158.0,223.0,1.3,14.0,301.0,262.55,209.8
2016,1,10,13,15,253.0,205.0,1.25,14.0,325.5,315.13,252.9
2016,1,10,13,30,348.0,187.0,1.2,14.0,350.0,365.44,294.04
2016,1,10,13,45,420.0,164.0,1.15,14.0,351.5,415.11,334.51
2016,1,10,14,0,492.0,141.0,1.1,14.0,353.0,456.29,368.37
2016,1,10,14,15,487.0,131.0,1.05,13.5,330.0,463.42,375.92
2016,1,10,14,30,482.0,121.0,1.0,13.0,307.0,468.06,381.62
2016,1,10,14,45,462.5,113.5,1.0,13.0,278.5,463.17,379.11
2016,1,10,15,0,443.0,106.0,1.0,13.0,250.0,455.54,374.18
2016,1,10,15,15,424.5,94.5,0.9,12.5,219.0,441.33,363.9
2016,1,10,15,30,406.0,83.0,0.8,12.0,188.0,424.56,350.93
2016,1,10,15,45,371.0,71.5,0.75,11.5,154.5,393.33,325.63
2016,1,10,16,0,336.0,60.0,0.7,11.0,121.0,360.05,297.34
2016,1,10,16,15,286.5,46.5,0.75,10.5,88.5,311.48,255.07
2016,1,10,16,30,237.0,33.0,0.8,10.0,56.0,261.99,204.78
2016,1,10,16,45,118.5,16.5,0.9,9.5,28.0,135.84,30.71
2016,1,10,17,0,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,1,10,17,15,0.0,0.0,1.0,8.5,0.0,0.0,0.0
2016,1,10,17,30,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,1,10,17,45,0.0,0.0,1.05,8.0,0.0,0.0,0.0
2016,1,10,18,0,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,1,10,18,15,0.0,0.0,1.1,7.5,0.0,0.0,0.0
2016,1,10,18,30,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,1,10,18,45,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,1,10,19,0,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,1,10,19,15,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,1,10,19,30,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,1,10,19,45,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,1,10,20,0,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,1,10,20,15,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,1,10,20,30,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,1,10,20,45,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,1,10,21,0,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,1,10,21,15,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,1,10,21,30,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,1,10,21,45,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,1,10,22,0,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,1,10,22,15,0.0,0.0,1.05,7.0,0.0,0.0,0.0
2016,1,10,22,30,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,1,10,22,45,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,1,10,23,0,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,1,10,23,15,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,1,10,23,30,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,1,10,23,45,0.0,0.0,1.0,7.5,0.0,0.0,0.0
2016,1,11,0,0,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,1,11,0,15,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,1,11,0,30,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,1,11,0,45,0.0,0.0,1.05,8.0,0.0,0.0,0.0
2016,1,11,1,0,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,1,11,1,15,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,1,11,1,30,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,1,11,1,45,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,1,11,2,0,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,1,11,2,15,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,1,11,2,30,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,1,11,2,45,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,1,11,3,0,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,1,11,3,15,0.0,0.0,1.05,8.0,0.0,0.0,0.0
2016,1,11,3,30,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,1,11,3,45,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,1,11,4,0,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,1,11,4,15,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,1,11,4,30,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,1,11,4,45,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,1,11,5,0,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,1,11,5,15,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,1,11,5,30,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,1,11,5,45,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,1,11,6,0,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,1,11,6,15,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,1,11,6,30,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,1,11,6,45,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,1,11,7,0,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,1,11,7,15,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,1,11,7,30,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,1,11,7,45,0.0,16.0,1.05,8.5,16.0,12.21,0.0
2016,1,11,8,0,0.0,32.0,1.1,9.0,32.0,23.86,14.49
2016,1,11,8,15,13.5,49.0,1.25,9.0,51.5,35.92,26.29
2016,1,11,8,30,27.0,66.0,1.4,9.0,71.0,47.72,37.4
2016,1,11,8,45,34.5,83.0,1.55,9.5,91.0,59.29,48.08
2016,1,11,9,0,42.0,100.0,1.7,10.0,111.0,70.65,58.4
2016,1,11,9,15,47.0,115.5,1.7,10.0,129.5,80.94,67.71
2016,1,11,9,30,52.0,131.0,1.7,10.0,148.0,91.03,76.71
2016,1,11,9,45,55.5,144.5,1.7,10.5,164.5,99.8,84.28
2016,1,11,10,0,59.0,158.0,1.7,11.0,181.0,108.38,91.58
2016,1,11,10,15,46.0,165.0,1.65,11.5,183.5,113.01,95.31
2016,1,11,10,30,33.0,172.0,1.6,12.0,186.0,117.45,98.86
2016,1,11,10,45,199.0,178.0,1.55,12.5,271.0,121.12,101.71
2016,1,11,11,0,365.0,184.0,1.5,13.0,356.0,135.2,101.95
2016,1,11,11,15,336.5,196.0,1.45,13.0,358.0,166.38,120.87
2016,1,11,11,30,308.0,208.0,1.4,13.0,360.0,194.65,143.31
2016,1,11,11,45,255.0,218.5,1.4,13.5,346.0,213.95,161.6
2016,1,11,12,0,202.0,229.0,1.4,14.0,332.0,225.44,173.95
2016,1,11,12,15,230.0,226.0,1.4,14.0,343.0,248.12,192.97
2016,1,11,12,30,258.0,223.0,1.4,14.0,354.0,278.0,218.07
2016,1,11,12,45,230.0,222.5,1.4,14.5,338.5,278.66,220.41
2016,1,11,13,0,202.0,222.0,1.4,15.0,323.0,281.48,224.06
2016,1,11,13,15,224.0,213.0,1.4,15.0,321.5,298.68,239.12
2016,1,11,13,30,246.0,204.0,1.4,15.0,320.0,327.04,262.9
2016,1,11,13,45,294.5,187.0,1.4,15.0,319.5,353.93,285.78
2016,1,11,14,0,343.0,170.0,1.4,15.0,319.0,382.21,309.88
2016,1,11,14,15,334.5,160.5,1.3,15.0,298.5,383.39,311.79
2016,1,11,14,30,326.0,151.0,1.2,15.0,278.0,382.68,312.18
2016,1,11,14,45,321.5,137.5,1.1,15.0,253.0,378.27,309.59
2016,1,11,15,0,317.0,124.0,1.0,15.0,228.0,371.99,305.3
2016,1,11,15,15,304.5,109.5,0.95,14.5,200.0,356.87,294.34
2016,1,11,15,30,292.0,95.0,0.9,14.0,172.0,339.73,281.23
2016,1,11,15,45,271.5,80.5,0.85,13.5,142.0,331.82,274.19
2016,1,11,16,0,251.0,66.0,0.8,13.0,112.0,305.38,251.5
2016,1,11,16,15,214.5,50.5,0.85,12.5,82.5,264.04,215.39
