Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,1,11,16,30,178.0,35.0,0.9,12.0,53.0,221.47,173.12
2016,1,11,16,45,89.0,17.5,0.95,11.5,26.5,117.18,38.34
2016,1,11,17,0,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,1,11,17,15,0.0,0.0,1.0,10.5,0.0,0.0,0.0
2016,1,11,17,30,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,1,11,17,45,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,1,11,18,0,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,1,11,18,15,0.0,0.0,1.0,9.5,0.0,0.0,0.0
2016,1,11,18,30,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,1,11,18,45,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,1,11,19,0,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,1,11,19,15,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,1,11,19,30,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,1,11,19,45,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,1,11,20,0,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,1,11,20,15,0.0,0.0,1.0,8.5,0.0,0.0,0.0
2016,1,11,20,30,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,1,11,20,45,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,1,11,21,0,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,1,11,21,15,0.0,0.0,1.0,7.5,0.0,0.0,0.0
2016,1,11,21,30,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,1,11,21,45,0.0,0.0,1.05,7.0,0.0,0.0,0.0
2016,1,11,22,0,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,1,11,22,15,0.0,0.0,1.1,6.5,0.0,0.0,0.0
2016,1,11,22,30,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,1,11,22,45,0.0,0.0,1.15,6.0,0.0,0.0,0.0
2016,1,11,23,0,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,1,11,23,15,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,1,11,23,30,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,1,11,23,45,0.0,0.0,1.25,6.0,0.0,0.0,0.0
2016,1,12,0,0,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2016,1,12,0,15,0.0,0.0,1.25,6.0,0.0,0.0,0.0
2016,1,12,0,30,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,1,12,0,45,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,1,12,1,0,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,1,12,1,15,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,1,12,1,30,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,1,12,1,45,0.0,0.0,0.95,6.5,0.0,0.0,0.0
2016,1,12,2,0,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,1,12,2,15,0.0,0.0,0.75,7.0,0.0,0.0,0.0
2016,1,12,2,30,0.0,0.0,0.6,7.0,0.0,0.0,0.0
2016,1,12,2,45,0.0,0.0,0.5,7.0,0.0,0.0,0.0
2016,1,12,3,0,0.0,0.0,0.4,7.0,0.0,0.0,0.0
2016,1,12,3,15,0.0,0.0,0.5,7.0,0.0,0.0,0.0
2016,1,12,3,30,0.0,0.0,0.6,7.0,0.0,0.0,0.0
2016,1,12,3,45,0.0,0.0,0.7,7.0,0.0,0.0,0.0
2016,1,12,4,0,0.0,0.0,0.8,7.0,0.0,0.0,0.0
2016,1,12,4,15,0.0,0.0,0.95,6.5,0.0,0.0,0.0
2016,1,12,4,30,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,1,12,4,45,0.0,0.0,1.3,5.5,0.0,0.0,0.0
2016,1,12,5,0,0.0,0.0,1.5,5.0,0.0,0.0,0.0
2016,1,12,5,15,0.0,0.0,1.6,5.0,0.0,0.0,0.0
2016,1,12,5,30,0.0,0.0,1.7,5.0,0.0,0.0,0.0
2016,1,12,5,45,0.0,0.0,1.85,5.0,0.0,0.0,0.0
2016,1,12,6,0,0.0,0.0,2.0,5.0,0.0,0.0,0.0
2016,1,12,6,15,0.0,0.0,1.95,5.0,0.0,0.0,0.0
2016,1,12,6,30,0.0,0.0,1.9,5.0,0.0,0.0,0.0
2016,1,12,6,45,0.0,0.0,1.85,5.5,0.0,0.0,0.0
2016,1,12,7,0,0.0,0.0,1.8,6.0,0.0,0.0,0.0
2016,1,12,7,15,0.0,0.0,1.85,6.5,0.0,0.0,0.0
2016,1,12,7,30,0.0,0.0,1.9,7.0,0.0,0.0,0.0
2016,1,12,7,45,213.0,14.5,2.0,7.5,35.0,11.81,0.0
2016,1,12,8,0,426.0,29.0,2.1,8.0,70.0,24.32,14.97
2016,1,12,8,15,512.5,36.0,2.05,8.5,111.0,32.9,23.66
2016,1,12,8,30,599.0,43.0,2.0,9.0,152.0,39.43,29.95
2016,1,12,8,45,651.5,47.5,1.95,9.5,193.0,43.61,33.95
2016,1,12,9,0,704.0,52.0,1.9,10.0,234.0,47.84,37.86
2016,1,12,9,15,738.0,55.5,1.75,10.5,273.0,51.07,40.75
2016,1,12,9,30,772.0,59.0,1.6,11.0,312.0,54.31,43.58
2016,1,12,9,45,661.5,84.0,1.45,11.5,317.0,66.41,54.28
2016,1,12,10,0,551.0,109.0,1.3,12.0,322.0,82.04,67.98
2016,1,12,10,15,518.5,126.0,1.35,12.5,338.0,89.62,74.4
2016,1,12,10,30,486.0,143.0,1.4,13.0,354.0,99.18,82.52
2016,1,12,10,45,443.5,160.5,1.5,13.5,361.0,108.59,90.44
2016,1,12,11,0,401.0,178.0,1.6,14.0,368.0,130.4,97.06
2016,1,12,11,15,446.5,174.5,1.6,14.0,391.5,162.39,112.92
2016,1,12,11,30,492.0,171.0,1.6,14.0,415.0,198.73,138.1
2016,1,12,11,45,529.0,163.5,1.6,14.5,430.0,234.58,166.53
2016,1,12,12,0,566.0,156.0,1.6,15.0,445.0,273.05,199.0
2016,1,12,12,15,495.5,174.5,1.6,15.0,427.5,300.29,226.69
2016,1,12,12,30,425.0,193.0,1.6,15.0,410.0,320.31,247.58
2016,1,12,12,45,485.0,175.0,1.6,15.5,419.5,357.45,278.63
2016,1,12,13,0,545.0,157.0,1.6,16.0,429.0,397.55,312.01
2016,1,12,13,15,509.0,160.5,1.55,16.0,409.0,411.96,326.06
2016,1,12,13,30,473.0,164.0,1.5,16.0,389.0,422.2,336.32
2016,1,12,13,45,392.5,170.5,1.45,16.0,351.0,405.85,325.25
2016,1,12,14,0,312.0,177.0,1.4,16.0,313.0,370.76,299.05
2016,1,12,14,15,368.5,155.5,1.3,15.5,306.5,399.7,324.43
2016,1,12,14,30,425.0,134.0,1.2,15.0,300.0,445.02,361.76
2016,1,12,14,45,406.0,125.5,1.1,15.0,273.0,438.56,357.14
2016,1,12,15,0,387.0,117.0,1.0,15.0,246.0,429.48,350.55
2016,1,12,15,15,370.5,104.0,1.0,14.0,215.5,414.61,340.94
2016,1,12,15,30,354.0,91.0,1.0,13.0,185.0,397.3,328.74
2016,1,12,15,45,321.5,78.5,1.0,12.5,152.5,366.57,304.05
2016,1,12,16,0,289.0,66.0,1.0,12.0,120.0,333.91,276.52
2016,1,12,16,15,245.5,51.0,1.0,11.5,88.5,287.95,236.41
2016,1,12,16,30,202.0,36.0,1.0,11.0,57.0,240.79,190.52
2016,1,12,16,45,101.0,18.0,1.05,11.0,28.5,128.06,54.06
2016,1,12,17,0,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,1,12,17,15,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,1,12,17,30,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,1,12,17,45,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,1,12,18,0,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,1,12,18,15,0.0,0.0,1.15,11.0,0.0,0.0,0.0
2016,1,12,18,30,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,1,12,18,45,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,1,12,19,0,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,1,12,19,15,0.0,0.0,1.45,11.0,0.0,0.0,0.0
2016,1,12,19,30,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,1,12,19,45,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,1,12,20,0,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,1,12,20,15,0.0,0.0,1.75,10.5,0.0,0.0,0.0
2016,1,12,20,30,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2016,1,12,20,45,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,1,12,21,0,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2016,1,12,21,15,0.0,0.0,2.15,10.0,0.0,0.0,0.0
2016,1,12,21,30,0.0,0.0,2.3,10.0,0.0,0.0,0.0
2016,1,12,21,45,0.0,0.0,2.5,10.5,0.0,0.0,0.0
2016,1,12,22,0,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2016,1,12,22,15,0.0,0.0,2.9,11.0,0.0,0.0,0.0
2016,1,12,22,30,0.0,0.0,3.1,11.0,0.0,0.0,0.0
2016,1,12,22,45,0.0,0.0,3.3,11.0,0.0,0.0,0.0
2016,1,12,23,0,0.0,0.0,3.5,11.0,0.0,0.0,0.0
2016,1,12,23,15,0.0,0.0,3.65,11.0,0.0,0.0,0.0
2016,1,12,23,30,0.0,0.0,3.8,11.0,0.0,0.0,0.0
2016,1,12,23,45,0.0,0.0,3.95,11.5,0.0,0.0,0.0
2016,1,13,0,0,0.0,0.0,4.1,12.0,0.0,0.0,0.0
2016,1,13,0,15,0.0,0.0,4.1,12.0,0.0,0.0,0.0
2016,1,13,0,30,0.0,0.0,4.1,12.0,0.0,0.0,0.0
2016,1,13,0,45,0.0,0.0,4.15,12.0,0.0,0.0,0.0
2016,1,13,1,0,0.0,0.0,4.2,12.0,0.0,0.0,0.0
2016,1,13,1,15,0.0,0.0,4.15,12.0,0.0,0.0,0.0
2016,1,13,1,30,0.0,0.0,4.1,12.0,0.0,0.0,0.0
2016,1,13,1,45,0.0,0.0,4.05,12.0,0.0,0.0,0.0
2016,1,13,2,0,0.0,0.0,4.0,12.0,0.0,0.0,0.0
2016,1,13,2,15,0.0,0.0,4.0,12.0,0.0,0.0,0.0
2016,1,13,2,30,0.0,0.0,4.0,12.0,0.0,0.0,0.0
2016,1,13,2,45,0.0,0.0,4.05,12.0,0.0,0.0,0.0
2016,1,13,3,0,0.0,0.0,4.1,12.0,0.0,0.0,0.0
2016,1,13,3,15,0.0,0.0,4.05,12.0,0.0,0.0,0.0
2016,1,13,3,30,0.0,0.0,4.0,12.0,0.0,0.0,0.0
2016,1,13,3,45,0.0,0.0,4.0,12.0,0.0,0.0,0.0
2016,1,13,4,0,0.0,0.0,4.0,12.0,0.0,0.0,0.0
2016,1,13,4,15,0.0,0.0,3.9,12.0,0.0,0.0,0.0
2016,1,13,4,30,0.0,0.0,3.8,12.0,0.0,0.0,0.0
2016,1,13,4,45,0.0,0.0,3.7,12.0,0.0,0.0,0.0
2016,1,13,5,0,0.0,0.0,3.6,12.0,0.0,0.0,0.0
2016,1,13,5,15,0.0,0.0,3.4,11.5,0.0,0.0,0.0
2016,1,13,5,30,0.0,0.0,3.2,11.0,0.0,0.0,0.0
2016,1,13,5,45,0.0,0.0,3.05,11.0,0.0,0.0,0.0
2016,1,13,6,0,0.0,0.0,2.9,11.0,0.0,0.0,0.0
2016,1,13,6,15,0.0,0.0,2.7,10.5,0.0,0.0,0.0
2016,1,13,6,30,0.0,0.0,2.5,10.0,0.0,0.0,0.0
2016,1,13,6,45,0.0,0.0,2.4,10.0,0.0,0.0,0.0
2016,1,13,7,0,0.0,0.0,2.3,10.0,0.0,0.0,0.0
2016,1,13,7,15,0.0,0.0,2.5,10.5,0.0,0.0,0.0
2016,1,13,7,30,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2016,1,13,7,45,9.5,17.0,2.9,11.5,18.0,13.14,0.0
2016,1,13,8,0,19.0,34.0,3.1,12.0,36.0,25.34,15.56
2016,1,13,8,15,35.5,51.5,3.2,12.0,57.5,37.64,27.45
2016,1,13,8,30,52.0,69.0,3.3,12.0,79.0,49.77,38.74
2016,1,13,8,45,59.5,86.5,3.45,12.5,100.5,61.64,49.59
2016,1,13,9,0,67.0,104.0,3.6,13.0,122.0,73.29,60.07
2016,1,13,9,15,73.0,120.5,3.8,13.0,142.5,84.15,69.81
2016,1,13,9,30,79.0,137.0,4.0,13.0,163.0,94.8,79.24
2016,1,13,9,45,82.0,150.5,4.25,13.5,180.0,103.57,86.75
2016,1,13,10,0,85.0,164.0,4.5,14.0,197.0,112.15,94.0
2016,1,13,10,15,60.0,169.5,4.55,14.0,193.5,115.81,97.05
2016,1,13,10,30,35.0,175.0,4.6,14.0,190.0,119.24,99.9
2016,1,13,10,45,122.0,192.0,4.7,14.0,249.0,127.08,106.6
2016,1,13,11,0,209.0,209.0,4.8,14.0,308.0,145.3,113.2
2016,1,13,11,15,285.5,204.5,4.85,14.0,344.5,166.1,122.82
2016,1,13,11,30,362.0,200.0,4.9,14.0,381.0,197.62,143.82
2016,1,13,11,45,368.5,202.5,4.95,14.0,389.0,226.65,168.33
2016,1,13,12,0,375.0,205.0,5.0,14.0,397.0,255.88,194.39
2016,1,13,12,15,191.5,192.0,4.95,13.5,290.0,210.96,165.85
2016,1,13,12,30,8.0,179.0,4.9,13.0,183.0,140.26,112.61
2016,1,13,12,45,4.0,119.0,4.9,13.0,121.0,93.41,73.59
2016,1,13,13,0,0.0,59.0,4.9,13.0,59.0,45.24,32.95
2016,1,13,13,15,0.0,87.0,4.8,12.5,87.0,66.95,51.53
2016,1,13,13,30,0.0,115.0,4.7,12.0,115.0,89.68,70.99
2016,1,13,13,45,0.0,101.5,4.6,12.0,101.5,78.96,61.96
2016,1,13,14,0,0.0,88.0,4.5,12.0,88.0,68.06,52.77
2016,1,13,14,15,0.0,111.0,4.3,12.0,111.0,88.26,70.09
2016,1,13,14,30,0.0,134.0,4.1,12.0,134.0,111.16,89.65
2016,1,13,14,45,0.0,122.5,3.95,12.0,122.5,102.49,82.39
2016,1,13,15,0,0.0,111.0,3.8,12.0,111.0,93.76,75.06
2016,1,13,15,15,0.0,97.0,3.25,11.5,97.0,82.33,65.46
2016,1,13,15,30,0.0,83.0,2.7,11.0,83.0,70.69,55.55
2016,1,13,15,45,278.0,67.0,2.2,10.5,120.0,318.98,271.75
2016,1,13,16,0,556.0,51.0,1.7,10.0,157.0,519.75,432.04
2016,1,13,16,15,466.5,43.0,1.55,9.5,116.5,446.88,367.8
2016,1,13,16,30,377.0,35.0,1.4,9.0,76.0,372.1,297.74
2016,1,13,16,45,233.5,23.0,1.25,8.5,44.5,240.68,124.17
2016,1,13,17,0,90.0,11.0,1.1,8.0,13.0,74.78,0.0
2016,1,13,17,15,45.0,5.5,1.1,7.5,6.5,0.0,0.0
2016,1,13,17,30,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,1,13,17,45,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,1,13,18,0,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,1,13,18,15,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,1,13,18,30,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,1,13,18,45,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,1,13,19,0,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,1,13,19,15,0.0,0.0,1.05,7.0,0.0,0.0,0.0
2016,1,13,19,30,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,1,13,19,45,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,1,13,20,0,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,1,13,20,15,0.0,0.0,1.0,6.5,0.0,0.0,0.0
2016,1,13,20,30,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,1,13,20,45,0.0,0.0,1.05,6.0,0.0,0.0,0.0
2016,1,13,21,0,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,1,13,21,15,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,1,13,21,30,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,1,13,21,45,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,1,13,22,0,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,1,13,22,15,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,1,13,22,30,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,1,13,22,45,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,1,13,23,0,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,1,13,23,15,0.0,0.0,1.05,6.0,0.0,0.0,0.0
2016,1,13,23,30,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,1,13,23,45,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,1,14,0,0,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,1,14,0,15,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,1,14,0,30,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,1,14,0,45,0.0,0.0,1.05,6.0,0.0,0.0,0.0
2016,1,14,1,0,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,1,14,1,15,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,1,14,1,30,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,1,14,1,45,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,1,14,2,0,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,1,14,2,15,0.0,0.0,1.05,6.0,0.0,0.0,0.0
2016,1,14,2,30,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,1,14,2,45,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,1,14,3,0,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,1,14,3,15,0.0,0.0,0.95,6.0,0.0,0.0,0.0
2016,1,14,3,30,0.0,0.0,0.9,6.0,0.0,0.0,0.0
2016,1,14,3,45,0.0,0.0,0.9,6.0,0.0,0.0,0.0
2016,1,14,4,0,0.0,0.0,0.9,6.0,0.0,0.0,0.0
2016,1,14,4,15,0.0,0.0,0.8,6.0,0.0,0.0,0.0
2016,1,14,4,30,0.0,0.0,0.7,6.0,0.0,0.0,0.0
2016,1,14,4,45,0.0,0.0,0.65,6.0,0.0,0.0,0.0
2016,1,14,5,0,0.0,0.0,0.6,6.0,0.0,0.0,0.0
2016,1,14,5,15,0.0,0.0,0.6,6.0,0.0,0.0,0.0
2016,1,14,5,30,0.0,0.0,0.6,6.0,0.0,0.0,0.0
2016,1,14,5,45,0.0,0.0,0.65,6.5,0.0,0.0,0.0
2016,1,14,6,0,0.0,0.0,0.7,7.0,0.0,0.0,0.0
2016,1,14,6,15,0.0,0.0,0.75,6.5,0.0,0.0,0.0
2016,1,14,6,30,0.0,0.0,0.8,6.0,0.0,0.0,0.0
2016,1,14,6,45,0.0,0.0,0.9,6.0,0.0,0.0,0.0
2016,1,14,7,0,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,1,14,7,15,0.0,0.0,1.05,6.5,0.0,0.0,0.0
2016,1,14,7,30,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,1,14,7,45,108.5,17.0,1.15,7.5,27.5,12.97,0.0
2016,1,14,8,0,217.0,34.0,1.2,8.0,55.0,25.8,16.36
2016,1,14,8,15,257.0,49.0,1.35,8.5,87.0,36.76,27.14
2016,1,14,8,30,297.0,64.0,1.5,9.0,119.0,47.49,37.23
2016,1,14,8,45,328.5,76.5,1.7,9.5,151.0,56.24,45.36
2016,1,14,9,0,360.0,89.0,1.9,10.0,183.0,64.81,53.16
2016,1,14,9,15,374.0,102.0,1.95,10.0,213.0,73.31,60.87
2016,1,14,9,30,388.0,115.0,2.0,10.0,243.0,81.59,68.28
2016,1,14,9,45,399.0,126.0,2.15,10.5,269.5,88.36,74.11
2016,1,14,10,0,410.0,137.0,2.3,11.0,296.0,94.98,79.74
2016,1,14,10,15,275.5,165.0,2.3,11.0,275.5,111.33,94.07
2016,1,14,10,30,141.0,193.0,2.3,11.0,255.0,127.39,108.03
2016,1,14,10,45,175.5,201.5,2.35,11.0,283.0,133.03,112.79
2016,1,14,11,0,210.0,210.0,2.4,11.0,311.0,145.85,114.64
2016,1,14,11,15,142.0,215.0,2.45,11.0,284.0,159.94,124.33
2016,1,14,11,30,74.0,220.0,2.5,11.0,257.0,167.17,132.5
2016,1,14,11,45,72.5,223.5,2.55,11.0,260.5,177.57,141.32
2016,1,14,12,0,71.0,227.0,2.6,11.0,264.0,187.71,150.2
2016,1,14,12,15,77.5,228.5,2.65,11.0,268.5,198.74,159.7
2016,1,14,12,30,84.0,230.0,2.7,11.0,273.0,210.34,169.81
2016,1,14,12,45,131.5,229.0,2.8,11.0,296.0,243.45,197.22
2016,1,14,13,0,179.0,228.0,2.9,11.0,319.0,275.95,224.56
2016,1,14,13,15,118.0,216.0,2.9,11.0,275.5,248.61,203.36
2016,1,14,13,30,57.0,204.0,2.9,11.0,232.0,205.3,168.19
2016,1,14,13,45,28.5,125.0,2.95,11.0,139.0,121.19,98.24
2016,1,14,14,0,0.0,46.0,3.0,11.0,46.0,35.19,24.74
2016,1,14,14,15,0.0,58.5,2.85,11.0,58.5,44.82,33.13
2016,1,14,14,30,0.0,71.0,2.7,11.0,71.0,54.48,41.51
2016,1,14,14,45,0.0,64.0,2.55,11.0,64.0,49.06,36.9
2016,1,14,15,0,0.0,57.0,2.4,11.0,57.0,43.65,32.27
2016,1,14,15,15,0.0,50.0,2.15,10.5,50.0,38.24,27.68
2016,1,14,15,30,0.0,43.0,1.9,10.0,43.0,32.85,23.04
2016,1,14,15,45,0.0,35.0,1.7,10.0,35.0,26.7,17.62
2016,1,14,16,0,0.0,27.0,1.5,10.0,27.0,20.56,12.17
2016,1,14,16,15,0.0,20.0,1.65,10.0,20.0,15.21,7.36
2016,1,14,16,30,0.0,13.0,1.8,10.0,13.0,9.87,2.52
2016,1,14,16,45,0.0,7.5,1.95,10.0,7.5,5.68,0.0
2016,1,14,17,0,0.0,2.0,2.1,10.0,2.0,1.57,0.0
2016,1,14,17,15,0.0,1.0,2.3,10.0,1.0,0.0,0.0
2016,1,14,17,30,0.0,0.0,2.5,10.0,0.0,0.0,0.0
2016,1,14,17,45,0.0,0.0,2.7,10.0,0.0,0.0,0.0
2016,1,14,18,0,0.0,0.0,2.9,10.0,0.0,0.0,0.0
2016,1,14,18,15,0.0,0.0,3.0,10.0,0.0,0.0,0.0
2016,1,14,18,30,0.0,0.0,3.1,10.0,0.0,0.0,0.0
2016,1,14,18,45,0.0,0.0,3.25,10.0,0.0,0.0,0.0
2016,1,14,19,0,0.0,0.0,3.4,10.0,0.0,0.0,0.0
2016,1,14,19,15,0.0,0.0,3.4,10.0,0.0,0.0,0.0
2016,1,14,19,30,0.0,0.0,3.4,10.0,0.0,0.0,0.0
2016,1,14,19,45,0.0,0.0,3.45,10.0,0.0,0.0,0.0
2016,1,14,20,0,0.0,0.0,3.5,10.0,0.0,0.0,0.0
2016,1,14,20,15,0.0,0.0,3.45,10.0,0.0,0.0,0.0
2016,1,14,20,30,0.0,0.0,3.4,10.0,0.0,0.0,0.0
2016,1,14,20,45,0.0,0.0,3.4,10.5,0.0,0.0,0.0
2016,1,14,21,0,0.0,0.0,3.4,11.0,0.0,0.0,0.0
2016,1,14,21,15,0.0,0.0,3.3,11.0,0.0,0.0,0.0
2016,1,14,21,30,0.0,0.0,3.2,11.0,0.0,0.0,0.0
2016,1,14,21,45,0.0,0.0,3.15,11.0,0.0,0.0,0.0
2016,1,14,22,0,0.0,0.0,3.1,11.0,0.0,0.0,0.0
2016,1,14,22,15,0.0,0.0,2.85,11.0,0.0,0.0,0.0
2016,1,14,22,30,0.0,0.0,2.6,11.0,0.0,0.0,0.0
2016,1,14,22,45,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,1,14,23,0,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,1,14,23,15,0.0,0.0,2.0,10.5,0.0,0.0,0.0
2016,1,14,23,30,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2016,1,14,23,45,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,1,15,0,0,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,1,15,0,15,0.0,0.0,1.3,9.5,0.0,0.0,0.0
2016,1,15,0,30,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,1,15,0,45,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,1,15,1,0,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,1,15,1,15,0.0,0.0,1.15,8.5,0.0,0.0,0.0
2016,1,15,1,30,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,1,15,1,45,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,1,15,2,0,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,1,15,2,15,0.0,0.0,1.05,8.0,0.0,0.0,0.0
2016,1,15,2,30,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,1,15,2,45,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,1,15,3,0,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,1,15,3,15,0.0,0.0,0.95,8.0,0.0,0.0,0.0
2016,1,15,3,30,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,1,15,3,45,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,1,15,4,0,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,1,15,4,15,0.0,0.0,0.85,8.0,0.0,0.0,0.0
2016,1,15,4,30,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,1,15,4,45,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,1,15,5,0,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,1,15,5,15,0.0,0.0,0.75,8.0,0.0,0.0,0.0
2016,1,15,5,30,0.0,0.0,0.7,8.0,0.0,0.0,0.0
2016,1,15,5,45,0.0,0.0,0.65,8.5,0.0,0.0,0.0
2016,1,15,6,0,0.0,0.0,0.6,9.0,0.0,0.0,0.0
2016,1,15,6,15,0.0,0.0,0.55,9.0,0.0,0.0,0.0
2016,1,15,6,30,0.0,0.0,0.5,9.0,0.0,0.0,0.0
2016,1,15,6,45,0.0,0.0,0.45,9.0,0.0,0.0,0.0
2016,1,15,7,0,0.0,0.0,0.4,9.0,0.0,0.0,0.0
2016,1,15,7,15,0.0,0.0,0.35,9.0,0.0,0.0,0.0
2016,1,15,7,30,0.0,0.0,0.3,9.0,0.0,0.0,0.0
2016,1,15,7,45,176.0,16.5,0.25,9.5,34.0,13.36,0.0
2016,1,15,8,0,352.0,33.0,0.2,10.0,68.0,27.32,17.64
2016,1,15,8,15,441.5,41.0,0.3,10.0,108.0,33.89,24.53
2016,1,15,8,30,531.0,49.0,0.4,10.0,148.0,40.55,30.94
2016,1,15,8,45,585.5,55.0,0.5,10.5,188.5,45.4,35.5
2016,1,15,9,0,640.0,61.0,0.6,11.0,229.0,50.27,39.95
2016,1,15,9,15,677.0,65.5,0.7,11.0,268.0,53.83,43.18
2016,1,15,9,30,714.0,70.0,0.8,11.0,307.0,57.39,46.36
2016,1,15,9,45,728.0,75.5,0.9,11.5,339.5,61.3,49.7
2016,1,15,10,0,742.0,81.0,1.0,12.0,372.0,65.12,52.92
2016,1,15,10,15,760.5,84.0,1.05,12.0,401.0,72.77,59.62
2016,1,15,10,30,779.0,87.0,1.1,12.0,430.0,75.04,61.51
2016,1,15,10,45,663.5,117.5,1.2,12.0,420.0,87.44,72.36
2016,1,15,11,0,548.0,148.0,1.3,12.0,410.0,117.77,84.81
2016,1,15,11,15,685.5,120.0,1.3,12.0,458.5,151.55,95.36
2016,1,15,11,30,823.0,92.0,1.3,12.0,507.0,200.28,125.56
2016,1,15,11,45,677.0,131.0,1.35,12.5,476.0,244.9,169.75
2016,1,15,12,0,531.0,170.0,1.4,13.0,445.0,274.21,202.23
2016,1,15,12,15,503.0,177.5,1.3,13.0,438.5,305.01,231.36
2016,1,15,12,30,475.0,185.0,1.2,13.0,432.0,332.41,257.13
2016,1,15,12,45,315.5,208.0,1.15,13.0,371.0,308.22,243.27
2016,1,15,13,0,156.0,231.0,1.1,13.0,310.0,267.99,214.38
2016,1,15,13,15,430.0,168.0,1.0,13.0,378.0,380.14,304.09
2016,1,15,13,30,704.0,105.0,0.9,13.0,446.0,498.42,396.8
2016,1,15,13,45,757.5,92.0,0.8,13.0,444.0,545.45,433.67
2016,1,15,14,0,811.0,79.0,0.7,13.0,442.0,594.23,471.72
2016,1,15,14,15,793.5,76.5,0.65,13.0,413.0,608.99,484.12
2016,1,15,14,30,776.0,74.0,0.6,13.0,384.0,619.94,493.68
2016,1,15,14,45,760.0,69.5,0.6,13.0,351.5,625.94,499.95
2016,1,15,15,0,744.0,65.0,0.6,13.0,319.0,628.28,502.76
2016,1,15,15,15,709.0,61.0,0.5,13.0,280.5,613.86,491.17
2016,1,15,15,30,674.0,57.0,0.4,13.0,242.0,595.46,476.28
2016,1,15,15,45,627.0,51.5,0.35,13.0,201.5,562.73,450.47
2016,1,15,16,0,580.0,46.0,0.3,13.0,161.0,533.55,425.92
2016,1,15,16,15,499.0,39.0,0.35,12.5,120.5,468.33,373.73
2016,1,15,16,30,418.0,32.0,0.4,12.0,80.0,401.59,314.98
2016,1,15,16,45,277.5,22.0,0.45,12.0,47.5,277.58,168.7
2016,1,15,17,0,137.0,12.0,0.5,12.0,15.0,110.68,0.0
2016,1,15,17,15,68.5,6.0,0.55,11.5,7.5,0.0,0.0
2016,1,15,17,30,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2016,1,15,17,45,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,1,15,18,0,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,1,15,18,15,0.0,0.0,0.85,10.5,0.0,0.0,0.0
2016,1,15,18,30,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,1,15,18,45,0.0,0.0,0.95,10.0,0.0,0.0,0.0
2016,1,15,19,0,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,1,15,19,15,0.0,0.0,1.0,9.5,0.0,0.0,0.0
2016,1,15,19,30,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,1,15,19,45,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,1,15,20,0,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,1,15,20,15,0.0,0.0,0.95,9.0,0.0,0.0,0.0
2016,1,15,20,30,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,1,15,20,45,0.0,0.0,0.9,9.5,0.0,0.0,0.0
2016,1,15,21,0,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,1,15,21,15,0.0,0.0,0.85,9.5,0.0,0.0,0.0
2016,1,15,21,30,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,1,15,21,45,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,1,15,22,0,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,1,15,22,15,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,1,15,22,30,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,1,15,22,45,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,1,15,23,0,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,1,15,23,15,0.0,0.0,0.85,9.0,0.0,0.0,0.0
2016,1,15,23,30,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,1,15,23,45,0.0,0.0,0.95,9.0,0.0,0.0,0.0
2016,1,16,0,0,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,1,16,0,15,0.0,0.0,1.15,9.0,0.0,0.0,0.0
2016,1,16,0,30,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,1,16,0,45,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2016,1,16,1,0,0.0,0.0,1.7,9.0,0.0,0.0,0.0
2016,1,16,1,15,0.0,0.0,1.85,9.0,0.0,0.0,0.0
2016,1,16,1,30,0.0,0.0,2.0,9.0,0.0,0.0,0.0
2016,1,16,1,45,0.0,0.0,2.15,9.0,0.0,0.0,0.0
2016,1,16,2,0,0.0,0.0,2.3,9.0,0.0,0.0,0.0
2016,1,16,2,15,0.0,0.0,2.35,9.0,0.0,0.0,0.0
2016,1,16,2,30,0.0,0.0,2.4,9.0,0.0,0.0,0.0
2016,1,16,2,45,0.0,0.0,2.45,9.0,0.0,0.0,0.0
2016,1,16,3,0,0.0,0.0,2.5,9.0,0.0,0.0,0.0
2016,1,16,3,15,0.0,0.0,2.5,9.0,0.0,0.0,0.0
2016,1,16,3,30,0.0,0.0,2.5,9.0,0.0,0.0,0.0
2016,1,16,3,45,0.0,0.0,2.5,9.0,0.0,0.0,0.0
2016,1,16,4,0,0.0,0.0,2.5,9.0,0.0,0.0,0.0
2016,1,16,4,15,0.0,0.0,2.5,9.0,0.0,0.0,0.0
2016,1,16,4,30,0.0,0.0,2.5,9.0,0.0,0.0,0.0
2016,1,16,4,45,0.0,0.0,2.55,9.5,0.0,0.0,0.0
2016,1,16,5,0,0.0,0.0,2.6,10.0,0.0,0.0,0.0
2016,1,16,5,15,0.0,0.0,2.55,10.0,0.0,0.0,0.0
2016,1,16,5,30,0.0,0.0,2.5,10.0,0.0,0.0,0.0
2016,1,16,5,45,0.0,0.0,2.5,10.0,0.0,0.0,0.0
2016,1,16,6,0,0.0,0.0,2.5,10.0,0.0,0.0,0.0
2016,1,16,6,15,0.0,0.0,2.55,10.0,0.0,0.0,0.0
2016,1,16,6,30,0.0,0.0,2.6,10.0,0.0,0.0,0.0
2016,1,16,6,45,0.0,0.0,2.65,10.0,0.0,0.0,0.0
2016,1,16,7,0,0.0,0.0,2.7,10.0,0.0,0.0,0.0
2016,1,16,7,15,0.0,0.0,2.75,10.0,0.0,0.0,0.0
2016,1,16,7,30,0.0,0.0,2.8,10.0,0.0,0.0,0.0
2016,1,16,7,45,7.5,17.5,2.85,10.5,18.5,13.53,0.0
2016,1,16,8,0,15.0,35.0,2.9,11.0,37.0,26.06,16.42
2016,1,16,8,15,32.5,53.0,2.85,11.0,59.0,38.66,28.53
2016,1,16,8,30,50.0,71.0,2.8,11.0,81.0,51.09,40.13
2016,1,16,8,45,63.0,89.0,2.8,11.5,104.0,63.28,51.29
2016,1,16,9,0,76.0,107.0,2.8,12.0,127.0,75.27,62.09
2016,1,16,9,15,87.0,122.5,2.75,12.0,149.0,85.66,71.41
2016,1,16,9,30,98.0,138.0,2.7,12.0,171.0,94.24,78.99
2016,1,16,9,45,49.0,98.5,2.7,12.5,115.0,72.8,59.7
2016,1,16,10,0,0.0,59.0,2.7,13.0,59.0,45.19,34.93
2016,1,16,10,15,0.0,91.5,2.65,13.5,91.5,69.38,56.29
2016,1,16,10,30,0.0,124.0,2.6,14.0,124.0,91.66,75.66
2016,1,16,10,45,0.0,112.5,2.6,14.5,112.5,84.31,68.93
2016,1,16,11,0,0.0,101.0,2.6,15.0,101.0,76.67,59.18
2016,1,16,11,15,0.0,92.0,2.55,15.0,92.0,70.46,53.93
2016,1,16,11,30,0.0,83.0,2.5,15.0,83.0,63.82,48.31
2016,1,16,11,45,0.0,53.0,2.5,15.5,53.0,40.62,28.71
2016,1,16,12,0,0.0,23.0,2.5,16.0,23.0,17.57,9.22
2016,1,16,12,15,15.0,115.5,2.4,16.0,123.5,93.24,72.21
2016,1,16,12,30,30.0,208.0,2.3,16.0,224.0,173.65,137.97
2016,1,16,12,45,29.0,206.0,2.25,16.0,221.0,176.54,140.42
2016,1,16,13,0,28.0,204.0,2.2,16.0,218.0,172.99,137.8
2016,1,16,13,15,14.0,106.0,2.1,16.0,113.0,89.0,69.06
2016,1,16,13,30,0.0,8.0,2.0,16.0,8.0,6.1,0.0
2016,1,16,13,45,0.0,20.5,1.95,16.0,20.5,15.64,7.65
2016,1,16,14,0,0.0,33.0,1.9,16.0,33.0,25.21,15.79
2016,1,16,14,15,0.0,21.5,1.8,16.0,21.5,16.39,8.32
2016,1,16,14,30,0.0,10.0,1.7,16.0,10.0,7.61,0.84
2016,1,16,14,45,0.0,9.0,1.6,16.0,9.0,6.84,0.2
2016,1,16,15,0,0.0,8.0,1.5,16.0,8.0,6.08,0.0
2016,1,16,15,15,0.0,7.0,1.3,15.5,7.0,5.31,0.0
2016,1,16,15,30,0.0,6.0,1.1,15.0,6.0,4.55,0.0
2016,1,16,15,45,0.0,5.0,0.9,14.5,5.0,3.79,0.0
2016,1,16,16,0,0.0,4.0,0.7,14.0,4.0,3.03,0.0
2016,1,16,16,15,0.0,3.0,0.75,13.5,3.0,2.27,0.0
2016,1,16,16,30,0.0,2.0,0.8,13.0,2.0,1.51,0.0
2016,1,16,16,45,0.0,1.0,0.85,12.5,1.0,0.75,0.0
2016,1,16,17,0,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,1,16,17,15,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,1,16,17,30,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,1,16,17,45,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,1,16,18,0,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,1,16,18,15,0.0,0.0,0.9,11.5,0.0,0.0,0.0
2016,1,16,18,30,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,1,16,18,45,0.0,0.0,0.95,11.0,0.0,0.0,0.0
2016,1,16,19,0,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,1,16,19,15,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,1,16,19,30,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,1,16,19,45,0.0,0.0,1.05,11.0,0.0,0.0,0.0
2016,1,16,20,0,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,1,16,20,15,0.0,0.0,1.1,10.5,0.0,0.0,0.0
2016,1,16,20,30,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,1,16,20,45,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,1,16,21,0,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,1,16,21,15,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,1,16,21,30,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,1,16,21,45,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,1,16,22,0,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,1,16,22,15,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,1,16,22,30,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,1,16,22,45,0.0,0.0,1.15,10.5,0.0,0.0,0.0
2016,1,16,23,0,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,1,16,23,15,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,1,16,23,30,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,1,16,23,45,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,1,17,0,0,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,1,17,0,15,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,1,17,0,30,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,1,17,0,45,0.0,0.0,1.25,11.0,0.0,0.0,0.0
2016,1,17,1,0,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,1,17,1,15,0.0,0.0,1.25,11.0,0.0,0.0,0.0
2016,1,17,1,30,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,1,17,1,45,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,1,17,2,0,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,1,17,2,15,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,1,17,2,30,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,1,17,2,45,0.0,0.0,1.3,11.5,0.0,0.0,0.0
2016,1,17,3,0,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,1,17,3,15,0.0,0.0,1.45,12.0,0.0,0.0,0.0
2016,1,17,3,30,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,1,17,3,45,0.0,0.0,1.55,12.0,0.0,0.0,0.0
2016,1,17,4,0,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,1,17,4,15,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,1,17,4,30,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,1,17,4,45,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,1,17,5,0,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,1,17,5,15,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,1,17,5,30,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,1,17,5,45,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,1,17,6,0,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,1,17,6,15,0.0,0.0,2.15,12.0,0.0,0.0,0.0
2016,1,17,6,30,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,1,17,6,45,0.0,0.0,2.5,12.5,0.0,0.0,0.0
2016,1,17,7,0,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,1,17,7,15,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,1,17,7,30,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,1,17,7,45,0.0,4.5,2.7,13.0,4.5,3.4,0.0
2016,1,17,8,0,0.0,9.0,2.7,13.0,9.0,6.82,0.1
2016,1,17,8,15,0.0,15.0,2.75,13.0,15.0,11.39,4.38
2016,1,17,8,30,0.0,21.0,2.8,13.0,21.0,15.97,8.61
2016,1,17,8,45,0.0,26.5,2.85,13.5,26.5,20.18,12.47
2016,1,17,9,0,0.0,32.0,2.9,14.0,32.0,24.39,16.28
2016,1,17,9,15,0.0,37.5,2.95,14.0,37.5,28.62,20.09
2016,1,17,9,30,0.0,43.0,3.0,14.0,43.0,32.85,23.87
2016,1,17,9,45,0.0,47.0,3.1,14.0,47.0,35.93,26.59
2016,1,17,10,0,0.0,51.0,3.2,14.0,51.0,39.02,29.29
2016,1,17,10,15,8.0,108.0,3.2,14.0,112.0,80.82,66.27
2016,1,17,10,30,16.0,165.0,3.2,14.0,173.0,117.87,98.59
2016,1,17,10,45,9.0,162.5,3.2,14.5,167.0,116.88,97.34
2016,1,17,11,0,2.0,160.0,3.2,15.0,161.0,116.23,92.11
2016,1,17,11,15,1.0,118.0,3.2,15.0,118.5,89.1,69.44
2016,1,17,11,30,0.0,76.0,3.2,15.0,76.0,58.39,43.73
2016,1,17,11,45,1.0,122.0,3.2,15.0,122.5,92.93,72.58
2016,1,17,12,0,2.0,168.0,3.2,15.0,169.0,127.29,100.99
2016,1,17,12,15,7.5,179.0,3.1,15.0,183.0,138.36,109.92
2016,1,17,12,30,13.0,190.0,3.0,15.0,197.0,150.38,119.75
2016,1,17,12,45,46.0,208.5,2.95,15.0,232.0,185.48,148.3
2016,1,17,13,0,79.0,227.0,2.9,15.0,267.0,221.92,178.13
2016,1,17,13,15,39.5,159.0,2.85,15.0,179.0,150.55,120.37
2016,1,17,13,30,0.0,91.0,2.8,15.0,91.0,70.16,53.64
2016,1,17,13,45,0.0,105.0,2.75,15.0,105.0,81.73,63.49
2016,1,17,14,0,0.0,119.0,2.7,15.0,119.0,94.06,73.91
2016,1,17,14,15,0.0,70.0,2.65,14.5,70.0,53.71,40.13
2016,1,17,14,30,0.0,21.0,2.6,14.0,21.0,16.0,8.09
2016,1,17,14,45,0.0,19.0,2.55,14.0,19.0,14.47,6.8
2016,1,17,15,0,0.0,17.0,2.5,14.0,17.0,12.93,5.5
2016,1,17,15,15,0.0,15.0,2.3,13.5,15.0,11.4,4.2
2016,1,17,15,30,0.0,13.0,2.1,13.0,13.0,9.87,2.9
2016,1,17,15,45,0.0,11.0,1.95,13.0,11.0,8.34,1.56
2016,1,17,16,0,0.0,9.0,1.8,13.0,9.0,6.82,0.21
2016,1,17,16,15,0.0,6.5,1.75,12.5,6.5,4.92,0.0
2016,1,17,16,30,0.0,4.0,1.7,12.0,4.0,3.02,0.0
2016,1,17,16,45,0.0,2.5,1.65,12.0,2.5,1.89,0.0
2016,1,17,17,0,0.0,1.0,1.6,12.0,1.0,0.79,0.0
2016,1,17,17,15,0.0,0.5,1.65,12.0,0.5,0.0,0.0
2016,1,17,17,30,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,1,17,17,45,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,1,17,18,0,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,1,17,18,15,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,1,17,18,30,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,1,17,18,45,0.0,0.0,1.95,12.0,0.0,0.0,0.0
2016,1,17,19,0,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,1,17,19,15,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,1,17,19,30,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,1,17,19,45,0.0,0.0,2.05,12.0,0.0,0.0,0.0
2016,1,17,20,0,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,1,17,20,15,0.0,0.0,2.15,12.0,0.0,0.0,0.0
2016,1,17,20,30,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,1,17,20,45,0.0,0.0,2.25,12.0,0.0,0.0,0.0
2016,1,17,21,0,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,1,17,21,15,0.0,0.0,2.25,12.0,0.0,0.0,0.0
2016,1,17,21,30,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,1,17,21,45,0.0,0.0,2.15,12.0,0.0,0.0,0.0
2016,1,17,22,0,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,1,17,22,15,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,1,17,22,30,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,1,17,22,45,0.0,0.0,1.85,12.0,0.0,0.0,0.0
2016,1,17,23,0,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,1,17,23,15,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,1,17,23,30,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,1,17,23,45,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,1,18,0,0,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,1,18,0,15,0.0,0.0,1.35,12.0,0.0,0.0,0.0
2016,1,18,0,30,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,1,18,0,45,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,1,18,1,0,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,1,18,1,15,0.0,0.0,1.35,12.0,0.0,0.0,0.0
2016,1,18,1,30,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,1,18,1,45,0.0,0.0,1.45,12.0,0.0,0.0,0.0
2016,1,18,2,0,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,1,18,2,15,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,1,18,2,30,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,1,18,2,45,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,1,18,3,0,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,1,18,3,15,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,1,18,3,30,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,1,18,3,45,0.0,0.0,2.95,12.0,0.0,0.0,0.0
2016,1,18,4,0,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2016,1,18,4,15,0.0,0.0,3.0,11.5,0.0,0.0,0.0
2016,1,18,4,30,0.0,0.0,2.8,11.0,0.0,0.0,0.0
2016,1,18,4,45,0.0,0.0,2.65,11.0,0.0,0.0,0.0
2016,1,18,5,0,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2016,1,18,5,15,0.0,0.0,2.1,10.5,0.0,0.0,0.0
2016,1,18,5,30,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2016,1,18,5,45,0.0,0.0,1.3,9.5,0.0,0.0,0.0
2016,1,18,6,0,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,1,18,6,15,0.0,0.0,0.75,9.0,0.0,0.0,0.0
2016,1,18,6,30,0.0,0.0,0.6,9.0,0.0,0.0,0.0
2016,1,18,6,45,0.0,0.0,0.45,9.5,0.0,0.0,0.0
2016,1,18,7,0,0.0,0.0,0.3,10.0,0.0,0.0,0.0
2016,1,18,7,15,0.0,0.0,0.35,10.0,0.0,0.0,0.0
2016,1,18,7,30,0.0,0.0,0.4,10.0,0.0,0.0,0.0
2016,1,18,7,45,207.0,15.0,0.5,10.5,37.0,12.18,0.3
2016,1,18,8,0,414.0,30.0,0.6,11.0,74.0,25.05,15.76
2016,1,18,8,15,499.0,37.5,0.65,11.5,115.0,31.38,22.18
2016,1,18,8,30,584.0,45.0,0.7,12.0,156.0,37.79,28.23
2016,1,18,8,45,639.5,49.5,0.8,13.0,198.0,45.14,34.91
2016,1,18,9,0,695.0,54.0,0.9,14.0,240.0,49.36,38.64
2016,1,18,9,15,730.0,57.5,1.0,14.5,279.5,52.56,41.43
2016,1,18,9,30,765.0,61.0,1.1,15.0,319.0,55.77,44.16
2016,1,18,9,45,784.5,65.0,1.2,15.5,354.0,59.12,46.96
2016,1,18,10,0,804.0,69.0,1.3,16.0,389.0,62.41,49.67
2016,1,18,10,15,820.0,71.0,1.45,16.0,418.0,64.11,51.07
2016,1,18,10,30,836.0,73.0,1.6,16.0,447.0,65.81,52.46
2016,1,18,10,45,843.5,75.0,1.8,16.5,469.0,67.33,53.6
2016,1,18,11,0,851.0,77.0,2.0,17.0,491.0,89.95,55.01
2016,1,18,11,15,857.0,78.5,2.15,17.0,506.5,143.85,80.7
2016,1,18,11,30,863.0,80.0,2.3,17.0,522.0,197.67,119.66
2016,1,18,11,45,860.0,82.0,2.45,17.0,529.0,249.72,164.07
2016,1,18,12,0,857.0,84.0,2.6,17.0,536.0,300.32,210.04
2016,1,18,12,15,480.5,161.5,2.55,17.0,415.0,286.27,215.19
2016,1,18,12,30,104.0,239.0,2.5,17.0,294.0,224.41,176.5
2016,1,18,12,45,149.0,236.5,2.45,17.0,314.5,256.57,202.74
2016,1,18,13,0,194.0,234.0,2.4,17.0,335.0,287.86,228.42
2016,1,18,13,15,97.0,159.0,2.3,16.5,209.5,187.56,149.7
2016,1,18,13,30,0.0,84.0,2.2,16.0,84.0,64.59,48.7
2016,1,18,13,45,135.0,138.5,2.15,16.0,200.0,204.78,166.44
2016,1,18,14,0,270.0,193.0,2.1,16.0,316.0,362.3,294.17
2016,1,18,14,15,140.5,171.0,1.9,15.5,235.0,257.73,209.89
2016,1,18,14,30,11.0,149.0,1.7,15.0,154.0,132.03,105.65
2016,1,18,14,45,8.5,137.5,1.55,15.0,141.0,122.25,97.91
2016,1,18,15,0,6.0,126.0,1.4,15.0,128.0,112.32,89.72
2016,1,18,15,15,3.0,112.0,1.2,14.5,113.0,99.24,78.92
2016,1,18,15,30,0.0,98.0,1.0,14.0,98.0,85.94,67.77
2016,1,18,15,45,0.0,82.0,0.8,14.0,82.0,72.31,56.14
2016,1,18,16,0,0.0,66.0,0.6,14.0,66.0,58.27,44.02
2016,1,18,16,15,0.0,50.0,0.6,13.5,50.0,43.65,31.34
2016,1,18,16,30,0.0,34.0,0.6,13.0,34.0,28.1,17.72
2016,1,18,16,45,0.0,21.0,0.65,13.0,21.0,16.03,6.01
2016,1,18,17,0,0.0,8.0,0.7,13.0,8.0,6.29,0.0
2016,1,18,17,15,0.0,4.0,0.7,13.0,4.0,3.15,0.0
2016,1,18,17,30,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,1,18,17,45,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,1,18,18,0,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,1,18,18,15,0.0,0.0,0.7,12.5,0.0,0.0,0.0
2016,1,18,18,30,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,1,18,18,45,0.0,0.0,0.75,12.0,0.0,0.0,0.0
2016,1,18,19,0,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,1,18,19,15,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,1,18,19,30,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,1,18,19,45,0.0,0.0,0.85,12.0,0.0,0.0,0.0
2016,1,18,20,0,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,1,18,20,15,0.0,0.0,0.85,12.0,0.0,0.0,0.0
2016,1,18,20,30,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,1,18,20,45,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,1,18,21,0,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,1,18,21,15,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,1,18,21,30,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,1,18,21,45,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,1,18,22,0,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,1,18,22,15,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,1,18,22,30,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,1,18,22,45,0.0,0.0,0.85,12.0,0.0,0.0,0.0
2016,1,18,23,0,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,1,18,23,15,0.0,0.0,0.95,12.0,0.0,0.0,0.0
2016,1,18,23,30,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,1,18,23,45,0.0,0.0,1.05,12.0,0.0,0.0,0.0
2016,1,19,0,0,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,1,19,0,15,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,1,19,0,30,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,1,19,0,45,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,1,19,1,0,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,1,19,1,15,0.0,0.0,1.65,12.0,0.0,0.0,0.0
2016,1,19,1,30,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,1,19,1,45,0.0,0.0,1.95,12.0,0.0,0.0,0.0
2016,1,19,2,0,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,1,19,2,15,0.0,0.0,2.15,11.5,0.0,0.0,0.0
2016,1,19,2,30,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,1,19,2,45,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2016,1,19,3,0,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,1,19,3,15,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2016,1,19,3,30,0.0,0.0,2.6,11.0,0.0,0.0,0.0
2016,1,19,3,45,0.0,0.0,2.75,11.0,0.0,0.0,0.0
2016,1,19,4,0,0.0,0.0,2.9,11.0,0.0,0.0,0.0
2016,1,19,4,15,0.0,0.0,3.1,11.0,0.0,0.0,0.0
2016,1,19,4,30,0.0,0.0,3.3,11.0,0.0,0.0,0.0
2016,1,19,4,45,0.0,0.0,3.5,11.5,0.0,0.0,0.0
2016,1,19,5,0,0.0,0.0,3.7,12.0,0.0,0.0,0.0
2016,1,19,5,15,0.0,0.0,3.75,12.0,0.0,0.0,0.0
2016,1,19,5,30,0.0,0.0,3.8,12.0,0.0,0.0,0.0
2016,1,19,5,45,0.0,0.0,3.85,12.0,0.0,0.0,0.0
2016,1,19,6,0,0.0,0.0,3.9,12.0,0.0,0.0,0.0
2016,1,19,6,15,0.0,0.0,3.95,12.0,0.0,0.0,0.0
2016,1,19,6,30,0.0,0.0,4.0,12.0,0.0,0.0,0.0
2016,1,19,6,45,0.0,0.0,4.1,12.5,0.0,0.0,0.0
2016,1,19,7,0,0.0,0.0,4.2,13.0,0.0,0.0,0.0
2016,1,19,7,15,0.0,0.0,4.25,13.0,0.0,0.0,0.0
2016,1,19,7,30,0.0,0.0,4.3,13.0,0.0,0.0,0.0
2016,1,19,7,45,0.0,5.5,4.4,13.0,5.5,4.16,0.0
2016,1,19,8,0,0.0,11.0,4.5,13.0,11.0,8.34,1.42
2016,1,19,8,15,0.0,17.0,4.65,13.0,17.0,12.91,5.72
2016,1,19,8,30,0.0,23.0,4.8,13.0,23.0,17.5,9.97
2016,1,19,8,45,0.0,29.5,5.0,13.5,29.5,22.48,14.51
2016,1,19,9,0,0.0,36.0,5.2,14.0,36.0,27.46,19.01
2016,1,19,9,15,0.0,42.5,5.2,14.0,42.5,32.46,23.51
2016,1,19,9,30,0.0,49.0,5.2,14.0,49.0,37.47,27.97
2016,1,19,9,45,0.5,93.0,5.25,14.5,93.0,69.8,56.61
2016,1,19,10,0,1.0,137.0,5.3,15.0,137.0,99.0,82.1
2016,1,19,10,15,0.5,141.5,5.3,15.0,141.5,102.54,85.04
2016,1,19,10,30,0.0,146.0,5.3,15.0,146.0,105.98,87.91
2016,1,19,10,45,0.0,107.5,5.3,15.5,107.5,80.99,65.77
2016,1,19,11,0,0.0,69.0,5.3,16.0,69.0,52.96,39.07
2016,1,19,11,15,0.0,83.5,5.35,16.0,83.5,64.21,48.46
2016,1,19,11,30,0.0,98.0,5.4,16.0,98.0,75.0,57.44
2016,1,19,11,45,0.0,92.0,5.5,16.0,92.0,70.68,53.78
2016,1,19,12,0,0.0,86.0,5.6,16.0,86.0,66.16,49.99
2016,1,19,12,15,0.0,109.0,5.45,15.5,109.0,83.63,64.69
2016,1,19,12,30,0.0,132.0,5.3,15.0,132.0,101.39,79.63
2016,1,19,12,45,0.0,130.5,5.2,15.0,130.5,100.67,79.04
2016,1,19,13,0,0.0,129.0,5.1,15.0,129.0,99.93,78.47
2016,1,19,13,15,0.0,98.5,4.9,15.0,98.5,76.03,58.53
2016,1,19,13,30,0.0,68.0,4.7,15.0,68.0,52.19,38.56
2016,1,19,13,45,0.0,65.0,4.55,15.0,65.0,49.86,36.66
2016,1,19,14,0,0.0,62.0,4.4,15.0,62.0,47.54,34.75
2016,1,19,14,15,0.0,93.5,4.25,14.5,93.5,72.78,56.27
2016,1,19,14,30,0.0,125.0,4.1,14.0,125.0,101.6,80.82
2016,1,19,14,45,0.0,114.0,4.0,14.0,114.0,93.04,73.7
2016,1,19,15,0,0.0,103.0,3.9,14.0,103.0,84.39,66.5
2016,1,19,15,15,0.0,90.5,3.55,13.5,90.5,74.15,57.99
2016,1,19,15,30,0.0,78.0,3.2,13.0,78.0,63.77,49.25
2016,1,19,15,45,0.0,65.5,2.9,13.0,65.5,53.23,40.15
2016,1,19,16,0,0.0,53.0,2.6,13.0,53.0,42.49,30.78
2016,1,19,16,15,0.0,40.0,2.25,12.5,40.0,30.9,20.66
2016,1,19,16,30,0.0,27.0,1.9,12.0,27.0,20.61,11.58
2016,1,19,16,45,0.0,16.5,1.6,12.0,16.5,12.56,3.76
2016,1,19,17,0,0.0,6.0,1.3,12.0,6.0,4.72,0.0
2016,1,19,17,15,0.0,3.0,1.15,11.5,3.0,2.36,0.0
2016,1,19,17,30,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,1,19,17,45,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,1,19,18,0,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,1,19,18,15,0.0,0.0,0.75,11.0,0.0,0.0,0.0
2016,1,19,18,30,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,1,19,18,45,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,1,19,19,0,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,1,19,19,15,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,1,19,19,30,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,1,19,19,45,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,1,19,20,0,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,1,19,20,15,0.0,0.0,0.7,10.5,0.0,0.0,0.0
2016,1,19,20,30,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,1,19,20,45,0.0,0.0,0.75,10.0,0.0,0.0,0.0
2016,1,19,21,0,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,1,19,21,15,0.0,0.0,0.8,9.5,0.0,0.0,0.0
2016,1,19,21,30,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,1,19,21,45,0.0,0.0,0.85,9.0,0.0,0.0,0.0
2016,1,19,22,0,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,1,19,22,15,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,1,19,22,30,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,1,19,22,45,0.0,0.0,0.95,9.0,0.0,0.0,0.0
2016,1,19,23,0,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,1,19,23,15,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,1,19,23,30,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,1,19,23,45,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,1,20,0,0,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,1,20,0,15,0.0,0.0,1.0,8.5,0.0,0.0,0.0
2016,1,20,0,30,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,1,20,0,45,0.0,0.0,1.05,8.0,0.0,0.0,0.0
2016,1,20,1,0,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,1,20,1,15,0.0,0.0,1.05,8.0,0.0,0.0,0.0
2016,1,20,1,30,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,1,20,1,45,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,1,20,2,0,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,1,20,2,15,0.0,0.0,1.0,7.5,0.0,0.0,0.0
2016,1,20,2,30,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,1,20,2,45,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,1,20,3,0,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,1,20,3,15,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,1,20,3,30,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,1,20,3,45,0.0,0.0,1.0,7.5,0.0,0.0,0.0
2016,1,20,4,0,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,1,20,4,15,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,1,20,4,30,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,1,20,4,45,0.0,0.0,0.75,8.0,0.0,0.0,0.0
2016,1,20,5,0,0.0,0.0,0.7,8.0,0.0,0.0,0.0
2016,1,20,5,15,0.0,0.0,0.65,8.0,0.0,0.0,0.0
2016,1,20,5,30,0.0,0.0,0.6,8.0,0.0,0.0,0.0
2016,1,20,5,45,0.0,0.0,0.55,8.0,0.0,0.0,0.0
2016,1,20,6,0,0.0,0.0,0.5,8.0,0.0,0.0,0.0
2016,1,20,6,15,0.0,0.0,0.55,8.0,0.0,0.0,0.0
2016,1,20,6,30,0.0,0.0,0.6,8.0,0.0,0.0,0.0
2016,1,20,6,45,0.0,0.0,0.65,8.0,0.0,0.0,0.0
2016,1,20,7,0,0.0,0.0,0.7,8.0,0.0,0.0,0.0
2016,1,20,7,15,0.0,4.5,0.75,8.0,4.5,0.0,0.0
2016,1,20,7,30,0.0,9.0,0.8,8.0,9.0,7.08,0.0
2016,1,20,7,45,88.0,23.5,0.85,8.5,33.0,17.74,4.39
2016,1,20,8,0,176.0,38.0,0.9,9.0,57.0,28.49,18.98
2016,1,20,8,15,208.0,54.5,1.0,9.5,87.5,40.29,30.32
2016,1,20,8,30,240.0,71.0,1.1,10.0,118.0,52.01,41.23
2016,1,20,8,45,266.0,86.0,1.25,10.5,149.0,62.38,50.76
2016,1,20,9,0,292.0,101.0,1.4,11.0,180.0,72.54,59.91
2016,1,20,9,15,307.0,114.0,1.35,11.5,208.5,81.14,67.49
2016,1,20,9,30,322.0,127.0,1.3,12.0,237.0,89.54,74.74
2016,1,20,9,45,508.0,105.0,1.3,12.5,299.5,76.57,63.0
2016,1,20,10,0,694.0,83.0,1.3,13.0,362.0,65.57,53.05
2016,1,20,10,15,600.5,114.5,1.25,13.5,368.5,85.29,70.24
2016,1,20,10,30,507.0,146.0,1.2,14.0,375.0,101.07,83.72
2016,1,20,10,45,457.0,166.0,1.2,14.5,380.5,111.66,92.58
2016,1,20,11,0,407.0,186.0,1.2,15.0,386.0,134.76,99.94
2016,1,20,11,15,318.0,209.0,1.15,15.0,368.0,172.07,124.94
2016,1,20,11,30,229.0,232.0,1.1,15.0,350.0,198.01,147.9
2016,1,20,11,45,391.5,200.0,1.1,15.5,406.5,230.26,167.36
2016,1,20,12,0,554.0,168.0,1.1,16.0,463.0,279.88,203.25
2016,1,20,12,15,722.5,123.0,1.0,16.0,508.5,337.24,247.57
2016,1,20,12,30,891.0,78.0,0.9,16.0,554.0,404.29,300.94
2016,1,20,12,45,894.5,75.5,0.8,16.5,548.0,448.88,339.31
2016,1,20,13,0,898.0,73.0,0.7,17.0,542.0,491.58,375.0
2016,1,20,13,15,891.0,72.0,0.6,17.0,527.5,528.4,405.8
2016,1,20,13,30,884.0,71.0,0.5,17.0,513.0,562.24,433.28
2016,1,20,13,45,874.5,69.5,0.45,17.0,491.5,591.02,456.74
2016,1,20,14,0,865.0,68.0,0.4,17.0,470.0,616.46,477.16
2016,1,20,14,15,766.0,81.0,0.35,16.5,420.5,602.13,468.73
2016,1,20,14,30,667.0,94.0,0.3,16.0,371.0,578.03,453.02
2016,1,20,14,45,599.0,98.0,0.3,16.0,331.5,555.76,438.29
2016,1,20,15,0,531.0,102.0,0.3,16.0,292.0,527.49,418.49
2016,1,20,15,15,509.5,93.5,0.25,15.5,259.5,515.6,411.29
2016,1,20,15,30,488.0,85.0,0.2,15.0,227.0,500.56,400.97
2016,1,20,15,45,456.0,75.0,0.15,15.0,191.5,473.09,379.75
2016,1,20,16,0,424.0,65.0,0.1,15.0,156.0,442.79,355.33
2016,1,20,16,15,377.5,53.0,0.15,14.5,120.0,397.08,318.62
2016,1,20,16,30,331.0,41.0,0.2,14.0,84.0,349.77,277.76
2016,1,20,16,45,165.5,31.5,0.3,14.0,53.0,214.64,155.93
2016,1,20,17,0,0.0,22.0,0.4,14.0,22.0,26.21,0.0
2016,1,20,17,15,0.0,11.0,0.35,13.5,11.0,8.65,0.0
2016,1,20,17,30,0.0,0.0,0.3,13.0,0.0,0.0,0.0
2016,1,20,17,45,0.0,0.0,0.25,13.0,0.0,0.0,0.0
2016,1,20,18,0,0.0,0.0,0.2,13.0,0.0,0.0,0.0
2016,1,20,18,15,0.0,0.0,0.15,13.0,0.0,0.0,0.0
2016,1,20,18,30,0.0,0.0,0.1,13.0,0.0,0.0,0.0
2016,1,20,18,45,0.0,0.0,0.1,13.0,0.0,0.0,0.0
2016,1,20,19,0,0.0,0.0,0.1,13.0,0.0,0.0,0.0
2016,1,20,19,15,0.0,0.0,0.1,12.5,0.0,0.0,0.0
2016,1,20,19,30,0.0,0.0,0.1,12.0,0.0,0.0,0.0
2016,1,20,19,45,0.0,0.0,0.1,12.0,0.0,0.0,0.0
2016,1,20,20,0,0.0,0.0,0.1,12.0,0.0,0.0,0.0
2016,1,20,20,15,0.0,0.0,0.2,11.5,0.0,0.0,0.0
2016,1,20,20,30,0.0,0.0,0.3,11.0,0.0,0.0,0.0
2016,1,20,20,45,0.0,0.0,0.4,11.0,0.0,0.0,0.0
2016,1,20,21,0,0.0,0.0,0.5,11.0,0.0,0.0,0.0
2016,1,20,21,15,0.0,0.0,0.55,10.5,0.0,0.0,0.0
2016,1,20,21,30,0.0,0.0,0.6,10.0,0.0,0.0,0.0
2016,1,20,21,45,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,1,20,22,0,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,1,20,22,15,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,1,20,22,30,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,1,20,22,45,0.0,0.0,0.85,10.0,0.0,0.0,0.0
2016,1,20,23,0,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,1,20,23,15,0.0,0.0,0.9,9.5,0.0,0.0,0.0
2016,1,20,23,30,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,1,20,23,45,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,1,21,0,0,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,1,21,0,15,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,1,21,0,30,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,1,21,0,45,0.0,0.0,0.95,9.0,0.0,0.0,0.0
2016,1,21,1,0,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,1,21,1,15,0.0,0.0,0.95,9.0,0.0,0.0,0.0
2016,1,21,1,30,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,1,21,1,45,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,1,21,2,0,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,1,21,2,15,0.0,0.0,0.9,8.5,0.0,0.0,0.0
2016,1,21,2,30,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,1,21,2,45,0.0,0.0,0.95,8.0,0.0,0.0,0.0
2016,1,21,3,0,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,1,21,3,15,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,1,21,3,30,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,1,21,3,45,0.0,0.0,1.05,8.0,0.0,0.0,0.0
2016,1,21,4,0,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,1,21,4,15,0.0,0.0,1.15,8.0,0.0,0.0,0.0
2016,1,21,4,30,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,1,21,4,45,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,1,21,5,0,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2016,1,21,5,15,0.0,0.0,1.45,8.0,0.0,0.0,0.0
2016,1,21,5,30,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2016,1,21,5,45,0.0,0.0,1.6,8.5,0.0,0.0,0.0
2016,1,21,6,0,0.0,0.0,1.7,9.0,0.0,0.0,0.0
2016,1,21,6,15,0.0,0.0,1.75,9.0,0.0,0.0,0.0
2016,1,21,6,30,0.0,0.0,1.8,9.0,0.0,0.0,0.0
2016,1,21,6,45,0.0,0.0,1.9,9.0,0.0,0.0,0.0
2016,1,21,7,0,0.0,0.0,2.0,9.0,0.0,0.0,0.0
2016,1,21,7,15,0.0,6.5,2.15,9.0,6.5,0.0,0.0
2016,1,21,7,30,0.0,13.0,2.3,9.0,13.0,10.23,0.0
2016,1,21,7,45,191.5,23.5,2.45,9.5,45.0,19.21,5.79
2016,1,21,8,0,383.0,34.0,2.6,10.0,77.0,28.18,18.65
2016,1,21,8,15,467.5,42.0,2.65,10.5,117.5,34.77,25.28
2016,1,21,8,30,552.0,50.0,2.7,11.0,158.0,41.42,31.59
2016,1,21,8,45,613.5,54.5,2.75,11.5,201.0,45.21,35.17
2016,1,21,9,0,675.0,59.0,2.8,12.0,244.0,53.19,42.37
2016,1,21,9,15,709.5,62.5,2.75,12.5,283.0,56.26,45.05
2016,1,21,9,30,744.0,66.0,2.7,13.0,322.0,59.34,47.68
2016,1,21,9,45,771.0,68.0,2.7,14.0,357.5,61.17,49.04
2016,1,21,10,0,798.0,70.0,2.7,15.0,393.0,63.03,50.4
2016,1,21,10,15,813.5,72.0,2.75,15.5,422.5,64.71,51.67
2016,1,21,10,30,829.0,74.0,2.8,16.0,452.0,66.37,52.93
2016,1,21,10,45,837.0,76.5,2.9,17.0,474.5,68.23,54.25
2016,1,21,11,0,845.0,79.0,3.0,18.0,497.0,91.87,56.01
2016,1,21,11,15,851.5,80.0,3.0,18.0,512.5,145.4,81.68
2016,1,21,11,30,858.0,81.0,3.0,18.0,528.0,198.91,120.48
2016,1,21,11,45,851.5,84.5,3.0,18.0,534.5,251.41,165.41
2016,1,21,12,0,845.0,88.0,3.0,18.0,541.0,302.2,211.49
2016,1,21,12,15,485.5,167.5,2.85,18.0,428.0,293.44,220.12
2016,1,21,12,30,126.0,247.0,2.7,18.0,315.0,243.21,190.39
2016,1,21,12,45,268.0,225.5,2.55,18.0,367.5,303.75,237.94
2016,1,21,13,0,410.0,204.0,2.4,18.0,420.0,378.37,297.09
2016,1,21,13,15,258.5,215.0,2.1,17.5,350.0,327.51,259.75
2016,1,21,13,30,107.0,226.0,1.8,17.0,280.0,251.88,200.96
2016,1,21,13,45,216.0,208.0,1.5,16.5,311.0,318.43,255.94
2016,1,21,14,0,325.0,190.0,1.2,16.0,342.0,393.85,316.6
2016,1,21,14,15,216.0,186.0,1.15,15.5,284.5,322.34,260.84
2016,1,21,14,30,107.0,182.0,1.1,15.0,227.0,256.92,208.56
2016,1,21,14,45,84.0,165.0,1.05,15.0,198.5,216.74,176.67
2016,1,21,15,0,61.0,148.0,1.0,15.0,170.0,188.49,153.7
2016,1,21,15,15,55.0,132.5,1.0,14.5,151.0,173.15,141.68
2016,1,21,15,30,49.0,117.0,1.0,14.0,132.0,157.2,128.8
2016,1,21,15,45,42.0,100.0,1.05,14.0,111.5,137.79,112.46
2016,1,21,16,0,35.0,83.0,1.1,14.0,91.0,117.65,95.14
2016,1,21,16,15,24.0,65.0,1.15,13.5,70.0,91.89,72.74
2016,1,21,16,30,13.0,47.0,1.2,13.0,49.0,64.63,48.68
2016,1,21,16,45,6.5,30.0,1.25,13.0,31.0,33.75,20.73
2016,1,21,17,0,0.0,13.0,1.3,13.0,13.0,9.91,0.0
2016,1,21,17,15,0.0,6.5,1.3,12.5,6.5,5.11,0.0
2016,1,21,17,30,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,1,21,17,45,0.0,0.0,1.35,12.0,0.0,0.0,0.0
2016,1,21,18,0,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,1,21,18,15,0.0,0.0,1.45,12.0,0.0,0.0,0.0
2016,1,21,18,30,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,1,21,18,45,0.0,0.0,1.55,12.0,0.0,0.0,0.0
2016,1,21,19,0,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,1,21,19,15,0.0,0.0,1.65,12.0,0.0,0.0,0.0
2016,1,21,19,30,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,1,21,19,45,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,1,21,20,0,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,1,21,20,15,0.0,0.0,1.9,11.5,0.0,0.0,0.0
2016,1,21,20,30,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,1,21,20,45,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,1,21,21,0,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,1,21,21,15,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,1,21,21,30,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,1,21,21,45,0.0,0.0,2.25,11.5,0.0,0.0,0.0
2016,1,21,22,0,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,1,21,22,15,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,1,21,22,30,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,1,21,22,45,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,1,21,23,0,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,1,21,23,15,0.0,0.0,2.25,12.0,0.0,0.0,0.0
2016,1,21,23,30,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,1,21,23,45,0.0,0.0,1.95,12.0,0.0,0.0,0.0
2016,1,22,0,0,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,1,22,0,15,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,1,22,0,30,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,1,22,0,45,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,1,22,1,0,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2016,1,22,1,15,0.0,0.0,2.65,12.0,0.0,0.0,0.0
2016,1,22,1,30,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,1,22,1,45,0.0,0.0,2.75,12.0,0.0,0.0,0.0
2016,1,22,2,0,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2016,1,22,2,15,0.0,0.0,2.85,12.0,0.0,0.0,0.0
2016,1,22,2,30,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2016,1,22,2,45,0.0,0.0,2.95,12.0,0.0,0.0,0.0
2016,1,22,3,0,0.0,0.0,3.0,12.0,0.0,0.0,0.0
2016,1,22,3,15,0.0,0.0,3.05,12.0,0.0,0.0,0.0
2016,1,22,3,30,0.0,0.0,3.1,12.0,0.0,0.0,0.0
2016,1,22,3,45,0.0,0.0,3.15,12.0,0.0,0.0,0.0
2016,1,22,4,0,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2016,1,22,4,15,0.0,0.0,3.25,12.0,0.0,0.0,0.0
2016,1,22,4,30,0.0,0.0,3.3,12.0,0.0,0.0,0.0
2016,1,22,4,45,0.0,0.0,3.4,12.0,0.0,0.0,0.0
2016,1,22,5,0,0.0,0.0,3.5,12.0,0.0,0.0,0.0
