Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,1,22,5,15,0.0,0.0,3.55,12.0,0.0,0.0,0.0
2016,1,22,5,30,0.0,0.0,3.6,12.0,0.0,0.0,0.0
2016,1,22,5,45,0.0,0.0,3.7,12.0,0.0,0.0,0.0
2016,1,22,6,0,0.0,0.0,3.8,12.0,0.0,0.0,0.0
2016,1,22,6,15,0.0,0.0,3.75,12.0,0.0,0.0,0.0
2016,1,22,6,30,0.0,0.0,3.7,12.0,0.0,0.0,0.0
2016,1,22,6,45,0.0,0.0,3.65,12.0,0.0,0.0,0.0
2016,1,22,7,0,0.0,0.0,3.6,12.0,0.0,0.0,0.0
2016,1,22,7,15,0.0,1.0,3.55,12.0,1.0,0.0,0.0
2016,1,22,7,30,0.0,2.0,3.5,12.0,2.0,1.57,0.0
2016,1,22,7,45,0.0,8.5,3.5,12.5,8.5,6.44,0.0
2016,1,22,8,0,0.0,15.0,3.5,13.0,15.0,11.39,4.1
2016,1,22,8,15,0.0,23.0,3.45,13.0,23.0,17.51,9.82
2016,1,22,8,30,0.0,31.0,3.4,13.0,31.0,23.64,15.49
2016,1,22,8,45,0.0,39.5,3.4,13.0,39.5,30.16,21.48
2016,1,22,9,0,0.0,48.0,3.4,13.0,48.0,36.71,27.43
2016,1,22,9,15,0.0,55.5,3.4,13.0,55.5,42.49,32.64
2016,1,22,9,30,0.0,63.0,3.4,13.0,63.0,48.29,37.8
2016,1,22,9,45,51.0,119.0,3.4,13.5,140.0,85.82,71.01
2016,1,22,10,0,102.0,175.0,3.4,14.0,217.0,119.17,99.99
2016,1,22,10,15,64.0,176.5,3.35,14.0,203.5,120.48,100.91
2016,1,22,10,30,26.0,178.0,3.3,14.0,190.0,126.32,105.81
2016,1,22,10,45,79.0,201.5,3.25,14.0,240.5,135.8,113.86
2016,1,22,11,0,132.0,225.0,3.2,14.0,291.0,151.01,118.77
2016,1,22,11,15,66.0,193.5,3.35,14.0,226.5,142.74,111.63
2016,1,22,11,30,0.0,162.0,3.5,14.0,162.0,120.45,95.71
2016,1,22,11,45,4.0,174.0,3.65,14.5,176.5,130.82,103.92
2016,1,22,12,0,8.0,186.0,3.8,15.0,191.0,141.94,112.74
2016,1,22,12,15,4.0,150.0,3.8,14.5,152.5,115.72,91.41
2016,1,22,12,30,0.0,114.0,3.8,14.0,114.0,87.64,68.31
2016,1,22,12,45,0.0,74.5,3.8,14.0,74.5,57.25,42.85
2016,1,22,13,0,0.0,35.0,3.8,14.0,35.0,26.78,17.12
2016,1,22,13,15,0.0,68.0,3.65,14.0,68.0,52.21,38.69
2016,1,22,13,30,0.0,101.0,3.5,14.0,101.0,78.13,60.57
2016,1,22,13,45,3.0,132.0,3.35,14.0,133.5,105.78,83.86
2016,1,22,14,0,6.0,163.0,3.2,14.0,166.0,135.94,109.19
2016,1,22,14,15,3.0,113.0,3.1,13.5,114.5,91.28,72.06
2016,1,22,14,30,0.0,63.0,3.0,13.0,63.0,48.29,35.78
2016,1,22,14,45,0.0,60.5,2.9,13.0,60.5,46.35,34.22
2016,1,22,15,0,0.0,58.0,2.8,13.0,58.0,44.42,32.62
2016,1,22,15,15,0.0,51.5,2.65,13.0,51.5,39.4,28.36
2016,1,22,15,30,0.0,45.0,2.5,13.0,45.0,34.39,24.06
2016,1,22,15,45,0.0,38.0,2.35,13.0,38.0,29.0,19.4
2016,1,22,16,0,0.0,31.0,2.2,13.0,31.0,23.63,14.69
2016,1,22,16,15,0.0,24.0,2.1,12.5,24.0,18.27,9.98
2016,1,22,16,30,0.0,17.0,2.0,12.0,17.0,12.92,5.23
2016,1,22,16,45,0.0,10.5,1.9,11.5,10.5,7.96,0.65
2016,1,22,17,0,0.0,4.0,1.8,11.0,4.0,3.02,0.0
2016,1,22,17,15,0.0,2.0,1.8,11.0,2.0,1.57,0.0
2016,1,22,17,30,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,1,22,17,45,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,1,22,18,0,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,1,22,18,15,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,1,22,18,30,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,1,22,18,45,0.0,0.0,1.85,11.0,0.0,0.0,0.0
2016,1,22,19,0,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,1,22,19,15,0.0,0.0,1.95,11.0,0.0,0.0,0.0
2016,1,22,19,30,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,1,22,19,45,0.0,0.0,2.15,11.0,0.0,0.0,0.0
2016,1,22,20,0,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2016,1,22,20,15,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2016,1,22,20,30,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2016,1,22,20,45,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2016,1,22,21,0,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2016,1,22,21,15,0.0,0.0,2.55,11.0,0.0,0.0,0.0
2016,1,22,21,30,0.0,0.0,2.8,11.0,0.0,0.0,0.0
2016,1,22,21,45,0.0,0.0,3.05,11.5,0.0,0.0,0.0
2016,1,22,22,0,0.0,0.0,3.3,12.0,0.0,0.0,0.0
2016,1,22,22,15,0.0,0.0,3.3,12.0,0.0,0.0,0.0
2016,1,22,22,30,0.0,0.0,3.3,12.0,0.0,0.0,0.0
2016,1,22,22,45,0.0,0.0,3.3,12.0,0.0,0.0,0.0
2016,1,22,23,0,0.0,0.0,3.3,12.0,0.0,0.0,0.0
2016,1,22,23,15,0.0,0.0,3.15,11.5,0.0,0.0,0.0
2016,1,22,23,30,0.0,0.0,3.0,11.0,0.0,0.0,0.0
2016,1,22,23,45,0.0,0.0,2.9,11.0,0.0,0.0,0.0
2016,1,23,0,0,0.0,0.0,2.8,11.0,0.0,0.0,0.0
2016,1,23,0,15,0.0,0.0,2.65,11.0,0.0,0.0,0.0
2016,1,23,0,30,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2016,1,23,0,45,0.0,0.0,2.35,11.0,0.0,0.0,0.0
2016,1,23,1,0,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,1,23,1,15,0.0,0.0,2.15,10.5,0.0,0.0,0.0
2016,1,23,1,30,0.0,0.0,2.1,10.0,0.0,0.0,0.0
2016,1,23,1,45,0.0,0.0,2.05,10.0,0.0,0.0,0.0
2016,1,23,2,0,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2016,1,23,2,15,0.0,0.0,2.0,9.5,0.0,0.0,0.0
2016,1,23,2,30,0.0,0.0,2.0,9.0,0.0,0.0,0.0
2016,1,23,2,45,0.0,0.0,2.05,9.0,0.0,0.0,0.0
2016,1,23,3,0,0.0,0.0,2.1,9.0,0.0,0.0,0.0
2016,1,23,3,15,0.0,0.0,2.1,9.0,0.0,0.0,0.0
2016,1,23,3,30,0.0,0.0,2.1,9.0,0.0,0.0,0.0
2016,1,23,3,45,0.0,0.0,2.1,9.0,0.0,0.0,0.0
2016,1,23,4,0,0.0,0.0,2.1,9.0,0.0,0.0,0.0
2016,1,23,4,15,0.0,0.0,2.05,9.0,0.0,0.0,0.0
2016,1,23,4,30,0.0,0.0,2.0,9.0,0.0,0.0,0.0
2016,1,23,4,45,0.0,0.0,1.95,9.0,0.0,0.0,0.0
2016,1,23,5,0,0.0,0.0,1.9,9.0,0.0,0.0,0.0
2016,1,23,5,15,0.0,0.0,1.85,8.5,0.0,0.0,0.0
2016,1,23,5,30,0.0,0.0,1.8,8.0,0.0,0.0,0.0
2016,1,23,5,45,0.0,0.0,1.75,8.0,0.0,0.0,0.0
2016,1,23,6,0,0.0,0.0,1.7,8.0,0.0,0.0,0.0
2016,1,23,6,15,0.0,0.0,1.7,8.0,0.0,0.0,0.0
2016,1,23,6,30,0.0,0.0,1.7,8.0,0.0,0.0,0.0
2016,1,23,6,45,0.0,0.0,1.75,8.0,0.0,0.0,0.0
2016,1,23,7,0,0.0,0.0,1.8,8.0,0.0,0.0,0.0
2016,1,23,7,15,0.0,6.0,2.1,8.5,6.0,0.0,0.0
2016,1,23,7,30,0.0,12.0,2.4,9.0,12.0,9.44,0.0
2016,1,23,7,45,99.0,30.0,2.7,9.5,41.5,22.23,8.96
2016,1,23,8,0,198.0,48.0,3.0,10.0,71.0,35.67,25.25
2016,1,23,8,15,287.0,61.0,3.2,10.0,110.0,45.34,34.76
2016,1,23,8,30,376.0,74.0,3.4,10.0,149.0,55.0,43.93
2016,1,23,8,45,399.0,90.0,3.6,10.5,186.5,65.98,54.0
2016,1,23,9,0,422.0,106.0,3.8,11.0,224.0,76.66,63.62
2016,1,23,9,15,466.0,114.0,3.85,11.0,262.5,82.17,68.58
2016,1,23,9,30,510.0,122.0,3.9,11.0,301.0,87.65,73.41
2016,1,23,9,45,326.0,150.0,4.0,11.5,268.5,103.43,87.19
2016,1,23,10,0,142.0,178.0,4.1,12.0,236.0,118.77,100.41
2016,1,23,10,15,113.5,189.5,4.0,12.0,238.0,125.05,105.72
2016,1,23,10,30,85.0,201.0,3.9,12.0,240.0,134.84,114.1
2016,1,23,10,45,199.5,205.0,3.85,12.0,303.0,136.02,114.93
2016,1,23,11,0,314.0,209.0,3.8,12.0,366.0,147.22,113.13
2016,1,23,11,15,189.0,219.0,3.8,12.0,314.5,167.9,128.49
2016,1,23,11,30,64.0,229.0,3.8,12.0,263.0,171.83,136.27
2016,1,23,11,45,77.0,237.0,3.8,12.0,278.5,187.83,149.08
2016,1,23,12,0,90.0,245.0,3.8,12.0,294.0,205.48,163.63
2016,1,23,12,15,177.0,243.5,3.8,12.0,340.0,244.7,194.22
2016,1,23,12,30,264.0,242.0,3.8,12.0,386.0,295.66,235.51
2016,1,23,12,45,132.0,196.5,3.8,12.0,268.5,217.72,175.48
2016,1,23,13,0,0.0,151.0,3.8,12.0,151.0,117.28,93.67
2016,1,23,13,15,0.0,100.5,3.8,12.0,100.5,77.58,60.46
2016,1,23,13,30,0.0,50.0,3.8,12.0,50.0,38.31,27.17
2016,1,23,13,45,0.0,51.0,3.85,12.0,51.0,39.07,27.87
2016,1,23,14,0,0.0,52.0,3.9,12.0,52.0,39.83,28.57
2016,1,23,14,15,0.0,85.5,3.8,11.5,85.5,65.96,51.06
2016,1,23,14,30,0.0,119.0,3.7,11.0,119.0,95.57,76.54
2016,1,23,14,45,0.0,113.5,3.65,11.0,113.5,91.95,73.56
2016,1,23,15,0,0.0,108.0,3.6,11.0,108.0,88.52,70.77
2016,1,23,15,15,0.0,96.0,3.35,10.5,96.0,78.86,62.7
2016,1,23,15,30,0.0,84.0,3.1,10.0,84.0,69.08,54.43
2016,1,23,15,45,0.0,71.0,2.9,10.0,71.0,58.13,44.92
2016,1,23,16,0,0.0,58.0,2.7,10.0,58.0,46.98,35.13
2016,1,23,16,15,0.0,45.0,2.5,9.5,45.0,35.55,25.06
2016,1,23,16,30,0.0,32.0,2.3,9.0,32.0,24.45,15.19
2016,1,23,16,45,0.0,20.5,2.1,9.0,20.5,15.63,6.97
2016,1,23,17,0,0.0,9.0,1.9,9.0,9.0,6.83,0.0
2016,1,23,17,15,0.0,4.5,1.85,8.5,4.5,3.54,0.0
2016,1,23,17,30,0.0,0.0,1.8,8.0,0.0,0.0,0.0
2016,1,23,17,45,0.0,0.0,1.75,8.0,0.0,0.0,0.0
2016,1,23,18,0,0.0,0.0,1.7,8.0,0.0,0.0,0.0
2016,1,23,18,15,0.0,0.0,1.65,7.5,0.0,0.0,0.0
2016,1,23,18,30,0.0,0.0,1.6,7.0,0.0,0.0,0.0
2016,1,23,18,45,0.0,0.0,1.55,7.0,0.0,0.0,0.0
2016,1,23,19,0,0.0,0.0,1.5,7.0,0.0,0.0,0.0
2016,1,23,19,15,0.0,0.0,1.45,7.0,0.0,0.0,0.0
2016,1,23,19,30,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2016,1,23,19,45,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2016,1,23,20,0,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2016,1,23,20,15,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2016,1,23,20,30,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2016,1,23,20,45,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2016,1,23,21,0,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2016,1,23,21,15,0.0,0.0,1.35,6.5,0.0,0.0,0.0
2016,1,23,21,30,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2016,1,23,21,45,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2016,1,23,22,0,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2016,1,23,22,15,0.0,0.0,1.25,6.0,0.0,0.0,0.0
2016,1,23,22,30,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,1,23,22,45,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,1,23,23,0,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,1,23,23,15,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,1,23,23,30,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,1,23,23,45,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,1,24,0,0,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,1,24,0,15,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,1,24,0,30,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,1,24,0,45,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,1,24,1,0,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,1,24,1,15,0.0,0.0,1.2,5.5,0.0,0.0,0.0
2016,1,24,1,30,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,1,24,1,45,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,1,24,2,0,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,1,24,2,15,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,1,24,2,30,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,1,24,2,45,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,1,24,3,0,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,1,24,3,15,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,1,24,3,30,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,1,24,3,45,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,1,24,4,0,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,1,24,4,15,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,1,24,4,30,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,1,24,4,45,0.0,0.0,1.25,5.0,0.0,0.0,0.0
2016,1,24,5,0,0.0,0.0,1.3,5.0,0.0,0.0,0.0
2016,1,24,5,15,0.0,0.0,1.25,5.0,0.0,0.0,0.0
2016,1,24,5,30,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,1,24,5,45,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,1,24,6,0,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,1,24,6,15,0.0,0.0,1.15,5.0,0.0,0.0,0.0
2016,1,24,6,30,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,1,24,6,45,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,1,24,7,0,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,1,24,7,15,0.0,5.5,1.1,5.5,5.5,0.0,0.0
2016,1,24,7,30,0.0,11.0,1.1,6.0,11.0,8.65,0.0
2016,1,24,7,45,82.5,27.0,1.1,7.0,36.5,20.21,8.34
2016,1,24,8,0,165.0,43.0,1.1,8.0,62.0,31.98,22.38
2016,1,24,8,15,208.5,59.5,1.2,8.0,94.5,43.79,33.75
2016,1,24,8,30,252.0,76.0,1.3,8.0,127.0,55.42,44.72
2016,1,24,8,45,279.0,91.5,1.4,8.5,160.0,66.08,54.54
2016,1,24,9,0,306.0,107.0,1.5,9.0,193.0,76.51,63.97
2016,1,24,9,15,337.5,116.0,1.55,9.0,224.0,81.7,68.64
2016,1,24,9,30,369.0,125.0,1.6,9.0,255.0,87.41,73.7
2016,1,24,9,45,366.0,140.0,1.7,9.5,280.0,96.25,81.33
2016,1,24,10,0,363.0,155.0,1.8,10.0,305.0,107.16,90.7
2016,1,24,10,15,373.5,166.0,1.75,10.0,330.0,113.75,96.33
2016,1,24,10,30,384.0,177.0,1.7,10.0,355.0,120.21,101.83
2016,1,24,10,45,276.0,202.5,1.65,10.0,334.0,132.02,112.0
2016,1,24,11,0,168.0,228.0,1.6,10.0,313.0,154.66,122.48
2016,1,24,11,15,246.0,226.0,1.6,10.5,354.5,175.45,132.6
2016,1,24,11,30,324.0,224.0,1.6,11.0,396.0,208.01,154.28
2016,1,24,11,45,443.0,197.5,1.6,11.5,436.5,241.74,177.47
2016,1,24,12,0,562.0,171.0,1.6,12.0,477.0,286.13,211.76
2016,1,24,12,15,549.5,175.5,1.65,12.0,475.5,321.57,244.73
2016,1,24,12,30,537.0,180.0,1.7,12.0,474.0,354.93,275.69
2016,1,24,12,45,710.5,130.0,1.8,12.5,514.5,424.04,331.6
2016,1,24,13,0,884.0,80.0,1.9,13.0,555.0,496.57,390.86
2016,1,24,13,15,878.0,79.5,2.05,13.0,540.5,534.37,424.91
2016,1,24,13,30,872.0,79.0,2.2,13.0,526.0,572.58,458.67
2016,1,24,13,45,858.5,78.5,2.35,13.0,504.0,601.02,484.4
2016,1,24,14,0,845.0,78.0,2.5,13.0,482.0,625.84,506.93
2016,1,24,14,15,830.0,76.0,2.5,12.5,454.0,644.39,524.64
2016,1,24,14,30,815.0,74.0,2.5,12.0,426.0,659.15,539.21
2016,1,24,14,45,785.5,73.5,2.55,12.0,390.5,661.61,543.21
2016,1,24,15,0,756.0,73.0,2.6,12.0,355.0,659.73,542.89
2016,1,24,15,15,725.5,69.0,2.25,11.5,316.0,648.99,534.57
2016,1,24,15,30,695.0,65.0,1.9,11.0,277.0,639.56,526.67
2016,1,24,15,45,652.0,59.5,1.6,10.5,235.5,610.66,503.17
2016,1,24,16,0,609.0,54.0,1.3,10.0,194.0,578.39,475.83
2016,1,24,16,15,538.5,47.5,1.2,9.5,151.5,520.53,428.22
2016,1,24,16,30,468.0,41.0,1.1,9.0,109.0,460.31,375.99
2016,1,24,16,45,355.0,30.5,1.05,8.5,71.5,361.63,285.04
2016,1,24,17,0,242.0,20.0,1.0,8.0,34.0,245.8,69.73
2016,1,24,17,15,121.0,10.0,1.0,7.5,17.0,98.91,0.0
2016,1,24,17,30,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,1,24,17,45,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,1,24,18,0,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,1,24,18,15,0.0,0.0,1.0,6.5,0.0,0.0,0.0
2016,1,24,18,30,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,1,24,18,45,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,1,24,19,0,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,1,24,19,15,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,1,24,19,30,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,1,24,19,45,0.0,0.0,1.05,6.0,0.0,0.0,0.0
2016,1,24,20,0,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,1,24,20,15,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,1,24,20,30,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,1,24,20,45,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,1,24,21,0,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,1,24,21,15,0.0,0.0,1.05,6.0,0.0,0.0,0.0
2016,1,24,21,30,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,1,24,21,45,0.0,0.0,0.95,6.5,0.0,0.0,0.0
2016,1,24,22,0,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,1,24,22,15,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,1,24,22,30,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,1,24,22,45,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,1,24,23,0,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,1,24,23,15,0.0,0.0,0.85,7.0,0.0,0.0,0.0
2016,1,24,23,30,0.0,0.0,0.8,7.0,0.0,0.0,0.0
2016,1,24,23,45,0.0,0.0,0.8,7.0,0.0,0.0,0.0
2016,1,25,0,0,0.0,0.0,0.8,7.0,0.0,0.0,0.0
2016,1,25,0,15,0.0,0.0,0.8,7.0,0.0,0.0,0.0
2016,1,25,0,30,0.0,0.0,0.8,7.0,0.0,0.0,0.0
2016,1,25,0,45,0.0,0.0,0.8,7.0,0.0,0.0,0.0
2016,1,25,1,0,0.0,0.0,0.8,7.0,0.0,0.0,0.0
2016,1,25,1,15,0.0,0.0,0.8,7.0,0.0,0.0,0.0
2016,1,25,1,30,0.0,0.0,0.8,7.0,0.0,0.0,0.0
2016,1,25,1,45,0.0,0.0,0.8,7.0,0.0,0.0,0.0
2016,1,25,2,0,0.0,0.0,0.8,7.0,0.0,0.0,0.0
2016,1,25,2,15,0.0,0.0,0.75,7.0,0.0,0.0,0.0
2016,1,25,2,30,0.0,0.0,0.7,7.0,0.0,0.0,0.0
2016,1,25,2,45,0.0,0.0,0.7,7.5,0.0,0.0,0.0
2016,1,25,3,0,0.0,0.0,0.7,8.0,0.0,0.0,0.0
2016,1,25,3,15,0.0,0.0,0.65,8.0,0.0,0.0,0.0
2016,1,25,3,30,0.0,0.0,0.6,8.0,0.0,0.0,0.0
2016,1,25,3,45,0.0,0.0,0.6,8.0,0.0,0.0,0.0
2016,1,25,4,0,0.0,0.0,0.6,8.0,0.0,0.0,0.0
2016,1,25,4,15,0.0,0.0,0.55,8.0,0.0,0.0,0.0
2016,1,25,4,30,0.0,0.0,0.5,8.0,0.0,0.0,0.0
2016,1,25,4,45,0.0,0.0,0.5,8.0,0.0,0.0,0.0
2016,1,25,5,0,0.0,0.0,0.5,8.0,0.0,0.0,0.0
2016,1,25,5,15,0.0,0.0,0.5,8.0,0.0,0.0,0.0
2016,1,25,5,30,0.0,0.0,0.5,8.0,0.0,0.0,0.0
2016,1,25,5,45,0.0,0.0,0.55,8.0,0.0,0.0,0.0
2016,1,25,6,0,0.0,0.0,0.6,8.0,0.0,0.0,0.0
2016,1,25,6,15,0.0,0.0,0.6,7.5,0.0,0.0,0.0
2016,1,25,6,30,0.0,0.0,0.6,7.0,0.0,0.0,0.0
2016,1,25,6,45,0.0,0.0,0.65,7.0,0.0,0.0,0.0
2016,1,25,7,0,0.0,0.0,0.7,7.0,0.0,0.0,0.0
2016,1,25,7,15,0.0,8.5,0.75,7.5,8.5,0.0,0.0
2016,1,25,7,30,0.0,17.0,0.8,8.0,17.0,13.38,0.0
2016,1,25,7,45,230.5,24.5,0.85,8.5,52.0,20.06,8.66
2016,1,25,8,0,461.0,32.0,0.9,9.0,87.0,26.84,17.87
2016,1,25,8,15,540.0,39.0,1.0,9.5,130.0,35.6,26.29
2016,1,25,8,30,619.0,46.0,1.1,10.0,173.0,42.08,32.43
2016,1,25,8,45,666.5,51.0,1.25,10.5,215.5,46.63,36.66
2016,1,25,9,0,714.0,56.0,1.4,11.0,258.0,51.18,40.77
2016,1,25,9,15,746.5,59.5,1.5,11.5,298.5,54.35,43.53
2016,1,25,9,30,779.0,63.0,1.6,12.0,339.0,57.51,46.23
2016,1,25,9,45,772.0,73.0,1.75,12.5,370.5,64.94,52.67
2016,1,25,10,0,765.0,83.0,1.9,13.0,402.0,72.12,58.82
2016,1,25,10,15,783.0,85.5,1.95,13.0,432.0,73.97,60.34
2016,1,25,10,30,801.0,88.0,2.0,13.0,462.0,75.84,61.87
2016,1,25,10,45,452.0,157.5,2.1,13.5,370.5,106.06,88.11
2016,1,25,11,0,103.0,227.0,2.2,14.0,279.0,155.44,122.65
2016,1,25,11,15,159.0,234.5,2.2,14.0,318.0,173.94,133.22
2016,1,25,11,30,215.0,242.0,2.2,14.0,357.0,202.94,153.49
2016,1,25,11,45,158.5,246.0,2.25,14.5,332.0,211.56,163.07
2016,1,25,12,0,102.0,250.0,2.3,15.0,307.0,212.39,166.38
2016,1,25,12,15,100.5,252.0,2.3,15.0,307.5,223.49,176.18
2016,1,25,12,30,99.0,254.0,2.3,15.0,308.0,234.32,185.74
2016,1,25,12,45,153.5,252.0,2.35,15.0,335.5,271.38,215.73
2016,1,25,13,0,208.0,250.0,2.4,15.0,363.0,308.71,246.35
2016,1,25,13,15,211.5,241.0,2.35,15.0,353.5,318.2,255.16
2016,1,25,13,30,215.0,232.0,2.3,15.0,344.0,326.97,263.42
2016,1,25,13,45,516.0,159.5,2.3,15.0,412.5,474.62,383.21
2016,1,25,14,0,817.0,87.0,2.3,15.0,481.0,619.58,498.2
2016,1,25,14,15,801.5,85.0,2.25,14.5,452.5,637.18,513.76
2016,1,25,14,30,786.0,83.0,2.2,14.0,424.0,650.99,527.13
2016,1,25,14,45,547.5,114.0,2.15,14.0,343.0,542.36,443.22
2016,1,25,15,0,309.0,145.0,2.1,14.0,262.0,395.43,326.62
2016,1,25,15,15,290.5,133.0,1.85,13.5,233.5,379.57,315.52
2016,1,25,15,30,272.0,121.0,1.6,13.0,205.0,361.89,301.78
2016,1,25,15,45,254.5,105.0,1.35,12.5,174.5,337.9,282.48
2016,1,25,16,0,237.0,89.0,1.1,12.0,144.0,312.14,260.94
2016,1,25,16,15,209.5,71.5,1.05,11.0,112.5,274.56,229.46
2016,1,25,16,30,182.0,54.0,1.0,10.0,81.0,235.16,194.93
2016,1,25,16,45,125.5,38.0,1.0,9.5,53.5,174.65,138.6
2016,1,25,17,0,69.0,22.0,1.0,9.0,26.0,100.85,37.63
2016,1,25,17,15,34.5,11.0,1.0,9.0,13.0,34.7,0.0
2016,1,25,17,30,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,1,25,17,45,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,1,25,18,0,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,1,25,18,15,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,1,25,18,30,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,1,25,18,45,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,1,25,19,0,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,1,25,19,15,0.0,0.0,0.95,9.0,0.0,0.0,0.0
2016,1,25,19,30,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,1,25,19,45,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,1,25,20,0,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,1,25,20,15,0.0,0.0,0.9,8.5,0.0,0.0,0.0
2016,1,25,20,30,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,1,25,20,45,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,1,25,21,0,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,1,25,21,15,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,1,25,21,30,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,1,25,21,45,0.0,0.0,0.95,8.0,0.0,0.0,0.0
2016,1,25,22,0,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,1,25,22,15,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,1,25,22,30,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,1,25,22,45,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,1,25,23,0,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,1,25,23,15,0.0,0.0,0.95,7.5,0.0,0.0,0.0
2016,1,25,23,30,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,1,25,23,45,0.0,0.0,0.85,7.0,0.0,0.0,0.0
2016,1,26,0,0,0.0,0.0,0.8,7.0,0.0,0.0,0.0
2016,1,26,0,15,0.0,0.0,0.75,7.0,0.0,0.0,0.0
2016,1,26,0,30,0.0,0.0,0.7,7.0,0.0,0.0,0.0
2016,1,26,0,45,0.0,0.0,0.7,7.5,0.0,0.0,0.0
2016,1,26,1,0,0.0,0.0,0.7,8.0,0.0,0.0,0.0
2016,1,26,1,15,0.0,0.0,0.6,8.0,0.0,0.0,0.0
2016,1,26,1,30,0.0,0.0,0.5,8.0,0.0,0.0,0.0
2016,1,26,1,45,0.0,0.0,0.45,8.0,0.0,0.0,0.0
2016,1,26,2,0,0.0,0.0,0.4,8.0,0.0,0.0,0.0
2016,1,26,2,15,0.0,0.0,0.35,8.0,0.0,0.0,0.0
2016,1,26,2,30,0.0,0.0,0.3,8.0,0.0,0.0,0.0
2016,1,26,2,45,0.0,0.0,0.3,8.0,0.0,0.0,0.0
2016,1,26,3,0,0.0,0.0,0.3,8.0,0.0,0.0,0.0
2016,1,26,3,15,0.0,0.0,0.35,7.5,0.0,0.0,0.0
2016,1,26,3,30,0.0,0.0,0.4,7.0,0.0,0.0,0.0
2016,1,26,3,45,0.0,0.0,0.5,7.0,0.0,0.0,0.0
2016,1,26,4,0,0.0,0.0,0.6,7.0,0.0,0.0,0.0
2016,1,26,4,15,0.0,0.0,0.6,6.5,0.0,0.0,0.0
2016,1,26,4,30,0.0,0.0,0.6,6.0,0.0,0.0,0.0
2016,1,26,4,45,0.0,0.0,0.65,6.0,0.0,0.0,0.0
2016,1,26,5,0,0.0,0.0,0.7,6.0,0.0,0.0,0.0
2016,1,26,5,15,0.0,0.0,0.7,6.0,0.0,0.0,0.0
2016,1,26,5,30,0.0,0.0,0.7,6.0,0.0,0.0,0.0
2016,1,26,5,45,0.0,0.0,0.7,6.0,0.0,0.0,0.0
2016,1,26,6,0,0.0,0.0,0.7,6.0,0.0,0.0,0.0
2016,1,26,6,15,0.0,0.0,0.65,6.0,0.0,0.0,0.0
2016,1,26,6,30,0.0,0.0,0.6,6.0,0.0,0.0,0.0
2016,1,26,6,45,0.0,0.0,0.6,6.0,0.0,0.0,0.0
2016,1,26,7,0,0.0,0.0,0.6,6.0,0.0,0.0,0.0
2016,1,26,7,15,0.0,9.0,0.6,6.5,9.0,0.0,0.0
2016,1,26,7,30,0.0,18.0,0.6,7.0,18.0,14.16,0.0
2016,1,26,7,45,221.5,27.0,0.6,7.5,53.5,22.13,10.71
2016,1,26,8,0,443.0,36.0,0.6,8.0,89.0,30.03,20.83
2016,1,26,8,15,524.5,43.5,0.6,8.5,132.5,36.27,27.06
2016,1,26,8,30,606.0,51.0,0.6,9.0,176.0,42.6,33.08
2016,1,26,8,45,660.5,55.5,0.65,9.5,220.5,50.29,40.16
2016,1,26,9,0,715.0,60.0,0.7,10.0,265.0,54.42,43.89
2016,1,26,9,15,748.5,64.0,0.9,10.5,306.0,57.92,46.94
2016,1,26,9,30,782.0,68.0,1.1,11.0,347.0,61.41,49.91
2016,1,26,9,45,798.5,72.5,1.3,12.0,382.5,64.98,52.8
2016,1,26,10,0,815.0,77.0,1.5,13.0,418.0,68.48,55.58
2016,1,26,10,15,831.5,79.0,1.55,13.0,449.0,70.09,56.89
2016,1,26,10,30,848.0,81.0,1.6,13.0,480.0,71.7,58.2
2016,1,26,10,45,859.0,83.0,1.65,13.5,504.0,73.2,59.3
2016,1,26,11,0,870.0,85.0,1.7,14.0,528.0,100.15,61.66
2016,1,26,11,15,877.5,86.0,1.7,14.0,545.0,155.82,89.63
2016,1,26,11,30,885.0,87.0,1.7,14.0,562.0,211.58,130.89
2016,1,26,11,45,887.5,87.5,1.75,14.5,571.0,265.72,177.06
2016,1,26,12,0,890.0,88.0,1.8,15.0,580.0,318.91,224.81
2016,1,26,12,15,890.5,88.5,1.8,15.0,581.5,370.29,271.91
2016,1,26,12,30,891.0,89.0,1.8,15.0,583.0,420.09,317.21
2016,1,26,12,45,883.0,90.5,1.85,15.0,575.5,465.42,358.36
2016,1,26,13,0,875.0,92.0,1.9,15.0,568.0,508.03,396.38
2016,1,26,13,15,653.5,144.0,1.85,15.0,494.5,485.21,383.35
2016,1,26,13,30,432.0,196.0,1.8,15.0,421.0,436.03,347.86
2016,1,26,13,45,475.5,177.0,1.8,15.0,415.5,468.02,375.42
2016,1,26,14,0,519.0,158.0,1.8,15.0,410.0,500.29,402.63
2016,1,26,14,15,569.5,135.0,1.75,14.5,397.0,539.82,435.87
2016,1,26,14,30,620.0,112.0,1.7,14.0,384.0,573.28,464.47
2016,1,26,14,45,565.5,113.0,1.65,14.0,346.5,555.58,451.75
2016,1,26,15,0,511.0,114.0,1.6,14.0,309.0,526.0,430.06
2016,1,26,15,15,479.0,108.5,1.4,13.5,276.0,510.13,418.72
2016,1,26,15,30,447.0,103.0,1.2,13.0,243.0,491.39,404.45
2016,1,26,15,45,534.0,80.5,1.0,12.5,224.0,547.12,448.33
2016,1,26,16,0,621.0,58.0,0.8,12.0,205.0,596.15,482.65
2016,1,26,16,15,551.5,51.0,0.85,11.5,161.5,538.07,436.51
2016,1,26,16,30,482.0,44.0,0.9,11.0,118.0,477.43,386.38
2016,1,26,16,45,365.0,33.5,0.95,10.5,78.5,374.63,296.6
2016,1,26,17,0,248.0,23.0,1.0,10.0,39.0,258.85,126.73
2016,1,26,17,15,124.0,11.5,1.0,9.5,19.5,103.01,0.0
2016,1,26,17,30,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,1,26,17,45,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,1,26,18,0,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,1,26,18,15,0.0,0.0,0.95,9.0,0.0,0.0,0.0
2016,1,26,18,30,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,1,26,18,45,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,1,26,19,0,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,1,26,19,15,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,1,26,19,30,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,1,26,19,45,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,1,26,20,0,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,1,26,20,15,0.0,0.0,0.9,8.5,0.0,0.0,0.0
2016,1,26,20,30,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,1,26,20,45,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,1,26,21,0,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,1,26,21,15,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,1,26,21,30,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,1,26,21,45,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,1,26,22,0,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,1,26,22,15,0.0,0.0,0.9,7.5,0.0,0.0,0.0
2016,1,26,22,30,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,1,26,22,45,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,1,26,23,0,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,1,26,23,15,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,1,26,23,30,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,1,26,23,45,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,1,27,0,0,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,1,27,0,15,0.0,0.0,0.9,6.5,0.0,0.0,0.0
2016,1,27,0,30,0.0,0.0,0.9,6.0,0.0,0.0,0.0
2016,1,27,0,45,0.0,0.0,0.9,6.0,0.0,0.0,0.0
2016,1,27,1,0,0.0,0.0,0.9,6.0,0.0,0.0,0.0
2016,1,27,1,15,0.0,0.0,0.85,6.0,0.0,0.0,0.0
2016,1,27,1,30,0.0,0.0,0.8,6.0,0.0,0.0,0.0
2016,1,27,1,45,0.0,0.0,0.8,6.0,0.0,0.0,0.0
2016,1,27,2,0,0.0,0.0,0.8,6.0,0.0,0.0,0.0
2016,1,27,2,15,0.0,0.0,0.8,6.0,0.0,0.0,0.0
2016,1,27,2,30,0.0,0.0,0.8,6.0,0.0,0.0,0.0
2016,1,27,2,45,0.0,0.0,0.8,6.5,0.0,0.0,0.0
2016,1,27,3,0,0.0,0.0,0.8,7.0,0.0,0.0,0.0
2016,1,27,3,15,0.0,0.0,0.75,7.0,0.0,0.0,0.0
2016,1,27,3,30,0.0,0.0,0.7,7.0,0.0,0.0,0.0
2016,1,27,3,45,0.0,0.0,0.7,7.0,0.0,0.0,0.0
2016,1,27,4,0,0.0,0.0,0.7,7.0,0.0,0.0,0.0
2016,1,27,4,15,0.0,0.0,0.7,6.5,0.0,0.0,0.0
2016,1,27,4,30,0.0,0.0,0.7,6.0,0.0,0.0,0.0
2016,1,27,4,45,0.0,0.0,0.7,6.0,0.0,0.0,0.0
2016,1,27,5,0,0.0,0.0,0.7,6.0,0.0,0.0,0.0
2016,1,27,5,15,0.0,0.0,0.7,6.0,0.0,0.0,0.0
2016,1,27,5,30,0.0,0.0,0.7,6.0,0.0,0.0,0.0
2016,1,27,5,45,0.0,0.0,0.75,6.0,0.0,0.0,0.0
2016,1,27,6,0,0.0,0.0,0.8,6.0,0.0,0.0,0.0
2016,1,27,6,15,0.0,0.0,0.8,6.0,0.0,0.0,0.0
2016,1,27,6,30,0.0,0.0,0.8,6.0,0.0,0.0,0.0
2016,1,27,6,45,0.0,0.0,0.85,6.0,0.0,0.0,0.0
2016,1,27,7,0,0.0,0.0,0.9,6.0,0.0,0.0,0.0
2016,1,27,7,15,0.0,7.0,1.1,6.5,7.0,0.0,0.0
2016,1,27,7,30,0.0,14.0,1.3,7.0,14.0,11.02,0.0
2016,1,27,7,45,87.0,29.5,1.5,8.0,40.0,22.02,11.01
2016,1,27,8,0,174.0,45.0,1.7,9.0,66.0,33.47,23.76
2016,1,27,8,15,211.5,62.0,1.6,9.0,98.5,45.55,35.28
2016,1,27,8,30,249.0,79.0,1.5,9.0,131.0,57.42,46.4
2016,1,27,8,45,273.5,94.5,1.4,9.5,164.0,68.0,56.1
2016,1,27,9,0,298.0,110.0,1.3,10.0,197.0,78.35,65.38
2016,1,27,9,15,325.0,120.5,1.25,10.5,227.5,85.52,71.63
2016,1,27,9,30,352.0,131.0,1.2,11.0,258.0,90.82,76.1
2016,1,27,9,45,447.5,128.0,1.2,11.5,306.0,89.92,75.02
2016,1,27,10,0,543.0,125.0,1.2,12.0,354.0,89.31,74.19
2016,1,27,10,15,507.5,144.0,1.15,12.5,370.0,99.93,83.22
2016,1,27,10,30,472.0,163.0,1.1,13.0,386.0,110.16,91.8
2016,1,27,10,45,672.0,122.0,1.05,13.5,457.0,89.47,73.44
2016,1,27,11,0,872.0,81.0,1.0,14.0,528.0,98.22,59.47
2016,1,27,11,15,879.0,82.0,0.9,14.5,545.0,153.93,87.46
2016,1,27,11,30,886.0,83.0,0.8,15.0,562.0,214.31,131.94
2016,1,27,11,45,891.5,82.5,0.7,15.5,571.5,267.38,176.28
2016,1,27,12,0,897.0,82.0,0.6,16.0,581.0,319.72,222.04
2016,1,27,12,15,897.5,82.0,0.5,16.0,582.5,369.9,266.66
2016,1,27,12,30,898.0,82.0,0.4,16.0,584.0,418.45,309.09
2016,1,27,12,45,895.5,82.0,0.35,16.0,577.5,463.91,348.29
2016,1,27,13,0,893.0,82.0,0.3,16.0,571.0,507.1,384.56
2016,1,27,13,15,887.0,81.0,0.3,16.0,557.0,545.1,416.42
2016,1,27,13,30,881.0,80.0,0.3,16.0,543.0,580.19,445.33
2016,1,27,13,45,873.0,78.5,0.35,16.5,521.5,614.72,472.74
2016,1,27,14,0,865.0,77.0,0.4,17.0,500.0,642.6,494.88
2016,1,27,14,15,851.0,75.0,0.45,17.0,472.0,662.56,512.01
2016,1,27,14,30,837.0,73.0,0.5,17.0,444.0,678.72,526.27
2016,1,27,14,45,818.5,70.0,0.55,17.0,409.5,686.74,533.96
2016,1,27,15,0,800.0,67.0,0.6,17.0,375.0,690.79,538.38
2016,1,27,15,15,772.0,64.0,0.55,16.5,336.0,683.85,534.51
2016,1,27,15,30,744.0,61.0,0.5,16.0,297.0,672.91,527.56
2016,1,27,15,45,704.5,56.5,0.5,15.5,254.5,647.43,510.23
2016,1,27,16,0,665.0,52.0,0.5,15.0,212.0,618.2,489.08
2016,1,27,16,15,600.5,46.0,0.5,14.5,168.0,564.17,447.83
2016,1,27,16,30,536.0,40.0,0.5,14.0,124.0,516.4,408.45
2016,1,27,16,45,428.0,31.0,0.5,14.0,83.5,421.97,327.09
2016,1,27,17,0,320.0,22.0,0.5,14.0,43.0,316.72,172.82
2016,1,27,17,15,160.0,11.0,0.5,13.5,21.5,130.33,0.0
2016,1,27,17,30,0.0,0.0,0.5,13.0,0.0,0.0,0.0
2016,1,27,17,45,0.0,0.0,0.55,12.5,0.0,0.0,0.0
2016,1,27,18,0,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2016,1,27,18,15,0.0,0.0,0.6,11.5,0.0,0.0,0.0
2016,1,27,18,30,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2016,1,27,18,45,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2016,1,27,19,0,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2016,1,27,19,15,0.0,0.0,0.6,10.5,0.0,0.0,0.0
2016,1,27,19,30,0.0,0.0,0.6,10.0,0.0,0.0,0.0
2016,1,27,19,45,0.0,0.0,0.65,10.0,0.0,0.0,0.0
2016,1,27,20,0,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,1,27,20,15,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,1,27,20,30,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,1,27,20,45,0.0,0.0,0.75,10.0,0.0,0.0,0.0
2016,1,27,21,0,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,1,27,21,15,0.0,0.0,0.75,9.5,0.0,0.0,0.0
2016,1,27,21,30,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2016,1,27,21,45,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2016,1,27,22,0,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2016,1,27,22,15,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2016,1,27,22,30,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2016,1,27,22,45,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2016,1,27,23,0,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2016,1,27,23,15,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2016,1,27,23,30,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2016,1,27,23,45,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2016,1,28,0,0,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2016,1,28,0,15,0.0,0.0,0.7,8.5,0.0,0.0,0.0
2016,1,28,0,30,0.0,0.0,0.7,8.0,0.0,0.0,0.0
2016,1,28,0,45,0.0,0.0,0.7,8.0,0.0,0.0,0.0
2016,1,28,1,0,0.0,0.0,0.7,8.0,0.0,0.0,0.0
2016,1,28,1,15,0.0,0.0,0.7,8.0,0.0,0.0,0.0
2016,1,28,1,30,0.0,0.0,0.7,8.0,0.0,0.0,0.0
2016,1,28,1,45,0.0,0.0,0.7,8.0,0.0,0.0,0.0
2016,1,28,2,0,0.0,0.0,0.7,8.0,0.0,0.0,0.0
2016,1,28,2,15,0.0,0.0,0.7,8.0,0.0,0.0,0.0
2016,1,28,2,30,0.0,0.0,0.7,8.0,0.0,0.0,0.0
2016,1,28,2,45,0.0,0.0,0.7,8.0,0.0,0.0,0.0
2016,1,28,3,0,0.0,0.0,0.7,8.0,0.0,0.0,0.0
2016,1,28,3,15,0.0,0.0,0.65,8.0,0.0,0.0,0.0
2016,1,28,3,30,0.0,0.0,0.6,8.0,0.0,0.0,0.0
2016,1,28,3,45,0.0,0.0,0.6,8.0,0.0,0.0,0.0
2016,1,28,4,0,0.0,0.0,0.6,8.0,0.0,0.0,0.0
2016,1,28,4,15,0.0,0.0,0.55,8.0,0.0,0.0,0.0
2016,1,28,4,30,0.0,0.0,0.5,8.0,0.0,0.0,0.0
2016,1,28,4,45,0.0,0.0,0.5,8.0,0.0,0.0,0.0
2016,1,28,5,0,0.0,0.0,0.5,8.0,0.0,0.0,0.0
2016,1,28,5,15,0.0,0.0,0.5,8.0,0.0,0.0,0.0
2016,1,28,5,30,0.0,0.0,0.5,8.0,0.0,0.0,0.0
2016,1,28,5,45,0.0,0.0,0.5,8.5,0.0,0.0,0.0
2016,1,28,6,0,0.0,0.0,0.5,9.0,0.0,0.0,0.0
2016,1,28,6,15,0.0,0.0,0.5,9.0,0.0,0.0,0.0
2016,1,28,6,30,0.0,0.0,0.5,9.0,0.0,0.0,0.0
2016,1,28,6,45,0.0,0.0,0.5,9.0,0.0,0.0,0.0
2016,1,28,7,0,0.0,0.0,0.5,9.0,0.0,0.0,0.0
2016,1,28,7,15,0.0,7.0,0.5,9.0,7.0,5.51,0.0
2016,1,28,7,30,0.0,14.0,0.5,9.0,14.0,11.02,0.0
2016,1,28,7,45,67.5,29.5,0.5,9.5,38.0,21.98,11.33
2016,1,28,8,0,135.0,45.0,0.5,10.0,62.0,33.3,23.64
2016,1,28,8,15,159.0,63.0,0.6,10.0,91.0,45.86,35.49
2016,1,28,8,30,183.0,81.0,0.7,10.0,120.0,58.12,46.89
2016,1,28,8,45,197.5,98.5,0.85,10.5,149.0,69.68,57.39
2016,1,28,9,0,212.0,116.0,1.0,11.0,178.0,80.92,67.41
2016,1,28,9,15,224.0,131.5,0.95,11.5,205.5,90.66,75.89
2016,1,28,9,30,236.0,147.0,0.9,12.0,233.0,100.14,83.98
2016,1,28,9,45,178.0,166.0,0.85,12.5,234.5,112.62,94.57
2016,1,28,10,0,120.0,185.0,0.8,13.0,236.0,122.49,102.74
2016,1,28,10,15,227.0,188.5,0.85,13.0,294.0,123.54,103.44
2016,1,28,10,30,334.0,192.0,0.9,13.0,352.0,127.52,106.7
2016,1,28,10,45,587.0,137.5,1.0,13.5,434.5,98.01,80.8
2016,1,28,11,0,840.0,83.0,1.1,14.0,517.0,98.91,60.22
2016,1,28,11,15,463.0,163.5,1.35,14.0,404.0,159.38,108.77
2016,1,28,11,30,86.0,244.0,1.6,14.0,291.0,185.42,144.62
2016,1,28,11,45,85.5,248.5,1.85,14.5,296.0,197.92,154.75
2016,1,28,12,0,85.0,253.0,2.1,15.0,301.0,210.29,165.1
2016,1,28,12,15,62.0,242.5,2.0,15.0,277.5,204.44,161.57
2016,1,28,12,30,39.0,232.0,1.9,15.0,254.0,195.2,155.0
2016,1,28,12,45,19.5,198.5,1.8,15.5,209.5,161.74,128.16
2016,1,28,13,0,0.0,165.0,1.7,16.0,165.0,128.26,100.94
2016,1,28,13,15,0.0,117.0,1.65,16.0,117.0,90.64,70.15
2016,1,28,13,30,0.0,69.0,1.6,16.0,69.0,52.99,38.96
2016,1,28,13,45,187.5,131.5,1.6,16.0,224.0,241.05,196.02
2016,1,28,14,0,375.0,194.0,1.6,16.0,379.0,432.76,348.63
2016,1,28,14,15,187.5,163.0,1.5,16.0,255.5,281.1,227.95
2016,1,28,14,30,0.0,132.0,1.4,16.0,132.0,106.76,83.74
2016,1,28,14,45,53.0,148.5,1.3,16.0,169.5,174.4,141.51
2016,1,28,15,0,106.0,165.0,1.2,16.0,207.0,254.77,208.01
2016,1,28,15,15,101.0,148.5,1.0,15.5,185.0,240.49,196.69
2016,1,28,15,30,96.0,132.0,0.8,15.0,163.0,225.21,184.76
2016,1,28,15,45,89.5,114.0,0.65,14.5,139.5,205.71,169.11
2016,1,28,16,0,83.0,96.0,0.5,14.0,116.0,185.13,152.12
2016,1,28,16,15,71.5,77.5,0.45,13.5,92.0,158.66,129.7
2016,1,28,16,30,60.0,59.0,0.4,13.0,68.0,130.78,105.41
2016,1,28,16,45,31.0,41.5,0.4,13.0,46.0,75.4,57.06
2016,1,28,17,0,2.0,24.0,0.4,13.0,24.0,24.11,9.58
2016,1,28,17,15,1.0,12.0,0.35,13.0,12.0,10.2,0.0
2016,1,28,17,30,0.0,0.0,0.3,13.0,0.0,0.0,0.0
2016,1,28,17,45,0.0,0.0,0.3,13.0,0.0,0.0,0.0
2016,1,28,18,0,0.0,0.0,0.3,13.0,0.0,0.0,0.0
2016,1,28,18,15,0.0,0.0,0.35,12.5,0.0,0.0,0.0
2016,1,28,18,30,0.0,0.0,0.4,12.0,0.0,0.0,0.0
2016,1,28,18,45,0.0,0.0,0.5,12.0,0.0,0.0,0.0
2016,1,28,19,0,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2016,1,28,19,15,0.0,0.0,0.65,12.0,0.0,0.0,0.0
2016,1,28,19,30,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,1,28,19,45,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,1,28,20,0,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,1,28,20,15,0.0,0.0,0.9,11.5,0.0,0.0,0.0
2016,1,28,20,30,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,1,28,20,45,0.0,0.0,0.95,11.0,0.0,0.0,0.0
2016,1,28,21,0,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,1,28,21,15,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,1,28,21,30,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,1,28,21,45,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,1,28,22,0,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,1,28,22,15,0.0,0.0,0.95,11.0,0.0,0.0,0.0
2016,1,28,22,30,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,1,28,22,45,0.0,0.0,0.9,11.5,0.0,0.0,0.0
2016,1,28,23,0,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,1,28,23,15,0.0,0.0,0.9,11.5,0.0,0.0,0.0
2016,1,28,23,30,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,1,28,23,45,0.0,0.0,0.95,11.0,0.0,0.0,0.0
2016,1,29,0,0,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,1,29,0,15,0.0,0.0,1.0,10.5,0.0,0.0,0.0
2016,1,29,0,30,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,1,29,0,45,0.0,0.0,1.05,10.0,0.0,0.0,0.0
2016,1,29,1,0,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,1,29,1,15,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,1,29,1,30,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,1,29,1,45,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,1,29,2,0,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,1,29,2,15,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,1,29,2,30,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,1,29,2,45,0.0,0.0,1.1,10.5,0.0,0.0,0.0
2016,1,29,3,0,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,1,29,3,15,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,1,29,3,30,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,1,29,3,45,0.0,0.0,1.15,11.0,0.0,0.0,0.0
2016,1,29,4,0,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,1,29,4,15,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,1,29,4,30,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,1,29,4,45,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,1,29,5,0,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,1,29,5,15,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,1,29,5,30,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,1,29,5,45,0.0,0.0,1.25,11.0,0.0,0.0,0.0
2016,1,29,6,0,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,1,29,6,15,0.0,0.0,1.35,11.0,0.0,0.0,0.0
2016,1,29,6,30,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,1,29,6,45,0.0,0.0,1.45,11.5,0.0,0.0,0.0
2016,1,29,7,0,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,1,29,7,15,0.0,0.5,1.75,12.5,0.5,0.39,0.0
2016,1,29,7,30,0.0,1.0,2.0,13.0,1.0,0.79,0.0
2016,1,29,7,45,0.0,3.5,2.25,13.5,3.5,2.64,0.0
2016,1,29,8,0,0.0,6.0,2.5,14.0,6.0,4.54,0.0
2016,1,29,8,15,0.0,9.5,2.55,14.0,9.5,7.2,0.73
2016,1,29,8,30,0.0,13.0,2.6,14.0,13.0,9.86,3.18
2016,1,29,8,45,0.0,16.0,2.7,14.5,16.0,12.15,5.26
2016,1,29,9,0,0.0,19.0,2.8,15.0,19.0,14.45,7.31
2016,1,29,9,15,0.0,22.0,2.85,15.0,22.0,16.75,9.37
2016,1,29,9,30,0.0,25.0,2.9,15.0,25.0,19.05,11.41
2016,1,29,9,45,22.5,100.0,3.0,15.5,109.5,73.83,59.85
2016,1,29,10,0,45.0,175.0,3.1,16.0,194.0,119.1,99.02
2016,1,29,10,15,46.0,187.5,3.15,16.0,208.5,126.86,105.47
2016,1,29,10,30,47.0,200.0,3.2,16.0,223.0,134.42,111.78
2016,1,29,10,45,23.5,177.5,3.25,16.0,189.0,127.48,105.63
2016,1,29,11,0,0.0,155.0,3.3,16.0,155.0,113.81,89.53
2016,1,29,11,15,0.0,160.0,3.35,16.0,160.0,118.33,93.17
2016,1,29,11,30,0.0,165.0,3.4,16.0,165.0,122.86,96.8
2016,1,29,11,45,0.5,168.0,3.45,16.5,168.0,126.13,99.21
2016,1,29,12,0,1.0,171.0,3.5,17.0,171.0,129.45,101.67
2016,1,29,12,15,0.5,101.5,3.55,17.0,101.5,78.2,59.54
2016,1,29,12,30,0.0,32.0,3.6,17.0,32.0,24.5,14.9
2016,1,29,12,45,0.0,32.0,3.65,17.0,32.0,24.5,14.91
2016,1,29,13,0,0.0,32.0,3.7,17.0,32.0,24.49,14.92
2016,1,29,13,15,0.0,26.5,3.7,17.0,26.5,20.27,11.39
2016,1,29,13,30,0.0,21.0,3.7,17.0,21.0,16.05,7.86
2016,1,29,13,45,0.0,73.5,3.7,17.0,73.5,56.46,41.78
2016,1,29,14,0,0.0,126.0,3.7,17.0,126.0,99.3,77.47
2016,1,29,14,15,0.0,66.5,3.65,16.5,66.5,51.02,37.39
2016,1,29,14,30,0.0,7.0,3.6,16.0,7.0,5.33,0.0
2016,1,29,14,45,0.0,10.5,3.55,16.0,10.5,7.99,1.15
2016,1,29,15,0,0.0,14.0,3.5,16.0,14.0,10.66,3.44
2016,1,29,15,15,0.0,12.5,3.35,15.5,12.5,9.51,2.49
2016,1,29,15,30,0.0,11.0,3.2,15.0,11.0,8.36,1.52
2016,1,29,15,45,0.0,9.5,3.1,15.0,9.5,7.21,0.54
2016,1,29,16,0,0.0,8.0,3.0,15.0,8.0,6.07,0.0
2016,1,29,16,15,0.0,6.0,3.0,14.5,6.0,4.54,0.0
2016,1,29,16,30,0.0,4.0,3.0,14.0,4.0,3.03,0.0
2016,1,29,16,45,0.0,2.5,3.0,14.0,2.5,1.89,0.0
2016,1,29,17,0,0.0,1.0,3.0,14.0,1.0,0.75,0.0
2016,1,29,17,15,0.0,0.5,3.05,14.0,0.5,0.39,0.0
2016,1,29,17,30,0.0,0.0,3.1,14.0,0.0,0.0,0.0
2016,1,29,17,45,0.0,0.0,3.2,14.0,0.0,0.0,0.0
2016,1,29,18,0,0.0,0.0,3.3,14.0,0.0,0.0,0.0
2016,1,29,18,15,0.0,0.0,3.3,14.0,0.0,0.0,0.0
2016,1,29,18,30,0.0,0.0,3.3,14.0,0.0,0.0,0.0
2016,1,29,18,45,0.0,0.0,3.3,14.0,0.0,0.0,0.0
2016,1,29,19,0,0.0,0.0,3.3,14.0,0.0,0.0,0.0
2016,1,29,19,15,0.0,0.0,3.15,13.5,0.0,0.0,0.0
2016,1,29,19,30,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2016,1,29,19,45,0.0,0.0,2.95,13.0,0.0,0.0,0.0
2016,1,29,20,0,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,1,29,20,15,0.0,0.0,2.75,13.0,0.0,0.0,0.0
2016,1,29,20,30,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,1,29,20,45,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,1,29,21,0,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,1,29,21,15,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,1,29,21,30,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,1,29,21,45,0.0,0.0,1.85,13.0,0.0,0.0,0.0
2016,1,29,22,0,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,1,29,22,15,0.0,0.0,1.6,12.5,0.0,0.0,0.0
2016,1,29,22,30,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,1,29,22,45,0.0,0.0,1.45,12.0,0.0,0.0,0.0
2016,1,29,23,0,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,1,29,23,15,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,1,29,23,30,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,1,29,23,45,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,1,30,0,0,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,1,30,0,15,0.0,0.0,1.85,11.5,0.0,0.0,0.0
2016,1,30,0,30,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,1,30,0,45,0.0,0.0,1.95,11.0,0.0,0.0,0.0
2016,1,30,1,0,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,1,30,1,15,0.0,0.0,1.95,10.5,0.0,0.0,0.0
2016,1,30,1,30,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,1,30,1,45,0.0,0.0,1.85,10.0,0.0,0.0,0.0
2016,1,30,2,0,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2016,1,30,2,15,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2016,1,30,2,30,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,1,30,2,45,0.0,0.0,1.55,10.0,0.0,0.0,0.0
2016,1,30,3,0,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,1,30,3,15,0.0,0.0,1.35,9.5,0.0,0.0,0.0
2016,1,30,3,30,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,1,30,3,45,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,1,30,4,0,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,1,30,4,15,0.0,0.0,1.05,8.5,0.0,0.0,0.0
2016,1,30,4,30,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,1,30,4,45,0.0,0.0,1.15,8.0,0.0,0.0,0.0
2016,1,30,5,0,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,1,30,5,15,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,1,30,5,30,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,1,30,5,45,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,1,30,6,0,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,1,30,6,15,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,1,30,6,30,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,1,30,6,45,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,1,30,7,0,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,1,30,7,15,89.5,7.5,1.5,8.5,11.0,5.9,0.0
2016,1,30,7,30,179.0,15.0,1.8,9.0,22.0,11.8,0.0
2016,1,30,7,45,314.0,25.5,2.1,9.5,58.5,21.05,11.19
2016,1,30,8,0,449.0,36.0,2.4,10.0,95.0,29.97,20.75
2016,1,30,8,15,525.5,43.0,2.45,10.0,138.0,35.81,26.52
2016,1,30,8,30,602.0,50.0,2.5,10.0,181.0,41.73,32.16
2016,1,30,8,45,659.0,53.5,2.6,10.0,225.5,48.57,38.51
2016,1,30,9,0,716.0,57.0,2.7,10.0,270.0,51.99,41.65
2016,1,30,9,15,748.0,60.5,2.7,10.0,311.0,55.14,44.48
2016,1,30,9,30,780.0,64.0,2.7,10.0,352.0,58.28,47.25
2016,1,30,9,45,809.5,64.5,2.75,10.5,389.5,59.15,47.84
2016,1,30,10,0,839.0,65.0,2.8,11.0,427.0,66.23,53.97
2016,1,30,10,15,854.5,67.0,2.8,11.0,458.0,68.44,55.82
2016,1,30,10,30,870.0,69.0,2.8,11.0,489.0,70.56,57.6
2016,1,30,10,45,538.5,153.0,2.85,11.5,417.5,104.79,87.6
2016,1,30,11,0,207.0,237.0,2.9,12.0,346.0,163.37,127.53
2016,1,30,11,15,558.5,154.0,2.9,12.0,460.0,165.07,110.34
2016,1,30,11,30,910.0,71.0,2.9,12.0,574.0,213.07,132.32
2016,1,30,11,45,519.0,167.5,2.95,12.5,455.5,241.24,174.23
2016,1,30,12,0,128.0,264.0,3.0,13.0,337.0,231.36,182.25
2016,1,30,12,15,523.5,168.5,3.0,13.0,467.0,312.39,239.22
2016,1,30,12,30,919.0,73.0,3.0,13.0,597.0,423.28,324.78
2016,1,30,12,45,642.0,152.5,3.0,13.0,516.5,420.6,331.36
2016,1,30,13,0,365.0,232.0,3.0,13.0,436.0,377.9,302.71
2016,1,30,13,15,626.0,155.0,2.95,13.0,495.0,485.69,390.38
2016,1,30,13,30,887.0,78.0,2.9,13.0,554.0,587.13,472.9
2016,1,30,13,45,727.0,114.5,2.85,13.0,494.5,570.85,462.0
2016,1,30,14,0,567.0,151.0,2.8,13.0,435.0,528.55,430.5
2016,1,30,14,15,385.0,174.5,2.8,12.5,363.0,454.48,373.3
2016,1,30,14,30,203.0,198.0,2.8,12.0,291.0,340.32,281.63
2016,1,30,14,45,262.5,175.5,2.8,12.0,286.0,385.95,321.19
2016,1,30,15,0,322.0,153.0,2.8,12.0,281.0,417.05,348.57
2016,1,30,15,15,308.5,140.0,2.55,11.5,252.5,404.03,339.08
2016,1,30,15,30,295.0,127.0,2.3,11.0,224.0,389.11,327.88
2016,1,30,15,45,279.0,111.0,2.05,11.0,192.5,366.44,309.35
2016,1,30,16,0,263.0,95.0,1.8,11.0,161.0,341.91,288.63
2016,1,30,16,15,236.0,78.0,1.65,10.0,128.5,305.38,258.08
2016,1,30,16,30,209.0,61.0,1.5,9.0,96.0,267.18,224.69
2016,1,30,16,45,159.0,44.5,1.35,8.5,66.0,210.29,172.79
2016,1,30,17,0,109.0,28.0,1.2,8.0,36.0,148.63,102.56
2016,1,30,17,15,54.5,14.0,1.2,7.5,18.0,52.93,0.0
2016,1,30,17,30,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,1,30,17,45,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,1,30,18,0,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,1,30,18,15,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,1,30,18,30,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,1,30,18,45,0.0,0.0,1.25,7.5,0.0,0.0,0.0
2016,1,30,19,0,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,1,30,19,15,0.0,0.0,1.25,7.5,0.0,0.0,0.0
2016,1,30,19,30,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,1,30,19,45,0.0,0.0,1.15,7.0,0.0,0.0,0.0
2016,1,30,20,0,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,1,30,20,15,0.0,0.0,1.05,7.0,0.0,0.0,0.0
2016,1,30,20,30,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,1,30,20,45,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,1,30,21,0,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,1,30,21,15,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,1,30,21,30,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,1,30,21,45,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,1,30,22,0,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,1,30,22,15,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,1,30,22,30,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,1,30,22,45,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,1,30,23,0,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,1,30,23,15,0.0,0.0,1.0,6.5,0.0,0.0,0.0
2016,1,30,23,30,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,1,30,23,45,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,1,31,0,0,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,1,31,0,15,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,1,31,0,30,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,1,31,0,45,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,1,31,1,0,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,1,31,1,15,0.0,0.0,0.95,6.0,0.0,0.0,0.0
2016,1,31,1,30,0.0,0.0,0.9,6.0,0.0,0.0,0.0
2016,1,31,1,45,0.0,0.0,0.9,6.0,0.0,0.0,0.0
2016,1,31,2,0,0.0,0.0,0.9,6.0,0.0,0.0,0.0
2016,1,31,2,15,0.0,0.0,0.9,6.0,0.0,0.0,0.0
2016,1,31,2,30,0.0,0.0,0.9,6.0,0.0,0.0,0.0
2016,1,31,2,45,0.0,0.0,0.9,6.0,0.0,0.0,0.0
2016,1,31,3,0,0.0,0.0,0.9,6.0,0.0,0.0,0.0
2016,1,31,3,15,0.0,0.0,0.85,6.0,0.0,0.0,0.0
2016,1,31,3,30,0.0,0.0,0.8,6.0,0.0,0.0,0.0
2016,1,31,3,45,0.0,0.0,0.8,6.0,0.0,0.0,0.0
2016,1,31,4,0,0.0,0.0,0.8,6.0,0.0,0.0,0.0
2016,1,31,4,15,0.0,0.0,0.8,6.0,0.0,0.0,0.0
2016,1,31,4,30,0.0,0.0,0.8,6.0,0.0,0.0,0.0
2016,1,31,4,45,0.0,0.0,0.8,6.0,0.0,0.0,0.0
2016,1,31,5,0,0.0,0.0,0.8,6.0,0.0,0.0,0.0
2016,1,31,5,15,0.0,0.0,0.8,6.0,0.0,0.0,0.0
2016,1,31,5,30,0.0,0.0,0.8,6.0,0.0,0.0,0.0
2016,1,31,5,45,0.0,0.0,0.8,6.0,0.0,0.0,0.0
2016,1,31,6,0,0.0,0.0,0.8,6.0,0.0,0.0,0.0
2016,1,31,6,15,0.0,0.0,0.75,6.0,0.0,0.0,0.0
2016,1,31,6,30,0.0,0.0,0.7,6.0,0.0,0.0,0.0
2016,1,31,6,45,0.0,0.0,0.7,6.0,0.0,0.0,0.0
2016,1,31,7,0,0.0,0.0,0.7,6.0,0.0,0.0,0.0
2016,1,31,7,15,0.0,3.0,0.8,6.0,3.0,2.36,0.0
2016,1,31,7,30,0.0,6.0,0.9,6.0,6.0,4.54,0.0
2016,1,31,7,45,0.0,16.0,1.0,6.5,16.0,12.17,4.37
2016,1,31,8,0,0.0,26.0,1.1,7.0,26.0,19.83,12.09
2016,1,31,8,15,0.0,37.5,1.3,7.0,37.5,28.66,20.44
2016,1,31,8,30,0.0,49.0,1.5,7.0,49.0,37.48,28.73
2016,1,31,8,45,0.0,60.5,1.75,7.5,60.5,46.0,36.59
2016,1,31,9,0,0.0,72.0,2.0,8.0,72.0,54.47,44.26
2016,1,31,9,15,0.0,83.0,2.2,8.0,83.0,62.52,51.54
2016,1,31,9,30,0.0,94.0,2.4,8.0,94.0,70.5,58.68
2016,1,31,9,45,49.0,141.5,2.65,8.0,163.0,99.79,84.93
2016,1,31,10,0,98.0,189.0,2.9,8.0,232.0,127.71,109.64
2016,1,31,10,15,57.5,185.5,3.05,8.0,211.0,126.3,108.14
2016,1,31,10,30,17.0,182.0,3.2,8.0,190.0,129.59,110.87
2016,1,31,10,45,207.0,195.0,3.4,8.5,303.5,131.64,112.31
2016,1,31,11,0,397.0,208.0,3.6,9.0,417.0,154.13,116.74
2016,1,31,11,15,440.0,204.5,3.75,9.0,443.5,184.39,132.66
2016,1,31,11,30,483.0,201.0,3.9,9.0,470.0,222.36,160.74
2016,1,31,11,45,710.0,139.5,4.05,9.5,542.0,267.6,190.62
2016,1,31,12,0,937.0,78.0,4.2,10.0,614.0,333.4,241.92
2016,1,31,12,15,938.5,78.0,4.25,10.0,616.0,386.24,292.32
2016,1,31,12,30,940.0,78.0,4.3,10.0,618.0,437.48,340.95
2016,1,31,12,45,576.0,169.0,4.4,10.0,499.0,401.99,322.78
2016,1,31,13,0,212.0,260.0,4.5,10.0,380.0,320.69,261.87
2016,1,31,13,15,566.0,169.5,4.55,10.0,478.5,462.59,379.5
2016,1,31,13,30,920.0,79.0,4.6,10.0,577.0,608.77,500.17
2016,1,31,13,45,909.0,78.5,4.65,10.0,554.5,640.08,528.16
2016,1,31,14,0,898.0,78.0,4.7,10.0,532.0,667.84,553.36
2016,1,31,14,15,884.5,76.0,4.65,10.0,503.0,694.43,576.66
2016,1,31,14,30,871.0,74.0,4.6,10.0,474.0,712.08,592.75
2016,1,31,14,45,845.0,73.5,4.6,10.0,437.5,718.55,598.89
2016,1,31,15,0,819.0,73.0,4.6,10.0,401.0,720.63,601.63
2016,1,31,15,15,791.0,69.5,4.4,9.5,360.5,713.45,597.16
2016,1,31,15,30,763.0,66.0,4.2,9.0,320.0,702.11,589.13
2016,1,31,15,45,714.5,63.0,4.05,8.5,275.0,671.15,565.28
2016,1,31,16,0,666.0,60.0,3.9,8.0,230.0,643.45,543.2
2016,1,31,16,15,601.0,53.5,3.85,7.5,184.5,588.89,498.15
2016,1,31,16,30,536.0,47.0,3.8,7.0,139.0,531.58,448.27
2016,1,31,16,45,425.0,37.5,3.75,7.0,96.5,432.39,359.5
2016,1,31,17,0,314.0,28.0,3.7,7.0,54.0,331.45,243.22
2016,1,31,17,15,157.0,14.0,3.95,7.0,27.0,132.21,0.0
2016,1,31,17,30,0.0,0.0,4.2,7.0,0.0,0.0,0.0
2016,1,31,17,45,0.0,0.0,4.45,7.0,0.0,0.0,0.0
2016,1,31,18,0,0.0,0.0,4.7,7.0,0.0,0.0,0.0
2016,1,31,18,15,0.0,0.0,4.9,7.0,0.0,0.0,0.0
2016,1,31,18,30,0.0,0.0,5.1,7.0,0.0,0.0,0.0
2016,1,31,18,45,0.0,0.0,5.3,7.0,0.0,0.0,0.0
2016,1,31,19,0,0.0,0.0,5.5,7.0,0.0,0.0,0.0
2016,1,31,19,15,0.0,0.0,5.65,7.0,0.0,0.0,0.0
2016,1,31,19,30,0.0,0.0,5.8,7.0,0.0,0.0,0.0
2016,1,31,19,45,0.0,0.0,5.95,7.0,0.0,0.0,0.0
2016,1,31,20,0,0.0,0.0,6.1,7.0,0.0,0.0,0.0
2016,1,31,20,15,0.0,0.0,6.2,7.0,0.0,0.0,0.0
2016,1,31,20,30,0.0,0.0,6.3,7.0,0.0,0.0,0.0
2016,1,31,20,45,0.0,0.0,6.4,7.0,0.0,0.0,0.0
2016,1,31,21,0,0.0,0.0,6.5,7.0,0.0,0.0,0.0
2016,1,31,21,15,0.0,0.0,6.45,6.5,0.0,0.0,0.0
2016,1,31,21,30,0.0,0.0,6.4,6.0,0.0,0.0,0.0
2016,1,31,21,45,0.0,0.0,6.35,6.0,0.0,0.0,0.0
2016,1,31,22,0,0.0,0.0,6.3,6.0,0.0,0.0,0.0
2016,1,31,22,15,0.0,0.0,6.15,5.5,0.0,0.0,0.0
2016,1,31,22,30,0.0,0.0,6.0,5.0,0.0,0.0,0.0
2016,1,31,22,45,0.0,0.0,5.9,5.0,0.0,0.0,0.0
2016,1,31,23,0,0.0,0.0,5.8,5.0,0.0,0.0,0.0
2016,1,31,23,15,0.0,0.0,5.6,5.0,0.0,0.0,0.0
2016,1,31,23,30,0.0,0.0,5.4,5.0,0.0,0.0,0.0
2016,1,31,23,45,0.0,0.0,5.25,5.0,0.0,0.0,0.0
2016,2,1,0,0,0.0,0.0,5.1,5.0,0.0,0.0,0.0
2016,2,1,0,15,0.0,0.0,4.85,4.5,0.0,0.0,0.0
2016,2,1,0,30,0.0,0.0,4.6,4.0,0.0,0.0,0.0
2016,2,1,0,45,0.0,0.0,4.45,4.0,0.0,0.0,0.0
2016,2,1,1,0,0.0,0.0,4.3,4.0,0.0,0.0,0.0
2016,2,1,1,15,0.0,0.0,4.2,4.0,0.0,0.0,0.0
2016,2,1,1,30,0.0,0.0,4.1,4.0,0.0,0.0,0.0
2016,2,1,1,45,0.0,0.0,4.0,4.0,0.0,0.0,0.0
2016,2,1,2,0,0.0,0.0,3.9,4.0,0.0,0.0,0.0
2016,2,1,2,15,0.0,0.0,3.75,3.5,0.0,0.0,0.0
2016,2,1,2,30,0.0,0.0,3.6,3.0,0.0,0.0,0.0
2016,2,1,2,45,0.0,0.0,3.5,3.0,0.0,0.0,0.0
2016,2,1,3,0,0.0,0.0,3.4,3.0,0.0,0.0,0.0
2016,2,1,3,15,0.0,0.0,3.35,3.0,0.0,0.0,0.0
2016,2,1,3,30,0.0,0.0,3.3,3.0,0.0,0.0,0.0
2016,2,1,3,45,0.0,0.0,3.3,3.0,0.0,0.0,0.0
2016,2,1,4,0,0.0,0.0,3.3,3.0,0.0,0.0,0.0
2016,2,1,4,15,0.0,0.0,3.2,3.0,0.0,0.0,0.0
2016,2,1,4,30,0.0,0.0,3.1,3.0,0.0,0.0,0.0
2016,2,1,4,45,0.0,0.0,3.05,3.0,0.0,0.0,0.0
2016,2,1,5,0,0.0,0.0,3.0,3.0,0.0,0.0,0.0
2016,2,1,5,15,0.0,0.0,2.95,3.0,0.0,0.0,0.0
2016,2,1,5,30,0.0,0.0,2.9,3.0,0.0,0.0,0.0
2016,2,1,5,45,0.0,0.0,2.85,3.0,0.0,0.0,0.0
2016,2,1,6,0,0.0,0.0,2.8,3.0,0.0,0.0,0.0
2016,2,1,6,15,0.0,0.0,2.9,3.0,0.0,0.0,0.0
2016,2,1,6,30,0.0,0.0,3.0,3.0,0.0,0.0,0.0
2016,2,1,6,45,0.0,0.0,3.1,3.5,0.0,0.0,0.0
2016,2,1,7,0,0.0,0.0,3.2,4.0,0.0,0.0,0.0
2016,2,1,7,15,170.5,8.0,3.45,4.5,15.5,6.29,0.0
2016,2,1,7,30,341.0,16.0,3.7,5.0,31.0,14.59,0.0
2016,2,1,7,45,472.0,24.5,3.95,5.5,73.0,22.61,13.2
2016,2,1,8,0,603.0,33.0,4.2,6.0,115.0,30.8,21.94
2016,2,1,8,15,672.5,38.0,4.35,6.5,162.5,35.71,26.85
2016,2,1,8,30,742.0,43.0,4.5,7.0,210.0,40.73,31.65
2016,2,1,8,45,786.0,46.5,4.65,7.5,256.5,44.32,35.01
2016,2,1,9,0,830.0,50.0,4.8,8.0,303.0,52.21,42.17
2016,2,1,9,15,858.0,53.0,4.85,8.0,346.5,55.86,45.47
2016,2,1,9,30,886.0,56.0,4.9,8.0,390.0,59.41,48.62
2016,2,1,9,45,896.5,61.0,4.95,8.5,427.0,63.97,52.54
2016,2,1,10,0,907.0,66.0,5.0,9.0,464.0,68.33,56.26
2016,2,1,10,15,920.5,68.0,4.9,9.0,496.0,70.57,58.14
2016,2,1,10,30,934.0,70.0,4.8,9.0,528.0,72.7,59.94
2016,2,1,10,45,940.5,72.0,4.7,9.5,552.5,74.59,61.41
2016,2,1,11,0,947.0,74.0,4.6,10.0,577.0,109.74,65.78
2016,2,1,11,15,952.0,75.0,4.5,10.0,594.5,168.89,97.93
2016,2,1,11,30,957.0,76.0,4.4,10.0,612.0,227.73,143.71
2016,2,1,11,45,955.5,78.0,4.35,10.0,620.5,285.32,195.28
2016,2,1,12,0,954.0,80.0,4.3,10.0,629.0,341.49,248.12
2016,2,1,12,15,953.5,80.5,4.2,10.0,630.5,395.13,299.14
2016,2,1,12,30,953.0,81.0,4.1,10.0,632.0,446.96,348.0
2016,2,1,12,45,946.5,82.0,4.0,10.5,624.5,494.63,391.77
2016,2,1,13,0,940.0,83.0,3.9,11.0,617.0,539.59,432.09
2016,2,1,13,15,934.0,82.0,3.75,11.0,602.0,580.04,468.38
2016,2,1,13,30,928.0,81.0,3.6,11.0,587.0,617.45,501.28
2016,2,1,13,45,916.5,80.5,3.45,11.0,564.5,648.87,528.68
2016,2,1,14,0,905.0,80.0,3.3,11.0,542.0,676.69,552.63
2016,2,1,14,15,891.0,78.0,3.15,10.5,512.0,703.34,576.03
2016,2,1,14,30,877.0,76.0,3.0,10.0,482.0,720.92,592.25
2016,2,1,14,45,863.5,72.0,2.85,10.0,447.0,732.59,601.35
2016,2,1,15,0,850.0,68.0,2.7,10.0,412.0,740.29,607.42
2016,2,1,15,15,822.5,65.0,2.35,9.5,371.0,734.57,603.03
2016,2,1,15,30,795.0,62.0,2.0,9.0,330.0,724.68,595.02
