Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,2,1,15,45,757.5,57.5,1.65,9.0,285.0,701.05,574.76
2016,2,1,16,0,720.0,53.0,1.3,9.0,240.0,673.55,550.45
2016,2,1,16,15,659.5,47.5,1.2,8.0,193.5,622.85,511.11
2016,2,1,16,30,599.0,42.0,1.1,7.0,147.0,568.86,466.66
2016,2,1,16,45,503.5,34.0,1.05,6.5,103.5,481.93,391.99
2016,2,1,17,0,408.0,26.0,1.0,6.0,60.0,393.9,291.71
2016,2,1,17,15,204.0,13.0,1.0,5.5,30.0,168.32,0.0
2016,2,1,17,30,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2016,2,1,17,45,0.0,0.0,1.05,5.0,0.0,0.0,0.0
2016,2,1,18,0,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,2,1,18,15,0.0,0.0,1.1,4.5,0.0,0.0,0.0
2016,2,1,18,30,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,2,1,18,45,0.0,0.0,1.15,4.0,0.0,0.0,0.0
2016,2,1,19,0,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,2,1,19,15,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,2,1,19,30,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,2,1,19,45,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,2,1,20,0,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,2,1,20,15,0.0,0.0,1.15,4.0,0.0,0.0,0.0
2016,2,1,20,30,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,2,1,20,45,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,2,1,21,0,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,2,1,21,15,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,2,1,21,30,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,2,1,21,45,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,2,1,22,0,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,2,1,22,15,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,2,1,22,30,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,2,1,22,45,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,2,1,23,0,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,2,1,23,15,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,2,1,23,30,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,2,1,23,45,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,2,2,0,0,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,2,2,0,15,0.0,0.0,1.05,4.0,0.0,0.0,0.0
2016,2,2,0,30,0.0,0.0,1.0,4.0,0.0,0.0,0.0
2016,2,2,0,45,0.0,0.0,1.0,4.5,0.0,0.0,0.0
2016,2,2,1,0,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2016,2,2,1,15,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2016,2,2,1,30,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2016,2,2,1,45,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2016,2,2,2,0,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2016,2,2,2,15,0.0,0.0,1.0,4.5,0.0,0.0,0.0
2016,2,2,2,30,0.0,0.0,1.0,4.0,0.0,0.0,0.0
2016,2,2,2,45,0.0,0.0,1.0,4.0,0.0,0.0,0.0
2016,2,2,3,0,0.0,0.0,1.0,4.0,0.0,0.0,0.0
2016,2,2,3,15,0.0,0.0,1.0,4.0,0.0,0.0,0.0
2016,2,2,3,30,0.0,0.0,1.0,4.0,0.0,0.0,0.0
2016,2,2,3,45,0.0,0.0,1.0,4.0,0.0,0.0,0.0
2016,2,2,4,0,0.0,0.0,1.0,4.0,0.0,0.0,0.0
2016,2,2,4,15,0.0,0.0,1.0,4.0,0.0,0.0,0.0
2016,2,2,4,30,0.0,0.0,1.0,4.0,0.0,0.0,0.0
2016,2,2,4,45,0.0,0.0,1.0,4.0,0.0,0.0,0.0
2016,2,2,5,0,0.0,0.0,1.0,4.0,0.0,0.0,0.0
2016,2,2,5,15,0.0,0.0,1.0,4.0,0.0,0.0,0.0
2016,2,2,5,30,0.0,0.0,1.0,4.0,0.0,0.0,0.0
2016,2,2,5,45,0.0,0.0,1.0,4.0,0.0,0.0,0.0
2016,2,2,6,0,0.0,0.0,1.0,4.0,0.0,0.0,0.0
2016,2,2,6,15,0.0,0.0,1.05,4.5,0.0,0.0,0.0
2016,2,2,6,30,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,2,2,6,45,0.0,0.0,1.2,5.5,0.0,0.0,0.0
2016,2,2,7,0,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2016,2,2,7,15,0.0,7.5,1.4,6.0,7.5,5.9,0.0
2016,2,2,7,30,0.0,15.0,1.5,6.0,15.0,11.45,0.0
2016,2,2,7,45,21.0,33.0,1.6,6.0,36.0,24.58,15.07
2016,2,2,8,0,42.0,51.0,1.7,6.0,57.0,37.31,27.86
2016,2,2,8,15,57.5,70.5,1.75,6.0,82.0,50.75,40.63
2016,2,2,8,30,73.0,90.0,1.8,6.0,107.0,63.42,52.56
2016,2,2,8,45,84.5,109.0,1.85,6.5,132.5,75.78,63.9
2016,2,2,9,0,96.0,128.0,1.9,7.0,158.0,87.85,74.75
2016,2,2,9,15,106.0,144.5,1.9,7.0,181.5,98.26,84.07
2016,2,2,9,30,116.0,161.0,1.9,7.0,205.0,108.41,93.04
2016,2,2,9,45,72.0,167.0,1.9,7.5,195.0,114.64,98.23
2016,2,2,10,0,28.0,173.0,1.9,8.0,185.0,118.25,101.04
2016,2,2,10,15,114.0,196.5,1.8,8.0,252.0,129.6,110.86
2016,2,2,10,30,200.0,220.0,1.7,8.0,319.0,143.93,123.22
2016,2,2,10,45,143.0,229.5,1.65,8.0,302.5,148.03,126.55
2016,2,2,11,0,86.0,239.0,1.6,8.0,286.0,163.5,131.56
2016,2,2,11,15,67.5,239.5,1.45,8.0,277.0,172.07,137.67
2016,2,2,11,30,49.0,240.0,1.3,8.0,268.0,177.93,142.95
2016,2,2,11,45,96.5,255.5,1.2,8.5,311.5,206.14,164.01
2016,2,2,12,0,144.0,271.0,1.1,9.0,355.0,241.45,191.32
2016,2,2,12,15,124.5,270.0,1.0,9.0,342.5,248.7,198.53
2016,2,2,12,30,105.0,269.0,0.9,9.0,330.0,249.14,200.05
2016,2,2,12,45,105.5,267.5,0.85,9.0,328.5,258.47,208.33
2016,2,2,13,0,106.0,266.0,0.8,9.0,327.0,267.61,216.35
2016,2,2,13,15,212.0,250.5,0.85,9.0,368.5,329.22,266.79
2016,2,2,13,30,318.0,235.0,0.9,9.0,410.0,401.66,325.5
2016,2,2,13,45,313.5,228.0,0.95,9.5,395.0,412.08,334.32
2016,2,2,14,0,309.0,221.0,1.0,10.0,380.0,420.94,342.28
2016,2,2,14,15,306.0,209.0,1.1,10.0,359.5,424.15,346.69
2016,2,2,14,30,303.0,197.0,1.2,10.0,339.0,425.61,349.7
2016,2,2,14,45,552.0,136.0,1.3,10.0,371.0,572.99,470.15
2016,2,2,15,0,801.0,75.0,1.4,10.0,403.0,714.1,579.62
2016,2,2,15,15,773.0,71.5,1.3,9.5,362.5,706.57,573.53
2016,2,2,15,30,745.0,68.0,1.2,9.0,322.0,694.93,565.75
2016,2,2,15,45,696.0,65.5,1.1,9.0,277.5,669.74,546.34
2016,2,2,16,0,647.0,63.0,1.0,9.0,233.0,636.09,519.76
2016,2,2,16,15,585.0,56.5,1.0,8.5,188.0,583.51,479.17
2016,2,2,16,30,523.0,50.0,1.0,8.0,143.0,528.11,433.9
2016,2,2,16,45,417.5,40.5,1.0,7.5,100.5,432.46,353.39
2016,2,2,17,0,312.0,31.0,1.0,7.0,58.0,336.83,255.64
2016,2,2,17,15,156.0,15.5,1.05,6.5,29.0,171.52,0.0
2016,2,2,17,30,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,2,2,17,45,0.0,0.0,1.15,6.0,0.0,0.0,0.0
2016,2,2,18,0,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,2,2,18,15,0.0,0.0,1.15,5.5,0.0,0.0,0.0
2016,2,2,18,30,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,2,2,18,45,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,2,2,19,0,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,2,2,19,15,0.0,0.0,1.1,4.5,0.0,0.0,0.0
2016,2,2,19,30,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,2,2,19,45,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,2,2,20,0,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,2,2,20,15,0.0,0.0,1.05,3.5,0.0,0.0,0.0
2016,2,2,20,30,0.0,0.0,1.0,3.0,0.0,0.0,0.0
2016,2,2,20,45,0.0,0.0,1.0,3.0,0.0,0.0,0.0
2016,2,2,21,0,0.0,0.0,1.0,3.0,0.0,0.0,0.0
2016,2,2,21,15,0.0,0.0,1.0,2.5,0.0,0.0,0.0
2016,2,2,21,30,0.0,0.0,1.0,2.0,0.0,0.0,0.0
2016,2,2,21,45,0.0,0.0,1.0,2.0,0.0,0.0,0.0
2016,2,2,22,0,0.0,0.0,1.0,2.0,0.0,0.0,0.0
2016,2,2,22,15,0.0,0.0,0.95,2.0,0.0,0.0,0.0
2016,2,2,22,30,0.0,0.0,0.9,2.0,0.0,0.0,0.0
2016,2,2,22,45,0.0,0.0,0.9,2.0,0.0,0.0,0.0
2016,2,2,23,0,0.0,0.0,0.9,2.0,0.0,0.0,0.0
2016,2,2,23,15,0.0,0.0,0.9,2.0,0.0,0.0,0.0
2016,2,2,23,30,0.0,0.0,0.9,2.0,0.0,0.0,0.0
2016,2,2,23,45,0.0,0.0,0.9,2.5,0.0,0.0,0.0
2016,2,3,0,0,0.0,0.0,0.9,3.0,0.0,0.0,0.0
2016,2,3,0,15,0.0,0.0,1.15,3.0,0.0,0.0,0.0
2016,2,3,0,30,0.0,0.0,1.4,3.0,0.0,0.0,0.0
2016,2,3,0,45,0.0,0.0,1.65,3.0,0.0,0.0,0.0
2016,2,3,1,0,0.0,0.0,1.9,3.0,0.0,0.0,0.0
2016,2,3,1,15,0.0,0.0,1.9,3.0,0.0,0.0,0.0
2016,2,3,1,30,0.0,0.0,1.9,3.0,0.0,0.0,0.0
2016,2,3,1,45,0.0,0.0,1.95,3.0,0.0,0.0,0.0
2016,2,3,2,0,0.0,0.0,2.0,3.0,0.0,0.0,0.0
2016,2,3,2,15,0.0,0.0,1.9,3.0,0.0,0.0,0.0
2016,2,3,2,30,0.0,0.0,1.8,3.0,0.0,0.0,0.0
2016,2,3,2,45,0.0,0.0,1.75,3.0,0.0,0.0,0.0
2016,2,3,3,0,0.0,0.0,1.7,3.0,0.0,0.0,0.0
2016,2,3,3,15,0.0,0.0,1.65,3.0,0.0,0.0,0.0
2016,2,3,3,30,0.0,0.0,1.6,3.0,0.0,0.0,0.0
2016,2,3,3,45,0.0,0.0,1.6,3.0,0.0,0.0,0.0
2016,2,3,4,0,0.0,0.0,1.6,3.0,0.0,0.0,0.0
2016,2,3,4,15,0.0,0.0,1.6,3.0,0.0,0.0,0.0
2016,2,3,4,30,0.0,0.0,1.6,3.0,0.0,0.0,0.0
2016,2,3,4,45,0.0,0.0,1.6,3.0,0.0,0.0,0.0
2016,2,3,5,0,0.0,0.0,1.6,3.0,0.0,0.0,0.0
2016,2,3,5,15,0.0,0.0,1.6,3.0,0.0,0.0,0.0
2016,2,3,5,30,0.0,0.0,1.6,3.0,0.0,0.0,0.0
2016,2,3,5,45,0.0,0.0,1.65,3.0,0.0,0.0,0.0
2016,2,3,6,0,0.0,0.0,1.7,3.0,0.0,0.0,0.0
2016,2,3,6,15,0.0,0.0,1.7,3.0,0.0,0.0,0.0
2016,2,3,6,30,0.0,0.0,1.7,3.0,0.0,0.0,0.0
2016,2,3,6,45,0.0,0.0,1.75,3.5,0.0,0.0,0.0
2016,2,3,7,0,0.0,0.0,1.8,4.0,0.0,0.0,0.0
2016,2,3,7,15,0.0,15.0,1.85,4.0,15.0,11.8,0.0
2016,2,3,7,30,0.0,30.0,1.9,4.0,30.0,21.07,0.0
2016,2,3,7,45,229.0,35.5,1.95,4.5,68.0,26.91,17.37
2016,2,3,8,0,458.0,41.0,2.0,5.0,106.0,34.0,25.05
2016,2,3,8,15,531.5,48.5,2.05,5.5,150.5,40.14,31.09
2016,2,3,8,30,605.0,56.0,2.1,6.0,195.0,46.32,36.97
2016,2,3,8,45,655.0,60.5,2.15,6.5,239.5,50.01,40.41
2016,2,3,9,0,705.0,65.0,2.2,7.0,284.0,58.19,47.83
2016,2,3,9,15,737.0,68.5,2.15,7.5,325.5,61.16,50.39
2016,2,3,9,30,769.0,72.0,2.1,8.0,367.0,64.15,52.9
2016,2,3,9,45,788.0,76.0,2.1,9.0,403.5,67.28,55.4
2016,2,3,10,0,807.0,80.0,2.1,10.0,440.0,70.35,57.8
2016,2,3,10,15,823.0,82.0,2.0,10.5,471.5,71.88,58.93
2016,2,3,10,30,839.0,84.0,1.9,11.0,503.0,73.42,60.06
2016,2,3,10,45,851.5,85.5,1.85,11.5,528.0,74.54,60.82
2016,2,3,11,0,864.0,87.0,1.8,12.0,553.0,109.89,65.92
2016,2,3,11,15,871.5,88.0,1.7,12.0,570.5,166.0,97.25
2016,2,3,11,30,879.0,89.0,1.6,12.0,588.0,222.24,140.63
2016,2,3,11,45,881.5,90.5,1.55,12.5,598.0,277.61,188.65
2016,2,3,12,0,884.0,92.0,1.5,13.0,608.0,332.12,237.68
2016,2,3,12,15,886.0,92.0,1.45,13.0,610.5,384.11,285.14
2016,2,3,12,30,888.0,92.0,1.4,13.0,613.0,434.65,330.65
2016,2,3,12,45,878.5,95.0,1.4,13.5,606.0,481.2,371.55
2016,2,3,13,0,869.0,98.0,1.4,14.0,599.0,524.96,408.97
2016,2,3,13,15,477.0,173.5,1.35,14.0,447.5,422.83,335.14
2016,2,3,13,30,85.0,249.0,1.3,14.0,296.0,260.38,208.14
2016,2,3,13,45,64.0,232.0,1.3,14.0,266.5,240.14,193.14
2016,2,3,14,0,43.0,215.0,1.3,14.0,237.0,217.38,175.11
2016,2,3,14,15,22.5,186.0,1.2,13.5,197.5,168.67,135.86
2016,2,3,14,30,2.0,157.0,1.1,13.0,158.0,130.28,104.32
2016,2,3,14,45,38.5,165.5,1.05,13.0,181.5,181.11,147.76
2016,2,3,15,0,75.0,174.0,1.0,13.0,205.0,225.28,185.08
2016,2,3,15,15,68.0,158.0,0.85,12.5,184.5,209.33,172.33
2016,2,3,15,30,61.0,142.0,0.7,12.0,164.0,192.7,159.08
2016,2,3,15,45,54.5,123.5,0.6,11.5,141.0,172.41,142.6
2016,2,3,16,0,48.0,105.0,0.5,11.0,118.0,151.29,125.05
2016,2,3,16,15,37.5,86.0,0.55,10.5,95.0,125.28,102.9
2016,2,3,16,30,27.0,67.0,0.6,10.0,72.0,98.15,79.21
2016,2,3,16,45,13.5,48.5,0.7,10.0,51.0,68.01,52.25
2016,2,3,17,0,0.0,30.0,0.8,10.0,30.0,28.5,16.87
2016,2,3,17,15,0.0,15.0,0.8,9.5,15.0,11.45,0.0
2016,2,3,17,30,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,2,3,17,45,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,2,3,18,0,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,2,3,18,15,0.0,0.0,0.85,8.5,0.0,0.0,0.0
2016,2,3,18,30,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,2,3,18,45,0.0,0.0,0.95,8.0,0.0,0.0,0.0
2016,2,3,19,0,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,2,3,19,15,0.0,0.0,0.95,8.0,0.0,0.0,0.0
2016,2,3,19,30,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,2,3,19,45,0.0,0.0,0.85,8.5,0.0,0.0,0.0
2016,2,3,20,0,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,2,3,20,15,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,2,3,20,30,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,2,3,20,45,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,2,3,21,0,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,2,3,21,15,0.0,0.0,0.8,8.5,0.0,0.0,0.0
2016,2,3,21,30,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,2,3,21,45,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,2,3,22,0,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,2,3,22,15,0.0,0.0,0.75,8.0,0.0,0.0,0.0
2016,2,3,22,30,0.0,0.0,0.7,8.0,0.0,0.0,0.0
2016,2,3,22,45,0.0,0.0,0.65,8.5,0.0,0.0,0.0
2016,2,3,23,0,0.0,0.0,0.6,9.0,0.0,0.0,0.0
2016,2,3,23,15,0.0,0.0,0.6,9.0,0.0,0.0,0.0
2016,2,3,23,30,0.0,0.0,0.6,9.0,0.0,0.0,0.0
2016,2,3,23,45,0.0,0.0,0.6,9.0,0.0,0.0,0.0
2016,2,4,0,0,0.0,0.0,0.6,9.0,0.0,0.0,0.0
2016,2,4,0,15,0.0,0.0,0.65,8.5,0.0,0.0,0.0
2016,2,4,0,30,0.0,0.0,0.7,8.0,0.0,0.0,0.0
2016,2,4,0,45,0.0,0.0,0.75,8.0,0.0,0.0,0.0
2016,2,4,1,0,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,2,4,1,15,0.0,0.0,0.8,7.5,0.0,0.0,0.0
2016,2,4,1,30,0.0,0.0,0.8,7.0,0.0,0.0,0.0
2016,2,4,1,45,0.0,0.0,0.85,7.0,0.0,0.0,0.0
2016,2,4,2,0,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,2,4,2,15,0.0,0.0,0.9,6.5,0.0,0.0,0.0
2016,2,4,2,30,0.0,0.0,0.9,6.0,0.0,0.0,0.0
2016,2,4,2,45,0.0,0.0,0.9,6.0,0.0,0.0,0.0
2016,2,4,3,0,0.0,0.0,0.9,6.0,0.0,0.0,0.0
2016,2,4,3,15,0.0,0.0,0.9,6.0,0.0,0.0,0.0
2016,2,4,3,30,0.0,0.0,0.9,6.0,0.0,0.0,0.0
2016,2,4,3,45,0.0,0.0,0.95,6.0,0.0,0.0,0.0
2016,2,4,4,0,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,2,4,4,15,0.0,0.0,1.0,5.5,0.0,0.0,0.0
2016,2,4,4,30,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2016,2,4,4,45,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2016,2,4,5,0,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2016,2,4,5,15,0.0,0.0,1.0,4.5,0.0,0.0,0.0
2016,2,4,5,30,0.0,0.0,1.0,4.0,0.0,0.0,0.0
2016,2,4,5,45,0.0,0.0,1.0,4.0,0.0,0.0,0.0
2016,2,4,6,0,0.0,0.0,1.0,4.0,0.0,0.0,0.0
2016,2,4,6,15,0.0,0.0,1.0,4.0,0.0,0.0,0.0
2016,2,4,6,30,0.0,0.0,1.0,4.0,0.0,0.0,0.0
2016,2,4,6,45,0.0,0.0,1.0,4.0,0.0,0.0,0.0
2016,2,4,7,0,0.0,0.0,1.0,4.0,0.0,0.0,0.0
2016,2,4,7,15,123.0,9.5,1.15,4.5,16.0,7.47,0.0
2016,2,4,7,30,246.0,19.0,1.3,5.0,32.0,15.67,0.0
2016,2,4,7,45,368.0,29.5,1.5,6.0,71.5,24.47,15.37
2016,2,4,8,0,490.0,40.0,1.7,7.0,111.0,33.36,24.32
2016,2,4,8,15,562.0,46.5,1.75,7.0,156.5,38.78,29.7
2016,2,4,8,30,634.0,53.0,1.8,7.0,202.0,44.28,34.99
2016,2,4,8,45,677.0,58.5,1.85,7.5,246.5,52.8,42.81
2016,2,4,9,0,720.0,64.0,1.9,8.0,291.0,57.57,47.08
2016,2,4,9,15,751.0,68.0,1.9,8.5,332.5,60.96,50.01
2016,2,4,9,30,782.0,72.0,1.9,9.0,374.0,64.34,52.86
2016,2,4,9,45,794.5,77.5,1.95,9.5,410.0,68.48,56.36
2016,2,4,10,0,807.0,83.0,2.0,10.0,446.0,72.51,59.72
2016,2,4,10,15,822.5,85.0,1.95,10.0,477.0,73.99,60.9
2016,2,4,10,30,838.0,87.0,1.9,10.0,508.0,75.47,62.1
2016,2,4,10,45,848.0,89.0,1.9,10.0,532.5,76.84,63.2
2016,2,4,11,0,858.0,91.0,1.9,10.0,557.0,113.76,69.17
2016,2,4,11,15,865.0,92.0,1.85,10.0,574.5,169.65,101.09
2016,2,4,11,30,872.0,93.0,1.8,10.0,592.0,225.64,144.88
2016,2,4,11,45,877.0,93.0,1.75,10.5,602.0,280.22,192.65
2016,2,4,12,0,882.0,93.0,1.7,11.0,612.0,334.14,241.61
2016,2,4,12,15,603.0,175.0,1.65,11.0,530.0,353.35,270.0
2016,2,4,12,30,324.0,257.0,1.6,11.0,448.0,335.68,264.74
2016,2,4,12,45,606.5,173.0,1.6,11.5,526.5,428.53,337.39
2016,2,4,13,0,889.0,89.0,1.6,12.0,605.0,526.63,414.82
2016,2,4,13,15,883.0,88.5,1.6,12.0,591.0,568.47,450.45
2016,2,4,13,30,877.0,88.0,1.6,12.0,577.0,605.59,482.07
2016,2,4,13,45,711.0,126.5,1.65,12.5,513.5,582.04,465.67
2016,2,4,14,0,545.0,165.0,1.7,13.0,450.0,535.31,430.88
2016,2,4,14,15,519.5,161.5,1.7,13.0,421.5,538.48,435.5
2016,2,4,14,30,494.0,158.0,1.7,13.0,393.0,538.11,436.79
2016,2,4,14,45,480.5,147.5,1.75,13.0,362.5,535.86,437.03
2016,2,4,15,0,467.0,137.0,1.8,13.0,332.0,530.65,434.85
2016,2,4,15,15,442.0,129.5,1.6,12.5,299.5,517.12,425.41
2016,2,4,15,30,417.0,122.0,1.4,12.0,267.0,500.83,413.47
2016,2,4,15,45,398.0,107.5,1.25,11.5,231.5,478.54,396.86
2016,2,4,16,0,379.0,93.0,1.1,11.0,196.0,453.71,377.5
2016,2,4,16,15,343.5,79.0,1.05,10.0,159.0,413.95,346.02
2016,2,4,16,30,308.0,65.0,1.0,9.0,122.0,372.48,311.37
2016,2,4,16,45,256.0,49.0,1.0,8.5,87.5,313.53,259.63
2016,2,4,17,0,204.0,33.0,1.0,8.0,53.0,254.13,199.1
2016,2,4,17,15,102.0,16.5,1.0,7.5,26.5,130.01,0.0
2016,2,4,17,30,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,2,4,17,45,0.0,0.0,1.05,7.0,0.0,0.0,0.0
2016,2,4,18,0,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,2,4,18,15,0.0,0.0,1.1,6.5,0.0,0.0,0.0
2016,2,4,18,30,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,2,4,18,45,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,2,4,19,0,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,2,4,19,15,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,2,4,19,30,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,2,4,19,45,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,2,4,20,0,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,2,4,20,15,0.0,0.0,1.1,5.5,0.0,0.0,0.0
2016,2,4,20,30,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,2,4,20,45,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,2,4,21,0,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,2,4,21,15,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,2,4,21,30,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,2,4,21,45,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,2,4,22,0,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,2,4,22,15,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,2,4,22,30,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,2,4,22,45,0.0,0.0,1.1,5.5,0.0,0.0,0.0
2016,2,4,23,0,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,2,4,23,15,0.0,0.0,1.1,5.5,0.0,0.0,0.0
2016,2,4,23,30,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,2,4,23,45,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,2,5,0,0,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,2,5,0,15,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,2,5,0,30,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,2,5,0,45,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,2,5,1,0,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,2,5,1,15,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,2,5,1,30,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,2,5,1,45,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,2,5,2,0,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,2,5,2,15,0.0,0.0,1.1,4.5,0.0,0.0,0.0
2016,2,5,2,30,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,2,5,2,45,0.0,0.0,1.15,4.0,0.0,0.0,0.0
2016,2,5,3,0,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,2,5,3,15,0.0,0.0,1.2,3.5,0.0,0.0,0.0
2016,2,5,3,30,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2016,2,5,3,45,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2016,2,5,4,0,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2016,2,5,4,15,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2016,2,5,4,30,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2016,2,5,4,45,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2016,2,5,5,0,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2016,2,5,5,15,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2016,2,5,5,30,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2016,2,5,5,45,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2016,2,5,6,0,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2016,2,5,6,15,0.0,0.0,1.15,3.0,0.0,0.0,0.0
2016,2,5,6,30,0.0,0.0,1.1,3.0,0.0,0.0,0.0
2016,2,5,6,45,0.0,0.0,1.05,3.5,0.0,0.0,0.0
2016,2,5,7,0,0.0,0.0,1.0,4.0,0.0,0.0,0.0
2016,2,5,7,15,104.5,11.0,1.05,4.5,16.5,8.65,0.0
2016,2,5,7,30,209.0,22.0,1.1,5.0,33.0,18.12,0.74
2016,2,5,7,45,327.0,34.0,1.2,6.0,72.5,28.02,18.6
2016,2,5,8,0,445.0,46.0,1.3,7.0,112.0,37.95,28.49
2016,2,5,8,15,520.5,54.0,1.35,7.5,157.5,44.36,34.73
2016,2,5,8,30,596.0,62.0,1.4,8.0,203.0,50.81,40.8
2016,2,5,8,45,647.5,67.0,1.45,9.0,249.0,54.75,44.32
2016,2,5,9,0,699.0,72.0,1.5,10.0,295.0,58.74,47.76
2016,2,5,9,15,732.0,76.5,1.6,10.5,337.5,62.13,50.65
2016,2,5,9,30,765.0,81.0,1.7,11.0,380.0,70.9,58.3
2016,2,5,9,45,796.5,82.0,1.85,12.0,419.0,71.84,58.77
2016,2,5,10,0,828.0,83.0,2.0,13.0,458.0,72.88,59.32
2016,2,5,10,15,844.0,85.0,1.95,13.5,490.0,74.39,60.4
2016,2,5,10,30,860.0,87.0,1.9,14.0,522.0,75.9,61.49
2016,2,5,10,45,871.0,88.5,1.9,14.5,547.5,76.97,62.18
2016,2,5,11,0,882.0,90.0,1.9,15.0,573.0,116.03,68.41
2016,2,5,11,15,889.0,91.0,1.85,15.0,591.0,173.4,101.0
2016,2,5,11,30,896.0,92.0,1.8,15.0,609.0,230.83,145.32
2016,2,5,11,45,899.0,93.0,1.8,15.5,618.5,287.15,193.89
2016,2,5,12,0,902.0,94.0,1.8,16.0,628.0,342.61,243.43
2016,2,5,12,15,902.0,94.0,1.65,16.0,629.5,395.1,290.82
2016,2,5,12,30,902.0,94.0,1.5,16.0,631.0,445.92,335.87
2016,2,5,12,45,896.0,95.0,1.4,16.0,624.0,493.08,377.02
2016,2,5,13,0,890.0,96.0,1.3,16.0,617.0,537.64,414.81
2016,2,5,13,15,883.5,95.0,1.1,16.0,602.0,577.28,446.98
2016,2,5,13,30,877.0,94.0,0.9,16.0,587.0,613.88,475.48
2016,2,5,13,45,868.5,92.0,0.7,16.5,565.0,645.08,497.85
2016,2,5,14,0,860.0,90.0,0.5,17.0,543.0,672.83,516.56
2016,2,5,14,15,846.0,88.0,0.65,16.5,514.0,693.31,536.25
2016,2,5,14,30,832.0,86.0,0.8,16.0,485.0,709.91,553.13
2016,2,5,14,45,821.0,81.0,0.95,16.0,451.0,721.53,564.27
2016,2,5,15,0,810.0,76.0,1.1,16.0,417.0,729.34,572.67
2016,2,5,15,15,784.5,72.5,1.0,15.5,377.0,723.85,569.64
2016,2,5,15,30,759.0,69.0,0.9,15.0,337.0,714.26,563.58
2016,2,5,15,45,724.5,64.5,0.85,14.5,293.5,692.36,548.86
2016,2,5,16,0,690.0,60.0,0.8,14.0,250.0,666.6,530.57
2016,2,5,16,15,633.5,54.0,0.9,13.0,204.0,625.29,502.01
2016,2,5,16,30,577.0,48.0,1.0,12.0,158.0,574.76,463.87
2016,2,5,16,45,478.0,40.0,1.1,11.0,113.5,485.16,391.99
2016,2,5,17,0,379.0,32.0,1.2,10.0,69.0,395.17,308.15
2016,2,5,17,15,189.5,16.0,1.15,9.5,34.5,205.41,29.15
2016,2,5,17,30,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,2,5,17,45,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,2,5,18,0,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,2,5,18,15,0.0,0.0,1.1,8.5,0.0,0.0,0.0
2016,2,5,18,30,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,2,5,18,45,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,2,5,19,0,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,2,5,19,15,0.0,0.0,1.1,7.5,0.0,0.0,0.0
2016,2,5,19,30,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,2,5,19,45,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,2,5,20,0,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,2,5,20,15,0.0,0.0,1.1,6.5,0.0,0.0,0.0
2016,2,5,20,30,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,2,5,20,45,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,2,5,21,0,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,2,5,21,15,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,2,5,21,30,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,2,5,21,45,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,2,5,22,0,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,2,5,22,15,0.0,0.0,1.1,5.5,0.0,0.0,0.0
2016,2,5,22,30,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,2,5,22,45,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,2,5,23,0,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,2,5,23,15,0.0,0.0,1.05,5.0,0.0,0.0,0.0
2016,2,5,23,30,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2016,2,5,23,45,0.0,0.0,1.0,5.5,0.0,0.0,0.0
2016,2,6,0,0,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,2,6,0,15,0.0,0.0,0.95,6.0,0.0,0.0,0.0
2016,2,6,0,30,0.0,0.0,0.9,6.0,0.0,0.0,0.0
2016,2,6,0,45,0.0,0.0,0.9,6.5,0.0,0.0,0.0
2016,2,6,1,0,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,2,6,1,15,0.0,0.0,0.8,7.0,0.0,0.0,0.0
2016,2,6,1,30,0.0,0.0,0.7,7.0,0.0,0.0,0.0
2016,2,6,1,45,0.0,0.0,0.65,7.0,0.0,0.0,0.0
2016,2,6,2,0,0.0,0.0,0.6,7.0,0.0,0.0,0.0
2016,2,6,2,15,0.0,0.0,0.6,6.5,0.0,0.0,0.0
2016,2,6,2,30,0.0,0.0,0.6,6.0,0.0,0.0,0.0
2016,2,6,2,45,0.0,0.0,0.65,6.0,0.0,0.0,0.0
2016,2,6,3,0,0.0,0.0,0.7,6.0,0.0,0.0,0.0
2016,2,6,3,15,0.0,0.0,0.75,5.5,0.0,0.0,0.0
2016,2,6,3,30,0.0,0.0,0.8,5.0,0.0,0.0,0.0
2016,2,6,3,45,0.0,0.0,0.85,5.0,0.0,0.0,0.0
2016,2,6,4,0,0.0,0.0,0.9,5.0,0.0,0.0,0.0
2016,2,6,4,15,0.0,0.0,0.95,4.5,0.0,0.0,0.0
2016,2,6,4,30,0.0,0.0,1.0,4.0,0.0,0.0,0.0
2016,2,6,4,45,0.0,0.0,1.05,4.0,0.0,0.0,0.0
2016,2,6,5,0,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,2,6,5,15,0.0,0.0,1.1,3.5,0.0,0.0,0.0
2016,2,6,5,30,0.0,0.0,1.1,3.0,0.0,0.0,0.0
2016,2,6,5,45,0.0,0.0,1.1,3.0,0.0,0.0,0.0
2016,2,6,6,0,0.0,0.0,1.1,3.0,0.0,0.0,0.0
2016,2,6,6,15,0.0,0.0,1.05,3.5,0.0,0.0,0.0
2016,2,6,6,30,0.0,0.0,1.0,4.0,0.0,0.0,0.0
2016,2,6,6,45,0.0,0.0,0.95,4.5,0.0,0.0,0.0
2016,2,6,7,0,0.0,0.0,0.9,5.0,0.0,0.0,0.0
2016,2,6,7,15,131.0,10.5,1.1,5.5,18.5,8.26,0.0
2016,2,6,7,30,262.0,21.0,1.3,6.0,37.0,17.35,2.3
2016,2,6,7,45,378.0,31.5,1.55,7.0,77.0,26.11,17.0
2016,2,6,8,0,494.0,42.0,1.8,8.0,117.0,34.95,25.73
2016,2,6,8,15,563.5,49.0,1.75,8.5,162.5,40.72,31.32
2016,2,6,8,30,633.0,56.0,1.7,9.0,208.0,46.53,36.77
2016,2,6,8,45,683.0,59.5,1.7,9.5,253.5,53.65,43.24
2016,2,6,9,0,733.0,63.0,1.7,10.0,299.0,56.92,46.11
2016,2,6,9,15,762.5,66.5,1.75,10.5,341.0,59.95,48.68
2016,2,6,9,30,792.0,70.0,1.8,11.0,383.0,62.96,51.19
2016,2,6,9,45,811.5,73.0,1.85,12.0,420.0,65.42,53.05
2016,2,6,10,0,831.0,76.0,1.9,13.0,457.0,67.84,54.86
2016,2,6,10,15,845.5,78.0,1.8,13.5,488.0,69.42,56.02
2016,2,6,10,30,860.0,80.0,1.7,14.0,519.0,71.0,57.17
2016,2,6,10,45,869.5,82.0,1.65,14.5,544.0,72.45,58.22
2016,2,6,11,0,879.0,84.0,1.6,15.0,569.0,120.04,71.09
2016,2,6,11,15,885.5,85.0,1.65,15.0,586.0,176.14,103.1
2016,2,6,11,30,892.0,86.0,1.7,15.0,603.0,232.17,146.54
2016,2,6,11,45,896.5,85.5,1.8,15.5,613.0,286.31,193.49
2016,2,6,12,0,901.0,85.0,1.9,16.0,623.0,339.64,241.53
2016,2,6,12,15,901.5,85.0,1.95,16.0,624.5,390.95,288.56
2016,2,6,12,30,902.0,85.0,2.0,16.0,626.0,440.62,333.61
2016,2,6,12,45,621.0,168.5,2.15,16.0,539.5,434.34,337.16
2016,2,6,13,0,340.0,252.0,2.3,16.0,453.0,387.84,305.88
2016,2,6,13,15,385.0,235.5,2.3,16.0,457.5,420.58,333.76
2016,2,6,13,30,430.0,219.0,2.3,16.0,462.0,466.22,371.03
2016,2,6,13,45,651.5,149.0,2.35,16.0,502.5,570.4,454.56
2016,2,6,14,0,873.0,79.0,2.4,16.0,543.0,666.79,531.66
2016,2,6,14,15,799.0,88.5,2.35,15.5,496.0,664.0,531.51
2016,2,6,14,30,725.0,98.0,2.3,15.0,449.0,651.89,524.72
2016,2,6,14,45,598.5,119.0,2.3,15.0,395.0,604.35,489.28
2016,2,6,15,0,472.0,140.0,2.3,15.0,341.0,540.56,440.69
2016,2,6,15,15,488.5,122.5,2.05,14.5,313.0,548.11,448.85
2016,2,6,15,30,505.0,105.0,1.8,14.0,285.0,553.1,454.23
2016,2,6,15,45,478.5,95.5,1.55,13.5,248.5,530.88,437.28
2016,2,6,16,0,452.0,86.0,1.3,13.0,212.0,506.12,417.53
2016,2,6,16,15,520.0,65.5,1.2,12.0,186.0,548.71,450.48
2016,2,6,16,30,588.0,45.0,1.1,11.0,160.0,573.58,466.73
2016,2,6,16,45,502.0,37.5,1.05,10.5,116.5,502.82,406.63
2016,2,6,17,0,416.0,30.0,1.0,10.0,73.0,424.06,331.67
2016,2,6,17,15,208.0,15.0,1.0,9.5,36.5,220.39,65.86
2016,2,6,17,30,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,2,6,17,45,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,2,6,18,0,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,2,6,18,15,0.0,0.0,1.0,8.5,0.0,0.0,0.0
2016,2,6,18,30,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,2,6,18,45,0.0,0.0,1.05,8.0,0.0,0.0,0.0
2016,2,6,19,0,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,2,6,19,15,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,2,6,19,30,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,2,6,19,45,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,2,6,20,0,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,2,6,20,15,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,2,6,20,30,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,2,6,20,45,0.0,0.0,1.15,8.5,0.0,0.0,0.0
2016,2,6,21,0,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,2,6,21,15,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,2,6,21,30,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,2,6,21,45,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,2,6,22,0,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,2,6,22,15,0.0,0.0,1.15,9.0,0.0,0.0,0.0
2016,2,6,22,30,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,2,6,22,45,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,2,6,23,0,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,2,6,23,15,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,2,6,23,30,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,2,6,23,45,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,2,7,0,0,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,2,7,0,15,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,2,7,0,30,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,2,7,0,45,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,2,7,1,0,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,2,7,1,15,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,2,7,1,30,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,2,7,1,45,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,2,7,2,0,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,2,7,2,15,0.0,0.0,1.1,8.5,0.0,0.0,0.0
2016,2,7,2,30,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,2,7,2,45,0.0,0.0,1.15,8.0,0.0,0.0,0.0
2016,2,7,3,0,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,2,7,3,15,0.0,0.0,1.2,7.5,0.0,0.0,0.0
2016,2,7,3,30,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,2,7,3,45,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,2,7,4,0,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,2,7,4,15,0.0,0.0,1.15,6.5,0.0,0.0,0.0
2016,2,7,4,30,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,2,7,4,45,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,2,7,5,0,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,2,7,5,15,0.0,0.0,1.1,5.5,0.0,0.0,0.0
2016,2,7,5,30,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,2,7,5,45,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,2,7,6,0,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,2,7,6,15,0.0,0.0,1.05,5.5,0.0,0.0,0.0
2016,2,7,6,30,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,2,7,6,45,0.0,0.0,0.95,6.5,0.0,0.0,0.0
2016,2,7,7,0,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,2,7,7,15,171.0,10.0,1.1,7.5,20.5,7.87,0.0
2016,2,7,7,30,342.0,20.0,1.3,8.0,41.0,18.19,4.19
2016,2,7,7,45,458.5,28.0,1.5,9.0,83.5,25.64,16.56
2016,2,7,8,0,575.0,36.0,1.7,10.0,126.0,33.25,24.04
2016,2,7,8,15,640.0,41.5,1.75,10.5,172.5,38.46,29.06
2016,2,7,8,30,705.0,47.0,1.8,11.0,219.0,43.74,33.97
2016,2,7,8,45,748.5,50.5,1.85,11.5,265.5,47.2,37.1
2016,2,7,9,0,792.0,54.0,1.9,12.0,312.0,50.69,40.16
2016,2,7,9,15,819.5,57.0,1.95,12.5,354.5,53.58,42.6
2016,2,7,9,30,847.0,60.0,2.0,13.0,397.0,62.16,50.06
2016,2,7,9,45,860.5,64.0,2.05,13.5,434.5,65.93,53.17
2016,2,7,10,0,874.0,68.0,2.1,14.0,472.0,69.55,56.13
2016,2,7,10,15,888.5,69.5,2.1,14.5,504.0,71.39,57.5
2016,2,7,10,30,903.0,71.0,2.1,15.0,536.0,73.14,58.8
2016,2,7,10,45,912.5,72.5,2.1,15.5,561.0,74.71,59.94
2016,2,7,11,0,922.0,74.0,2.1,16.0,586.0,117.94,67.22
2016,2,7,11,15,928.0,75.0,2.1,16.0,604.0,176.27,100.9
2016,2,7,11,30,934.0,76.0,2.1,16.0,622.0,234.44,146.24
2016,2,7,11,45,937.0,76.5,2.15,16.5,632.0,291.11,195.5
2016,2,7,12,0,940.0,77.0,2.2,17.0,642.0,346.81,245.64
2016,2,7,12,15,940.5,77.0,2.2,17.0,643.5,400.02,294.26
2016,2,7,12,30,941.0,77.0,2.2,17.0,645.0,451.52,340.73
2016,2,7,12,45,940.5,76.0,2.25,17.5,639.0,499.76,383.04
2016,2,7,13,0,940.0,75.0,2.3,18.0,633.0,545.72,422.38
2016,2,7,13,15,935.0,74.5,2.3,18.0,619.0,587.28,457.96
2016,2,7,13,30,930.0,74.0,2.3,18.0,605.0,625.89,490.44
2016,2,7,13,45,921.5,73.0,2.3,18.0,583.0,658.71,517.95
2016,2,7,14,0,913.0,72.0,2.3,18.0,561.0,688.08,542.38
2016,2,7,14,15,901.0,70.5,2.15,18.0,532.0,710.95,560.73
2016,2,7,14,30,889.0,69.0,2.0,18.0,503.0,730.04,574.63
2016,2,7,14,45,871.5,67.0,1.95,18.0,467.5,740.69,582.93
2016,2,7,15,0,854.0,65.0,1.9,18.0,432.0,747.38,588.48
2016,2,7,15,15,830.0,62.5,1.65,17.5,391.5,752.35,592.17
2016,2,7,15,30,806.0,60.0,1.4,17.0,351.0,745.74,587.11
2016,2,7,15,45,771.0,56.5,1.15,16.5,306.5,725.05,571.4
2016,2,7,16,0,736.0,53.0,0.9,16.0,262.0,700.54,552.08
2016,2,7,16,15,683.5,48.0,0.95,15.0,215.5,656.23,521.56
2016,2,7,16,30,631.0,43.0,1.0,14.0,169.0,608.76,486.24
2016,2,7,16,45,542.5,36.5,1.05,13.5,123.5,527.48,421.13
2016,2,7,17,0,454.0,30.0,1.1,13.0,78.0,444.32,345.82
2016,2,7,17,15,227.0,15.0,1.1,13.0,39.0,237.57,97.67
2016,2,7,17,30,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,2,7,17,45,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,2,7,18,0,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,2,7,18,15,0.0,0.0,1.1,12.5,0.0,0.0,0.0
2016,2,7,18,30,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,2,7,18,45,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,2,7,19,0,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,2,7,19,15,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,2,7,19,30,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,2,7,19,45,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,2,7,20,0,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,2,7,20,15,0.0,0.0,1.1,11.5,0.0,0.0,0.0
2016,2,7,20,30,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,2,7,20,45,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,2,7,21,0,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,2,7,21,15,0.0,0.0,1.1,10.5,0.0,0.0,0.0
2016,2,7,21,30,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,2,7,21,45,0.0,0.0,1.15,10.0,0.0,0.0,0.0
2016,2,7,22,0,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,2,7,22,15,0.0,0.0,1.2,9.5,0.0,0.0,0.0
2016,2,7,22,30,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,2,7,22,45,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,2,7,23,0,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,2,7,23,15,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,2,7,23,30,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,2,7,23,45,0.0,0.0,1.25,9.0,0.0,0.0,0.0
2016,2,8,0,0,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,2,8,0,15,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,2,8,0,30,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,2,8,0,45,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,2,8,1,0,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,2,8,1,15,0.0,0.0,1.3,8.5,0.0,0.0,0.0
2016,2,8,1,30,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,2,8,1,45,0.0,0.0,1.35,8.0,0.0,0.0,0.0
2016,2,8,2,0,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2016,2,8,2,15,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2016,2,8,2,30,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2016,2,8,2,45,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2016,2,8,3,0,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2016,2,8,3,15,0.0,0.0,1.4,7.5,0.0,0.0,0.0
2016,2,8,3,30,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2016,2,8,3,45,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2016,2,8,4,0,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2016,2,8,4,15,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2016,2,8,4,30,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2016,2,8,4,45,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2016,2,8,5,0,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2016,2,8,5,15,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2016,2,8,5,30,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2016,2,8,5,45,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2016,2,8,6,0,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2016,2,8,6,15,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,2,8,6,30,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,2,8,6,45,0.0,0.0,1.2,7.5,0.0,0.0,0.0
2016,2,8,7,0,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,2,8,7,15,132.5,12.0,1.3,9.0,20.5,9.44,0.0
2016,2,8,7,30,265.0,24.0,1.4,10.0,41.0,19.84,6.37
2016,2,8,7,45,382.0,34.0,1.55,11.0,82.5,28.14,18.66
2016,2,8,8,0,499.0,44.0,1.7,12.0,124.0,36.54,26.78
2016,2,8,8,15,570.0,51.0,1.75,12.5,170.5,42.29,32.25
2016,2,8,8,30,641.0,58.0,1.8,13.0,217.0,48.1,37.6
2016,2,8,8,45,684.5,63.5,1.9,14.0,263.0,52.5,41.44
2016,2,8,9,0,728.0,69.0,2.0,15.0,309.0,61.56,49.29
2016,2,8,9,15,759.0,72.5,2.0,15.5,351.5,64.48,51.69
2016,2,8,9,30,790.0,76.0,2.0,16.0,394.0,67.41,54.04
2016,2,8,9,45,820.5,76.5,2.0,16.5,433.5,68.12,54.42
2016,2,8,10,0,851.0,77.0,2.0,17.0,473.0,68.92,54.88
2016,2,8,10,15,865.5,79.0,2.0,17.5,505.0,70.51,56.02
2016,2,8,10,30,880.0,81.0,2.0,18.0,537.0,72.08,57.16
2016,2,8,10,45,889.5,82.5,2.0,18.5,562.0,80.69,64.33
2016,2,8,11,0,899.0,84.0,2.0,19.0,587.0,124.9,71.96
2016,2,8,11,15,905.5,84.5,1.95,19.0,604.5,182.0,104.98
2016,2,8,11,30,912.0,85.0,1.9,19.0,622.0,238.98,149.01
2016,2,8,11,45,914.5,86.0,1.85,19.5,632.0,295.03,197.02
2016,2,8,12,0,917.0,87.0,1.8,20.0,642.0,350.11,245.66
2016,2,8,12,15,917.5,87.0,1.75,20.0,643.5,402.49,292.54
2016,2,8,12,30,918.0,87.0,1.7,20.0,645.0,453.21,337.24
2016,2,8,12,45,921.5,84.5,1.65,20.5,640.0,501.21,377.99
2016,2,8,13,0,925.0,82.0,1.6,21.0,635.0,547.26,415.96
2016,2,8,13,15,920.0,81.0,1.5,21.0,620.5,587.96,449.35
2016,2,8,13,30,915.0,80.0,1.4,21.0,606.0,625.72,479.54
2016,2,8,13,45,905.5,79.0,1.35,21.5,584.0,657.58,504.05
2016,2,8,14,0,896.0,78.0,1.3,22.0,562.0,685.95,525.39
2016,2,8,14,15,884.0,76.5,1.2,22.0,533.0,708.51,542.65
2016,2,8,14,30,872.0,75.0,1.1,22.0,504.0,727.34,555.84
2016,2,8,14,45,854.0,73.0,1.0,22.0,469.0,744.58,567.51
2016,2,8,15,0,836.0,71.0,0.9,22.0,434.0,751.09,571.7
2016,2,8,15,15,812.0,68.0,0.85,21.5,393.5,747.66,570.87
2016,2,8,15,30,788.0,65.0,0.8,21.0,353.0,740.17,567.19
2016,2,8,15,45,753.0,61.0,0.8,20.5,308.5,718.59,554.05
2016,2,8,16,0,718.0,57.0,0.8,20.0,264.0,693.16,537.53
2016,2,8,16,15,664.5,52.0,0.85,19.5,217.5,647.69,505.93
2016,2,8,16,30,611.0,47.0,0.9,19.0,171.0,598.86,469.64
2016,2,8,16,45,522.5,39.5,1.0,18.5,125.5,525.45,412.29
2016,2,8,17,0,434.0,32.0,1.1,18.0,80.0,443.61,341.03
2016,2,8,17,15,217.0,16.0,1.15,17.5,40.0,233.87,114.72
2016,2,8,17,30,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2016,2,8,17,45,0.0,0.0,1.25,16.5,0.0,0.0,0.0
2016,2,8,18,0,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2016,2,8,18,15,0.0,0.0,1.3,15.5,0.0,0.0,0.0
2016,2,8,18,30,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,2,8,18,45,0.0,0.0,1.35,14.5,0.0,0.0,0.0
2016,2,8,19,0,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,2,8,19,15,0.0,0.0,1.4,13.5,0.0,0.0,0.0
2016,2,8,19,30,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,2,8,19,45,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,2,8,20,0,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,2,8,20,15,0.0,0.0,1.4,12.5,0.0,0.0,0.0
2016,2,8,20,30,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,2,8,20,45,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,2,8,21,0,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,2,8,21,15,0.0,0.0,1.35,11.5,0.0,0.0,0.0
2016,2,8,21,30,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,2,8,21,45,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,2,8,22,0,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,2,8,22,15,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,2,8,22,30,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,2,8,22,45,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,2,8,23,0,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,2,8,23,15,0.0,0.0,1.3,10.5,0.0,0.0,0.0
2016,2,8,23,30,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,2,8,23,45,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,2,9,0,0,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,2,9,0,15,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,2,9,0,30,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,2,9,0,45,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,2,9,1,0,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,2,9,1,15,0.0,0.0,1.3,9.5,0.0,0.0,0.0
2016,2,9,1,30,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,2,9,1,45,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,2,9,2,0,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,2,9,2,15,0.0,0.0,1.3,8.5,0.0,0.0,0.0
2016,2,9,2,30,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,2,9,2,45,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,2,9,3,0,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,2,9,3,15,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,2,9,3,30,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,2,9,3,45,0.0,0.0,1.35,8.0,0.0,0.0,0.0
2016,2,9,4,0,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2016,2,9,4,15,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2016,2,9,4,30,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2016,2,9,4,45,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2016,2,9,5,0,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2016,2,9,5,15,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2016,2,9,5,30,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2016,2,9,5,45,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2016,2,9,6,0,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2016,2,9,6,15,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,2,9,6,30,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,2,9,6,45,0.0,0.0,1.2,8.5,0.0,0.0,0.0
2016,2,9,7,0,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,2,9,7,15,158.0,11.5,1.3,10.0,22.5,9.05,0.0
2016,2,9,7,30,316.0,23.0,1.4,11.0,45.0,19.1,6.94
2016,2,9,7,45,429.0,32.5,1.5,12.0,88.0,27.1,17.78
2016,2,9,8,0,542.0,42.0,1.6,13.0,131.0,35.2,25.53
2016,2,9,8,15,610.0,48.5,1.7,13.5,178.5,40.68,30.71
2016,2,9,8,30,678.0,55.0,1.8,14.0,226.0,50.04,39.18
2016,2,9,8,45,720.5,60.0,1.9,14.5,272.5,54.46,43.1
2016,2,9,9,0,763.0,65.0,2.0,15.0,319.0,58.88,46.9
2016,2,9,9,15,793.0,68.0,2.0,15.5,362.5,61.54,49.08
2016,2,9,9,30,823.0,71.0,2.0,16.0,406.0,64.21,51.22
2016,2,9,9,45,846.5,73.0,2.05,17.0,445.0,66.03,52.47
2016,2,9,10,0,870.0,75.0,2.1,18.0,484.0,67.86,53.72
2016,2,9,10,15,744.0,108.5,2.05,18.5,474.5,81.94,65.64
2016,2,9,10,30,618.0,142.0,2.0,19.0,465.0,100.48,81.21
2016,2,9,10,45,769.0,111.5,1.95,19.5,532.5,83.25,66.2
2016,2,9,11,0,920.0,81.0,1.9,20.0,600.0,126.3,71.45
2016,2,9,11,15,666.0,159.0,1.85,20.5,541.0,193.67,123.34
2016,2,9,11,30,412.0,237.0,1.8,21.0,482.0,241.76,170.78
2016,2,9,11,45,543.5,197.5,1.75,21.5,525.5,278.27,195.92
2016,2,9,12,0,675.0,158.0,1.7,22.0,569.0,329.45,234.96
2016,2,9,12,15,804.5,121.5,1.6,22.0,613.0,391.89,284.56
2016,2,9,12,30,934.0,85.0,1.5,22.0,657.0,460.35,339.34
2016,2,9,12,45,931.5,84.5,1.4,22.5,650.0,508.19,379.15
2016,2,9,13,0,929.0,84.0,1.3,23.0,643.0,553.62,415.77
2016,2,9,13,15,923.0,83.5,1.15,23.0,628.5,594.56,448.27
2016,2,9,13,30,917.0,83.0,1.0,23.0,614.0,632.47,477.33
2016,2,9,13,45,904.5,82.5,0.9,23.0,591.0,663.17,500.76
2016,2,9,14,0,892.0,82.0,0.8,23.0,568.0,690.19,520.9
2016,2,9,14,15,763.5,104.5,0.8,22.5,505.5,666.15,506.04
2016,2,9,14,30,635.0,127.0,0.8,22.0,443.0,624.37,478.55
2016,2,9,14,45,475.0,151.0,0.8,22.0,378.0,542.76,420.43
2016,2,9,15,0,315.0,175.0,0.8,22.0,313.0,444.2,347.84
2016,2,9,15,15,302.0,161.0,0.8,21.0,283.5,430.62,340.98
2016,2,9,15,30,289.0,147.0,0.8,20.0,254.0,415.05,331.55
2016,2,9,15,45,276.0,130.0,0.8,19.5,222.0,393.71,316.75
2016,2,9,16,0,263.0,113.0,0.8,19.0,190.0,370.47,299.9
2016,2,9,16,15,240.5,95.5,0.85,18.0,156.5,336.88,274.63
2016,2,9,16,30,218.0,78.0,0.9,17.0,123.0,301.71,246.69
2016,2,9,16,45,183.0,59.5,1.0,16.5,90.5,253.04,205.68
2016,2,9,17,0,148.0,41.0,1.1,16.0,58.0,202.69,160.35
2016,2,9,17,15,74.0,24.5,1.1,15.5,33.0,115.03,62.61
2016,2,9,17,30,0.0,8.0,1.1,15.0,8.0,6.29,0.0
2016,2,9,17,45,0.0,4.0,1.1,15.0,4.0,0.0,0.0
2016,2,9,18,0,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,2,9,18,15,0.0,0.0,1.05,14.5,0.0,0.0,0.0
2016,2,9,18,30,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,2,9,18,45,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,2,9,19,0,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,2,9,19,15,0.0,0.0,0.95,14.0,0.0,0.0,0.0
2016,2,9,19,30,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,2,9,19,45,0.0,0.0,0.85,14.0,0.0,0.0,0.0
2016,2,9,20,0,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,2,9,20,15,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,2,9,20,30,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,2,9,20,45,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,2,9,21,0,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,2,9,21,15,0.0,0.0,0.75,14.0,0.0,0.0,0.0
2016,2,9,21,30,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2016,2,9,21,45,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2016,2,9,22,0,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2016,2,9,22,15,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2016,2,9,22,30,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2016,2,9,22,45,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2016,2,9,23,0,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2016,2,9,23,15,0.0,0.0,0.7,13.5,0.0,0.0,0.0
2016,2,9,23,30,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,2,9,23,45,0.0,0.0,0.75,13.0,0.0,0.0,0.0
2016,2,10,0,0,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,2,10,0,15,0.0,0.0,0.85,12.5,0.0,0.0,0.0
2016,2,10,0,30,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,2,10,0,45,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,2,10,1,0,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,2,10,1,15,0.0,0.0,1.1,11.5,0.0,0.0,0.0
2016,2,10,1,30,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,2,10,1,45,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,2,10,2,0,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,2,10,2,15,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,2,10,2,30,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,2,10,2,45,0.0,0.0,0.85,11.5,0.0,0.0,0.0
2016,2,10,3,0,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,2,10,3,15,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,2,10,3,30,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2016,2,10,3,45,0.0,0.0,0.5,12.0,0.0,0.0,0.0
2016,2,10,4,0,0.0,0.0,0.4,12.0,0.0,0.0,0.0
2016,2,10,4,15,0.0,0.0,0.3,11.5,0.0,0.0,0.0
2016,2,10,4,30,0.0,0.0,0.2,11.0,0.0,0.0,0.0
2016,2,10,4,45,0.0,0.0,0.15,11.0,0.0,0.0,0.0
2016,2,10,5,0,0.0,0.0,0.1,11.0,0.0,0.0,0.0
2016,2,10,5,15,0.0,0.0,0.1,11.0,0.0,0.0,0.0
2016,2,10,5,30,0.0,0.0,0.1,11.0,0.0,0.0,0.0
2016,2,10,5,45,0.0,0.0,0.15,11.0,0.0,0.0,0.0
2016,2,10,6,0,0.0,0.0,0.2,11.0,0.0,0.0,0.0
2016,2,10,6,15,0.0,0.0,0.25,11.0,0.0,0.0,0.0
2016,2,10,6,30,0.0,0.0,0.3,11.0,0.0,0.0,0.0
2016,2,10,6,45,0.0,0.0,0.4,11.0,0.0,0.0,0.0
2016,2,10,7,0,0.0,0.0,0.5,11.0,0.0,0.0,0.0
2016,2,10,7,15,104.5,13.0,0.5,11.0,20.5,10.23,0.0
2016,2,10,7,30,209.0,26.0,0.5,11.0,41.0,19.89,8.38
2016,2,10,7,45,288.0,40.0,0.55,11.5,78.0,30.51,20.92
2016,2,10,8,0,367.0,54.0,0.6,12.0,115.0,41.06,30.92
2016,2,10,8,15,418.5,65.5,0.65,12.5,156.0,49.6,38.85
2016,2,10,8,30,470.0,77.0,0.7,13.0,197.0,60.86,49.02
2016,2,10,8,45,518.0,82.0,0.8,13.5,237.5,64.18,51.93
2016,2,10,9,0,566.0,87.0,0.9,14.0,278.0,67.6,54.82
2016,2,10,9,15,575.0,98.5,0.95,14.5,314.0,75.15,61.27
2016,2,10,9,30,584.0,110.0,1.0,15.0,350.0,82.45,67.39
2016,2,10,9,45,710.5,96.0,1.1,15.5,414.5,74.11,59.82
2016,2,10,10,0,837.0,82.0,1.2,16.0,479.0,72.16,57.88
2016,2,10,10,15,851.5,84.5,1.25,16.5,511.0,74.01,59.24
2016,2,10,10,30,866.0,87.0,1.3,17.0,543.0,75.83,60.58
2016,2,10,10,45,873.5,89.5,1.4,17.5,568.0,77.49,61.77
2016,2,10,11,0,881.0,92.0,1.5,18.0,593.0,126.07,72.18
2016,2,10,11,15,888.0,93.0,1.5,18.0,611.0,183.9,107.06
2016,2,10,11,30,895.0,94.0,1.5,18.0,629.0,241.79,152.36
2016,2,10,11,45,898.5,94.5,1.55,18.0,639.0,301.73,203.96
2016,2,10,12,0,902.0,95.0,1.6,18.0,649.0,356.25,252.75
2016,2,10,12,15,902.5,95.0,1.6,18.0,651.0,408.22,299.46
2016,2,10,12,30,903.0,95.0,1.6,18.0,653.0,458.55,344.03
2016,2,10,12,45,903.5,94.0,1.6,18.5,647.0,506.19,384.72
2016,2,10,13,0,904.0,93.0,1.6,19.0,641.0,551.73,422.57
2016,2,10,13,15,899.0,92.0,1.6,19.0,627.0,591.98,456.25
2016,2,10,13,30,894.0,91.0,1.6,19.0,613.0,629.31,486.96
2016,2,10,13,45,888.5,88.5,1.6,19.5,591.5,666.64,515.89
2016,2,10,14,0,883.0,86.0,1.6,20.0,570.0,696.65,539.0
2016,2,10,14,15,798.5,96.0,1.55,19.5,517.0,681.36,530.34
2016,2,10,14,30,714.0,106.0,1.5,19.0,464.0,661.81,518.34
2016,2,10,14,45,648.0,114.0,1.5,19.0,422.0,644.33,507.03
2016,2,10,15,0,582.0,122.0,1.5,19.0,380.0,620.53,490.68
2016,2,10,15,15,529.0,119.5,1.3,18.5,337.0,582.84,463.87
2016,2,10,15,30,476.0,117.0,1.1,18.0,294.0,550.33,440.11
2016,2,10,15,45,441.0,108.5,0.95,17.5,257.0,522.13,419.66
2016,2,10,16,0,406.0,100.0,0.8,17.0,220.0,491.43,396.48
2016,2,10,16,15,371.5,86.5,0.85,16.0,182.0,452.61,368.27
2016,2,10,16,30,337.0,73.0,0.9,15.0,144.0,411.98,336.78
2016,2,10,16,45,288.0,57.0,0.95,14.5,107.0,354.43,288.94
2016,2,10,17,0,239.0,41.0,1.0,14.0,70.0,296.19,236.63
2016,2,10,17,15,119.5,26.0,1.0,13.5,40.5,173.94,106.58
2016,2,10,17,30,0.0,11.0,1.0,13.0,11.0,8.65,0.0
2016,2,10,17,45,0.0,5.5,1.0,13.0,5.5,0.0,0.0
2016,2,10,18,0,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,2,10,18,15,0.0,0.0,1.0,12.5,0.0,0.0,0.0
2016,2,10,18,30,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,2,10,18,45,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,2,10,19,0,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,2,10,19,15,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,2,10,19,30,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,2,10,19,45,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,2,10,20,0,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,2,10,20,15,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,2,10,20,30,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,2,10,20,45,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,2,10,21,0,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,2,10,21,15,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,2,10,21,30,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,2,10,21,45,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,2,10,22,0,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,2,10,22,15,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,2,10,22,30,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,2,10,22,45,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,2,10,23,0,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,2,10,23,15,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,2,10,23,30,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,2,10,23,45,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,2,11,0,0,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,2,11,0,15,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,2,11,0,30,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,2,11,0,45,0.0,0.0,1.05,12.0,0.0,0.0,0.0
2016,2,11,1,0,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,2,11,1,15,0.0,0.0,1.1,11.5,0.0,0.0,0.0
2016,2,11,1,30,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,2,11,1,45,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,2,11,2,0,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,2,11,2,15,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,2,11,2,30,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,2,11,2,45,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,2,11,3,0,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,2,11,3,15,0.0,0.0,1.1,10.5,0.0,0.0,0.0
2016,2,11,3,30,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,2,11,3,45,0.0,0.0,1.15,10.0,0.0,0.0,0.0
2016,2,11,4,0,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,2,11,4,15,0.0,0.0,1.2,9.5,0.0,0.0,0.0
2016,2,11,4,30,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,2,11,4,45,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,2,11,5,0,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,2,11,5,15,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,2,11,5,30,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,2,11,5,45,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,2,11,6,0,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,2,11,6,15,0.0,0.0,1.15,9.0,0.0,0.0,0.0
2016,2,11,6,30,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,2,11,6,45,0.0,0.0,1.05,9.5,0.0,0.0,0.0
2016,2,11,7,0,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,2,11,7,15,137.0,12.5,1.1,11.0,23.5,9.83,0.0
2016,2,11,7,30,274.0,25.0,1.2,12.0,47.0,20.58,9.51
2016,2,11,7,45,361.5,37.5,1.35,13.0,86.5,30.8,21.07
2016,2,11,8,0,449.0,50.0,1.5,14.0,126.0,40.91,30.52
2016,2,11,8,15,508.5,58.0,1.45,14.5,169.5,47.12,36.33
2016,2,11,8,30,568.0,66.0,1.4,15.0,213.0,53.3,41.94
2016,2,11,8,45,614.0,69.0,1.35,15.5,255.0,55.58,43.92
2016,2,11,9,0,660.0,72.0,1.3,16.0,297.0,57.97,45.91
2016,2,11,9,15,662.5,82.0,1.15,16.5,332.5,64.67,51.61
2016,2,11,9,30,665.0,92.0,1.0,17.0,368.0,71.09,56.98
2016,2,11,9,45,638.0,109.5,0.9,18.0,394.0,81.86,65.91
2016,2,11,10,0,611.0,127.0,0.8,19.0,420.0,92.24,74.34
2016,2,11,10,15,732.5,108.5,0.75,19.0,482.0,81.48,64.96
2016,2,11,10,30,854.0,90.0,0.7,19.0,544.0,77.58,61.51
2016,2,11,10,45,720.5,130.5,0.65,19.5,526.0,93.91,75.15
2016,2,11,11,0,587.0,171.0,0.6,20.0,508.0,151.03,99.47
2016,2,11,11,15,731.0,135.5,0.55,20.0,567.5,189.21,116.15
2016,2,11,11,30,875.0,100.0,0.5,20.0,627.0,244.57,153.04
2016,2,11,11,45,874.0,102.0,0.5,20.0,635.5,300.2,200.23
2016,2,11,12,0,873.0,104.0,0.5,20.0,644.0,354.61,247.53
2016,2,11,12,15,617.5,184.5,0.5,20.0,567.5,375.9,274.73
2016,2,11,12,30,362.0,265.0,0.5,20.0,491.0,363.12,272.69
2016,2,11,12,45,339.5,267.5,0.55,20.0,477.5,380.77,288.83
2016,2,11,13,0,317.0,270.0,0.6,20.0,464.0,395.64,302.11
2016,2,11,13,15,298.0,267.0,0.6,20.0,446.0,405.05,310.71
2016,2,11,13,30,279.0,264.0,0.6,20.0,428.0,411.88,317.11
2016,2,11,13,45,277.0,254.0,0.6,20.0,412.0,420.51,324.87
2016,2,11,14,0,275.0,244.0,0.6,20.0,396.0,427.6,331.4
2016,2,11,14,15,382.0,208.5,0.6,19.5,408.0,483.82,376.65
2016,2,11,14,30,489.0,173.0,0.6,19.0,420.0,560.45,435.72
2016,2,11,14,45,561.0,141.5,0.6,18.5,406.5,600.79,467.9
2016,2,11,15,0,633.0,110.0,0.6,18.0,393.0,649.79,506.39
2016,2,11,15,15,556.5,114.0,0.6,17.5,346.0,608.97,478.11
2016,2,11,15,30,480.0,118.0,0.6,17.0,299.0,556.28,441.5
2016,2,11,15,45,430.0,113.0,0.65,17.0,260.5,519.93,415.99
2016,2,11,16,0,380.0,108.0,0.7,17.0,222.0,481.0,387.26
2016,2,11,16,15,340.5,93.5,0.75,16.5,182.5,436.93,354.42
2016,2,11,16,30,301.0,79.0,0.8,16.0,143.0,391.07,318.39
2016,2,11,16,45,243.0,62.0,0.85,15.5,105.5,325.18,264.18
2016,2,11,17,0,185.0,45.0,0.9,15.0,68.0,258.9,206.38
2016,2,11,17,15,92.5,27.5,0.9,14.5,39.0,138.48,89.4
2016,2,11,17,30,0.0,10.0,0.9,14.0,10.0,7.87,0.0
2016,2,11,17,45,0.0,5.0,0.95,14.0,5.0,0.0,0.0
2016,2,11,18,0,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,2,11,18,15,0.0,0.0,1.0,13.5,0.0,0.0,0.0
2016,2,11,18,30,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,2,11,18,45,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,2,11,19,0,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,2,11,19,15,0.0,0.0,1.0,12.5,0.0,0.0,0.0
2016,2,11,19,30,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,2,11,19,45,0.0,0.0,1.05,12.0,0.0,0.0,0.0
2016,2,11,20,0,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,2,11,20,15,0.0,0.0,1.1,11.5,0.0,0.0,0.0
2016,2,11,20,30,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,2,11,20,45,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,2,11,21,0,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,2,11,21,15,0.0,0.0,1.1,10.5,0.0,0.0,0.0
2016,2,11,21,30,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,2,11,21,45,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,2,11,22,0,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,2,11,22,15,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,2,11,22,30,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,2,11,22,45,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,2,11,23,0,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,2,11,23,15,0.0,0.0,1.1,9.5,0.0,0.0,0.0
2016,2,11,23,30,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,2,11,23,45,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,2,12,0,0,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,2,12,0,15,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,2,12,0,30,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,2,12,0,45,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,2,12,1,0,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,2,12,1,15,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,2,12,1,30,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,2,12,1,45,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,2,12,2,0,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,2,12,2,15,0.0,0.0,1.05,9.0,0.0,0.0,0.0
2016,2,12,2,30,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,2,12,2,45,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,2,12,3,0,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,2,12,3,15,0.0,0.0,0.95,9.0,0.0,0.0,0.0
2016,2,12,3,30,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,2,12,3,45,0.0,0.0,0.9,9.5,0.0,0.0,0.0
2016,2,12,4,0,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,2,12,4,15,0.0,0.0,0.85,10.0,0.0,0.0,0.0
2016,2,12,4,30,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,2,12,4,45,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,2,12,5,0,0.0,0.0,0.8,10.0,0.0,0.0,0.0
