Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,2,12,5,15,0.0,0.0,0.75,10.0,0.0,0.0,0.0
2016,2,12,5,30,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,2,12,5,45,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,2,12,6,0,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,2,12,6,15,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,2,12,6,30,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,2,12,6,45,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,2,12,7,0,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,2,12,7,15,130.5,14.5,0.75,10.5,25.0,11.41,0.0
2016,2,12,7,30,261.0,29.0,0.8,11.0,50.0,23.89,12.71
2016,2,12,7,45,365.5,40.5,0.85,11.5,92.0,33.26,23.47
2016,2,12,8,0,470.0,52.0,0.9,12.0,134.0,42.63,32.38
2016,2,12,8,15,536.5,60.0,0.9,12.5,180.5,48.9,38.27
2016,2,12,8,30,603.0,68.0,0.9,13.0,227.0,55.17,43.98
2016,2,12,8,45,648.0,73.5,0.9,13.5,272.5,59.31,47.61
2016,2,12,9,0,693.0,79.0,0.9,14.0,318.0,63.45,51.14
2016,2,12,9,15,723.5,83.0,0.9,14.5,360.5,66.31,53.46
2016,2,12,9,30,754.0,87.0,0.9,15.0,403.0,69.16,55.73
2016,2,12,9,45,774.5,90.5,0.95,15.5,440.5,77.37,62.65
2016,2,12,10,0,795.0,94.0,1.0,16.0,478.0,79.83,64.49
2016,2,12,10,15,668.5,132.5,1.1,16.0,470.0,95.8,78.16
2016,2,12,10,30,542.0,171.0,1.2,16.0,462.0,114.65,94.16
2016,2,12,10,45,568.5,170.5,1.3,16.5,488.0,114.32,93.51
2016,2,12,11,0,595.0,170.0,1.4,17.0,514.0,154.02,102.57
2016,2,12,11,15,725.5,138.5,1.5,17.0,570.0,192.24,120.63
2016,2,12,11,30,856.0,107.0,1.6,17.0,626.0,248.24,159.88
2016,2,12,11,45,857.0,108.5,1.7,17.5,635.5,303.14,207.48
2016,2,12,12,0,858.0,110.0,1.8,18.0,645.0,357.07,255.41
2016,2,12,12,15,858.5,110.5,1.8,17.5,646.5,408.78,302.25
2016,2,12,12,30,859.0,111.0,1.8,17.0,648.0,458.98,347.19
2016,2,12,12,45,854.0,111.5,1.8,17.0,641.5,504.88,387.27
2016,2,12,13,0,849.0,112.0,1.8,17.0,635.0,548.33,424.38
2016,2,12,13,15,843.5,111.0,1.8,16.5,621.0,587.49,458.2
2016,2,12,13,30,838.0,110.0,1.8,16.0,607.0,623.76,489.21
2016,2,12,13,45,825.5,109.5,1.8,16.0,584.5,653.04,513.55
2016,2,12,14,0,813.0,109.0,1.8,16.0,562.0,678.69,534.79
2016,2,12,14,15,600.5,153.5,1.7,15.5,479.0,607.88,482.56
2016,2,12,14,30,388.0,198.0,1.6,15.0,396.0,496.57,398.71
2016,2,12,14,45,423.5,176.0,1.5,15.0,378.5,534.33,429.82
2016,2,12,15,0,459.0,154.0,1.4,15.0,361.0,554.68,446.79
2016,2,12,15,15,511.0,128.5,1.25,14.5,340.0,582.3,470.08
2016,2,12,15,30,563.0,103.0,1.1,14.0,319.0,616.72,497.3
2016,2,12,15,45,512.0,101.0,0.95,14.0,279.0,574.26,464.59
2016,2,12,16,0,461.0,99.0,0.8,14.0,239.0,538.54,437.06
2016,2,12,16,15,418.5,86.5,0.8,13.5,197.5,494.09,403.78
2016,2,12,16,30,376.0,74.0,0.8,13.0,156.0,447.7,367.27
2016,2,12,16,45,310.0,60.0,0.8,13.0,116.0,378.34,309.53
2016,2,12,17,0,244.0,46.0,0.8,13.0,76.0,309.11,248.58
2016,2,12,17,15,122.0,30.0,0.8,12.5,45.0,169.51,116.45
2016,2,12,17,30,0.0,14.0,0.8,12.0,14.0,11.02,0.0
2016,2,12,17,45,0.0,7.0,0.8,12.0,7.0,0.0,0.0
2016,2,12,18,0,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,2,12,18,15,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,2,12,18,30,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,2,12,18,45,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,2,12,19,0,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,2,12,19,15,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,2,12,19,30,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,2,12,19,45,0.0,0.0,0.85,12.0,0.0,0.0,0.0
2016,2,12,20,0,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,2,12,20,15,0.0,0.0,0.9,11.5,0.0,0.0,0.0
2016,2,12,20,30,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,2,12,20,45,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,2,12,21,0,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,2,12,21,15,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,2,12,21,30,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,2,12,21,45,0.0,0.0,0.95,11.0,0.0,0.0,0.0
2016,2,12,22,0,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,2,12,22,15,0.0,0.0,1.0,10.5,0.0,0.0,0.0
2016,2,12,22,30,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,2,12,22,45,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,2,12,23,0,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,2,12,23,15,0.0,0.0,1.0,9.5,0.0,0.0,0.0
2016,2,12,23,30,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,2,12,23,45,0.0,0.0,1.05,9.0,0.0,0.0,0.0
2016,2,13,0,0,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,2,13,0,15,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,2,13,0,30,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,2,13,0,45,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,2,13,1,0,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,2,13,1,15,0.0,0.0,1.05,9.0,0.0,0.0,0.0
2016,2,13,1,30,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,2,13,1,45,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,2,13,2,0,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,2,13,2,15,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,2,13,2,30,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,2,13,2,45,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,2,13,3,0,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,2,13,3,15,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,2,13,3,30,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,2,13,3,45,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,2,13,4,0,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,2,13,4,15,0.0,0.0,1.0,8.5,0.0,0.0,0.0
2016,2,13,4,30,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,2,13,4,45,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,2,13,5,0,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,2,13,5,15,0.0,0.0,1.0,7.5,0.0,0.0,0.0
2016,2,13,5,30,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,2,13,5,45,0.0,0.0,1.05,7.0,0.0,0.0,0.0
2016,2,13,6,0,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,2,13,6,15,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,2,13,6,30,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,2,13,6,45,0.0,0.0,1.15,7.5,0.0,0.0,0.0
2016,2,13,7,0,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,2,13,7,15,178.0,13.5,1.3,8.5,28.5,10.62,0.0
2016,2,13,7,30,356.0,27.0,1.4,9.0,57.0,22.48,12.24
2016,2,13,7,45,460.0,36.5,1.55,10.0,101.5,30.43,21.2
2016,2,13,8,0,564.0,46.0,1.7,11.0,146.0,38.47,28.82
2016,2,13,8,15,626.5,52.0,1.7,11.5,194.5,43.48,33.58
2016,2,13,8,30,689.0,58.0,1.7,12.0,243.0,52.57,41.82
2016,2,13,8,45,731.5,62.0,1.75,12.5,290.0,56.15,44.97
2016,2,13,9,0,774.0,66.0,1.8,13.0,337.0,59.76,48.05
2016,2,13,9,15,801.5,69.5,1.85,13.5,380.5,62.77,50.53
2016,2,13,9,30,829.0,73.0,1.9,14.0,424.0,65.75,52.94
2016,2,13,9,45,426.5,130.0,2.0,14.5,311.5,89.67,73.68
2016,2,13,10,0,24.0,187.0,2.1,15.0,199.0,132.72,110.62
2016,2,13,10,15,470.0,131.0,2.15,15.5,384.5,90.01,73.26
2016,2,13,10,30,916.0,75.0,2.2,16.0,570.0,76.48,61.32
2016,2,13,10,45,927.0,75.5,2.25,16.5,596.0,77.39,61.89
2016,2,13,11,0,938.0,76.0,2.3,17.0,622.0,132.87,74.11
2016,2,13,11,15,944.5,76.5,2.3,17.0,640.5,192.42,111.57
2016,2,13,11,30,951.0,77.0,2.3,17.0,659.0,251.82,159.3
2016,2,13,11,45,957.5,76.5,2.35,17.5,670.0,310.09,210.25
2016,2,13,12,0,964.0,76.0,2.4,18.0,681.0,367.68,261.87
2016,2,13,12,15,965.0,76.0,2.4,18.0,683.5,422.76,311.79
2016,2,13,12,30,966.0,76.0,2.4,18.0,686.0,476.12,359.41
2016,2,13,12,45,959.0,78.5,2.45,18.5,679.0,526.09,402.65
2016,2,13,13,0,952.0,81.0,2.5,19.0,672.0,573.32,442.45
2016,2,13,13,15,947.5,80.5,2.55,19.0,657.5,616.19,478.76
2016,2,13,13,30,943.0,80.0,2.6,19.0,643.0,656.08,512.04
2016,2,13,13,45,936.5,78.5,2.65,19.0,621.0,690.55,540.72
2016,2,13,14,0,930.0,77.0,2.7,19.0,599.0,721.6,566.42
2016,2,13,14,15,918.5,75.5,2.75,18.5,569.5,745.6,587.26
2016,2,13,14,30,907.0,74.0,2.8,18.0,540.0,765.75,604.21
2016,2,13,14,45,890.0,72.0,2.9,18.0,503.5,777.28,614.25
2016,2,13,15,0,873.0,70.0,3.0,18.0,467.0,784.75,621.52
2016,2,13,15,15,850.0,67.0,2.7,17.5,425.5,790.41,626.35
2016,2,13,15,30,827.0,64.0,2.4,17.0,384.0,784.01,622.14
2016,2,13,15,45,794.0,60.5,2.1,16.5,338.0,764.67,608.14
2016,2,13,16,0,761.0,57.0,1.8,16.0,292.0,741.4,590.58
2016,2,13,16,15,712.0,52.5,1.65,15.0,243.5,699.76,560.66
2016,2,13,16,30,663.0,48.0,1.5,14.0,195.0,654.74,526.32
2016,2,13,16,45,578.0,41.5,1.35,13.0,147.0,574.32,462.51
2016,2,13,17,0,493.0,35.0,1.2,12.0,99.0,502.99,400.84
2016,2,13,17,15,246.5,28.0,1.2,11.5,60.0,289.32,208.08
2016,2,13,17,30,0.0,21.0,1.2,11.0,21.0,16.52,0.0
2016,2,13,17,45,0.0,10.5,1.2,10.5,10.5,0.0,0.0
2016,2,13,18,0,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,2,13,18,15,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,2,13,18,30,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,2,13,18,45,0.0,0.0,0.95,10.0,0.0,0.0,0.0
2016,2,13,19,0,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,2,13,19,15,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,2,13,19,30,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,2,13,19,45,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,2,13,20,0,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,2,13,20,15,0.0,0.0,0.9,9.5,0.0,0.0,0.0
2016,2,13,20,30,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,2,13,20,45,0.0,0.0,0.95,9.0,0.0,0.0,0.0
2016,2,13,21,0,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,2,13,21,15,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,2,13,21,30,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,2,13,21,45,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,2,13,22,0,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,2,13,22,15,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,2,13,22,30,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,2,13,22,45,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,2,13,23,0,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,2,13,23,15,0.0,0.0,1.0,8.5,0.0,0.0,0.0
2016,2,13,23,30,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,2,13,23,45,0.0,0.0,1.05,8.0,0.0,0.0,0.0
2016,2,14,0,0,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,2,14,0,15,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,2,14,0,30,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,2,14,0,45,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,2,14,1,0,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,2,14,1,15,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,2,14,1,30,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,2,14,1,45,0.0,0.0,1.15,8.0,0.0,0.0,0.0
2016,2,14,2,0,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,2,14,2,15,0.0,0.0,1.2,7.5,0.0,0.0,0.0
2016,2,14,2,30,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,2,14,2,45,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,2,14,3,0,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,2,14,3,15,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,2,14,3,30,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,2,14,3,45,0.0,0.0,1.2,7.5,0.0,0.0,0.0
2016,2,14,4,0,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,2,14,4,15,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,2,14,4,30,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,2,14,4,45,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,2,14,5,0,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,2,14,5,15,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,2,14,5,30,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,2,14,5,45,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,2,14,6,0,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,2,14,6,15,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,2,14,6,30,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,2,14,6,45,0.0,0.0,1.2,8.5,0.0,0.0,0.0
2016,2,14,7,0,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,2,14,7,15,138.5,14.0,1.4,9.5,26.0,11.33,0.0
2016,2,14,7,30,277.0,28.0,1.6,10.0,52.0,22.98,12.99
2016,2,14,7,45,337.5,41.5,1.85,11.0,90.0,33.79,24.11
2016,2,14,8,0,398.0,55.0,2.1,12.0,128.0,44.37,33.97
2016,2,14,8,15,440.0,66.0,2.15,12.5,168.0,52.56,41.55
2016,2,14,8,30,482.0,77.0,2.2,13.0,208.0,60.56,48.78
2016,2,14,8,45,505.0,88.0,2.3,14.0,247.0,68.12,55.32
2016,2,14,9,0,528.0,99.0,2.4,15.0,286.0,75.45,61.5
2016,2,14,9,15,569.5,104.0,2.6,15.5,328.0,78.52,63.95
2016,2,14,9,30,611.0,109.0,2.8,16.0,370.0,81.65,66.4
2016,2,14,9,45,317.5,149.0,3.0,16.5,286.0,102.87,84.55
2016,2,14,10,0,24.0,189.0,3.2,17.0,202.0,134.08,111.0
2016,2,14,10,15,120.0,217.5,3.35,17.5,283.0,141.62,116.94
2016,2,14,10,30,216.0,246.0,3.5,18.0,364.0,158.48,130.79
2016,2,14,10,45,556.5,162.0,3.7,18.5,484.5,108.88,88.26
2016,2,14,11,0,897.0,78.0,3.9,19.0,605.0,133.18,74.42
2016,2,14,11,15,903.0,79.0,3.95,19.0,622.5,190.71,111.23
2016,2,14,11,30,909.0,80.0,4.0,19.0,640.0,248.12,157.65
2016,2,14,11,45,911.0,81.0,4.05,19.5,649.5,304.15,206.99
2016,2,14,12,0,913.0,82.0,4.1,20.0,659.0,359.16,256.63
2016,2,14,12,15,742.0,142.5,4.1,20.0,612.5,394.21,294.15
2016,2,14,12,30,571.0,203.0,4.1,20.0,566.0,411.92,315.14
2016,2,14,12,45,743.0,142.5,4.1,20.0,610.0,483.79,373.36
2016,2,14,13,0,915.0,82.0,4.1,20.0,654.0,557.97,433.98
2016,2,14,13,15,912.0,81.5,4.05,20.0,641.0,600.08,469.78
2016,2,14,13,30,909.0,81.0,4.0,20.0,628.0,639.45,502.78
2016,2,14,13,45,900.5,80.5,3.95,20.0,606.5,672.38,530.3
2016,2,14,14,0,892.0,80.0,3.9,20.0,585.0,701.92,554.78
2016,2,14,14,15,761.5,107.5,3.8,20.0,524.0,680.27,539.08
2016,2,14,14,30,631.0,135.0,3.7,20.0,463.0,640.25,509.39
2016,2,14,14,45,653.0,119.0,3.6,20.0,438.0,662.35,528.39
2016,2,14,15,0,675.0,103.0,3.5,20.0,413.0,681.72,544.11
2016,2,14,15,15,637.0,101.0,3.3,19.5,373.0,665.97,533.73
2016,2,14,15,30,599.0,99.0,3.1,19.0,333.0,646.09,520.29
2016,2,14,15,45,559.0,94.5,2.9,18.5,292.5,617.85,500.18
2016,2,14,16,0,519.0,90.0,2.7,18.0,252.0,585.91,476.64
2016,2,14,16,15,478.5,79.5,2.55,17.0,210.0,544.04,445.44
2016,2,14,16,30,438.0,69.0,2.4,16.0,168.0,499.47,410.47
2016,2,14,16,45,376.5,56.5,2.25,15.5,127.0,429.85,352.76
2016,2,14,17,0,315.0,44.0,2.1,15.0,86.0,364.77,295.51
2016,2,14,17,15,157.5,31.5,2.05,14.5,52.5,223.18,163.39
2016,2,14,17,30,0.0,19.0,2.0,14.0,19.0,14.95,0.0
2016,2,14,17,45,0.0,9.5,2.0,14.0,9.5,7.47,0.0
2016,2,14,18,0,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2016,2,14,18,15,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2016,2,14,18,30,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2016,2,14,18,45,0.0,0.0,2.05,14.0,0.0,0.0,0.0
2016,2,14,19,0,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2016,2,14,19,15,0.0,0.0,2.1,13.5,0.0,0.0,0.0
2016,2,14,19,30,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,2,14,19,45,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,2,14,20,0,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,2,14,20,15,0.0,0.0,2.15,13.0,0.0,0.0,0.0
2016,2,14,20,30,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,2,14,20,45,0.0,0.0,2.25,13.0,0.0,0.0,0.0
2016,2,14,21,0,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,2,14,21,15,0.0,0.0,2.35,13.0,0.0,0.0,0.0
2016,2,14,21,30,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,2,14,21,45,0.0,0.0,2.45,13.0,0.0,0.0,0.0
2016,2,14,22,0,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,2,14,22,15,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,2,14,22,30,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,2,14,22,45,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,2,14,23,0,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,2,14,23,15,0.0,0.0,2.05,12.5,0.0,0.0,0.0
2016,2,14,23,30,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,2,14,23,45,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,2,15,0,0,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,2,15,0,15,0.0,0.0,1.95,12.0,0.0,0.0,0.0
2016,2,15,0,30,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,2,15,0,45,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,2,15,1,0,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,2,15,1,15,0.0,0.0,1.8,11.5,0.0,0.0,0.0
2016,2,15,1,30,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,2,15,1,45,0.0,0.0,1.65,11.0,0.0,0.0,0.0
2016,2,15,2,0,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,2,15,2,15,0.0,0.0,1.55,10.5,0.0,0.0,0.0
2016,2,15,2,30,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,2,15,2,45,0.0,0.0,1.45,10.0,0.0,0.0,0.0
2016,2,15,3,0,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,2,15,3,15,0.0,0.0,1.35,9.5,0.0,0.0,0.0
2016,2,15,3,30,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,2,15,3,45,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,2,15,4,0,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,2,15,4,15,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,2,15,4,30,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,2,15,4,45,0.0,0.0,1.35,9.0,0.0,0.0,0.0
2016,2,15,5,0,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,2,15,5,15,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,2,15,5,30,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,2,15,5,45,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,2,15,6,0,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,2,15,6,15,0.0,0.0,1.4,9.5,0.0,0.0,0.0
2016,2,15,6,30,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,2,15,6,45,0.0,0.0,1.4,10.5,0.0,0.0,0.0
2016,2,15,7,0,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,2,15,7,15,225.0,13.0,1.6,11.5,34.0,11.6,0.0
2016,2,15,7,30,450.0,26.0,1.8,12.0,68.0,23.88,13.92
2016,2,15,7,45,547.5,33.0,2.05,13.0,114.5,30.47,21.06
2016,2,15,8,0,645.0,40.0,2.3,14.0,161.0,37.21,27.4
2016,2,15,8,15,700.5,45.0,2.35,14.5,210.0,42.01,31.88
2016,2,15,8,30,756.0,50.0,2.4,15.0,259.0,46.85,36.23
2016,2,15,8,45,792.0,53.5,2.45,15.5,306.0,50.27,39.2
2016,2,15,9,0,828.0,57.0,2.5,16.0,353.0,53.69,42.09
2016,2,15,9,15,852.5,59.5,2.45,16.0,397.0,61.85,49.18
2016,2,15,9,30,877.0,62.0,2.4,16.0,441.0,64.86,51.7
2016,2,15,9,45,895.0,64.0,2.4,16.5,479.5,67.31,53.6
2016,2,15,10,0,913.0,66.0,2.4,17.0,518.0,69.67,55.4
2016,2,15,10,15,924.5,67.5,2.4,17.5,550.5,71.45,56.71
2016,2,15,10,30,936.0,69.0,2.4,18.0,583.0,73.15,57.94
2016,2,15,10,45,944.5,69.5,2.45,18.5,608.5,74.43,58.81
2016,2,15,11,0,953.0,70.0,2.5,19.0,634.0,134.79,73.08
2016,2,15,11,15,958.0,71.0,2.5,19.0,651.5,195.33,112.16
2016,2,15,11,30,963.0,72.0,2.5,19.0,669.0,255.59,160.9
2016,2,15,11,45,965.5,72.5,2.55,19.5,679.0,314.28,212.3
2016,2,15,12,0,968.0,73.0,2.6,20.0,689.0,371.89,263.84
2016,2,15,12,15,968.5,73.0,2.65,20.0,690.5,427.03,313.62
2016,2,15,12,30,969.0,73.0,2.7,20.0,692.0,480.4,361.06
2016,2,15,12,45,961.0,75.5,2.75,20.0,685.0,530.04,404.55
2016,2,15,13,0,953.0,78.0,2.8,20.0,678.0,576.82,444.68
2016,2,15,13,15,948.5,77.5,2.8,20.0,663.5,619.7,480.73
2016,2,15,13,30,944.0,77.0,2.8,20.0,649.0,659.6,513.7
2016,2,15,13,45,936.0,76.0,2.8,20.0,627.0,693.59,541.67
2016,2,15,14,0,928.0,75.0,2.8,20.0,605.0,724.06,566.57
2016,2,15,14,15,917.0,73.5,2.65,20.0,575.5,748.26,584.88
2016,2,15,14,30,906.0,72.0,2.5,20.0,546.0,768.63,599.5
2016,2,15,14,45,889.5,70.5,2.45,20.0,510.0,780.95,609.05
2016,2,15,15,0,873.0,69.0,2.4,20.0,474.0,789.27,615.9
2016,2,15,15,15,851.0,66.5,2.1,19.5,432.5,796.32,621.16
2016,2,15,15,30,829.0,64.0,1.8,19.0,391.0,791.26,617.44
2016,2,15,15,45,795.5,61.0,1.55,18.5,345.0,771.96,603.68
2016,2,15,16,0,762.0,58.0,1.3,18.0,299.0,748.72,586.5
2016,2,15,16,15,715.0,53.5,1.25,17.0,251.0,708.46,559.24
2016,2,15,16,30,668.0,49.0,1.2,16.0,203.0,664.83,527.68
2016,2,15,16,45,591.0,42.5,1.15,15.5,155.0,590.6,469.77
2016,2,15,17,0,514.0,36.0,1.1,15.0,107.0,514.19,406.05
2016,2,15,17,15,376.5,26.0,1.1,15.0,66.5,397.21,292.65
2016,2,15,17,30,239.0,16.0,1.1,15.0,26.0,244.13,0.0
2016,2,15,17,45,119.5,8.0,1.1,15.0,13.0,100.65,0.0
2016,2,15,18,0,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,2,15,18,15,0.0,0.0,1.05,15.0,0.0,0.0,0.0
2016,2,15,18,30,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,2,15,18,45,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,2,15,19,0,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,2,15,19,15,0.0,0.0,0.95,15.0,0.0,0.0,0.0
2016,2,15,19,30,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,2,15,19,45,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,2,15,20,0,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,2,15,20,15,0.0,0.0,0.85,15.0,0.0,0.0,0.0
2016,2,15,20,30,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2016,2,15,20,45,0.0,0.0,0.8,15.5,0.0,0.0,0.0
2016,2,15,21,0,0.0,0.0,0.8,16.0,0.0,0.0,0.0
2016,2,15,21,15,0.0,0.0,0.8,15.5,0.0,0.0,0.0
2016,2,15,21,30,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2016,2,15,21,45,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2016,2,15,22,0,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2016,2,15,22,15,0.0,0.0,0.75,14.5,0.0,0.0,0.0
2016,2,15,22,30,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2016,2,15,22,45,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2016,2,15,23,0,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2016,2,15,23,15,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2016,2,15,23,30,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2016,2,15,23,45,0.0,0.0,0.7,14.5,0.0,0.0,0.0
2016,2,16,0,0,0.0,0.0,0.7,15.0,0.0,0.0,0.0
2016,2,16,0,15,0.0,0.0,0.6,15.0,0.0,0.0,0.0
2016,2,16,0,30,0.0,0.0,0.5,15.0,0.0,0.0,0.0
2016,2,16,0,45,0.0,0.0,0.45,15.0,0.0,0.0,0.0
2016,2,16,1,0,0.0,0.0,0.4,15.0,0.0,0.0,0.0
2016,2,16,1,15,0.0,0.0,0.45,14.5,0.0,0.0,0.0
2016,2,16,1,30,0.0,0.0,0.5,14.0,0.0,0.0,0.0
2016,2,16,1,45,0.0,0.0,0.55,14.0,0.0,0.0,0.0
2016,2,16,2,0,0.0,0.0,0.6,14.0,0.0,0.0,0.0
2016,2,16,2,15,0.0,0.0,0.65,13.5,0.0,0.0,0.0
2016,2,16,2,30,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,2,16,2,45,0.0,0.0,0.8,12.5,0.0,0.0,0.0
2016,2,16,3,0,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,2,16,3,15,0.0,0.0,0.95,11.5,0.0,0.0,0.0
2016,2,16,3,30,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,2,16,3,45,0.0,0.0,1.05,11.0,0.0,0.0,0.0
2016,2,16,4,0,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,2,16,4,15,0.0,0.0,1.1,10.5,0.0,0.0,0.0
2016,2,16,4,30,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,2,16,4,45,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,2,16,5,0,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,2,16,5,15,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,2,16,5,30,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,2,16,5,45,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,2,16,6,0,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,2,16,6,15,0.0,0.0,1.05,10.0,0.0,0.0,0.0
2016,2,16,6,30,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,2,16,6,45,0.0,0.0,0.95,10.5,0.0,0.0,0.0
2016,2,16,7,0,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,2,16,7,15,213.5,14.0,1.0,11.5,34.5,11.43,0.0
2016,2,16,7,30,427.0,28.0,1.1,12.0,69.0,25.58,15.63
2016,2,16,7,45,520.5,36.0,1.2,13.0,115.0,32.93,23.3
2016,2,16,8,0,614.0,44.0,1.3,14.0,161.0,40.38,30.26
2016,2,16,8,15,671.0,49.5,1.3,14.5,210.0,45.44,34.97
2016,2,16,8,30,728.0,55.0,1.3,15.0,259.0,50.55,39.54
2016,2,16,8,45,763.5,59.0,1.3,15.5,306.0,54.19,42.68
2016,2,16,9,0,799.0,63.0,1.3,16.0,353.0,57.82,45.73
2016,2,16,9,15,824.0,66.0,1.35,16.5,396.5,60.51,47.89
2016,2,16,9,30,849.0,69.0,1.4,17.0,440.0,63.17,50.0
2016,2,16,9,45,870.5,70.0,1.45,18.0,479.0,70.99,56.43
2016,2,16,10,0,892.0,71.0,1.5,19.0,518.0,72.66,57.5
2016,2,16,10,15,904.5,72.5,1.5,19.5,550.0,74.4,58.74
2016,2,16,10,30,917.0,74.0,1.5,20.0,582.0,76.06,59.91
2016,2,16,10,45,923.5,76.0,1.5,20.5,607.0,80.51,63.45
2016,2,16,11,0,930.0,78.0,1.5,21.0,632.0,140.73,77.19
2016,2,16,11,15,935.5,78.5,1.5,21.0,649.5,199.95,115.41
2016,2,16,11,30,941.0,79.0,1.5,21.0,667.0,258.93,162.62
2016,2,16,11,45,942.0,80.0,1.5,21.5,676.5,316.63,212.37
2016,2,16,12,0,943.0,81.0,1.5,22.0,686.0,373.15,261.9
2016,2,16,12,15,943.0,81.0,1.5,22.0,687.5,427.08,309.41
2016,2,16,12,30,943.0,81.0,1.5,22.0,689.0,479.22,354.5
2016,2,16,12,45,943.0,80.0,1.55,22.5,683.0,528.48,395.69
2016,2,16,13,0,943.0,79.0,1.6,23.0,677.0,575.48,433.97
2016,2,16,13,15,788.0,125.5,1.65,23.0,618.0,579.69,440.51
2016,2,16,13,30,633.0,172.0,1.7,23.0,559.0,568.21,434.37
2016,2,16,13,45,775.5,124.0,1.75,23.0,581.5,647.58,495.81
2016,2,16,14,0,918.0,76.0,1.8,23.0,604.0,721.3,552.35
2016,2,16,14,15,907.0,74.5,1.75,23.0,574.5,745.19,569.73
2016,2,16,14,30,896.0,73.0,1.7,23.0,545.0,765.29,584.15
2016,2,16,14,45,882.0,70.5,1.7,23.0,509.5,778.09,594.07
2016,2,16,15,0,868.0,68.0,1.7,23.0,474.0,786.95,601.42
2016,2,16,15,15,677.5,96.5,1.5,22.5,396.5,698.25,539.75
2016,2,16,15,30,487.0,125.0,1.3,22.0,319.0,578.24,453.91
2016,2,16,15,45,469.5,113.0,1.1,21.5,282.0,560.01,442.3
2016,2,16,16,0,452.0,101.0,0.9,21.0,245.0,539.13,427.13
2016,2,16,16,15,427.5,87.0,0.95,20.0,206.0,507.25,405.36
2016,2,16,16,30,403.0,73.0,1.0,19.0,167.0,473.09,380.38
2016,2,16,16,45,356.0,59.0,1.05,18.5,128.0,418.06,336.55
2016,2,16,17,0,309.0,45.0,1.1,18.0,89.0,362.19,289.12
2016,2,16,17,15,154.5,34.0,1.1,17.5,56.0,224.39,167.5
2016,2,16,17,30,0.0,23.0,1.1,17.0,23.0,28.56,0.0
2016,2,16,17,45,0.0,11.5,1.15,17.0,11.5,9.05,0.0
2016,2,16,18,0,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2016,2,16,18,15,0.0,0.0,1.2,16.5,0.0,0.0,0.0
2016,2,16,18,30,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2016,2,16,18,45,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2016,2,16,19,0,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2016,2,16,19,15,0.0,0.0,1.15,15.5,0.0,0.0,0.0
2016,2,16,19,30,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,2,16,19,45,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,2,16,20,0,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,2,16,20,15,0.0,0.0,1.1,14.5,0.0,0.0,0.0
2016,2,16,20,30,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,2,16,20,45,0.0,0.0,1.15,14.0,0.0,0.0,0.0
2016,2,16,21,0,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,2,16,21,15,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,2,16,21,30,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,2,16,21,45,0.0,0.0,1.25,14.0,0.0,0.0,0.0
2016,2,16,22,0,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,2,16,22,15,0.0,0.0,1.3,13.5,0.0,0.0,0.0
2016,2,16,22,30,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,2,16,22,45,0.0,0.0,1.35,13.0,0.0,0.0,0.0
2016,2,16,23,0,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,2,16,23,15,0.0,0.0,1.45,13.0,0.0,0.0,0.0
2016,2,16,23,30,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,2,16,23,45,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,2,17,0,0,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,2,17,0,15,0.0,0.0,1.75,13.0,0.0,0.0,0.0
2016,2,17,0,30,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,2,17,0,45,0.0,0.0,1.85,13.0,0.0,0.0,0.0
2016,2,17,1,0,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,2,17,1,15,0.0,0.0,1.95,13.0,0.0,0.0,0.0
2016,2,17,1,30,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,2,17,1,45,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,2,17,2,0,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,2,17,2,15,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,2,17,2,30,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,2,17,2,45,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,2,17,3,0,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,2,17,3,15,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,2,17,3,30,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,2,17,3,45,0.0,0.0,2.65,13.0,0.0,0.0,0.0
2016,2,17,4,0,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,2,17,4,15,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,2,17,4,30,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,2,17,4,45,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,2,17,5,0,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,2,17,5,15,0.0,0.0,2.65,13.0,0.0,0.0,0.0
2016,2,17,5,30,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,2,17,5,45,0.0,0.0,2.55,13.0,0.0,0.0,0.0
2016,2,17,6,0,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,2,17,6,15,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,2,17,6,30,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,2,17,6,45,0.0,0.0,3.1,13.5,0.0,0.0,0.0
2016,2,17,7,0,0.0,0.0,3.3,14.0,0.0,0.0,0.0
2016,2,17,7,15,0.0,14.5,3.45,14.0,14.5,11.06,0.0
2016,2,17,7,30,0.0,29.0,3.6,14.0,29.0,21.91,12.62
2016,2,17,7,45,0.0,47.5,3.8,14.5,47.5,35.21,25.14
2016,2,17,8,0,0.0,66.0,4.0,15.0,66.0,48.37,37.16
2016,2,17,8,15,5.5,84.5,4.1,15.5,86.5,61.46,48.96
2016,2,17,8,30,11.0,103.0,4.2,16.0,107.0,74.44,60.45
2016,2,17,8,45,17.0,121.0,4.35,16.5,127.0,87.02,71.37
2016,2,17,9,0,23.0,139.0,4.5,17.0,147.0,99.49,82.01
2016,2,17,9,15,102.0,165.5,4.65,17.0,209.5,111.36,92.14
2016,2,17,9,30,181.0,192.0,4.8,17.0,272.0,127.72,106.07
2016,2,17,9,45,240.5,202.5,4.95,17.5,318.5,131.35,108.72
2016,2,17,10,0,300.0,213.0,5.1,18.0,365.0,138.06,114.01
2016,2,17,10,15,374.5,211.5,5.25,18.0,413.0,138.69,114.31
2016,2,17,10,30,449.0,210.0,5.4,18.0,461.0,134.04,110.13
2016,2,17,10,45,521.5,195.5,5.55,18.0,499.5,130.09,106.6
2016,2,17,11,0,594.0,181.0,5.7,18.0,538.0,166.85,110.73
2016,2,17,11,15,479.0,225.5,5.8,18.0,519.0,219.76,153.25
2016,2,17,11,30,364.0,270.0,5.9,18.0,500.0,261.76,192.41
2016,2,17,11,45,256.5,290.0,6.0,18.0,453.5,275.32,209.24
2016,2,17,12,0,149.0,310.0,6.1,18.0,407.0,276.18,214.81
2016,2,17,12,15,122.0,307.5,6.1,18.0,387.0,280.16,219.72
2016,2,17,12,30,95.0,305.0,6.1,18.0,367.0,276.41,218.01
2016,2,17,12,45,248.0,285.5,6.15,18.0,444.5,357.48,282.74
2016,2,17,13,0,401.0,266.0,6.2,18.0,522.0,442.42,351.43
2016,2,17,13,15,355.5,270.0,6.1,17.5,493.5,446.01,356.59
2016,2,17,13,30,310.0,274.0,6.0,17.0,465.0,444.99,357.7
2016,2,17,13,45,518.0,211.0,5.95,17.0,517.0,556.58,449.42
2016,2,17,14,0,726.0,148.0,5.9,17.0,569.0,673.97,544.71
2016,2,17,14,15,495.5,191.0,5.75,16.5,471.5,571.96,465.12
2016,2,17,14,30,265.0,234.0,5.6,16.0,374.0,447.83,365.68
2016,2,17,14,45,252.5,223.5,5.5,16.0,350.5,441.92,362.27
2016,2,17,15,0,240.0,213.0,5.4,16.0,327.0,416.55,343.16
2016,2,17,15,15,120.0,162.0,5.25,15.5,219.0,270.0,223.35
2016,2,17,15,30,0.0,111.0,5.1,15.0,111.0,90.85,71.42
2016,2,17,15,45,0.0,98.0,4.95,15.0,98.0,80.2,62.69
2016,2,17,16,0,0.0,85.0,4.8,15.0,85.0,69.43,53.65
2016,2,17,16,15,0.0,71.0,4.7,14.5,71.0,57.47,43.58
2016,2,17,16,30,0.0,57.0,4.6,14.0,57.0,45.3,33.16
2016,2,17,16,45,0.0,43.5,4.6,14.0,43.5,33.38,22.76
2016,2,17,17,0,0.0,30.0,4.6,14.0,30.0,22.9,13.54
2016,2,17,17,15,0.0,18.5,4.75,14.0,18.5,14.09,5.48
2016,2,17,17,30,0.0,7.0,4.9,14.0,7.0,5.3,0.0
2016,2,17,17,45,0.0,3.5,5.1,14.0,3.5,2.75,0.0
2016,2,17,18,0,0.0,0.0,5.3,14.0,0.0,0.0,0.0
2016,2,17,18,15,0.0,0.0,5.3,13.5,0.0,0.0,0.0
2016,2,17,18,30,0.0,0.0,5.3,13.0,0.0,0.0,0.0
2016,2,17,18,45,0.0,0.0,5.3,13.0,0.0,0.0,0.0
2016,2,17,19,0,0.0,0.0,5.3,13.0,0.0,0.0,0.0
2016,2,17,19,15,0.0,0.0,5.1,13.0,0.0,0.0,0.0
2016,2,17,19,30,0.0,0.0,4.9,13.0,0.0,0.0,0.0
2016,2,17,19,45,0.0,0.0,4.75,13.0,0.0,0.0,0.0
2016,2,17,20,0,0.0,0.0,4.6,13.0,0.0,0.0,0.0
2016,2,17,20,15,0.0,0.0,4.6,12.5,0.0,0.0,0.0
2016,2,17,20,30,0.0,0.0,4.6,12.0,0.0,0.0,0.0
2016,2,17,20,45,0.0,0.0,4.6,12.0,0.0,0.0,0.0
2016,2,17,21,0,0.0,0.0,4.6,12.0,0.0,0.0,0.0
2016,2,17,21,15,0.0,0.0,4.05,11.5,0.0,0.0,0.0
2016,2,17,21,30,0.0,0.0,3.5,11.0,0.0,0.0,0.0
2016,2,17,21,45,0.0,0.0,3.0,10.5,0.0,0.0,0.0
2016,2,17,22,0,0.0,0.0,2.5,10.0,0.0,0.0,0.0
2016,2,17,22,15,0.0,0.0,2.25,9.5,0.0,0.0,0.0
2016,2,17,22,30,0.0,0.0,2.0,9.0,0.0,0.0,0.0
2016,2,17,22,45,0.0,0.0,1.8,9.0,0.0,0.0,0.0
2016,2,17,23,0,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2016,2,17,23,15,0.0,0.0,1.7,9.0,0.0,0.0,0.0
2016,2,17,23,30,0.0,0.0,1.8,9.0,0.0,0.0,0.0
2016,2,17,23,45,0.0,0.0,1.95,9.0,0.0,0.0,0.0
2016,2,18,0,0,0.0,0.0,2.1,9.0,0.0,0.0,0.0
2016,2,18,0,15,0.0,0.0,2.2,9.0,0.0,0.0,0.0
2016,2,18,0,30,0.0,0.0,2.3,9.0,0.0,0.0,0.0
2016,2,18,0,45,0.0,0.0,2.4,9.0,0.0,0.0,0.0
2016,2,18,1,0,0.0,0.0,2.5,9.0,0.0,0.0,0.0
2016,2,18,1,15,0.0,0.0,2.45,9.0,0.0,0.0,0.0
2016,2,18,1,30,0.0,0.0,2.4,9.0,0.0,0.0,0.0
2016,2,18,1,45,0.0,0.0,2.4,9.0,0.0,0.0,0.0
2016,2,18,2,0,0.0,0.0,2.4,9.0,0.0,0.0,0.0
2016,2,18,2,15,0.0,0.0,2.4,9.0,0.0,0.0,0.0
2016,2,18,2,30,0.0,0.0,2.4,9.0,0.0,0.0,0.0
2016,2,18,2,45,0.0,0.0,2.4,9.0,0.0,0.0,0.0
2016,2,18,3,0,0.0,0.0,2.4,9.0,0.0,0.0,0.0
2016,2,18,3,15,0.0,0.0,2.45,9.0,0.0,0.0,0.0
2016,2,18,3,30,0.0,0.0,2.5,9.0,0.0,0.0,0.0
2016,2,18,3,45,0.0,0.0,2.6,9.0,0.0,0.0,0.0
2016,2,18,4,0,0.0,0.0,2.7,9.0,0.0,0.0,0.0
2016,2,18,4,15,0.0,0.0,2.7,9.0,0.0,0.0,0.0
2016,2,18,4,30,0.0,0.0,2.7,9.0,0.0,0.0,0.0
2016,2,18,4,45,0.0,0.0,2.75,9.0,0.0,0.0,0.0
2016,2,18,5,0,0.0,0.0,2.8,9.0,0.0,0.0,0.0
2016,2,18,5,15,0.0,0.0,2.75,9.0,0.0,0.0,0.0
2016,2,18,5,30,0.0,0.0,2.7,9.0,0.0,0.0,0.0
2016,2,18,5,45,0.0,0.0,2.65,9.0,0.0,0.0,0.0
2016,2,18,6,0,0.0,0.0,2.6,9.0,0.0,0.0,0.0
2016,2,18,6,15,0.0,0.0,2.65,9.0,0.0,0.0,0.0
2016,2,18,6,30,0.0,0.0,2.7,9.0,0.0,0.0,0.0
2016,2,18,6,45,0.0,0.0,2.75,9.5,0.0,0.0,0.0
2016,2,18,7,0,0.0,0.0,2.8,10.0,0.0,0.0,0.0
2016,2,18,7,15,0.0,14.0,2.9,10.0,14.0,10.66,0.0
2016,2,18,7,30,0.0,28.0,3.0,10.0,28.0,21.3,12.54
2016,2,18,7,45,0.0,48.0,3.1,10.5,48.0,35.64,26.04
2016,2,18,8,0,0.0,68.0,3.2,11.0,68.0,49.76,39.08
2016,2,18,8,15,6.5,87.5,3.3,11.0,89.5,63.48,51.69
2016,2,18,8,30,13.0,107.0,3.4,11.0,111.0,77.08,64.01
2016,2,18,8,45,20.0,125.0,3.55,11.5,132.0,89.66,75.1
2016,2,18,9,0,27.0,143.0,3.7,12.0,153.0,99.15,83.26
2016,2,18,9,15,13.5,97.0,3.75,12.0,102.0,73.29,60.1
2016,2,18,9,30,0.0,51.0,3.8,12.0,51.0,39.04,29.43
2016,2,18,9,45,159.5,131.5,3.85,12.5,213.0,89.21,73.79
2016,2,18,10,0,319.0,212.0,3.9,13.0,375.0,137.9,115.96
2016,2,18,10,15,193.5,230.0,3.9,13.0,330.5,149.96,126.07
2016,2,18,10,30,68.0,248.0,3.9,13.0,286.0,162.68,136.77
2016,2,18,10,45,199.5,255.5,3.9,13.0,374.5,166.13,139.47
2016,2,18,11,0,331.0,263.0,3.9,13.0,463.0,196.05,145.57
2016,2,18,11,15,589.5,192.0,3.85,13.0,560.5,217.23,148.6
2016,2,18,11,30,848.0,121.0,3.8,13.0,658.0,270.75,182.54
2016,2,18,11,45,847.5,123.0,3.8,13.5,667.5,325.91,232.08
2016,2,18,12,0,847.0,125.0,3.8,14.0,677.0,379.94,281.36
2016,2,18,12,15,640.0,194.5,3.75,14.0,612.0,404.59,311.03
2016,2,18,12,30,433.0,264.0,3.7,14.0,547.0,405.71,318.6
2016,2,18,12,45,216.5,147.5,3.65,14.0,289.0,230.95,184.39
2016,2,18,13,0,0.0,31.0,3.6,14.0,31.0,23.78,14.36
2016,2,18,13,15,0.0,48.0,3.55,14.0,48.0,36.86,25.44
2016,2,18,13,30,0.0,65.0,3.5,14.0,65.0,49.98,36.49
2016,2,18,13,45,42.5,164.5,3.45,14.0,189.5,165.39,133.28
2016,2,18,14,0,85.0,264.0,3.4,14.0,314.0,292.68,237.35
2016,2,18,14,15,268.5,230.0,3.3,14.0,376.5,431.33,351.73
2016,2,18,14,30,452.0,196.0,3.2,14.0,439.0,567.34,461.35
2016,2,18,14,45,236.5,188.0,3.15,14.0,314.5,391.07,320.81
2016,2,18,15,0,21.0,180.0,3.1,14.0,190.0,170.29,137.71
2016,2,18,15,15,37.5,173.0,2.85,13.5,189.0,197.56,161.9
2016,2,18,15,30,54.0,166.0,2.6,13.0,188.0,210.84,174.11
2016,2,18,15,45,48.5,148.5,2.35,13.0,166.5,192.84,159.35
2016,2,18,16,0,43.0,131.0,2.1,13.0,145.0,174.31,144.02
2016,2,18,16,15,36.0,111.0,1.85,12.0,121.5,150.33,124.24
2016,2,18,16,30,29.0,91.0,1.6,11.0,98.0,125.47,103.19
2016,2,18,16,45,19.5,71.5,1.35,10.5,75.5,98.29,79.34
2016,2,18,17,0,10.0,52.0,1.1,10.0,53.0,59.93,45.67
2016,2,18,17,15,5.0,33.0,1.1,9.5,33.5,36.08,23.87
2016,2,18,17,30,0.0,14.0,1.1,9.0,14.0,10.67,0.0
2016,2,18,17,45,0.0,7.0,1.1,9.0,7.0,5.51,0.0
2016,2,18,18,0,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,2,18,18,15,0.0,0.0,1.05,8.5,0.0,0.0,0.0
2016,2,18,18,30,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,2,18,18,45,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,2,18,19,0,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,2,18,19,15,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,2,18,19,30,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,2,18,19,45,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,2,18,20,0,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,2,18,20,15,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,2,18,20,30,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,2,18,20,45,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,2,18,21,0,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,2,18,21,15,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,2,18,21,30,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,2,18,21,45,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,2,18,22,0,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,2,18,22,15,0.0,0.0,1.0,7.5,0.0,0.0,0.0
2016,2,18,22,30,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,2,18,22,45,0.0,0.0,1.05,7.0,0.0,0.0,0.0
2016,2,18,23,0,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,2,18,23,15,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,2,18,23,30,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,2,18,23,45,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,2,19,0,0,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,2,19,0,15,0.0,0.0,1.1,6.5,0.0,0.0,0.0
2016,2,19,0,30,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,2,19,0,45,0.0,0.0,1.15,6.0,0.0,0.0,0.0
2016,2,19,1,0,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,2,19,1,15,0.0,0.0,1.2,5.5,0.0,0.0,0.0
2016,2,19,1,30,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,2,19,1,45,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,2,19,2,0,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,2,19,2,15,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,2,19,2,30,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,2,19,2,45,0.0,0.0,1.25,5.0,0.0,0.0,0.0
2016,2,19,3,0,0.0,0.0,1.3,5.0,0.0,0.0,0.0
2016,2,19,3,15,0.0,0.0,1.3,5.0,0.0,0.0,0.0
2016,2,19,3,30,0.0,0.0,1.3,5.0,0.0,0.0,0.0
2016,2,19,3,45,0.0,0.0,1.35,5.5,0.0,0.0,0.0
2016,2,19,4,0,0.0,0.0,1.4,6.0,0.0,0.0,0.0
2016,2,19,4,15,0.0,0.0,1.4,5.5,0.0,0.0,0.0
2016,2,19,4,30,0.0,0.0,1.4,5.0,0.0,0.0,0.0
2016,2,19,4,45,0.0,0.0,1.4,5.0,0.0,0.0,0.0
2016,2,19,5,0,0.0,0.0,1.4,5.0,0.0,0.0,0.0
2016,2,19,5,15,0.0,0.0,1.4,5.0,0.0,0.0,0.0
2016,2,19,5,30,0.0,0.0,1.4,5.0,0.0,0.0,0.0
2016,2,19,5,45,0.0,0.0,1.45,5.0,0.0,0.0,0.0
2016,2,19,6,0,0.0,0.0,1.5,5.0,0.0,0.0,0.0
2016,2,19,6,15,0.0,0.0,1.75,5.5,0.0,0.0,0.0
2016,2,19,6,30,0.0,0.0,2.0,6.0,0.0,0.0,0.0
2016,2,19,6,45,0.0,0.0,2.25,7.0,0.0,0.0,0.0
2016,2,19,7,0,0.0,0.0,2.5,8.0,0.0,0.0,0.0
2016,2,19,7,15,189.5,17.0,2.75,8.5,37.5,13.79,0.74
2016,2,19,7,30,379.0,34.0,3.0,9.0,75.0,28.18,18.68
2016,2,19,7,45,467.5,43.0,3.25,10.0,120.5,35.54,26.06
2016,2,19,8,0,556.0,52.0,3.5,11.0,166.0,42.96,33.02
2016,2,19,8,15,613.0,58.0,3.6,11.5,213.5,47.79,37.53
2016,2,19,8,30,670.0,64.0,3.7,12.0,261.0,52.66,41.91
2016,2,19,8,45,706.0,69.0,3.85,12.5,307.0,56.53,45.27
2016,2,19,9,0,742.0,74.0,4.0,13.0,353.0,65.3,52.91
2016,2,19,9,15,768.0,78.0,4.0,13.0,396.0,68.43,55.56
2016,2,19,9,30,794.0,82.0,4.0,13.0,439.0,71.53,58.16
2016,2,19,9,45,807.0,86.5,4.05,13.5,476.0,74.68,60.66
2016,2,19,10,0,820.0,91.0,4.1,14.0,513.0,77.74,63.08
2016,2,19,10,15,616.0,157.0,4.1,14.0,485.0,109.36,90.52
2016,2,19,10,30,412.0,223.0,4.1,14.0,457.0,140.05,116.84
2016,2,19,10,45,380.0,242.0,4.15,14.5,465.0,159.55,123.8
2016,2,19,11,0,348.0,261.0,4.2,15.0,473.0,197.72,145.0
2016,2,19,11,15,291.5,280.5,4.15,15.0,461.5,229.27,170.19
2016,2,19,11,30,235.0,300.0,4.1,15.0,450.0,257.09,195.38
2016,2,19,11,45,153.5,299.0,4.05,15.0,397.5,255.53,198.38
2016,2,19,12,0,72.0,298.0,4.0,15.0,345.0,243.3,191.9
2016,2,19,12,15,123.5,307.0,3.85,14.5,388.5,281.41,222.45
2016,2,19,12,30,175.0,316.0,3.7,14.0,432.0,324.49,257.47
2016,2,19,12,45,87.5,217.0,3.55,14.0,275.0,220.68,176.12
2016,2,19,13,0,0.0,118.0,3.4,14.0,118.0,91.18,70.57
2016,2,19,13,15,0.0,101.0,3.2,13.5,101.0,77.97,59.89
2016,2,19,13,30,0.0,84.0,3.0,13.0,84.0,64.7,48.97
2016,2,19,13,45,1.0,131.0,2.9,13.0,132.0,102.89,80.98
2016,2,19,14,0,2.0,178.0,2.8,13.0,180.0,143.63,114.85
2016,2,19,14,15,1.0,98.0,2.8,13.0,99.0,76.51,59.1
2016,2,19,14,30,0.0,18.0,2.8,13.0,18.0,13.75,6.09
2016,2,19,14,45,0.0,33.0,2.8,13.0,33.0,25.24,15.94
2016,2,19,15,0,0.0,48.0,2.8,13.0,48.0,36.75,25.82
2016,2,19,15,15,85.0,111.5,2.55,12.5,146.5,183.88,153.38
2016,2,19,15,30,170.0,175.0,2.3,12.0,245.0,337.49,282.0
2016,2,19,15,45,152.5,158.5,2.1,12.0,216.0,312.35,261.02
2016,2,19,16,0,135.0,142.0,1.9,12.0,187.0,286.19,239.63
2016,2,19,16,15,121.5,121.0,1.65,11.5,157.0,255.88,214.89
2016,2,19,16,30,108.0,100.0,1.4,11.0,127.0,224.2,188.29
2016,2,19,16,45,87.0,79.0,1.15,11.0,97.5,184.69,153.77
2016,2,19,17,0,66.0,58.0,0.9,11.0,68.0,143.55,117.1
2016,2,19,17,15,33.0,38.5,0.85,10.5,43.5,78.43,59.2
2016,2,19,17,30,0.0,19.0,0.8,10.0,19.0,16.53,0.0
2016,2,19,17,45,0.0,9.5,0.8,10.0,9.5,7.47,0.0
2016,2,19,18,0,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,2,19,18,15,0.0,0.0,0.8,9.5,0.0,0.0,0.0
2016,2,19,18,30,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,2,19,18,45,0.0,0.0,0.85,9.0,0.0,0.0,0.0
2016,2,19,19,0,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,2,19,19,15,0.0,0.0,0.9,8.5,0.0,0.0,0.0
2016,2,19,19,30,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,2,19,19,45,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,2,19,20,0,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,2,19,20,15,0.0,0.0,0.9,7.5,0.0,0.0,0.0
2016,2,19,20,30,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,2,19,20,45,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,2,19,21,0,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,2,19,21,15,0.0,0.0,0.9,6.5,0.0,0.0,0.0
2016,2,19,21,30,0.0,0.0,0.9,6.0,0.0,0.0,0.0
2016,2,19,21,45,0.0,0.0,0.9,6.0,0.0,0.0,0.0
2016,2,19,22,0,0.0,0.0,0.9,6.0,0.0,0.0,0.0
2016,2,19,22,15,0.0,0.0,0.9,6.0,0.0,0.0,0.0
2016,2,19,22,30,0.0,0.0,0.9,6.0,0.0,0.0,0.0
2016,2,19,22,45,0.0,0.0,0.95,6.0,0.0,0.0,0.0
2016,2,19,23,0,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,2,19,23,15,0.0,0.0,1.0,5.5,0.0,0.0,0.0
2016,2,19,23,30,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2016,2,19,23,45,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2016,2,20,0,0,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2016,2,20,0,15,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2016,2,20,0,30,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2016,2,20,0,45,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2016,2,20,1,0,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2016,2,20,1,15,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2016,2,20,1,30,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2016,2,20,1,45,0.0,0.0,1.05,5.0,0.0,0.0,0.0
2016,2,20,2,0,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,2,20,2,15,0.0,0.0,1.1,4.5,0.0,0.0,0.0
2016,2,20,2,30,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,2,20,2,45,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,2,20,3,0,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,2,20,3,15,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,2,20,3,30,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,2,20,3,45,0.0,0.0,1.15,4.0,0.0,0.0,0.0
2016,2,20,4,0,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,2,20,4,15,0.0,0.0,1.2,3.5,0.0,0.0,0.0
2016,2,20,4,30,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2016,2,20,4,45,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2016,2,20,5,0,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2016,2,20,5,15,0.0,0.0,1.15,2.5,0.0,0.0,0.0
2016,2,20,5,30,0.0,0.0,1.1,2.0,0.0,0.0,0.0
2016,2,20,5,45,0.0,0.0,1.1,2.0,0.0,0.0,0.0
2016,2,20,6,0,0.0,0.0,1.1,2.0,0.0,0.0,0.0
2016,2,20,6,15,0.0,0.0,1.1,2.5,0.0,0.0,0.0
2016,2,20,6,30,0.0,0.0,1.1,3.0,0.0,0.0,0.0
2016,2,20,6,45,0.0,0.0,1.15,3.5,0.0,0.0,0.0
2016,2,20,7,0,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,2,20,7,15,68.5,21.0,1.25,4.5,28.5,15.96,3.59
2016,2,20,7,30,137.0,42.0,1.3,5.0,57.0,31.13,21.81
2016,2,20,7,45,174.5,61.5,1.4,6.0,91.0,44.86,35.01
2016,2,20,8,0,212.0,81.0,1.5,7.0,125.0,58.31,47.57
2016,2,20,8,15,237.0,99.5,1.45,7.5,161.0,70.73,59.03
2016,2,20,8,30,262.0,118.0,1.4,8.0,197.0,82.83,69.93
2016,2,20,8,45,292.5,131.0,1.4,8.5,232.0,91.46,77.49
2016,2,20,9,0,323.0,144.0,1.4,9.0,267.0,99.91,84.73
2016,2,20,9,15,419.0,143.5,1.3,9.5,322.0,98.59,83.17
2016,2,20,9,30,515.0,143.0,1.2,10.0,377.0,99.35,83.46
2016,2,20,9,45,556.5,144.0,1.2,10.5,416.5,100.16,83.8
2016,2,20,10,0,598.0,145.0,1.2,11.0,456.0,102.24,85.26
2016,2,20,10,15,729.5,124.0,1.15,11.0,526.0,90.19,74.51
2016,2,20,10,30,861.0,103.0,1.1,11.0,596.0,85.95,70.66
2016,2,20,10,45,866.0,106.0,1.05,11.5,620.0,99.99,69.41
2016,2,20,11,0,871.0,109.0,1.0,12.0,644.0,159.37,94.59
2016,2,20,11,15,720.0,158.0,0.95,12.0,608.5,220.23,144.47
2016,2,20,11,30,569.0,207.0,0.9,12.0,573.0,268.22,190.57
2016,2,20,11,45,475.5,244.0,0.9,12.5,553.0,308.07,228.24
2016,2,20,12,0,382.0,281.0,0.9,13.0,533.0,336.65,255.9
2016,2,20,12,15,380.0,282.5,0.95,13.0,534.0,366.19,281.79
2016,2,20,12,30,378.0,284.0,1.0,13.0,535.0,394.85,306.64
2016,2,20,12,45,322.5,293.5,1.1,13.5,506.0,402.77,315.03
2016,2,20,13,0,267.0,303.0,1.2,14.0,477.0,405.12,318.37
2016,2,20,13,15,407.5,255.5,1.2,14.0,515.0,467.29,368.32
2016,2,20,13,30,548.0,208.0,1.2,14.0,553.0,549.99,433.02
2016,2,20,13,45,716.0,151.0,1.3,14.0,586.0,645.01,507.05
2016,2,20,14,0,884.0,94.0,1.4,14.0,619.0,734.96,576.87
2016,2,20,14,15,873.0,92.5,1.4,14.0,589.5,759.02,595.08
2016,2,20,14,30,862.0,91.0,1.4,14.0,560.0,779.24,610.32
2016,2,20,14,45,850.5,87.0,1.45,14.0,525.0,792.4,621.26
2016,2,20,15,0,839.0,83.0,1.5,14.0,490.0,801.59,629.62
2016,2,20,15,15,817.5,80.0,1.4,13.5,448.5,799.74,629.72
2016,2,20,15,30,796.0,77.0,1.3,13.0,407.0,793.76,626.94
2016,2,20,15,45,769.0,72.0,1.25,13.0,361.5,776.71,615.58
2016,2,20,16,0,742.0,67.0,1.2,13.0,316.0,755.77,601.11
2016,2,20,16,15,697.0,61.5,1.15,12.0,267.5,715.0,573.54
2016,2,20,16,30,652.0,56.0,1.1,11.0,219.0,678.61,547.64
2016,2,20,16,45,581.0,49.0,1.05,10.0,170.5,608.79,494.14
2016,2,20,17,0,510.0,42.0,1.0,9.0,122.0,537.56,435.88
2016,2,20,17,15,386.5,31.5,1.0,8.5,79.0,417.75,331.34
2016,2,20,17,30,263.0,21.0,1.0,8.0,36.0,283.69,111.43
2016,2,20,17,45,131.5,10.5,1.05,8.0,18.0,113.94,0.0
2016,2,20,18,0,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,2,20,18,15,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,2,20,18,30,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,2,20,18,45,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,2,20,19,0,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,2,20,19,15,0.0,0.0,1.05,8.0,0.0,0.0,0.0
2016,2,20,19,30,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,2,20,19,45,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,2,20,20,0,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,2,20,20,15,0.0,0.0,1.0,7.5,0.0,0.0,0.0
2016,2,20,20,30,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,2,20,20,45,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,2,20,21,0,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,2,20,21,15,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,2,20,21,30,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,2,20,21,45,0.0,0.0,1.05,7.0,0.0,0.0,0.0
2016,2,20,22,0,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,2,20,22,15,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,2,20,22,30,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,2,20,22,45,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,2,20,23,0,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,2,20,23,15,0.0,0.0,1.1,6.5,0.0,0.0,0.0
2016,2,20,23,30,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,2,20,23,45,0.0,0.0,1.15,6.0,0.0,0.0,0.0
2016,2,21,0,0,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,2,21,0,15,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,2,21,0,30,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,2,21,0,45,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,2,21,1,0,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,2,21,1,15,0.0,0.0,1.2,5.5,0.0,0.0,0.0
2016,2,21,1,30,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,2,21,1,45,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,2,21,2,0,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,2,21,2,15,0.0,0.0,1.15,5.0,0.0,0.0,0.0
2016,2,21,2,30,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,2,21,2,45,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,2,21,3,0,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,2,21,3,15,0.0,0.0,1.05,5.0,0.0,0.0,0.0
2016,2,21,3,30,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2016,2,21,3,45,0.0,0.0,0.95,5.0,0.0,0.0,0.0
2016,2,21,4,0,0.0,0.0,0.9,5.0,0.0,0.0,0.0
2016,2,21,4,15,0.0,0.0,0.9,5.0,0.0,0.0,0.0
2016,2,21,4,30,0.0,0.0,0.9,5.0,0.0,0.0,0.0
2016,2,21,4,45,0.0,0.0,0.95,5.0,0.0,0.0,0.0
2016,2,21,5,0,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2016,2,21,5,15,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2016,2,21,5,30,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2016,2,21,5,45,0.0,0.0,1.05,5.0,0.0,0.0,0.0
2016,2,21,6,0,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,2,21,6,15,0.0,0.0,1.05,5.0,0.0,0.0,0.0
2016,2,21,6,30,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2016,2,21,6,45,0.0,6.0,1.0,5.5,6.0,0.0,0.0
2016,2,21,7,0,0.0,12.0,1.0,6.0,12.0,9.44,0.0
2016,2,21,7,15,220.5,23.5,1.2,7.0,49.5,19.25,6.9
2016,2,21,7,30,441.0,35.0,1.4,8.0,87.0,29.22,20.0
2016,2,21,7,45,532.0,43.0,1.6,9.0,135.5,35.92,26.65
2016,2,21,8,0,623.0,51.0,1.8,10.0,184.0,42.72,33.04
2016,2,21,8,15,677.5,56.5,1.85,10.5,234.0,51.25,40.86
2016,2,21,8,30,732.0,62.0,1.9,11.0,284.0,56.18,45.27
2016,2,21,8,45,771.5,65.5,2.0,11.5,333.0,59.35,47.98
2016,2,21,9,0,811.0,69.0,2.1,12.0,382.0,62.55,50.64
2016,2,21,9,15,836.0,72.5,2.1,12.0,426.5,65.51,53.14
2016,2,21,9,30,861.0,76.0,2.1,12.0,471.0,68.42,55.58
2016,2,21,9,45,880.5,77.5,2.1,12.5,511.0,69.77,56.52
2016,2,21,10,0,900.0,79.0,2.1,13.0,551.0,78.46,63.89
2016,2,21,10,15,912.5,81.0,2.1,13.5,584.0,80.42,65.33
2016,2,21,10,30,925.0,83.0,2.1,14.0,617.0,82.3,66.7
2016,2,21,10,45,934.5,84.0,2.1,14.5,643.5,98.91,65.17
2016,2,21,11,0,944.0,85.0,2.1,15.0,670.0,160.03,90.94
2016,2,21,11,15,949.5,86.0,2.1,15.0,688.0,220.99,134.14
2016,2,21,11,30,955.0,87.0,2.1,15.0,706.0,281.73,185.24
2016,2,21,11,45,958.0,87.5,2.15,15.0,716.5,340.93,238.41
2016,2,21,12,0,961.0,88.0,2.2,15.0,727.0,399.12,291.38
2016,2,21,12,15,961.5,88.0,2.2,15.0,728.5,454.68,341.62
2016,2,21,12,30,962.0,88.0,2.2,15.0,730.0,508.47,389.3
2016,2,21,12,45,960.5,87.5,2.25,15.5,723.5,558.85,432.46
2016,2,21,13,0,959.0,87.0,2.3,16.0,717.0,606.8,472.47
2016,2,21,13,15,954.5,86.5,2.35,16.0,702.5,650.4,509.04
2016,2,21,13,30,950.0,86.0,2.4,16.0,688.0,690.96,542.54
2016,2,21,13,45,939.5,86.0,2.5,16.0,664.5,724.86,570.81
2016,2,21,14,0,929.0,86.0,2.6,16.0,641.0,755.07,595.99
2016,2,21,14,15,918.0,84.5,2.6,15.5,611.0,779.58,615.95
2016,2,21,14,30,907.0,83.0,2.6,15.0,581.0,800.23,633.02
2016,2,21,14,45,888.5,81.5,2.6,15.0,543.5,819.16,647.85
2016,2,21,15,0,870.0,80.0,2.6,15.0,506.0,826.28,654.3
2016,2,21,15,15,715.0,99.0,2.4,14.5,429.5,744.4,595.87
2016,2,21,15,30,560.0,118.0,2.2,14.0,353.0,648.91,526.56
2016,2,21,15,45,532.5,110.0,2.0,13.5,313.5,618.03,504.91
2016,2,21,16,0,505.0,102.0,1.8,13.0,274.0,593.41,486.98
2016,2,21,16,15,475.0,90.0,1.65,12.0,232.0,558.89,461.71
2016,2,21,16,30,445.0,78.0,1.5,11.0,190.0,522.12,433.4
2016,2,21,16,45,392.5,65.5,1.4,10.5,148.5,463.51,385.45
2016,2,21,17,0,340.0,53.0,1.3,10.0,107.0,404.33,334.49
2016,2,21,17,15,256.5,37.5,1.3,9.5,70.0,314.39,253.84
2016,2,21,17,30,173.0,22.0,1.3,9.0,33.0,210.63,102.07
2016,2,21,17,45,86.5,11.0,1.3,8.5,16.5,78.41,0.0
2016,2,21,18,0,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,2,21,18,15,0.0,0.0,1.25,8.0,0.0,0.0,0.0
2016,2,21,18,30,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,2,21,18,45,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,2,21,19,0,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,2,21,19,15,0.0,0.0,1.15,7.5,0.0,0.0,0.0
2016,2,21,19,30,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,2,21,19,45,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,2,21,20,0,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,2,21,20,15,0.0,0.0,1.05,7.0,0.0,0.0,0.0
2016,2,21,20,30,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,2,21,20,45,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,2,21,21,0,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,2,21,21,15,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,2,21,21,30,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,2,21,21,45,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,2,21,22,0,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,2,21,22,15,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,2,21,22,30,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,2,21,22,45,0.0,0.0,1.05,7.0,0.0,0.0,0.0
2016,2,21,23,0,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,2,21,23,15,0.0,0.0,1.1,6.5,0.0,0.0,0.0
2016,2,21,23,30,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,2,21,23,45,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,2,22,0,0,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,2,22,0,15,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,2,22,0,30,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,2,22,0,45,0.0,0.0,1.1,6.5,0.0,0.0,0.0
2016,2,22,1,0,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,2,22,1,15,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,2,22,1,30,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,2,22,1,45,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,2,22,2,0,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,2,22,2,15,0.0,0.0,1.05,7.0,0.0,0.0,0.0
2016,2,22,2,30,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,2,22,2,45,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,2,22,3,0,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,2,22,3,15,0.0,0.0,1.0,6.5,0.0,0.0,0.0
2016,2,22,3,30,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,2,22,3,45,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,2,22,4,0,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,2,22,4,15,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,2,22,4,30,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,2,22,4,45,0.0,0.0,1.05,6.0,0.0,0.0,0.0
2016,2,22,5,0,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,2,22,5,15,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,2,22,5,30,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,2,22,5,45,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,2,22,6,0,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,2,22,6,15,0.0,0.0,1.05,6.5,0.0,0.0,0.0
2016,2,22,6,30,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,2,22,6,45,0.0,7.5,1.0,7.5,7.5,0.0,0.0
2016,2,22,7,0,0.0,15.0,1.0,8.0,15.0,11.8,0.0
2016,2,22,7,15,241.5,24.0,1.25,8.5,53.5,19.68,8.25
2016,2,22,7,30,483.0,33.0,1.5,9.0,92.0,30.18,20.85
2016,2,22,7,45,566.5,40.5,1.75,9.5,141.0,37.06,27.66
2016,2,22,8,0,650.0,48.0,2.0,10.0,190.0,44.02,34.23
2016,2,22,8,15,702.0,53.0,2.1,10.5,240.0,48.63,38.5
2016,2,22,8,30,754.0,58.0,2.2,11.0,290.0,53.27,42.65
2016,2,22,8,45,787.5,62.0,2.35,12.0,338.5,56.87,45.66
2016,2,22,9,0,821.0,66.0,2.5,13.0,387.0,60.45,48.56
2016,2,22,9,15,845.0,69.0,2.6,13.0,431.5,63.1,50.78
2016,2,22,9,30,869.0,72.0,2.7,13.0,476.0,65.71,52.95
2016,2,22,9,45,885.5,74.5,2.85,13.5,515.0,74.79,60.69
2016,2,22,10,0,902.0,77.0,3.0,14.0,554.0,77.28,62.6
2016,2,22,10,15,914.5,79.0,3.0,14.5,587.0,79.26,64.06
2016,2,22,10,30,927.0,81.0,3.0,15.0,620.0,81.15,65.44
2016,2,22,10,45,934.5,82.5,3.05,15.5,646.0,100.74,64.61
2016,2,22,11,0,942.0,84.0,3.1,16.0,672.0,162.01,91.78
2016,2,22,11,15,947.5,85.0,3.15,16.0,690.5,222.89,135.52
2016,2,22,11,30,953.0,86.0,3.2,16.0,709.0,283.54,186.95
2016,2,22,11,45,954.5,87.5,3.25,16.5,718.5,342.98,240.19
2016,2,22,12,0,956.0,89.0,3.3,17.0,728.0,401.3,292.89
