Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,2,22,12,15,956.5,89.0,3.35,17.0,730.0,456.66,343.16
2016,2,22,12,30,957.0,89.0,3.4,17.0,732.0,510.26,390.97
2016,2,22,12,45,950.0,91.0,3.45,17.5,724.5,559.9,433.76
2016,2,22,13,0,943.0,93.0,3.5,18.0,717.0,606.75,473.09
2016,2,22,13,15,939.0,92.0,3.5,18.0,702.5,649.66,509.18
2016,2,22,13,30,935.0,91.0,3.5,18.0,688.0,689.59,542.22
2016,2,22,13,45,694.0,160.0,3.5,18.0,595.0,643.81,508.25
2016,2,22,14,0,453.0,229.0,3.5,18.0,502.0,563.08,446.7
2016,2,22,14,15,571.5,179.0,3.4,17.5,506.5,625.27,498.75
2016,2,22,14,30,690.0,129.0,3.3,17.0,511.0,697.65,557.29
2016,2,22,14,45,690.5,119.0,3.2,17.0,480.5,710.82,568.0
2016,2,22,15,0,691.0,109.0,3.1,17.0,450.0,720.7,576.11
2016,2,22,15,15,688.5,98.5,2.8,16.5,414.5,724.13,579.59
2016,2,22,15,30,686.0,88.0,2.5,16.0,379.0,724.03,580.34
2016,2,22,15,45,649.0,86.5,2.2,15.5,337.5,702.18,564.69
2016,2,22,16,0,612.0,85.0,1.9,15.0,296.0,676.64,545.93
2016,2,22,16,15,579.0,76.5,1.75,14.0,252.0,642.8,522.12
2016,2,22,16,30,546.0,68.0,1.6,13.0,208.0,606.09,494.77
2016,2,22,16,45,479.0,60.0,1.45,12.0,163.5,537.94,441.17
2016,2,22,17,0,412.0,52.0,1.3,11.0,119.0,467.76,382.99
2016,2,22,17,15,320.5,38.0,1.3,10.5,79.0,371.04,298.23
2016,2,22,17,30,229.0,24.0,1.3,10.0,39.0,264.62,147.15
2016,2,22,17,45,114.5,12.0,1.35,9.5,19.5,102.09,0.0
2016,2,22,18,0,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,2,22,18,15,0.0,0.0,1.35,9.0,0.0,0.0,0.0
2016,2,22,18,30,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,2,22,18,45,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,2,22,19,0,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,2,22,19,15,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,2,22,19,30,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,2,22,19,45,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,2,22,20,0,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,2,22,20,15,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,2,22,20,30,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,2,22,20,45,0.0,0.0,1.35,9.0,0.0,0.0,0.0
2016,2,22,21,0,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,2,22,21,15,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,2,22,21,30,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,2,22,21,45,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,2,22,22,0,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,2,22,22,15,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,2,22,22,30,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,2,22,22,45,0.0,0.0,1.45,9.0,0.0,0.0,0.0
2016,2,22,23,0,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2016,2,22,23,15,0.0,0.0,1.45,9.0,0.0,0.0,0.0
2016,2,22,23,30,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,2,22,23,45,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,2,23,0,0,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,2,23,0,15,0.0,0.0,1.35,9.0,0.0,0.0,0.0
2016,2,23,0,30,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,2,23,0,45,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,2,23,1,0,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,2,23,1,15,0.0,0.0,1.25,9.0,0.0,0.0,0.0
2016,2,23,1,30,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,2,23,1,45,0.0,0.0,1.15,9.0,0.0,0.0,0.0
2016,2,23,2,0,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,2,23,2,15,0.0,0.0,1.05,9.0,0.0,0.0,0.0
2016,2,23,2,30,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,2,23,2,45,0.0,0.0,0.95,9.0,0.0,0.0,0.0
2016,2,23,3,0,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,2,23,3,15,0.0,0.0,0.85,9.0,0.0,0.0,0.0
2016,2,23,3,30,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,2,23,3,45,0.0,0.0,0.8,9.5,0.0,0.0,0.0
2016,2,23,4,0,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,2,23,4,15,0.0,0.0,0.8,9.5,0.0,0.0,0.0
2016,2,23,4,30,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,2,23,4,45,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,2,23,5,0,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,2,23,5,15,0.0,0.0,0.75,8.5,0.0,0.0,0.0
2016,2,23,5,30,0.0,0.0,0.7,8.0,0.0,0.0,0.0
2016,2,23,5,45,0.0,0.0,0.7,8.0,0.0,0.0,0.0
2016,2,23,6,0,0.0,0.0,0.7,8.0,0.0,0.0,0.0
2016,2,23,6,15,0.0,0.0,0.65,8.0,0.0,0.0,0.0
2016,2,23,6,30,0.0,0.0,0.6,8.0,0.0,0.0,0.0
2016,2,23,6,45,0.0,8.0,0.6,8.5,8.0,0.0,0.0
2016,2,23,7,0,0.0,16.0,0.6,9.0,16.0,12.59,0.0
2016,2,23,7,15,192.0,28.0,0.6,9.0,52.5,21.29,10.32
2016,2,23,7,30,384.0,40.0,0.6,9.0,89.0,32.97,23.46
2016,2,23,7,45,467.0,49.0,0.6,9.5,134.5,40.18,30.55
2016,2,23,8,0,550.0,58.0,0.6,10.0,180.0,47.42,37.38
2016,2,23,8,15,600.0,64.5,0.65,10.0,227.0,52.42,42.06
2016,2,23,8,30,650.0,71.0,0.7,10.0,274.0,57.41,46.58
2016,2,23,8,45,702.5,68.5,0.75,10.5,319.0,60.61,49.3
2016,2,23,9,0,755.0,66.0,0.8,11.0,364.0,59.34,47.95
2016,2,23,9,15,817.0,72.5,0.9,11.5,427.5,65.13,52.89
2016,2,23,9,30,879.0,79.0,1.0,12.0,491.0,70.89,57.72
2016,2,23,9,45,898.0,80.5,1.1,13.0,531.5,72.2,58.49
2016,2,23,10,0,917.0,82.0,1.2,14.0,572.0,80.9,65.7
2016,2,23,10,15,929.0,84.0,1.2,14.5,605.0,82.83,67.08
2016,2,23,10,30,941.0,86.0,1.2,15.0,638.0,84.67,68.4
2016,2,23,10,45,950.0,87.0,1.3,16.0,664.5,107.14,67.71
2016,2,23,11,0,959.0,88.0,1.4,17.0,691.0,169.39,95.82
2016,2,23,11,15,964.0,88.5,1.35,17.5,709.0,231.04,139.68
2016,2,23,11,30,969.0,89.0,1.3,18.0,727.0,292.36,190.46
2016,2,23,11,45,970.5,90.0,1.3,18.5,736.5,352.48,242.94
2016,2,23,12,0,972.0,91.0,1.3,19.0,746.0,411.43,294.55
2016,2,23,12,15,971.5,91.0,1.2,19.0,747.0,467.37,343.1
2016,2,23,12,30,971.0,91.0,1.1,19.0,748.0,521.41,388.64
2016,2,23,12,45,966.0,91.5,1.05,19.5,740.5,571.52,429.22
2016,2,23,13,0,961.0,92.0,1.0,20.0,733.0,618.9,466.25
2016,2,23,13,15,956.0,91.5,0.9,20.0,717.5,662.48,499.63
2016,2,23,13,30,951.0,91.0,0.8,20.0,702.0,702.97,529.66
2016,2,23,13,45,940.5,90.5,0.75,20.0,678.0,736.52,554.61
2016,2,23,14,0,930.0,90.0,0.7,20.0,654.0,766.35,576.44
2016,2,23,14,15,918.5,88.5,0.65,20.0,623.5,790.59,592.66
2016,2,23,14,30,907.0,87.0,0.6,20.0,593.0,810.93,606.21
2016,2,23,14,45,891.0,84.5,0.55,20.0,555.5,830.91,619.59
2016,2,23,15,0,875.0,82.0,0.5,20.0,518.0,838.88,625.07
2016,2,23,15,15,853.0,79.0,0.5,19.5,475.0,837.02,626.44
2016,2,23,15,30,831.0,76.0,0.5,19.0,432.0,830.9,625.12
2016,2,23,15,45,799.5,72.5,0.55,18.5,384.0,811.83,615.94
2016,2,23,16,0,768.0,69.0,0.6,18.0,336.0,788.67,603.63
2016,2,23,16,15,723.0,64.0,0.7,17.0,286.0,748.06,580.17
2016,2,23,16,30,678.0,59.0,0.8,16.0,236.0,711.9,558.07
2016,2,23,16,45,600.5,52.5,0.9,15.5,185.0,636.14,503.5
2016,2,23,17,0,523.0,46.0,1.0,15.0,134.0,558.75,443.75
2016,2,23,17,15,404.0,35.5,1.0,14.5,89.0,440.85,346.16
2016,2,23,17,30,285.0,25.0,1.0,14.0,44.0,315.33,188.68
2016,2,23,17,45,142.5,12.5,1.05,14.0,22.0,125.53,0.0
2016,2,23,18,0,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,2,23,18,15,0.0,0.0,1.05,13.5,0.0,0.0,0.0
2016,2,23,18,30,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,2,23,18,45,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,2,23,19,0,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,2,23,19,15,0.0,0.0,1.0,12.5,0.0,0.0,0.0
2016,2,23,19,30,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,2,23,19,45,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,2,23,20,0,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,2,23,20,15,0.0,0.0,0.95,11.5,0.0,0.0,0.0
2016,2,23,20,30,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,2,23,20,45,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,2,23,21,0,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,2,23,21,15,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,2,23,21,30,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,2,23,21,45,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,2,23,22,0,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,2,23,22,15,0.0,0.0,0.9,10.5,0.0,0.0,0.0
2016,2,23,22,30,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,2,23,22,45,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,2,23,23,0,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,2,23,23,15,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,2,23,23,30,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,2,23,23,45,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,2,24,0,0,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,2,24,0,15,0.0,0.0,0.85,10.0,0.0,0.0,0.0
2016,2,24,0,30,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,2,24,0,45,0.0,0.0,0.75,10.0,0.0,0.0,0.0
2016,2,24,1,0,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,2,24,1,15,0.0,0.0,0.6,10.0,0.0,0.0,0.0
2016,2,24,1,30,0.0,0.0,0.5,10.0,0.0,0.0,0.0
2016,2,24,1,45,0.0,0.0,0.4,10.0,0.0,0.0,0.0
2016,2,24,2,0,0.0,0.0,0.3,10.0,0.0,0.0,0.0
2016,2,24,2,15,0.0,0.0,0.35,10.0,0.0,0.0,0.0
2016,2,24,2,30,0.0,0.0,0.4,10.0,0.0,0.0,0.0
2016,2,24,2,45,0.0,0.0,0.45,10.0,0.0,0.0,0.0
2016,2,24,3,0,0.0,0.0,0.5,10.0,0.0,0.0,0.0
2016,2,24,3,15,0.0,0.0,0.55,9.5,0.0,0.0,0.0
2016,2,24,3,30,0.0,0.0,0.6,9.0,0.0,0.0,0.0
2016,2,24,3,45,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2016,2,24,4,0,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,2,24,4,15,0.0,0.0,0.8,8.5,0.0,0.0,0.0
2016,2,24,4,30,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,2,24,4,45,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,2,24,5,0,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,2,24,5,15,0.0,0.0,0.8,7.5,0.0,0.0,0.0
2016,2,24,5,30,0.0,0.0,0.8,7.0,0.0,0.0,0.0
2016,2,24,5,45,0.0,0.0,0.85,7.0,0.0,0.0,0.0
2016,2,24,6,0,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,2,24,6,15,0.0,0.0,0.85,7.5,0.0,0.0,0.0
2016,2,24,6,30,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,2,24,6,45,0.0,8.5,0.8,8.5,8.5,0.0,0.0
2016,2,24,7,0,0.0,17.0,0.8,9.0,17.0,13.38,0.0
2016,2,24,7,15,202.5,28.5,0.9,9.5,55.0,21.71,11.3
2016,2,24,7,30,405.0,40.0,1.0,10.0,93.0,33.02,23.47
2016,2,24,7,45,491.5,48.5,1.1,11.0,140.5,39.9,30.13
2016,2,24,8,0,578.0,57.0,1.2,12.0,188.0,46.86,36.56
2016,2,24,8,15,631.0,63.5,1.1,12.5,237.5,51.97,41.22
2016,2,24,8,30,684.0,70.0,1.0,13.0,287.0,57.08,45.72
2016,2,24,8,45,725.0,73.5,0.95,13.5,335.0,64.8,52.42
2016,2,24,9,0,766.0,77.0,0.9,14.0,383.0,67.78,54.81
2016,2,24,9,15,791.0,80.5,0.9,14.5,427.0,70.49,56.93
2016,2,24,9,30,816.0,84.0,0.9,15.0,471.0,73.17,59.0
2016,2,24,9,45,837.0,85.5,0.9,16.0,510.0,74.35,59.61
2016,2,24,10,0,858.0,87.0,0.9,17.0,549.0,75.54,60.25
2016,2,24,10,15,870.5,89.0,0.85,17.5,581.5,76.89,61.15
2016,2,24,10,30,883.0,91.0,0.8,18.0,614.0,86.32,68.94
2016,2,24,10,45,892.0,92.5,0.8,18.5,639.5,110.57,69.14
2016,2,24,11,0,901.0,94.0,0.8,19.0,665.0,169.84,96.89
2016,2,24,11,15,906.5,95.0,0.7,19.5,682.5,228.67,138.58
2016,2,24,11,30,912.0,96.0,0.6,20.0,700.0,287.31,186.31
2016,2,24,11,45,913.0,97.5,0.55,20.5,709.5,344.6,235.18
2016,2,24,12,0,914.0,99.0,0.5,21.0,719.0,400.78,282.93
2016,2,24,12,15,914.0,99.0,0.5,21.0,720.5,454.03,328.28
2016,2,24,12,30,914.0,99.0,0.5,21.0,722.0,505.55,371.07
2016,2,24,12,45,910.5,99.0,0.5,21.0,715.0,553.36,409.92
2016,2,24,13,0,907.0,99.0,0.5,21.0,708.0,598.7,445.8
2016,2,24,13,15,902.0,98.5,0.6,21.0,693.5,640.06,479.07
2016,2,24,13,30,897.0,98.0,0.7,21.0,679.0,678.47,509.67
2016,2,24,13,45,891.0,96.0,0.8,21.0,656.5,711.67,536.24
2016,2,24,14,0,885.0,94.0,0.9,21.0,634.0,741.52,560.21
2016,2,24,14,15,873.5,92.0,0.95,20.5,604.0,771.14,582.99
2016,2,24,14,30,862.0,90.0,1.0,20.0,574.0,790.29,598.58
2016,2,24,14,45,846.0,87.5,1.05,20.0,538.0,801.36,607.84
2016,2,24,15,0,830.0,85.0,1.1,20.0,502.0,808.31,614.54
2016,2,24,15,15,808.0,82.0,1.05,19.5,460.0,805.58,614.57
2016,2,24,15,30,786.0,79.0,1.0,19.0,418.0,798.73,611.9
2016,2,24,15,45,753.0,75.5,1.0,19.0,371.5,777.74,598.94
2016,2,24,16,0,720.0,72.0,1.0,19.0,325.0,752.77,582.95
2016,2,24,16,15,675.5,66.5,1.0,17.5,276.5,718.72,562.99
2016,2,24,16,30,631.0,61.0,1.0,16.0,228.0,675.55,534.9
2016,2,24,16,45,561.0,53.5,1.0,15.0,179.0,604.9,483.19
2016,2,24,17,0,491.0,46.0,1.0,14.0,130.0,532.8,426.85
2016,2,24,17,15,380.0,35.0,1.0,13.5,87.0,421.13,334.01
2016,2,24,17,30,269.0,24.0,1.0,13.0,44.0,304.73,196.17
2016,2,24,17,45,134.5,12.0,1.05,12.5,22.0,119.01,0.0
2016,2,24,18,0,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,2,24,18,15,0.0,0.0,1.1,11.5,0.0,0.0,0.0
2016,2,24,18,30,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,2,24,18,45,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,2,24,19,0,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,2,24,19,15,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,2,24,19,30,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,2,24,19,45,0.0,0.0,1.1,11.5,0.0,0.0,0.0
2016,2,24,20,0,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,2,24,20,15,0.0,0.0,1.05,12.0,0.0,0.0,0.0
2016,2,24,20,30,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,2,24,20,45,0.0,0.0,0.95,12.0,0.0,0.0,0.0
2016,2,24,21,0,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,2,24,21,15,0.0,0.0,0.85,12.0,0.0,0.0,0.0
2016,2,24,21,30,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,2,24,21,45,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,2,24,22,0,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,2,24,22,15,0.0,0.0,0.75,12.0,0.0,0.0,0.0
2016,2,24,22,30,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,2,24,22,45,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,2,24,23,0,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,2,24,23,15,0.0,0.0,0.65,12.0,0.0,0.0,0.0
2016,2,24,23,30,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2016,2,24,23,45,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2016,2,25,0,0,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2016,2,25,0,15,0.0,0.0,0.55,12.0,0.0,0.0,0.0
2016,2,25,0,30,0.0,0.0,0.5,12.0,0.0,0.0,0.0
2016,2,25,0,45,0.0,0.0,0.5,12.0,0.0,0.0,0.0
2016,2,25,1,0,0.0,0.0,0.5,12.0,0.0,0.0,0.0
2016,2,25,1,15,0.0,0.0,0.5,12.0,0.0,0.0,0.0
2016,2,25,1,30,0.0,0.0,0.5,12.0,0.0,0.0,0.0
2016,2,25,1,45,0.0,0.0,0.55,12.0,0.0,0.0,0.0
2016,2,25,2,0,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2016,2,25,2,15,0.0,0.0,0.6,11.5,0.0,0.0,0.0
2016,2,25,2,30,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2016,2,25,2,45,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2016,2,25,3,0,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2016,2,25,3,15,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2016,2,25,3,30,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2016,2,25,3,45,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2016,2,25,4,0,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2016,2,25,4,15,0.0,0.0,0.55,11.0,0.0,0.0,0.0
2016,2,25,4,30,0.0,0.0,0.5,11.0,0.0,0.0,0.0
2016,2,25,4,45,0.0,0.0,0.5,11.0,0.0,0.0,0.0
2016,2,25,5,0,0.0,0.0,0.5,11.0,0.0,0.0,0.0
2016,2,25,5,15,0.0,0.0,0.5,10.5,0.0,0.0,0.0
2016,2,25,5,30,0.0,0.0,0.5,10.0,0.0,0.0,0.0
2016,2,25,5,45,0.0,0.0,0.5,10.0,0.0,0.0,0.0
2016,2,25,6,0,0.0,0.0,0.5,10.0,0.0,0.0,0.0
2016,2,25,6,15,0.0,0.0,0.45,10.0,0.0,0.0,0.0
2016,2,25,6,30,0.0,0.0,0.4,10.0,0.0,0.0,0.0
2016,2,25,6,45,57.0,7.0,0.4,10.5,9.5,5.51,0.0
2016,2,25,7,0,114.0,14.0,0.4,11.0,19.0,11.02,0.0
2016,2,25,7,15,244.5,28.5,0.35,11.5,56.5,23.3,13.02
2016,2,25,7,30,375.0,43.0,0.3,12.0,94.0,35.26,25.37
2016,2,25,7,45,449.0,54.0,0.25,12.5,140.0,43.93,33.62
2016,2,25,8,0,523.0,65.0,0.2,13.0,186.0,52.52,41.54
2016,2,25,8,15,577.0,72.5,0.25,13.5,234.5,58.1,46.54
2016,2,25,8,30,631.0,80.0,0.3,14.0,283.0,63.66,51.37
2016,2,25,8,45,661.5,87.5,0.35,15.0,329.0,68.82,55.61
2016,2,25,9,0,692.0,95.0,0.4,16.0,375.0,73.87,59.65
2016,2,25,9,15,719.0,99.5,0.5,16.5,418.0,76.67,61.79
2016,2,25,9,30,746.0,104.0,0.6,17.0,461.0,79.45,63.9
2016,2,25,9,45,765.0,107.5,0.7,17.5,499.0,81.39,65.27
2016,2,25,10,0,784.0,111.0,0.8,18.0,537.0,83.32,66.64
2016,2,25,10,15,798.0,113.5,0.8,18.5,568.5,91.57,73.37
2016,2,25,10,30,812.0,116.0,0.8,19.0,600.0,92.85,74.14
2016,2,25,10,45,827.0,115.5,0.85,19.5,626.0,117.17,73.91
2016,2,25,11,0,842.0,115.0,0.9,20.0,652.0,173.44,101.18
2016,2,25,11,15,697.5,169.0,0.85,20.0,622.0,234.9,152.12
2016,2,25,11,30,553.0,223.0,0.8,20.0,592.0,284.37,198.09
2016,2,25,11,45,552.0,228.0,0.8,20.5,601.0,327.76,234.29
2016,2,25,12,0,551.0,233.0,0.8,21.0,610.0,370.55,269.97
2016,2,25,12,15,708.5,174.5,0.75,21.0,660.0,431.83,316.83
2016,2,25,12,30,866.0,116.0,0.7,21.0,710.0,501.71,370.61
2016,2,25,12,45,877.0,109.5,0.65,21.5,706.5,550.48,408.72
2016,2,25,13,0,888.0,103.0,0.6,22.0,703.0,594.82,442.62
2016,2,25,13,15,883.5,102.0,0.55,22.0,688.5,635.28,473.43
2016,2,25,13,30,879.0,101.0,0.5,22.0,674.0,672.86,501.34
2016,2,25,13,45,871.0,100.0,0.45,22.0,652.0,711.04,528.69
2016,2,25,14,0,863.0,99.0,0.4,22.0,630.0,740.71,549.81
2016,2,25,14,15,852.0,97.0,0.3,22.0,601.0,763.52,564.4
2016,2,25,14,30,841.0,95.0,0.2,22.0,572.0,782.51,576.07
2016,2,25,14,45,821.5,94.0,0.15,22.0,535.5,791.93,582.44
2016,2,25,15,0,802.0,93.0,0.1,22.0,499.0,797.17,586.41
2016,2,25,15,15,780.0,89.5,0.15,21.5,457.5,793.36,587.07
2016,2,25,15,30,758.0,86.0,0.2,21.0,416.0,785.45,585.26
2016,2,25,15,45,723.0,82.5,0.3,20.5,370.0,768.45,578.16
2016,2,25,16,0,688.0,79.0,0.4,20.0,324.0,742.43,564.66
2016,2,25,16,15,643.0,73.0,0.5,19.0,276.0,700.92,540.58
2016,2,25,16,30,598.0,67.0,0.6,18.0,228.0,656.38,512.65
2016,2,25,16,45,534.5,58.5,0.75,17.5,180.0,589.93,465.78
2016,2,25,17,0,471.0,50.0,0.9,17.0,132.0,521.81,413.84
2016,2,25,17,15,363.5,38.0,0.9,16.5,89.0,411.63,323.81
2016,2,25,17,30,256.0,26.0,0.9,16.0,46.0,299.1,199.99
2016,2,25,17,45,128.0,13.0,0.95,16.0,23.0,114.85,0.0
2016,2,25,18,0,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2016,2,25,18,15,0.0,0.0,0.95,15.5,0.0,0.0,0.0
2016,2,25,18,30,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,2,25,18,45,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,2,25,19,0,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,2,25,19,15,0.0,0.0,0.85,14.5,0.0,0.0,0.0
2016,2,25,19,30,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,2,25,19,45,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,2,25,20,0,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,2,25,20,15,0.0,0.0,0.75,14.0,0.0,0.0,0.0
2016,2,25,20,30,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2016,2,25,20,45,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2016,2,25,21,0,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2016,2,25,21,15,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2016,2,25,21,30,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2016,2,25,21,45,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2016,2,25,22,0,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2016,2,25,22,15,0.0,0.0,0.7,13.5,0.0,0.0,0.0
2016,2,25,22,30,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,2,25,22,45,0.0,0.0,0.75,12.5,0.0,0.0,0.0
2016,2,25,23,0,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,2,25,23,15,0.0,0.0,0.85,11.5,0.0,0.0,0.0
2016,2,25,23,30,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,2,25,23,45,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,2,26,0,0,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,2,26,0,15,0.0,0.0,1.1,10.5,0.0,0.0,0.0
2016,2,26,0,30,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,2,26,0,45,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,2,26,1,0,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,2,26,1,15,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,2,26,1,30,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,2,26,1,45,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,2,26,2,0,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,2,26,2,15,0.0,0.0,1.05,10.0,0.0,0.0,0.0
2016,2,26,2,30,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,2,26,2,45,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,2,26,3,0,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,2,26,3,15,0.0,0.0,0.95,10.0,0.0,0.0,0.0
2016,2,26,3,30,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,2,26,3,45,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,2,26,4,0,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,2,26,4,15,0.0,0.0,0.85,10.0,0.0,0.0,0.0
2016,2,26,4,30,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,2,26,4,45,0.0,0.0,0.75,10.0,0.0,0.0,0.0
2016,2,26,5,0,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,2,26,5,15,0.0,0.0,0.75,10.0,0.0,0.0,0.0
2016,2,26,5,30,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,2,26,5,45,0.0,0.0,0.85,10.0,0.0,0.0,0.0
2016,2,26,6,0,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,2,26,6,15,0.0,0.0,0.85,10.0,0.0,0.0,0.0
2016,2,26,6,30,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,2,26,6,45,0.0,8.0,0.8,10.5,8.0,6.29,0.0
2016,2,26,7,0,0.0,16.0,0.8,11.0,16.0,12.08,0.0
2016,2,26,7,15,76.5,33.5,0.95,11.5,44.5,24.86,14.68
2016,2,26,7,30,153.0,51.0,1.1,12.0,73.0,37.58,27.42
2016,2,26,7,45,185.5,71.0,1.3,13.0,108.0,51.47,40.2
2016,2,26,8,0,218.0,91.0,1.5,14.0,143.0,65.04,52.41
2016,2,26,8,15,240.0,110.5,1.5,14.5,179.5,77.84,63.78
2016,2,26,8,30,262.0,130.0,1.5,15.0,216.0,90.29,74.58
2016,2,26,8,45,286.0,144.5,1.5,15.5,251.0,99.52,82.35
2016,2,26,9,0,310.0,159.0,1.5,16.0,286.0,108.5,89.78
2016,2,26,9,15,253.0,185.5,1.6,16.0,296.5,122.4,101.52
2016,2,26,9,30,196.0,212.0,1.7,16.0,307.0,139.52,115.91
2016,2,26,9,45,494.0,161.0,1.8,16.5,425.5,108.25,88.63
2016,2,26,10,0,792.0,110.0,1.9,17.0,544.0,89.67,72.37
2016,2,26,10,15,608.0,173.0,1.95,17.0,518.0,117.56,96.1
2016,2,26,10,30,424.0,236.0,2.0,17.0,492.0,145.73,119.74
2016,2,26,10,45,502.5,219.0,2.05,17.5,534.0,157.0,112.3
2016,2,26,11,0,581.0,202.0,2.1,18.0,576.0,194.72,129.31
2016,2,26,11,15,504.5,239.0,2.1,18.0,570.0,246.6,171.65
2016,2,26,11,30,428.0,276.0,2.1,18.0,564.0,290.52,210.89
2016,2,26,11,45,490.5,254.5,2.15,18.5,589.0,329.36,241.77
2016,2,26,12,0,553.0,233.0,2.2,19.0,614.0,373.23,277.59
2016,2,26,12,15,708.0,178.0,2.25,19.0,666.5,436.79,328.13
2016,2,26,12,30,863.0,123.0,2.3,19.0,719.0,509.22,386.36
2016,2,26,12,45,860.0,122.5,2.4,19.0,712.5,556.23,426.43
2016,2,26,13,0,857.0,122.0,2.5,19.0,706.0,600.86,463.89
2016,2,26,13,15,851.5,121.0,2.55,19.0,691.0,640.96,496.99
2016,2,26,13,30,846.0,120.0,2.6,19.0,676.0,678.08,527.24
2016,2,26,13,45,839.5,117.5,2.7,19.0,653.5,709.97,553.45
2016,2,26,14,0,833.0,115.0,2.8,19.0,631.0,738.48,576.91
2016,2,26,14,15,819.5,112.5,2.8,18.5,600.5,758.25,594.09
2016,2,26,14,30,806.0,110.0,2.8,18.0,570.0,774.07,607.61
2016,2,26,14,45,749.5,111.5,2.85,17.5,518.5,760.2,600.14
2016,2,26,15,0,693.0,113.0,2.9,17.0,467.0,736.86,585.96
2016,2,26,15,15,713.0,102.5,2.85,16.5,440.5,759.52,605.11
2016,2,26,15,30,733.0,92.0,2.8,16.0,414.0,779.29,621.85
2016,2,26,15,45,709.0,85.0,2.8,16.0,369.5,761.86,610.41
2016,2,26,16,0,685.0,78.0,2.8,16.0,325.0,740.79,596.23
2016,2,26,16,15,640.0,72.0,2.55,15.0,277.0,699.1,566.76
2016,2,26,16,30,595.0,66.0,2.3,14.0,229.0,654.44,533.74
2016,2,26,16,45,534.5,57.5,2.1,13.5,181.5,590.44,483.19
2016,2,26,17,0,474.0,49.0,1.9,13.0,134.0,524.88,428.64
2016,2,26,17,15,364.5,38.0,1.65,12.5,91.0,413.73,334.23
2016,2,26,17,30,255.0,27.0,1.4,12.0,48.0,302.68,214.46
2016,2,26,17,45,127.5,13.5,1.2,11.5,24.0,115.19,0.0
2016,2,26,18,0,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,2,26,18,15,0.0,0.0,0.95,10.5,0.0,0.0,0.0
2016,2,26,18,30,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,2,26,18,45,0.0,0.0,0.85,10.0,0.0,0.0,0.0
2016,2,26,19,0,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,2,26,19,15,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,2,26,19,30,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,2,26,19,45,0.0,0.0,0.85,10.0,0.0,0.0,0.0
2016,2,26,20,0,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,2,26,20,15,0.0,0.0,0.95,10.0,0.0,0.0,0.0
2016,2,26,20,30,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,2,26,20,45,0.0,0.0,1.1,10.5,0.0,0.0,0.0
2016,2,26,21,0,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,2,26,21,15,0.0,0.0,1.15,10.5,0.0,0.0,0.0
2016,2,26,21,30,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,2,26,21,45,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,2,26,22,0,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,2,26,22,15,0.0,0.0,1.05,10.0,0.0,0.0,0.0
2016,2,26,22,30,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,2,26,22,45,0.0,0.0,0.95,10.0,0.0,0.0,0.0
2016,2,26,23,0,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,2,26,23,15,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,2,26,23,30,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,2,26,23,45,0.0,0.0,0.95,10.0,0.0,0.0,0.0
2016,2,27,0,0,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,2,27,0,15,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,2,27,0,30,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,2,27,0,45,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,2,27,1,0,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,2,27,1,15,0.0,0.0,0.95,10.0,0.0,0.0,0.0
2016,2,27,1,30,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,2,27,1,45,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,2,27,2,0,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,2,27,2,15,0.0,0.0,0.85,9.5,0.0,0.0,0.0
2016,2,27,2,30,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,2,27,2,45,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,2,27,3,0,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,2,27,3,15,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,2,27,3,30,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,2,27,3,45,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,2,27,4,0,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,2,27,4,15,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,2,27,4,30,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,2,27,4,45,0.0,0.0,0.85,9.0,0.0,0.0,0.0
2016,2,27,5,0,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,2,27,5,15,0.0,0.0,0.85,8.5,0.0,0.0,0.0
2016,2,27,5,30,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,2,27,5,45,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,2,27,6,0,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,2,27,6,15,0.0,0.0,0.8,8.5,0.0,0.0,0.0
2016,2,27,6,30,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,2,27,6,45,0.0,13.0,0.85,9.5,13.0,10.23,0.0
2016,2,27,7,0,0.0,26.0,0.9,10.0,26.0,18.54,0.0
2016,2,27,7,15,225.5,33.5,1.0,10.5,66.5,25.46,15.61
2016,2,27,7,30,451.0,41.0,1.1,11.0,107.0,33.94,24.41
2016,2,27,7,45,534.0,48.5,1.25,11.5,156.0,40.1,30.36
2016,2,27,8,0,617.0,56.0,1.4,12.0,205.0,46.37,36.18
2016,2,27,8,15,666.0,61.5,1.4,12.5,254.5,50.8,40.18
2016,2,27,8,30,715.0,67.0,1.4,13.0,304.0,59.78,48.11
2016,2,27,8,45,753.0,70.0,1.45,13.5,352.5,62.42,50.26
2016,2,27,9,0,791.0,73.0,1.5,14.0,401.0,65.11,52.4
2016,2,27,9,15,814.5,76.0,1.5,14.5,445.0,67.54,54.29
2016,2,27,9,30,838.0,79.0,1.5,15.0,489.0,69.96,56.13
2016,2,27,9,45,855.5,81.0,1.55,15.5,527.5,71.52,57.22
2016,2,27,10,0,873.0,83.0,1.6,16.0,566.0,80.77,64.98
2016,2,27,10,15,885.0,85.0,1.6,16.0,598.5,82.6,66.4
2016,2,27,10,30,897.0,87.0,1.6,16.0,631.0,84.34,67.76
2016,2,27,10,45,903.5,89.5,1.6,16.5,656.5,117.99,71.16
2016,2,27,11,0,910.0,92.0,1.6,17.0,682.0,178.41,103.0
2016,2,27,11,15,915.0,93.0,1.6,17.0,699.5,237.78,147.6
2016,2,27,11,30,920.0,94.0,1.6,17.0,717.0,296.89,198.01
2016,2,27,11,45,919.0,96.0,1.6,17.5,726.0,354.47,248.96
2016,2,27,12,0,918.0,98.0,1.6,18.0,735.0,410.71,298.62
2016,2,27,12,15,918.0,98.0,1.65,17.5,736.0,464.23,346.55
2016,2,27,12,30,918.0,98.0,1.7,17.0,737.0,516.0,392.13
2016,2,27,12,45,907.5,101.5,1.75,17.0,728.5,563.39,432.6
2016,2,27,13,0,897.0,105.0,1.8,17.0,720.0,607.81,469.7
2016,2,27,13,15,893.0,104.0,1.8,17.0,705.5,649.04,503.3
2016,2,27,13,30,889.0,103.0,1.8,17.0,691.0,687.4,534.02
2016,2,27,13,45,887.0,99.5,1.85,17.0,669.5,721.71,561.66
2016,2,27,14,0,885.0,96.0,1.9,17.0,648.0,752.86,586.56
2016,2,27,14,15,875.0,94.0,1.9,17.0,618.5,783.81,609.2
2016,2,27,14,30,865.0,92.0,1.9,17.0,589.0,804.1,624.37
2016,2,27,14,45,853.0,89.0,1.9,17.0,553.5,817.78,635.12
2016,2,27,15,0,841.0,86.0,1.9,17.0,518.0,827.47,643.29
2016,2,27,15,15,820.0,83.0,1.7,16.5,476.0,825.55,642.62
2016,2,27,15,30,799.0,80.0,1.5,16.0,434.0,819.48,639.02
2016,2,27,15,45,772.0,75.5,1.35,16.0,388.0,802.34,626.85
2016,2,27,16,0,745.0,71.0,1.2,16.0,342.0,781.29,611.7
2016,2,27,16,15,703.5,66.0,1.1,15.0,293.0,743.07,586.54
2016,2,27,16,30,662.0,61.0,1.0,14.0,244.0,709.15,563.28
2016,2,27,16,45,603.5,53.5,0.95,13.5,194.5,647.7,517.39
2016,2,27,17,0,545.0,46.0,0.9,13.0,145.0,584.59,467.35
2016,2,27,17,15,436.5,36.5,0.9,12.5,99.5,475.02,378.06
2016,2,27,17,30,328.0,27.0,0.9,12.0,54.0,367.84,265.12
2016,2,27,17,45,164.0,13.5,0.95,11.5,27.0,145.58,0.0
2016,2,27,18,0,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,2,27,18,15,0.0,0.0,1.0,10.5,0.0,0.0,0.0
2016,2,27,18,30,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,2,27,18,45,0.0,0.0,1.05,10.0,0.0,0.0,0.0
2016,2,27,19,0,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,2,27,19,15,0.0,0.0,1.1,9.5,0.0,0.0,0.0
2016,2,27,19,30,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,2,27,19,45,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,2,27,20,0,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,2,27,20,15,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,2,27,20,30,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,2,27,20,45,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,2,27,21,0,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,2,27,21,15,0.0,0.0,1.05,9.0,0.0,0.0,0.0
2016,2,27,21,30,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,2,27,21,45,0.0,0.0,0.95,9.0,0.0,0.0,0.0
2016,2,27,22,0,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,2,27,22,15,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,2,27,22,30,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,2,27,22,45,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,2,27,23,0,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,2,27,23,15,0.0,0.0,0.95,8.5,0.0,0.0,0.0
2016,2,27,23,30,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,2,27,23,45,0.0,0.0,1.05,8.0,0.0,0.0,0.0
2016,2,28,0,0,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,2,28,0,15,0.0,0.0,1.1,7.5,0.0,0.0,0.0
2016,2,28,0,30,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,2,28,0,45,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,2,28,1,0,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,2,28,1,15,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,2,28,1,30,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,2,28,1,45,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,2,28,2,0,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,2,28,2,15,0.0,0.0,1.05,7.0,0.0,0.0,0.0
2016,2,28,2,30,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,2,28,2,45,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,2,28,3,0,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,2,28,3,15,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,2,28,3,30,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,2,28,3,45,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,2,28,4,0,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,2,28,4,15,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,2,28,4,30,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,2,28,4,45,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,2,28,5,0,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,2,28,5,15,0.0,0.0,1.0,6.5,0.0,0.0,0.0
2016,2,28,5,30,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,2,28,5,45,0.0,0.0,1.05,6.0,0.0,0.0,0.0
2016,2,28,6,0,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,2,28,6,15,0.0,0.0,1.15,6.5,0.0,0.0,0.0
2016,2,28,6,30,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,2,28,6,45,0.0,11.0,1.25,8.0,11.0,8.65,0.0
2016,2,28,7,0,0.0,22.0,1.3,9.0,22.0,16.22,0.0
2016,2,28,7,15,99.5,39.0,1.5,9.5,54.0,28.75,18.74
2016,2,28,7,30,199.0,56.0,1.7,10.0,86.0,41.28,31.07
2016,2,28,7,45,242.5,74.5,1.95,10.5,124.5,54.33,43.25
2016,2,28,8,0,286.0,93.0,2.2,11.0,163.0,67.13,54.97
2016,2,28,8,15,310.5,111.0,2.2,11.5,202.5,79.15,65.73
2016,2,28,8,30,335.0,129.0,2.2,12.0,242.0,90.84,75.96
2016,2,28,8,45,368.0,139.0,2.25,12.5,279.5,95.76,80.01
2016,2,28,9,0,401.0,149.0,2.3,13.0,317.0,101.66,84.84
2016,2,28,9,15,263.5,184.0,2.3,13.0,299.5,121.75,102.17
2016,2,28,9,30,126.0,219.0,2.3,13.0,282.0,141.84,119.29
2016,2,28,9,45,99.0,232.0,2.3,13.5,283.5,153.87,129.05
2016,2,28,10,0,72.0,245.0,2.3,14.0,285.0,161.07,134.63
2016,2,28,10,15,89.5,264.0,2.3,14.5,316.5,172.02,143.37
2016,2,28,10,30,107.0,283.0,2.3,15.0,348.0,182.69,151.8
2016,2,28,10,45,235.5,281.5,2.35,15.5,433.0,191.04,145.53
2016,2,28,11,0,364.0,280.0,2.4,16.0,518.0,221.95,160.42
2016,2,28,11,15,373.0,286.0,2.45,16.0,535.5,257.62,187.41
2016,2,28,11,30,382.0,292.0,2.5,16.0,553.0,294.28,217.64
2016,2,28,11,45,401.5,291.5,2.6,16.5,569.5,330.74,248.0
2016,2,28,12,0,421.0,291.0,2.7,17.0,586.0,368.74,279.87
2016,2,28,12,15,454.0,277.5,2.7,17.0,595.5,407.49,312.5
2016,2,28,12,30,487.0,264.0,2.7,17.0,605.0,446.75,345.47
2016,2,28,12,45,412.0,286.0,2.75,17.0,573.0,452.55,352.89
2016,2,28,13,0,337.0,308.0,2.8,17.0,541.0,456.69,357.96
2016,2,28,13,15,315.5,306.0,2.75,16.5,520.5,466.45,367.54
2016,2,28,13,30,294.0,304.0,2.7,16.0,500.0,473.36,374.61
2016,2,28,13,45,399.5,263.0,2.65,16.0,519.5,529.17,420.15
2016,2,28,14,0,505.0,222.0,2.6,16.0,539.0,604.95,479.92
2016,2,28,14,15,385.5,240.0,2.55,16.0,475.5,539.37,429.98
2016,2,28,14,30,266.0,258.0,2.5,16.0,412.0,482.71,385.97
2016,2,28,14,45,361.5,221.5,2.45,16.0,417.0,536.86,431.27
2016,2,28,15,0,457.0,185.0,2.4,16.0,422.0,612.2,491.12
2016,2,28,15,15,312.0,189.5,2.15,15.5,345.5,487.95,395.19
2016,2,28,15,30,167.0,194.0,1.9,15.0,269.0,359.71,293.6
2016,2,28,15,45,89.0,163.0,1.7,15.0,202.5,242.91,199.29
2016,2,28,16,0,11.0,132.0,1.5,15.0,136.0,126.89,101.85
2016,2,28,16,15,5.5,114.5,1.35,14.5,116.5,107.7,86.16
2016,2,28,16,30,0.0,97.0,1.2,14.0,97.0,88.28,69.75
2016,2,28,16,45,0.0,77.0,1.1,13.5,77.0,70.15,54.36
2016,2,28,17,0,0.0,57.0,1.0,13.0,57.0,51.13,37.93
2016,2,28,17,15,0.0,39.0,1.0,12.5,39.0,33.68,22.63
2016,2,28,17,30,0.0,21.0,1.0,12.0,21.0,16.02,6.65
2016,2,28,17,45,0.0,10.5,1.0,12.0,10.5,8.26,0.0
2016,2,28,18,0,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,2,28,18,15,0.0,0.0,1.0,11.5,0.0,0.0,0.0
2016,2,28,18,30,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,2,28,18,45,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,2,28,19,0,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,2,28,19,15,0.0,0.0,1.0,10.5,0.0,0.0,0.0
2016,2,28,19,30,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,2,28,19,45,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,2,28,20,0,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,2,28,20,15,0.0,0.0,1.0,9.5,0.0,0.0,0.0
2016,2,28,20,30,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,2,28,20,45,0.0,0.0,1.05,9.0,0.0,0.0,0.0
2016,2,28,21,0,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,2,28,21,15,0.0,0.0,1.05,8.5,0.0,0.0,0.0
2016,2,28,21,30,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,2,28,21,45,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,2,28,22,0,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,2,28,22,15,0.0,0.0,0.95,8.0,0.0,0.0,0.0
2016,2,28,22,30,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,2,28,22,45,0.0,0.0,0.85,8.5,0.0,0.0,0.0
2016,2,28,23,0,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,2,28,23,15,0.0,0.0,0.8,8.5,0.0,0.0,0.0
2016,2,28,23,30,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,2,28,23,45,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,2,29,0,0,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,2,29,0,15,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,2,29,0,30,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,2,29,0,45,0.0,0.0,0.85,8.0,0.0,0.0,0.0
2016,2,29,1,0,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,2,29,1,15,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,2,29,1,30,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,2,29,1,45,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,2,29,2,0,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,2,29,2,15,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,2,29,2,30,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,2,29,2,45,0.0,0.0,0.95,8.0,0.0,0.0,0.0
2016,2,29,3,0,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,2,29,3,15,0.0,0.0,1.0,7.5,0.0,0.0,0.0
2016,2,29,3,30,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,2,29,3,45,0.0,0.0,1.05,7.0,0.0,0.0,0.0
2016,2,29,4,0,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,2,29,4,15,0.0,0.0,1.05,7.0,0.0,0.0,0.0
2016,2,29,4,30,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,2,29,4,45,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,2,29,5,0,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,2,29,5,15,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,2,29,5,30,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,2,29,5,45,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,2,29,6,0,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,2,29,6,15,0.0,0.0,1.0,7.5,0.0,0.0,0.0
2016,2,29,6,30,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,2,29,6,45,103.0,10.0,1.0,8.5,16.0,7.87,0.0
2016,2,29,7,0,206.0,20.0,1.0,9.0,32.0,16.35,1.89
2016,2,29,7,15,334.0,32.0,1.15,9.5,74.0,26.28,17.09
2016,2,29,7,30,462.0,44.0,1.3,10.0,116.0,36.29,26.8
2016,2,29,7,45,550.0,50.5,1.45,11.0,166.5,41.7,31.96
2016,2,29,8,0,638.0,57.0,1.6,12.0,217.0,47.27,37.04
2016,2,29,8,15,685.5,62.0,1.6,12.5,267.0,55.59,44.47
2016,2,29,8,30,733.0,67.0,1.6,13.0,317.0,59.95,48.23
2016,2,29,8,45,770.5,69.5,1.65,13.5,366.0,62.25,50.06
2016,2,29,9,0,808.0,72.0,1.7,14.0,415.0,64.61,51.91
2016,2,29,9,15,830.0,75.5,1.75,14.5,459.0,67.42,54.12
2016,2,29,9,30,852.0,79.0,1.8,15.0,503.0,70.17,56.25
2016,2,29,9,45,864.0,82.5,1.85,16.0,541.0,72.63,58.01
2016,2,29,10,0,876.0,86.0,1.9,17.0,579.0,82.87,66.46
2016,2,29,10,15,887.0,88.0,1.85,17.0,611.5,84.62,67.8
2016,2,29,10,30,898.0,90.0,1.8,17.0,644.0,86.28,69.08
2016,2,29,10,45,901.5,93.5,1.8,17.5,668.0,129.4,76.17
2016,2,29,11,0,905.0,97.0,1.8,18.0,692.0,190.2,111.08
2016,2,29,11,15,910.0,98.0,1.75,18.0,709.5,249.54,156.81
2016,2,29,11,30,915.0,99.0,1.7,18.0,727.0,308.63,207.48
2016,2,29,11,45,922.5,97.0,1.7,18.5,737.5,365.82,257.77
2016,2,29,12,0,930.0,95.0,1.7,19.0,748.0,422.39,307.28
2016,2,29,12,15,931.0,94.5,1.75,19.0,749.5,476.55,354.78
2016,2,29,12,30,932.0,94.0,1.8,19.0,751.0,529.0,399.76
2016,2,29,12,45,935.5,91.5,1.85,19.5,745.5,579.1,440.95
2016,2,29,13,0,939.0,89.0,1.9,20.0,740.0,627.15,479.41
2016,2,29,13,15,935.0,88.0,1.9,20.0,725.5,669.72,513.51
2016,2,29,13,30,931.0,87.0,1.9,20.0,711.0,709.29,544.67
2016,2,29,13,45,923.5,86.5,1.9,20.0,688.0,743.76,571.57
2016,2,29,14,0,916.0,86.0,1.9,20.0,665.0,774.75,594.55
2016,2,29,14,15,905.5,84.5,1.8,20.0,635.0,798.8,611.11
2016,2,29,14,30,895.0,83.0,1.7,20.0,605.0,819.01,625.04
2016,2,29,14,45,873.5,83.0,1.6,20.0,566.5,828.05,631.32
2016,2,29,15,0,852.0,83.0,1.5,20.0,528.0,842.08,641.19
2016,2,29,15,15,831.5,80.5,1.35,19.5,486.0,841.04,641.31
2016,2,29,15,30,811.0,78.0,1.2,19.0,444.0,835.87,638.7
2016,2,29,15,45,772.5,76.5,1.05,19.0,396.0,811.91,621.89
2016,2,29,16,0,734.0,75.0,0.9,19.0,348.0,783.78,602.09
2016,2,29,16,15,692.0,70.0,0.9,18.0,298.5,751.47,583.17
2016,2,29,16,30,650.0,65.0,0.9,17.0,249.0,710.13,556.59
2016,2,29,16,45,579.5,58.5,0.9,16.5,198.5,638.68,505.22
2016,2,29,17,0,509.0,52.0,0.9,16.0,148.0,565.56,449.54
2016,2,29,17,15,405.0,41.5,0.9,15.5,103.0,457.64,363.4
2016,2,29,17,30,301.0,31.0,0.9,15.0,58.0,351.93,265.21
2016,2,29,17,45,150.5,15.5,0.95,15.0,29.0,178.88,0.0
2016,2,29,18,0,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,2,29,18,15,0.0,0.0,0.95,15.0,0.0,0.0,0.0
2016,2,29,18,30,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,2,29,18,45,0.0,0.0,0.85,15.0,0.0,0.0,0.0
2016,2,29,19,0,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2016,2,29,19,15,0.0,0.0,0.75,15.0,0.0,0.0,0.0
2016,2,29,19,30,0.0,0.0,0.7,15.0,0.0,0.0,0.0
2016,2,29,19,45,0.0,0.0,0.7,15.0,0.0,0.0,0.0
2016,2,29,20,0,0.0,0.0,0.7,15.0,0.0,0.0,0.0
2016,2,29,20,15,0.0,0.0,0.6,15.0,0.0,0.0,0.0
2016,2,29,20,30,0.0,0.0,0.5,15.0,0.0,0.0,0.0
2016,2,29,20,45,0.0,0.0,0.4,15.0,0.0,0.0,0.0
2016,2,29,21,0,0.0,0.0,0.3,15.0,0.0,0.0,0.0
2016,2,29,21,15,0.0,0.0,0.3,15.0,0.0,0.0,0.0
2016,2,29,21,30,0.0,0.0,0.3,15.0,0.0,0.0,0.0
2016,2,29,21,45,0.0,0.0,0.3,15.0,0.0,0.0,0.0
2016,2,29,22,0,0.0,0.0,0.3,15.0,0.0,0.0,0.0
2016,2,29,22,15,0.0,0.0,0.4,14.5,0.0,0.0,0.0
2016,2,29,22,30,0.0,0.0,0.5,14.0,0.0,0.0,0.0
2016,2,29,22,45,0.0,0.0,0.6,14.0,0.0,0.0,0.0
2016,2,29,23,0,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2016,2,29,23,15,0.0,0.0,0.7,13.5,0.0,0.0,0.0
2016,2,29,23,30,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,2,29,23,45,0.0,0.0,0.75,13.0,0.0,0.0,0.0
2016,3,1,0,0,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,3,1,0,15,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,3,1,0,30,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,3,1,0,45,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,3,1,1,0,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,3,1,1,15,0.0,0.0,0.8,12.5,0.0,0.0,0.0
2016,3,1,1,30,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,3,1,1,45,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,3,1,2,0,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,3,1,2,15,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,3,1,2,30,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,3,1,2,45,0.0,0.0,0.85,12.0,0.0,0.0,0.0
2016,3,1,3,0,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,3,1,3,15,0.0,0.0,0.95,12.0,0.0,0.0,0.0
2016,3,1,3,30,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,3,1,3,45,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,3,1,4,0,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,3,1,4,15,0.0,0.0,1.2,11.5,0.0,0.0,0.0
2016,3,1,4,30,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,3,1,4,45,0.0,0.0,1.25,11.0,0.0,0.0,0.0
2016,3,1,5,0,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,3,1,5,15,0.0,0.0,1.3,10.5,0.0,0.0,0.0
2016,3,1,5,30,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,3,1,5,45,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,3,1,6,0,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,3,1,6,15,0.0,0.0,1.25,10.5,0.0,0.0,0.0
2016,3,1,6,30,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,3,1,6,45,134.0,10.5,1.15,11.5,18.5,8.26,0.0
2016,3,1,7,0,268.0,21.0,1.1,12.0,37.0,17.32,4.24
2016,3,1,7,15,394.5,31.5,1.35,12.5,81.0,26.12,16.85
2016,3,1,7,30,521.0,42.0,1.6,13.0,125.0,35.05,25.4
2016,3,1,7,45,596.5,49.0,1.85,13.5,176.0,40.93,30.96
2016,3,1,8,0,672.0,56.0,2.1,14.0,227.0,50.76,39.84
2016,3,1,8,15,717.5,61.0,2.15,14.5,278.5,55.18,43.74
2016,3,1,8,30,763.0,66.0,2.2,15.0,330.0,59.6,47.51
2016,3,1,8,45,796.5,69.0,2.3,15.5,379.0,62.29,49.68
2016,3,1,9,0,830.0,72.0,2.4,16.0,428.0,65.0,51.81
2016,3,1,9,15,851.5,75.0,2.45,16.5,472.5,67.48,53.71
2016,3,1,9,30,873.0,78.0,2.5,17.0,517.0,69.91,55.56
2016,3,1,9,45,892.5,78.5,2.65,17.5,557.0,78.23,62.48
2016,3,1,10,0,912.0,79.0,2.8,18.0,597.0,79.41,63.21
2016,3,1,10,15,922.0,80.5,2.8,18.0,629.0,80.92,64.36
2016,3,1,10,30,932.0,82.0,2.8,18.0,661.0,82.34,65.45
2016,3,1,10,45,939.0,83.0,2.85,18.0,686.0,128.67,73.2
2016,3,1,11,0,946.0,84.0,2.9,18.0,711.0,190.35,109.41
2016,3,1,11,15,950.5,85.0,2.9,18.0,729.0,251.74,157.56
2016,3,1,11,30,955.0,86.0,2.9,18.0,747.0,312.77,210.7
2016,3,1,11,45,958.0,86.0,2.9,18.5,756.5,371.98,263.59
2016,3,1,12,0,961.0,86.0,2.9,19.0,766.0,430.13,315.28
2016,3,1,12,15,961.5,86.5,2.85,19.0,767.5,486.33,364.88
2016,3,1,12,30,962.0,87.0,2.8,19.0,769.0,540.75,411.76
2016,3,1,12,45,960.0,86.5,2.8,19.0,762.5,590.98,454.32
2016,3,1,13,0,958.0,86.0,2.8,19.0,756.0,638.71,493.84
2016,3,1,13,15,954.5,85.5,2.8,18.5,741.0,682.81,530.7
2016,3,1,13,30,951.0,85.0,2.8,18.0,726.0,723.92,564.69
2016,3,1,13,45,945.5,83.5,2.8,18.0,703.5,759.47,593.05
2016,3,1,14,0,940.0,82.0,2.8,18.0,681.0,791.54,617.04
2016,3,1,14,15,930.5,80.5,2.8,17.5,650.5,816.96,637.11
2016,3,1,14,30,921.0,79.0,2.8,17.0,620.0,838.5,654.65
2016,3,1,14,45,907.0,77.5,2.8,17.0,583.0,852.44,665.77
2016,3,1,15,0,893.0,76.0,2.8,17.0,546.0,862.33,674.23
2016,3,1,15,15,874.0,73.5,2.65,16.5,503.0,862.68,676.26
2016,3,1,15,30,855.0,71.0,2.5,16.0,460.0,868.68,682.39
2016,3,1,15,45,829.5,67.5,2.45,16.0,413.0,854.09,673.33
2016,3,1,16,0,804.0,64.0,2.4,16.0,366.0,835.55,661.38
2016,3,1,16,15,765.0,60.0,2.1,15.0,315.5,800.45,637.31
2016,3,1,16,30,726.0,56.0,1.8,14.0,265.0,761.93,609.56
2016,3,1,16,45,666.0,50.5,1.5,13.5,213.5,699.61,561.29
2016,3,1,17,0,606.0,45.0,1.2,13.0,162.0,634.91,508.6
2016,3,1,17,15,504.5,36.5,1.15,12.5,114.0,539.0,430.65
2016,3,1,17,30,403.0,28.0,1.1,12.0,66.0,436.8,334.18
2016,3,1,17,45,201.5,14.0,1.05,11.5,33.0,221.05,0.0
2016,3,1,18,0,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,3,1,18,15,0.0,0.0,1.0,10.5,0.0,0.0,0.0
2016,3,1,18,30,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,3,1,18,45,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,3,1,19,0,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,3,1,19,15,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,3,1,19,30,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,3,1,19,45,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,3,1,20,0,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,3,1,20,15,0.0,0.0,1.0,9.5,0.0,0.0,0.0
2016,3,1,20,30,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,3,1,20,45,0.0,0.0,1.05,9.0,0.0,0.0,0.0
2016,3,1,21,0,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,3,1,21,15,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,3,1,21,30,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,3,1,21,45,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,3,1,22,0,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,3,1,22,15,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,3,1,22,30,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,3,1,22,45,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,3,1,23,0,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,3,1,23,15,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,3,1,23,30,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,3,1,23,45,0.0,0.0,0.85,9.5,0.0,0.0,0.0
2016,3,2,0,0,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,3,2,0,15,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,3,2,0,30,0.0,0.0,0.6,10.0,0.0,0.0,0.0
2016,3,2,0,45,0.0,0.0,0.55,10.5,0.0,0.0,0.0
2016,3,2,1,0,0.0,0.0,0.5,11.0,0.0,0.0,0.0
2016,3,2,1,15,0.0,0.0,0.5,11.0,0.0,0.0,0.0
2016,3,2,1,30,0.0,0.0,0.5,11.0,0.0,0.0,0.0
2016,3,2,1,45,0.0,0.0,0.5,11.0,0.0,0.0,0.0
2016,3,2,2,0,0.0,0.0,0.5,11.0,0.0,0.0,0.0
2016,3,2,2,15,0.0,0.0,0.5,11.0,0.0,0.0,0.0
2016,3,2,2,30,0.0,0.0,0.5,11.0,0.0,0.0,0.0
2016,3,2,2,45,0.0,0.0,0.5,11.0,0.0,0.0,0.0
2016,3,2,3,0,0.0,0.0,0.5,11.0,0.0,0.0,0.0
2016,3,2,3,15,0.0,0.0,0.5,11.0,0.0,0.0,0.0
2016,3,2,3,30,0.0,0.0,0.5,11.0,0.0,0.0,0.0
2016,3,2,3,45,0.0,0.0,0.5,11.0,0.0,0.0,0.0
2016,3,2,4,0,0.0,0.0,0.5,11.0,0.0,0.0,0.0
2016,3,2,4,15,0.0,0.0,0.45,11.0,0.0,0.0,0.0
2016,3,2,4,30,0.0,0.0,0.4,11.0,0.0,0.0,0.0
2016,3,2,4,45,0.0,0.0,0.35,11.0,0.0,0.0,0.0
2016,3,2,5,0,0.0,0.0,0.3,11.0,0.0,0.0,0.0
2016,3,2,5,15,0.0,0.0,0.35,10.5,0.0,0.0,0.0
2016,3,2,5,30,0.0,0.0,0.4,10.0,0.0,0.0,0.0
2016,3,2,5,45,0.0,0.0,0.5,10.0,0.0,0.0,0.0
2016,3,2,6,0,0.0,0.0,0.6,10.0,0.0,0.0,0.0
2016,3,2,6,15,0.0,0.0,0.65,10.0,0.0,0.0,0.0
2016,3,2,6,30,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,3,2,6,45,104.0,11.0,0.8,10.5,18.0,8.65,0.0
2016,3,2,7,0,208.0,22.0,0.9,11.0,36.0,17.93,6.13
2016,3,2,7,15,302.5,35.5,1.05,11.5,75.5,28.89,19.47
2016,3,2,7,30,397.0,49.0,1.2,12.0,115.0,39.74,29.74
2016,3,2,7,45,452.0,60.5,1.4,13.0,159.5,48.53,37.84
2016,3,2,8,0,507.0,72.0,1.6,14.0,204.0,57.13,45.52
2016,3,2,8,15,554.0,78.0,1.6,14.5,249.5,61.32,49.19
2016,3,2,8,30,601.0,84.0,1.6,15.0,295.0,65.52,52.73
2016,3,2,8,45,491.0,121.5,1.6,16.0,310.0,86.49,70.76
2016,3,2,9,0,381.0,159.0,1.6,17.0,325.0,106.91,87.9
2016,3,2,9,15,613.0,120.0,1.6,17.5,418.0,87.54,70.77
2016,3,2,9,30,845.0,81.0,1.6,18.0,511.0,71.34,56.51
2016,3,2,9,45,861.0,83.5,1.6,18.5,549.5,73.17,57.83
2016,3,2,10,0,877.0,86.0,1.6,19.0,588.0,82.99,65.96
2016,3,2,10,15,888.5,87.5,1.65,19.0,620.5,84.42,67.03
2016,3,2,10,30,900.0,89.0,1.7,19.0,653.0,85.78,68.05
2016,3,2,10,45,908.0,90.5,1.8,19.5,678.5,134.27,76.87
2016,3,2,11,0,916.0,92.0,1.9,20.0,704.0,194.79,112.77
2016,3,2,11,15,921.0,93.0,1.95,20.0,721.5,254.72,159.56
2016,3,2,11,30,926.0,94.0,2.0,20.0,739.0,314.39,210.9
2016,3,2,11,45,695.0,186.5,2.15,20.0,674.5,359.73,259.04
2016,3,2,12,0,464.0,279.0,2.3,20.0,610.0,384.47,287.67
2016,3,2,12,15,495.0,267.0,2.4,20.0,620.5,424.59,321.32
2016,3,2,12,30,526.0,255.0,2.5,20.0,631.0,466.29,355.95
2016,3,2,12,45,514.0,256.5,2.6,20.0,621.5,497.03,382.06
2016,3,2,13,0,502.0,258.0,2.7,20.0,612.0,525.35,405.81
2016,3,2,13,15,476.5,269.0,2.75,19.5,599.0,550.63,427.28
2016,3,2,13,30,451.0,280.0,2.8,19.0,586.0,572.56,445.86
2016,3,2,13,45,473.5,255.5,2.85,19.0,568.0,594.34,464.39
2016,3,2,14,0,496.0,231.0,2.9,19.0,550.0,614.44,481.68
2016,3,2,14,15,538.5,204.5,2.9,18.5,536.0,646.1,508.61
2016,3,2,14,30,581.0,178.0,2.9,18.0,522.0,676.38,534.58
2016,3,2,14,45,586.5,164.0,2.9,18.0,493.0,696.18,550.89
2016,3,2,15,0,592.0,150.0,2.9,18.0,464.0,705.33,559.71
2016,3,2,15,15,503.0,157.5,2.85,17.5,410.0,643.46,515.09
2016,3,2,15,30,414.0,165.0,2.8,17.0,356.0,586.18,472.96
2016,3,2,15,45,353.0,155.5,2.8,16.5,306.5,509.28,416.15
2016,3,2,16,0,292.0,146.0,2.8,16.0,257.0,451.99,372.49
2016,3,2,16,15,257.0,132.5,2.65,15.5,220.5,411.42,341.18
2016,3,2,16,30,222.0,119.0,2.5,15.0,184.0,370.04,308.13
2016,3,2,16,45,202.0,98.0,2.4,14.5,148.5,330.0,275.68
2016,3,2,17,0,182.0,77.0,2.3,14.0,113.0,288.41,240.49
2016,3,2,17,15,136.5,56.5,2.1,13.5,79.0,223.77,184.0
2016,3,2,17,30,91.0,36.0,1.9,13.0,45.0,157.71,122.59
2016,3,2,17,45,45.5,18.0,1.75,13.0,22.5,78.86,0.29
2016,3,2,18,0,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,3,2,18,15,0.0,0.0,1.45,12.5,0.0,0.0,0.0
2016,3,2,18,30,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,3,2,18,45,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,3,2,19,0,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,3,2,19,15,0.0,0.0,1.05,11.5,0.0,0.0,0.0
2016,3,2,19,30,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,3,2,19,45,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,3,2,20,0,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,3,2,20,15,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,3,2,20,30,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,3,2,20,45,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,3,2,21,0,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,3,2,21,15,0.0,0.0,1.0,10.5,0.0,0.0,0.0
2016,3,2,21,30,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,3,2,21,45,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,3,2,22,0,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,3,2,22,15,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,3,2,22,30,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,3,2,22,45,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,3,2,23,0,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,3,2,23,15,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,3,2,23,30,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,3,2,23,45,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,3,3,0,0,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,3,3,0,15,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,3,3,0,30,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,3,3,0,45,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,3,3,1,0,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,3,3,1,15,0.0,0.0,0.95,10.0,0.0,0.0,0.0
2016,3,3,1,30,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,3,3,1,45,0.0,0.0,0.9,10.5,0.0,0.0,0.0
2016,3,3,2,0,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,3,3,2,15,0.0,0.0,0.85,11.0,0.0,0.0,0.0
2016,3,3,2,30,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,3,3,2,45,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,3,3,3,0,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,3,3,3,15,0.0,0.0,0.8,10.5,0.0,0.0,0.0
2016,3,3,3,30,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,3,3,3,45,0.0,0.0,0.85,10.0,0.0,0.0,0.0
2016,3,3,4,0,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,3,3,4,15,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,3,3,4,30,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,3,3,4,45,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,3,3,5,0,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,3,3,5,15,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,3,3,5,30,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,3,3,5,45,0.0,0.0,0.9,10.5,0.0,0.0,0.0
2016,3,3,6,0,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,3,3,6,15,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,3,3,6,30,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,3,3,6,45,0.0,7.0,0.9,11.5,7.0,5.51,0.0
2016,3,3,7,0,0.0,14.0,0.9,12.0,14.0,10.65,1.96
2016,3,3,7,15,0.0,29.5,0.95,12.5,29.5,22.54,13.99
2016,3,3,7,30,0.0,45.0,1.0,13.0,45.0,34.06,24.66
2016,3,3,7,45,0.0,62.5,1.05,13.5,62.5,46.75,36.22
2016,3,3,8,0,0.0,80.0,1.1,14.0,80.0,59.3,47.48
2016,3,3,8,15,0.0,97.5,1.0,14.0,97.5,71.74,58.52
2016,3,3,8,30,0.0,115.0,0.9,14.0,115.0,84.06,69.28
2016,3,3,8,45,135.5,147.0,0.8,14.5,207.0,101.77,84.41
2016,3,3,9,0,271.0,179.0,0.7,15.0,299.0,119.14,98.93
2016,3,3,9,15,222.0,204.5,0.6,15.5,309.0,136.24,112.95
2016,3,3,9,30,173.0,230.0,0.5,16.0,319.0,148.99,123.05
2016,3,3,9,45,111.5,237.5,0.45,16.5,296.5,152.07,124.96
2016,3,3,10,0,50.0,245.0,0.4,17.0,274.0,161.5,132.19
2016,3,3,10,15,87.0,271.0,0.5,17.0,324.5,176.39,144.31
2016,3,3,10,30,124.0,297.0,0.6,17.0,375.0,182.01,148.72
2016,3,3,10,45,192.5,305.5,0.7,17.0,432.5,205.53,154.56
2016,3,3,11,0,261.0,314.0,0.8,17.0,490.0,233.64,171.14
2016,3,3,11,15,180.5,323.5,1.05,17.0,447.0,252.85,189.65
2016,3,3,11,30,100.0,333.0,1.3,17.0,404.0,259.6,198.97
2016,3,3,11,45,102.0,336.0,1.55,17.5,409.0,274.43,211.05
2016,3,3,12,0,104.0,339.0,1.8,18.0,414.0,289.3,223.16
2016,3,3,12,15,77.0,327.5,1.9,17.5,383.0,281.32,218.6
2016,3,3,12,30,50.0,316.0,2.0,17.0,352.0,269.39,210.55
2016,3,3,12,45,113.5,330.5,2.1,17.0,411.5,329.4,257.85
2016,3,3,13,0,177.0,345.0,2.2,17.0,471.0,391.65,306.68
2016,3,3,13,15,179.5,336.0,2.05,17.0,461.5,402.18,315.2
2016,3,3,13,30,182.0,327.0,1.9,17.0,452.0,411.93,323.28
2016,3,3,13,45,168.5,317.0,1.8,17.0,430.0,408.62,321.25
2016,3,3,14,0,155.0,307.0,1.7,17.0,408.0,403.35,317.69
2016,3,3,14,15,79.0,244.5,1.6,17.0,296.0,278.48,220.84
2016,3,3,14,30,3.0,182.0,1.5,17.0,184.0,149.92,117.46
2016,3,3,14,45,4.0,179.0,1.45,17.0,181.5,149.92,118.09
2016,3,3,15,0,5.0,176.0,1.4,17.0,179.0,150.3,118.73
2016,3,3,15,15,135.5,184.5,1.3,17.0,248.0,311.8,252.64
2016,3,3,15,30,266.0,193.0,1.2,17.0,317.0,467.77,375.77
2016,3,3,15,45,193.0,177.0,1.1,17.0,262.0,372.8,301.14
2016,3,3,16,0,120.0,161.0,1.0,17.0,207.0,296.19,240.29
2016,3,3,16,15,109.0,140.5,0.9,16.5,178.0,268.38,219.22
2016,3,3,16,30,98.0,120.0,0.8,16.0,149.0,239.48,196.4
2016,3,3,16,45,85.5,98.0,0.7,15.5,120.0,205.72,168.86
2016,3,3,17,0,73.0,76.0,0.6,15.0,91.0,170.48,139.23
2016,3,3,17,15,49.5,55.5,0.6,14.5,64.0,110.61,88.23
2016,3,3,17,30,26.0,35.0,0.6,14.0,37.0,65.24,47.78
