Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,3,3,17,45,13.0,17.5,0.65,14.0,18.5,28.59,1.24
2016,3,3,18,0,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2016,3,3,18,15,0.0,0.0,0.7,13.5,0.0,0.0,0.0
2016,3,3,18,30,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,3,3,18,45,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,3,3,19,0,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,3,3,19,15,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,3,3,19,30,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,3,3,19,45,0.0,0.0,0.75,13.0,0.0,0.0,0.0
2016,3,3,20,0,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,3,3,20,15,0.0,0.0,0.8,12.5,0.0,0.0,0.0
2016,3,3,20,30,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,3,3,20,45,0.0,0.0,0.85,12.0,0.0,0.0,0.0
2016,3,3,21,0,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,3,3,21,15,0.0,0.0,0.85,12.0,0.0,0.0,0.0
2016,3,3,21,30,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,3,3,21,45,0.0,0.0,0.75,12.0,0.0,0.0,0.0
2016,3,3,22,0,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,3,3,22,15,0.0,0.0,0.65,12.0,0.0,0.0,0.0
2016,3,3,22,30,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2016,3,3,22,45,0.0,0.0,0.55,12.0,0.0,0.0,0.0
2016,3,3,23,0,0.0,0.0,0.5,12.0,0.0,0.0,0.0
2016,3,3,23,15,0.0,0.0,0.5,12.0,0.0,0.0,0.0
2016,3,3,23,30,0.0,0.0,0.5,12.0,0.0,0.0,0.0
2016,3,3,23,45,0.0,0.0,0.5,12.0,0.0,0.0,0.0
2016,3,4,0,0,0.0,0.0,0.5,12.0,0.0,0.0,0.0
2016,3,4,0,15,0.0,0.0,0.55,12.0,0.0,0.0,0.0
2016,3,4,0,30,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2016,3,4,0,45,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,3,4,1,0,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,3,4,1,15,0.0,0.0,0.8,11.5,0.0,0.0,0.0
2016,3,4,1,30,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,3,4,1,45,0.0,0.0,0.85,11.0,0.0,0.0,0.0
2016,3,4,2,0,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,3,4,2,15,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,3,4,2,30,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,3,4,2,45,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,3,4,3,0,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,3,4,3,15,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,3,4,3,30,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,3,4,3,45,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,3,4,4,0,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,3,4,4,15,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,3,4,4,30,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,3,4,4,45,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,3,4,5,0,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,3,4,5,15,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,3,4,5,30,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,3,4,5,45,0.0,0.0,0.95,11.0,0.0,0.0,0.0
2016,3,4,6,0,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,3,4,6,15,0.0,0.0,1.05,11.5,0.0,0.0,0.0
2016,3,4,6,30,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,3,4,6,45,26.0,13.0,1.2,12.5,15.0,10.23,0.0
2016,3,4,7,0,52.0,26.0,1.3,13.0,30.0,19.76,9.23
2016,3,4,7,15,93.5,45.5,1.35,13.0,59.5,33.47,23.5
2016,3,4,7,30,135.0,65.0,1.4,13.0,89.0,47.11,36.23
2016,3,4,7,45,154.0,86.0,1.5,13.5,121.5,61.19,49.06
2016,3,4,8,0,173.0,107.0,1.6,14.0,154.0,75.94,62.22
2016,3,4,8,15,190.0,126.5,1.75,14.5,187.5,87.18,72.01
2016,3,4,8,30,207.0,146.0,1.9,15.0,221.0,99.13,82.22
2016,3,4,8,45,282.5,157.0,2.05,15.5,274.0,106.88,88.6
2016,3,4,9,0,358.0,168.0,2.2,16.0,327.0,114.61,94.87
2016,3,4,9,15,189.5,181.5,2.35,16.5,266.5,123.61,102.15
2016,3,4,9,30,21.0,195.0,2.5,17.0,206.0,138.73,114.58
2016,3,4,9,45,15.0,196.0,2.65,17.5,204.5,140.27,115.36
2016,3,4,10,0,9.0,197.0,2.8,18.0,203.0,141.58,116.0
2016,3,4,10,15,4.5,178.0,2.8,18.0,181.0,130.06,106.02
2016,3,4,10,30,0.0,159.0,2.8,18.0,159.0,117.83,95.5
2016,3,4,10,45,0.0,160.0,2.85,18.0,160.0,119.32,92.31
2016,3,4,11,0,0.0,161.0,2.9,18.0,161.0,120.76,93.35
2016,3,4,11,15,0.0,150.0,2.8,17.5,150.0,113.56,87.6
2016,3,4,11,30,0.0,139.0,2.7,17.0,139.0,106.0,81.56
2016,3,4,11,45,0.0,106.5,2.65,17.0,106.5,82.03,62.0
2016,3,4,12,0,0.0,74.0,2.6,17.0,74.0,57.08,41.55
2016,3,4,12,15,0.0,114.5,2.65,17.0,114.5,88.27,67.1
2016,3,4,12,30,0.0,155.0,2.7,17.0,155.0,119.41,92.37
2016,3,4,12,45,3.5,180.5,2.75,17.0,183.0,141.45,110.18
2016,3,4,13,0,7.0,206.0,2.8,17.0,211.0,164.45,128.75
2016,3,4,13,15,6.5,202.0,2.8,16.5,206.5,162.3,127.35
2016,3,4,13,30,6.0,198.0,2.8,16.0,202.0,160.04,125.93
2016,3,4,13,45,9.0,209.0,2.85,16.0,215.0,172.75,136.45
2016,3,4,14,0,12.0,220.0,2.9,16.0,228.0,186.33,147.7
2016,3,4,14,15,6.0,131.0,2.7,16.0,135.0,107.43,83.66
2016,3,4,14,30,0.0,42.0,2.5,16.0,42.0,32.21,21.37
2016,3,4,14,45,3.0,109.5,2.35,16.0,111.5,87.96,68.04
2016,3,4,15,0,6.0,177.0,2.2,16.0,181.0,151.96,120.9
2016,3,4,15,15,9.5,172.5,1.95,15.5,178.0,153.6,122.77
2016,3,4,15,30,13.0,168.0,1.7,15.0,175.0,155.92,125.35
2016,3,4,15,45,6.5,99.5,1.45,15.0,103.0,85.08,66.64
2016,3,4,16,0,0.0,31.0,1.2,15.0,31.0,23.65,14.6
2016,3,4,16,15,0.0,26.5,1.1,14.5,26.5,20.19,11.74
2016,3,4,16,30,0.0,22.0,1.0,14.0,22.0,16.74,8.82
2016,3,4,16,45,0.0,17.5,0.95,14.0,17.5,13.3,5.83
2016,3,4,17,0,0.0,13.0,0.9,14.0,13.0,9.86,2.81
2016,3,4,17,15,0.0,9.0,0.95,14.0,9.0,6.82,0.12
2016,3,4,17,30,0.0,5.0,1.0,14.0,5.0,3.78,0.0
2016,3,4,17,45,0.0,2.5,1.1,14.0,2.5,1.89,0.0
2016,3,4,18,0,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,3,4,18,15,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,3,4,18,30,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,3,4,18,45,0.0,0.0,1.55,14.0,0.0,0.0,0.0
2016,3,4,19,0,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2016,3,4,19,15,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2016,3,4,19,30,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,3,4,19,45,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2016,3,4,20,0,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2016,3,4,20,15,0.0,0.0,2.05,14.0,0.0,0.0,0.0
2016,3,4,20,30,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2016,3,4,20,45,0.0,0.0,1.95,14.0,0.0,0.0,0.0
2016,3,4,21,0,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,3,4,21,15,0.0,0.0,1.9,13.5,0.0,0.0,0.0
2016,3,4,21,30,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,3,4,21,45,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,3,4,22,0,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,3,4,22,15,0.0,0.0,1.85,13.0,0.0,0.0,0.0
2016,3,4,22,30,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,3,4,22,45,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,3,4,23,0,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,3,4,23,15,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,3,4,23,30,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,3,4,23,45,0.0,0.0,1.85,13.0,0.0,0.0,0.0
2016,3,5,0,0,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,3,5,0,15,0.0,0.0,1.85,13.0,0.0,0.0,0.0
2016,3,5,0,30,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,3,5,0,45,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,3,5,1,0,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,3,5,1,15,0.0,0.0,1.75,13.0,0.0,0.0,0.0
2016,3,5,1,30,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,3,5,1,45,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,3,5,2,0,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,3,5,2,15,0.0,0.0,1.65,13.0,0.0,0.0,0.0
2016,3,5,2,30,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,3,5,2,45,0.0,0.0,1.55,13.0,0.0,0.0,0.0
2016,3,5,3,0,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,3,5,3,15,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,3,5,3,30,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,3,5,3,45,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,3,5,4,0,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,3,5,4,15,0.0,0.0,1.5,12.5,0.0,0.0,0.0
2016,3,5,4,30,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,3,5,4,45,0.0,0.0,1.55,12.0,0.0,0.0,0.0
2016,3,5,5,0,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,3,5,5,15,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,3,5,5,30,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,3,5,5,45,0.0,0.0,1.9,12.5,0.0,0.0,0.0
2016,3,5,6,0,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,3,5,6,15,0.0,0.0,2.25,13.0,0.0,0.0,0.0
2016,3,5,6,30,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,3,5,6,45,0.0,9.0,2.8,13.5,9.0,7.08,0.0
2016,3,5,7,0,0.0,18.0,3.1,14.0,18.0,13.71,5.05
2016,3,5,7,15,0.0,34.5,3.2,14.0,34.5,26.23,17.18
2016,3,5,7,30,0.0,51.0,3.3,14.0,51.0,38.3,28.33
2016,3,5,7,45,0.0,69.5,3.45,14.5,69.5,51.59,40.37
2016,3,5,8,0,0.0,88.0,3.6,15.0,88.0,64.74,52.1
2016,3,5,8,15,0.5,106.5,3.6,15.0,106.5,77.77,63.62
2016,3,5,8,30,1.0,125.0,3.6,15.0,125.0,90.67,74.86
2016,3,5,8,45,0.5,111.5,3.65,15.0,111.5,82.89,67.83
2016,3,5,9,0,0.0,98.0,3.7,15.0,98.0,74.25,60.06
2016,3,5,9,15,0.5,131.0,3.75,15.0,131.5,97.15,79.89
2016,3,5,9,30,1.0,164.0,3.8,15.0,165.0,119.27,98.82
2016,3,5,9,45,13.5,196.0,3.9,15.5,204.0,140.38,116.47
2016,3,5,10,0,26.0,228.0,4.0,16.0,243.0,160.9,133.43
2016,3,5,10,15,13.0,177.0,4.25,16.5,184.5,129.73,106.43
2016,3,5,10,30,0.0,126.0,4.5,17.0,126.0,95.31,76.73
2016,3,5,10,45,0.0,136.0,4.75,17.5,136.0,102.74,79.1
2016,3,5,11,0,0.0,146.0,5.0,18.0,146.0,110.27,84.96
2016,3,5,11,15,4.0,180.0,5.1,18.0,183.0,135.74,105.35
2016,3,5,11,30,8.0,214.0,5.2,18.0,220.0,161.98,126.27
2016,3,5,11,45,4.0,183.5,5.3,18.5,187.0,140.35,108.73
2016,3,5,12,0,0.0,153.0,5.4,19.0,154.0,117.11,89.9
2016,3,5,12,15,0.0,127.5,5.35,18.5,128.0,98.18,74.74
2016,3,5,12,30,0.0,102.0,5.3,18.0,102.0,78.78,59.1
2016,3,5,12,45,0.0,99.5,5.3,18.0,99.5,76.87,57.57
2016,3,5,13,0,0.0,97.0,5.3,18.0,97.0,74.94,56.02
2016,3,5,13,15,0.0,95.0,5.35,17.5,95.0,73.37,54.9
2016,3,5,13,30,0.0,93.0,5.4,17.0,93.0,71.79,53.76
2016,3,5,13,45,39.5,196.5,5.5,17.0,222.5,193.41,154.06
2016,3,5,14,0,79.0,300.0,5.6,17.0,352.0,324.78,260.16
2016,3,5,14,15,39.5,191.0,5.85,16.5,217.0,196.31,157.22
2016,3,5,14,30,0.0,82.0,6.1,16.0,82.0,63.13,47.1
2016,3,5,14,45,0.0,57.0,6.35,16.0,57.0,43.76,31.08
2016,3,5,15,0,0.0,32.0,6.6,16.0,32.0,24.49,14.98
2016,3,5,15,15,0.0,33.5,6.75,15.5,33.5,25.62,16.03
2016,3,5,15,30,0.0,35.0,6.9,15.0,35.0,26.75,17.09
2016,3,5,15,45,0.0,23.0,7.05,15.0,23.0,17.54,9.3
2016,3,5,16,0,0.0,11.0,7.2,15.0,11.0,8.37,1.5
2016,3,5,16,15,0.0,9.5,7.25,14.5,9.5,7.22,0.54
2016,3,5,16,30,0.0,8.0,7.3,14.0,8.0,6.07,0.0
2016,3,5,16,45,0.0,6.5,7.35,14.0,6.5,4.93,0.0
2016,3,5,17,0,0.0,5.0,7.4,14.0,5.0,3.79,0.0
2016,3,5,17,15,0.0,3.5,7.3,14.0,3.5,2.65,0.0
2016,3,5,17,30,0.0,2.0,7.2,14.0,2.0,1.51,0.0
2016,3,5,17,45,0.0,1.0,7.1,14.0,1.0,0.75,0.0
2016,3,5,18,0,0.0,0.0,7.0,14.0,0.0,0.0,0.0
2016,3,5,18,15,0.0,0.0,6.85,13.5,0.0,0.0,0.0
2016,3,5,18,30,0.0,0.0,6.7,13.0,0.0,0.0,0.0
2016,3,5,18,45,0.0,0.0,6.6,13.0,0.0,0.0,0.0
2016,3,5,19,0,0.0,0.0,6.5,13.0,0.0,0.0,0.0
2016,3,5,19,15,0.0,0.0,6.3,13.0,0.0,0.0,0.0
2016,3,5,19,30,0.0,0.0,6.1,13.0,0.0,0.0,0.0
2016,3,5,19,45,0.0,0.0,5.95,13.0,0.0,0.0,0.0
2016,3,5,20,0,0.0,0.0,5.8,13.0,0.0,0.0,0.0
2016,3,5,20,15,0.0,0.0,5.6,13.0,0.0,0.0,0.0
2016,3,5,20,30,0.0,0.0,5.4,13.0,0.0,0.0,0.0
2016,3,5,20,45,0.0,0.0,5.2,13.0,0.0,0.0,0.0
2016,3,5,21,0,0.0,0.0,5.0,13.0,0.0,0.0,0.0
2016,3,5,21,15,0.0,0.0,4.95,13.0,0.0,0.0,0.0
2016,3,5,21,30,0.0,0.0,4.9,13.0,0.0,0.0,0.0
2016,3,5,21,45,0.0,0.0,4.85,13.0,0.0,0.0,0.0
2016,3,5,22,0,0.0,0.0,4.8,13.0,0.0,0.0,0.0
2016,3,5,22,15,0.0,0.0,4.7,12.5,0.0,0.0,0.0
2016,3,5,22,30,0.0,0.0,4.6,12.0,0.0,0.0,0.0
2016,3,5,22,45,0.0,0.0,4.55,11.5,0.0,0.0,0.0
2016,3,5,23,0,0.0,0.0,4.5,11.0,0.0,0.0,0.0
2016,3,5,23,15,0.0,0.0,4.3,11.0,0.0,0.0,0.0
2016,3,5,23,30,0.0,0.0,4.1,11.0,0.0,0.0,0.0
2016,3,5,23,45,0.0,0.0,3.9,11.0,0.0,0.0,0.0
2016,3,6,0,0,0.0,0.0,3.7,11.0,0.0,0.0,0.0
2016,3,6,0,15,0.0,0.0,3.6,10.5,0.0,0.0,0.0
2016,3,6,0,30,0.0,0.0,3.5,10.0,0.0,0.0,0.0
2016,3,6,0,45,0.0,0.0,3.4,10.0,0.0,0.0,0.0
2016,3,6,1,0,0.0,0.0,3.3,10.0,0.0,0.0,0.0
2016,3,6,1,15,0.0,0.0,3.25,10.0,0.0,0.0,0.0
2016,3,6,1,30,0.0,0.0,3.2,10.0,0.0,0.0,0.0
2016,3,6,1,45,0.0,0.0,3.15,10.0,0.0,0.0,0.0
2016,3,6,2,0,0.0,0.0,3.1,10.0,0.0,0.0,0.0
2016,3,6,2,15,0.0,0.0,2.85,9.5,0.0,0.0,0.0
2016,3,6,2,30,0.0,0.0,2.6,9.0,0.0,0.0,0.0
2016,3,6,2,45,0.0,0.0,2.4,9.0,0.0,0.0,0.0
2016,3,6,3,0,0.0,0.0,2.2,9.0,0.0,0.0,0.0
2016,3,6,3,15,0.0,0.0,2.0,9.0,0.0,0.0,0.0
2016,3,6,3,30,0.0,0.0,1.8,9.0,0.0,0.0,0.0
2016,3,6,3,45,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2016,3,6,4,0,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,3,6,4,15,0.0,0.0,1.35,8.5,0.0,0.0,0.0
2016,3,6,4,30,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,3,6,4,45,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,3,6,5,0,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,3,6,5,15,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,3,6,5,30,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,3,6,5,45,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,3,6,6,0,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,3,6,6,15,0.0,0.0,1.35,8.5,0.0,0.0,0.0
2016,3,6,6,30,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,3,6,6,45,78.5,18.0,1.5,9.5,24.5,14.16,0.0
2016,3,6,7,0,157.0,36.0,1.6,10.0,49.0,26.94,16.31
2016,3,6,7,15,272.0,50.5,1.8,10.5,93.0,37.89,27.84
2016,3,6,7,30,387.0,65.0,2.0,11.0,137.0,48.91,38.23
2016,3,6,7,45,471.0,74.0,2.25,11.5,188.0,58.97,47.52
2016,3,6,8,0,555.0,83.0,2.5,12.0,239.0,65.71,53.6
2016,3,6,8,15,605.0,90.0,2.6,12.0,289.5,70.52,57.89
2016,3,6,8,30,655.0,97.0,2.7,12.0,340.0,75.32,62.05
2016,3,6,8,45,329.5,125.5,2.85,12.5,248.0,85.84,71.09
2016,3,6,9,0,4.0,154.0,3.0,13.0,156.0,111.33,93.12
2016,3,6,9,15,75.5,196.5,3.05,13.0,236.5,133.83,112.42
2016,3,6,9,30,147.0,239.0,3.1,13.0,317.0,153.21,128.82
2016,3,6,9,45,190.0,254.5,3.2,13.5,362.5,162.53,136.23
2016,3,6,10,0,233.0,270.0,3.3,14.0,408.0,171.68,143.46
2016,3,6,10,15,210.0,288.0,3.3,14.0,418.0,180.04,150.24
2016,3,6,10,30,187.0,306.0,3.3,14.0,428.0,188.46,157.08
2016,3,6,10,45,143.0,315.0,3.35,14.0,410.5,209.1,161.58
2016,3,6,11,0,99.0,324.0,3.4,14.0,393.0,230.97,179.53
2016,3,6,11,15,49.5,196.0,3.4,14.0,230.5,153.11,118.86
2016,3,6,11,30,0.0,68.0,3.4,14.0,68.0,52.42,38.17
2016,3,6,11,45,438.0,99.5,3.45,14.0,419.5,221.41,165.46
2016,3,6,12,0,876.0,131.0,3.5,14.0,771.0,447.93,339.72
2016,3,6,12,15,685.5,203.5,3.55,14.0,704.5,472.14,365.91
2016,3,6,12,30,495.0,276.0,3.6,14.0,638.0,475.02,373.07
2016,3,6,12,45,390.5,307.5,3.7,14.0,591.5,470.69,372.54
2016,3,6,13,0,286.0,339.0,3.8,14.0,545.0,462.46,367.47
2016,3,6,13,15,283.0,333.5,3.85,14.0,534.0,479.02,381.84
2016,3,6,13,30,280.0,328.0,3.9,14.0,523.0,494.16,394.86
2016,3,6,13,45,259.0,318.5,3.95,14.0,494.5,491.22,393.62
2016,3,6,14,0,238.0,309.0,4.0,14.0,466.0,469.58,378.03
2016,3,6,14,15,300.0,282.0,4.05,14.0,470.5,524.73,423.47
2016,3,6,14,30,362.0,255.0,4.1,14.0,475.0,565.2,457.52
2016,3,6,14,45,213.5,245.5,4.15,14.0,373.5,427.65,348.77
2016,3,6,15,0,65.0,236.0,4.2,14.0,272.0,281.13,228.93
2016,3,6,15,15,35.5,198.5,4.1,13.5,218.0,220.39,179.86
2016,3,6,15,30,6.0,161.0,4.0,13.0,164.0,141.99,114.67
2016,3,6,15,45,4.5,148.0,3.95,12.5,150.5,131.01,106.05
2016,3,6,16,0,3.0,135.0,3.9,12.0,137.0,120.1,97.28
2016,3,6,16,15,1.5,117.0,3.75,11.5,118.0,103.63,83.63
2016,3,6,16,30,0.0,99.0,3.6,11.0,99.0,86.88,69.5
2016,3,6,16,45,0.0,79.5,3.45,11.0,79.5,69.31,54.36
2016,3,6,17,0,0.0,60.0,3.3,11.0,60.0,51.09,38.45
2016,3,6,17,15,0.0,43.0,3.3,10.5,43.0,35.22,24.48
2016,3,6,17,30,0.0,26.0,3.3,10.0,26.0,19.85,10.85
2016,3,6,17,45,0.0,13.0,3.3,10.0,13.0,9.89,0.0
2016,3,6,18,0,0.0,0.0,3.3,10.0,0.0,0.0,0.0
2016,3,6,18,15,0.0,0.0,3.35,10.0,0.0,0.0,0.0
2016,3,6,18,30,0.0,0.0,3.4,10.0,0.0,0.0,0.0
2016,3,6,18,45,0.0,0.0,3.5,10.0,0.0,0.0,0.0
2016,3,6,19,0,0.0,0.0,3.6,10.0,0.0,0.0,0.0
2016,3,6,19,15,0.0,0.0,3.6,10.0,0.0,0.0,0.0
2016,3,6,19,30,0.0,0.0,3.6,10.0,0.0,0.0,0.0
2016,3,6,19,45,0.0,0.0,3.65,10.0,0.0,0.0,0.0
2016,3,6,20,0,0.0,0.0,3.7,10.0,0.0,0.0,0.0
2016,3,6,20,15,0.0,0.0,3.8,10.0,0.0,0.0,0.0
2016,3,6,20,30,0.0,0.0,3.9,10.0,0.0,0.0,0.0
2016,3,6,20,45,0.0,0.0,4.05,10.0,0.0,0.0,0.0
2016,3,6,21,0,0.0,0.0,4.2,10.0,0.0,0.0,0.0
2016,3,6,21,15,0.0,0.0,4.15,10.0,0.0,0.0,0.0
2016,3,6,21,30,0.0,0.0,4.1,10.0,0.0,0.0,0.0
2016,3,6,21,45,0.0,0.0,4.1,10.0,0.0,0.0,0.0
2016,3,6,22,0,0.0,0.0,4.1,10.0,0.0,0.0,0.0
2016,3,6,22,15,0.0,0.0,4.0,10.0,0.0,0.0,0.0
2016,3,6,22,30,0.0,0.0,3.9,10.0,0.0,0.0,0.0
2016,3,6,22,45,0.0,0.0,3.8,10.0,0.0,0.0,0.0
2016,3,6,23,0,0.0,0.0,3.7,10.0,0.0,0.0,0.0
2016,3,6,23,15,0.0,0.0,3.65,10.0,0.0,0.0,0.0
2016,3,6,23,30,0.0,0.0,3.6,10.0,0.0,0.0,0.0
2016,3,6,23,45,0.0,0.0,3.55,10.0,0.0,0.0,0.0
2016,3,7,0,0,0.0,0.0,3.5,10.0,0.0,0.0,0.0
2016,3,7,0,15,0.0,0.0,3.4,9.5,0.0,0.0,0.0
2016,3,7,0,30,0.0,0.0,3.3,9.0,0.0,0.0,0.0
2016,3,7,0,45,0.0,0.0,3.25,9.0,0.0,0.0,0.0
2016,3,7,1,0,0.0,0.0,3.2,9.0,0.0,0.0,0.0
2016,3,7,1,15,0.0,0.0,3.0,9.0,0.0,0.0,0.0
2016,3,7,1,30,0.0,0.0,2.8,9.0,0.0,0.0,0.0
2016,3,7,1,45,0.0,0.0,2.65,9.0,0.0,0.0,0.0
2016,3,7,2,0,0.0,0.0,2.5,9.0,0.0,0.0,0.0
2016,3,7,2,15,0.0,0.0,2.65,8.5,0.0,0.0,0.0
2016,3,7,2,30,0.0,0.0,2.8,8.0,0.0,0.0,0.0
2016,3,7,2,45,0.0,0.0,3.0,8.0,0.0,0.0,0.0
2016,3,7,3,0,0.0,0.0,3.2,8.0,0.0,0.0,0.0
2016,3,7,3,15,0.0,0.0,3.15,7.5,0.0,0.0,0.0
2016,3,7,3,30,0.0,0.0,3.1,7.0,0.0,0.0,0.0
2016,3,7,3,45,0.0,0.0,3.1,7.0,0.0,0.0,0.0
2016,3,7,4,0,0.0,0.0,3.1,7.0,0.0,0.0,0.0
2016,3,7,4,15,0.0,0.0,2.9,7.0,0.0,0.0,0.0
2016,3,7,4,30,0.0,0.0,2.7,7.0,0.0,0.0,0.0
2016,3,7,4,45,0.0,0.0,2.55,7.0,0.0,0.0,0.0
2016,3,7,5,0,0.0,0.0,2.4,7.0,0.0,0.0,0.0
2016,3,7,5,15,0.0,0.0,2.15,7.0,0.0,0.0,0.0
2016,3,7,5,30,0.0,0.0,1.9,7.0,0.0,0.0,0.0
2016,3,7,5,45,0.0,0.0,1.7,7.0,0.0,0.0,0.0
2016,3,7,6,0,0.0,0.0,1.5,7.0,0.0,0.0,0.0
2016,3,7,6,15,0.0,0.0,1.55,7.0,0.0,0.0,0.0
2016,3,7,6,30,0.0,0.0,1.6,7.0,0.0,0.0,0.0
2016,3,7,6,45,13.5,15.0,1.7,7.5,16.5,11.59,0.0
2016,3,7,7,0,27.0,30.0,1.8,8.0,33.0,22.68,13.36
2016,3,7,7,15,49.5,51.0,1.95,8.0,59.0,37.37,27.76
2016,3,7,7,30,72.0,72.0,2.1,8.0,85.0,51.79,41.35
2016,3,7,7,45,85.0,93.5,2.3,8.5,114.5,66.11,54.58
2016,3,7,8,0,98.0,115.0,2.5,9.0,144.0,80.09,67.22
2016,3,7,8,15,107.0,136.0,2.6,9.0,172.5,93.39,79.14
2016,3,7,8,30,116.0,157.0,2.7,9.0,201.0,106.33,90.55
2016,3,7,8,45,158.0,177.5,2.85,9.0,245.5,119.25,101.79
2016,3,7,9,0,200.0,198.0,3.0,9.0,290.0,131.92,112.7
2016,3,7,9,15,399.5,173.5,3.0,9.0,379.0,114.01,96.54
2016,3,7,9,30,599.0,149.0,3.0,9.0,468.0,103.87,87.34
2016,3,7,9,45,439.0,207.5,3.0,9.5,450.5,131.76,111.45
2016,3,7,10,0,279.0,266.0,3.0,10.0,433.0,163.55,138.54
2016,3,7,10,15,243.5,287.0,3.0,10.0,438.5,180.57,152.85
2016,3,7,10,30,208.0,308.0,3.0,10.0,444.0,191.25,161.69
2016,3,7,10,45,104.0,202.5,3.05,10.5,270.5,145.72,112.89
2016,3,7,11,0,0.0,97.0,3.1,11.0,97.0,74.8,57.51
2016,3,7,11,15,0.0,122.5,3.15,11.0,122.5,93.71,73.3
2016,3,7,11,30,0.0,148.0,3.2,11.0,148.0,112.67,88.98
2016,3,7,11,45,83.5,255.5,3.3,11.0,317.0,216.68,172.08
2016,3,7,12,0,167.0,363.0,3.4,11.0,486.0,333.08,264.35
2016,3,7,12,15,145.0,362.0,3.45,11.0,469.0,340.7,271.59
2016,3,7,12,30,123.0,361.0,3.5,11.0,452.0,345.52,276.54
2016,3,7,12,45,120.5,356.5,3.6,11.0,445.0,355.7,285.55
2016,3,7,13,0,118.0,352.0,3.7,11.0,438.0,365.06,293.8
2016,3,7,13,15,132.0,346.0,3.7,11.0,440.5,382.98,308.94
2016,3,7,13,30,146.0,340.0,3.7,11.0,443.0,401.5,324.58
2016,3,7,13,45,90.5,306.0,3.7,11.0,369.5,329.99,267.7
2016,3,7,14,0,35.0,272.0,3.7,11.0,296.0,264.54,214.51
2016,3,7,14,15,17.5,192.5,3.7,11.0,204.5,168.78,136.47
2016,3,7,14,30,0.0,113.0,3.7,11.0,113.0,88.06,69.01
2016,3,7,14,45,0.0,93.0,3.7,11.0,93.0,71.71,55.44
2016,3,7,15,0,0.0,73.0,3.7,11.0,73.0,56.1,42.34
2016,3,7,15,15,40.5,139.5,3.5,11.0,159.0,161.0,132.82
2016,3,7,15,30,81.0,206.0,3.3,11.0,245.0,277.92,231.22
2016,3,7,15,45,353.5,158.0,3.15,11.0,302.0,517.31,433.31
2016,3,7,16,0,626.0,110.0,3.0,11.0,359.0,750.04,616.09
2016,3,7,16,15,581.0,102.5,2.55,10.5,310.0,704.18,579.34
2016,3,7,16,30,536.0,95.0,2.1,10.0,261.0,654.99,541.16
2016,3,7,16,45,486.5,82.5,1.7,9.5,212.5,589.17,488.84
2016,3,7,17,0,437.0,70.0,1.3,9.0,164.0,528.38,438.27
2016,3,7,17,15,339.5,57.0,1.25,8.5,118.0,423.85,352.24
2016,3,7,17,30,242.0,44.0,1.2,8.0,72.0,322.31,263.01
2016,3,7,17,45,121.0,22.0,1.15,8.0,36.0,173.73,100.89
2016,3,7,18,0,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,3,7,18,15,0.0,0.0,1.1,7.5,0.0,0.0,0.0
2016,3,7,18,30,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,3,7,18,45,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,3,7,19,0,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,3,7,19,15,0.0,0.0,1.15,7.0,0.0,0.0,0.0
2016,3,7,19,30,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,3,7,19,45,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,3,7,20,0,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2016,3,7,20,15,0.0,0.0,1.45,6.5,0.0,0.0,0.0
2016,3,7,20,30,0.0,0.0,1.5,6.0,0.0,0.0,0.0
2016,3,7,20,45,0.0,0.0,1.55,6.0,0.0,0.0,0.0
2016,3,7,21,0,0.0,0.0,1.6,6.0,0.0,0.0,0.0
2016,3,7,21,15,0.0,0.0,1.55,6.0,0.0,0.0,0.0
2016,3,7,21,30,0.0,0.0,1.5,6.0,0.0,0.0,0.0
2016,3,7,21,45,0.0,0.0,1.5,6.0,0.0,0.0,0.0
2016,3,7,22,0,0.0,0.0,1.5,6.0,0.0,0.0,0.0
2016,3,7,22,15,0.0,0.0,1.45,5.5,0.0,0.0,0.0
2016,3,7,22,30,0.0,0.0,1.4,5.0,0.0,0.0,0.0
2016,3,7,22,45,0.0,0.0,1.4,5.0,0.0,0.0,0.0
2016,3,7,23,0,0.0,0.0,1.4,5.0,0.0,0.0,0.0
2016,3,7,23,15,0.0,0.0,1.4,5.0,0.0,0.0,0.0
2016,3,7,23,30,0.0,0.0,1.4,5.0,0.0,0.0,0.0
2016,3,7,23,45,0.0,0.0,1.4,5.0,0.0,0.0,0.0
2016,3,8,0,0,0.0,0.0,1.4,5.0,0.0,0.0,0.0
2016,3,8,0,15,0.0,0.0,1.35,5.0,0.0,0.0,0.0
2016,3,8,0,30,0.0,0.0,1.3,5.0,0.0,0.0,0.0
2016,3,8,0,45,0.0,0.0,1.3,5.0,0.0,0.0,0.0
2016,3,8,1,0,0.0,0.0,1.3,5.0,0.0,0.0,0.0
2016,3,8,1,15,0.0,0.0,1.3,4.5,0.0,0.0,0.0
2016,3,8,1,30,0.0,0.0,1.3,4.0,0.0,0.0,0.0
2016,3,8,1,45,0.0,0.0,1.3,4.0,0.0,0.0,0.0
2016,3,8,2,0,0.0,0.0,1.3,4.0,0.0,0.0,0.0
2016,3,8,2,15,0.0,0.0,1.3,4.0,0.0,0.0,0.0
2016,3,8,2,30,0.0,0.0,1.3,4.0,0.0,0.0,0.0
2016,3,8,2,45,0.0,0.0,1.3,4.0,0.0,0.0,0.0
2016,3,8,3,0,0.0,0.0,1.3,4.0,0.0,0.0,0.0
2016,3,8,3,15,0.0,0.0,1.25,4.0,0.0,0.0,0.0
2016,3,8,3,30,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,3,8,3,45,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,3,8,4,0,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,3,8,4,15,0.0,0.0,1.15,4.0,0.0,0.0,0.0
2016,3,8,4,30,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,3,8,4,45,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,3,8,5,0,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,3,8,5,15,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,3,8,5,30,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,3,8,5,45,0.0,0.0,1.15,4.0,0.0,0.0,0.0
2016,3,8,6,0,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,3,8,6,15,0.0,0.0,1.2,4.5,0.0,0.0,0.0
2016,3,8,6,30,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,3,8,6,45,165.0,16.0,1.2,6.0,31.5,12.99,0.0
2016,3,8,7,0,330.0,32.0,1.2,7.0,63.0,26.41,16.92
2016,3,8,7,15,436.5,42.0,1.3,7.5,110.5,34.6,25.45
2016,3,8,7,30,543.0,52.0,1.4,8.0,158.0,42.89,33.38
2016,3,8,7,45,603.5,59.5,1.5,9.0,209.5,48.84,38.9
2016,3,8,8,0,664.0,67.0,1.6,10.0,261.0,54.79,44.2
2016,3,8,8,15,705.0,72.5,1.6,10.5,312.0,58.98,47.85
2016,3,8,8,30,746.0,78.0,1.6,11.0,363.0,68.33,56.02
2016,3,8,8,45,759.0,87.0,1.6,11.5,408.5,74.84,61.52
2016,3,8,9,0,772.0,96.0,1.6,12.0,454.0,74.85,61.22
2016,3,8,9,15,793.0,99.5,1.6,12.0,497.5,83.26,68.44
2016,3,8,9,30,814.0,103.0,1.6,12.0,541.0,85.43,70.14
2016,3,8,9,45,705.5,139.5,1.65,12.5,538.5,98.29,81.02
2016,3,8,10,0,597.0,176.0,1.7,13.0,536.0,116.93,96.77
2016,3,8,10,15,724.0,147.0,1.75,13.0,606.5,100.56,82.42
2016,3,8,10,30,851.0,118.0,1.8,13.0,677.0,100.86,82.56
2016,3,8,10,45,861.0,118.0,1.9,13.0,701.0,158.99,94.67
2016,3,8,11,0,871.0,118.0,2.0,13.0,725.0,218.03,135.42
2016,3,8,11,15,636.5,215.5,2.0,13.0,664.5,284.26,199.98
2016,3,8,11,30,402.0,313.0,2.0,13.0,604.0,328.63,246.76
2016,3,8,11,45,363.0,327.0,2.0,13.0,592.5,357.27,273.18
2016,3,8,12,0,324.0,341.0,2.0,13.0,581.0,381.74,295.62
2016,3,8,12,15,181.5,327.5,1.95,13.0,462.0,333.34,261.79
2016,3,8,12,30,39.0,314.0,1.9,13.0,343.0,263.74,208.77
2016,3,8,12,45,20.5,243.0,1.85,13.0,258.5,199.48,158.2
2016,3,8,13,0,2.0,172.0,1.8,13.0,174.0,134.81,106.07
2016,3,8,13,15,1.0,149.5,1.85,12.5,150.5,116.95,91.86
2016,3,8,13,30,0.0,127.0,1.9,12.0,127.0,98.69,77.07
2016,3,8,13,45,27.0,209.0,2.0,12.0,227.0,195.72,157.52
2016,3,8,14,0,54.0,291.0,2.1,12.0,327.0,297.28,239.65
2016,3,8,14,15,27.0,223.5,2.15,12.0,241.5,217.33,175.14
2016,3,8,14,30,0.0,156.0,2.2,12.0,156.0,124.36,98.74
2016,3,8,14,45,61.5,204.0,2.3,12.0,238.5,236.76,193.77
2016,3,8,15,0,123.0,252.0,2.4,12.0,321.0,369.25,302.07
2016,3,8,15,15,61.5,196.5,2.2,11.5,231.0,240.93,197.82
2016,3,8,15,30,0.0,141.0,2.0,11.0,141.0,116.39,93.4
2016,3,8,15,45,64.5,155.5,1.8,11.0,181.5,209.46,174.45
2016,3,8,16,0,129.0,170.0,1.6,11.0,222.0,315.8,263.76
2016,3,8,16,15,120.0,149.0,1.35,10.5,192.5,289.17,242.13
2016,3,8,16,30,111.0,128.0,1.1,10.0,163.0,261.39,219.74
2016,3,8,16,45,99.0,106.0,0.85,10.0,133.0,228.14,191.72
2016,3,8,17,0,87.0,84.0,0.6,10.0,103.0,193.53,161.85
2016,3,8,17,15,67.0,62.5,0.55,9.5,75.0,151.03,124.76
2016,3,8,17,30,47.0,41.0,0.5,9.0,47.0,106.22,84.53
2016,3,8,17,45,23.5,20.5,0.5,9.0,23.5,52.76,29.4
2016,3,8,18,0,0.0,0.0,0.5,9.0,0.0,0.0,0.0
2016,3,8,18,15,0.0,0.0,0.55,8.5,0.0,0.0,0.0
2016,3,8,18,30,0.0,0.0,0.6,8.0,0.0,0.0,0.0
2016,3,8,18,45,0.0,0.0,0.7,8.0,0.0,0.0,0.0
2016,3,8,19,0,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,3,8,19,15,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,3,8,19,30,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,3,8,19,45,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,3,8,20,0,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,3,8,20,15,0.0,0.0,0.8,7.5,0.0,0.0,0.0
2016,3,8,20,30,0.0,0.0,0.8,7.0,0.0,0.0,0.0
2016,3,8,20,45,0.0,0.0,0.85,7.0,0.0,0.0,0.0
2016,3,8,21,0,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,3,8,21,15,0.0,0.0,0.85,7.0,0.0,0.0,0.0
2016,3,8,21,30,0.0,0.0,0.8,7.0,0.0,0.0,0.0
2016,3,8,21,45,0.0,0.0,0.8,7.0,0.0,0.0,0.0
2016,3,8,22,0,0.0,0.0,0.8,7.0,0.0,0.0,0.0
2016,3,8,22,15,0.0,0.0,0.8,7.0,0.0,0.0,0.0
2016,3,8,22,30,0.0,0.0,0.8,7.0,0.0,0.0,0.0
2016,3,8,22,45,0.0,0.0,0.85,7.5,0.0,0.0,0.0
2016,3,8,23,0,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,3,8,23,15,0.0,0.0,0.95,8.0,0.0,0.0,0.0
2016,3,8,23,30,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,3,8,23,45,0.0,0.0,1.05,8.0,0.0,0.0,0.0
2016,3,9,0,0,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,3,9,0,15,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,3,9,0,30,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,3,9,0,45,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,3,9,1,0,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,3,9,1,15,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,3,9,1,30,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,3,9,1,45,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,3,9,2,0,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,3,9,2,15,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,3,9,2,30,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,3,9,2,45,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,3,9,3,0,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,3,9,3,15,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,3,9,3,30,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,3,9,3,45,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,3,9,4,0,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,3,9,4,15,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,3,9,4,30,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,3,9,4,45,0.0,0.0,1.15,8.0,0.0,0.0,0.0
2016,3,9,5,0,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,3,9,5,15,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,3,9,5,30,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,3,9,5,45,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,3,9,6,0,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2016,3,9,6,15,0.0,0.0,1.5,8.5,0.0,0.0,0.0
2016,3,9,6,30,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2016,3,9,6,45,0.0,2.5,1.75,9.5,2.5,1.89,0.0
2016,3,9,7,0,0.0,5.0,1.9,10.0,5.0,3.78,0.0
2016,3,9,7,15,0.0,8.5,1.95,10.0,8.5,6.44,0.1
2016,3,9,7,30,0.0,12.0,2.0,10.0,12.0,9.1,2.6
2016,3,9,7,45,0.0,16.5,2.15,10.5,16.5,12.53,5.77
2016,3,9,8,0,0.0,21.0,2.3,11.0,21.0,15.98,8.9
2016,3,9,8,15,0.0,25.0,2.35,11.5,25.0,19.04,11.64
2016,3,9,8,30,0.0,29.0,2.4,12.0,29.0,22.12,14.35
2016,3,9,8,45,0.0,70.5,2.5,12.5,70.5,54.1,42.88
2016,3,9,9,0,0.0,112.0,2.6,13.0,112.0,84.11,69.15
2016,3,9,9,15,3.0,145.5,2.6,13.0,147.5,107.09,89.02
2016,3,9,9,30,6.0,179.0,2.6,13.0,183.0,129.32,108.03
2016,3,9,9,45,62.5,230.5,2.6,13.5,268.5,154.32,128.98
2016,3,9,10,0,119.0,282.0,2.6,14.0,354.0,174.63,145.67
2016,3,9,10,15,147.5,298.5,2.6,14.5,392.5,183.4,152.45
2016,3,9,10,30,176.0,315.0,2.6,15.0,431.0,195.7,153.26
2016,3,9,10,45,168.0,327.5,2.6,15.5,442.0,220.73,168.19
2016,3,9,11,0,160.0,340.0,2.6,16.0,453.0,245.11,186.12
2016,3,9,11,15,130.5,345.0,2.6,16.0,438.5,259.87,199.21
2016,3,9,11,30,101.0,350.0,2.6,16.0,424.0,274.41,212.37
2016,3,9,11,45,241.0,338.5,2.6,16.5,518.0,324.62,248.5
2016,3,9,12,0,381.0,327.0,2.6,17.0,612.0,396.22,302.7
2016,3,9,12,15,293.0,347.0,2.6,17.0,566.0,401.3,309.81
2016,3,9,12,30,205.0,367.0,2.6,17.0,520.0,392.75,305.32
2016,3,9,12,45,144.5,356.5,2.65,17.5,464.5,370.23,288.74
2016,3,9,13,0,84.0,346.0,2.7,18.0,409.0,331.87,259.24
2016,3,9,13,15,72.5,332.5,2.65,18.0,385.5,323.05,252.98
2016,3,9,13,30,61.0,319.0,2.6,18.0,362.0,312.35,245.03
2016,3,9,13,45,35.0,266.0,2.6,18.0,290.5,252.95,198.82
2016,3,9,14,0,9.0,213.0,2.6,18.0,219.0,177.88,139.29
2016,3,9,14,15,23.5,234.0,2.55,18.0,249.0,210.17,165.89
2016,3,9,14,30,38.0,255.0,2.5,18.0,279.0,263.08,208.46
2016,3,9,14,45,134.5,252.5,2.45,18.0,329.0,369.16,294.73
2016,3,9,15,0,231.0,250.0,2.4,18.0,379.0,461.93,369.07
2016,3,9,15,15,136.0,223.0,2.2,17.5,297.5,358.01,287.4
2016,3,9,15,30,41.0,196.0,2.0,17.0,216.0,228.95,183.82
2016,3,9,15,45,24.5,169.5,1.85,17.0,181.0,171.51,137.69
2016,3,9,16,0,8.0,143.0,1.7,17.0,146.0,132.53,105.54
2016,3,9,16,15,4.0,125.0,1.5,16.5,126.5,113.96,90.51
2016,3,9,16,30,0.0,107.0,1.3,16.0,107.0,95.14,74.95
2016,3,9,16,45,0.0,87.5,1.1,15.5,87.5,77.87,60.59
2016,3,9,17,0,0.0,68.0,0.9,15.0,68.0,60.0,45.42
2016,3,9,17,15,0.0,49.5,0.9,14.5,49.5,42.58,30.39
2016,3,9,17,30,0.0,31.0,0.9,14.0,31.0,23.94,14.2
2016,3,9,17,45,0.0,17.5,0.9,13.5,17.5,13.34,3.39
2016,3,9,18,0,0.0,4.0,0.9,13.0,4.0,3.15,0.0
2016,3,9,18,15,0.0,2.0,0.9,12.5,2.0,0.0,0.0
2016,3,9,18,30,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,3,9,18,45,0.0,0.0,0.95,12.0,0.0,0.0,0.0
2016,3,9,19,0,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,3,9,19,15,0.0,0.0,1.0,11.5,0.0,0.0,0.0
2016,3,9,19,30,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,3,9,19,45,0.0,0.0,1.05,11.0,0.0,0.0,0.0
2016,3,9,20,0,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,3,9,20,15,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,3,9,20,30,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,3,9,20,45,0.0,0.0,1.15,11.0,0.0,0.0,0.0
2016,3,9,21,0,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,3,9,21,15,0.0,0.0,1.2,10.5,0.0,0.0,0.0
2016,3,9,21,30,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,3,9,21,45,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,3,9,22,0,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,3,9,22,15,0.0,0.0,1.45,10.0,0.0,0.0,0.0
2016,3,9,22,30,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,3,9,22,45,0.0,0.0,1.55,10.0,0.0,0.0,0.0
2016,3,9,23,0,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,3,9,23,15,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,3,9,23,30,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,3,9,23,45,0.0,0.0,1.65,10.0,0.0,0.0,0.0
2016,3,10,0,0,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2016,3,10,0,15,0.0,0.0,1.65,10.0,0.0,0.0,0.0
2016,3,10,0,30,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,3,10,0,45,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,3,10,1,0,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,3,10,1,15,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,3,10,1,30,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,3,10,1,45,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,3,10,2,0,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,3,10,2,15,0.0,0.0,1.6,9.5,0.0,0.0,0.0
2016,3,10,2,30,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2016,3,10,2,45,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2016,3,10,3,0,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2016,3,10,3,15,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2016,3,10,3,30,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2016,3,10,3,45,0.0,0.0,1.65,9.0,0.0,0.0,0.0
2016,3,10,4,0,0.0,0.0,1.7,9.0,0.0,0.0,0.0
2016,3,10,4,15,0.0,0.0,1.7,9.0,0.0,0.0,0.0
2016,3,10,4,30,0.0,0.0,1.7,9.0,0.0,0.0,0.0
2016,3,10,4,45,0.0,0.0,1.75,9.0,0.0,0.0,0.0
2016,3,10,5,0,0.0,0.0,1.8,9.0,0.0,0.0,0.0
2016,3,10,5,15,0.0,0.0,1.8,9.0,0.0,0.0,0.0
2016,3,10,5,30,0.0,0.0,1.8,9.0,0.0,0.0,0.0
2016,3,10,5,45,0.0,0.0,1.85,9.0,0.0,0.0,0.0
2016,3,10,6,0,0.0,0.0,1.9,9.0,0.0,0.0,0.0
2016,3,10,6,15,0.0,0.0,2.1,9.5,0.0,0.0,0.0
2016,3,10,6,30,0.0,0.0,2.3,10.0,0.0,0.0,0.0
2016,3,10,6,45,73.5,18.5,2.5,11.0,26.0,14.16,0.28
2016,3,10,7,0,147.0,37.0,2.7,12.0,52.0,27.79,18.12
2016,3,10,7,15,193.5,56.0,2.8,12.5,88.0,41.43,31.02
2016,3,10,7,30,240.0,75.0,2.9,13.0,124.0,54.83,43.35
2016,3,10,7,45,269.0,94.0,3.0,13.5,163.0,67.78,55.06
2016,3,10,8,0,298.0,113.0,3.1,14.0,202.0,80.4,66.21
2016,3,10,8,15,321.5,128.5,3.3,14.5,240.5,90.52,74.94
2016,3,10,8,30,345.0,144.0,3.5,15.0,279.0,100.37,83.25
2016,3,10,8,45,175.5,152.5,3.7,15.5,222.0,106.33,88.04
2016,3,10,9,0,6.0,161.0,3.9,16.0,165.0,116.29,96.22
2016,3,10,9,15,3.0,122.5,4.0,16.0,124.5,91.85,74.79
2016,3,10,9,30,0.0,84.0,4.1,16.0,84.0,64.63,50.98
2016,3,10,9,45,3.5,141.0,4.2,16.5,143.0,105.21,85.79
2016,3,10,10,0,7.0,198.0,4.3,17.0,202.0,142.88,117.5
2016,3,10,10,15,57.5,255.5,4.3,17.0,294.0,168.96,139.25
2016,3,10,10,30,108.0,313.0,4.3,17.0,386.0,202.57,158.43
2016,3,10,10,45,496.5,211.0,4.3,17.5,560.0,178.23,120.95
2016,3,10,11,0,885.0,109.0,4.3,18.0,734.0,227.01,139.89
2016,3,10,11,15,676.0,198.0,4.2,18.0,682.0,286.41,197.97
2016,3,10,11,30,467.0,287.0,4.1,18.0,630.0,332.09,244.93
2016,3,10,11,45,467.5,289.0,4.1,18.5,636.5,370.88,278.29
2016,3,10,12,0,468.0,291.0,4.1,19.0,643.0,409.22,310.9
2016,3,10,12,15,234.0,200.5,4.05,19.0,376.5,266.91,206.72
2016,3,10,12,30,0.0,110.0,4.0,19.0,110.0,84.97,63.64
2016,3,10,12,45,0.0,103.0,3.95,19.0,103.0,79.62,59.46
2016,3,10,13,0,0.0,96.0,3.9,19.0,96.0,74.2,55.09
2016,3,10,13,15,183.0,204.5,3.75,18.5,335.0,305.64,243.17
2016,3,10,13,30,366.0,313.0,3.6,18.0,574.0,544.98,428.86
2016,3,10,13,45,183.0,201.0,3.45,18.0,331.5,328.87,261.97
2016,3,10,14,0,0.0,89.0,3.3,18.0,89.0,68.65,50.84
2016,3,10,14,15,0.0,95.0,3.1,18.0,95.0,73.31,54.95
2016,3,10,14,30,0.0,101.0,2.9,18.0,101.0,78.19,59.05
2016,3,10,14,45,0.0,80.5,2.75,18.0,80.5,61.96,45.82
2016,3,10,15,0,0.0,60.0,2.6,18.0,60.0,46.06,32.78
2016,3,10,15,15,0.0,53.5,2.35,17.5,53.5,41.02,28.76
2016,3,10,15,30,0.0,47.0,2.1,17.0,47.0,35.99,24.7
2016,3,10,15,45,0.0,38.0,1.9,17.0,38.0,29.05,18.94
2016,3,10,16,0,0.0,29.0,1.7,17.0,29.0,22.13,13.15
2016,3,10,16,15,0.0,25.0,1.5,16.5,25.0,19.05,10.62
2016,3,10,16,30,0.0,21.0,1.3,16.0,21.0,15.98,8.05
2016,3,10,16,45,0.0,17.0,1.15,15.5,17.0,12.92,5.45
2016,3,10,17,0,0.0,13.0,1.0,15.0,13.0,9.87,2.81
2016,3,10,17,15,0.0,9.5,1.05,14.5,9.5,7.2,0.47
2016,3,10,17,30,0.0,6.0,1.1,14.0,6.0,4.54,0.0
2016,3,10,17,45,0.0,3.0,1.2,13.5,3.0,2.27,0.0
2016,3,10,18,0,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,3,10,18,15,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,3,10,18,30,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,3,10,18,45,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,3,10,19,0,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,3,10,19,15,0.0,0.0,1.85,13.0,0.0,0.0,0.0
2016,3,10,19,30,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,3,10,19,45,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,3,10,20,0,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,3,10,20,15,0.0,0.0,2.35,13.0,0.0,0.0,0.0
2016,3,10,20,30,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,3,10,20,45,0.0,0.0,2.25,13.0,0.0,0.0,0.0
2016,3,10,21,0,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,3,10,21,15,0.0,0.0,2.0,12.5,0.0,0.0,0.0
2016,3,10,21,30,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,3,10,21,45,0.0,0.0,1.65,12.0,0.0,0.0,0.0
2016,3,10,22,0,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,3,10,22,15,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,3,10,22,30,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,3,10,22,45,0.0,0.0,1.25,12.0,0.0,0.0,0.0
2016,3,10,23,0,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,3,10,23,15,0.0,0.0,1.15,11.5,0.0,0.0,0.0
2016,3,10,23,30,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,3,10,23,45,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,3,11,0,0,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,3,11,0,15,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,3,11,0,30,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,3,11,0,45,0.0,0.0,1.15,11.0,0.0,0.0,0.0
2016,3,11,1,0,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,3,11,1,15,0.0,0.0,1.25,11.0,0.0,0.0,0.0
2016,3,11,1,30,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,3,11,1,45,0.0,0.0,1.4,11.5,0.0,0.0,0.0
2016,3,11,2,0,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,3,11,2,15,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,3,11,2,30,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,3,11,2,45,0.0,0.0,1.85,12.0,0.0,0.0,0.0
2016,3,11,3,0,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,3,11,3,15,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,3,11,3,30,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,3,11,3,45,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2016,3,11,4,0,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2016,3,11,4,15,0.0,0.0,3.0,12.0,0.0,0.0,0.0
2016,3,11,4,30,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2016,3,11,4,45,0.0,0.0,3.45,12.0,0.0,0.0,0.0
2016,3,11,5,0,0.0,0.0,3.7,12.0,0.0,0.0,0.0
2016,3,11,5,15,0.0,0.0,3.85,12.0,0.0,0.0,0.0
2016,3,11,5,30,0.0,0.0,4.0,12.0,0.0,0.0,0.0
2016,3,11,5,45,0.0,0.0,4.15,12.0,0.0,0.0,0.0
2016,3,11,6,0,0.0,0.0,4.3,12.0,0.0,0.0,0.0
2016,3,11,6,15,0.0,0.0,4.45,12.0,0.0,0.0,0.0
2016,3,11,6,30,0.0,0.0,4.6,12.0,0.0,0.0,0.0
2016,3,11,6,45,0.0,3.0,4.8,12.0,3.0,2.27,0.0
2016,3,11,7,0,0.0,6.0,5.0,12.0,6.0,4.54,0.0
2016,3,11,7,15,0.0,9.5,4.9,11.5,9.5,7.2,0.76
2016,3,11,7,30,0.0,13.0,4.8,11.0,13.0,9.86,3.26
2016,3,11,7,45,0.0,17.5,4.7,11.0,17.5,13.3,6.43
2016,3,11,8,0,0.0,22.0,4.6,11.0,22.0,16.74,9.57
2016,3,11,8,15,0.0,26.0,4.55,11.0,26.0,19.81,12.34
2016,3,11,8,30,0.0,30.0,4.5,11.0,30.0,22.89,15.08
2016,3,11,8,45,0.0,36.0,4.45,11.0,36.0,27.51,19.19
2016,3,11,9,0,0.0,42.0,4.4,11.0,42.0,32.14,23.27
2016,3,11,9,15,0.0,74.0,4.45,11.5,74.0,56.85,45.17
2016,3,11,9,30,0.0,106.0,4.5,12.0,106.0,80.71,65.99
2016,3,11,9,45,0.5,136.5,4.6,12.5,137.0,102.14,84.41
2016,3,11,10,0,1.0,167.0,4.7,13.0,168.0,122.92,102.07
2016,3,11,10,15,36.0,236.0,4.9,13.0,260.5,158.19,132.24
2016,3,11,10,30,71.0,305.0,5.1,13.0,353.0,197.91,157.53
2016,3,11,10,45,172.5,320.0,5.3,13.5,441.5,219.68,168.95
2016,3,11,11,0,274.0,335.0,5.5,14.0,530.0,257.32,193.42
2016,3,11,11,15,137.0,207.5,5.55,13.5,305.0,179.48,137.31
2016,3,11,11,30,0.0,80.0,5.6,13.0,80.0,61.76,46.06
2016,3,11,11,45,0.0,116.5,5.65,13.0,117.0,89.63,69.23
2016,3,11,12,0,0.0,153.0,5.7,13.0,154.0,117.27,92.03
2016,3,11,12,15,0.0,151.5,5.6,13.0,152.0,116.5,91.36
2016,3,11,12,30,0.0,150.0,5.5,13.0,150.0,115.71,90.71
2016,3,11,12,45,72.0,258.0,5.4,13.0,311.5,245.66,197.43
2016,3,11,13,0,144.0,366.0,5.3,13.0,473.0,394.55,317.03
2016,3,11,13,15,72.0,253.5,5.4,13.0,307.0,255.73,206.15
2016,3,11,13,30,0.0,141.0,5.5,13.0,141.0,109.87,86.02
2016,3,11,13,45,0.0,87.5,5.65,13.0,87.5,67.53,51.03
2016,3,11,14,0,0.0,34.0,5.8,13.0,34.0,26.11,16.37
2016,3,11,14,15,0.0,72.5,5.7,12.5,72.5,55.82,41.51
2016,3,11,14,30,0.0,111.0,5.6,12.0,111.0,86.37,67.37
2016,3,11,14,45,0.0,128.0,5.55,12.0,128.0,100.92,79.73
2016,3,11,15,0,0.0,145.0,5.5,12.0,145.0,116.54,93.03
2016,3,11,15,15,0.0,135.5,5.25,11.5,135.5,109.18,87.24
2016,3,11,15,30,0.0,126.0,5.0,11.0,126.0,101.8,81.42
2016,3,11,15,45,0.0,97.0,4.8,10.5,97.0,76.35,60.1
2016,3,11,16,0,0.0,68.0,4.6,10.0,68.0,52.16,39.58
2016,3,11,16,15,0.0,59.0,4.35,9.5,59.0,45.19,33.74
2016,3,11,16,30,0.0,50.0,4.1,9.0,50.0,38.24,27.83
2016,3,11,16,45,0.0,40.5,3.9,9.0,40.5,30.92,21.44
2016,3,11,17,0,0.0,31.0,3.7,9.0,31.0,23.63,14.99
2016,3,11,17,15,0.0,23.0,3.55,8.5,23.0,17.5,9.53
2016,3,11,17,30,0.0,15.0,3.4,8.0,15.0,11.39,4.03
2016,3,11,17,45,0.0,8.5,3.3,8.0,8.5,6.44,0.0
2016,3,11,18,0,0.0,2.0,3.2,8.0,2.0,1.57,0.0
2016,3,11,18,15,0.0,1.0,3.25,8.0,1.0,0.0,0.0
2016,3,11,18,30,0.0,0.0,3.3,8.0,0.0,0.0,0.0
2016,3,11,18,45,0.0,0.0,3.35,8.0,0.0,0.0,0.0
2016,3,11,19,0,0.0,0.0,3.4,8.0,0.0,0.0,0.0
2016,3,11,19,15,0.0,0.0,3.4,8.0,0.0,0.0,0.0
2016,3,11,19,30,0.0,0.0,3.4,8.0,0.0,0.0,0.0
2016,3,11,19,45,0.0,0.0,3.4,8.5,0.0,0.0,0.0
2016,3,11,20,0,0.0,0.0,3.4,9.0,0.0,0.0,0.0
2016,3,11,20,15,0.0,0.0,3.35,8.5,0.0,0.0,0.0
2016,3,11,20,30,0.0,0.0,3.3,8.0,0.0,0.0,0.0
2016,3,11,20,45,0.0,0.0,3.3,8.0,0.0,0.0,0.0
2016,3,11,21,0,0.0,0.0,3.3,8.0,0.0,0.0,0.0
2016,3,11,21,15,0.0,0.0,3.2,8.0,0.0,0.0,0.0
2016,3,11,21,30,0.0,0.0,3.1,8.0,0.0,0.0,0.0
2016,3,11,21,45,0.0,0.0,3.05,8.0,0.0,0.0,0.0
2016,3,11,22,0,0.0,0.0,3.0,8.0,0.0,0.0,0.0
2016,3,11,22,15,0.0,0.0,2.85,8.0,0.0,0.0,0.0
2016,3,11,22,30,0.0,0.0,2.7,8.0,0.0,0.0,0.0
2016,3,11,22,45,0.0,0.0,2.6,8.0,0.0,0.0,0.0
2016,3,11,23,0,0.0,0.0,2.5,8.0,0.0,0.0,0.0
2016,3,11,23,15,0.0,0.0,2.3,8.0,0.0,0.0,0.0
2016,3,11,23,30,0.0,0.0,2.1,8.0,0.0,0.0,0.0
2016,3,11,23,45,0.0,0.0,1.95,8.0,0.0,0.0,0.0
2016,3,12,0,0,0.0,0.0,1.8,8.0,0.0,0.0,0.0
2016,3,12,0,15,0.0,0.0,1.65,7.5,0.0,0.0,0.0
2016,3,12,0,30,0.0,0.0,1.5,7.0,0.0,0.0,0.0
2016,3,12,0,45,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2016,3,12,1,0,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,3,12,1,15,0.0,0.0,1.25,6.5,0.0,0.0,0.0
2016,3,12,1,30,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,3,12,1,45,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,3,12,2,0,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,3,12,2,15,0.0,0.0,1.15,6.0,0.0,0.0,0.0
2016,3,12,2,30,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,3,12,2,45,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,3,12,3,0,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,3,12,3,15,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,3,12,3,30,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,3,12,3,45,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,3,12,4,0,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,3,12,4,15,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,3,12,4,30,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,3,12,4,45,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,3,12,5,0,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,3,12,5,15,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,3,12,5,30,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,3,12,5,45,0.0,0.0,1.15,6.5,0.0,0.0,0.0
2016,3,12,6,0,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,3,12,6,15,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2016,3,12,6,30,0.0,0.0,1.6,7.0,0.0,0.0,0.0
2016,3,12,6,45,0.0,16.0,1.85,7.5,16.0,12.19,2.33
2016,3,12,7,0,0.0,32.0,2.1,8.0,32.0,24.29,15.71
2016,3,12,7,15,1.5,53.5,2.25,8.0,54.0,39.68,30.18
2016,3,12,7,30,3.0,75.0,2.4,8.0,76.0,54.83,44.33
2016,3,12,7,45,11.5,96.0,2.6,8.5,100.0,69.6,57.84
2016,3,12,8,0,20.0,117.0,2.8,9.0,124.0,84.26,70.98
2016,3,12,8,15,28.0,137.0,2.9,9.5,147.5,95.49,80.79
2016,3,12,8,30,36.0,157.0,3.0,10.0,171.0,108.35,91.88
2016,3,12,8,45,51.5,181.0,3.2,10.5,204.0,123.26,104.6
2016,3,12,9,0,67.0,205.0,3.4,11.0,237.0,137.82,116.85
2016,3,12,9,15,48.5,212.0,3.45,11.0,236.5,142.52,120.59
2016,3,12,9,30,30.0,219.0,3.5,11.0,236.0,146.92,124.08
2016,3,12,9,45,38.5,241.0,3.6,11.5,264.5,159.62,134.51
2016,3,12,10,0,47.0,263.0,3.7,12.0,293.0,171.98,144.55
2016,3,12,10,15,27.0,234.5,3.75,12.0,252.0,157.22,131.6
2016,3,12,10,30,7.0,206.0,3.8,12.0,211.0,149.83,119.42
2016,3,12,10,45,7.0,207.5,3.85,12.0,212.5,152.83,121.56
2016,3,12,11,0,7.0,209.0,3.9,12.0,214.0,155.68,123.71
2016,3,12,11,15,6.0,199.0,3.9,12.0,203.5,150.16,119.14
2016,3,12,11,30,5.0,189.0,3.9,12.0,193.0,144.06,114.14
2016,3,12,11,45,6.0,198.0,3.9,12.0,203.0,152.07,120.68
2016,3,12,12,0,7.0,207.0,3.9,12.0,213.0,160.35,127.43
2016,3,12,12,15,3.5,159.0,3.95,12.0,162.0,123.84,97.56
2016,3,12,12,30,0.0,111.0,4.0,12.0,111.0,85.76,66.16
2016,3,12,12,45,0.0,81.5,4.05,12.0,81.5,62.96,47.22
2016,3,12,13,0,0.0,52.0,4.1,12.0,52.0,40.07,28.1
2016,3,12,13,15,0.0,50.5,4.2,12.0,50.5,38.9,27.15
2016,3,12,13,30,0.0,49.0,4.3,12.0,49.0,37.72,26.19
2016,3,12,13,45,0.0,60.5,4.4,12.5,60.5,46.59,33.62
2016,3,12,14,0,0.0,72.0,4.5,13.0,72.0,55.47,41.04
2016,3,12,14,15,1.5,127.5,4.5,13.0,128.5,100.95,79.13
2016,3,12,14,30,3.0,183.0,4.5,13.0,185.0,150.18,120.1
2016,3,12,14,45,1.5,130.5,4.5,13.0,131.5,104.32,82.21
2016,3,12,15,0,0.0,78.0,4.5,13.0,78.0,59.99,45.2
2016,3,12,15,15,0.0,83.0,4.3,13.0,83.0,63.84,48.6
2016,3,12,15,30,0.0,88.0,4.1,13.0,88.0,67.87,52.16
2016,3,12,15,45,0.0,73.0,3.9,13.0,73.0,56.04,42.28
2016,3,12,16,0,0.0,58.0,3.7,13.0,58.0,44.43,32.5
2016,3,12,16,15,0.0,50.5,3.55,12.5,50.5,38.63,27.69
2016,3,12,16,30,0.0,43.0,3.4,12.0,43.0,32.85,22.82
2016,3,12,16,45,0.0,35.0,3.25,12.0,35.0,26.7,17.5
2016,3,12,17,0,0.0,27.0,3.1,12.0,27.0,20.56,12.14
2016,3,12,17,15,0.0,20.0,3.05,11.5,20.0,15.2,7.41
2016,3,12,17,30,0.0,13.0,3.0,11.0,13.0,9.86,2.67
2016,3,12,17,45,0.0,7.5,3.0,11.0,7.5,5.68,0.0
2016,3,12,18,0,0.0,2.0,3.0,11.0,2.0,1.57,0.0
2016,3,12,18,15,0.0,1.0,3.0,11.0,1.0,0.0,0.0
2016,3,12,18,30,0.0,0.0,3.0,11.0,0.0,0.0,0.0
2016,3,12,18,45,0.0,0.0,3.05,11.0,0.0,0.0,0.0
2016,3,12,19,0,0.0,0.0,3.1,11.0,0.0,0.0,0.0
2016,3,12,19,15,0.0,0.0,3.15,11.0,0.0,0.0,0.0
2016,3,12,19,30,0.0,0.0,3.2,11.0,0.0,0.0,0.0
2016,3,12,19,45,0.0,0.0,3.25,11.0,0.0,0.0,0.0
2016,3,12,20,0,0.0,0.0,3.3,11.0,0.0,0.0,0.0
2016,3,12,20,15,0.0,0.0,3.3,11.0,0.0,0.0,0.0
2016,3,12,20,30,0.0,0.0,3.3,11.0,0.0,0.0,0.0
2016,3,12,20,45,0.0,0.0,3.3,11.5,0.0,0.0,0.0
2016,3,12,21,0,0.0,0.0,3.3,12.0,0.0,0.0,0.0
2016,3,12,21,15,0.0,0.0,3.25,12.0,0.0,0.0,0.0
2016,3,12,21,30,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2016,3,12,21,45,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2016,3,12,22,0,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2016,3,12,22,15,0.0,0.0,3.1,12.0,0.0,0.0,0.0
2016,3,12,22,30,0.0,0.0,3.0,12.0,0.0,0.0,0.0
2016,3,12,22,45,0.0,0.0,2.95,12.0,0.0,0.0,0.0
2016,3,12,23,0,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2016,3,12,23,15,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2016,3,12,23,30,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,3,12,23,45,0.0,0.0,2.65,12.0,0.0,0.0,0.0
2016,3,13,0,0,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2016,3,13,0,15,0.0,0.0,2.55,12.0,0.0,0.0,0.0
2016,3,13,0,30,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,3,13,0,45,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,3,13,1,0,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,3,13,1,15,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,3,13,1,30,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,3,13,1,45,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,3,13,2,0,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,3,13,2,15,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,3,13,2,30,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,3,13,2,45,0.0,0.0,2.55,12.0,0.0,0.0,0.0
2016,3,13,3,0,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2016,3,13,3,15,0.0,0.0,2.55,12.0,0.0,0.0,0.0
2016,3,13,3,30,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,3,13,3,45,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,3,13,4,0,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,3,13,4,15,0.0,0.0,2.45,12.0,0.0,0.0,0.0
2016,3,13,4,30,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,3,13,4,45,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,3,13,5,0,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,3,13,5,15,0.0,0.0,2.35,11.5,0.0,0.0,0.0
2016,3,13,5,30,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2016,3,13,5,45,0.0,0.0,2.25,11.0,0.0,0.0,0.0
2016,3,13,6,0,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,3,13,6,15,0.0,0.0,2.35,11.0,0.0,0.0,0.0
2016,3,13,6,30,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2016,3,13,6,45,0.0,19.0,2.7,11.5,19.0,14.5,4.63
2016,3,13,7,0,0.0,38.0,2.9,12.0,38.0,28.43,19.1
2016,3,13,7,15,9.5,59.0,2.9,12.0,61.5,43.42,33.04
2016,3,13,7,30,19.0,80.0,2.9,12.0,85.0,57.58,46.1
2016,3,13,7,45,28.0,101.5,2.95,12.5,110.0,72.02,59.11
2016,3,13,8,0,37.0,123.0,3.0,13.0,135.0,86.21,71.62
2016,3,13,8,15,45.0,143.5,3.0,13.0,160.5,99.56,83.3
2016,3,13,8,30,53.0,164.0,3.0,13.0,186.0,112.67,94.59
2016,3,13,8,45,26.5,113.5,3.05,13.0,124.5,83.23,68.43
2016,3,13,9,0,0.0,63.0,3.1,13.0,63.0,48.33,37.42
2016,3,13,9,15,0.0,69.5,3.15,13.0,69.5,53.38,41.79
2016,3,13,9,30,0.0,76.0,3.2,13.0,76.0,58.44,46.11
2016,3,13,9,45,0.0,89.5,3.3,13.0,89.5,68.95,55.2
2016,3,13,10,0,0.0,103.0,3.4,13.0,103.0,78.95,63.79
2016,3,13,10,15,0.0,129.5,3.45,13.0,129.5,97.84,80.06
2016,3,13,10,30,0.0,156.0,3.5,13.0,156.0,116.48,91.7
2016,3,13,10,45,0.0,123.5,3.6,13.0,123.5,94.12,73.08
2016,3,13,11,0,0.0,91.0,3.7,13.0,91.0,70.28,53.24
2016,3,13,11,15,0.0,119.0,3.75,13.0,119.0,91.24,70.57
2016,3,13,11,30,0.0,147.0,3.8,13.0,147.0,112.12,87.71
2016,3,13,11,45,5.0,189.5,3.9,13.5,193.5,145.59,114.75
2016,3,13,12,0,10.0,232.0,4.0,14.0,240.0,180.07,142.38
2016,3,13,12,15,13.0,248.5,4.05,14.0,259.0,195.63,154.94
2016,3,13,12,30,16.0,265.0,4.1,14.0,278.0,211.95,168.16
2016,3,13,12,45,12.5,243.5,4.2,14.0,253.5,195.81,155.33
2016,3,13,13,0,9.0,222.0,4.3,14.0,229.0,178.67,141.64
2016,3,13,13,15,14.0,243.5,4.25,14.0,254.0,200.95,159.92
2016,3,13,13,30,19.0,265.0,4.2,14.0,279.0,224.58,179.21
2016,3,13,13,45,13.0,236.5,4.2,14.0,246.0,198.84,158.55
2016,3,13,14,0,7.0,208.0,4.2,14.0,213.0,171.97,136.88
2016,3,13,14,15,7.0,204.0,4.1,14.0,208.5,170.22,135.72
2016,3,13,14,30,7.0,200.0,4.0,14.0,204.0,168.56,134.63
2016,3,13,14,45,3.5,160.5,3.9,14.0,162.5,132.07,104.84
2016,3,13,15,0,0.0,121.0,3.8,14.0,121.0,95.38,74.56
2016,3,13,15,15,0.0,92.0,3.65,13.5,92.0,71.03,54.51
2016,3,13,15,30,0.0,63.0,3.5,13.0,63.0,48.33,35.59
2016,3,13,15,45,0.0,80.5,3.4,13.0,80.5,61.86,47.22
2016,3,13,16,0,0.0,98.0,3.3,13.0,98.0,78.23,61.28
2016,3,13,16,15,0.0,85.5,3.1,13.0,85.5,67.79,52.55
2016,3,13,16,30,0.0,73.0,2.9,13.0,73.0,57.26,43.66
2016,3,13,16,45,0.0,60.0,2.75,13.0,60.0,46.13,34.14
2016,3,13,17,0,0.0,47.0,2.6,13.0,47.0,35.95,25.31
2016,3,13,17,15,0.0,35.0,2.55,13.0,35.0,26.72,17.19
2016,3,13,17,30,0.0,23.0,2.5,13.0,23.0,17.52,9.05
2016,3,13,17,45,0.0,13.5,2.5,13.0,13.5,10.26,2.19
2016,3,13,18,0,0.0,4.0,2.5,13.0,4.0,3.15,0.0
2016,3,13,18,15,0.0,2.0,2.45,13.0,2.0,0.0,0.0
2016,3,13,18,30,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,3,13,18,45,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,3,13,19,0,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,3,13,19,15,0.0,0.0,2.25,12.5,0.0,0.0,0.0
2016,3,13,19,30,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,3,13,19,45,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,3,13,20,0,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,3,13,20,15,0.0,0.0,1.8,11.5,0.0,0.0,0.0
2016,3,13,20,30,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,3,13,20,45,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,3,13,21,0,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,3,13,21,15,0.0,0.0,1.45,10.5,0.0,0.0,0.0
2016,3,13,21,30,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,3,13,21,45,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,3,13,22,0,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,3,13,22,15,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,3,13,22,30,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,3,13,22,45,0.0,0.0,1.45,10.0,0.0,0.0,0.0
2016,3,13,23,0,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,3,13,23,15,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,3,13,23,30,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,3,13,23,45,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,3,14,0,0,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,3,14,0,15,0.0,0.0,1.5,9.5,0.0,0.0,0.0
2016,3,14,0,30,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2016,3,14,0,45,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2016,3,14,1,0,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2016,3,14,1,15,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2016,3,14,1,30,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2016,3,14,1,45,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2016,3,14,2,0,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2016,3,14,2,15,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2016,3,14,2,30,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2016,3,14,2,45,0.0,0.0,1.55,9.0,0.0,0.0,0.0
2016,3,14,3,0,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2016,3,14,3,15,0.0,0.0,1.55,9.0,0.0,0.0,0.0
2016,3,14,3,30,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2016,3,14,3,45,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2016,3,14,4,0,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2016,3,14,4,15,0.0,0.0,1.45,8.5,0.0,0.0,0.0
2016,3,14,4,30,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2016,3,14,4,45,0.0,0.0,1.35,8.0,0.0,0.0,0.0
2016,3,14,5,0,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,3,14,5,15,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,3,14,5,30,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,3,14,5,45,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,3,14,6,0,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,3,14,6,15,0.0,5.0,1.45,8.5,5.0,0.0,0.0
2016,3,14,6,30,0.0,10.0,1.6,9.0,10.0,7.87,0.0
