Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,3,14,6,45,67.5,29.5,1.8,9.5,38.0,21.96,11.07
2016,3,14,7,0,135.0,49.0,2.0,10.0,66.0,36.0,26.03
2016,3,14,7,15,187.5,69.0,2.1,10.0,104.5,50.08,39.34
2016,3,14,7,30,240.0,89.0,2.2,10.0,143.0,63.93,52.22
2016,3,14,7,45,271.5,108.5,2.3,10.0,184.5,76.98,64.15
2016,3,14,8,0,303.0,128.0,2.4,10.0,226.0,89.69,75.54
2016,3,14,8,15,350.5,136.0,2.45,10.0,267.0,95.6,80.67
2016,3,14,8,30,398.0,144.0,2.5,10.0,308.0,98.56,83.09
2016,3,14,8,45,438.0,155.0,2.55,10.5,355.5,105.03,88.4
2016,3,14,9,0,478.0,166.0,2.6,11.0,403.0,111.34,93.5
2016,3,14,9,15,489.0,180.0,2.6,11.0,441.0,118.59,99.56
2016,3,14,9,30,500.0,194.0,2.6,11.0,479.0,125.54,105.33
2016,3,14,9,45,425.5,231.5,2.6,11.5,485.0,142.98,119.95
2016,3,14,10,0,351.0,269.0,2.6,12.0,491.0,166.08,139.23
2016,3,14,10,15,413.5,263.0,2.6,12.0,537.0,155.8,130.12
2016,3,14,10,30,476.0,257.0,2.6,12.0,583.0,171.66,126.91
2016,3,14,10,45,337.5,304.5,2.6,12.5,540.0,226.13,166.7
2016,3,14,11,0,199.0,352.0,2.6,13.0,497.0,263.68,201.02
2016,3,14,11,15,344.5,318.5,2.6,13.0,575.5,295.16,221.08
2016,3,14,11,30,490.0,285.0,2.6,13.0,654.0,345.43,258.8
2016,3,14,11,45,511.5,281.0,2.6,13.5,670.0,389.1,295.85
2016,3,14,12,0,533.0,277.0,2.6,14.0,686.0,434.3,333.81
2016,3,14,12,15,525.0,280.0,2.6,14.0,683.5,471.91,366.26
2016,3,14,12,30,517.0,283.0,2.6,14.0,681.0,507.76,396.58
2016,3,14,12,45,378.0,325.0,2.65,14.0,614.0,489.87,385.01
2016,3,14,13,0,239.0,367.0,2.7,14.0,547.0,456.47,360.13
2016,3,14,13,15,159.0,353.5,2.75,14.0,472.5,411.23,325.88
2016,3,14,13,30,79.0,340.0,2.8,14.0,398.0,344.8,274.04
2016,3,14,13,45,39.5,245.0,2.85,14.0,274.0,237.67,189.71
2016,3,14,14,0,0.0,150.0,2.9,14.0,150.0,117.88,92.22
2016,3,14,14,15,7.0,186.5,2.9,14.0,191.0,155.05,123.24
2016,3,14,14,30,14.0,223.0,2.9,14.0,232.0,195.13,156.27
2016,3,14,14,45,391.5,176.0,2.95,14.0,402.5,554.54,451.34
2016,3,14,15,0,769.0,129.0,3.0,14.0,573.0,866.08,686.03
2016,3,14,15,15,644.0,145.0,2.95,13.5,498.0,788.38,629.52
2016,3,14,15,30,519.0,161.0,2.9,13.0,423.0,694.79,562.69
2016,3,14,15,45,512.0,144.5,2.9,13.0,382.5,679.61,553.9
2016,3,14,16,0,505.0,128.0,2.9,13.0,342.0,661.3,541.65
2016,3,14,16,15,450.0,124.5,2.65,12.5,298.0,611.47,504.7
2016,3,14,16,30,395.0,121.0,2.4,12.0,254.0,559.82,464.96
2016,3,14,16,45,352.5,105.0,2.15,11.5,208.5,502.7,420.12
2016,3,14,17,0,310.0,89.0,1.9,11.0,163.0,444.49,372.65
2016,3,14,17,15,247.5,71.5,1.8,10.5,121.0,345.58,290.6
2016,3,14,17,30,185.0,54.0,1.7,10.0,79.0,268.67,223.0
2016,3,14,17,45,92.5,34.5,1.65,9.5,47.0,162.52,123.4
2016,3,14,18,0,0.0,15.0,1.6,9.0,15.0,12.44,0.0
2016,3,14,18,15,0.0,7.5,1.6,8.5,7.5,5.9,0.0
2016,3,14,18,30,0.0,0.0,1.6,8.0,0.0,0.0,0.0
2016,3,14,18,45,0.0,0.0,1.6,8.0,0.0,0.0,0.0
2016,3,14,19,0,0.0,0.0,1.6,8.0,0.0,0.0,0.0
2016,3,14,19,15,0.0,0.0,1.5,7.5,0.0,0.0,0.0
2016,3,14,19,30,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2016,3,14,19,45,0.0,0.0,1.35,7.0,0.0,0.0,0.0
2016,3,14,20,0,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,3,14,20,15,0.0,0.0,1.25,7.0,0.0,0.0,0.0
2016,3,14,20,30,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,3,14,20,45,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,3,14,21,0,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,3,14,21,15,0.0,0.0,1.15,6.5,0.0,0.0,0.0
2016,3,14,21,30,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,3,14,21,45,0.0,0.0,1.05,6.0,0.0,0.0,0.0
2016,3,14,22,0,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,3,14,22,15,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,3,14,22,30,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,3,14,22,45,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,3,14,23,0,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,3,14,23,15,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,3,14,23,30,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,3,14,23,45,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,3,15,0,0,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,3,15,0,15,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,3,15,0,30,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,3,15,0,45,0.0,0.0,1.05,6.0,0.0,0.0,0.0
2016,3,15,1,0,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,3,15,1,15,0.0,0.0,1.1,5.5,0.0,0.0,0.0
2016,3,15,1,30,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,3,15,1,45,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,3,15,2,0,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,3,15,2,15,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,3,15,2,30,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,3,15,2,45,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,3,15,3,0,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,3,15,3,15,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,3,15,3,30,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,3,15,3,45,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,3,15,4,0,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,3,15,4,15,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,3,15,4,30,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,3,15,4,45,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,3,15,5,0,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,3,15,5,15,0.0,0.0,1.05,5.0,0.0,0.0,0.0
2016,3,15,5,30,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2016,3,15,5,45,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2016,3,15,6,0,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2016,3,15,6,15,28.5,6.5,1.05,5.5,7.0,0.0,0.0
2016,3,15,6,30,57.0,13.0,1.1,6.0,14.0,10.23,0.0
2016,3,15,6,45,199.5,28.5,1.15,7.0,51.0,21.71,11.76
2016,3,15,7,0,342.0,44.0,1.2,8.0,88.0,35.91,26.32
2016,3,15,7,15,432.5,54.5,1.25,8.5,137.0,44.17,34.34
2016,3,15,7,30,523.0,65.0,1.3,9.0,186.0,52.43,42.1
2016,3,15,7,45,590.5,70.5,1.4,9.5,238.5,56.62,45.94
2016,3,15,8,0,658.0,76.0,1.5,10.0,291.0,60.94,49.73
2016,3,15,8,15,696.5,81.0,1.6,10.5,342.0,64.53,52.74
2016,3,15,8,30,735.0,86.0,1.7,11.0,393.0,68.1,55.67
2016,3,15,8,45,767.0,89.0,1.8,12.0,442.0,75.93,62.21
2016,3,15,9,0,799.0,92.0,1.9,13.0,491.0,78.12,63.69
2016,3,15,9,15,818.5,95.0,1.95,13.5,535.0,80.04,65.04
2016,3,15,9,30,838.0,98.0,2.0,14.0,579.0,81.91,66.36
2016,3,15,9,45,853.5,99.5,2.15,14.5,617.0,82.68,66.72
2016,3,15,10,0,869.0,101.0,2.3,15.0,655.0,83.45,67.1
2016,3,15,10,15,879.0,103.0,2.35,15.0,687.0,93.4,75.52
2016,3,15,10,30,889.0,105.0,2.4,15.0,719.0,126.01,78.17
2016,3,15,10,45,897.5,105.5,2.5,15.5,743.5,185.54,109.34
2016,3,15,11,0,906.0,106.0,2.6,16.0,768.0,245.64,154.49
2016,3,15,11,15,910.0,107.0,2.65,16.0,784.5,305.32,205.86
2016,3,15,11,30,914.0,108.0,2.7,16.0,801.0,364.59,259.04
2016,3,15,11,45,917.0,108.0,2.75,16.0,810.0,422.16,311.0
2016,3,15,12,0,920.0,108.0,2.8,16.0,819.0,478.71,361.29
2016,3,15,12,15,920.5,108.0,2.85,16.0,819.5,532.81,408.52
2016,3,15,12,30,921.0,108.0,2.9,16.0,820.0,585.16,453.12
2016,3,15,12,45,924.0,105.0,2.95,16.5,813.5,634.48,493.4
2016,3,15,13,0,927.0,102.0,3.0,17.0,807.0,681.65,530.97
2016,3,15,13,15,923.5,101.0,3.0,17.0,791.0,723.9,564.77
2016,3,15,13,30,920.0,100.0,3.0,17.0,775.0,763.17,595.73
2016,3,15,13,45,914.5,98.5,3.0,17.0,752.0,797.3,621.36
2016,3,15,14,0,909.0,97.0,3.0,17.0,729.0,828.0,643.83
2016,3,15,14,15,900.0,95.0,2.95,16.5,698.0,851.77,662.39
2016,3,15,14,30,891.0,93.0,2.9,16.0,667.0,871.71,678.44
2016,3,15,14,45,879.0,91.0,2.9,16.0,630.0,885.19,689.21
2016,3,15,15,0,867.0,89.0,2.9,16.0,593.0,905.08,704.73
2016,3,15,15,15,849.5,86.0,2.7,15.5,550.0,904.81,705.92
2016,3,15,15,30,832.0,83.0,2.5,15.0,507.0,900.42,704.39
2016,3,15,15,45,809.0,79.5,2.4,15.0,459.0,886.26,695.58
2016,3,15,16,0,786.0,76.0,2.3,15.0,411.0,868.2,684.02
2016,3,15,16,15,752.0,71.5,2.0,14.5,360.0,834.8,660.62
2016,3,15,16,30,718.0,67.0,1.7,14.0,309.0,797.99,634.06
2016,3,15,16,45,669.5,61.0,1.45,13.5,257.0,749.91,598.57
2016,3,15,17,0,621.0,55.0,1.2,13.0,205.0,693.53,555.07
2016,3,15,17,15,539.5,47.0,1.2,12.0,154.5,602.83,486.45
2016,3,15,17,30,458.0,39.0,1.2,11.0,104.0,512.8,413.26
2016,3,15,17,45,317.5,27.5,1.2,10.5,63.5,369.34,282.93
2016,3,15,18,0,177.0,16.0,1.2,10.0,23.0,203.82,0.0
2016,3,15,18,15,88.5,8.0,1.2,9.5,11.5,78.8,0.0
2016,3,15,18,30,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,3,15,18,45,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,3,15,19,0,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,3,15,19,15,0.0,0.0,1.2,8.5,0.0,0.0,0.0
2016,3,15,19,30,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,3,15,19,45,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,3,15,20,0,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,3,15,20,15,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,3,15,20,30,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,3,15,20,45,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,3,15,21,0,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,3,15,21,15,0.0,0.0,1.15,7.5,0.0,0.0,0.0
2016,3,15,21,30,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,3,15,21,45,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,3,15,22,0,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,3,15,22,15,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,3,15,22,30,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,3,15,22,45,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,3,15,23,0,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,3,15,23,15,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,3,15,23,30,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,3,15,23,45,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,3,16,0,0,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,3,16,0,15,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,3,16,0,30,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,3,16,0,45,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,3,16,1,0,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,3,16,1,15,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,3,16,1,30,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,3,16,1,45,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,3,16,2,0,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,3,16,2,15,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,3,16,2,30,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,3,16,2,45,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,3,16,3,0,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,3,16,3,15,0.0,0.0,1.05,7.0,0.0,0.0,0.0
2016,3,16,3,30,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,3,16,3,45,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,3,16,4,0,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,3,16,4,15,0.0,0.0,0.95,7.0,0.0,0.0,0.0
2016,3,16,4,30,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,3,16,4,45,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,3,16,5,0,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,3,16,5,15,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,3,16,5,30,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,3,16,5,45,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,3,16,6,0,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,3,16,6,15,61.0,7.0,0.9,7.5,9.0,5.51,0.0
2016,3,16,6,30,122.0,14.0,0.9,8.0,18.0,11.02,0.0
2016,3,16,6,45,271.0,27.0,0.95,9.0,57.5,22.1,12.47
2016,3,16,7,0,420.0,40.0,1.0,10.0,97.0,32.98,23.61
2016,3,16,7,15,507.0,49.0,1.2,10.5,147.5,40.3,30.65
2016,3,16,7,30,594.0,58.0,1.4,11.0,198.0,47.66,37.5
2016,3,16,7,45,648.5,64.0,1.6,11.5,251.0,52.42,41.8
2016,3,16,8,0,703.0,70.0,1.8,12.0,304.0,57.2,45.97
2016,3,16,8,15,739.5,75.0,1.9,12.5,356.0,65.96,53.59
2016,3,16,8,30,776.0,80.0,2.0,13.0,408.0,69.94,56.84
2016,3,16,8,45,801.5,84.0,2.1,13.5,456.5,72.93,59.17
2016,3,16,9,0,827.0,88.0,2.2,14.0,505.0,75.85,61.43
2016,3,16,9,15,846.0,91.0,2.25,14.5,549.5,77.87,62.88
2016,3,16,9,30,865.0,94.0,2.3,15.0,594.0,79.85,64.29
2016,3,16,9,45,878.5,96.0,2.35,15.5,632.5,80.99,64.98
2016,3,16,10,0,892.0,98.0,2.4,16.0,671.0,90.93,73.24
2016,3,16,10,15,902.0,100.0,2.4,16.0,703.0,92.35,74.29
2016,3,16,10,30,912.0,102.0,2.4,16.0,735.0,129.2,78.29
2016,3,16,10,45,918.5,103.0,2.45,16.5,760.0,190.13,111.25
2016,3,16,11,0,925.0,104.0,2.5,17.0,785.0,251.41,157.68
2016,3,16,11,15,929.5,105.0,2.5,17.0,801.5,312.29,209.99
2016,3,16,11,30,934.0,106.0,2.5,17.0,818.0,372.82,263.95
2016,3,16,11,45,936.0,106.0,2.55,17.5,826.5,431.11,315.67
2016,3,16,12,0,938.0,106.0,2.6,18.0,835.0,488.24,365.34
2016,3,16,12,15,938.0,106.0,2.6,18.0,835.0,542.99,412.42
2016,3,16,12,30,938.0,106.0,2.6,18.0,835.0,595.9,456.73
2016,3,16,12,45,941.0,102.5,2.6,18.5,828.0,645.55,496.5
2016,3,16,13,0,944.0,99.0,2.6,19.0,821.0,692.97,533.44
2016,3,16,13,15,939.5,98.5,2.6,19.0,804.5,735.62,566.94
2016,3,16,13,30,935.0,98.0,2.6,19.0,788.0,775.17,597.55
2016,3,16,13,45,928.5,96.5,2.6,19.0,763.5,808.99,622.22
2016,3,16,14,0,922.0,95.0,2.6,19.0,739.0,839.25,643.97
2016,3,16,14,15,912.0,93.0,2.55,19.0,707.5,862.45,660.51
2016,3,16,14,30,902.0,91.0,2.5,19.0,676.0,881.72,674.47
2016,3,16,14,45,889.0,89.0,2.5,19.0,637.5,894.43,684.48
2016,3,16,15,0,876.0,87.0,2.5,19.0,599.0,903.11,691.95
2016,3,16,15,15,858.0,84.0,2.35,18.5,555.5,912.68,700.22
2016,3,16,15,30,840.0,81.0,2.2,18.0,512.0,907.77,698.56
2016,3,16,15,45,816.0,78.0,2.05,18.0,463.5,893.22,689.05
2016,3,16,16,0,792.0,75.0,1.9,18.0,415.0,874.76,676.83
2016,3,16,16,15,757.5,70.5,1.65,17.0,364.0,840.74,654.86
2016,3,16,16,30,723.0,66.0,1.4,16.0,313.0,803.33,629.74
2016,3,16,16,45,673.5,60.5,1.2,15.5,260.5,747.54,589.65
2016,3,16,17,0,624.0,55.0,1.0,15.0,208.0,697.68,551.97
2016,3,16,17,15,544.5,47.0,1.0,14.5,157.5,608.5,484.74
2016,3,16,17,30,465.0,39.0,1.0,14.0,107.0,519.96,413.39
2016,3,16,17,45,327.0,27.5,1.0,13.5,65.5,377.99,288.44
2016,3,16,18,0,189.0,16.0,1.0,13.0,24.0,216.06,0.0
2016,3,16,18,15,94.5,8.0,1.0,12.5,12.0,83.86,0.0
2016,3,16,18,30,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,3,16,18,45,0.0,0.0,1.05,12.0,0.0,0.0,0.0
2016,3,16,19,0,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,3,16,19,15,0.0,0.0,1.1,11.5,0.0,0.0,0.0
2016,3,16,19,30,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,3,16,19,45,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,3,16,20,0,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,3,16,20,15,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,3,16,20,30,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,3,16,20,45,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,3,16,21,0,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,3,16,21,15,0.0,0.0,1.05,11.0,0.0,0.0,0.0
2016,3,16,21,30,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,3,16,21,45,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,3,16,22,0,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,3,16,22,15,0.0,0.0,0.95,11.0,0.0,0.0,0.0
2016,3,16,22,30,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,3,16,22,45,0.0,0.0,0.85,11.0,0.0,0.0,0.0
2016,3,16,23,0,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,3,16,23,15,0.0,0.0,0.75,11.0,0.0,0.0,0.0
2016,3,16,23,30,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,3,16,23,45,0.0,0.0,0.7,11.5,0.0,0.0,0.0
2016,3,17,0,0,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,3,17,0,15,0.0,0.0,0.65,12.0,0.0,0.0,0.0
2016,3,17,0,30,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2016,3,17,0,45,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2016,3,17,1,0,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2016,3,17,1,15,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2016,3,17,1,30,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2016,3,17,1,45,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2016,3,17,2,0,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2016,3,17,2,15,0.0,0.0,0.6,11.5,0.0,0.0,0.0
2016,3,17,2,30,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2016,3,17,2,45,0.0,0.0,0.65,11.0,0.0,0.0,0.0
2016,3,17,3,0,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,3,17,3,15,0.0,0.0,0.75,10.5,0.0,0.0,0.0
2016,3,17,3,30,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,3,17,3,45,0.0,0.0,0.85,10.0,0.0,0.0,0.0
2016,3,17,4,0,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,3,17,4,15,0.0,0.0,0.9,9.5,0.0,0.0,0.0
2016,3,17,4,30,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,3,17,4,45,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,3,17,5,0,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,3,17,5,15,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,3,17,5,30,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,3,17,5,45,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,3,17,6,0,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,3,17,6,15,88.5,7.5,0.95,9.5,10.5,5.9,0.0
2016,3,17,6,30,177.0,15.0,1.0,10.0,21.0,12.22,0.0
2016,3,17,6,45,321.0,27.0,1.05,11.0,62.5,22.24,12.84
2016,3,17,7,0,465.0,39.0,1.1,12.0,104.0,32.39,22.96
2016,3,17,7,15,548.0,47.0,1.15,12.5,155.5,39.02,29.3
2016,3,17,7,30,631.0,55.0,1.2,13.0,207.0,45.72,35.48
2016,3,17,7,45,682.0,60.5,1.3,13.5,260.5,54.37,43.22
2016,3,17,8,0,733.0,66.0,1.4,14.0,314.0,59.19,47.37
2016,3,17,8,15,768.0,70.5,1.45,14.5,366.0,62.97,50.5
2016,3,17,8,30,803.0,75.0,1.5,15.0,418.0,66.71,53.53
2016,3,17,8,45,828.0,78.5,1.6,16.0,467.5,69.48,55.55
2016,3,17,9,0,853.0,82.0,1.7,17.0,517.0,72.2,57.5
2016,3,17,9,15,871.0,84.5,1.65,17.5,561.5,74.02,58.78
2016,3,17,9,30,889.0,87.0,1.6,18.0,606.0,84.0,67.04
2016,3,17,9,45,901.0,89.5,1.6,18.5,644.5,86.06,68.47
2016,3,17,10,0,913.0,92.0,1.6,19.0,683.0,88.01,69.82
2016,3,17,10,15,922.5,93.5,1.55,19.5,715.0,89.19,70.54
2016,3,17,10,30,932.0,95.0,1.5,20.0,747.0,129.97,75.54
2016,3,17,10,45,938.0,96.5,1.45,20.5,771.5,192.21,109.64
2016,3,17,11,0,944.0,98.0,1.4,21.0,796.0,254.74,156.46
2016,3,17,11,15,947.5,98.5,1.3,21.0,812.5,316.02,207.95
2016,3,17,11,30,951.0,99.0,1.2,21.0,829.0,376.77,260.48
2016,3,17,11,45,952.0,99.5,1.2,21.5,837.0,435.82,311.04
2016,3,17,12,0,953.0,100.0,1.2,22.0,845.0,493.58,359.24
2016,3,17,12,15,953.0,100.0,1.2,22.0,845.0,548.94,404.85
2016,3,17,12,30,953.0,100.0,1.2,22.0,845.0,602.42,447.62
2016,3,17,12,45,950.5,100.0,1.2,22.0,836.5,652.32,486.54
2016,3,17,13,0,948.0,100.0,1.2,22.0,828.0,699.67,522.55
2016,3,17,13,15,943.5,99.0,1.2,22.0,811.5,742.01,554.22
2016,3,17,13,30,939.0,98.0,1.2,22.0,795.0,781.21,583.05
2016,3,17,13,45,931.5,97.0,1.25,22.0,770.5,814.84,606.76
2016,3,17,14,0,924.0,96.0,1.3,22.0,746.0,844.86,627.87
2016,3,17,14,15,914.5,94.5,1.3,22.0,714.0,869.01,644.55
2016,3,17,14,30,905.0,93.0,1.3,22.0,682.0,889.28,658.84
2016,3,17,14,45,891.0,91.0,1.3,22.0,643.5,901.14,667.79
2016,3,17,15,0,877.0,89.0,1.3,22.0,605.0,908.92,674.32
2016,3,17,15,15,859.0,86.0,1.25,21.5,561.0,918.58,682.88
2016,3,17,15,30,841.0,83.0,1.2,21.0,517.0,913.61,681.9
2016,3,17,15,45,816.0,80.0,1.2,21.0,468.5,898.01,673.61
2016,3,17,16,0,791.0,77.0,1.2,21.0,420.0,878.48,662.73
2016,3,17,16,15,757.0,72.5,1.1,20.5,368.5,844.78,641.81
2016,3,17,16,30,723.0,68.0,1.0,20.0,317.0,807.67,618.0
2016,3,17,16,45,673.5,62.0,0.95,19.5,264.5,758.22,585.19
2016,3,17,17,0,624.0,56.0,0.9,19.0,212.0,700.49,544.61
2016,3,17,17,15,545.0,48.5,0.95,18.0,161.0,612.24,481.02
2016,3,17,17,30,466.0,41.0,1.0,17.0,110.0,524.44,412.71
2016,3,17,17,45,331.0,29.0,1.05,16.5,68.0,383.93,292.3
2016,3,17,18,0,196.0,17.0,1.1,16.0,26.0,225.38,0.0
2016,3,17,18,15,98.0,8.5,1.1,15.5,13.0,87.28,0.0
2016,3,17,18,30,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,3,17,18,45,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,3,17,19,0,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,3,17,19,15,0.0,0.0,1.1,14.5,0.0,0.0,0.0
2016,3,17,19,30,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,3,17,19,45,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,3,17,20,0,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,3,17,20,15,0.0,0.0,1.1,13.5,0.0,0.0,0.0
2016,3,17,20,30,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,3,17,20,45,0.0,0.0,1.1,12.5,0.0,0.0,0.0
2016,3,17,21,0,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,3,17,21,15,0.0,0.0,1.05,11.5,0.0,0.0,0.0
2016,3,17,21,30,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,3,17,21,45,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,3,17,22,0,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,3,17,22,15,0.0,0.0,1.0,10.5,0.0,0.0,0.0
2016,3,17,22,30,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,3,17,22,45,0.0,0.0,1.05,10.0,0.0,0.0,0.0
2016,3,17,23,0,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,3,17,23,15,0.0,0.0,1.05,10.0,0.0,0.0,0.0
2016,3,17,23,30,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,3,17,23,45,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,3,18,0,0,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,3,18,0,15,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,3,18,0,30,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,3,18,0,45,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,3,18,1,0,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,3,18,1,15,0.0,0.0,1.0,9.5,0.0,0.0,0.0
2016,3,18,1,30,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,3,18,1,45,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,3,18,2,0,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,3,18,2,15,0.0,0.0,1.0,8.5,0.0,0.0,0.0
2016,3,18,2,30,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,3,18,2,45,0.0,0.0,1.05,8.0,0.0,0.0,0.0
2016,3,18,3,0,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,3,18,3,15,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,3,18,3,30,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,3,18,3,45,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,3,18,4,0,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,3,18,4,15,0.0,0.0,1.1,7.5,0.0,0.0,0.0
2016,3,18,4,30,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,3,18,4,45,0.0,0.0,1.15,7.0,0.0,0.0,0.0
2016,3,18,5,0,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,3,18,5,15,0.0,0.0,1.15,7.0,0.0,0.0,0.0
2016,3,18,5,30,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,3,18,5,45,0.0,0.0,1.1,7.5,0.0,0.0,0.0
2016,3,18,6,0,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,3,18,6,15,90.5,8.5,1.3,9.0,12.5,6.69,0.0
2016,3,18,6,30,181.0,17.0,1.5,10.0,25.0,13.87,0.0
2016,3,18,6,45,318.5,29.0,1.75,11.0,66.5,23.84,14.45
2016,3,18,7,0,456.0,41.0,2.0,12.0,108.0,33.91,24.33
2016,3,18,7,15,537.5,49.5,2.0,12.0,159.0,40.86,31.01
2016,3,18,7,30,619.0,58.0,2.0,12.0,210.0,47.84,37.53
2016,3,18,7,45,330.0,95.5,2.0,12.5,178.5,68.45,55.97
2016,3,18,8,0,41.0,133.0,2.0,13.0,147.0,92.88,77.45
2016,3,18,8,15,71.0,158.5,1.95,13.0,187.0,109.23,91.62
2016,3,18,8,30,101.0,184.0,1.9,13.0,227.0,125.28,105.33
2016,3,18,8,45,132.0,206.5,1.9,13.5,270.5,135.33,113.47
2016,3,18,9,0,163.0,229.0,1.9,14.0,314.0,148.32,124.04
2016,3,18,9,15,411.5,188.5,1.9,14.5,425.5,120.91,99.94
2016,3,18,9,30,660.0,148.0,1.9,15.0,537.0,101.7,83.03
2016,3,18,9,45,367.5,221.0,1.9,15.5,440.0,134.56,110.74
2016,3,18,10,0,75.0,294.0,1.9,16.0,343.0,188.9,155.87
2016,3,18,10,15,493.0,199.0,1.9,16.0,544.5,122.99,100.11
2016,3,18,10,30,911.0,104.0,1.9,16.0,746.0,137.27,81.76
2016,3,18,10,45,917.5,105.5,1.9,16.5,770.5,198.5,117.01
2016,3,18,11,0,924.0,107.0,1.9,17.0,795.0,260.09,164.44
2016,3,18,11,15,928.5,108.0,1.85,17.0,811.5,320.98,216.77
2016,3,18,11,30,933.0,109.0,1.8,17.0,828.0,381.5,270.29
2016,3,18,11,45,933.5,110.0,1.8,17.5,836.5,439.92,321.44
2016,3,18,12,0,934.0,111.0,1.8,18.0,845.0,497.05,370.26
2016,3,18,12,15,717.5,204.5,1.8,18.0,768.5,519.68,393.47
2016,3,18,12,30,501.0,298.0,1.8,18.0,692.0,518.6,396.01
2016,3,18,12,45,702.0,211.5,1.85,18.0,757.0,607.47,465.1
2016,3,18,13,0,903.0,125.0,1.9,18.0,822.0,695.65,533.25
2016,3,18,13,15,898.5,124.0,1.9,18.0,806.0,736.72,564.66
2016,3,18,13,30,894.0,123.0,1.9,18.0,790.0,774.78,593.67
2016,3,18,13,45,884.5,122.5,1.95,18.0,765.0,815.06,623.5
2016,3,18,14,0,875.0,122.0,2.0,18.0,740.0,843.88,644.35
2016,3,18,14,15,864.5,120.0,2.05,17.5,708.5,866.53,662.41
2016,3,18,14,30,854.0,118.0,2.1,17.0,677.0,885.23,678.02
2016,3,18,14,45,840.5,114.5,2.15,17.0,639.0,895.68,686.94
2016,3,18,15,0,827.0,111.0,2.2,17.0,601.0,901.97,693.27
2016,3,18,15,15,807.5,107.5,2.2,16.5,557.0,898.63,693.98
2016,3,18,15,30,788.0,104.0,2.2,16.0,513.0,891.1,692.0
2016,3,18,15,45,639.5,120.5,2.2,15.5,432.5,788.72,622.64
2016,3,18,16,0,491.0,137.0,2.2,15.0,352.0,664.36,535.08
2016,3,18,16,15,451.0,129.5,2.0,14.5,308.5,623.07,506.3
2016,3,18,16,30,411.0,122.0,1.8,14.0,265.0,579.85,474.26
2016,3,18,16,45,385.0,104.5,1.6,13.5,221.5,535.46,440.81
2016,3,18,17,0,359.0,87.0,1.4,13.0,178.0,489.32,404.4
2016,3,18,17,15,307.5,70.5,1.3,12.0,135.5,419.94,348.42
2016,3,18,17,30,256.0,54.0,1.2,11.0,93.0,350.96,289.66
2016,3,18,17,45,128.0,38.5,1.1,10.5,58.0,198.05,156.5
2016,3,18,18,0,0.0,23.0,1.0,10.0,23.0,26.2,0.0
2016,3,18,18,15,0.0,11.5,1.0,9.5,11.5,9.05,0.0
2016,3,18,18,30,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,3,18,18,45,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,3,18,19,0,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,3,18,19,15,0.0,0.0,1.0,8.5,0.0,0.0,0.0
2016,3,18,19,30,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,3,18,19,45,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,3,18,20,0,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,3,18,20,15,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,3,18,20,30,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,3,18,20,45,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,3,18,21,0,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,3,18,21,15,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,3,18,21,30,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,3,18,21,45,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,3,18,22,0,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,3,18,22,15,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,3,18,22,30,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,3,18,22,45,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,3,18,23,0,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,3,18,23,15,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,3,18,23,30,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,3,18,23,45,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,3,19,0,0,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,3,19,0,15,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,3,19,0,30,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,3,19,0,45,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,3,19,1,0,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,3,19,1,15,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,3,19,1,30,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,3,19,1,45,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,3,19,2,0,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,3,19,2,15,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,3,19,2,30,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,3,19,2,45,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,3,19,3,0,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,3,19,3,15,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,3,19,3,30,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,3,19,3,45,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,3,19,4,0,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,3,19,4,15,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,3,19,4,30,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,3,19,4,45,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,3,19,5,0,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,3,19,5,15,0.0,0.0,0.95,8.0,0.0,0.0,0.0
2016,3,19,5,30,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,3,19,5,45,0.0,0.0,0.9,8.5,0.0,0.0,0.0
2016,3,19,6,0,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,3,19,6,15,0.0,8.0,1.05,9.5,8.0,6.29,0.0
2016,3,19,6,30,0.0,16.0,1.2,10.0,16.0,12.21,0.0
2016,3,19,6,45,39.5,35.5,1.35,10.5,41.5,26.49,16.99
2016,3,19,7,0,79.0,55.0,1.5,11.0,67.0,40.36,30.24
2016,3,19,7,15,98.5,77.0,1.55,11.5,98.0,55.39,44.11
2016,3,19,7,30,118.0,99.0,1.6,12.0,129.0,70.08,57.43
2016,3,19,7,45,135.5,120.0,1.65,12.5,162.0,83.86,69.65
2016,3,19,8,0,153.0,141.0,1.7,13.0,195.0,97.32,81.31
2016,3,19,8,15,221.5,157.5,1.75,13.5,248.0,106.09,88.63
2016,3,19,8,30,290.0,174.0,1.8,14.0,301.0,116.7,97.43
2016,3,19,8,45,547.0,130.0,1.85,14.5,402.5,92.69,76.07
2016,3,19,9,0,804.0,86.0,1.9,15.0,504.0,73.78,59.27
2016,3,19,9,15,821.5,89.0,1.9,15.5,547.0,75.75,60.71
2016,3,19,9,30,839.0,92.0,1.9,16.0,590.0,77.67,62.07
2016,3,19,9,45,705.5,149.5,1.95,16.5,586.0,101.8,82.47
2016,3,19,10,0,572.0,207.0,2.0,17.0,582.0,130.69,106.57
2016,3,19,10,15,720.5,157.5,2.0,17.0,652.5,103.65,83.45
2016,3,19,10,30,869.0,108.0,2.0,17.0,723.0,139.8,83.38
2016,3,19,10,45,873.5,110.0,2.05,17.5,746.5,198.55,118.16
2016,3,19,11,0,878.0,112.0,2.1,18.0,770.0,257.45,163.96
2016,3,19,11,15,882.0,113.0,2.1,18.0,786.0,315.53,214.07
2016,3,19,11,30,886.0,114.0,2.1,18.0,802.0,373.24,265.26
2016,3,19,11,45,889.0,114.0,2.15,18.0,810.0,429.28,315.01
2016,3,19,12,0,892.0,114.0,2.2,18.0,818.0,484.33,363.02
2016,3,19,12,15,892.5,114.0,2.2,18.0,818.5,536.95,407.82
2016,3,19,12,30,893.0,114.0,2.2,18.0,819.0,587.86,450.04
2016,3,19,12,45,637.5,228.5,2.2,18.0,729.5,585.29,449.87
2016,3,19,13,0,382.0,343.0,2.2,18.0,640.0,542.34,417.98
2016,3,19,13,15,360.0,341.5,2.2,18.0,617.0,553.21,427.58
2016,3,19,13,30,338.0,340.0,2.2,18.0,594.0,561.02,434.31
2016,3,19,13,45,607.5,222.0,2.2,18.0,660.5,703.05,543.82
2016,3,19,14,0,877.0,104.0,2.2,18.0,727.0,821.13,631.23
2016,3,19,14,15,868.0,102.5,2.15,18.0,697.0,844.27,646.78
2016,3,19,14,30,859.0,101.0,2.1,18.0,667.0,863.72,660.74
2016,3,19,14,45,669.0,157.0,2.1,18.0,583.0,797.79,615.99
2016,3,19,15,0,479.0,213.0,2.1,18.0,499.0,694.82,541.77
2016,3,19,15,15,396.0,214.0,2.1,17.5,439.0,611.9,483.74
2016,3,19,15,30,313.0,215.0,2.1,17.0,379.0,547.98,437.25
2016,3,19,15,45,298.5,195.5,2.15,17.0,340.5,521.46,419.32
2016,3,19,16,0,284.0,176.0,2.2,17.0,302.0,492.72,399.11
2016,3,19,16,15,271.0,157.0,2.15,16.5,265.5,464.09,379.01
2016,3,19,16,30,258.0,138.0,2.1,16.0,229.0,433.78,357.01
2016,3,19,16,45,245.0,117.0,2.05,15.5,192.0,398.97,330.72
2016,3,19,17,0,232.0,96.0,2.0,15.0,155.0,362.48,301.94
2016,3,19,17,15,203.0,75.5,1.85,14.0,118.5,310.46,258.96
2016,3,19,17,30,174.0,55.0,1.7,13.0,82.0,257.22,212.99
2016,3,19,17,45,87.0,38.5,1.6,12.5,52.0,160.71,126.38
2016,3,19,18,0,0.0,22.0,1.5,12.0,22.0,22.86,0.83
2016,3,19,18,15,0.0,11.0,1.45,11.5,11.0,8.65,0.0
2016,3,19,18,30,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,3,19,18,45,0.0,0.0,1.35,11.0,0.0,0.0,0.0
2016,3,19,19,0,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,3,19,19,15,0.0,0.0,1.2,10.5,0.0,0.0,0.0
2016,3,19,19,30,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,3,19,19,45,0.0,0.0,1.05,10.0,0.0,0.0,0.0
2016,3,19,20,0,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,3,19,20,15,0.0,0.0,1.0,9.5,0.0,0.0,0.0
2016,3,19,20,30,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,3,19,20,45,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,3,19,21,0,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,3,19,21,15,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,3,19,21,30,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,3,19,21,45,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,3,19,22,0,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,3,19,22,15,0.0,0.0,1.0,8.5,0.0,0.0,0.0
2016,3,19,22,30,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,3,19,22,45,0.0,0.0,1.05,8.0,0.0,0.0,0.0
2016,3,19,23,0,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,3,19,23,15,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,3,19,23,30,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,3,19,23,45,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,3,20,0,0,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,3,20,0,15,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,3,20,0,30,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,3,20,0,45,0.0,0.0,1.1,8.5,0.0,0.0,0.0
2016,3,20,1,0,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,3,20,1,15,0.0,0.0,1.05,9.0,0.0,0.0,0.0
2016,3,20,1,30,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,3,20,1,45,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,3,20,2,0,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,3,20,2,15,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,3,20,2,30,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,3,20,2,45,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,3,20,3,0,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,3,20,3,15,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,3,20,3,30,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,3,20,3,45,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,3,20,4,0,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,3,20,4,15,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,3,20,4,30,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,3,20,4,45,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,3,20,5,0,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,3,20,5,15,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,3,20,5,30,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,3,20,5,45,0.0,0.0,1.0,9.5,0.0,0.0,0.0
2016,3,20,6,0,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,3,20,6,15,19.5,9.5,1.2,10.5,10.5,7.47,0.0
2016,3,20,6,30,39.0,19.0,1.4,11.0,21.0,14.63,0.61
2016,3,20,6,45,97.5,37.5,1.65,11.5,51.0,27.9,18.31
2016,3,20,7,0,156.0,56.0,1.9,12.0,81.0,41.2,30.91
2016,3,20,7,15,182.5,77.0,2.0,12.5,116.5,55.6,44.16
2016,3,20,7,30,209.0,98.0,2.1,13.0,152.0,69.62,56.81
2016,3,20,7,45,229.0,117.5,2.25,14.0,188.5,82.24,67.83
2016,3,20,8,0,249.0,137.0,2.4,15.0,225.0,94.49,78.22
2016,3,20,8,15,194.0,163.5,2.45,15.5,238.5,111.83,92.97
2016,3,20,8,30,139.0,190.0,2.5,16.0,252.0,126.11,104.84
2016,3,20,8,45,217.5,204.5,2.65,16.5,313.5,136.36,113.09
2016,3,20,9,0,296.0,219.0,2.8,17.0,375.0,140.95,116.43
2016,3,20,9,15,393.0,214.5,2.9,17.0,439.0,140.37,115.61
2016,3,20,9,30,490.0,210.0,3.0,17.0,503.0,132.96,109.02
2016,3,20,9,45,667.5,159.0,3.15,17.5,585.0,106.26,85.91
2016,3,20,10,0,845.0,108.0,3.3,18.0,667.0,86.59,68.86
2016,3,20,10,15,854.5,110.0,3.4,18.0,698.0,87.32,69.37
2016,3,20,10,30,864.0,112.0,3.5,18.0,729.0,145.01,86.33
2016,3,20,10,45,584.0,231.5,3.65,18.5,654.5,222.76,149.18
2016,3,20,11,0,304.0,351.0,3.8,19.0,580.0,284.31,208.69
2016,3,20,11,15,169.0,336.5,3.9,19.0,464.0,274.32,207.39
2016,3,20,11,30,34.0,322.0,4.0,19.0,348.0,242.05,187.21
2016,3,20,11,45,17.0,214.0,4.1,19.0,227.0,168.56,130.06
2016,3,20,12,0,0.0,106.0,4.2,19.0,106.0,81.86,61.03
2016,3,20,12,15,8.0,189.0,4.25,18.5,195.5,149.09,115.3
2016,3,20,12,30,16.0,272.0,4.3,18.0,285.0,218.05,170.34
2016,3,20,12,45,16.5,272.5,4.35,18.0,286.0,221.32,172.98
2016,3,20,13,0,17.0,273.0,4.4,18.0,287.0,224.65,175.82
2016,3,20,13,15,10.5,227.5,4.35,18.0,236.0,185.97,145.23
2016,3,20,13,30,4.0,182.0,4.3,18.0,185.0,145.8,113.18
2016,3,20,13,45,2.0,142.5,4.3,18.0,144.0,112.93,86.82
2016,3,20,14,0,0.0,103.0,4.3,18.0,103.0,79.77,59.95
2016,3,20,14,15,0.0,92.5,4.2,17.5,92.5,71.4,53.33
2016,3,20,14,30,0.0,82.0,4.1,17.0,82.0,63.2,46.8
2016,3,20,14,45,5.5,143.0,4.05,17.0,146.5,118.38,92.5
2016,3,20,15,0,11.0,204.0,4.0,17.0,211.0,179.96,143.0
2016,3,20,15,15,13.5,197.0,3.85,16.5,205.0,178.68,142.63
2016,3,20,15,30,16.0,190.0,3.7,16.0,199.0,177.81,142.72
2016,3,20,15,45,8.0,158.5,3.55,16.0,163.0,141.97,113.38
2016,3,20,16,0,0.0,127.0,3.4,16.0,127.0,105.56,83.21
2016,3,20,16,15,0.0,111.5,3.15,15.5,111.5,92.62,72.82
2016,3,20,16,30,0.0,96.0,2.9,15.0,96.0,79.52,62.11
2016,3,20,16,45,0.0,80.5,2.7,15.0,80.5,66.24,50.95
2016,3,20,17,0,0.0,65.0,2.5,15.0,65.0,52.71,39.41
2016,3,20,17,15,0.0,49.5,2.3,14.5,49.5,38.86,27.5
2016,3,20,17,30,0.0,34.0,2.1,14.0,34.0,25.97,16.29
2016,3,20,17,45,0.0,21.5,1.95,14.0,21.5,16.38,7.69
2016,3,20,18,0,0.0,9.0,1.8,14.0,9.0,6.83,0.0
2016,3,20,18,15,0.0,4.5,1.75,13.5,4.5,3.54,0.0
2016,3,20,18,30,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,3,20,18,45,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,3,20,19,0,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,3,20,19,15,0.0,0.0,1.75,13.0,0.0,0.0,0.0
2016,3,20,19,30,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,3,20,19,45,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,3,20,20,0,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,3,20,20,15,0.0,0.0,1.95,13.0,0.0,0.0,0.0
2016,3,20,20,30,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,3,20,20,45,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,3,20,21,0,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,3,20,21,15,0.0,0.0,1.8,12.5,0.0,0.0,0.0
2016,3,20,21,30,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,3,20,21,45,0.0,0.0,1.65,12.0,0.0,0.0,0.0
2016,3,20,22,0,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,3,20,22,15,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,3,20,22,30,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,3,20,22,45,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,3,20,23,0,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,3,20,23,15,0.0,0.0,1.15,11.5,0.0,0.0,0.0
2016,3,20,23,30,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,3,20,23,45,0.0,0.0,1.05,11.0,0.0,0.0,0.0
2016,3,21,0,0,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,3,21,0,15,0.0,0.0,0.95,10.5,0.0,0.0,0.0
2016,3,21,0,30,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,3,21,0,45,0.0,0.0,0.85,10.0,0.0,0.0,0.0
2016,3,21,1,0,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,3,21,1,15,0.0,0.0,0.8,9.5,0.0,0.0,0.0
2016,3,21,1,30,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,3,21,1,45,0.0,0.0,0.85,9.0,0.0,0.0,0.0
2016,3,21,2,0,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,3,21,2,15,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,3,21,2,30,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,3,21,2,45,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,3,21,3,0,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,3,21,3,15,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,3,21,3,30,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,3,21,3,45,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,3,21,4,0,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,3,21,4,15,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,3,21,4,30,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,3,21,4,45,0.0,0.0,0.95,9.0,0.0,0.0,0.0
2016,3,21,5,0,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,3,21,5,15,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,3,21,5,30,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,3,21,5,45,0.0,0.0,1.05,9.0,0.0,0.0,0.0
2016,3,21,6,0,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,3,21,6,15,0.0,8.5,1.3,9.5,8.5,6.69,0.0
2016,3,21,6,30,0.0,17.0,1.5,10.0,17.0,12.97,1.66
2016,3,21,6,45,14.5,37.5,1.75,11.0,40.0,28.0,18.6
2016,3,21,7,0,29.0,58.0,2.0,12.0,63.0,42.42,32.05
2016,3,21,7,15,43.0,80.5,2.15,12.0,90.5,57.8,46.25
2016,3,21,7,30,57.0,103.0,2.3,12.0,118.0,72.93,60.01
2016,3,21,7,45,66.0,126.0,2.5,12.5,147.0,88.02,73.36
2016,3,21,8,0,75.0,149.0,2.7,13.0,176.0,102.82,86.18
2016,3,21,8,15,84.5,169.5,2.8,13.0,204.5,116.02,97.54
2016,3,21,8,30,94.0,190.0,2.9,13.0,233.0,128.97,108.54
2016,3,21,8,45,203.5,204.5,3.05,13.0,309.0,136.2,114.47
2016,3,21,9,0,313.0,219.0,3.2,13.0,385.0,141.28,118.52
2016,3,21,9,15,366.5,226.5,3.35,13.0,436.0,146.03,122.28
2016,3,21,9,30,420.0,234.0,3.5,13.0,487.0,144.15,120.35
2016,3,21,9,45,272.5,274.5,3.65,13.5,442.5,166.57,139.02
2016,3,21,10,0,125.0,315.0,3.8,14.0,398.0,190.57,158.77
2016,3,21,10,15,72.0,289.0,3.9,14.0,337.5,187.64,155.97
2016,3,21,10,30,19.0,263.0,4.0,14.0,277.0,188.62,149.1
2016,3,21,10,45,238.5,281.0,4.1,14.5,462.0,209.57,155.68
2016,3,21,11,0,458.0,299.0,4.2,15.0,647.0,282.54,204.36
2016,3,21,11,15,234.5,270.0,4.35,15.0,448.5,246.42,186.53
2016,3,21,11,30,11.0,241.0,4.5,15.0,250.0,183.9,144.53
2016,3,21,11,45,5.5,187.0,4.65,15.0,191.5,144.45,112.95
2016,3,21,12,0,0.0,133.0,4.8,15.0,133.0,102.38,78.84
2016,3,21,12,15,0.0,133.5,4.9,15.0,133.5,102.98,79.35
2016,3,21,12,30,0.0,134.0,5.0,15.0,134.0,103.56,79.84
2016,3,21,12,45,0.0,86.5,5.1,15.5,86.5,66.92,49.69
2016,3,21,13,0,0.0,39.0,5.2,16.0,39.0,30.06,19.26
2016,3,21,13,15,0.0,38.5,5.1,15.5,38.5,29.66,19.0
2016,3,21,13,30,0.0,38.0,5.0,15.0,38.0,29.26,18.74
2016,3,21,13,45,2.5,117.5,4.95,15.0,119.5,93.25,71.82
2016,3,21,14,0,5.0,197.0,4.9,15.0,201.0,160.96,127.36
2016,3,21,14,15,2.5,135.5,4.8,15.0,137.5,108.36,84.4
2016,3,21,14,30,0.0,74.0,4.7,15.0,74.0,57.0,42.0
2016,3,21,14,45,0.0,103.0,4.6,15.0,103.0,79.86,61.14
2016,3,21,15,0,0.0,132.0,4.5,15.0,132.0,104.61,81.81
2016,3,21,15,15,0.0,84.5,4.35,14.5,84.5,65.03,49.15
2016,3,21,15,30,0.0,37.0,4.2,14.0,37.0,28.32,18.42
2016,3,21,15,45,0.0,29.5,4.1,14.0,29.5,22.54,13.58
2016,3,21,16,0,0.0,22.0,4.0,14.0,22.0,16.78,8.71
2016,3,21,16,15,0.0,19.0,3.75,13.5,19.0,14.47,6.8
2016,3,21,16,30,0.0,16.0,3.5,13.0,16.0,12.17,4.87
2016,3,21,16,45,176.5,60.5,3.25,12.5,106.5,274.73,235.07
2016,3,21,17,0,353.0,105.0,3.0,12.0,197.0,509.6,428.65
2016,3,21,17,15,275.5,87.5,2.75,11.5,149.5,398.04,335.09
2016,3,21,17,30,198.0,70.0,2.5,11.0,102.0,307.93,257.13
2016,3,21,17,45,137.0,47.5,2.3,11.0,65.5,224.35,180.94
2016,3,21,18,0,76.0,25.0,2.1,11.0,29.0,124.93,55.47
2016,3,21,18,15,38.0,12.5,2.0,10.5,14.5,41.32,0.0
2016,3,21,18,30,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,3,21,18,45,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2016,3,21,19,0,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2016,3,21,19,15,0.0,0.0,1.65,9.5,0.0,0.0,0.0
2016,3,21,19,30,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2016,3,21,19,45,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2016,3,21,20,0,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2016,3,21,20,15,0.0,0.0,1.55,8.5,0.0,0.0,0.0
2016,3,21,20,30,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2016,3,21,20,45,0.0,0.0,1.45,8.0,0.0,0.0,0.0
2016,3,21,21,0,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2016,3,21,21,15,0.0,0.0,1.35,8.0,0.0,0.0,0.0
2016,3,21,21,30,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,3,21,21,45,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,3,21,22,0,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,3,21,22,15,0.0,0.0,1.3,7.5,0.0,0.0,0.0
2016,3,21,22,30,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,3,21,22,45,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,3,21,23,0,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,3,21,23,15,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,3,21,23,30,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,3,21,23,45,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,3,22,0,0,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,3,22,0,15,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,3,22,0,30,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,3,22,0,45,0.0,0.0,1.35,7.0,0.0,0.0,0.0
2016,3,22,1,0,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2016,3,22,1,15,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2016,3,22,1,30,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2016,3,22,1,45,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2016,3,22,2,0,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2016,3,22,2,15,0.0,0.0,1.35,7.0,0.0,0.0,0.0
2016,3,22,2,30,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,3,22,2,45,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,3,22,3,0,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,3,22,3,15,0.0,0.0,1.25,6.5,0.0,0.0,0.0
2016,3,22,3,30,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,3,22,3,45,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,3,22,4,0,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,3,22,4,15,0.0,0.0,1.15,6.0,0.0,0.0,0.0
2016,3,22,4,30,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,3,22,4,45,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,3,22,5,0,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,3,22,5,15,0.0,0.0,1.05,6.0,0.0,0.0,0.0
2016,3,22,5,30,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,3,22,5,45,0.0,0.0,1.0,6.5,0.0,0.0,0.0
2016,3,22,6,0,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,3,22,6,15,102.5,12.5,1.2,7.5,19.0,9.83,0.0
2016,3,22,6,30,205.0,25.0,1.4,8.0,38.0,20.47,7.87
2016,3,22,6,45,334.0,37.0,1.65,9.0,82.0,30.29,20.91
2016,3,22,7,0,463.0,49.0,1.9,10.0,126.0,40.19,30.4
2016,3,22,7,15,540.5,57.5,2.05,10.0,178.5,46.94,36.89
2016,3,22,7,30,618.0,66.0,2.2,10.0,231.0,53.71,43.19
2016,3,22,7,45,670.0,71.0,2.35,10.5,284.5,57.59,46.62
2016,3,22,8,0,722.0,76.0,2.5,11.0,338.0,61.52,49.97
2016,3,22,8,15,755.5,80.5,2.55,11.0,390.5,70.09,57.49
2016,3,22,8,30,789.0,85.0,2.6,11.0,443.0,73.54,60.37
2016,3,22,8,45,819.5,86.5,2.65,11.5,493.0,74.75,61.12
2016,3,22,9,0,850.0,88.0,2.7,12.0,543.0,76.03,61.92
2016,3,22,9,15,867.0,91.0,2.75,12.0,587.0,78.0,63.47
2016,3,22,9,30,884.0,94.0,2.8,12.0,631.0,88.27,72.28
2016,3,22,9,45,902.0,93.5,2.85,12.5,670.5,88.57,72.21
2016,3,22,10,0,920.0,93.0,2.9,13.0,710.0,88.83,72.14
2016,3,22,10,15,928.5,94.5,2.9,13.0,741.5,89.92,72.94
2016,3,22,10,30,937.0,96.0,2.9,13.0,773.0,148.87,86.43
2016,3,22,10,45,945.5,96.0,2.95,13.5,798.0,210.86,126.27
2016,3,22,11,0,954.0,96.0,3.0,14.0,823.0,273.35,176.98
2016,3,22,11,15,957.5,96.5,3.0,14.0,839.0,335.08,231.93
2016,3,22,11,30,961.0,97.0,3.0,14.0,855.0,396.25,287.55
2016,3,22,11,45,962.5,97.0,3.05,14.0,863.0,455.47,341.28
2016,3,22,12,0,964.0,97.0,3.1,14.0,871.0,513.41,392.83
2016,3,22,12,15,676.5,226.0,3.15,14.0,769.5,525.9,408.85
2016,3,22,12,30,389.0,355.0,3.2,14.0,668.0,502.34,393.51
2016,3,22,12,45,393.5,349.0,3.25,14.0,662.5,530.21,416.99
2016,3,22,13,0,398.0,343.0,3.3,14.0,657.0,557.1,439.18
2016,3,22,13,15,509.5,291.5,3.35,14.0,685.0,629.87,497.15
2016,3,22,13,30,621.0,240.0,3.4,14.0,713.0,702.62,554.67
2016,3,22,13,45,504.5,274.0,3.5,14.0,650.5,671.2,531.11
2016,3,22,14,0,388.0,308.0,3.6,14.0,588.0,619.4,492.26
2016,3,22,14,15,650.5,200.5,3.6,14.0,646.0,782.77,621.04
2016,3,22,14,30,913.0,93.0,3.6,14.0,704.0,909.79,714.6
2016,3,22,14,45,900.0,91.0,3.65,14.0,665.5,922.17,724.18
2016,3,22,15,0,887.0,89.0,3.7,14.0,627.0,930.47,732.0
2016,3,22,15,15,870.5,86.5,3.6,13.5,582.5,930.91,734.85
2016,3,22,15,30,854.0,84.0,3.5,13.0,538.0,938.58,743.09
2016,3,22,15,45,829.5,81.0,3.45,13.0,489.0,922.9,733.61
2016,3,22,16,0,805.0,78.0,3.4,13.0,440.0,903.27,721.42
2016,3,22,16,15,772.5,74.0,3.15,12.5,388.5,870.93,699.77
2016,3,22,16,30,740.0,70.0,2.9,12.0,337.0,835.16,675.05
2016,3,22,16,45,691.0,65.0,2.65,11.5,283.5,779.26,634.33
2016,3,22,17,0,642.0,60.0,2.4,11.0,230.0,729.57,596.56
2016,3,22,17,15,567.0,52.5,2.15,10.5,178.0,643.52,528.45
2016,3,22,17,30,492.0,45.0,1.9,10.0,126.0,557.62,456.77
2016,3,22,17,45,362.5,34.0,1.7,9.5,81.5,420.45,338.78
2016,3,22,18,0,233.0,23.0,1.5,9.0,37.0,275.31,146.92
2016,3,22,18,15,116.5,11.5,1.5,8.5,18.5,105.74,0.0
2016,3,22,18,30,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2016,3,22,18,45,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2016,3,22,19,0,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2016,3,22,19,15,0.0,0.0,1.45,8.0,0.0,0.0,0.0
2016,3,22,19,30,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2016,3,22,19,45,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2016,3,22,20,0,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2016,3,22,20,15,0.0,0.0,1.4,7.5,0.0,0.0,0.0
2016,3,22,20,30,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2016,3,22,20,45,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2016,3,22,21,0,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2016,3,22,21,15,0.0,0.0,1.35,6.5,0.0,0.0,0.0
2016,3,22,21,30,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2016,3,22,21,45,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2016,3,22,22,0,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2016,3,22,22,15,0.0,0.0,1.25,6.0,0.0,0.0,0.0
2016,3,22,22,30,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,3,22,22,45,0.0,0.0,1.15,6.0,0.0,0.0,0.0
2016,3,22,23,0,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,3,22,23,15,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,3,22,23,30,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,3,22,23,45,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,3,23,0,0,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,3,23,0,15,0.0,0.0,1.1,5.5,0.0,0.0,0.0
2016,3,23,0,30,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,3,23,0,45,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,3,23,1,0,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,3,23,1,15,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,3,23,1,30,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,3,23,1,45,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,3,23,2,0,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,3,23,2,15,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,3,23,2,30,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,3,23,2,45,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,3,23,3,0,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,3,23,3,15,0.0,0.0,1.1,4.5,0.0,0.0,0.0
2016,3,23,3,30,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,3,23,3,45,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,3,23,4,0,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,3,23,4,15,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,3,23,4,30,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,3,23,4,45,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,3,23,5,0,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,3,23,5,15,0.0,0.0,1.05,4.0,0.0,0.0,0.0
2016,3,23,5,30,0.0,0.0,1.0,4.0,0.0,0.0,0.0
2016,3,23,5,45,0.0,0.0,1.0,4.5,0.0,0.0,0.0
2016,3,23,6,0,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2016,3,23,6,15,44.0,12.0,1.2,5.5,15.5,9.44,0.0
2016,3,23,6,30,88.0,24.0,1.4,6.0,31.0,18.22,7.65
2016,3,23,6,45,146.0,43.0,1.6,7.0,64.0,32.05,22.79
2016,3,23,7,0,204.0,62.0,1.8,8.0,97.0,45.68,35.66
2016,3,23,7,15,236.0,81.5,1.9,8.5,135.5,59.17,48.22
2016,3,23,7,30,268.0,101.0,2.0,9.0,174.0,72.34,60.21
2016,3,23,7,45,295.5,117.5,2.15,10.0,213.5,83.3,69.82
2016,3,23,8,0,323.0,134.0,2.3,11.0,253.0,93.98,78.93
2016,3,23,8,15,367.0,148.0,2.35,11.5,301.5,100.44,84.26
2016,3,23,8,30,411.0,162.0,2.4,12.0,350.0,108.64,91.04
2016,3,23,8,45,410.5,182.5,2.5,12.5,387.0,119.48,100.02
2016,3,23,9,0,410.0,203.0,2.6,13.0,424.0,129.76,108.42
2016,3,23,9,15,602.5,156.0,2.65,13.5,510.5,105.97,87.34
2016,3,23,9,30,795.0,109.0,2.7,14.0,597.0,87.18,70.71
2016,3,23,9,45,850.5,105.0,2.8,14.5,655.0,85.28,68.78
2016,3,23,10,0,906.0,101.0,2.9,15.0,713.0,93.02,75.15
2016,3,23,10,15,915.5,102.5,2.9,15.0,745.0,94.45,76.23
2016,3,23,10,30,925.0,104.0,2.9,15.0,777.0,156.04,90.9
2016,3,23,10,45,839.5,143.0,2.9,15.5,768.5,220.53,137.39
2016,3,23,11,0,754.0,182.0,2.9,16.0,760.0,278.05,187.59
2016,3,23,11,15,851.0,144.0,2.85,16.0,809.5,336.91,235.37
2016,3,23,11,30,948.0,106.0,2.8,16.0,859.0,401.64,290.01
2016,3,23,11,45,949.5,107.0,2.75,16.5,866.5,461.04,342.32
2016,3,23,12,0,951.0,108.0,2.7,17.0,874.0,519.24,392.21
2016,3,23,12,15,824.0,167.5,2.7,17.0,831.5,558.33,427.23
2016,3,23,12,30,697.0,227.0,2.7,17.0,789.0,585.33,450.84
2016,3,23,12,45,701.0,222.0,2.7,17.5,782.0,628.04,484.48
2016,3,23,13,0,705.0,217.0,2.7,18.0,775.0,669.01,515.9
2016,3,23,13,15,706.0,210.0,2.65,18.0,760.0,704.21,543.27
2016,3,23,13,30,707.0,203.0,2.6,18.0,745.0,736.84,568.35
2016,3,23,13,45,804.0,158.5,2.6,18.0,756.0,800.8,617.46
2016,3,23,14,0,901.0,114.0,2.6,18.0,767.0,861.37,660.83
2016,3,23,14,15,891.0,112.0,2.55,17.5,735.0,883.88,677.83
2016,3,23,14,30,881.0,110.0,2.5,17.0,703.0,913.23,700.02
2016,3,23,14,45,863.5,109.0,2.5,17.0,663.5,922.79,707.77
2016,3,23,15,0,846.0,108.0,2.5,17.0,624.0,928.05,712.95
2016,3,23,15,15,827.5,104.5,2.4,16.5,579.5,925.33,713.26
2016,3,23,15,30,809.0,101.0,2.3,16.0,535.0,918.43,710.85
2016,3,23,15,45,785.5,96.5,2.2,16.0,486.5,901.52,700.26
2016,3,23,16,0,762.0,92.0,2.1,16.0,438.0,887.58,691.81
2016,3,23,16,15,727.5,87.0,1.85,15.5,386.0,852.61,668.06
2016,3,23,16,30,693.0,82.0,1.6,15.0,334.0,814.43,641.56
2016,3,23,16,45,641.0,75.5,1.4,14.5,280.5,754.73,599.11
2016,3,23,17,0,589.0,69.0,1.2,14.0,227.0,692.94,553.5
2016,3,23,17,15,511.5,60.0,1.2,13.0,175.5,602.82,486.98
2016,3,23,17,30,434.0,51.0,1.2,12.0,124.0,512.7,416.02
2016,3,23,17,45,306.5,38.0,1.2,11.0,80.5,375.55,301.91
2016,3,23,18,0,179.0,25.0,1.2,10.0,37.0,232.49,135.77
2016,3,23,18,15,89.5,12.5,1.15,9.5,18.5,84.25,0.0
2016,3,23,18,30,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,3,23,18,45,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,3,23,19,0,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,3,23,19,15,0.0,0.0,1.1,8.5,0.0,0.0,0.0
2016,3,23,19,30,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,3,23,19,45,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,3,23,20,0,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,3,23,20,15,0.0,0.0,1.1,7.5,0.0,0.0,0.0
2016,3,23,20,30,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,3,23,20,45,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,3,23,21,0,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,3,23,21,15,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,3,23,21,30,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,3,23,21,45,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,3,23,22,0,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,3,23,22,15,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,3,23,22,30,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,3,23,22,45,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,3,23,23,0,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,3,23,23,15,0.0,0.0,1.1,6.5,0.0,0.0,0.0
2016,3,23,23,30,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,3,23,23,45,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,3,24,0,0,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,3,24,0,15,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,3,24,0,30,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,3,24,0,45,0.0,0.0,1.15,6.0,0.0,0.0,0.0
2016,3,24,1,0,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,3,24,1,15,0.0,0.0,1.15,6.0,0.0,0.0,0.0
2016,3,24,1,30,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,3,24,1,45,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,3,24,2,0,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,3,24,2,15,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,3,24,2,30,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,3,24,2,45,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,3,24,3,0,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,3,24,3,15,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,3,24,3,30,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,3,24,3,45,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,3,24,4,0,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,3,24,4,15,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,3,24,4,30,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,3,24,4,45,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,3,24,5,0,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,3,24,5,15,0.0,0.0,1.05,6.0,0.0,0.0,0.0
2016,3,24,5,30,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,3,24,5,45,0.0,0.0,1.0,6.5,0.0,0.0,0.0
2016,3,24,6,0,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,3,24,6,15,101.0,13.0,1.25,8.0,20.5,10.23,0.0
2016,3,24,6,30,202.0,26.0,1.5,9.0,41.0,19.9,9.6
2016,3,24,6,45,310.5,40.0,1.75,10.0,84.5,32.48,22.97
2016,3,24,7,0,419.0,54.0,2.0,11.0,128.0,43.73,33.54
2016,3,24,7,15,492.0,63.0,2.05,11.5,178.5,50.61,40.01
2016,3,24,7,30,565.0,72.0,2.1,12.0,229.0,57.48,46.24
2016,3,24,7,45,607.5,80.5,2.2,12.5,280.5,63.54,51.55
2016,3,24,8,0,650.0,89.0,2.3,13.0,332.0,69.45,56.59
2016,3,24,8,15,685.0,95.0,2.35,13.5,383.0,73.35,59.76
2016,3,24,8,30,720.0,101.0,2.4,14.0,434.0,77.17,62.8
2016,3,24,8,45,729.0,112.0,2.45,14.5,479.5,83.6,68.08
2016,3,24,9,0,738.0,123.0,2.5,15.0,525.0,89.68,73.0
2016,3,24,9,15,758.0,127.0,2.55,15.5,568.5,91.37,74.1
2016,3,24,9,30,778.0,131.0,2.6,16.0,612.0,93.01,75.16
2016,3,24,9,45,777.5,142.0,2.65,16.5,646.5,98.13,79.2
2016,3,24,10,0,777.0,153.0,2.7,17.0,681.0,102.96,82.99
2016,3,24,10,15,789.0,155.0,2.7,17.0,712.0,106.67,85.97
