Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,3,24,10,30,801.0,157.0,2.7,17.0,743.0,171.99,106.3
2016,3,24,10,45,821.5,152.0,2.7,17.5,769.5,226.62,141.71
2016,3,24,11,0,842.0,147.0,2.7,18.0,796.0,283.38,186.88
2016,3,24,11,15,847.0,148.5,2.7,18.0,812.5,342.0,237.84
2016,3,24,11,30,852.0,150.0,2.7,18.0,829.0,400.53,289.45
2016,3,24,11,45,850.0,153.5,2.75,18.5,836.5,457.4,338.79
2016,3,24,12,0,848.0,157.0,2.8,19.0,844.0,512.98,385.83
2016,3,24,12,15,708.0,222.5,2.8,19.0,796.5,544.26,414.14
2016,3,24,12,30,568.0,288.0,2.8,19.0,749.0,560.35,428.94
2016,3,24,12,45,729.0,209.0,2.85,19.0,794.0,637.2,489.48
2016,3,24,13,0,890.0,130.0,2.9,19.0,839.0,709.39,546.59
2016,3,24,13,15,885.5,129.0,2.9,19.0,822.5,749.62,577.75
2016,3,24,13,30,881.0,128.0,2.9,19.0,806.0,795.37,612.17
2016,3,24,13,45,877.5,124.5,2.9,19.0,782.0,828.75,636.67
2016,3,24,14,0,874.0,121.0,2.9,19.0,758.0,858.68,658.19
2016,3,24,14,15,864.0,119.0,2.9,18.5,726.5,881.12,675.88
2016,3,24,14,30,854.0,117.0,2.9,18.0,695.0,899.63,691.08
2016,3,24,14,45,839.5,114.5,2.9,18.0,656.5,909.6,699.27
2016,3,24,15,0,825.0,112.0,2.9,18.0,618.0,915.42,704.85
2016,3,24,15,15,806.5,109.0,2.85,17.5,574.5,912.85,705.76
2016,3,24,15,30,788.0,106.0,2.8,17.0,531.0,906.15,703.99
2016,3,24,15,45,743.5,108.0,2.75,17.0,480.0,883.89,690.07
2016,3,24,16,0,699.0,110.0,2.7,17.0,429.0,851.17,668.74
2016,3,24,16,15,663.0,103.5,2.5,16.5,378.0,812.69,643.13
2016,3,24,16,30,627.0,97.0,2.3,16.0,327.0,771.0,614.57
2016,3,24,16,45,582.5,87.5,2.15,15.5,275.5,714.86,574.68
2016,3,24,17,0,538.0,78.0,2.0,15.0,224.0,656.52,531.49
2016,3,24,17,15,465.0,66.5,1.9,14.0,173.0,567.84,463.82
2016,3,24,17,30,392.0,55.0,1.8,13.0,122.0,479.19,392.32
2016,3,24,17,45,301.0,39.5,1.7,12.5,80.0,372.68,300.67
2016,3,24,18,0,210.0,24.0,1.6,12.0,38.0,261.67,163.59
2016,3,24,18,15,105.0,12.0,1.6,11.5,19.0,96.88,0.0
2016,3,24,18,30,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,3,24,18,45,0.0,0.0,1.65,10.5,0.0,0.0,0.0
2016,3,24,19,0,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2016,3,24,19,15,0.0,0.0,1.65,10.0,0.0,0.0,0.0
2016,3,24,19,30,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,3,24,19,45,0.0,0.0,1.55,10.0,0.0,0.0,0.0
2016,3,24,20,0,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,3,24,20,15,0.0,0.0,1.45,9.5,0.0,0.0,0.0
2016,3,24,20,30,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,3,24,20,45,0.0,0.0,1.35,9.0,0.0,0.0,0.0
2016,3,24,21,0,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,3,24,21,15,0.0,0.0,1.25,8.5,0.0,0.0,0.0
2016,3,24,21,30,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,3,24,21,45,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,3,24,22,0,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,3,24,22,15,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,3,24,22,30,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,3,24,22,45,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,3,24,23,0,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,3,24,23,15,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,3,24,23,30,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,3,24,23,45,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,3,25,0,0,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,3,25,0,15,0.0,0.0,1.2,7.5,0.0,0.0,0.0
2016,3,25,0,30,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,3,25,0,45,0.0,0.0,1.25,7.0,0.0,0.0,0.0
2016,3,25,1,0,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,3,25,1,15,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,3,25,1,30,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,3,25,1,45,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,3,25,2,0,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,3,25,2,15,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,3,25,2,30,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,3,25,2,45,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,3,25,3,0,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,3,25,3,15,0.0,0.0,1.25,6.5,0.0,0.0,0.0
2016,3,25,3,30,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,3,25,3,45,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,3,25,4,0,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,3,25,4,15,0.0,0.0,1.15,6.0,0.0,0.0,0.0
2016,3,25,4,30,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,3,25,4,45,0.0,0.0,1.05,6.0,0.0,0.0,0.0
2016,3,25,5,0,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,3,25,5,15,0.0,0.0,0.95,6.5,0.0,0.0,0.0
2016,3,25,5,30,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,3,25,5,45,0.0,0.0,0.9,7.5,0.0,0.0,0.0
2016,3,25,6,0,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,3,25,6,15,120.5,14.5,1.0,8.5,24.0,11.41,0.0
2016,3,25,6,30,241.0,29.0,1.1,9.0,48.0,23.74,13.31
2016,3,25,6,45,342.5,42.5,1.25,9.5,92.5,34.64,25.04
2016,3,25,7,0,444.0,56.0,1.4,10.0,137.0,45.45,35.29
2016,3,25,7,15,514.5,65.0,1.5,10.0,188.5,52.31,41.82
2016,3,25,7,30,585.0,74.0,1.6,10.0,240.0,59.16,48.13
2016,3,25,7,45,626.5,82.0,1.7,10.5,291.5,64.82,53.1
2016,3,25,8,0,668.0,90.0,1.8,11.0,343.0,70.35,57.83
2016,3,25,8,15,701.5,95.5,1.9,11.5,394.0,73.89,60.69
2016,3,25,8,30,735.0,101.0,2.0,12.0,445.0,77.37,63.44
2016,3,25,8,45,582.5,152.0,2.15,13.0,442.0,104.95,87.13
2016,3,25,9,0,430.0,203.0,2.3,14.0,439.0,129.8,107.95
2016,3,25,9,15,635.0,155.0,2.3,14.5,534.5,105.58,86.57
2016,3,25,9,30,840.0,107.0,2.3,15.0,630.0,86.83,70.07
2016,3,25,9,45,855.5,108.0,2.35,15.5,668.0,87.06,69.98
2016,3,25,10,0,871.0,109.0,2.4,16.0,706.0,87.32,69.92
2016,3,25,10,15,880.5,111.0,2.4,16.0,737.0,104.84,84.73
2016,3,25,10,30,890.0,113.0,2.4,16.0,768.0,164.73,96.82
2016,3,25,10,45,894.0,115.5,2.4,16.5,791.5,224.99,137.66
2016,3,25,11,0,898.0,118.0,2.4,17.0,815.0,285.34,186.97
2016,3,25,11,15,902.5,119.0,2.4,17.5,831.0,344.77,238.72
2016,3,25,11,30,907.0,120.0,2.4,18.0,847.0,403.85,290.67
2016,3,25,11,45,910.0,120.0,2.45,18.5,855.0,461.07,340.5
2016,3,25,12,0,913.0,120.0,2.5,19.0,863.0,517.27,388.21
2016,3,25,12,15,913.0,119.5,2.5,19.0,863.0,570.3,432.78
2016,3,25,12,30,913.0,119.0,2.5,19.0,863.0,621.49,474.69
2016,3,25,12,45,921.5,113.0,2.55,19.0,857.0,671.35,514.8
2016,3,25,13,0,930.0,107.0,2.6,19.0,851.0,719.34,552.67
2016,3,25,13,15,926.0,106.0,2.6,19.0,834.0,760.87,584.78
2016,3,25,13,30,922.0,105.0,2.6,19.0,817.0,799.34,613.57
2016,3,25,13,45,919.0,102.0,2.65,19.0,793.5,833.44,638.13
2016,3,25,14,0,916.0,99.0,2.7,19.0,770.0,864.13,660.39
2016,3,25,14,15,907.0,97.5,2.7,18.5,738.0,887.75,678.8
2016,3,25,14,30,898.0,96.0,2.7,18.0,706.0,907.54,694.79
2016,3,25,14,45,887.5,93.0,2.7,18.0,668.5,920.45,704.96
2016,3,25,15,0,877.0,90.0,2.7,18.0,631.0,929.37,712.62
2016,3,25,15,15,860.5,87.5,2.65,17.5,587.0,929.3,715.23
2016,3,25,15,30,844.0,85.0,2.6,17.0,543.0,936.69,723.26
2016,3,25,15,45,818.5,82.5,2.6,17.0,493.5,920.2,713.86
2016,3,25,16,0,793.0,80.0,2.6,17.0,444.0,899.8,701.9
2016,3,25,16,15,761.0,75.5,2.45,16.5,392.5,866.89,680.94
2016,3,25,16,30,729.0,71.0,2.3,16.0,341.0,830.61,657.09
2016,3,25,16,45,675.0,67.0,2.2,15.5,287.0,778.04,620.88
2016,3,25,17,0,621.0,63.0,2.1,15.0,233.0,717.48,577.11
2016,3,25,17,15,549.0,55.5,1.95,14.0,182.0,633.87,514.05
2016,3,25,17,30,477.0,48.0,1.8,13.0,131.0,550.28,447.13
2016,3,25,17,45,351.0,36.5,1.7,12.0,86.0,414.85,334.56
2016,3,25,18,0,225.0,25.0,1.6,11.0,41.0,278.18,184.06
2016,3,25,18,15,112.5,12.5,1.6,10.5,20.5,103.68,0.0
2016,3,25,18,30,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,3,25,18,45,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,3,25,19,0,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,3,25,19,15,0.0,0.0,1.5,9.5,0.0,0.0,0.0
2016,3,25,19,30,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,3,25,19,45,0.0,0.0,1.35,9.0,0.0,0.0,0.0
2016,3,25,20,0,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,3,25,20,15,0.0,0.0,1.25,9.0,0.0,0.0,0.0
2016,3,25,20,30,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,3,25,20,45,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,3,25,21,0,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,3,25,21,15,0.0,0.0,1.15,9.0,0.0,0.0,0.0
2016,3,25,21,30,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,3,25,21,45,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,3,25,22,0,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,3,25,22,15,0.0,0.0,1.1,8.5,0.0,0.0,0.0
2016,3,25,22,30,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,3,25,22,45,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,3,25,23,0,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,3,25,23,15,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,3,25,23,30,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,3,25,23,45,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,3,26,0,0,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,3,26,0,15,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,3,26,0,30,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,3,26,0,45,0.0,0.0,1.15,8.0,0.0,0.0,0.0
2016,3,26,1,0,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,3,26,1,15,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,3,26,1,30,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,3,26,1,45,0.0,0.0,1.25,8.0,0.0,0.0,0.0
2016,3,26,2,0,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,3,26,2,15,0.0,0.0,1.3,7.5,0.0,0.0,0.0
2016,3,26,2,30,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,3,26,2,45,0.0,0.0,1.35,7.0,0.0,0.0,0.0
2016,3,26,3,0,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2016,3,26,3,15,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2016,3,26,3,30,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2016,3,26,3,45,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2016,3,26,4,0,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2016,3,26,4,15,0.0,0.0,1.35,7.0,0.0,0.0,0.0
2016,3,26,4,30,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,3,26,4,45,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,3,26,5,0,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,3,26,5,15,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,3,26,5,30,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,3,26,5,45,0.0,0.0,1.3,7.5,0.0,0.0,0.0
2016,3,26,6,0,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,3,26,6,15,165.0,13.0,1.55,8.5,27.0,10.23,0.0
2016,3,26,6,30,330.0,26.0,1.8,9.0,54.0,21.49,11.99
2016,3,26,6,45,437.0,35.5,2.05,10.0,100.5,29.42,20.44
2016,3,26,7,0,544.0,45.0,2.3,11.0,147.0,37.45,28.02
2016,3,26,7,15,607.5,51.0,2.4,11.5,198.5,42.47,32.74
2016,3,26,7,30,671.0,57.0,2.5,12.0,250.0,51.43,40.82
2016,3,26,7,45,713.0,62.0,2.6,13.0,303.0,55.79,44.52
2016,3,26,8,0,755.0,67.0,2.7,14.0,356.0,60.11,48.07
2016,3,26,8,15,784.0,70.5,2.8,14.5,407.0,63.06,50.42
2016,3,26,8,30,813.0,74.0,2.9,15.0,458.0,65.97,52.7
2016,3,26,8,45,833.0,77.0,3.0,15.5,505.5,68.3,54.44
2016,3,26,9,0,853.0,80.0,3.1,16.0,553.0,78.46,62.98
2016,3,26,9,15,868.5,82.5,3.1,16.0,596.0,80.76,64.77
2016,3,26,9,30,884.0,85.0,3.1,16.0,639.0,82.93,66.46
2016,3,26,9,45,891.0,89.0,3.15,16.5,675.5,85.64,68.49
2016,3,26,10,0,898.0,93.0,3.2,17.0,712.0,88.17,70.37
2016,3,26,10,15,906.5,94.5,3.15,17.5,742.5,100.12,67.78
2016,3,26,10,30,915.0,96.0,3.1,18.0,773.0,160.84,91.3
2016,3,26,10,45,918.0,98.5,3.1,18.5,796.0,222.06,133.42
2016,3,26,11,0,921.0,101.0,3.1,19.0,819.0,283.24,183.73
2016,3,26,11,15,924.0,101.5,3.05,19.0,834.0,342.83,236.27
2016,3,26,11,30,927.0,102.0,3.0,19.0,849.0,401.83,288.94
2016,3,26,11,45,931.0,100.5,3.0,19.5,857.0,458.98,338.9
2016,3,26,12,0,935.0,99.0,3.0,20.0,865.0,515.07,386.68
2016,3,26,12,15,934.5,99.0,3.0,20.0,864.0,568.73,431.96
2016,3,26,12,30,934.0,99.0,3.0,20.0,863.0,620.46,474.49
2016,3,26,12,45,925.0,102.0,3.0,20.0,852.5,667.35,512.26
2016,3,26,13,0,916.0,105.0,3.0,20.0,842.0,711.27,546.88
2016,3,26,13,15,911.5,104.5,2.95,20.0,825.0,752.13,578.38
2016,3,26,13,30,907.0,104.0,2.9,20.0,808.0,789.95,606.42
2016,3,26,13,45,889.0,108.5,2.9,20.0,781.0,818.77,627.04
2016,3,26,14,0,871.0,113.0,2.9,20.0,754.0,843.6,645.01
2016,3,26,14,15,743.5,158.0,2.9,19.5,689.0,828.7,636.62
2016,3,26,14,30,616.0,203.0,2.9,19.0,624.0,788.01,608.98
2016,3,26,14,45,533.0,218.5,2.9,19.0,568.5,742.61,577.15
2016,3,26,15,0,450.0,234.0,2.9,19.0,513.0,699.5,546.16
2016,3,26,15,15,537.5,187.5,2.85,18.5,497.5,746.58,585.81
2016,3,26,15,30,625.0,141.0,2.8,18.0,482.0,801.45,628.37
2016,3,26,15,45,552.0,145.5,2.8,18.0,427.0,734.95,581.58
2016,3,26,16,0,479.0,150.0,2.8,18.0,372.0,677.56,541.36
2016,3,26,16,15,540.0,119.0,2.7,17.5,342.5,703.68,563.56
2016,3,26,16,30,601.0,88.0,2.6,17.0,313.0,737.44,590.42
2016,3,26,16,45,541.5,85.0,2.55,16.5,264.0,674.94,545.42
2016,3,26,17,0,482.0,82.0,2.5,16.0,215.0,609.95,497.34
2016,3,26,17,15,416.0,70.0,2.4,15.0,167.5,522.42,429.8
2016,3,26,17,30,350.0,58.0,2.3,14.0,120.0,443.21,365.25
2016,3,26,17,45,248.5,43.0,2.2,13.5,79.0,329.51,268.13
2016,3,26,18,0,147.0,28.0,2.1,13.0,38.0,215.8,147.47
2016,3,26,18,15,73.5,14.0,2.05,12.5,19.0,72.42,0.0
2016,3,26,18,30,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,3,26,18,45,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,3,26,19,0,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,3,26,19,15,0.0,0.0,1.95,12.0,0.0,0.0,0.0
2016,3,26,19,30,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,3,26,19,45,0.0,0.0,1.85,12.0,0.0,0.0,0.0
2016,3,26,20,0,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,3,26,20,15,0.0,0.0,1.75,11.5,0.0,0.0,0.0
2016,3,26,20,30,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,3,26,20,45,0.0,0.0,1.65,11.0,0.0,0.0,0.0
2016,3,26,21,0,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,3,26,21,15,0.0,0.0,1.55,11.0,0.0,0.0,0.0
2016,3,26,21,30,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,3,26,21,45,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,3,26,22,0,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,3,26,22,15,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,3,26,22,30,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,3,26,22,45,0.0,0.0,1.55,11.0,0.0,0.0,0.0
2016,3,26,23,0,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,3,26,23,15,0.0,0.0,1.55,10.5,0.0,0.0,0.0
2016,3,26,23,30,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,3,26,23,45,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,3,27,0,0,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,3,27,0,15,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,3,27,0,30,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,3,27,0,45,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,3,27,1,0,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,3,27,1,15,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,3,27,1,30,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,3,27,1,45,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,3,27,2,0,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,3,27,2,15,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,3,27,2,30,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,3,27,2,45,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,3,27,3,0,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,3,27,3,15,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,3,27,3,30,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,3,27,3,45,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,3,27,4,0,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,3,27,4,15,0.0,0.0,1.5,9.5,0.0,0.0,0.0
2016,3,27,4,30,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2016,3,27,4,45,0.0,0.0,1.55,9.0,0.0,0.0,0.0
2016,3,27,5,0,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2016,3,27,5,15,0.0,0.0,1.75,9.0,0.0,0.0,0.0
2016,3,27,5,30,0.0,0.0,1.9,9.0,0.0,0.0,0.0
2016,3,27,5,45,0.0,0.0,2.05,9.5,0.0,0.0,0.0
2016,3,27,6,0,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2016,3,27,6,15,142.0,15.0,2.35,10.0,27.5,12.14,0.0
2016,3,27,6,30,284.0,30.0,2.5,10.0,55.0,24.59,14.85
2016,3,27,6,45,391.0,41.0,2.65,10.5,101.5,33.54,24.1
2016,3,27,7,0,498.0,52.0,2.8,11.0,148.0,42.53,32.6
2016,3,27,7,15,566.0,59.5,2.8,11.5,200.5,48.45,38.13
2016,3,27,7,30,634.0,67.0,2.8,12.0,253.0,54.39,43.47
2016,3,27,7,45,678.0,73.0,2.85,12.5,306.0,58.91,47.39
2016,3,27,8,0,722.0,79.0,2.9,13.0,359.0,63.39,51.16
2016,3,27,8,15,508.0,136.0,2.95,13.0,346.0,95.23,79.14
2016,3,27,8,30,294.0,193.0,3.0,13.0,333.0,127.23,106.83
2016,3,27,8,45,327.0,208.5,3.05,13.5,379.0,136.09,113.9
2016,3,27,9,0,360.0,224.0,3.1,14.0,425.0,144.68,120.72
2016,3,27,9,15,396.5,234.0,3.2,14.0,471.5,150.25,125.14
2016,3,27,9,30,433.0,244.0,3.3,14.0,518.0,148.21,123.08
2016,3,27,9,45,465.0,246.5,3.4,14.5,556.5,148.29,122.65
2016,3,27,10,0,497.0,249.0,3.5,15.0,595.0,148.46,122.32
2016,3,27,10,15,579.0,232.0,3.55,15.0,651.0,151.41,111.79
2016,3,27,10,30,661.0,215.0,3.6,15.0,707.0,192.44,126.71
2016,3,27,10,45,783.0,168.0,3.7,15.5,769.0,232.72,149.33
2016,3,27,11,0,905.0,121.0,3.8,16.0,831.0,295.39,196.58
2016,3,27,11,15,909.5,122.0,3.8,16.0,847.0,355.24,249.96
2016,3,27,11,30,914.0,123.0,3.8,16.0,863.0,414.74,303.61
2016,3,27,11,45,916.5,123.5,3.85,16.0,871.5,472.5,355.36
2016,3,27,12,0,919.0,124.0,3.9,16.0,880.0,529.19,405.12
2016,3,27,12,15,773.5,196.5,3.85,16.0,832.5,566.16,438.23
2016,3,27,12,30,628.0,269.0,3.8,16.0,785.0,587.31,456.94
2016,3,27,12,45,779.0,192.5,3.8,16.0,825.5,662.26,517.15
2016,3,27,13,0,930.0,116.0,3.8,16.0,866.0,732.95,574.12
2016,3,27,13,15,926.5,115.0,3.8,16.0,850.0,774.98,607.27
2016,3,27,13,30,923.0,114.0,3.8,16.0,834.0,813.98,637.23
2016,3,27,13,45,914.0,114.5,3.8,16.0,809.0,846.86,661.3
2016,3,27,14,0,905.0,115.0,3.8,16.0,784.0,876.14,682.87
2016,3,27,14,15,760.0,159.5,3.8,15.5,705.5,846.58,663.82
2016,3,27,14,30,615.0,204.0,3.8,15.0,627.0,789.9,623.94
2016,3,27,14,45,738.0,155.5,3.8,15.0,635.0,874.78,688.63
2016,3,27,15,0,861.0,107.0,3.8,15.0,643.0,949.84,743.16
2016,3,27,15,15,754.5,121.0,3.75,14.5,567.0,889.9,702.66
2016,3,27,15,30,648.0,135.0,3.7,14.0,491.0,818.41,654.01
2016,3,27,15,45,465.5,162.0,3.7,14.0,406.0,672.07,546.02
2016,3,27,16,0,283.0,189.0,3.7,14.0,321.0,511.5,420.33
2016,3,27,16,15,309.5,162.5,3.5,13.5,292.0,511.18,423.9
2016,3,27,16,30,336.0,136.0,3.3,13.0,263.0,508.02,424.29
2016,3,27,16,45,288.5,123.5,3.15,12.5,221.0,450.71,378.87
2016,3,27,17,0,241.0,111.0,3.0,12.0,179.0,393.77,332.48
2016,3,27,17,15,207.0,90.5,2.85,11.5,140.0,337.31,285.38
2016,3,27,17,30,173.0,70.0,2.7,11.0,101.0,280.44,236.03
2016,3,27,17,45,111.5,49.5,2.55,10.5,67.0,198.58,163.13
2016,3,27,18,0,50.0,29.0,2.4,10.0,33.0,97.05,66.82
2016,3,27,18,15,25.0,14.5,2.45,10.0,16.5,32.33,0.0
2016,3,27,18,30,0.0,0.0,2.5,10.0,0.0,0.0,0.0
2016,3,27,18,45,0.0,0.0,2.65,10.0,0.0,0.0,0.0
2016,3,27,19,0,0.0,0.0,2.8,10.0,0.0,0.0,0.0
2016,3,27,19,15,0.0,0.0,2.8,10.0,0.0,0.0,0.0
2016,3,27,19,30,0.0,0.0,2.8,10.0,0.0,0.0,0.0
2016,3,27,19,45,0.0,0.0,2.85,10.0,0.0,0.0,0.0
2016,3,27,20,0,0.0,0.0,2.9,10.0,0.0,0.0,0.0
2016,3,27,20,15,0.0,0.0,2.9,9.5,0.0,0.0,0.0
2016,3,27,20,30,0.0,0.0,2.9,9.0,0.0,0.0,0.0
2016,3,27,20,45,0.0,0.0,2.9,9.0,0.0,0.0,0.0
2016,3,27,21,0,0.0,0.0,2.9,9.0,0.0,0.0,0.0
2016,3,27,21,15,0.0,0.0,2.9,9.0,0.0,0.0,0.0
2016,3,27,21,30,0.0,0.0,2.9,9.0,0.0,0.0,0.0
2016,3,27,21,45,0.0,0.0,2.9,9.0,0.0,0.0,0.0
2016,3,27,22,0,0.0,0.0,2.9,9.0,0.0,0.0,0.0
2016,3,27,22,15,0.0,0.0,2.85,9.0,0.0,0.0,0.0
2016,3,27,22,30,0.0,0.0,2.8,9.0,0.0,0.0,0.0
2016,3,27,22,45,0.0,0.0,2.8,9.0,0.0,0.0,0.0
2016,3,27,23,0,0.0,0.0,2.8,9.0,0.0,0.0,0.0
2016,3,27,23,15,0.0,0.0,2.65,8.5,0.0,0.0,0.0
2016,3,27,23,30,0.0,0.0,2.5,8.0,0.0,0.0,0.0
2016,3,27,23,45,0.0,0.0,2.45,8.0,0.0,0.0,0.0
2016,3,28,0,0,0.0,0.0,2.4,8.0,0.0,0.0,0.0
2016,3,28,0,15,0.0,0.0,2.4,7.5,0.0,0.0,0.0
2016,3,28,0,30,0.0,0.0,2.4,7.0,0.0,0.0,0.0
2016,3,28,0,45,0.0,0.0,2.45,7.0,0.0,0.0,0.0
2016,3,28,1,0,0.0,0.0,2.5,7.0,0.0,0.0,0.0
2016,3,28,1,15,0.0,0.0,2.6,7.0,0.0,0.0,0.0
2016,3,28,1,30,0.0,0.0,2.7,7.0,0.0,0.0,0.0
2016,3,28,1,45,0.0,0.0,2.8,7.0,0.0,0.0,0.0
2016,3,28,2,0,0.0,0.0,2.9,7.0,0.0,0.0,0.0
2016,3,28,2,15,0.0,0.0,2.95,7.0,0.0,0.0,0.0
2016,3,28,2,30,0.0,0.0,3.0,7.0,0.0,0.0,0.0
2016,3,28,2,45,0.0,0.0,3.05,7.0,0.0,0.0,0.0
2016,3,28,3,0,0.0,0.0,3.1,7.0,0.0,0.0,0.0
2016,3,28,3,15,0.0,0.0,3.05,7.0,0.0,0.0,0.0
2016,3,28,3,30,0.0,0.0,3.0,7.0,0.0,0.0,0.0
2016,3,28,3,45,0.0,0.0,3.0,7.0,0.0,0.0,0.0
2016,3,28,4,0,0.0,0.0,3.0,7.0,0.0,0.0,0.0
2016,3,28,4,15,0.0,0.0,2.9,6.5,0.0,0.0,0.0
2016,3,28,4,30,0.0,0.0,2.8,6.0,0.0,0.0,0.0
2016,3,28,4,45,0.0,0.0,2.75,6.0,0.0,0.0,0.0
2016,3,28,5,0,0.0,0.0,2.7,6.0,0.0,0.0,0.0
2016,3,28,5,15,0.0,0.0,2.75,6.0,0.0,0.0,0.0
2016,3,28,5,30,0.0,0.0,2.8,6.0,0.0,0.0,0.0
2016,3,28,5,45,0.0,0.0,2.85,6.5,0.0,0.0,0.0
2016,3,28,6,0,0.0,0.0,2.9,7.0,0.0,0.0,0.0
2016,3,28,6,15,174.0,15.5,3.15,7.5,32.0,12.59,0.0
2016,3,28,6,30,348.0,31.0,3.4,8.0,64.0,25.63,16.18
2016,3,28,6,45,466.0,40.0,3.7,8.5,114.0,33.16,24.02
2016,3,28,7,0,584.0,49.0,4.0,9.0,164.0,40.86,31.39
2016,3,28,7,15,647.5,55.0,4.15,9.0,218.5,49.7,39.66
2016,3,28,7,30,711.0,61.0,4.3,9.0,273.0,55.11,44.64
2016,3,28,7,45,755.5,65.0,4.45,9.5,328.5,58.71,47.76
2016,3,28,8,0,800.0,69.0,4.6,10.0,384.0,62.34,50.81
2016,3,28,8,15,828.0,72.5,4.6,10.0,436.5,65.31,53.31
2016,3,28,8,30,856.0,76.0,4.6,10.0,489.0,68.23,55.73
2016,3,28,8,45,876.5,78.5,4.6,10.5,538.0,77.68,63.83
2016,3,28,9,0,897.0,81.0,4.6,11.0,587.0,80.26,65.78
2016,3,28,9,15,911.5,83.5,4.6,11.0,631.0,82.56,67.61
2016,3,28,9,30,926.0,86.0,4.6,11.0,675.0,84.73,69.33
2016,3,28,9,45,936.5,88.0,4.6,11.5,713.5,86.36,70.46
2016,3,28,10,0,947.0,90.0,4.6,12.0,752.0,87.88,71.49
2016,3,28,10,15,954.5,91.5,4.6,12.0,783.0,107.69,70.06
2016,3,28,10,30,962.0,93.0,4.6,12.0,814.0,171.18,98.71
2016,3,28,10,45,966.5,94.0,4.65,12.0,837.5,234.5,145.03
2016,3,28,11,0,971.0,95.0,4.7,12.0,861.0,297.84,199.73
2016,3,28,11,15,974.0,96.0,4.65,12.0,876.5,360.54,257.1
2016,3,28,11,30,977.0,97.0,4.6,12.0,892.0,422.61,314.44
2016,3,28,11,45,824.5,173.5,4.6,12.5,849.0,473.29,363.39
2016,3,28,12,0,672.0,250.0,4.6,13.0,806.0,509.48,397.42
2016,3,28,12,15,603.0,280.0,4.55,13.0,778.5,541.16,425.79
2016,3,28,12,30,534.0,310.0,4.5,13.0,751.0,565.75,447.2
2016,3,28,12,45,383.5,355.0,4.5,13.0,670.5,537.54,426.67
2016,3,28,13,0,233.0,400.0,4.5,13.0,590.0,492.65,391.76
2016,3,28,13,15,233.0,391.5,4.4,13.0,578.0,505.34,402.62
2016,3,28,13,30,233.0,383.0,4.3,13.0,566.0,516.87,412.29
2016,3,28,13,45,125.0,323.0,4.25,13.0,421.0,393.61,315.72
2016,3,28,14,0,17.0,263.0,4.2,13.0,276.0,227.25,181.6
2016,3,28,14,15,16.5,252.5,4.1,12.5,264.5,220.37,177.0
2016,3,28,14,30,16.0,242.0,4.0,12.0,253.0,213.33,171.95
2016,3,28,14,45,223.5,242.0,3.9,12.0,382.5,465.09,380.66
2016,3,28,15,0,431.0,242.0,3.8,12.0,512.0,692.38,559.95
2016,3,28,15,15,418.0,229.5,3.65,12.0,476.5,680.94,551.01
2016,3,28,15,30,405.0,217.0,3.5,12.0,441.0,644.4,525.05
2016,3,28,15,45,202.5,113.0,3.4,12.0,225.0,332.14,278.12
2016,3,28,16,0,0.0,9.0,3.3,12.0,9.0,6.86,0.23
2016,3,28,16,15,355.0,38.0,3.0,11.5,172.5,419.19,356.43
2016,3,28,16,30,710.0,67.0,2.7,11.0,336.0,811.29,661.99
2016,3,28,16,45,673.0,66.5,2.4,11.0,291.0,778.93,633.49
2016,3,28,17,0,636.0,66.0,2.1,11.0,246.0,739.14,602.04
2016,3,28,17,15,565.0,58.0,1.95,10.0,193.5,654.94,538.11
2016,3,28,17,30,494.0,50.0,1.8,9.0,141.0,570.72,470.54
2016,3,28,17,45,383.5,39.0,1.65,8.5,95.0,448.44,367.29
2016,3,28,18,0,273.0,28.0,1.5,8.0,49.0,330.66,243.39
2016,3,28,18,15,136.5,14.0,1.5,7.5,24.5,125.41,0.0
2016,3,28,18,30,0.0,0.0,1.5,7.0,0.0,0.0,0.0
2016,3,28,18,45,0.0,0.0,1.55,7.0,0.0,0.0,0.0
2016,3,28,19,0,0.0,0.0,1.6,7.0,0.0,0.0,0.0
2016,3,28,19,15,0.0,0.0,1.6,7.0,0.0,0.0,0.0
2016,3,28,19,30,0.0,0.0,1.6,7.0,0.0,0.0,0.0
2016,3,28,19,45,0.0,0.0,1.6,7.0,0.0,0.0,0.0
2016,3,28,20,0,0.0,0.0,1.6,7.0,0.0,0.0,0.0
2016,3,28,20,15,0.0,0.0,1.55,6.5,0.0,0.0,0.0
2016,3,28,20,30,0.0,0.0,1.5,6.0,0.0,0.0,0.0
2016,3,28,20,45,0.0,0.0,1.5,6.0,0.0,0.0,0.0
2016,3,28,21,0,0.0,0.0,1.5,6.0,0.0,0.0,0.0
2016,3,28,21,15,0.0,0.0,1.45,6.0,0.0,0.0,0.0
2016,3,28,21,30,0.0,0.0,1.4,6.0,0.0,0.0,0.0
2016,3,28,21,45,0.0,0.0,1.4,6.0,0.0,0.0,0.0
2016,3,28,22,0,0.0,0.0,1.4,6.0,0.0,0.0,0.0
2016,3,28,22,15,0.0,0.0,1.4,6.0,0.0,0.0,0.0
2016,3,28,22,30,0.0,0.0,1.4,6.0,0.0,0.0,0.0
2016,3,28,22,45,0.0,0.0,1.4,6.0,0.0,0.0,0.0
2016,3,28,23,0,0.0,0.0,1.4,6.0,0.0,0.0,0.0
2016,3,28,23,15,0.0,0.0,1.4,5.5,0.0,0.0,0.0
2016,3,28,23,30,0.0,0.0,1.4,5.0,0.0,0.0,0.0
2016,3,28,23,45,0.0,0.0,1.4,5.0,0.0,0.0,0.0
2016,3,29,0,0,0.0,0.0,1.4,5.0,0.0,0.0,0.0
2016,3,29,0,15,0.0,0.0,1.35,5.0,0.0,0.0,0.0
2016,3,29,0,30,0.0,0.0,1.3,5.0,0.0,0.0,0.0
2016,3,29,0,45,0.0,0.0,1.3,5.0,0.0,0.0,0.0
2016,3,29,1,0,0.0,0.0,1.3,5.0,0.0,0.0,0.0
2016,3,29,1,15,0.0,0.0,1.25,5.0,0.0,0.0,0.0
2016,3,29,1,30,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,3,29,1,45,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,3,29,2,0,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,3,29,2,15,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,3,29,2,30,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,3,29,2,45,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,3,29,3,0,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,3,29,3,15,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,3,29,3,30,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,3,29,3,45,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,3,29,4,0,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,3,29,4,15,0.0,0.0,1.15,5.0,0.0,0.0,0.0
2016,3,29,4,30,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,3,29,4,45,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,3,29,5,0,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,3,29,5,15,0.0,0.0,1.05,5.0,0.0,0.0,0.0
2016,3,29,5,30,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2016,3,29,5,45,0.0,0.0,0.95,5.5,0.0,0.0,0.0
2016,3,29,6,0,0.0,0.0,0.9,6.0,0.0,0.0,0.0
2016,3,29,6,15,168.0,16.0,0.95,6.5,33.0,12.95,0.0
2016,3,29,6,30,336.0,32.0,1.0,7.0,66.0,26.35,17.18
2016,3,29,6,45,452.0,41.0,1.1,8.0,115.5,33.83,24.8
2016,3,29,7,0,568.0,50.0,1.2,9.0,165.0,41.47,32.03
2016,3,29,7,15,630.5,56.5,1.35,9.5,218.5,46.8,37.01
2016,3,29,7,30,693.0,63.0,1.5,10.0,272.0,56.45,45.71
2016,3,29,7,45,741.5,66.0,1.65,10.5,327.5,59.25,48.07
2016,3,29,8,0,790.0,69.0,1.8,11.0,383.0,62.16,50.44
2016,3,29,8,15,818.5,72.5,1.8,11.5,435.5,65.11,52.8
2016,3,29,8,30,847.0,76.0,1.8,12.0,488.0,68.02,55.09
2016,3,29,8,45,869.5,78.0,1.85,12.5,537.5,77.26,62.92
2016,3,29,9,0,892.0,80.0,1.9,13.0,587.0,79.55,64.59
2016,3,29,9,15,907.0,82.5,1.9,13.0,631.5,81.86,66.4
2016,3,29,9,30,922.0,85.0,1.9,13.0,676.0,84.04,68.12
2016,3,29,9,45,933.0,87.0,1.9,13.5,714.0,85.68,69.24
2016,3,29,10,0,944.0,89.0,1.9,14.0,752.0,87.21,70.27
2016,3,29,10,15,952.0,90.0,1.9,14.0,783.5,110.3,69.44
2016,3,29,10,30,960.0,91.0,1.9,14.0,815.0,173.33,98.69
2016,3,29,10,45,965.0,92.5,1.95,14.5,839.0,236.84,144.71
2016,3,29,11,0,970.0,94.0,2.0,15.0,863.0,300.46,198.24
2016,3,29,11,15,723.0,208.0,2.05,15.0,787.5,355.52,255.65
2016,3,29,11,30,476.0,322.0,2.1,15.0,712.0,393.47,295.84
2016,3,29,11,45,483.0,319.0,2.2,15.0,717.5,432.93,329.66
2016,3,29,12,0,490.0,316.0,2.3,15.0,723.0,472.39,362.99
2016,3,29,12,15,325.5,366.5,2.35,15.0,637.0,457.18,354.46
2016,3,29,12,30,161.0,417.0,2.4,15.0,551.0,423.13,329.54
2016,3,29,12,45,563.5,258.0,2.45,15.0,718.5,582.49,455.01
2016,3,29,13,0,966.0,99.0,2.5,15.0,886.0,748.27,582.6
2016,3,29,13,15,961.5,98.0,2.5,15.0,868.0,790.44,614.32
2016,3,29,13,30,957.0,97.0,2.5,15.0,850.0,829.38,642.67
2016,3,29,13,45,947.5,97.5,2.55,15.0,824.0,862.43,666.65
2016,3,29,14,0,938.0,98.0,2.6,15.0,798.0,891.75,688.12
2016,3,29,14,15,929.0,96.5,2.55,15.0,765.5,915.61,705.09
2016,3,29,14,30,920.0,95.0,2.5,15.0,733.0,935.56,719.47
2016,3,29,14,45,903.5,94.5,2.5,15.0,692.5,945.82,727.83
2016,3,29,15,0,887.0,94.0,2.5,15.0,652.0,951.94,733.61
2016,3,29,15,15,870.5,91.5,2.45,14.5,607.5,963.29,744.13
2016,3,29,15,30,854.0,89.0,2.4,14.0,563.0,959.16,744.1
2016,3,29,15,45,829.0,86.0,2.35,14.0,513.0,942.13,733.99
2016,3,29,16,0,804.0,83.0,2.3,14.0,463.0,921.14,721.24
2016,3,29,16,15,773.0,79.0,2.1,13.5,410.5,889.32,700.5
2016,3,29,16,30,742.0,75.0,1.9,13.0,358.0,854.05,676.89
2016,3,29,16,45,697.5,69.0,1.7,12.5,304.0,807.41,644.22
2016,3,29,17,0,653.0,63.0,1.5,12.0,250.0,752.14,603.87
2016,3,29,17,15,584.5,56.0,1.4,11.0,197.5,671.32,544.29
2016,3,29,17,30,516.0,49.0,1.3,10.0,145.0,590.4,480.87
2016,3,29,17,45,402.5,38.5,1.25,9.5,98.5,465.4,377.91
2016,3,29,18,0,289.0,28.0,1.2,9.0,52.0,345.86,257.73
2016,3,29,18,15,144.5,14.0,1.2,8.5,26.0,132.29,0.0
2016,3,29,18,30,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,3,29,18,45,0.0,0.0,1.25,8.0,0.0,0.0,0.0
2016,3,29,19,0,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,3,29,19,15,0.0,0.0,1.25,7.5,0.0,0.0,0.0
2016,3,29,19,30,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,3,29,19,45,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,3,29,20,0,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,3,29,20,15,0.0,0.0,1.15,6.5,0.0,0.0,0.0
2016,3,29,20,30,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,3,29,20,45,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,3,29,21,0,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,3,29,21,15,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,3,29,21,30,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,3,29,21,45,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,3,29,22,0,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,3,29,22,15,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,3,29,22,30,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,3,29,22,45,0.0,0.0,1.15,6.0,0.0,0.0,0.0
2016,3,29,23,0,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,3,29,23,15,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,3,29,23,30,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,3,29,23,45,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,3,30,0,0,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,3,30,0,15,0.0,0.0,1.2,5.5,0.0,0.0,0.0
2016,3,30,0,30,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,3,30,0,45,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,3,30,1,0,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,3,30,1,15,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,3,30,1,30,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,3,30,1,45,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,3,30,2,0,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,3,30,2,15,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,3,30,2,30,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,3,30,2,45,0.0,0.0,1.25,5.0,0.0,0.0,0.0
2016,3,30,3,0,0.0,0.0,1.3,5.0,0.0,0.0,0.0
2016,3,30,3,15,0.0,0.0,1.3,5.0,0.0,0.0,0.0
2016,3,30,3,30,0.0,0.0,1.3,5.0,0.0,0.0,0.0
2016,3,30,3,45,0.0,0.0,1.3,5.0,0.0,0.0,0.0
2016,3,30,4,0,0.0,0.0,1.3,5.0,0.0,0.0,0.0
2016,3,30,4,15,0.0,0.0,1.3,5.0,0.0,0.0,0.0
2016,3,30,4,30,0.0,0.0,1.3,5.0,0.0,0.0,0.0
2016,3,30,4,45,0.0,0.0,1.3,5.0,0.0,0.0,0.0
2016,3,30,5,0,0.0,0.0,1.3,5.0,0.0,0.0,0.0
2016,3,30,5,15,0.0,0.0,1.3,5.5,0.0,0.0,0.0
2016,3,30,5,30,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2016,3,30,5,45,0.0,0.0,1.35,6.5,0.0,0.0,0.0
2016,3,30,6,0,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2016,3,30,6,15,144.0,18.0,1.6,7.5,33.5,13.8,0.39
2016,3,30,6,30,288.0,36.0,1.8,8.0,67.0,29.4,19.91
2016,3,30,6,45,383.5,48.5,2.05,8.5,113.5,39.38,29.74
2016,3,30,7,0,479.0,61.0,2.3,9.0,160.0,49.27,39.08
2016,3,30,7,15,544.5,69.5,2.3,9.5,212.5,55.67,45.03
2016,3,30,7,30,610.0,78.0,2.3,10.0,265.0,62.05,50.74
2016,3,30,7,45,655.0,84.0,2.3,10.5,318.5,66.26,54.34
2016,3,30,8,0,700.0,90.0,2.3,11.0,372.0,70.45,57.83
2016,3,30,8,15,731.5,95.0,2.3,11.5,423.5,73.66,60.38
2016,3,30,8,30,763.0,100.0,2.3,12.0,475.0,76.81,62.83
2016,3,30,8,45,789.0,102.5,2.3,12.5,523.5,84.63,69.36
2016,3,30,9,0,815.0,105.0,2.3,13.0,572.0,86.06,70.24
2016,3,30,9,15,831.5,108.0,2.35,13.0,615.5,87.55,71.34
2016,3,30,9,30,848.0,111.0,2.4,13.0,659.0,89.0,72.41
2016,3,30,9,45,863.0,112.0,2.45,13.5,697.0,89.12,72.2
2016,3,30,10,0,878.0,113.0,2.5,14.0,735.0,98.58,80.04
2016,3,30,10,15,887.0,115.0,2.55,14.0,765.5,124.17,80.07
2016,3,30,10,30,896.0,117.0,2.6,14.0,796.0,184.43,109.71
2016,3,30,10,45,902.5,118.0,2.65,14.5,819.5,244.53,153.85
2016,3,30,11,0,909.0,119.0,2.7,15.0,843.0,304.95,204.94
2016,3,30,11,15,912.5,119.5,2.7,15.0,858.5,364.25,257.99
2016,3,30,11,30,916.0,120.0,2.7,15.0,874.0,423.04,310.83
2016,3,30,11,45,917.0,121.0,2.75,15.5,881.0,480.39,361.16
2016,3,30,12,0,918.0,122.0,2.8,16.0,888.0,536.52,409.09
2016,3,30,12,15,918.0,122.0,2.8,16.0,887.0,589.95,454.18
2016,3,30,12,30,918.0,122.0,2.8,16.0,886.0,641.55,496.6
2016,3,30,12,45,919.0,119.5,2.8,16.0,878.0,689.73,535.42
2016,3,30,13,0,920.0,117.0,2.8,16.0,870.0,735.58,571.61
2016,3,30,13,15,916.0,116.0,2.8,16.0,852.5,776.59,603.51
2016,3,30,13,30,912.0,115.0,2.8,16.0,835.0,814.56,631.86
2016,3,30,13,45,905.5,113.0,2.85,16.0,810.0,846.39,655.08
2016,3,30,14,0,899.0,111.0,2.9,16.0,785.0,874.66,675.91
2016,3,30,14,15,889.5,109.5,2.9,16.0,753.0,897.2,692.51
2016,3,30,14,30,880.0,108.0,2.9,16.0,721.0,915.94,706.63
2016,3,30,14,45,867.0,105.5,2.9,16.0,682.0,938.04,723.27
2016,3,30,15,0,854.0,103.0,2.9,16.0,643.0,944.99,729.55
2016,3,30,15,15,836.5,100.0,2.9,15.5,599.0,943.0,731.32
2016,3,30,15,30,819.0,97.0,2.9,15.0,555.0,936.9,730.46
2016,3,30,15,45,795.5,93.5,2.95,15.0,506.0,920.38,721.44
2016,3,30,16,0,772.0,90.0,3.0,15.0,457.0,899.98,709.7
2016,3,30,16,15,739.5,85.0,3.0,14.5,405.0,865.3,688.43
2016,3,30,16,30,707.0,80.0,3.0,14.0,353.0,834.73,669.67
2016,3,30,16,45,661.0,74.5,3.0,13.5,299.5,780.98,632.8
2016,3,30,17,0,615.0,69.0,3.0,13.0,246.0,725.16,592.76
2016,3,30,17,15,546.0,61.0,2.8,12.0,194.5,642.77,529.9
2016,3,30,17,30,477.0,53.0,2.6,11.0,143.0,560.23,463.37
2016,3,30,17,45,363.5,41.5,2.4,10.5,97.5,434.41,357.31
2016,3,30,18,0,250.0,30.0,2.2,10.0,52.0,313.93,239.45
2016,3,30,18,15,125.0,15.0,2.1,9.5,26.0,116.86,0.0
2016,3,30,18,30,0.0,0.0,2.0,9.0,0.0,0.0,0.0
2016,3,30,18,45,0.0,0.0,1.95,9.0,0.0,0.0,0.0
2016,3,30,19,0,0.0,0.0,1.9,9.0,0.0,0.0,0.0
2016,3,30,19,15,0.0,0.0,1.85,8.5,0.0,0.0,0.0
2016,3,30,19,30,0.0,0.0,1.8,8.0,0.0,0.0,0.0
2016,3,30,19,45,0.0,0.0,1.75,8.0,0.0,0.0,0.0
2016,3,30,20,0,0.0,0.0,1.7,8.0,0.0,0.0,0.0
2016,3,30,20,15,0.0,0.0,1.65,8.0,0.0,0.0,0.0
2016,3,30,20,30,0.0,0.0,1.6,8.0,0.0,0.0,0.0
2016,3,30,20,45,0.0,0.0,1.6,8.0,0.0,0.0,0.0
2016,3,30,21,0,0.0,0.0,1.6,8.0,0.0,0.0,0.0
2016,3,30,21,15,0.0,0.0,1.6,8.0,0.0,0.0,0.0
2016,3,30,21,30,0.0,0.0,1.6,8.0,0.0,0.0,0.0
2016,3,30,21,45,0.0,0.0,1.6,8.0,0.0,0.0,0.0
2016,3,30,22,0,0.0,0.0,1.6,8.0,0.0,0.0,0.0
2016,3,30,22,15,0.0,0.0,1.55,8.0,0.0,0.0,0.0
2016,3,30,22,30,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2016,3,30,22,45,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2016,3,30,23,0,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2016,3,30,23,15,0.0,0.0,1.45,7.5,0.0,0.0,0.0
2016,3,30,23,30,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2016,3,30,23,45,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2016,3,31,0,0,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2016,3,31,0,15,0.0,0.0,1.35,7.0,0.0,0.0,0.0
2016,3,31,0,30,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,3,31,0,45,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,3,31,1,0,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,3,31,1,15,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,3,31,1,30,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,3,31,1,45,0.0,0.0,1.35,7.0,0.0,0.0,0.0
2016,3,31,2,0,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2016,3,31,2,15,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2016,3,31,2,30,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2016,3,31,2,45,0.0,0.0,1.45,7.5,0.0,0.0,0.0
2016,3,31,3,0,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2016,3,31,3,15,0.0,0.0,1.45,8.0,0.0,0.0,0.0
2016,3,31,3,30,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2016,3,31,3,45,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2016,3,31,4,0,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2016,3,31,4,15,0.0,0.0,1.35,8.0,0.0,0.0,0.0
2016,3,31,4,30,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,3,31,4,45,0.0,0.0,1.3,8.5,0.0,0.0,0.0
2016,3,31,5,0,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,3,31,5,15,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,3,31,5,30,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2016,3,31,5,45,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2016,3,31,6,0,0.0,0.0,1.7,9.0,0.0,0.0,0.0
2016,3,31,6,15,0.0,13.0,1.75,9.0,13.0,9.89,0.0
2016,3,31,6,30,0.0,26.0,1.8,9.0,26.0,19.85,11.68
2016,3,31,6,45,0.0,43.0,1.9,9.5,43.0,32.57,23.61
2016,3,31,7,0,0.0,60.0,2.0,10.0,60.0,44.97,35.1
2016,3,31,7,15,0.0,79.0,1.95,10.0,79.0,58.59,47.59
2016,3,31,7,30,0.0,98.0,1.9,10.0,98.0,72.08,59.77
2016,3,31,7,45,1.0,117.0,1.9,10.5,118.0,85.47,71.52
2016,3,31,8,0,2.0,136.0,1.9,11.0,138.0,98.74,82.94
2016,3,31,8,15,1.0,142.5,1.9,11.5,143.5,103.97,87.1
2016,3,31,8,30,0.0,149.0,1.9,12.0,149.0,109.07,91.09
2016,3,31,8,45,8.0,178.0,1.9,12.5,183.0,128.6,107.56
2016,3,31,9,0,16.0,207.0,1.9,13.0,217.0,147.73,123.43
2016,3,31,9,15,43.5,248.0,1.95,13.5,276.5,164.01,136.68
2016,3,31,9,30,71.0,289.0,2.0,14.0,336.0,186.3,154.85
2016,3,31,9,45,69.0,305.0,2.05,14.5,352.5,194.98,161.44
2016,3,31,10,0,67.0,321.0,2.1,15.0,369.0,203.4,167.81
2016,3,31,10,15,269.0,307.0,2.15,15.0,510.5,190.61,144.24
2016,3,31,10,30,471.0,293.0,2.2,15.0,652.0,224.13,157.29
2016,3,31,10,45,702.0,200.5,2.3,15.5,753.0,249.2,165.31
2016,3,31,11,0,933.0,108.0,2.4,16.0,854.0,307.27,205.15
2016,3,31,11,15,936.5,108.5,2.45,16.0,869.5,367.68,259.06
2016,3,31,11,30,940.0,109.0,2.5,16.0,885.0,427.54,312.66
2016,3,31,11,45,942.5,108.5,2.6,16.5,892.5,485.49,363.35
2016,3,31,12,0,945.0,108.0,2.7,17.0,900.0,542.26,411.71
2016,3,31,12,15,944.5,108.0,2.8,17.0,899.0,596.4,457.49
2016,3,31,12,30,944.0,108.0,2.9,17.0,898.0,648.59,500.59
2016,3,31,12,45,947.0,104.5,3.05,17.0,890.0,697.91,540.83
2016,3,31,13,0,950.0,101.0,3.2,17.0,882.0,744.94,578.62
2016,3,31,13,15,946.0,100.0,3.25,17.0,864.5,786.66,611.36
2016,3,31,13,30,942.0,99.0,3.3,17.0,847.0,825.23,639.77
2016,3,31,13,45,936.0,98.0,3.4,17.0,821.5,858.9,664.62
2016,3,31,14,0,930.0,97.0,3.5,17.0,796.0,889.03,687.07
2016,3,31,14,15,921.5,95.5,3.55,16.5,764.0,912.83,706.26
2016,3,31,14,30,913.0,94.0,3.6,16.0,732.0,932.76,723.0
2016,3,31,14,45,900.0,92.5,3.65,16.0,693.5,944.68,733.0
2016,3,31,15,0,887.0,91.0,3.7,16.0,655.0,952.56,740.45
2016,3,31,15,15,871.5,88.5,3.7,15.5,610.5,952.9,743.89
2016,3,31,15,30,856.0,86.0,3.7,15.0,566.0,961.03,753.1
2016,3,31,15,45,832.0,83.5,3.7,14.5,517.0,945.32,745.5
2016,3,31,16,0,808.0,81.0,3.7,14.0,468.0,925.71,735.25
2016,3,31,16,15,778.5,77.0,3.55,13.5,416.0,895.11,715.92
2016,3,31,16,30,749.0,73.0,3.4,13.0,364.0,861.11,693.71
2016,3,31,16,45,705.0,68.5,3.3,12.5,310.5,809.3,657.73
2016,3,31,17,0,661.0,64.0,3.2,12.0,257.0,763.19,624.58
2016,3,31,17,15,596.0,57.0,2.85,11.5,204.5,685.2,563.6
2016,3,31,17,30,531.0,50.0,2.5,11.0,152.0,606.97,499.32
2016,3,31,17,45,422.0,39.5,2.15,10.5,104.5,485.18,396.83
2016,3,31,18,0,313.0,29.0,1.8,10.0,57.0,368.39,282.83
2016,3,31,18,15,156.5,14.5,1.7,9.5,28.5,183.31,0.0
2016,3,31,18,30,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2016,3,31,18,45,0.0,0.0,1.55,9.0,0.0,0.0,0.0
2016,3,31,19,0,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2016,3,31,19,15,0.0,0.0,1.45,8.5,0.0,0.0,0.0
2016,3,31,19,30,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2016,3,31,19,45,0.0,0.0,1.35,8.0,0.0,0.0,0.0
2016,3,31,20,0,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,3,31,20,15,0.0,0.0,1.25,8.0,0.0,0.0,0.0
2016,3,31,20,30,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,3,31,20,45,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,3,31,21,0,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,3,31,21,15,0.0,0.0,1.2,7.5,0.0,0.0,0.0
2016,3,31,21,30,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,3,31,21,45,0.0,0.0,1.25,7.0,0.0,0.0,0.0
2016,3,31,22,0,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,3,31,22,15,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,3,31,22,30,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,3,31,22,45,0.0,0.0,1.35,7.0,0.0,0.0,0.0
2016,3,31,23,0,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2016,3,31,23,15,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2016,3,31,23,30,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2016,3,31,23,45,0.0,0.0,1.45,7.0,0.0,0.0,0.0
2016,4,1,0,0,0.0,0.0,1.5,7.0,0.0,0.0,0.0
2016,4,1,0,15,0.0,0.0,1.5,7.0,0.0,0.0,0.0
2016,4,1,0,30,0.0,0.0,1.5,7.0,0.0,0.0,0.0
2016,4,1,0,45,0.0,0.0,1.55,7.0,0.0,0.0,0.0
2016,4,1,1,0,0.0,0.0,1.6,7.0,0.0,0.0,0.0
2016,4,1,1,15,0.0,0.0,1.6,7.0,0.0,0.0,0.0
2016,4,1,1,30,0.0,0.0,1.6,7.0,0.0,0.0,0.0
2016,4,1,1,45,0.0,0.0,1.65,7.0,0.0,0.0,0.0
2016,4,1,2,0,0.0,0.0,1.7,7.0,0.0,0.0,0.0
2016,4,1,2,15,0.0,0.0,1.7,7.0,0.0,0.0,0.0
2016,4,1,2,30,0.0,0.0,1.7,7.0,0.0,0.0,0.0
2016,4,1,2,45,0.0,0.0,1.75,7.0,0.0,0.0,0.0
2016,4,1,3,0,0.0,0.0,1.8,7.0,0.0,0.0,0.0
2016,4,1,3,15,0.0,0.0,1.8,7.0,0.0,0.0,0.0
2016,4,1,3,30,0.0,0.0,1.8,7.0,0.0,0.0,0.0
2016,4,1,3,45,0.0,0.0,1.8,7.5,0.0,0.0,0.0
2016,4,1,4,0,0.0,0.0,1.8,8.0,0.0,0.0,0.0
2016,4,1,4,15,0.0,0.0,1.8,8.0,0.0,0.0,0.0
2016,4,1,4,30,0.0,0.0,1.8,8.0,0.0,0.0,0.0
2016,4,1,4,45,0.0,0.0,1.85,8.0,0.0,0.0,0.0
2016,4,1,5,0,0.0,0.0,1.9,8.0,0.0,0.0,0.0
2016,4,1,5,15,0.0,0.0,2.0,8.0,0.0,0.0,0.0
2016,4,1,5,30,0.0,0.0,2.1,8.0,0.0,0.0,0.0
2016,4,1,5,45,0.0,0.0,2.25,8.5,0.0,0.0,0.0
2016,4,1,6,0,0.0,0.0,2.4,9.0,0.0,0.0,0.0
2016,4,1,6,15,177.5,18.0,2.45,9.0,38.5,14.5,3.85
2016,4,1,6,30,355.0,36.0,2.5,9.0,77.0,29.57,20.26
2016,4,1,6,45,444.5,46.5,2.55,9.5,125.5,38.03,28.52
2016,4,1,7,0,534.0,57.0,2.6,10.0,174.0,46.48,36.47
2016,4,1,7,15,267.0,66.5,2.6,10.5,125.0,48.63,38.51
2016,4,1,7,30,0.0,76.0,2.6,11.0,76.0,57.5,46.45
2016,4,1,7,45,0.0,90.5,2.65,11.5,90.5,68.09,55.74
2016,4,1,8,0,0.0,105.0,2.7,12.0,105.0,78.59,64.8
2016,4,1,8,15,0.5,131.5,2.65,12.0,132.0,96.95,80.8
2016,4,1,8,30,1.0,158.0,2.6,12.0,159.0,114.95,96.27
2016,4,1,8,45,3.0,171.0,2.6,12.5,173.0,124.18,103.77
2016,4,1,9,0,5.0,184.0,2.6,13.0,187.0,133.33,111.14
2016,4,1,9,15,17.0,220.0,2.6,13.5,231.5,156.87,130.74
2016,4,1,9,30,29.0,256.0,2.6,14.0,276.0,168.73,140.18
2016,4,1,9,45,32.5,275.0,2.6,14.5,298.0,179.27,148.45
2016,4,1,10,0,36.0,294.0,2.6,15.0,320.0,189.51,156.43
2016,4,1,10,15,280.0,284.5,2.55,15.0,498.0,181.48,136.34
2016,4,1,10,30,524.0,275.0,2.5,15.0,676.0,223.08,154.18
2016,4,1,10,45,721.0,193.5,2.5,15.5,763.0,251.11,166.16
2016,4,1,11,0,918.0,112.0,2.5,16.0,850.0,309.32,207.71
2016,4,1,11,15,921.5,112.5,2.45,16.0,865.5,368.87,260.81
2016,4,1,11,30,925.0,113.0,2.4,16.0,881.0,427.9,313.44
2016,4,1,11,45,927.0,113.5,2.35,16.0,888.0,485.54,363.98
2016,4,1,12,0,929.0,114.0,2.3,16.0,895.0,542.02,412.2
2016,4,1,12,15,928.5,113.5,2.25,16.0,894.0,595.02,456.34
2016,4,1,12,30,928.0,113.0,2.2,16.0,893.0,646.08,497.65
2016,4,1,12,45,929.5,110.5,2.2,16.5,885.0,694.61,535.22
2016,4,1,13,0,931.0,108.0,2.2,17.0,877.0,740.83,570.03
2016,4,1,13,15,927.0,107.0,2.2,17.0,859.5,781.86,601.35
2016,4,1,13,30,923.0,106.0,2.2,17.0,842.0,819.8,628.59
2016,4,1,13,45,917.5,104.5,2.25,17.0,817.5,852.81,652.28
2016,4,1,14,0,912.0,103.0,2.3,17.0,793.0,882.34,673.65
2016,4,1,14,15,903.5,101.5,2.3,17.0,761.0,905.69,690.44
2016,4,1,14,30,895.0,100.0,2.3,17.0,729.0,925.23,704.81
2016,4,1,14,45,883.5,97.5,2.35,17.0,690.5,937.08,714.64
2016,4,1,15,0,872.0,95.0,2.4,17.0,652.0,944.96,722.02
2016,4,1,15,15,856.0,92.5,2.4,16.5,608.0,956.39,732.96
2016,4,1,15,30,840.0,90.0,2.4,16.0,564.0,952.25,733.4
2016,4,1,15,45,819.0,86.5,2.45,15.5,515.5,938.02,727.64
2016,4,1,16,0,798.0,83.0,2.5,15.0,467.0,919.94,719.22
2016,4,1,16,15,768.5,78.5,2.45,14.5,415.5,888.58,700.34
2016,4,1,16,30,739.0,74.0,2.4,14.0,364.0,853.87,678.66
2016,4,1,16,45,696.5,69.0,2.4,13.5,310.5,802.82,644.63
2016,4,1,17,0,654.0,64.0,2.4,13.0,257.0,757.4,613.24
2016,4,1,17,15,590.5,57.0,2.15,12.0,205.0,680.78,555.51
2016,4,1,17,30,527.0,50.0,1.9,11.0,153.0,603.94,494.33
2016,4,1,17,45,422.5,39.5,1.65,10.5,106.0,486.09,396.23
2016,4,1,18,0,318.0,29.0,1.4,10.0,59.0,373.02,288.45
2016,4,1,18,15,159.0,14.5,1.3,9.5,29.5,187.01,0.0
2016,4,1,18,30,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,4,1,18,45,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,4,1,19,0,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,4,1,19,15,0.0,0.0,1.15,8.5,0.0,0.0,0.0
2016,4,1,19,30,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,4,1,19,45,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,4,1,20,0,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,4,1,20,15,0.0,0.0,1.05,7.5,0.0,0.0,0.0
2016,4,1,20,30,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,4,1,20,45,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,4,1,21,0,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,4,1,21,15,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,4,1,21,30,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,4,1,21,45,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,4,1,22,0,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,4,1,22,15,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,4,1,22,30,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,4,1,22,45,0.0,0.0,1.05,7.0,0.0,0.0,0.0
2016,4,1,23,0,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,4,1,23,15,0.0,0.0,1.1,6.5,0.0,0.0,0.0
2016,4,1,23,30,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,4,1,23,45,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,4,2,0,0,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,4,2,0,15,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,4,2,0,30,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,4,2,0,45,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,4,2,1,0,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,4,2,1,15,0.0,0.0,1.05,6.0,0.0,0.0,0.0
2016,4,2,1,30,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,4,2,1,45,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,4,2,2,0,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,4,2,2,15,0.0,0.0,0.95,6.0,0.0,0.0,0.0
2016,4,2,2,30,0.0,0.0,0.9,6.0,0.0,0.0,0.0
2016,4,2,2,45,0.0,0.0,0.9,6.5,0.0,0.0,0.0
2016,4,2,3,0,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,4,2,3,15,0.0,0.0,0.85,7.0,0.0,0.0,0.0
2016,4,2,3,30,0.0,0.0,0.8,7.0,0.0,0.0,0.0
2016,4,2,3,45,0.0,0.0,0.8,7.0,0.0,0.0,0.0
2016,4,2,4,0,0.0,0.0,0.8,7.0,0.0,0.0,0.0
2016,4,2,4,15,0.0,0.0,0.75,7.0,0.0,0.0,0.0
2016,4,2,4,30,0.0,0.0,0.7,7.0,0.0,0.0,0.0
2016,4,2,4,45,0.0,0.0,0.7,7.0,0.0,0.0,0.0
2016,4,2,5,0,0.0,0.0,0.7,7.0,0.0,0.0,0.0
2016,4,2,5,15,0.0,0.0,0.7,7.0,0.0,0.0,0.0
2016,4,2,5,30,0.0,0.0,0.7,7.0,0.0,0.0,0.0
2016,4,2,5,45,0.0,0.0,0.75,7.5,0.0,0.0,0.0
2016,4,2,6,0,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,4,2,6,15,172.5,19.5,0.8,8.5,40.0,15.68,5.66
2016,4,2,6,30,345.0,39.0,0.8,9.0,80.0,31.94,22.52
2016,4,2,6,45,428.5,50.5,0.85,9.5,128.0,41.07,31.35
2016,4,2,7,0,512.0,62.0,0.9,10.0,176.0,50.11,39.81
2016,4,2,7,15,273.0,93.0,0.85,10.5,155.5,67.45,55.5
2016,4,2,7,30,34.0,124.0,0.8,11.0,135.0,86.94,72.75
2016,4,2,7,45,40.5,144.5,0.75,11.5,160.0,100.34,84.25
2016,4,2,8,0,47.0,165.0,0.7,12.0,185.0,113.49,95.31
2016,4,2,8,15,167.5,186.5,0.7,12.5,269.5,125.37,105.08
2016,4,2,8,30,288.0,208.0,0.7,13.0,354.0,135.08,112.83
2016,4,2,8,45,538.0,163.0,0.7,13.5,467.5,109.45,90.24
2016,4,2,9,0,788.0,118.0,0.7,14.0,581.0,93.76,76.39
2016,4,2,9,15,805.0,122.0,0.7,14.5,624.0,95.59,77.63
2016,4,2,9,30,822.0,126.0,0.7,15.0,667.0,97.33,78.76
2016,4,2,9,45,822.5,134.5,0.7,16.0,701.5,101.29,81.63
2016,4,2,10,0,823.0,143.0,0.7,17.0,736.0,105.02,84.27
2016,4,2,10,15,832.5,145.5,0.75,17.5,766.0,139.52,87.37
2016,4,2,10,30,842.0,148.0,0.8,18.0,796.0,198.47,119.1
2016,4,2,10,45,843.0,153.0,0.85,18.5,818.0,258.52,163.65
2016,4,2,11,0,844.0,158.0,0.9,19.0,840.0,318.57,213.13
2016,4,2,11,15,848.0,159.0,0.95,19.5,855.0,376.64,262.43
2016,4,2,11,30,852.0,160.0,1.0,20.0,870.0,434.48,311.22
2016,4,2,11,45,855.5,159.0,1.1,20.5,877.0,490.2,357.61
2016,4,2,12,0,859.0,158.0,1.2,21.0,884.0,545.02,402.04
2016,4,2,12,15,858.0,158.0,1.25,21.0,882.5,597.05,443.66
2016,4,2,12,30,857.0,158.0,1.3,21.0,881.0,647.25,482.83
2016,4,2,12,45,745.0,213.0,1.4,21.5,836.5,672.48,501.77
2016,4,2,13,0,633.0,268.0,1.5,22.0,792.0,683.82,510.05
2016,4,2,13,15,753.0,201.5,1.55,22.0,812.5,753.87,562.58
2016,4,2,13,30,873.0,135.0,1.6,22.0,833.0,819.49,611.32
2016,4,2,13,45,863.5,134.0,1.7,22.0,807.5,849.63,632.59
2016,4,2,14,0,854.0,133.0,1.8,22.0,782.0,876.06,651.85
2016,4,2,14,15,766.5,160.0,1.85,21.5,724.0,865.13,647.03
2016,4,2,14,30,679.0,187.0,1.9,21.0,666.0,841.44,634.0
2016,4,2,14,45,697.0,166.5,1.95,21.0,635.5,859.72,648.46
2016,4,2,15,0,715.0,146.0,2.0,21.0,605.0,874.33,660.17
2016,4,2,15,15,599.5,171.0,2.0,20.5,537.5,806.72,616.46
2016,4,2,15,30,484.0,196.0,2.0,20.0,470.0,725.17,560.91
2016,4,2,15,45,600.5,144.5,2.05,20.0,455.0,800.53,618.74
2016,4,2,16,0,717.0,93.0,2.1,20.0,440.0,860.11,662.02
2016,4,2,16,15,710.0,82.0,2.1,19.0,394.5,836.62,649.57
2016,4,2,16,30,703.0,71.0,2.1,18.0,349.0,815.89,639.47
2016,4,2,16,45,611.0,80.5,2.1,17.5,297.0,743.49,590.15
2016,4,2,17,0,519.0,90.0,2.1,17.0,245.0,660.61,531.26
2016,4,2,17,15,451.5,78.5,2.0,16.0,194.5,571.24,464.81
2016,4,2,17,30,384.0,67.0,1.9,15.0,144.0,489.69,400.73
2016,4,2,17,45,279.5,52.0,1.8,14.0,99.0,371.28,303.52
2016,4,2,18,0,175.0,37.0,1.7,13.0,54.0,258.55,200.87
2016,4,2,18,15,87.5,18.5,1.65,12.5,27.0,131.04,0.0
2016,4,2,18,30,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,4,2,18,45,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,4,2,19,0,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,4,2,19,15,0.0,0.0,1.45,11.5,0.0,0.0,0.0
2016,4,2,19,30,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,4,2,19,45,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,4,2,20,0,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,4,2,20,15,0.0,0.0,1.0,10.5,0.0,0.0,0.0
2016,4,2,20,30,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,4,2,20,45,0.0,0.0,0.85,10.0,0.0,0.0,0.0
2016,4,2,21,0,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,4,2,21,15,0.0,0.0,0.8,9.5,0.0,0.0,0.0
2016,4,2,21,30,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,4,2,21,45,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,4,2,22,0,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,4,2,22,15,0.0,0.0,0.8,8.5,0.0,0.0,0.0
2016,4,2,22,30,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,4,2,22,45,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,4,2,23,0,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,4,2,23,15,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,4,2,23,30,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,4,2,23,45,0.0,0.0,0.85,8.0,0.0,0.0,0.0
2016,4,3,0,0,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,4,3,0,15,0.0,0.0,0.9,7.5,0.0,0.0,0.0
2016,4,3,0,30,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,4,3,0,45,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,4,3,1,0,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,4,3,1,15,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,4,3,1,30,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,4,3,1,45,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,4,3,2,0,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,4,3,2,15,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,4,3,2,30,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,4,3,2,45,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,4,3,3,0,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,4,3,3,15,0.0,0.0,0.85,7.0,0.0,0.0,0.0
2016,4,3,3,30,0.0,0.0,0.8,7.0,0.0,0.0,0.0
2016,4,3,3,45,0.0,0.0,0.8,7.0,0.0,0.0,0.0
2016,4,3,4,0,0.0,0.0,0.8,7.0,0.0,0.0,0.0
2016,4,3,4,15,0.0,0.0,0.75,7.0,0.0,0.0,0.0
2016,4,3,4,30,0.0,0.0,0.7,7.0,0.0,0.0,0.0
2016,4,3,4,45,0.0,0.0,0.7,7.0,0.0,0.0,0.0
2016,4,3,5,0,0.0,0.0,0.7,7.0,0.0,0.0,0.0
2016,4,3,5,15,0.0,0.0,0.8,7.0,0.0,0.0,0.0
2016,4,3,5,30,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,4,3,5,45,0.0,6.0,1.0,7.5,6.0,0.0,0.0
2016,4,3,6,0,0.0,12.0,1.1,8.0,12.0,9.44,0.0
2016,4,3,6,15,161.0,27.5,1.15,8.0,47.5,20.83,10.31
2016,4,3,6,30,322.0,43.0,1.2,8.0,83.0,35.06,25.46
2016,4,3,6,45,415.0,54.0,1.3,8.5,132.0,43.71,33.88
2016,4,3,7,0,508.0,65.0,1.4,9.0,181.0,52.34,42.0
2016,4,3,7,15,567.5,73.0,1.4,9.5,233.5,58.27,47.42
2016,4,3,7,30,627.0,81.0,1.4,10.0,286.0,64.16,52.63
2016,4,3,7,45,313.5,89.5,1.4,11.0,192.0,63.48,51.69
2016,4,3,8,0,0.0,98.0,1.4,12.0,98.0,73.95,60.63
2016,4,3,8,15,0.0,118.0,1.4,12.5,118.0,88.14,72.79
2016,4,3,8,30,0.0,138.0,1.4,13.0,138.0,102.13,84.59
2016,4,3,8,45,2.0,159.5,1.4,13.5,161.0,116.96,96.94
2016,4,3,9,0,4.0,181.0,1.4,14.0,184.0,131.59,108.96
2016,4,3,9,15,56.0,244.5,1.4,14.5,281.5,162.87,134.92
2016,4,3,9,30,108.0,308.0,1.4,15.0,379.0,196.83,162.61
2016,4,3,9,45,337.0,273.0,1.45,15.5,513.5,165.62,135.89
2016,4,3,10,0,566.0,238.0,1.5,16.0,648.0,142.8,116.42
2016,4,3,10,15,725.0,182.5,1.5,16.5,729.5,147.79,95.88
2016,4,3,10,30,884.0,127.0,1.5,17.0,811.0,201.42,120.21
2016,4,3,10,45,887.0,130.0,1.55,17.5,833.5,261.31,165.5
2016,4,3,11,0,890.0,133.0,1.6,18.0,856.0,321.19,215.87
2016,4,3,11,15,729.5,217.5,1.65,18.0,817.5,376.58,269.16
2016,4,3,11,30,569.0,302.0,1.7,18.0,779.0,424.63,313.89
2016,4,3,11,45,559.5,309.5,1.75,18.5,781.5,468.66,350.25
2016,4,3,12,0,550.0,317.0,1.8,19.0,784.0,511.25,384.5
2016,4,3,12,15,541.0,319.5,1.85,19.0,778.0,548.96,415.03
2016,4,3,12,30,532.0,322.0,1.9,19.0,772.0,584.73,443.43
2016,4,3,12,45,526.5,318.5,1.95,19.0,760.0,616.03,468.13
2016,4,3,13,0,521.0,315.0,2.0,19.0,748.0,645.11,490.83
2016,4,3,13,15,513.0,308.5,2.1,19.0,728.0,667.52,508.8
2016,4,3,13,30,505.0,302.0,2.2,19.0,708.0,687.11,524.62
2016,4,3,13,45,673.0,225.0,2.3,19.0,748.5,788.24,601.21
