Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,4,3,14,0,841.0,148.0,2.4,19.0,789.0,881.91,669.52
2016,4,3,14,15,830.5,145.5,2.45,18.5,756.5,902.0,685.12
2016,4,3,14,30,820.0,143.0,2.5,18.0,724.0,918.15,698.95
2016,4,3,14,45,808.5,138.5,2.55,18.0,686.0,927.4,706.99
2016,4,3,15,0,797.0,134.0,2.6,18.0,648.0,932.59,712.51
2016,4,3,15,15,778.5,130.0,2.6,17.5,603.5,935.59,717.68
2016,4,3,15,30,760.0,126.0,2.6,17.0,559.0,927.18,715.17
2016,4,3,15,45,750.0,116.0,2.65,16.5,513.0,916.03,711.38
2016,4,3,16,0,740.0,106.0,2.7,16.0,467.0,901.06,704.92
2016,4,3,16,15,708.0,100.5,2.6,15.5,415.0,866.47,683.19
2016,4,3,16,30,676.0,95.0,2.5,15.0,363.0,828.71,658.83
2016,4,3,16,45,643.0,85.5,2.45,14.5,311.5,782.11,627.56
2016,4,3,17,0,610.0,76.0,2.4,14.0,260.0,733.15,593.17
2016,4,3,17,15,544.5,67.5,2.15,13.0,207.5,652.69,532.7
2016,4,3,17,30,479.0,59.0,1.9,12.0,155.0,571.79,468.73
2016,4,3,17,45,378.5,46.5,1.65,11.0,108.5,455.42,372.98
2016,4,3,18,0,278.0,34.0,1.4,10.0,62.0,343.32,270.88
2016,4,3,18,15,139.0,17.0,1.3,9.5,31.0,171.97,0.8
2016,4,3,18,30,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,4,3,18,45,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,4,3,19,0,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,4,3,19,15,0.0,0.0,1.15,8.5,0.0,0.0,0.0
2016,4,3,19,30,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,4,3,19,45,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,4,3,20,0,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,4,3,20,15,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,4,3,20,30,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,4,3,20,45,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,4,3,21,0,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,4,3,21,15,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,4,3,21,30,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,4,3,21,45,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,4,3,22,0,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,4,3,22,15,0.0,0.0,1.15,8.0,0.0,0.0,0.0
2016,4,3,22,30,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,4,3,22,45,0.0,0.0,1.25,8.0,0.0,0.0,0.0
2016,4,3,23,0,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,4,3,23,15,0.0,0.0,1.35,8.0,0.0,0.0,0.0
2016,4,3,23,30,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2016,4,3,23,45,0.0,0.0,1.5,8.5,0.0,0.0,0.0
2016,4,4,0,0,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2016,4,4,0,15,0.0,0.0,1.65,9.0,0.0,0.0,0.0
2016,4,4,0,30,0.0,0.0,1.7,9.0,0.0,0.0,0.0
2016,4,4,0,45,0.0,0.0,1.8,9.0,0.0,0.0,0.0
2016,4,4,1,0,0.0,0.0,1.9,9.0,0.0,0.0,0.0
2016,4,4,1,15,0.0,0.0,1.9,9.0,0.0,0.0,0.0
2016,4,4,1,30,0.0,0.0,1.9,9.0,0.0,0.0,0.0
2016,4,4,1,45,0.0,0.0,1.9,9.5,0.0,0.0,0.0
2016,4,4,2,0,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,4,4,2,15,0.0,0.0,1.8,9.5,0.0,0.0,0.0
2016,4,4,2,30,0.0,0.0,1.7,9.0,0.0,0.0,0.0
2016,4,4,2,45,0.0,0.0,1.65,9.0,0.0,0.0,0.0
2016,4,4,3,0,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2016,4,4,3,15,0.0,0.0,1.55,9.0,0.0,0.0,0.0
2016,4,4,3,30,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2016,4,4,3,45,0.0,0.0,1.45,9.0,0.0,0.0,0.0
2016,4,4,4,0,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,4,4,4,15,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,4,4,4,30,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,4,4,4,45,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,4,4,5,0,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,4,4,5,15,0.0,0.0,1.55,9.0,0.0,0.0,0.0
2016,4,4,5,30,0.0,0.0,1.7,9.0,0.0,0.0,0.0
2016,4,4,5,45,0.0,4.0,1.85,9.5,4.0,0.0,0.0
2016,4,4,6,0,0.0,8.0,2.0,10.0,8.0,6.29,0.0
2016,4,4,6,15,25.0,27.0,2.15,10.5,30.5,20.47,10.51
2016,4,4,6,30,50.0,46.0,2.3,11.0,53.0,33.99,24.26
2016,4,4,6,45,71.0,68.5,2.45,11.5,82.5,49.44,38.59
2016,4,4,7,0,92.0,91.0,2.6,12.0,112.0,64.54,52.39
2016,4,4,7,15,112.5,112.0,2.55,12.5,144.5,78.47,64.87
2016,4,4,7,30,133.0,133.0,2.5,13.0,177.0,92.1,76.79
2016,4,4,7,45,82.5,148.5,2.5,13.5,177.5,103.6,86.58
2016,4,4,8,0,32.0,164.0,2.5,14.0,178.0,113.0,94.35
2016,4,4,8,15,75.0,195.0,2.55,14.5,232.5,132.21,110.5
2016,4,4,8,30,118.0,226.0,2.6,15.0,287.0,145.83,121.59
2016,4,4,8,45,118.0,248.0,2.65,15.5,314.0,157.53,130.92
2016,4,4,9,0,118.0,270.0,2.7,16.0,341.0,168.78,139.79
2016,4,4,9,15,244.5,274.5,2.8,16.0,433.5,165.94,137.01
2016,4,4,9,30,371.0,279.0,2.9,16.0,526.0,170.57,140.59
2016,4,4,9,45,634.0,197.0,3.0,16.5,647.0,122.95,99.94
2016,4,4,10,0,897.0,115.0,3.1,17.0,768.0,99.96,80.16
2016,4,4,10,15,905.5,117.0,3.05,17.0,799.0,143.04,86.17
2016,4,4,10,30,914.0,119.0,3.0,17.0,830.0,204.28,121.35
2016,4,4,10,45,919.0,120.5,3.0,17.5,853.0,265.32,168.3
2016,4,4,11,0,924.0,122.0,3.0,18.0,876.0,326.5,220.5
2016,4,4,11,15,927.5,122.5,3.0,18.0,891.0,386.5,273.82
2016,4,4,11,30,931.0,123.0,3.0,18.0,906.0,445.96,326.56
2016,4,4,11,45,931.5,124.0,3.0,18.0,913.0,503.7,376.97
2016,4,4,12,0,932.0,125.0,3.0,18.0,920.0,560.14,425.03
2016,4,4,12,15,931.5,125.0,3.0,18.0,918.5,613.77,469.61
2016,4,4,12,30,931.0,125.0,3.0,18.0,917.0,665.51,511.51
2016,4,4,12,45,934.0,121.5,3.0,18.5,909.0,714.57,549.39
2016,4,4,13,0,937.0,118.0,3.0,19.0,901.0,761.38,584.61
2016,4,4,13,15,933.0,117.0,3.0,19.0,883.0,802.74,616.2
2016,4,4,13,30,929.0,116.0,3.0,19.0,865.0,840.99,643.67
2016,4,4,13,45,921.5,115.0,3.0,19.0,839.5,873.14,666.45
2016,4,4,14,0,914.0,114.0,3.0,19.0,814.0,901.67,686.79
2016,4,4,14,15,904.5,112.5,3.05,18.5,781.0,924.25,704.85
2016,4,4,14,30,895.0,111.0,3.1,18.0,748.0,942.97,720.52
2016,4,4,14,45,879.5,109.5,3.2,18.0,708.0,964.19,737.18
2016,4,4,15,0,864.0,108.0,3.3,18.0,668.0,969.7,743.22
2016,4,4,15,15,846.5,105.0,3.4,17.5,622.5,967.38,745.58
2016,4,4,15,30,829.0,102.0,3.5,17.0,577.0,960.91,745.27
2016,4,4,15,45,801.5,99.5,3.6,17.0,526.5,941.16,734.33
2016,4,4,16,0,774.0,97.0,3.7,17.0,476.0,917.43,720.56
2016,4,4,16,15,741.5,92.0,3.5,16.0,423.5,889.68,704.57
2016,4,4,16,30,709.0,87.0,3.3,15.0,371.0,851.88,680.81
2016,4,4,16,45,658.0,82.0,3.15,14.5,316.5,793.17,639.89
2016,4,4,17,0,607.0,77.0,3.0,14.0,262.0,732.36,595.95
2016,4,4,17,15,538.5,68.5,2.55,13.0,209.5,648.95,532.12
2016,4,4,17,30,470.0,60.0,2.1,12.0,157.0,565.22,464.93
2016,4,4,17,45,358.5,48.5,1.7,11.5,109.5,439.82,360.78
2016,4,4,18,0,247.0,37.0,1.3,11.0,62.0,320.15,253.63
2016,4,4,18,15,123.5,18.5,1.2,10.5,31.0,163.34,26.29
2016,4,4,18,30,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,4,4,18,45,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,4,4,19,0,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,4,4,19,15,0.0,0.0,0.9,9.5,0.0,0.0,0.0
2016,4,4,19,30,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,4,4,19,45,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,4,4,20,0,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,4,4,20,15,0.0,0.0,0.9,8.5,0.0,0.0,0.0
2016,4,4,20,30,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,4,4,20,45,0.0,0.0,0.95,8.0,0.0,0.0,0.0
2016,4,4,21,0,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,4,4,21,15,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,4,4,21,30,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,4,4,21,45,0.0,0.0,1.05,8.0,0.0,0.0,0.0
2016,4,4,22,0,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,4,4,22,15,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,4,4,22,30,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,4,4,22,45,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,4,4,23,0,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,4,4,23,15,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,4,4,23,30,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,4,4,23,45,0.0,0.0,1.15,8.0,0.0,0.0,0.0
2016,4,5,0,0,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,4,5,0,15,0.0,0.0,1.2,7.5,0.0,0.0,0.0
2016,4,5,0,30,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,4,5,0,45,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,4,5,1,0,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,4,5,1,15,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,4,5,1,30,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,4,5,1,45,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,4,5,2,0,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,4,5,2,15,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,4,5,2,30,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,4,5,2,45,0.0,0.0,1.25,7.0,0.0,0.0,0.0
2016,4,5,3,0,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,4,5,3,15,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,4,5,3,30,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,4,5,3,45,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,4,5,4,0,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,4,5,4,15,0.0,0.0,1.3,6.5,0.0,0.0,0.0
2016,4,5,4,30,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2016,4,5,4,45,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2016,4,5,5,0,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2016,4,5,5,15,0.0,0.0,1.25,6.5,0.0,0.0,0.0
2016,4,5,5,30,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,4,5,5,45,68.5,7.0,1.2,8.0,9.0,5.51,0.0
2016,4,5,6,0,137.0,14.0,1.2,9.0,18.0,11.02,0.0
2016,4,5,6,15,288.0,26.5,1.3,9.5,58.0,21.75,12.1
2016,4,5,6,30,439.0,39.0,1.4,10.0,98.0,32.28,22.97
2016,4,5,6,45,517.5,48.5,1.55,11.0,148.5,39.99,30.3
2016,4,5,7,0,596.0,58.0,1.7,12.0,199.0,47.67,37.35
2016,4,5,7,15,651.5,64.0,1.75,12.5,253.5,52.44,41.65
2016,4,5,7,30,707.0,70.0,1.8,13.0,308.0,57.23,45.81
2016,4,5,7,45,746.5,74.5,1.9,13.5,363.0,65.64,53.07
2016,4,5,8,0,786.0,79.0,2.0,14.0,418.0,69.31,56.03
2016,4,5,8,15,812.5,83.0,2.0,14.5,470.5,72.32,58.36
2016,4,5,8,30,839.0,87.0,2.0,15.0,523.0,75.26,60.6
2016,4,5,8,45,861.0,89.0,2.0,15.5,572.0,76.68,61.5
2016,4,5,9,0,883.0,91.0,2.0,16.0,621.0,86.4,69.57
2016,4,5,9,15,897.0,93.5,2.1,16.5,664.0,88.42,70.96
2016,4,5,9,30,911.0,96.0,2.2,17.0,707.0,90.31,72.25
2016,4,5,9,45,921.5,97.5,2.35,18.0,744.5,91.4,72.73
2016,4,5,10,0,932.0,99.0,2.5,19.0,782.0,92.39,73.13
2016,4,5,10,15,939.0,100.5,2.6,19.0,812.5,139.85,80.66
2016,4,5,10,30,946.0,102.0,2.7,19.0,843.0,202.25,117.1
2016,4,5,10,45,952.0,102.5,2.85,19.5,866.0,264.42,165.04
2016,4,5,11,0,958.0,103.0,3.0,20.0,889.0,326.77,218.2
2016,4,5,11,15,960.5,104.0,3.05,20.0,903.5,388.26,272.69
2016,4,5,11,30,963.0,105.0,3.1,20.0,918.0,449.08,326.42
2016,4,5,11,45,964.5,105.0,3.2,20.5,925.0,507.83,376.92
2016,4,5,12,0,966.0,105.0,3.3,21.0,932.0,565.27,424.93
2016,4,5,12,15,965.5,105.0,3.25,21.0,930.5,620.06,469.96
2016,4,5,12,30,965.0,105.0,3.2,21.0,929.0,672.86,512.17
2016,4,5,12,45,963.0,104.0,3.2,21.5,919.0,721.62,549.47
2016,4,5,13,0,961.0,103.0,3.2,22.0,909.0,767.75,583.83
2016,4,5,13,15,957.0,102.5,3.15,22.0,891.5,810.01,615.3
2016,4,5,13,30,953.0,102.0,3.1,22.0,874.0,849.12,642.37
2016,4,5,13,45,947.0,100.5,3.05,22.0,848.0,882.33,665.27
2016,4,5,14,0,941.0,99.0,3.0,22.0,822.0,911.92,685.72
2016,4,5,14,15,932.5,97.5,2.9,22.0,789.5,935.6,701.82
2016,4,5,14,30,924.0,96.0,2.8,22.0,757.0,955.37,715.36
2016,4,5,14,45,912.0,94.0,2.7,22.0,717.5,967.41,723.83
2016,4,5,15,0,900.0,92.0,2.6,22.0,678.0,975.38,729.77
2016,4,5,15,15,884.5,89.5,2.45,21.5,633.0,975.38,731.47
2016,4,5,15,30,869.0,87.0,2.3,21.0,588.0,971.37,730.66
2016,4,5,15,45,847.5,84.0,2.2,21.0,538.5,968.99,730.2
2016,4,5,16,0,826.0,81.0,2.1,21.0,489.0,950.7,719.1
2016,4,5,16,15,797.0,77.5,1.85,20.5,436.0,920.65,699.75
2016,4,5,16,30,768.0,74.0,1.6,20.0,383.0,887.18,677.69
2016,4,5,16,45,726.5,69.0,1.4,19.5,328.5,836.44,643.63
2016,4,5,17,0,685.0,64.0,1.2,19.0,274.0,790.66,611.88
2016,4,5,17,15,623.5,57.5,1.15,18.0,220.5,715.59,560.32
2016,4,5,17,30,562.0,51.0,1.1,17.0,167.0,640.19,505.2
2016,4,5,17,45,459.5,41.5,1.1,16.0,118.0,523.88,415.55
2016,4,5,18,0,357.0,32.0,1.1,15.0,69.0,411.68,319.27
2016,4,5,18,15,178.5,16.0,1.1,14.5,34.5,212.23,60.72
2016,4,5,18,30,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,4,5,18,45,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,4,5,19,0,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,4,5,19,15,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,4,5,19,30,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,4,5,19,45,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,4,5,20,0,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,4,5,20,15,0.0,0.0,1.05,14.0,0.0,0.0,0.0
2016,4,5,20,30,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,4,5,20,45,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,4,5,21,0,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,4,5,21,15,0.0,0.0,0.95,14.0,0.0,0.0,0.0
2016,4,5,21,30,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,4,5,21,45,0.0,0.0,0.85,14.5,0.0,0.0,0.0
2016,4,5,22,0,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2016,4,5,22,15,0.0,0.0,0.75,15.0,0.0,0.0,0.0
2016,4,5,22,30,0.0,0.0,0.7,15.0,0.0,0.0,0.0
2016,4,5,22,45,0.0,0.0,0.65,15.0,0.0,0.0,0.0
2016,4,5,23,0,0.0,0.0,0.6,15.0,0.0,0.0,0.0
2016,4,5,23,15,0.0,0.0,0.55,15.0,0.0,0.0,0.0
2016,4,5,23,30,0.0,0.0,0.5,15.0,0.0,0.0,0.0
2016,4,5,23,45,0.0,0.0,0.45,15.0,0.0,0.0,0.0
2016,4,6,0,0,0.0,0.0,0.4,15.0,0.0,0.0,0.0
2016,4,6,0,15,0.0,0.0,0.35,15.0,0.0,0.0,0.0
2016,4,6,0,30,0.0,0.0,0.3,15.0,0.0,0.0,0.0
2016,4,6,0,45,0.0,0.0,0.3,15.0,0.0,0.0,0.0
2016,4,6,1,0,0.0,0.0,0.3,15.0,0.0,0.0,0.0
2016,4,6,1,15,0.0,0.0,0.35,15.0,0.0,0.0,0.0
2016,4,6,1,30,0.0,0.0,0.4,15.0,0.0,0.0,0.0
2016,4,6,1,45,0.0,0.0,0.45,15.0,0.0,0.0,0.0
2016,4,6,2,0,0.0,0.0,0.5,15.0,0.0,0.0,0.0
2016,4,6,2,15,0.0,0.0,0.6,14.5,0.0,0.0,0.0
2016,4,6,2,30,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2016,4,6,2,45,0.0,0.0,0.8,13.5,0.0,0.0,0.0
2016,4,6,3,0,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,4,6,3,15,0.0,0.0,0.95,12.5,0.0,0.0,0.0
2016,4,6,3,30,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,4,6,3,45,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,4,6,4,0,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,4,6,4,15,0.0,0.0,1.2,11.5,0.0,0.0,0.0
2016,4,6,4,30,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,4,6,4,45,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,4,6,5,0,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,4,6,5,15,0.0,0.0,1.15,11.5,0.0,0.0,0.0
2016,4,6,5,30,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,4,6,5,45,60.5,7.5,1.1,12.5,10.0,5.9,0.0
2016,4,6,6,0,121.0,15.0,1.1,13.0,20.0,11.49,0.0
2016,4,6,6,15,265.0,28.5,1.15,14.0,59.5,23.27,13.42
2016,4,6,6,30,409.0,42.0,1.2,15.0,99.0,34.49,24.46
2016,4,6,6,45,496.5,51.0,1.25,16.0,150.0,41.74,31.24
2016,4,6,7,0,584.0,60.0,1.3,17.0,201.0,49.03,37.8
2016,4,6,7,15,639.5,66.5,1.35,17.5,255.5,54.1,42.26
2016,4,6,7,30,695.0,73.0,1.4,18.0,310.0,59.16,46.56
2016,4,6,7,45,733.0,78.0,1.5,19.0,364.5,68.04,53.96
2016,4,6,8,0,771.0,83.0,1.6,20.0,419.0,71.93,56.91
2016,4,6,8,15,797.5,87.0,1.65,20.5,471.0,74.82,59.06
2016,4,6,8,30,824.0,91.0,1.7,21.0,523.0,77.63,61.13
2016,4,6,8,45,843.0,94.5,1.8,21.5,571.0,79.86,62.69
2016,4,6,9,0,862.0,98.0,1.9,22.0,619.0,81.99,64.17
2016,4,6,9,15,876.5,100.5,1.95,22.5,662.0,83.29,64.94
2016,4,6,9,30,891.0,103.0,2.0,23.0,705.0,93.71,73.33
2016,4,6,9,45,899.5,106.0,2.05,23.5,741.5,95.44,74.44
2016,4,6,10,0,908.0,109.0,2.1,24.0,778.0,97.02,75.45
2016,4,6,10,15,915.5,111.0,2.05,24.0,808.0,147.1,84.13
2016,4,6,10,30,923.0,113.0,2.0,24.0,838.0,208.6,120.17
2016,4,6,10,45,924.5,115.5,1.95,24.5,859.5,269.82,166.69
2016,4,6,11,0,926.0,118.0,1.9,25.0,881.0,330.79,217.34
2016,4,6,11,15,929.0,119.0,1.8,25.5,895.5,390.83,268.13
2016,4,6,11,30,932.0,120.0,1.7,26.0,910.0,450.3,317.72
2016,4,6,11,45,930.5,121.5,1.65,26.5,915.5,507.32,364.25
2016,4,6,12,0,929.0,123.0,1.6,27.0,921.0,562.85,407.98
2016,4,6,12,15,928.0,123.0,1.55,27.0,919.0,615.84,449.13
2016,4,6,12,30,927.0,123.0,1.5,27.0,917.0,666.87,487.53
2016,4,6,12,45,772.5,202.5,1.45,27.5,859.5,690.71,503.2
2016,4,6,13,0,618.0,282.0,1.4,28.0,802.0,691.75,502.32
2016,4,6,13,15,757.0,205.0,1.3,28.0,829.0,768.42,556.65
2016,4,6,13,30,896.0,128.0,1.2,28.0,856.0,830.61,599.36
2016,4,6,13,45,888.5,126.5,1.15,28.0,830.0,861.25,618.36
2016,4,6,14,0,881.0,125.0,1.1,28.0,804.0,888.35,635.35
2016,4,6,14,15,732.5,176.5,1.05,28.0,726.0,859.42,616.84
2016,4,6,14,30,584.0,228.0,1.0,28.0,648.0,793.72,573.4
2016,4,6,14,45,602.0,206.5,0.95,28.0,619.0,817.18,590.78
2016,4,6,15,0,620.0,185.0,0.9,28.0,590.0,831.02,600.96
2016,4,6,15,15,494.5,208.0,0.85,28.0,517.5,740.43,540.57
2016,4,6,15,30,369.0,231.0,0.8,28.0,445.0,631.46,467.19
2016,4,6,15,45,563.5,158.0,0.8,28.0,453.0,772.9,568.73
2016,4,6,16,0,758.0,85.0,0.8,28.0,461.0,889.59,644.61
2016,4,6,16,15,692.0,88.0,0.75,27.5,403.5,837.31,611.73
2016,4,6,16,30,626.0,91.0,0.7,27.0,346.0,777.12,575.04
2016,4,6,16,45,562.0,91.5,0.7,26.5,296.0,712.91,535.13
2016,4,6,17,0,498.0,92.0,0.7,26.0,246.0,638.24,486.08
2016,4,6,17,15,442.5,79.5,0.75,25.0,197.5,565.32,437.05
2016,4,6,17,30,387.0,67.0,0.8,24.0,149.0,492.76,384.79
2016,4,6,17,45,303.0,52.5,0.85,23.5,105.0,392.42,307.14
2016,4,6,18,0,219.0,38.0,0.9,23.0,61.0,296.12,225.88
2016,4,6,18,15,109.5,19.0,0.85,22.5,30.5,154.32,55.76
2016,4,6,18,30,0.0,0.0,0.8,22.0,0.0,0.0,0.0
2016,4,6,18,45,0.0,0.0,0.8,22.0,0.0,0.0,0.0
2016,4,6,19,0,0.0,0.0,0.8,22.0,0.0,0.0,0.0
2016,4,6,19,15,0.0,0.0,0.75,21.5,0.0,0.0,0.0
2016,4,6,19,30,0.0,0.0,0.7,21.0,0.0,0.0,0.0
2016,4,6,19,45,0.0,0.0,0.65,21.0,0.0,0.0,0.0
2016,4,6,20,0,0.0,0.0,0.6,21.0,0.0,0.0,0.0
2016,4,6,20,15,0.0,0.0,0.7,20.0,0.0,0.0,0.0
2016,4,6,20,30,0.0,0.0,0.8,19.0,0.0,0.0,0.0
2016,4,6,20,45,0.0,0.0,0.9,18.5,0.0,0.0,0.0
2016,4,6,21,0,0.0,0.0,1.0,18.0,0.0,0.0,0.0
2016,4,6,21,15,0.0,0.0,1.05,17.0,0.0,0.0,0.0
2016,4,6,21,30,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2016,4,6,21,45,0.0,0.0,1.15,15.5,0.0,0.0,0.0
2016,4,6,22,0,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,4,6,22,15,0.0,0.0,1.25,14.5,0.0,0.0,0.0
2016,4,6,22,30,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,4,6,22,45,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,4,6,23,0,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,4,6,23,15,0.0,0.0,1.6,13.5,0.0,0.0,0.0
2016,4,6,23,30,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,4,6,23,45,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,4,7,0,0,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,4,7,0,15,0.0,0.0,1.95,13.0,0.0,0.0,0.0
2016,4,7,0,30,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,4,7,0,45,0.0,0.0,2.15,13.0,0.0,0.0,0.0
2016,4,7,1,0,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,4,7,1,15,0.0,0.0,2.35,13.0,0.0,0.0,0.0
2016,4,7,1,30,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,4,7,1,45,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,4,7,2,0,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,4,7,2,15,0.0,0.0,2.55,13.0,0.0,0.0,0.0
2016,4,7,2,30,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,4,7,2,45,0.0,0.0,2.45,13.0,0.0,0.0,0.0
2016,4,7,3,0,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,4,7,3,15,0.0,0.0,2.3,12.5,0.0,0.0,0.0
2016,4,7,3,30,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,4,7,3,45,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,4,7,4,0,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,4,7,4,15,0.0,0.0,1.95,12.0,0.0,0.0,0.0
2016,4,7,4,30,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,4,7,4,45,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,4,7,5,0,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,4,7,5,15,0.0,0.0,2.05,12.0,0.0,0.0,0.0
2016,4,7,5,30,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,4,7,5,45,0.0,8.5,2.35,12.5,8.5,6.69,0.0
2016,4,7,6,0,0.0,17.0,2.5,13.0,17.0,12.86,0.0
2016,4,7,6,15,90.5,35.5,2.7,13.5,48.5,26.37,16.29
2016,4,7,6,30,181.0,54.0,2.9,14.0,80.0,39.88,29.3
2016,4,7,6,45,228.5,73.0,3.1,14.5,120.0,53.31,41.66
2016,4,7,7,0,276.0,92.0,3.3,15.0,160.0,66.51,53.58
2016,4,7,7,15,326.5,103.5,3.4,15.0,203.0,73.63,59.98
2016,4,7,7,30,377.0,115.0,3.5,15.0,246.0,81.17,66.56
2016,4,7,7,45,470.0,117.0,3.6,15.5,306.5,83.31,68.14
2016,4,7,8,0,563.0,119.0,3.7,16.0,367.0,87.14,71.13
2016,4,7,8,15,502.5,153.0,3.65,16.0,394.0,104.4,85.87
2016,4,7,8,30,442.0,187.0,3.6,16.0,421.0,121.77,100.53
2016,4,7,8,45,519.5,180.0,3.6,16.5,478.5,118.06,96.82
2016,4,7,9,0,597.0,173.0,3.6,17.0,536.0,114.66,93.45
2016,4,7,9,15,582.5,193.5,3.55,17.0,568.5,124.21,101.31
2016,4,7,9,30,568.0,214.0,3.5,17.0,601.0,133.16,108.63
2016,4,7,9,45,496.5,257.5,3.45,17.5,608.5,151.57,123.64
2016,4,7,10,0,425.0,301.0,3.4,18.0,616.0,168.64,137.35
2016,4,7,10,15,519.0,278.5,3.35,18.0,678.0,195.76,136.22
2016,4,7,10,30,613.0,256.0,3.3,18.0,740.0,236.27,157.98
2016,4,7,10,45,639.5,253.0,3.3,18.0,770.5,285.44,195.61
2016,4,7,11,0,666.0,250.0,3.3,18.0,801.0,337.85,239.11
2016,4,7,11,15,636.5,271.5,3.25,18.0,805.5,390.35,285.3
2016,4,7,11,30,607.0,293.0,3.2,18.0,810.0,441.54,329.59
2016,4,7,11,45,615.0,287.5,3.15,18.0,814.5,484.59,366.28
2016,4,7,12,0,623.0,282.0,3.1,18.0,819.0,529.5,403.58
2016,4,7,12,15,519.0,325.0,3.05,18.0,772.5,547.87,419.97
2016,4,7,12,30,415.0,368.0,3.0,18.0,726.0,554.65,426.32
2016,4,7,12,45,613.5,270.5,3.0,18.0,792.5,642.71,495.25
2016,4,7,13,0,812.0,173.0,3.0,18.0,859.0,735.7,567.15
2016,4,7,13,15,649.5,243.5,3.0,18.0,785.5,723.32,556.98
2016,4,7,13,30,487.0,314.0,3.0,18.0,712.0,689.14,530.99
2016,4,7,13,45,378.0,341.0,3.0,18.0,644.0,637.6,493.35
2016,4,7,14,0,269.0,368.0,3.0,18.0,576.0,592.74,459.38
2016,4,7,14,15,232.0,356.5,3.0,17.5,531.0,547.83,427.94
2016,4,7,14,30,195.0,345.0,3.0,17.0,486.0,517.43,406.45
2016,4,7,14,45,183.5,326.5,3.0,17.0,453.5,500.52,394.81
2016,4,7,15,0,172.0,308.0,3.0,17.0,421.0,481.72,381.59
2016,4,7,15,15,177.0,286.0,2.95,16.5,395.5,473.21,377.35
2016,4,7,15,30,182.0,264.0,2.9,16.0,370.0,463.34,372.02
2016,4,7,15,45,194.0,239.5,2.85,16.0,344.0,455.92,368.19
2016,4,7,16,0,206.0,215.0,2.8,16.0,318.0,446.94,363.15
2016,4,7,16,15,147.5,192.0,2.65,15.5,261.5,368.13,301.22
2016,4,7,16,30,89.0,169.0,2.5,15.0,205.0,266.53,219.51
2016,4,7,16,45,76.5,147.5,2.4,15.0,175.5,234.4,193.79
2016,4,7,17,0,64.0,126.0,2.3,15.0,146.0,201.77,166.88
2016,4,7,17,15,51.5,103.0,2.15,14.5,117.0,166.16,137.12
2016,4,7,17,30,39.0,80.0,2.0,14.0,88.0,129.55,105.75
2016,4,7,17,45,21.0,58.0,1.85,14.0,62.5,88.3,69.45
2016,4,7,18,0,3.0,36.0,1.7,14.0,37.0,36.83,24.57
2016,4,7,18,15,1.5,18.0,1.6,13.5,18.5,15.02,1.71
2016,4,7,18,30,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,4,7,18,45,0.0,0.0,1.45,13.0,0.0,0.0,0.0
2016,4,7,19,0,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,4,7,19,15,0.0,0.0,1.3,12.5,0.0,0.0,0.0
2016,4,7,19,30,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,4,7,19,45,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,4,7,20,0,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,4,7,20,15,0.0,0.0,1.15,12.0,0.0,0.0,0.0
2016,4,7,20,30,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,4,7,20,45,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,4,7,21,0,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,4,7,21,15,0.0,0.0,1.05,12.0,0.0,0.0,0.0
2016,4,7,21,30,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,4,7,21,45,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,4,7,22,0,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,4,7,22,15,0.0,0.0,0.95,11.5,0.0,0.0,0.0
2016,4,7,22,30,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,4,7,22,45,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,4,7,23,0,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,4,7,23,15,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,4,7,23,30,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,4,7,23,45,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,4,8,0,0,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,4,8,0,15,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,4,8,0,30,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,4,8,0,45,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,4,8,1,0,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,4,8,1,15,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,4,8,1,30,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,4,8,1,45,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,4,8,2,0,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,4,8,2,15,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,4,8,2,30,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,4,8,2,45,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,4,8,3,0,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,4,8,3,15,0.0,0.0,0.9,10.5,0.0,0.0,0.0
2016,4,8,3,30,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,4,8,3,45,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,4,8,4,0,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,4,8,4,15,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,4,8,4,30,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,4,8,4,45,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,4,8,5,0,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,4,8,5,15,0.0,0.0,0.9,10.5,0.0,0.0,0.0
2016,4,8,5,30,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,4,8,5,45,0.0,3.0,0.95,11.5,3.0,2.36,0.0
2016,4,8,6,0,0.0,6.0,1.0,12.0,6.0,4.54,0.0
2016,4,8,6,15,0.0,17.0,1.2,12.5,17.0,12.93,5.3
2016,4,8,6,30,0.0,28.0,1.4,13.0,28.0,21.35,13.24
2016,4,8,6,45,0.0,42.0,1.6,13.5,42.0,32.11,23.08
2016,4,8,7,0,0.0,56.0,1.8,14.0,56.0,42.8,32.75
2016,4,8,7,15,0.0,71.0,1.8,14.0,71.0,53.85,42.65
2016,4,8,7,30,0.0,86.0,1.8,14.0,86.0,64.8,52.32
2016,4,8,7,45,0.0,90.0,1.8,14.5,90.0,68.15,55.02
2016,4,8,8,0,0.0,94.0,1.8,15.0,94.0,71.42,57.59
2016,4,8,8,15,4.0,135.5,1.8,15.0,137.5,100.22,82.47
2016,4,8,8,30,8.0,177.0,1.8,15.0,181.0,127.82,105.93
2016,4,8,8,45,78.0,229.5,1.85,15.5,277.0,154.05,127.65
2016,4,8,9,0,148.0,282.0,1.9,16.0,373.0,175.46,145.01
2016,4,8,9,15,76.5,238.0,1.9,16.0,285.5,160.45,131.98
2016,4,8,9,30,5.0,194.0,1.9,16.0,198.0,141.59,115.84
2016,4,8,9,45,33.5,264.0,1.9,16.0,289.5,174.08,142.84
2016,4,8,10,0,62.0,334.0,1.9,16.0,381.0,210.19,172.39
2016,4,8,10,15,52.5,337.0,1.95,16.0,378.0,220.83,171.1
2016,4,8,10,30,43.0,340.0,2.0,16.0,375.0,230.58,178.37
2016,4,8,10,45,80.5,375.0,2.05,16.0,441.5,266.93,205.0
2016,4,8,11,0,118.0,410.0,2.1,16.0,508.0,300.83,230.13
2016,4,8,11,15,75.0,379.5,2.15,16.0,442.5,290.99,224.52
2016,4,8,11,30,32.0,349.0,2.2,16.0,377.0,264.98,205.79
2016,4,8,11,45,25.5,327.0,2.25,16.5,349.0,254.06,197.35
2016,4,8,12,0,19.0,305.0,2.3,17.0,321.0,241.01,187.11
2016,4,8,12,15,16.5,286.0,2.3,17.0,300.0,228.38,177.45
2016,4,8,12,30,14.0,267.0,2.3,17.0,279.0,214.84,167.02
2016,4,8,12,45,27.0,315.0,2.3,17.0,338.5,269.87,210.24
2016,4,8,13,0,40.0,363.0,2.3,17.0,398.0,324.65,252.6
2016,4,8,13,15,54.5,372.0,2.35,17.0,418.5,350.94,273.18
2016,4,8,13,30,69.0,381.0,2.4,17.0,439.0,379.07,295.29
2016,4,8,13,45,80.5,375.5,2.45,17.0,440.5,393.02,306.69
2016,4,8,14,0,92.0,370.0,2.5,17.0,442.0,407.57,318.71
2016,4,8,14,15,47.0,269.5,2.5,16.5,306.0,279.09,220.09
2016,4,8,14,30,2.0,169.0,2.5,16.0,170.0,136.39,106.26
2016,4,8,14,45,3.5,181.0,2.5,16.0,183.5,149.05,117.05
2016,4,8,15,0,5.0,193.0,2.5,16.0,197.0,162.6,128.33
2016,4,8,15,15,49.5,227.0,2.5,16.0,256.5,260.32,208.94
2016,4,8,15,30,94.0,261.0,2.5,16.0,316.0,349.97,281.55
2016,4,8,15,45,73.0,233.0,2.5,16.0,274.0,304.68,245.76
2016,4,8,16,0,52.0,205.0,2.5,16.0,232.0,257.89,208.71
2016,4,8,16,15,26.0,132.0,2.45,15.5,145.5,150.31,121.39
2016,4,8,16,30,0.0,59.0,2.4,15.0,59.0,45.2,32.85
2016,4,8,16,45,0.0,50.5,2.35,14.5,50.5,38.63,27.48
2016,4,8,17,0,0.0,42.0,2.3,14.0,42.0,32.08,21.98
2016,4,8,17,15,0.0,33.5,2.15,13.5,33.5,25.54,16.39
2016,4,8,17,30,0.0,25.0,2.0,13.0,25.0,19.03,10.73
2016,4,8,17,45,0.0,17.5,1.9,13.0,17.5,13.29,5.66
2016,4,8,18,0,0.0,10.0,1.8,13.0,10.0,7.58,0.6
2016,4,8,18,15,0.0,5.0,1.75,13.0,5.0,3.78,0.0
2016,4,8,18,30,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,4,8,18,45,0.0,0.0,1.65,13.0,0.0,0.0,0.0
2016,4,8,19,0,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,4,8,19,15,0.0,0.0,1.55,13.0,0.0,0.0,0.0
2016,4,8,19,30,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,4,8,19,45,0.0,0.0,1.45,13.0,0.0,0.0,0.0
2016,4,8,20,0,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,4,8,20,15,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,4,8,20,30,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,4,8,20,45,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,4,8,21,0,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,4,8,21,15,0.0,0.0,1.35,12.5,0.0,0.0,0.0
2016,4,8,21,30,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,4,8,21,45,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,4,8,22,0,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,4,8,22,15,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,4,8,22,30,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,4,8,22,45,0.0,0.0,1.35,12.0,0.0,0.0,0.0
2016,4,8,23,0,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,4,8,23,15,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,4,8,23,30,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,4,8,23,45,0.0,0.0,1.45,12.0,0.0,0.0,0.0
2016,4,9,0,0,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,4,9,0,15,0.0,0.0,1.55,12.0,0.0,0.0,0.0
2016,4,9,0,30,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,4,9,0,45,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,4,9,1,0,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,4,9,1,15,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,4,9,1,30,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,4,9,1,45,0.0,0.0,1.85,12.0,0.0,0.0,0.0
2016,4,9,2,0,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,4,9,2,15,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,4,9,2,30,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,4,9,2,45,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,4,9,3,0,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,4,9,3,15,0.0,0.0,1.85,12.0,0.0,0.0,0.0
2016,4,9,3,30,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,4,9,3,45,0.0,0.0,1.75,12.0,0.0,0.0,0.0
2016,4,9,4,0,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,4,9,4,15,0.0,0.0,1.6,11.5,0.0,0.0,0.0
2016,4,9,4,30,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,4,9,4,45,0.0,0.0,1.45,11.0,0.0,0.0,0.0
2016,4,9,5,0,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,4,9,5,15,0.0,0.0,1.45,11.0,0.0,0.0,0.0
2016,4,9,5,30,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,4,9,5,45,0.0,2.5,1.55,11.5,2.5,1.97,0.0
2016,4,9,6,0,0.0,5.0,1.6,12.0,5.0,3.78,0.0
2016,4,9,6,15,0.0,13.0,1.75,12.0,13.0,9.87,2.79
2016,4,9,6,30,0.0,21.0,1.9,12.0,21.0,15.97,8.55
2016,4,9,6,45,0.0,30.5,2.05,12.5,30.5,23.25,15.25
2016,4,9,7,0,0.0,40.0,2.2,13.0,40.0,30.54,21.89
2016,4,9,7,15,0.0,50.5,2.2,13.0,50.5,38.63,29.19
2016,4,9,7,30,0.0,61.0,2.2,13.0,61.0,46.74,36.41
2016,4,9,7,45,0.0,96.0,2.25,13.5,96.0,72.34,58.95
2016,4,9,8,0,0.0,131.0,2.3,14.0,131.0,96.45,79.78
2016,4,9,8,15,9.5,163.5,2.25,14.0,169.0,118.42,98.57
2016,4,9,8,30,19.0,196.0,2.2,14.0,207.0,139.87,116.69
2016,4,9,8,45,12.5,193.0,2.2,14.5,200.5,139.04,115.35
2016,4,9,9,0,6.0,190.0,2.2,15.0,194.0,137.87,113.8
2016,4,9,9,15,12.5,219.5,2.15,15.0,228.5,157.32,129.96
2016,4,9,9,30,19.0,249.0,2.1,15.0,263.0,176.34,145.58
2016,4,9,9,45,20.5,264.0,2.1,15.5,279.0,186.24,153.21
2016,4,9,10,0,22.0,279.0,2.1,16.0,295.0,196.0,160.69
2016,4,9,10,15,35.5,314.5,2.1,16.0,342.0,208.2,161.77
2016,4,9,10,30,49.0,350.0,2.1,16.0,389.0,237.35,183.47
2016,4,9,10,45,36.5,334.0,2.1,16.0,363.5,234.73,181.74
2016,4,9,11,0,24.0,318.0,2.1,16.0,338.0,237.88,184.77
2016,4,9,11,15,36.0,349.5,2.05,16.0,380.0,259.5,201.29
2016,4,9,11,30,48.0,381.0,2.0,16.0,422.0,292.65,226.78
2016,4,9,11,45,83.5,408.0,1.95,16.0,480.5,336.17,259.92
2016,4,9,12,0,119.0,435.0,1.9,16.0,539.0,385.07,297.14
2016,4,9,12,15,82.0,408.0,1.85,16.0,479.5,358.62,277.48
2016,4,9,12,30,45.0,381.0,1.8,16.0,420.0,326.43,253.21
2016,4,9,12,45,45.0,377.0,1.8,16.0,416.0,331.69,257.7
2016,4,9,13,0,45.0,373.0,1.8,16.0,412.0,336.66,261.8
2016,4,9,13,15,42.0,361.0,1.8,15.5,396.5,332.22,259.2
2016,4,9,13,30,39.0,349.0,1.8,15.0,381.0,326.86,255.92
2016,4,9,13,45,28.0,311.0,1.8,15.0,334.0,290.22,227.86
2016,4,9,14,0,17.0,273.0,1.8,15.0,287.0,235.88,185.65
2016,4,9,14,15,11.0,230.0,1.8,15.0,239.0,195.61,154.13
2016,4,9,14,30,5.0,187.0,1.8,15.0,191.0,154.5,121.4
2016,4,9,14,45,5.0,189.0,1.85,15.0,193.0,157.44,124.15
2016,4,9,15,0,5.0,191.0,1.9,15.0,195.0,160.72,127.11
2016,4,9,15,15,2.5,150.0,1.9,15.0,152.0,122.87,96.52
2016,4,9,15,30,0.0,109.0,1.9,15.0,109.0,85.26,65.74
2016,4,9,15,45,0.0,94.0,1.9,15.0,94.0,72.73,55.56
2016,4,9,16,0,0.0,79.0,1.9,15.0,79.0,60.72,45.7
2016,4,9,16,15,0.0,92.5,1.7,14.5,92.5,72.36,55.79
2016,4,9,16,30,0.0,106.0,1.5,14.0,106.0,86.58,68.07
2016,4,9,16,45,0.0,91.0,1.35,14.0,91.0,73.83,57.46
2016,4,9,17,0,0.0,76.0,1.2,14.0,76.0,60.92,46.62
2016,4,9,17,15,0.0,61.0,1.05,13.5,61.0,47.82,35.52
2016,4,9,17,30,0.0,46.0,0.9,13.0,46.0,35.19,24.63
2016,4,9,17,45,0.0,33.0,0.8,13.0,33.0,25.19,15.82
2016,4,9,18,0,0.0,20.0,0.7,13.0,20.0,15.22,6.97
2016,4,9,18,15,0.0,10.0,0.65,12.5,10.0,7.59,0.0
2016,4,9,18,30,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2016,4,9,18,45,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2016,4,9,19,0,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2016,4,9,19,15,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2016,4,9,19,30,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2016,4,9,19,45,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2016,4,9,20,0,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2016,4,9,20,15,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2016,4,9,20,30,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2016,4,9,20,45,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2016,4,9,21,0,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2016,4,9,21,15,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2016,4,9,21,30,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2016,4,9,21,45,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2016,4,9,22,0,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2016,4,9,22,15,0.0,0.0,0.55,11.5,0.0,0.0,0.0
2016,4,9,22,30,0.0,0.0,0.5,11.0,0.0,0.0,0.0
2016,4,9,22,45,0.0,0.0,0.5,11.0,0.0,0.0,0.0
2016,4,9,23,0,0.0,0.0,0.5,11.0,0.0,0.0,0.0
2016,4,9,23,15,0.0,0.0,0.5,11.0,0.0,0.0,0.0
2016,4,9,23,30,0.0,0.0,0.5,11.0,0.0,0.0,0.0
2016,4,9,23,45,0.0,0.0,0.55,11.0,0.0,0.0,0.0
2016,4,10,0,0,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2016,4,10,0,15,0.0,0.0,0.65,11.0,0.0,0.0,0.0
2016,4,10,0,30,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,4,10,0,45,0.0,0.0,0.75,11.0,0.0,0.0,0.0
2016,4,10,1,0,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,4,10,1,15,0.0,0.0,0.85,11.0,0.0,0.0,0.0
2016,4,10,1,30,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,4,10,1,45,0.0,0.0,0.95,11.0,0.0,0.0,0.0
2016,4,10,2,0,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,4,10,2,15,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,4,10,2,30,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,4,10,2,45,0.0,0.0,1.05,11.0,0.0,0.0,0.0
2016,4,10,3,0,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,4,10,3,15,0.0,0.0,1.15,11.0,0.0,0.0,0.0
2016,4,10,3,30,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,4,10,3,45,0.0,0.0,1.25,11.0,0.0,0.0,0.0
2016,4,10,4,0,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,4,10,4,15,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,4,10,4,30,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,4,10,4,45,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,4,10,5,0,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,4,10,5,15,0.0,0.0,1.35,11.0,0.0,0.0,0.0
2016,4,10,5,30,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,4,10,5,45,0.0,3.0,1.5,11.5,3.0,2.36,0.0
2016,4,10,6,0,0.0,6.0,1.6,12.0,6.0,4.54,0.0
2016,4,10,6,15,0.0,15.5,1.65,12.0,15.5,11.78,4.5
2016,4,10,6,30,0.0,25.0,1.7,12.0,25.0,19.04,11.31
2016,4,10,6,45,0.0,36.0,1.8,12.0,36.0,27.48,19.12
2016,4,10,7,0,0.0,47.0,1.9,12.0,47.0,35.94,26.87
2016,4,10,7,15,0.0,59.5,1.9,12.0,59.5,45.58,35.58
2016,4,10,7,30,0.0,72.0,1.9,12.0,72.0,55.17,44.11
2016,4,10,7,45,0.0,48.0,1.95,12.5,48.0,36.72,27.39
2016,4,10,8,0,0.0,24.0,2.0,13.0,24.0,18.31,10.78
2016,4,10,8,15,0.0,28.0,2.0,13.0,28.0,21.4,13.49
2016,4,10,8,30,0.0,32.0,2.0,13.0,32.0,24.49,16.18
2016,4,10,8,45,0.0,42.0,2.05,13.0,42.0,32.2,22.94
2016,4,10,9,0,0.0,52.0,2.1,13.0,52.0,39.94,29.68
2016,4,10,9,15,0.0,63.0,2.15,13.0,63.0,48.47,37.07
2016,4,10,9,30,0.0,74.0,2.2,13.0,74.0,57.03,44.44
2016,4,10,9,45,1.5,122.0,2.25,13.5,123.5,92.89,75.25
2016,4,10,10,0,3.0,170.0,2.3,14.0,173.0,126.41,103.54
2016,4,10,10,15,1.5,122.5,2.35,14.0,124.0,93.62,71.91
2016,4,10,10,30,0.0,75.0,2.4,14.0,75.0,57.99,42.59
2016,4,10,10,45,0.0,81.5,2.45,14.0,81.5,63.08,46.77
2016,4,10,11,0,0.0,88.0,2.5,14.0,88.0,68.13,50.87
2016,4,10,11,15,0.0,80.5,2.55,14.0,80.5,62.37,46.08
2016,4,10,11,30,0.0,73.0,2.6,14.0,73.0,56.56,41.27
2016,4,10,11,45,0.5,109.0,2.7,14.0,109.5,84.44,64.15
2016,4,10,12,0,1.0,145.0,2.8,14.0,146.0,112.28,86.83
2016,4,10,12,15,1.5,147.0,2.85,14.0,148.5,114.43,88.55
2016,4,10,12,30,2.0,149.0,2.9,14.0,151.0,116.64,90.38
2016,4,10,12,45,1.0,134.5,2.95,14.0,135.5,105.06,80.98
2016,4,10,13,0,0.0,120.0,3.0,14.0,120.0,93.22,71.36
2016,4,10,13,15,4.0,164.0,3.05,14.0,167.5,131.12,102.44
2016,4,10,13,30,8.0,208.0,3.1,14.0,215.0,170.38,134.36
2016,4,10,13,45,6.0,191.0,3.15,14.0,196.0,155.87,122.7
2016,4,10,14,0,4.0,174.0,3.2,14.0,177.0,140.97,110.76
2016,4,10,14,15,13.5,223.5,3.15,14.0,233.0,192.22,152.81
2016,4,10,14,30,23.0,273.0,3.1,14.0,289.0,247.24,197.41
2016,4,10,14,45,21.5,258.5,3.1,14.0,273.5,235.89,188.61
2016,4,10,15,0,20.0,244.0,3.1,14.0,258.0,224.27,179.73
2016,4,10,15,15,12.0,211.0,3.0,13.5,219.5,188.24,151.04
2016,4,10,15,30,4.0,178.0,2.9,13.0,181.0,151.51,121.33
2016,4,10,15,45,2.0,141.5,2.85,13.0,143.0,117.06,93.12
2016,4,10,16,0,0.0,105.0,2.8,13.0,105.0,82.79,64.65
2016,4,10,16,15,0.0,100.5,2.65,12.5,100.5,79.62,62.36
2016,4,10,16,30,0.0,96.0,2.5,12.0,96.0,76.7,60.21
2016,4,10,16,45,0.0,82.5,2.45,12.0,82.5,65.28,50.63
2016,4,10,17,0,0.0,69.0,2.4,12.0,69.0,53.74,40.83
2016,4,10,17,15,177.0,74.0,2.15,11.5,113.0,278.23,237.99
2016,4,10,17,30,354.0,79.0,1.9,11.0,157.0,480.18,402.84
2016,4,10,17,45,269.0,63.0,1.7,11.0,113.0,377.69,314.15
2016,4,10,18,0,184.0,47.0,1.5,11.0,69.0,260.09,211.89
2016,4,10,18,15,92.0,23.5,1.4,11.0,34.5,133.94,82.61
2016,4,10,18,30,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,4,10,18,45,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,4,10,19,0,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,4,10,19,15,0.0,0.0,1.05,10.5,0.0,0.0,0.0
2016,4,10,19,30,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,4,10,19,45,0.0,0.0,0.95,10.0,0.0,0.0,0.0
2016,4,10,20,0,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,4,10,20,15,0.0,0.0,0.85,10.0,0.0,0.0,0.0
2016,4,10,20,30,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,4,10,20,45,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,4,10,21,0,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,4,10,21,15,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,4,10,21,30,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,4,10,21,45,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,4,10,22,0,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,4,10,22,15,0.0,0.0,0.8,9.5,0.0,0.0,0.0
2016,4,10,22,30,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,4,10,22,45,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,4,10,23,0,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,4,10,23,15,0.0,0.0,0.75,9.0,0.0,0.0,0.0
2016,4,10,23,30,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2016,4,10,23,45,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2016,4,11,0,0,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2016,4,11,0,15,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2016,4,11,0,30,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2016,4,11,0,45,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2016,4,11,1,0,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2016,4,11,1,15,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2016,4,11,1,30,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2016,4,11,1,45,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2016,4,11,2,0,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2016,4,11,2,15,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2016,4,11,2,30,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2016,4,11,2,45,0.0,0.0,0.75,9.0,0.0,0.0,0.0
2016,4,11,3,0,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,4,11,3,15,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,4,11,3,30,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,4,11,3,45,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,4,11,4,0,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,4,11,4,15,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,4,11,4,30,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,4,11,4,45,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,4,11,5,0,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,4,11,5,15,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,4,11,5,30,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,4,11,5,45,42.5,12.0,0.85,9.5,15.0,9.44,0.0
2016,4,11,6,0,85.0,24.0,0.9,10.0,30.0,18.11,5.46
2016,4,11,6,15,185.0,42.5,1.05,10.5,69.0,31.73,21.97
2016,4,11,6,30,285.0,61.0,1.2,11.0,108.0,45.33,34.83
2016,4,11,6,45,367.0,73.0,1.35,11.5,156.5,54.24,43.19
2016,4,11,7,0,449.0,85.0,1.5,12.0,205.0,63.13,51.27
2016,4,11,7,15,363.5,111.0,1.55,12.0,221.5,78.79,65.28
2016,4,11,7,30,278.0,137.0,1.6,12.0,238.0,95.01,79.52
2016,4,11,7,45,232.5,165.5,1.65,12.5,258.5,110.85,93.05
2016,4,11,8,0,187.0,194.0,1.7,13.0,279.0,129.54,108.81
2016,4,11,8,15,111.0,204.5,1.7,13.5,256.5,134.5,112.47
2016,4,11,8,30,35.0,215.0,1.7,14.0,234.0,144.49,120.44
2016,4,11,8,45,32.5,229.5,1.75,14.5,248.5,153.28,127.3
2016,4,11,9,0,30.0,244.0,1.8,15.0,263.0,161.82,133.9
2016,4,11,9,15,16.0,207.0,1.8,15.0,217.5,149.8,123.39
2016,4,11,9,30,2.0,170.0,1.8,15.0,172.0,125.87,102.89
2016,4,11,9,45,12.5,226.5,1.85,15.5,236.0,163.23,133.97
2016,4,11,10,0,23.0,283.0,1.9,16.0,300.0,198.97,163.04
2016,4,11,10,15,290.0,283.5,1.9,16.0,516.5,194.23,141.45
2016,4,11,10,30,557.0,284.0,1.9,16.0,733.0,253.17,173.73
2016,4,11,10,45,713.5,209.0,1.9,16.0,799.5,283.82,192.41
2016,4,11,11,0,870.0,134.0,1.9,16.0,866.0,339.32,235.07
2016,4,11,11,15,627.5,259.5,1.9,16.0,792.0,387.7,284.69
2016,4,11,11,30,385.0,385.0,1.9,16.0,718.0,422.55,319.3
2016,4,11,11,45,210.5,376.5,1.95,16.5,558.5,372.42,285.47
2016,4,11,12,0,36.0,368.0,2.0,17.0,399.0,295.8,228.52
2016,4,11,12,15,37.0,366.0,2.0,17.0,398.5,302.63,234.31
2016,4,11,12,30,38.0,364.0,2.0,17.0,398.0,309.36,239.7
2016,4,11,12,45,26.5,321.5,2.05,17.0,345.0,275.13,213.64
2016,4,11,13,0,15.0,279.0,2.1,17.0,292.0,229.58,178.52
2016,4,11,13,15,14.5,273.5,2.1,17.0,286.0,227.06,176.89
2016,4,11,13,30,14.0,268.0,2.1,17.0,280.0,224.38,175.0
2016,4,11,13,45,13.5,260.5,2.1,17.0,272.0,219.87,171.71
2016,4,11,14,0,13.0,253.0,2.1,17.0,264.0,215.19,168.31
2016,4,11,14,15,12.0,243.5,2.1,16.5,253.5,208.21,163.4
2016,4,11,14,30,11.0,234.0,2.1,16.0,243.0,201.04,158.34
2016,4,11,14,45,398.0,182.5,2.15,16.0,449.0,596.01,474.69
2016,4,11,15,0,785.0,131.0,2.2,16.0,655.0,930.25,714.92
2016,4,11,15,15,767.0,127.0,2.15,16.0,611.5,924.69,708.76
2016,4,11,15,30,749.0,123.0,2.1,16.0,568.0,923.07,709.11
2016,4,11,15,45,724.0,119.0,2.1,16.0,520.0,903.45,697.67
2016,4,11,16,0,699.0,115.0,2.1,16.0,472.0,880.25,683.9
2016,4,11,16,15,667.5,109.5,2.05,15.5,421.5,845.36,662.53
2016,4,11,16,30,636.0,104.0,2.0,15.0,371.0,807.43,638.64
2016,4,11,16,45,596.5,95.5,1.95,15.0,319.5,755.28,602.55
2016,4,11,17,0,557.0,87.0,1.9,15.0,268.0,701.02,563.82
2016,4,11,17,15,496.0,78.0,1.7,14.5,217.0,623.88,506.13
2016,4,11,17,30,435.0,69.0,1.5,14.0,166.0,540.99,441.49
2016,4,11,17,45,353.5,55.5,1.35,13.5,120.5,442.43,361.61
2016,4,11,18,0,272.0,42.0,1.2,13.0,75.0,347.56,280.05
2016,4,11,18,15,152.0,25.5,1.15,12.5,42.5,211.08,137.98
2016,4,11,18,30,32.0,9.0,1.1,12.0,10.0,33.36,0.0
2016,4,11,18,45,16.0,4.5,1.1,11.5,5.0,0.0,0.0
2016,4,11,19,0,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,4,11,19,15,0.0,0.0,1.1,10.5,0.0,0.0,0.0
2016,4,11,19,30,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,4,11,19,45,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,4,11,20,0,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,4,11,20,15,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,4,11,20,30,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,4,11,20,45,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,4,11,21,0,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,4,11,21,15,0.0,0.0,1.05,9.5,0.0,0.0,0.0
2016,4,11,21,30,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,4,11,21,45,0.0,0.0,0.95,9.0,0.0,0.0,0.0
2016,4,11,22,0,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,4,11,22,15,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,4,11,22,30,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,4,11,22,45,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,4,11,23,0,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,4,11,23,15,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,4,11,23,30,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,4,11,23,45,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,4,12,0,0,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,4,12,0,15,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,4,12,0,30,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,4,12,0,45,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,4,12,1,0,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,4,12,1,15,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,4,12,1,30,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,4,12,1,45,0.0,0.0,0.95,9.0,0.0,0.0,0.0
2016,4,12,2,0,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,4,12,2,15,0.0,0.0,1.0,8.5,0.0,0.0,0.0
2016,4,12,2,30,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,4,12,2,45,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,4,12,3,0,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,4,12,3,15,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,4,12,3,30,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,4,12,3,45,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,4,12,4,0,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,4,12,4,15,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,4,12,4,30,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,4,12,4,45,0.0,0.0,1.05,8.0,0.0,0.0,0.0
2016,4,12,5,0,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,4,12,5,15,0.0,0.0,1.3,8.5,0.0,0.0,0.0
2016,4,12,5,30,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2016,4,12,5,45,48.5,12.5,1.75,9.5,16.0,9.83,0.0
2016,4,12,6,0,97.0,25.0,2.0,10.0,32.0,18.9,7.25
2016,4,12,6,15,193.0,43.5,2.15,10.0,71.5,32.49,22.76
2016,4,12,6,30,289.0,62.0,2.3,10.0,111.0,46.05,35.64
2016,4,12,6,45,364.5,75.0,2.45,10.5,159.0,55.57,44.57
2016,4,12,7,0,440.0,88.0,2.6,11.0,207.0,65.01,53.17
2016,4,12,7,15,220.0,53.5,2.55,11.0,113.0,39.05,29.79
2016,4,12,7,30,0.0,19.0,2.5,11.0,19.0,14.47,7.49
2016,4,12,7,45,2.0,86.0,2.5,11.5,87.0,65.58,53.37
2016,4,12,8,0,4.0,153.0,2.5,12.0,155.0,110.89,93.04
2016,4,12,8,15,3.0,160.0,2.5,12.0,162.0,116.37,97.45
2016,4,12,8,30,2.0,167.0,2.5,12.0,169.0,121.74,101.79
2016,4,12,8,45,1.5,167.0,2.5,12.5,168.5,122.48,101.91
2016,4,12,9,0,1.0,167.0,2.5,13.0,168.0,123.06,101.92
2016,4,12,9,15,0.5,128.0,2.55,13.0,128.5,96.86,79.07
2016,4,12,9,30,0.0,89.0,2.6,13.0,89.0,68.69,54.52
2016,4,12,9,45,10.5,183.5,2.65,13.5,191.5,135.48,111.7
2016,4,12,10,0,21.0,278.0,2.7,14.0,294.0,196.21,155.05
2016,4,12,10,15,16.0,261.5,2.75,14.0,274.0,189.42,148.83
2016,4,12,10,30,11.0,245.0,2.8,14.0,254.0,180.81,141.88
2016,4,12,10,45,15.5,276.0,2.9,14.0,289.0,204.92,160.86
2016,4,12,11,0,20.0,307.0,3.0,14.0,324.0,230.06,180.61
2016,4,12,11,15,16.0,279.0,3.05,14.0,293.0,212.84,167.09
2016,4,12,11,30,12.0,251.0,3.1,14.0,262.0,193.88,152.19
2016,4,12,11,45,12.0,251.5,3.2,14.0,262.5,196.25,154.2
2016,4,12,12,0,12.0,252.0,3.3,14.0,263.0,198.57,156.14
2016,4,12,12,15,12.0,252.0,3.3,14.0,262.5,200.48,157.74
2016,4,12,12,30,12.0,252.0,3.3,14.0,262.0,202.34,159.33
2016,4,12,12,45,15.0,275.5,3.35,14.0,288.5,224.58,177.2
2016,4,12,13,0,18.0,299.0,3.4,14.0,315.0,247.76,195.75
2016,4,12,13,15,114.5,354.5,3.4,14.0,450.5,394.46,312.85
2016,4,12,13,30,211.0,410.0,3.4,14.0,586.0,533.2,420.4
2016,4,12,13,45,210.5,398.0,3.45,14.0,569.0,539.15,425.28
2016,4,12,14,0,210.0,386.0,3.5,14.0,552.0,543.76,429.86
2016,4,12,14,15,215.5,367.5,3.55,14.0,532.0,545.97,432.94
2016,4,12,14,30,221.0,349.0,3.6,14.0,512.0,546.82,435.09
2016,4,12,14,45,164.5,329.5,3.65,14.0,447.0,486.59,388.87
2016,4,12,15,0,108.0,310.0,3.7,14.0,382.0,399.98,321.59
2016,4,12,15,15,166.5,288.0,3.7,13.5,391.0,465.39,376.59
2016,4,12,15,30,225.0,266.0,3.7,13.0,400.0,508.28,413.71
2016,4,12,15,45,242.5,240.5,3.7,13.0,374.0,529.38,431.79
2016,4,12,16,0,260.0,215.0,3.7,13.0,348.0,524.61,430.4
2016,4,12,16,15,328.5,180.0,3.6,12.5,330.5,556.39,460.01
2016,4,12,16,30,397.0,145.0,3.5,12.0,313.0,609.97,505.77
2016,4,12,16,45,342.5,138.0,3.45,12.0,269.5,525.03,439.43
2016,4,12,17,0,288.0,131.0,3.4,12.0,226.0,466.67,392.6
2016,4,12,17,15,249.5,111.5,3.15,11.5,183.0,406.05,343.46
2016,4,12,17,30,211.0,92.0,2.9,11.0,140.0,345.56,292.62
2016,4,12,17,45,159.0,71.0,2.65,11.0,101.5,270.47,227.01
2016,4,12,18,0,107.0,50.0,2.4,11.0,63.0,196.28,160.24
2016,4,12,18,15,53.5,29.0,2.35,10.5,35.5,99.83,66.35
2016,4,12,18,30,0.0,8.0,2.3,10.0,8.0,6.29,0.0
2016,4,12,18,45,0.0,4.0,2.3,10.0,4.0,0.0,0.0
2016,4,12,19,0,0.0,0.0,2.3,10.0,0.0,0.0,0.0
2016,4,12,19,15,0.0,0.0,2.25,10.0,0.0,0.0,0.0
2016,4,12,19,30,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2016,4,12,19,45,0.0,0.0,2.15,10.0,0.0,0.0,0.0
2016,4,12,20,0,0.0,0.0,2.1,10.0,0.0,0.0,0.0
2016,4,12,20,15,0.0,0.0,1.95,9.5,0.0,0.0,0.0
2016,4,12,20,30,0.0,0.0,1.8,9.0,0.0,0.0,0.0
2016,4,12,20,45,0.0,0.0,1.7,9.0,0.0,0.0,0.0
2016,4,12,21,0,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2016,4,12,21,15,0.0,0.0,1.55,9.0,0.0,0.0,0.0
2016,4,12,21,30,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2016,4,12,21,45,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2016,4,12,22,0,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2016,4,12,22,15,0.0,0.0,1.45,8.5,0.0,0.0,0.0
2016,4,12,22,30,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2016,4,12,22,45,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2016,4,12,23,0,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2016,4,12,23,15,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2016,4,12,23,30,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2016,4,12,23,45,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2016,4,13,0,0,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2016,4,13,0,15,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2016,4,13,0,30,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2016,4,13,0,45,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2016,4,13,1,0,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2016,4,13,1,15,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2016,4,13,1,30,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2016,4,13,1,45,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2016,4,13,2,0,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2016,4,13,2,15,0.0,0.0,1.35,8.0,0.0,0.0,0.0
2016,4,13,2,30,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,4,13,2,45,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,4,13,3,0,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,4,13,3,15,0.0,0.0,1.25,7.5,0.0,0.0,0.0
2016,4,13,3,30,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,4,13,3,45,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,4,13,4,0,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,4,13,4,15,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,4,13,4,30,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,4,13,4,45,0.0,0.0,1.25,7.0,0.0,0.0,0.0
2016,4,13,5,0,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,4,13,5,15,0.0,0.0,1.45,7.5,0.0,0.0,0.0
2016,4,13,5,30,0.0,0.0,1.6,8.0,0.0,0.0,0.0
2016,4,13,5,45,6.5,12.0,1.75,9.0,12.5,9.44,0.0
2016,4,13,6,0,13.0,24.0,1.9,10.0,25.0,18.26,7.73
2016,4,13,6,15,56.0,45.5,2.1,10.5,54.5,33.48,23.69
2016,4,13,6,30,99.0,67.0,2.3,11.0,84.0,48.48,37.71
2016,4,13,6,45,137.5,88.5,2.55,11.5,121.5,63.24,51.28
2016,4,13,7,0,176.0,110.0,2.8,12.0,159.0,77.81,64.4
2016,4,13,7,15,208.5,127.5,2.8,12.0,197.0,88.08,73.54
2016,4,13,7,30,241.0,145.0,2.8,12.0,235.0,99.14,83.19
2016,4,13,7,45,307.5,158.0,2.85,12.5,290.0,107.93,90.52
2016,4,13,8,0,374.0,171.0,2.9,13.0,345.0,116.63,97.64
2016,4,13,8,15,566.0,144.0,2.9,13.5,441.0,101.1,83.59
2016,4,13,8,30,758.0,117.0,2.9,14.0,537.0,86.11,70.13
2016,4,13,8,45,588.5,181.0,2.9,14.5,523.5,119.5,98.63
2016,4,13,9,0,419.0,245.0,2.9,15.0,510.0,148.36,122.73
2016,4,13,9,15,408.5,267.0,2.85,15.0,539.5,157.19,129.83
2016,4,13,9,30,398.0,289.0,2.8,15.0,569.0,174.95,144.46
2016,4,13,9,45,638.5,206.0,2.8,15.5,681.0,124.95,101.75
2016,4,13,10,0,879.0,123.0,2.8,16.0,793.0,114.65,79.25
2016,4,13,10,15,886.5,124.5,2.8,16.0,822.0,173.15,102.49
2016,4,13,10,30,894.0,126.0,2.8,16.0,851.0,232.49,143.39
2016,4,13,10,45,896.5,128.5,2.85,16.5,872.5,291.9,192.28
2016,4,13,11,0,899.0,131.0,2.9,17.0,894.0,351.19,244.09
2016,4,13,11,15,902.0,132.0,2.9,17.0,908.0,409.41,296.01
2016,4,13,11,30,905.0,133.0,2.9,17.0,922.0,467.1,346.87
2016,4,13,11,45,906.5,133.0,2.95,17.0,928.0,522.69,395.08
2016,4,13,12,0,908.0,133.0,3.0,17.0,934.0,577.09,441.11
2016,4,13,12,15,907.5,133.0,3.05,17.0,932.0,628.95,483.98
2016,4,13,12,30,907.0,133.0,3.1,17.0,930.0,678.96,524.37
2016,4,13,12,45,902.0,134.0,3.15,17.0,919.0,724.67,560.66
2016,4,13,13,0,897.0,135.0,3.2,17.0,908.0,767.76,594.27
2016,4,13,13,15,892.5,134.0,3.2,17.0,890.5,806.75,624.15
2016,4,13,13,30,888.0,133.0,3.2,17.0,873.0,842.7,649.98
2016,4,13,13,45,876.0,134.5,3.25,17.0,846.0,871.48,670.94
2016,4,13,14,0,864.0,136.0,3.3,17.0,819.0,908.89,698.04
2016,4,13,14,15,854.5,134.0,3.3,16.5,787.0,929.8,714.67
2016,4,13,14,30,845.0,132.0,3.3,16.0,755.0,946.84,728.94
2016,4,13,14,45,824.5,133.0,3.3,16.0,715.0,952.73,734.33
2016,4,13,15,0,804.0,134.0,3.3,16.0,675.0,954.33,737.02
2016,4,13,15,15,568.0,191.0,3.2,15.5,561.0,799.41,629.25
2016,4,13,15,30,332.0,248.0,3.1,15.0,447.0,617.45,493.02
2016,4,13,15,45,525.0,183.5,3.05,15.0,468.0,769.81,613.9
2016,4,13,16,0,718.0,119.0,3.0,15.0,489.0,905.95,713.29
2016,4,13,16,15,687.0,113.0,2.9,14.5,438.0,870.76,689.73
2016,4,13,16,30,656.0,107.0,2.8,14.0,387.0,832.44,665.01
2016,4,13,16,45,613.0,100.0,2.7,14.0,334.0,778.24,626.73
2016,4,13,17,0,570.0,93.0,2.6,14.0,281.0,721.77,585.72
2016,4,13,17,15,509.0,83.5,2.3,13.0,229.0,643.39,527.29
2016,4,13,17,30,448.0,74.0,2.0,12.0,177.0,560.97,463.02
2016,4,13,17,45,349.0,61.0,1.7,11.5,128.5,446.99,369.74
2016,4,13,18,0,250.0,48.0,1.4,11.0,80.0,337.86,275.89
2016,4,13,18,15,139.0,29.5,1.4,10.5,46.0,211.36,149.48
2016,4,13,18,30,28.0,11.0,1.4,10.0,12.0,31.69,0.0
