Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,4,13,18,45,14.0,5.5,1.4,9.5,6.0,0.0,0.0
2016,4,13,19,0,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,4,13,19,15,0.0,0.0,1.4,8.5,0.0,0.0,0.0
2016,4,13,19,30,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2016,4,13,19,45,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2016,4,13,20,0,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2016,4,13,20,15,0.0,0.0,1.45,8.0,0.0,0.0,0.0
2016,4,13,20,30,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2016,4,13,20,45,0.0,0.0,1.55,8.0,0.0,0.0,0.0
2016,4,13,21,0,0.0,0.0,1.6,8.0,0.0,0.0,0.0
2016,4,13,21,15,0.0,0.0,1.6,8.0,0.0,0.0,0.0
2016,4,13,21,30,0.0,0.0,1.6,8.0,0.0,0.0,0.0
2016,4,13,21,45,0.0,0.0,1.6,8.0,0.0,0.0,0.0
2016,4,13,22,0,0.0,0.0,1.6,8.0,0.0,0.0,0.0
2016,4,13,22,15,0.0,0.0,1.6,8.0,0.0,0.0,0.0
2016,4,13,22,30,0.0,0.0,1.6,8.0,0.0,0.0,0.0
2016,4,13,22,45,0.0,0.0,1.65,8.0,0.0,0.0,0.0
2016,4,13,23,0,0.0,0.0,1.7,8.0,0.0,0.0,0.0
2016,4,13,23,15,0.0,0.0,1.7,8.0,0.0,0.0,0.0
2016,4,13,23,30,0.0,0.0,1.7,8.0,0.0,0.0,0.0
2016,4,13,23,45,0.0,0.0,1.75,8.5,0.0,0.0,0.0
2016,4,14,0,0,0.0,0.0,1.8,9.0,0.0,0.0,0.0
2016,4,14,0,15,0.0,0.0,1.9,9.0,0.0,0.0,0.0
2016,4,14,0,30,0.0,0.0,2.0,9.0,0.0,0.0,0.0
2016,4,14,0,45,0.0,0.0,2.1,9.0,0.0,0.0,0.0
2016,4,14,1,0,0.0,0.0,2.2,9.0,0.0,0.0,0.0
2016,4,14,1,15,0.0,0.0,2.25,9.0,0.0,0.0,0.0
2016,4,14,1,30,0.0,0.0,2.3,9.0,0.0,0.0,0.0
2016,4,14,1,45,0.0,0.0,2.4,9.5,0.0,0.0,0.0
2016,4,14,2,0,0.0,0.0,2.5,10.0,0.0,0.0,0.0
2016,4,14,2,15,0.0,0.0,2.4,10.0,0.0,0.0,0.0
2016,4,14,2,30,0.0,0.0,2.3,10.0,0.0,0.0,0.0
2016,4,14,2,45,0.0,0.0,2.25,10.0,0.0,0.0,0.0
2016,4,14,3,0,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2016,4,14,3,15,0.0,0.0,1.95,9.5,0.0,0.0,0.0
2016,4,14,3,30,0.0,0.0,1.7,9.0,0.0,0.0,0.0
2016,4,14,3,45,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2016,4,14,4,0,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,4,14,4,15,0.0,0.0,1.25,8.5,0.0,0.0,0.0
2016,4,14,4,30,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,4,14,4,45,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,4,14,5,0,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,4,14,5,15,0.0,0.0,1.35,8.0,0.0,0.0,0.0
2016,4,14,5,30,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2016,4,14,5,45,82.5,15.0,1.65,8.5,21.5,11.8,0.0
2016,4,14,6,0,165.0,30.0,1.8,9.0,43.0,22.65,11.83
2016,4,14,6,15,285.0,44.5,2.0,9.5,87.0,33.72,24.11
2016,4,14,6,30,405.0,59.0,2.2,10.0,131.0,47.7,37.23
2016,4,14,6,45,482.0,69.0,2.4,10.5,183.0,55.23,44.32
2016,4,14,7,0,559.0,79.0,2.6,11.0,235.0,62.74,51.14
2016,4,14,7,15,624.0,74.0,2.7,11.0,281.5,58.99,47.76
2016,4,14,7,30,689.0,69.0,2.8,11.0,328.0,60.58,49.08
2016,4,14,7,45,559.0,115.0,2.9,11.5,345.5,84.89,70.49
2016,4,14,8,0,429.0,161.0,3.0,12.0,363.0,108.07,90.51
2016,4,14,8,15,410.5,186.5,3.05,12.0,397.0,121.3,101.74
2016,4,14,8,30,392.0,212.0,3.1,12.0,431.0,139.09,116.84
2016,4,14,8,45,469.5,206.0,3.15,12.5,489.5,130.28,108.63
2016,4,14,9,0,547.0,200.0,3.2,13.0,548.0,127.22,105.5
2016,4,14,9,15,607.5,194.0,3.25,13.5,604.0,122.82,101.26
2016,4,14,9,30,668.0,188.0,3.3,14.0,660.0,118.11,96.81
2016,4,14,9,45,770.5,160.0,3.4,14.5,730.5,103.28,83.76
2016,4,14,10,0,873.0,132.0,3.5,15.0,801.0,112.94,76.22
2016,4,14,10,15,547.0,265.5,3.55,15.0,690.5,205.52,141.15
2016,4,14,10,30,221.0,399.0,3.6,15.0,580.0,283.17,213.21
2016,4,14,10,45,549.0,274.5,3.7,15.0,738.5,294.49,209.59
2016,4,14,11,0,877.0,150.0,3.8,15.0,897.0,355.8,251.24
2016,4,14,11,15,724.5,235.0,3.85,15.0,859.0,411.75,305.26
2016,4,14,11,30,572.0,320.0,3.9,15.0,821.0,458.1,348.59
2016,4,14,11,45,561.0,328.5,3.95,15.5,822.5,501.91,385.39
2016,4,14,12,0,550.0,337.0,4.0,16.0,824.0,544.22,419.96
2016,4,14,12,15,550.0,336.0,4.1,16.0,822.0,584.37,453.01
2016,4,14,12,30,550.0,335.0,4.2,16.0,820.0,623.31,484.55
2016,4,14,12,45,569.0,319.0,4.35,16.0,816.0,661.91,516.05
2016,4,14,13,0,588.0,303.0,4.5,16.0,812.0,699.61,546.67
2016,4,14,13,15,737.5,220.5,4.55,15.5,846.0,782.04,613.07
2016,4,14,13,30,887.0,138.0,4.6,15.0,880.0,848.02,666.45
2016,4,14,13,45,869.5,143.0,4.65,15.0,852.0,887.33,695.47
2016,4,14,14,0,852.0,148.0,4.7,15.0,824.0,911.87,714.1
2016,4,14,14,15,842.0,145.5,4.7,15.0,791.5,931.66,729.19
2016,4,14,14,30,832.0,143.0,4.7,15.0,759.0,947.53,741.66
2016,4,14,14,45,661.5,190.5,4.7,15.0,664.5,867.51,685.36
2016,4,14,15,0,491.0,238.0,4.7,15.0,570.0,761.59,606.38
2016,4,14,15,15,626.0,185.5,4.65,14.5,580.5,861.04,686.02
2016,4,14,15,30,761.0,133.0,4.6,14.0,591.0,950.12,753.07
2016,4,14,15,45,749.5,124.0,4.6,14.0,544.0,937.91,745.8
2016,4,14,16,0,738.0,115.0,4.6,14.0,497.0,921.98,736.62
2016,4,14,16,15,706.5,109.5,4.5,13.5,445.0,886.8,713.88
2016,4,14,16,30,675.0,104.0,4.4,13.0,393.0,848.47,688.52
2016,4,14,16,45,639.5,95.5,4.3,13.0,340.0,799.7,653.39
2016,4,14,17,0,604.0,87.0,4.2,13.0,287.0,748.64,615.55
2016,4,14,17,15,543.0,78.5,3.9,12.5,234.5,671.14,556.22
2016,4,14,17,30,482.0,70.0,3.6,12.0,182.0,592.97,493.89
2016,4,14,17,45,390.0,58.0,3.35,11.5,133.5,479.45,400.19
2016,4,14,18,0,298.0,46.0,3.1,11.0,85.0,376.46,310.67
2016,4,14,18,15,149.0,30.0,2.95,10.5,49.5,222.27,162.3
2016,4,14,18,30,0.0,14.0,2.8,10.0,14.0,11.02,0.0
2016,4,14,18,45,0.0,7.0,2.65,9.5,7.0,0.0,0.0
2016,4,14,19,0,0.0,0.0,2.5,9.0,0.0,0.0,0.0
2016,4,14,19,15,0.0,0.0,2.4,8.5,0.0,0.0,0.0
2016,4,14,19,30,0.0,0.0,2.3,8.0,0.0,0.0,0.0
2016,4,14,19,45,0.0,0.0,2.25,8.0,0.0,0.0,0.0
2016,4,14,20,0,0.0,0.0,2.2,8.0,0.0,0.0,0.0
2016,4,14,20,15,0.0,0.0,2.15,8.0,0.0,0.0,0.0
2016,4,14,20,30,0.0,0.0,2.1,8.0,0.0,0.0,0.0
2016,4,14,20,45,0.0,0.0,2.1,8.0,0.0,0.0,0.0
2016,4,14,21,0,0.0,0.0,2.1,8.0,0.0,0.0,0.0
2016,4,14,21,15,0.0,0.0,2.05,7.5,0.0,0.0,0.0
2016,4,14,21,30,0.0,0.0,2.0,7.0,0.0,0.0,0.0
2016,4,14,21,45,0.0,0.0,1.95,7.0,0.0,0.0,0.0
2016,4,14,22,0,0.0,0.0,1.9,7.0,0.0,0.0,0.0
2016,4,14,22,15,0.0,0.0,1.85,7.0,0.0,0.0,0.0
2016,4,14,22,30,0.0,0.0,1.8,7.0,0.0,0.0,0.0
2016,4,14,22,45,0.0,0.0,1.8,7.0,0.0,0.0,0.0
2016,4,14,23,0,0.0,0.0,1.8,7.0,0.0,0.0,0.0
2016,4,14,23,15,0.0,0.0,1.8,7.0,0.0,0.0,0.0
2016,4,14,23,30,0.0,0.0,1.8,7.0,0.0,0.0,0.0
2016,4,14,23,45,0.0,0.0,1.8,7.0,0.0,0.0,0.0
2016,4,15,0,0,0.0,0.0,1.8,7.0,0.0,0.0,0.0
2016,4,15,0,15,0.0,0.0,1.75,6.5,0.0,0.0,0.0
2016,4,15,0,30,0.0,0.0,1.7,6.0,0.0,0.0,0.0
2016,4,15,0,45,0.0,0.0,1.7,6.0,0.0,0.0,0.0
2016,4,15,1,0,0.0,0.0,1.7,6.0,0.0,0.0,0.0
2016,4,15,1,15,0.0,0.0,1.65,6.0,0.0,0.0,0.0
2016,4,15,1,30,0.0,0.0,1.6,6.0,0.0,0.0,0.0
2016,4,15,1,45,0.0,0.0,1.6,6.0,0.0,0.0,0.0
2016,4,15,2,0,0.0,0.0,1.6,6.0,0.0,0.0,0.0
2016,4,15,2,15,0.0,0.0,1.55,5.5,0.0,0.0,0.0
2016,4,15,2,30,0.0,0.0,1.5,5.0,0.0,0.0,0.0
2016,4,15,2,45,0.0,0.0,1.45,5.0,0.0,0.0,0.0
2016,4,15,3,0,0.0,0.0,1.4,5.0,0.0,0.0,0.0
2016,4,15,3,15,0.0,0.0,1.35,5.0,0.0,0.0,0.0
2016,4,15,3,30,0.0,0.0,1.3,5.0,0.0,0.0,0.0
2016,4,15,3,45,0.0,0.0,1.3,5.0,0.0,0.0,0.0
2016,4,15,4,0,0.0,0.0,1.3,5.0,0.0,0.0,0.0
2016,4,15,4,15,0.0,0.0,1.3,5.0,0.0,0.0,0.0
2016,4,15,4,30,0.0,0.0,1.3,5.0,0.0,0.0,0.0
2016,4,15,4,45,0.0,0.0,1.3,5.0,0.0,0.0,0.0
2016,4,15,5,0,0.0,0.0,1.3,5.0,0.0,0.0,0.0
2016,4,15,5,15,0.0,0.0,1.4,5.5,0.0,0.0,0.0
2016,4,15,5,30,0.0,0.0,1.5,6.0,0.0,0.0,0.0
2016,4,15,5,45,123.5,14.0,1.6,6.5,24.0,11.02,0.0
2016,4,15,6,0,247.0,28.0,1.7,7.0,48.0,22.91,12.78
2016,4,15,6,15,364.0,40.0,2.05,7.5,94.0,32.71,23.51
2016,4,15,6,30,481.0,52.0,2.4,8.0,140.0,42.53,32.92
2016,4,15,6,45,552.0,60.5,2.8,9.0,193.0,49.19,39.15
2016,4,15,7,0,623.0,69.0,3.2,10.0,246.0,55.85,45.14
2016,4,15,7,15,671.0,75.0,3.4,10.5,301.0,60.34,49.07
2016,4,15,7,30,719.0,81.0,3.6,11.0,356.0,64.81,52.86
2016,4,15,7,45,748.0,87.5,3.8,11.5,409.5,69.22,56.53
2016,4,15,8,0,777.0,94.0,4.0,12.0,463.0,79.54,65.36
2016,4,15,8,15,801.5,98.0,4.0,12.5,514.5,82.1,67.24
2016,4,15,8,30,826.0,102.0,4.0,13.0,566.0,84.58,69.06
2016,4,15,8,45,841.0,107.0,4.0,13.5,613.0,87.38,71.14
2016,4,15,9,0,856.0,112.0,4.0,14.0,660.0,90.02,73.08
2016,4,15,9,15,870.0,115.0,3.95,14.0,702.5,91.23,73.93
2016,4,15,9,30,884.0,118.0,3.9,14.0,745.0,92.36,74.73
2016,4,15,9,45,897.5,118.5,3.9,14.5,782.5,101.61,82.35
2016,4,15,10,0,911.0,119.0,3.9,15.0,820.0,120.06,79.61
2016,4,15,10,15,918.5,120.5,3.9,15.5,850.0,180.33,106.11
2016,4,15,10,30,926.0,122.0,3.9,16.0,880.0,241.42,149.32
2016,4,15,10,45,933.0,122.0,3.95,16.5,902.5,302.15,199.87
2016,4,15,11,0,940.0,122.0,4.0,17.0,925.0,363.16,253.53
2016,4,15,11,15,943.0,122.5,4.05,17.0,939.0,423.12,307.47
2016,4,15,11,30,946.0,123.0,4.1,17.0,953.0,482.46,360.26
2016,4,15,11,45,950.0,121.5,4.2,17.5,960.0,540.07,409.85
2016,4,15,12,0,954.0,120.0,4.3,18.0,967.0,596.61,457.26
2016,4,15,12,15,953.0,119.5,4.35,18.0,964.0,649.68,501.48
2016,4,15,12,30,952.0,119.0,4.4,18.0,961.0,700.71,543.07
2016,4,15,12,45,954.0,115.5,4.45,18.0,951.5,749.09,581.83
2016,4,15,13,0,956.0,112.0,4.5,18.0,942.0,795.05,618.09
2016,4,15,13,15,951.0,111.0,4.55,18.0,923.0,835.23,648.55
2016,4,15,13,30,946.0,110.0,4.6,18.0,904.0,872.16,675.57
2016,4,15,13,45,942.0,107.5,4.65,18.0,878.0,905.12,699.81
2016,4,15,14,0,938.0,105.0,4.7,18.0,852.0,934.54,721.65
2016,4,15,14,15,929.0,103.0,4.7,18.0,818.0,956.33,737.87
2016,4,15,14,30,920.0,101.0,4.7,18.0,784.0,974.18,751.52
2016,4,15,14,45,907.5,99.0,4.7,18.0,744.0,984.75,760.28
2016,4,15,15,0,895.0,97.0,4.7,18.0,704.0,991.28,766.46
2016,4,15,15,15,879.5,94.5,4.55,18.0,658.5,990.29,766.29
2016,4,15,15,30,864.0,92.0,4.4,18.0,613.0,997.9,772.3
2016,4,15,15,45,842.5,89.0,4.25,18.0,563.0,982.51,762.72
2016,4,15,16,0,821.0,86.0,4.1,18.0,513.0,963.28,750.78
2016,4,15,16,15,794.0,82.0,3.8,17.5,461.0,933.62,731.91
2016,4,15,16,30,767.0,78.0,3.5,17.0,409.0,900.61,710.39
2016,4,15,16,45,731.5,73.0,3.25,16.5,355.0,854.85,679.42
2016,4,15,17,0,696.0,68.0,3.0,16.0,301.0,806.53,645.64
2016,4,15,17,15,642.0,61.5,2.75,15.0,247.5,744.44,601.21
2016,4,15,17,30,588.0,55.0,2.5,14.0,194.0,674.61,548.4
2016,4,15,17,45,507.0,46.5,2.25,13.5,144.5,577.22,470.11
2016,4,15,18,0,426.0,38.0,2.0,13.0,95.0,482.31,389.09
2016,4,15,18,15,283.0,25.5,1.9,12.5,56.0,333.71,246.28
2016,4,15,18,30,140.0,13.0,1.8,12.0,17.0,125.57,0.0
2016,4,15,18,45,70.0,6.5,1.7,11.5,8.5,0.0,0.0
2016,4,15,19,0,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,4,15,19,15,0.0,0.0,1.55,10.5,0.0,0.0,0.0
2016,4,15,19,30,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,4,15,19,45,0.0,0.0,1.45,10.0,0.0,0.0,0.0
2016,4,15,20,0,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,4,15,20,15,0.0,0.0,1.35,10.0,0.0,0.0,0.0
2016,4,15,20,30,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,4,15,20,45,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,4,15,21,0,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,4,15,21,15,0.0,0.0,1.3,9.5,0.0,0.0,0.0
2016,4,15,21,30,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,4,15,21,45,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,4,15,22,0,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,4,15,22,15,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,4,15,22,30,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,4,15,22,45,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,4,15,23,0,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,4,15,23,15,0.0,0.0,1.25,8.5,0.0,0.0,0.0
2016,4,15,23,30,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,4,15,23,45,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,4,16,0,0,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,4,16,0,15,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,4,16,0,30,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,4,16,0,45,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,4,16,1,0,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,4,16,1,15,0.0,0.0,1.2,7.5,0.0,0.0,0.0
2016,4,16,1,30,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,4,16,1,45,0.0,0.0,1.25,7.0,0.0,0.0,0.0
2016,4,16,2,0,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,4,16,2,15,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,4,16,2,30,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,4,16,2,45,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,4,16,3,0,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,4,16,3,15,0.0,0.0,1.3,6.5,0.0,0.0,0.0
2016,4,16,3,30,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2016,4,16,3,45,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2016,4,16,4,0,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2016,4,16,4,15,0.0,0.0,1.25,6.0,0.0,0.0,0.0
2016,4,16,4,30,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,4,16,4,45,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,4,16,5,0,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,4,16,5,15,0.0,0.0,1.2,6.5,0.0,0.0,0.0
2016,4,16,5,30,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,4,16,5,45,135.0,14.5,1.25,8.0,25.5,11.41,0.0
2016,4,16,6,0,270.0,29.0,1.3,9.0,51.0,23.77,13.82
2016,4,16,6,15,378.5,40.5,1.4,9.5,97.0,33.14,23.78
2016,4,16,6,30,487.0,52.0,1.5,10.0,143.0,42.52,32.7
2016,4,16,6,45,554.5,60.5,1.6,11.0,195.5,49.17,38.85
2016,4,16,7,0,622.0,69.0,1.7,12.0,248.0,55.79,44.74
2016,4,16,7,15,668.5,75.0,1.7,12.5,302.5,60.26,48.61
2016,4,16,7,30,715.0,81.0,1.7,13.0,357.0,64.69,52.33
2016,4,16,7,45,747.5,86.0,1.7,14.0,410.5,73.76,59.95
2016,4,16,8,0,780.0,91.0,1.7,15.0,464.0,77.36,62.63
2016,4,16,8,15,804.0,95.0,1.75,15.5,515.5,79.99,64.56
2016,4,16,8,30,828.0,99.0,1.8,16.0,567.0,82.52,66.4
2016,4,16,8,45,846.5,102.0,1.85,16.5,614.5,84.17,67.48
2016,4,16,9,0,865.0,105.0,1.9,17.0,662.0,85.74,68.49
2016,4,16,9,15,878.5,107.5,1.95,17.5,704.0,95.84,76.76
2016,4,16,9,30,892.0,110.0,2.0,18.0,746.0,97.33,77.67
2016,4,16,9,45,905.0,110.0,2.1,19.0,783.0,97.35,77.22
2016,4,16,10,0,918.0,110.0,2.2,20.0,820.0,118.67,75.02
2016,4,16,10,15,925.0,111.5,2.25,20.0,849.5,179.06,102.2
2016,4,16,10,30,932.0,113.0,2.3,20.0,879.0,240.22,145.33
2016,4,16,10,45,936.0,114.5,2.35,20.5,900.5,301.21,195.32
2016,4,16,11,0,940.0,116.0,2.4,21.0,922.0,362.17,247.84
2016,4,16,11,15,943.0,116.5,2.45,21.0,936.0,421.9,300.2
2016,4,16,11,30,946.0,117.0,2.5,21.0,950.0,481.01,351.32
2016,4,16,11,45,948.5,116.5,2.55,21.5,956.5,538.35,399.13
2016,4,16,12,0,951.0,116.0,2.6,22.0,963.0,594.51,444.52
2016,4,16,12,15,950.5,115.5,2.6,22.0,960.5,647.49,486.9
2016,4,16,12,30,950.0,115.0,2.6,22.0,958.0,698.5,526.65
2016,4,16,12,45,949.0,114.0,2.65,22.0,948.0,746.56,563.57
2016,4,16,13,0,948.0,113.0,2.7,22.0,938.0,792.11,597.96
2016,4,16,13,15,944.0,112.0,2.65,22.0,919.5,832.65,626.65
2016,4,16,13,30,940.0,111.0,2.6,22.0,901.0,870.05,652.01
2016,4,16,13,45,933.0,110.0,2.6,22.0,875.0,901.64,673.75
2016,4,16,14,0,926.0,109.0,2.6,22.0,849.0,929.62,693.13
2016,4,16,14,15,917.5,107.5,2.55,22.0,816.0,952.05,708.46
2016,4,16,14,30,909.0,106.0,2.5,22.0,783.0,970.64,721.36
2016,4,16,14,45,898.0,103.5,2.45,22.0,743.5,981.93,729.58
2016,4,16,15,0,887.0,101.0,2.4,22.0,704.0,989.22,735.39
2016,4,16,15,15,872.0,98.0,2.3,22.0,659.5,988.08,735.3
2016,4,16,15,30,857.0,95.0,2.2,22.0,615.0,995.68,741.2
2016,4,16,15,45,840.0,91.0,2.1,22.0,566.0,983.48,734.06
2016,4,16,16,0,823.0,87.0,2.0,22.0,517.0,967.44,724.66
2016,4,16,16,15,796.5,83.0,1.8,21.5,465.0,938.2,706.61
2016,4,16,16,30,770.0,79.0,1.6,21.0,413.0,905.61,686.09
2016,4,16,16,45,734.0,74.0,1.45,20.5,359.0,859.24,656.29
2016,4,16,17,0,698.0,69.0,1.3,20.0,305.0,817.6,628.89
2016,4,16,17,15,644.5,62.5,1.25,19.0,251.0,748.71,583.18
2016,4,16,17,30,591.0,56.0,1.2,18.0,197.0,679.19,534.35
2016,4,16,17,45,496.5,48.5,1.15,17.0,146.5,570.58,452.95
2016,4,16,18,0,402.0,41.0,1.1,16.0,96.0,464.69,368.23
2016,4,16,18,15,268.0,27.5,1.1,15.5,57.5,323.13,238.28
2016,4,16,18,30,134.0,14.0,1.1,15.0,19.0,121.49,0.0
2016,4,16,18,45,67.0,7.0,1.1,14.5,9.5,5.51,0.0
2016,4,16,19,0,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,4,16,19,15,0.0,0.0,1.05,14.0,0.0,0.0,0.0
2016,4,16,19,30,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,4,16,19,45,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,4,16,20,0,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,4,16,20,15,0.0,0.0,0.95,14.0,0.0,0.0,0.0
2016,4,16,20,30,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,4,16,20,45,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,4,16,21,0,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,4,16,21,15,0.0,0.0,0.9,13.5,0.0,0.0,0.0
2016,4,16,21,30,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,4,16,21,45,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,4,16,22,0,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,4,16,22,15,0.0,0.0,0.9,12.5,0.0,0.0,0.0
2016,4,16,22,30,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,4,16,22,45,0.0,0.0,0.95,12.0,0.0,0.0,0.0
2016,4,16,23,0,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,4,16,23,15,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,4,16,23,30,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,4,16,23,45,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,4,17,0,0,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,4,17,0,15,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,4,17,0,30,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,4,17,0,45,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,4,17,1,0,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,4,17,1,15,0.0,0.0,0.95,12.0,0.0,0.0,0.0
2016,4,17,1,30,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,4,17,1,45,0.0,0.0,0.85,12.0,0.0,0.0,0.0
2016,4,17,2,0,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,4,17,2,15,0.0,0.0,0.75,12.0,0.0,0.0,0.0
2016,4,17,2,30,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,4,17,2,45,0.0,0.0,0.65,12.0,0.0,0.0,0.0
2016,4,17,3,0,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2016,4,17,3,15,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2016,4,17,3,30,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2016,4,17,3,45,0.0,0.0,0.65,12.5,0.0,0.0,0.0
2016,4,17,4,0,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,4,17,4,15,0.0,0.0,0.7,12.5,0.0,0.0,0.0
2016,4,17,4,30,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,4,17,4,45,0.0,0.0,0.75,12.0,0.0,0.0,0.0
2016,4,17,5,0,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,4,17,5,15,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,4,17,5,30,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,4,17,5,45,119.0,15.5,0.8,12.5,26.5,11.86,0.0
2016,4,17,6,0,238.0,31.0,0.8,13.0,53.0,23.71,13.86
2016,4,17,6,15,340.5,44.5,0.85,13.5,97.5,36.13,26.06
2016,4,17,6,30,443.0,58.0,0.9,14.0,142.0,46.9,36.08
2016,4,17,6,45,504.5,68.0,0.95,15.0,193.0,54.4,42.87
2016,4,17,7,0,566.0,78.0,1.0,16.0,244.0,61.79,49.31
2016,4,17,7,15,613.0,85.5,1.0,16.5,297.0,67.0,53.74
2016,4,17,7,30,660.0,93.0,1.0,17.0,350.0,72.14,57.97
2016,4,17,7,45,692.0,99.5,1.05,17.5,402.5,76.21,61.19
2016,4,17,8,0,724.0,106.0,1.1,18.0,455.0,80.15,64.24
2016,4,17,8,15,749.0,111.0,1.15,18.5,505.5,82.85,66.19
2016,4,17,8,30,774.0,116.0,1.2,19.0,556.0,85.44,68.04
2016,4,17,8,45,792.0,120.5,1.3,20.0,602.5,94.8,75.47
2016,4,17,9,0,810.0,125.0,1.4,21.0,649.0,96.82,76.63
2016,4,17,9,15,824.5,128.0,1.45,21.5,690.5,97.68,77.0
2016,4,17,9,30,839.0,131.0,1.5,22.0,732.0,98.47,77.32
2016,4,17,9,45,857.0,129.5,1.6,22.5,770.0,96.72,75.56
2016,4,17,10,0,875.0,128.0,1.7,23.0,808.0,119.26,73.67
2016,4,17,10,15,882.5,130.0,1.75,23.0,836.5,186.76,107.96
2016,4,17,10,30,890.0,132.0,1.8,23.0,865.0,245.99,149.52
2016,4,17,10,45,899.5,130.5,1.85,23.5,888.0,304.38,196.55
2016,4,17,11,0,909.0,129.0,1.9,24.0,911.0,363.3,246.31
2016,4,17,11,15,912.0,129.5,1.9,24.0,925.0,421.43,296.24
2016,4,17,11,30,915.0,130.0,1.9,24.0,939.0,478.99,344.9
2016,4,17,11,45,918.0,129.0,1.9,24.5,945.0,534.76,390.23
2016,4,17,12,0,921.0,128.0,1.9,25.0,951.0,589.44,433.21
2016,4,17,12,15,920.5,128.0,1.85,25.0,949.0,641.49,473.49
2016,4,17,12,30,920.0,128.0,1.8,25.0,947.0,691.67,511.18
2016,4,17,12,45,918.0,127.0,1.75,25.5,936.5,737.95,544.04
2016,4,17,13,0,916.0,126.0,1.7,26.0,926.0,781.71,574.17
2016,4,17,13,15,911.5,125.0,1.6,26.0,908.0,820.85,600.52
2016,4,17,13,30,907.0,124.0,1.5,26.0,890.0,856.91,623.21
2016,4,17,13,45,902.5,121.5,1.4,26.0,864.5,888.35,642.65
2016,4,17,14,0,898.0,119.0,1.3,26.0,839.0,916.35,659.7
2016,4,17,14,15,889.0,117.0,1.25,26.0,806.0,937.24,672.9
2016,4,17,14,30,880.0,115.0,1.2,26.0,773.0,954.32,683.81
2016,4,17,14,45,873.5,110.5,1.15,26.0,735.5,967.33,692.29
2016,4,17,15,0,867.0,106.0,1.1,26.0,698.0,976.49,698.52
2016,4,17,15,15,852.0,103.0,1.1,26.0,653.5,988.03,707.33
2016,4,17,15,30,837.0,100.0,1.1,26.0,609.0,982.8,705.8
2016,4,17,15,45,822.0,94.5,1.1,26.0,561.0,970.64,700.26
2016,4,17,16,0,807.0,89.0,1.1,26.0,513.0,954.66,692.46
2016,4,17,16,15,781.0,85.0,1.1,25.5,461.5,925.88,677.78
2016,4,17,16,30,755.0,81.0,1.1,25.0,410.0,893.78,660.75
2016,4,17,16,45,720.5,75.5,1.1,24.5,356.5,848.32,634.27
2016,4,17,17,0,686.0,70.0,1.1,24.0,303.0,807.74,610.11
2016,4,17,17,15,634.0,63.5,1.1,22.5,250.0,740.41,568.09
2016,4,17,17,30,582.0,57.0,1.1,21.0,197.0,672.42,522.73
2016,4,17,17,45,501.0,48.0,1.1,19.5,147.5,574.24,451.38
2016,4,17,18,0,420.0,39.0,1.1,18.0,98.0,478.56,376.39
2016,4,17,18,15,288.5,26.5,1.1,17.5,59.0,339.38,251.39
2016,4,17,18,30,157.0,14.0,1.1,17.0,20.0,179.55,0.0
2016,4,17,18,45,78.5,7.0,1.15,16.5,10.0,67.7,0.0
2016,4,17,19,0,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2016,4,17,19,15,0.0,0.0,1.15,15.5,0.0,0.0,0.0
2016,4,17,19,30,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,4,17,19,45,0.0,0.0,1.05,15.0,0.0,0.0,0.0
2016,4,17,20,0,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,4,17,20,15,0.0,0.0,0.95,14.5,0.0,0.0,0.0
2016,4,17,20,30,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,4,17,20,45,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,4,17,21,0,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,4,17,21,15,0.0,0.0,0.9,13.5,0.0,0.0,0.0
2016,4,17,21,30,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,4,17,21,45,0.0,0.0,0.95,13.0,0.0,0.0,0.0
2016,4,17,22,0,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,4,17,22,15,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,4,17,22,30,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,4,17,22,45,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,4,17,23,0,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,4,17,23,15,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,4,17,23,30,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,4,17,23,45,0.0,0.0,1.05,13.0,0.0,0.0,0.0
2016,4,18,0,0,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,4,18,0,15,0.0,0.0,1.05,13.0,0.0,0.0,0.0
2016,4,18,0,30,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,4,18,0,45,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,4,18,1,0,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,4,18,1,15,0.0,0.0,0.95,13.0,0.0,0.0,0.0
2016,4,18,1,30,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,4,18,1,45,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,4,18,2,0,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,4,18,2,15,0.0,0.0,0.85,13.0,0.0,0.0,0.0
2016,4,18,2,30,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,4,18,2,45,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,4,18,3,0,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,4,18,3,15,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,4,18,3,30,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,4,18,3,45,0.0,0.0,0.8,13.5,0.0,0.0,0.0
2016,4,18,4,0,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,4,18,4,15,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,4,18,4,30,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,4,18,4,45,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,4,18,5,0,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,4,18,5,15,0.0,0.0,0.75,14.0,0.0,0.0,0.0
2016,4,18,5,30,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2016,4,18,5,45,149.0,15.5,0.65,14.0,29.5,12.54,0.0
2016,4,18,6,0,298.0,31.0,0.6,14.0,59.0,25.44,15.51
2016,4,18,6,15,402.0,42.0,0.6,14.5,105.5,34.39,24.52
2016,4,18,6,30,506.0,53.0,0.6,15.0,152.0,43.36,32.87
2016,4,18,6,45,575.5,60.5,0.65,16.0,205.5,49.29,38.22
2016,4,18,7,0,645.0,68.0,0.7,17.0,259.0,55.25,43.37
2016,4,18,7,15,689.0,74.0,0.7,17.5,314.0,59.76,47.18
2016,4,18,7,30,733.0,80.0,0.7,18.0,369.0,64.22,50.84
2016,4,18,7,45,764.5,84.5,0.7,18.5,422.5,72.87,58.03
2016,4,18,8,0,796.0,89.0,0.7,19.0,476.0,76.15,60.51
2016,4,18,8,15,818.5,93.0,0.8,19.5,527.0,78.81,62.44
2016,4,18,8,30,841.0,97.0,0.9,20.0,578.0,81.37,64.28
2016,4,18,8,45,857.0,100.5,1.0,21.0,625.0,83.33,65.47
2016,4,18,9,0,873.0,104.0,1.1,22.0,672.0,85.18,66.56
2016,4,18,9,15,885.5,106.0,1.2,22.5,714.0,95.17,74.58
2016,4,18,9,30,898.0,108.0,1.3,23.0,756.0,96.36,75.23
2016,4,18,9,45,910.5,108.5,1.45,23.5,792.0,96.64,75.16
2016,4,18,10,0,923.0,109.0,1.6,24.0,828.0,124.22,74.92
2016,4,18,10,15,929.0,110.0,1.65,24.0,857.0,184.36,103.39
2016,4,18,10,30,935.0,111.0,1.7,24.0,886.0,245.12,146.39
2016,4,18,10,45,939.5,112.0,1.75,24.5,907.0,305.91,195.61
2016,4,18,11,0,944.0,113.0,1.8,25.0,928.0,366.71,247.0
2016,4,18,11,15,946.0,114.0,1.8,25.0,941.5,426.4,298.08
2016,4,18,11,30,948.0,115.0,1.8,25.0,955.0,485.36,347.67
2016,4,18,11,45,948.5,115.0,1.8,25.5,960.0,541.98,393.44
2016,4,18,12,0,949.0,115.0,1.8,26.0,965.0,597.21,436.6
2016,4,18,12,15,947.5,115.0,1.75,26.0,962.0,649.68,476.92
2016,4,18,12,30,946.0,115.0,1.7,26.0,959.0,700.1,514.51
2016,4,18,12,45,940.0,116.5,1.65,26.5,947.5,746.41,547.05
2016,4,18,13,0,934.0,118.0,1.6,27.0,936.0,789.93,576.65
2016,4,18,13,15,929.5,117.0,1.55,27.0,917.0,829.47,603.13
2016,4,18,13,30,925.0,116.0,1.5,27.0,898.0,865.88,626.4
2016,4,18,13,45,915.5,116.0,1.45,27.0,871.0,895.72,645.3
2016,4,18,14,0,906.0,116.0,1.4,27.0,844.0,921.9,661.86
2016,4,18,14,15,896.5,114.5,1.4,27.0,811.0,942.88,675.86
2016,4,18,14,30,887.0,113.0,1.4,27.0,778.0,960.03,687.62
2016,4,18,14,45,805.5,134.5,1.4,27.0,715.0,942.33,677.55
2016,4,18,15,0,724.0,156.0,1.4,27.0,652.0,914.2,661.28
2016,4,18,15,15,770.5,132.5,1.35,26.5,630.0,949.32,686.32
2016,4,18,15,30,817.0,109.0,1.3,26.0,608.0,974.38,704.27
2016,4,18,15,45,755.0,109.5,1.3,26.0,542.0,921.84,672.35
2016,4,18,16,0,693.0,110.0,1.3,26.0,476.0,873.26,643.42
2016,4,18,16,15,693.0,104.5,1.3,25.5,439.5,869.53,644.88
2016,4,18,16,30,693.0,99.0,1.3,25.0,403.0,862.63,643.68
2016,4,18,16,45,646.5,94.0,1.35,24.5,349.0,806.93,609.96
2016,4,18,17,0,600.0,89.0,1.4,24.0,295.0,749.1,573.78
2016,4,18,17,15,543.5,80.5,1.3,22.5,242.5,675.73,525.25
2016,4,18,17,30,487.0,72.0,1.2,21.0,190.0,601.63,473.34
2016,4,18,17,45,400.5,60.5,1.2,19.5,141.5,492.46,392.24
2016,4,18,18,0,314.0,49.0,1.2,18.0,93.0,394.16,314.22
2016,4,18,18,15,157.0,34.0,1.2,17.0,56.0,234.69,176.49
2016,4,18,18,30,0.0,19.0,1.2,16.0,19.0,19.34,0.0
2016,4,18,18,45,0.0,9.5,1.2,15.5,9.5,7.47,0.0
2016,4,18,19,0,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,4,18,19,15,0.0,0.0,1.1,14.5,0.0,0.0,0.0
2016,4,18,19,30,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,4,18,19,45,0.0,0.0,0.95,14.0,0.0,0.0,0.0
2016,4,18,20,0,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,4,18,20,15,0.0,0.0,0.9,13.5,0.0,0.0,0.0
2016,4,18,20,30,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,4,18,20,45,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,4,18,21,0,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,4,18,21,15,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,4,18,21,30,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,4,18,21,45,0.0,0.0,0.95,13.0,0.0,0.0,0.0
2016,4,18,22,0,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,4,18,22,15,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,4,18,22,30,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,4,18,22,45,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,4,18,23,0,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,4,18,23,15,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,4,18,23,30,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,4,18,23,45,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,4,19,0,0,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,4,19,0,15,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,4,19,0,30,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,4,19,0,45,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,4,19,1,0,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,4,19,1,15,0.0,0.0,1.0,12.5,0.0,0.0,0.0
2016,4,19,1,30,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,4,19,1,45,0.0,0.0,1.05,12.0,0.0,0.0,0.0
2016,4,19,2,0,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,4,19,2,15,0.0,0.0,1.05,12.0,0.0,0.0,0.0
2016,4,19,2,30,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,4,19,2,45,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,4,19,3,0,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,4,19,3,15,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,4,19,3,30,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,4,19,3,45,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,4,19,4,0,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,4,19,4,15,0.0,0.0,0.95,12.0,0.0,0.0,0.0
2016,4,19,4,30,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,4,19,4,45,0.0,0.0,0.85,12.5,0.0,0.0,0.0
2016,4,19,5,0,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,4,19,5,15,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,4,19,5,30,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2016,4,19,5,45,119.5,17.5,0.55,13.5,29.0,13.35,0.0
2016,4,19,6,0,239.0,35.0,0.5,14.0,58.0,26.62,16.73
2016,4,19,6,15,338.0,48.0,0.5,14.5,103.0,36.61,26.52
2016,4,19,6,30,437.0,61.0,0.5,15.0,148.0,49.08,37.95
2016,4,19,6,45,515.5,68.5,0.55,15.5,201.0,54.74,43.13
2016,4,19,7,0,594.0,76.0,0.6,16.0,254.0,60.49,48.17
2016,4,19,7,15,640.0,82.5,0.55,16.5,307.5,65.08,52.03
2016,4,19,7,30,686.0,89.0,0.5,17.0,361.0,69.62,55.73
2016,4,19,7,45,728.5,91.0,0.5,17.5,416.0,71.0,56.61
2016,4,19,8,0,771.0,93.0,0.5,18.0,471.0,78.42,62.68
2016,4,19,8,15,794.5,96.5,0.4,18.5,521.5,80.61,64.17
2016,4,19,8,30,818.0,100.0,0.3,19.0,572.0,82.73,65.6
2016,4,19,8,45,837.5,102.5,0.25,20.0,619.0,84.03,66.2
2016,4,19,9,0,857.0,105.0,0.2,21.0,666.0,85.27,66.76
2016,4,19,9,15,870.0,108.0,0.3,22.0,708.0,95.79,75.06
2016,4,19,9,30,883.0,111.0,0.4,23.0,750.0,97.47,75.96
2016,4,19,9,45,885.0,117.0,0.55,24.0,784.0,100.19,77.75
2016,4,19,10,0,887.0,123.0,0.7,25.0,818.0,132.05,79.84
2016,4,19,10,15,832.5,156.0,0.8,25.0,826.5,193.24,112.64
2016,4,19,10,30,778.0,189.0,0.9,25.0,835.0,251.38,156.21
2016,4,19,10,45,835.0,165.0,1.0,25.5,874.5,309.81,200.56
2016,4,19,11,0,892.0,141.0,1.1,26.0,914.0,369.96,248.61
2016,4,19,11,15,730.5,236.0,1.2,26.0,875.0,424.58,298.1
2016,4,19,11,30,569.0,331.0,1.3,26.0,836.0,471.94,338.99
2016,4,19,11,45,525.5,349.0,1.4,26.0,818.0,506.16,367.26
2016,4,19,12,0,482.0,367.0,1.5,26.0,800.0,535.8,391.24
2016,4,19,12,15,426.0,387.0,1.55,26.0,769.5,554.93,406.67
2016,4,19,12,30,370.0,407.0,1.6,26.0,739.0,565.41,415.33
2016,4,19,12,45,399.0,388.0,1.65,26.0,741.5,599.54,441.11
2016,4,19,13,0,428.0,369.0,1.7,26.0,744.0,642.71,472.64
2016,4,19,13,15,488.5,341.0,1.75,26.0,761.5,696.79,511.94
2016,4,19,13,30,549.0,313.0,1.8,26.0,779.0,752.13,551.75
2016,4,19,13,45,423.0,345.5,1.9,26.0,698.5,704.04,518.33
2016,4,19,14,0,297.0,378.0,2.0,26.0,618.0,633.09,469.06
2016,4,19,14,15,240.5,370.5,2.0,25.5,560.0,573.55,429.01
2016,4,19,14,30,184.0,363.0,2.0,25.0,502.0,528.22,397.63
2016,4,19,14,45,109.5,320.0,2.05,24.5,401.5,424.42,322.84
2016,4,19,15,0,35.0,277.0,2.1,24.0,301.0,292.32,223.99
2016,4,19,15,15,42.0,266.5,2.15,23.5,293.5,294.49,227.56
2016,4,19,15,30,49.0,256.0,2.2,23.0,286.0,296.88,230.87
2016,4,19,15,45,77.5,244.0,2.3,22.5,287.0,319.46,250.73
2016,4,19,16,0,106.0,232.0,2.4,22.0,288.0,342.46,271.0
2016,4,19,16,15,173.5,205.5,2.45,21.0,286.5,409.1,326.83
2016,4,19,16,30,241.0,179.0,2.5,20.0,285.0,473.63,380.71
2016,4,19,16,45,218.5,161.0,2.6,19.0,248.0,433.23,351.6
2016,4,19,17,0,196.0,143.0,2.7,18.0,211.0,370.4,304.6
2016,4,19,17,15,176.5,120.5,2.6,17.0,174.0,326.0,270.29
2016,4,19,17,30,157.0,98.0,2.5,16.0,137.0,280.75,233.84
2016,4,19,17,45,132.0,75.5,2.45,15.5,103.0,229.45,190.38
2016,4,19,18,0,107.0,53.0,2.4,15.0,69.0,194.97,158.94
2016,4,19,18,15,53.5,34.0,2.15,14.5,42.0,105.2,78.89
2016,4,19,18,30,0.0,15.0,1.9,14.0,15.0,11.45,0.0
2016,4,19,18,45,0.0,7.5,1.7,14.0,7.5,5.9,0.0
2016,4,19,19,0,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,4,19,19,15,0.0,0.0,1.4,13.5,0.0,0.0,0.0
2016,4,19,19,30,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,4,19,19,45,0.0,0.0,1.25,12.5,0.0,0.0,0.0
2016,4,19,20,0,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,4,19,20,15,0.0,0.0,1.2,11.5,0.0,0.0,0.0
2016,4,19,20,30,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,4,19,20,45,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,4,19,21,0,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,4,19,21,15,0.0,0.0,1.2,10.5,0.0,0.0,0.0
2016,4,19,21,30,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,4,19,21,45,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,4,19,22,0,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,4,19,22,15,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,4,19,22,30,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,4,19,22,45,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,4,19,23,0,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,4,19,23,15,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,4,19,23,30,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,4,19,23,45,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,4,20,0,0,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,4,20,0,15,0.0,0.0,1.15,10.0,0.0,0.0,0.0
2016,4,20,0,30,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,4,20,0,45,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,4,20,1,0,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,4,20,1,15,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,4,20,1,30,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,4,20,1,45,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,4,20,2,0,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,4,20,2,15,0.0,0.0,1.05,10.0,0.0,0.0,0.0
2016,4,20,2,30,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,4,20,2,45,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,4,20,3,0,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,4,20,3,15,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,4,20,3,30,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,4,20,3,45,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,4,20,4,0,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,4,20,4,15,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,4,20,4,30,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,4,20,4,45,0.0,0.0,1.05,10.0,0.0,0.0,0.0
2016,4,20,5,0,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,4,20,5,15,0.0,0.0,1.05,10.5,0.0,0.0,0.0
2016,4,20,5,30,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,4,20,5,45,161.0,16.5,0.95,11.5,33.0,13.33,0.0
2016,4,20,6,0,322.0,33.0,0.9,12.0,66.0,27.11,17.47
2016,4,20,6,15,422.5,44.0,1.0,12.5,113.5,36.05,26.28
2016,4,20,6,30,523.0,55.0,1.1,13.0,161.0,44.99,34.63
2016,4,20,6,45,593.0,61.5,1.25,14.0,215.0,50.16,39.32
2016,4,20,7,0,663.0,68.0,1.4,15.0,269.0,55.41,43.86
2016,4,20,7,15,705.0,73.5,1.35,15.5,324.0,59.57,47.39
2016,4,20,7,30,747.0,79.0,1.3,16.0,379.0,68.91,55.35
2016,4,20,7,45,779.0,82.5,1.3,16.5,432.5,71.59,57.37
2016,4,20,8,0,811.0,86.0,1.3,17.0,486.0,74.25,59.35
2016,4,20,8,15,832.0,89.5,1.35,17.5,537.0,76.62,61.06
2016,4,20,8,30,853.0,93.0,1.4,18.0,588.0,78.9,62.68
2016,4,20,8,45,868.0,96.0,1.5,19.0,634.0,80.61,63.69
2016,4,20,9,0,883.0,99.0,1.6,20.0,680.0,91.26,72.24
2016,4,20,9,15,894.0,101.5,1.65,20.0,721.0,92.88,73.4
2016,4,20,9,30,905.0,104.0,1.7,20.0,762.0,94.34,74.46
2016,4,20,9,45,916.0,104.0,1.8,20.5,797.5,94.33,74.16
2016,4,20,10,0,927.0,104.0,1.9,21.0,833.0,127.41,75.55
2016,4,20,10,15,933.0,106.0,1.95,21.0,861.5,188.11,106.67
2016,4,20,10,30,939.0,108.0,2.0,21.0,890.0,249.45,151.59
2016,4,20,10,45,934.5,114.0,2.05,21.5,909.0,311.0,202.77
2016,4,20,11,0,930.0,120.0,2.1,22.0,928.0,371.65,255.06
2016,4,20,11,15,932.0,121.0,2.15,22.0,941.5,430.49,306.21
2016,4,20,11,30,934.0,122.0,2.2,22.0,955.0,488.63,355.94
2016,4,20,11,45,922.5,130.0,2.3,22.5,957.0,544.07,401.85
2016,4,20,12,0,911.0,138.0,2.4,23.0,959.0,597.2,444.5
2016,4,20,12,15,910.0,137.5,2.45,23.0,956.0,648.1,484.95
2016,4,20,12,30,909.0,137.0,2.5,23.0,953.0,697.09,522.98
2016,4,20,12,45,908.0,135.0,2.55,23.0,942.5,742.79,557.84
2016,4,20,13,0,907.0,133.0,2.6,23.0,932.0,786.03,590.3
2016,4,20,13,15,902.5,132.0,2.65,22.5,913.5,824.75,619.76
2016,4,20,13,30,898.0,131.0,2.7,22.0,895.0,860.41,645.91
2016,4,20,13,45,890.0,129.5,2.75,22.0,868.5,889.46,666.4
2016,4,20,14,0,882.0,128.0,2.8,22.0,842.0,914.92,684.6
2016,4,20,14,15,872.5,126.0,2.85,21.5,809.0,934.91,700.61
2016,4,20,14,30,863.0,124.0,2.9,21.0,776.0,964.2,723.13
2016,4,20,14,45,848.5,122.5,2.95,21.0,736.5,972.74,730.43
2016,4,20,15,0,834.0,121.0,3.0,21.0,697.0,977.23,735.38
2016,4,20,15,15,694.5,154.0,3.0,20.5,613.0,900.45,686.09
2016,4,20,15,30,555.0,187.0,3.0,20.0,529.0,798.43,618.27
2016,4,20,15,45,657.0,146.5,3.0,20.0,520.0,875.63,675.48
2016,4,20,16,0,759.0,106.0,3.0,20.0,511.0,936.05,719.0
2016,4,20,16,15,730.5,101.0,2.9,19.0,459.5,903.95,700.36
2016,4,20,16,30,702.0,96.0,2.8,18.0,408.0,868.78,679.96
2016,4,20,16,45,666.5,89.5,2.7,17.5,355.5,821.91,649.3
2016,4,20,17,0,631.0,83.0,2.6,17.0,303.0,772.82,616.08
2016,4,20,17,15,576.5,75.0,2.3,16.0,250.5,701.6,564.82
2016,4,20,17,30,522.0,67.0,2.0,15.0,198.0,629.75,510.77
2016,4,20,17,45,444.0,56.5,1.7,14.5,149.5,533.24,433.9
2016,4,20,18,0,366.0,46.0,1.4,14.0,101.0,438.87,355.06
2016,4,20,18,15,183.0,34.5,1.3,13.5,62.0,256.18,199.03
2016,4,20,18,30,0.0,23.0,1.2,13.0,23.0,26.78,0.0
2016,4,20,18,45,0.0,11.5,1.1,12.5,11.5,9.05,0.0
2016,4,20,19,0,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,4,20,19,15,0.0,0.0,1.0,11.5,0.0,0.0,0.0
2016,4,20,19,30,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,4,20,19,45,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,4,20,20,0,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,4,20,20,15,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,4,20,20,30,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,4,20,20,45,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,4,20,21,0,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,4,20,21,15,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,4,20,21,30,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,4,20,21,45,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,4,20,22,0,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,4,20,22,15,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,4,20,22,30,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,4,20,22,45,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,4,20,23,0,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,4,20,23,15,0.0,0.0,1.0,10.5,0.0,0.0,0.0
2016,4,20,23,30,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,4,20,23,45,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,4,21,0,0,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,4,21,0,15,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,4,21,0,30,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,4,21,0,45,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,4,21,1,0,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,4,21,1,15,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,4,21,1,30,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,4,21,1,45,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,4,21,2,0,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,4,21,2,15,0.0,0.0,0.95,10.0,0.0,0.0,0.0
2016,4,21,2,30,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,4,21,2,45,0.0,0.0,0.9,10.5,0.0,0.0,0.0
2016,4,21,3,0,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,4,21,3,15,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,4,21,3,30,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,4,21,3,45,0.0,0.0,0.6,11.5,0.0,0.0,0.0
2016,4,21,4,0,0.0,0.0,0.5,12.0,0.0,0.0,0.0
2016,4,21,4,15,0.0,0.0,0.4,12.0,0.0,0.0,0.0
2016,4,21,4,30,0.0,0.0,0.3,12.0,0.0,0.0,0.0
2016,4,21,4,45,0.0,0.0,0.2,12.0,0.0,0.0,0.0
2016,4,21,5,0,0.0,0.0,0.1,12.0,0.0,0.0,0.0
2016,4,21,5,15,0.0,0.0,0.15,12.0,0.0,0.0,0.0
2016,4,21,5,30,0.0,0.0,0.2,12.0,0.0,0.0,0.0
2016,4,21,5,45,56.5,20.0,0.3,12.5,26.0,15.19,1.53
2016,4,21,6,0,113.0,40.0,0.4,13.0,52.0,29.65,19.75
2016,4,21,6,15,169.0,59.5,0.5,13.5,89.0,43.55,32.84
2016,4,21,6,30,225.0,79.0,0.6,14.0,126.0,57.25,45.38
2016,4,21,6,45,260.5,98.5,0.75,14.5,168.0,70.51,57.26
2016,4,21,7,0,296.0,118.0,0.9,15.0,210.0,83.45,68.58
2016,4,21,7,15,343.5,128.0,1.0,15.0,253.5,88.78,73.12
2016,4,21,7,30,391.0,138.0,1.1,15.0,297.0,94.9,78.26
2016,4,21,7,45,419.5,153.5,1.25,15.5,344.5,103.86,85.62
2016,4,21,8,0,448.0,169.0,1.4,16.0,392.0,112.45,92.54
2016,4,21,8,15,344.5,212.5,1.5,16.0,394.5,138.43,114.41
2016,4,21,8,30,241.0,256.0,1.6,16.0,397.0,157.92,130.49
2016,4,21,8,45,268.5,273.5,1.75,16.5,442.0,166.39,136.96
2016,4,21,9,0,296.0,291.0,1.9,17.0,487.0,174.51,143.13
2016,4,21,9,15,299.0,310.5,2.0,17.0,519.0,182.5,149.42
2016,4,21,9,30,302.0,330.0,2.1,17.0,551.0,190.01,155.33
2016,4,21,9,45,324.0,341.5,2.25,17.5,589.0,194.13,158.16
2016,4,21,10,0,346.0,353.0,2.4,18.0,627.0,217.66,160.65
2016,4,21,10,15,313.0,377.0,2.45,18.0,631.0,255.32,185.31
2016,4,21,10,30,280.0,401.0,2.5,18.0,635.0,290.16,212.7
2016,4,21,10,45,261.0,416.0,2.55,18.5,638.5,320.98,237.71
2016,4,21,11,0,242.0,431.0,2.6,19.0,642.0,359.46,268.77
2016,4,21,11,15,353.5,398.5,2.65,19.0,712.0,398.16,297.59
2016,4,21,11,30,465.0,366.0,2.7,19.0,782.0,452.47,339.57
2016,4,21,11,45,477.5,358.5,2.75,19.0,788.0,491.84,371.81
2016,4,21,12,0,490.0,351.0,2.8,19.0,794.0,531.58,403.91
2016,4,21,12,15,673.0,255.5,2.85,19.0,862.0,606.48,462.55
2016,4,21,12,30,856.0,160.0,2.9,19.0,930.0,689.64,527.29
2016,4,21,12,45,543.5,300.5,3.0,19.0,787.5,638.89,489.07
2016,4,21,13,0,231.0,441.0,3.1,19.0,645.0,541.42,414.68
2016,4,21,13,15,237.0,426.5,3.2,19.0,632.5,553.65,425.58
2016,4,21,13,30,243.0,412.0,3.3,19.0,620.0,579.17,445.43
2016,4,21,13,45,286.0,388.5,3.4,19.5,626.0,614.23,472.38
2016,4,21,14,0,329.0,365.0,3.5,20.0,632.0,649.68,499.54
2016,4,21,14,15,323.0,353.5,3.55,19.5,607.5,652.36,503.51
2016,4,21,14,30,317.0,342.0,3.6,19.0,583.0,652.87,506.16
2016,4,21,14,45,323.0,321.0,3.65,19.0,555.5,652.79,507.97
2016,4,21,15,0,329.0,300.0,3.7,19.0,528.0,650.58,508.34
2016,4,21,15,15,326.5,280.5,3.7,18.5,495.0,639.46,502.82
2016,4,21,15,30,324.0,261.0,3.7,18.0,462.0,626.1,495.69
2016,4,21,15,45,345.5,235.0,3.7,18.0,434.0,627.04,499.11
2016,4,21,16,0,367.0,209.0,3.7,18.0,406.0,625.54,500.74
2016,4,21,16,15,368.0,185.0,3.6,17.5,366.0,603.16,486.78
2016,4,21,16,30,369.0,161.0,3.5,17.0,326.0,603.29,489.31
2016,4,21,16,45,518.5,117.0,3.4,17.0,317.0,698.3,564.97
2016,4,21,17,0,668.0,73.0,3.3,17.0,308.0,795.87,638.0
2016,4,21,17,15,616.0,67.0,3.0,16.0,255.5,729.26,589.2
2016,4,21,17,30,564.0,61.0,2.7,15.0,203.0,661.99,538.74
2016,4,21,17,45,487.5,52.0,2.4,14.5,154.0,567.98,463.75
2016,4,21,18,0,411.0,43.0,2.1,14.0,105.0,476.08,386.65
2016,4,21,18,15,205.5,34.5,1.95,13.5,65.5,274.68,215.92
2016,4,21,18,30,0.0,26.0,1.8,13.0,26.0,33.39,0.12
2016,4,21,18,45,0.0,13.0,1.7,12.5,13.0,10.23,0.0
2016,4,21,19,0,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,4,21,19,15,0.0,0.0,1.55,12.0,0.0,0.0,0.0
2016,4,21,19,30,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,4,21,19,45,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,4,21,20,0,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,4,21,20,15,0.0,0.0,1.5,11.5,0.0,0.0,0.0
2016,4,21,20,30,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,4,21,20,45,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,4,21,21,0,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,4,21,21,15,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,4,21,21,30,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,4,21,21,45,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,4,21,22,0,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,4,21,22,15,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,4,21,22,30,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,4,21,22,45,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,4,21,23,0,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,4,21,23,15,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,4,21,23,30,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,4,21,23,45,0.0,0.0,1.55,11.0,0.0,0.0,0.0
2016,4,22,0,0,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,4,22,0,15,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,4,22,0,30,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,4,22,0,45,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,4,22,1,0,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,4,22,1,15,0.0,0.0,1.55,11.0,0.0,0.0,0.0
2016,4,22,1,30,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,4,22,1,45,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,4,22,2,0,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,4,22,2,15,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,4,22,2,30,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,4,22,2,45,0.0,0.0,1.55,11.0,0.0,0.0,0.0
2016,4,22,3,0,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,4,22,3,15,0.0,0.0,1.65,11.0,0.0,0.0,0.0
2016,4,22,3,30,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,4,22,3,45,0.0,0.0,1.75,11.0,0.0,0.0,0.0
2016,4,22,4,0,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,4,22,4,15,0.0,0.0,1.85,11.0,0.0,0.0,0.0
2016,4,22,4,30,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,4,22,4,45,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,4,22,5,0,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,4,22,5,15,0.0,0.0,2.35,11.0,0.0,0.0,0.0
2016,4,22,5,30,0.0,0.0,2.6,11.0,0.0,0.0,0.0
2016,4,22,5,45,0.0,1.0,2.9,11.5,1.0,0.75,0.0
2016,4,22,6,0,0.0,2.0,3.2,12.0,2.0,1.51,0.0
2016,4,22,6,15,0.0,4.0,3.3,12.0,4.0,3.03,0.0
2016,4,22,6,30,0.0,6.0,3.4,12.0,6.0,4.54,0.0
2016,4,22,6,45,0.0,8.5,3.5,12.5,8.5,6.45,0.17
2016,4,22,7,0,0.0,11.0,3.6,13.0,11.0,8.36,1.89
2016,4,22,7,15,0.0,13.0,3.65,13.0,13.0,9.89,3.27
2016,4,22,7,30,0.0,15.0,3.7,13.0,15.0,11.42,4.62
2016,4,22,7,45,0.0,78.0,3.75,13.5,78.0,59.92,47.77
2016,4,22,8,0,0.0,141.0,3.8,14.0,141.0,103.93,86.06
2016,4,22,8,15,0.0,89.0,3.9,14.0,89.0,68.51,54.8
2016,4,22,8,30,0.0,37.0,4.0,14.0,37.0,28.36,19.4
2016,4,22,8,45,0.0,36.0,4.1,14.0,36.0,27.61,18.69
2016,4,22,9,0,0.0,35.0,4.2,14.0,35.0,26.87,17.97
2016,4,22,9,15,0.0,46.5,4.45,14.0,46.5,35.77,25.69
2016,4,22,9,30,0.0,58.0,4.7,14.0,58.0,44.7,33.39
2016,4,22,9,45,6.0,150.5,4.95,14.5,155.5,113.19,92.23
2016,4,22,10,0,12.0,243.0,5.2,15.0,253.0,176.12,138.48
2016,4,22,10,15,6.0,185.0,5.3,15.0,190.0,138.73,108.06
2016,4,22,10,30,0.0,127.0,5.4,15.0,127.0,97.05,74.32
2016,4,22,10,45,86.0,283.5,5.5,15.0,359.0,213.34,164.9
2016,4,22,11,0,172.0,440.0,5.6,15.0,591.0,343.35,265.44
2016,4,22,11,15,93.5,363.5,5.6,15.0,446.0,288.17,225.0
2016,4,22,11,30,15.0,287.0,5.6,15.0,301.0,221.93,174.29
2016,4,22,11,45,8.0,215.0,5.65,15.0,222.5,168.02,131.39
2016,4,22,12,0,1.0,143.0,5.7,15.0,144.0,110.93,85.32
2016,4,22,12,15,0.5,107.0,5.65,14.5,107.5,83.24,62.93
2016,4,22,12,30,0.0,71.0,5.6,14.0,71.0,55.1,39.95
2016,4,22,12,45,9.0,187.0,5.6,13.5,195.0,151.7,119.37
2016,4,22,13,0,18.0,303.0,5.6,13.0,319.0,251.49,200.26
2016,4,22,13,15,15.0,275.5,5.45,13.0,289.0,229.45,182.56
2016,4,22,13,30,12.0,248.0,5.3,13.0,259.0,206.52,164.23
2016,4,22,13,45,221.0,289.5,5.2,13.0,470.0,466.96,377.36
2016,4,22,14,0,430.0,331.0,5.1,13.0,681.0,723.61,577.04
2016,4,22,14,15,233.0,321.0,4.9,13.0,509.5,538.28,431.75
2016,4,22,14,30,36.0,311.0,4.7,13.0,338.0,315.24,252.43
2016,4,22,14,45,281.0,272.0,4.55,13.0,468.0,560.82,454.07
2016,4,22,15,0,526.0,233.0,4.4,13.0,598.0,795.44,636.44
2016,4,22,15,15,305.5,254.5,4.4,13.0,463.5,589.52,476.81
2016,4,22,15,30,85.0,276.0,4.4,13.0,329.0,355.43,288.82
2016,4,22,15,45,179.5,250.5,4.45,13.0,351.0,453.34,371.94
2016,4,22,16,0,274.0,225.0,4.5,13.0,373.0,551.09,452.83
2016,4,22,16,15,137.0,160.5,4.4,12.5,234.5,314.72,262.51
2016,4,22,16,30,0.0,96.0,4.3,12.0,96.0,75.85,59.21
2016,4,22,16,45,0.0,84.0,4.2,12.0,84.0,65.8,50.98
2016,4,22,17,0,0.0,72.0,4.1,12.0,72.0,55.69,42.45
2016,4,22,17,15,280.5,69.0,3.7,11.5,140.5,394.04,337.92
2016,4,22,17,30,561.0,66.0,3.3,11.0,209.0,665.97,554.83
2016,4,22,17,45,470.0,58.0,2.9,11.0,158.5,559.46,465.13
2016,4,22,18,0,379.0,50.0,2.5,11.0,108.0,454.82,375.83
2016,4,22,18,15,249.0,36.0,2.25,10.5,68.0,314.48,252.04
2016,4,22,18,30,119.0,22.0,2.0,10.0,28.0,164.96,44.78
2016,4,22,18,45,59.5,11.0,1.8,9.5,14.0,55.9,0.0
2016,4,22,19,0,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2016,4,22,19,15,0.0,0.0,1.55,8.5,0.0,0.0,0.0
2016,4,22,19,30,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2016,4,22,19,45,0.0,0.0,1.45,8.0,0.0,0.0,0.0
2016,4,22,20,0,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2016,4,22,20,15,0.0,0.0,1.35,8.0,0.0,0.0,0.0
2016,4,22,20,30,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,4,22,20,45,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,4,22,21,0,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,4,22,21,15,0.0,0.0,1.25,7.5,0.0,0.0,0.0
2016,4,22,21,30,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,4,22,21,45,0.0,0.0,1.15,7.0,0.0,0.0,0.0
2016,4,22,22,0,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,4,22,22,15,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,4,22,22,30,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,4,22,22,45,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,4,22,23,0,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,4,22,23,15,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,4,22,23,30,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,4,22,23,45,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,4,23,0,0,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,4,23,0,15,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,4,23,0,30,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,4,23,0,45,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,4,23,1,0,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,4,23,1,15,0.0,0.0,1.05,7.0,0.0,0.0,0.0
2016,4,23,1,30,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,4,23,1,45,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,4,23,2,0,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,4,23,2,15,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,4,23,2,30,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,4,23,2,45,0.0,0.0,1.0,7.5,0.0,0.0,0.0
2016,4,23,3,0,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,4,23,3,15,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,4,23,3,30,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,4,23,3,45,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,4,23,4,0,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,4,23,4,15,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,4,23,4,30,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,4,23,4,45,0.0,0.0,1.05,8.0,0.0,0.0,0.0
2016,4,23,5,0,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,4,23,5,15,0.0,0.0,1.3,8.5,0.0,0.0,0.0
2016,4,23,5,30,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2016,4,23,5,45,142.0,20.0,1.7,9.5,36.5,15.29,4.26
2016,4,23,6,0,284.0,40.0,1.9,10.0,73.0,30.48,20.93
2016,4,23,6,15,380.0,51.5,2.0,10.0,119.5,41.65,31.68
2016,4,23,6,30,476.0,63.0,2.1,10.0,166.0,50.7,40.26
2016,4,23,6,45,534.5,72.0,2.25,10.5,217.5,57.35,46.37
2016,4,23,7,0,593.0,81.0,2.4,11.0,269.0,63.92,52.21
2016,4,23,7,15,637.0,87.5,2.4,11.5,322.0,68.35,55.98
2016,4,23,7,30,681.0,94.0,2.4,12.0,375.0,72.73,59.6
2016,4,23,7,45,718.0,97.5,2.4,12.5,428.5,74.89,61.18
2016,4,23,8,0,755.0,101.0,2.4,13.0,482.0,77.07,62.76
2016,4,23,8,15,778.0,105.0,2.45,13.5,531.5,85.79,70.03
2016,4,23,8,30,801.0,109.0,2.5,14.0,581.0,87.99,71.57
2016,4,23,8,45,820.5,111.0,2.6,14.5,627.5,88.71,71.83
2016,4,23,9,0,840.0,113.0,2.7,15.0,674.0,89.41,72.09
2016,4,23,9,15,852.5,115.5,2.75,15.0,714.5,90.16,72.56
2016,4,23,9,30,865.0,118.0,2.8,15.0,755.0,90.84,72.97
2016,4,23,9,45,883.5,115.0,2.85,15.5,792.0,98.88,79.53
2016,4,23,10,0,902.0,112.0,2.9,16.0,829.0,137.84,82.65
2016,4,23,10,15,908.5,113.5,2.95,16.0,857.0,196.74,115.9
2016,4,23,10,30,915.0,115.0,3.0,16.0,885.0,256.32,161.68
2016,4,23,10,45,917.5,116.5,3.1,16.5,905.5,315.35,212.29
2016,4,23,11,0,920.0,118.0,3.2,17.0,926.0,374.19,264.45
2016,4,23,11,15,922.5,119.0,3.2,17.0,939.0,432.3,316.34
2016,4,23,11,30,925.0,120.0,3.2,17.0,952.0,489.8,366.78
2016,4,23,11,45,925.0,120.5,3.2,17.0,956.5,544.89,414.15
2016,4,23,12,0,925.0,121.0,3.2,17.0,961.0,598.64,459.14
2016,4,23,12,15,924.0,121.0,3.2,17.0,958.5,649.86,500.97
2016,4,23,12,30,923.0,121.0,3.2,17.0,956.0,699.16,540.27
2016,4,23,12,45,917.0,122.5,3.25,17.5,944.0,744.06,574.52
2016,4,23,13,0,911.0,124.0,3.3,18.0,932.0,786.24,605.98
2016,4,23,13,15,906.0,123.0,3.35,18.0,913.5,824.18,634.06
2016,4,23,13,30,901.0,122.0,3.4,18.0,895.0,859.01,659.1
2016,4,23,13,45,889.0,124.0,3.5,18.0,868.0,887.4,679.97
2016,4,23,14,0,877.0,126.0,3.6,18.0,841.0,912.17,698.47
2016,4,23,14,15,867.5,124.0,3.65,17.5,808.0,931.68,714.52
2016,4,23,14,30,858.0,122.0,3.7,17.0,775.0,960.5,737.28
2016,4,23,14,45,630.0,202.0,3.8,17.0,669.0,856.85,665.99
2016,4,23,15,0,402.0,282.0,3.9,17.0,563.0,702.91,552.1
2016,4,23,15,15,596.5,199.0,3.85,16.5,585.5,852.05,668.98
2016,4,23,15,30,791.0,116.0,3.8,16.0,608.0,960.22,747.95
2016,4,23,15,45,762.0,115.0,3.8,16.0,559.0,938.58,733.92
2016,4,23,16,0,733.0,114.0,3.8,16.0,510.0,921.6,724.26
2016,4,23,16,15,704.0,109.0,3.75,15.5,459.0,888.89,704.27
2016,4,23,16,30,675.0,104.0,3.7,15.0,408.0,853.17,681.84
2016,4,23,16,45,631.0,99.0,3.65,14.5,355.5,799.74,645.72
2016,4,23,17,0,587.0,94.0,3.6,14.0,303.0,744.16,606.91
2016,4,23,17,15,532.0,85.5,3.35,13.5,251.5,672.1,553.08
2016,4,23,17,30,477.0,77.0,3.1,13.0,200.0,599.26,496.47
2016,4,23,17,45,386.0,67.0,2.85,12.5,151.5,488.46,406.96
2016,4,23,18,0,295.0,57.0,2.6,12.0,103.0,388.5,322.51
2016,4,23,18,15,188.5,39.5,2.45,11.5,65.0,268.27,215.17
2016,4,23,18,30,82.0,22.0,2.3,11.0,27.0,118.73,42.56
