Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,4,23,18,45,41.0,11.0,2.15,11.0,13.5,41.23,0.0
2016,4,23,19,0,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,4,23,19,15,0.0,0.0,1.9,10.5,0.0,0.0,0.0
2016,4,23,19,30,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2016,4,23,19,45,0.0,0.0,1.75,10.0,0.0,0.0,0.0
2016,4,23,20,0,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2016,4,23,20,15,0.0,0.0,1.65,10.0,0.0,0.0,0.0
2016,4,23,20,30,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,4,23,20,45,0.0,0.0,1.55,10.0,0.0,0.0,0.0
2016,4,23,21,0,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,4,23,21,15,0.0,0.0,1.45,10.0,0.0,0.0,0.0
2016,4,23,21,30,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,4,23,21,45,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,4,23,22,0,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,4,23,22,15,0.0,0.0,1.35,9.5,0.0,0.0,0.0
2016,4,23,22,30,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,4,23,22,45,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,4,23,23,0,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,4,23,23,15,0.0,0.0,1.25,9.0,0.0,0.0,0.0
2016,4,23,23,30,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,4,23,23,45,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,4,24,0,0,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,4,24,0,15,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,4,24,0,30,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,4,24,0,45,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,4,24,1,0,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,4,24,1,15,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,4,24,1,30,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,4,24,1,45,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,4,24,2,0,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,4,24,2,15,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,4,24,2,30,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,4,24,2,45,0.0,0.0,1.45,9.0,0.0,0.0,0.0
2016,4,24,3,0,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2016,4,24,3,15,0.0,0.0,1.45,9.0,0.0,0.0,0.0
2016,4,24,3,30,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,4,24,3,45,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,4,24,4,0,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,4,24,4,15,0.0,0.0,1.45,9.0,0.0,0.0,0.0
2016,4,24,4,30,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2016,4,24,4,45,0.0,0.0,1.55,9.0,0.0,0.0,0.0
2016,4,24,5,0,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2016,4,24,5,15,0.0,3.0,1.9,9.5,3.0,0.0,0.0
2016,4,24,5,30,0.0,6.0,2.2,10.0,6.0,4.72,0.0
2016,4,24,5,45,28.5,25.5,2.55,10.5,29.0,19.21,7.76
2016,4,24,6,0,57.0,45.0,2.9,11.0,52.0,33.06,23.16
2016,4,24,6,15,95.5,67.5,2.9,11.0,85.5,48.59,37.74
2016,4,24,6,30,134.0,90.0,2.9,11.0,119.0,63.88,51.92
2016,4,24,6,45,164.0,112.5,2.95,11.5,158.0,78.86,65.45
2016,4,24,7,0,194.0,135.0,3.0,12.0,197.0,93.58,78.44
2016,4,24,7,15,211.5,158.0,2.95,12.0,237.0,108.07,91.12
2016,4,24,7,30,229.0,181.0,2.9,12.0,277.0,122.2,103.27
2016,4,24,7,45,269.0,192.0,2.9,12.0,318.5,126.24,106.45
2016,4,24,8,0,309.0,203.0,2.9,12.0,360.0,132.82,111.81
2016,4,24,8,15,210.0,234.5,2.9,12.5,346.0,152.97,128.62
2016,4,24,8,30,111.0,266.0,2.9,13.0,332.0,173.98,145.91
2016,4,24,8,45,262.0,265.5,2.95,13.5,437.0,161.95,134.95
2016,4,24,9,0,413.0,265.0,3.0,14.0,542.0,156.17,129.45
2016,4,24,9,15,254.0,305.0,3.0,14.5,479.0,178.12,147.43
2016,4,24,9,30,95.0,345.0,3.0,15.0,416.0,216.14,178.52
2016,4,24,9,45,280.5,326.0,3.05,15.5,547.5,185.13,152.0
2016,4,24,10,0,466.0,307.0,3.1,16.0,679.0,196.44,140.65
2016,4,24,10,15,467.0,318.5,3.1,16.5,702.5,239.44,167.52
2016,4,24,10,30,468.0,330.0,3.1,17.0,726.0,283.26,200.77
2016,4,24,10,45,462.5,343.5,3.1,17.5,742.5,327.24,236.89
2016,4,24,11,0,457.0,357.0,3.1,18.0,759.0,371.2,273.6
2016,4,24,11,15,462.0,358.5,3.25,18.0,770.0,411.88,308.13
2016,4,24,11,30,467.0,360.0,3.4,18.0,781.0,453.03,342.72
2016,4,24,11,45,353.0,405.5,3.6,18.0,725.0,467.46,357.24
2016,4,24,12,0,239.0,451.0,3.8,18.0,669.0,468.27,359.79
2016,4,24,12,15,235.5,453.0,3.95,18.0,667.5,490.65,378.01
2016,4,24,12,30,232.0,455.0,4.1,18.0,666.0,512.28,395.35
2016,4,24,12,45,557.5,303.5,4.35,18.0,802.0,654.1,507.26
2016,4,24,13,0,883.0,152.0,4.6,18.0,938.0,789.35,613.91
2016,4,24,13,15,682.5,245.0,4.7,17.5,845.5,774.0,601.6
2016,4,24,13,30,482.0,338.0,4.8,17.0,753.0,723.53,563.68
2016,4,24,13,45,402.0,357.5,4.95,17.0,697.0,685.68,536.54
2016,4,24,14,0,322.0,377.0,5.1,17.0,641.0,656.19,514.51
2016,4,24,14,15,490.5,296.5,5.15,16.5,680.5,770.15,605.99
2016,4,24,14,30,659.0,216.0,5.2,16.0,720.0,878.06,691.73
2016,4,24,14,45,620.5,215.5,5.3,15.5,671.0,861.46,682.01
2016,4,24,15,0,582.0,215.0,5.4,15.0,622.0,832.13,663.68
2016,4,24,15,15,514.0,223.0,5.35,14.5,566.0,787.7,632.07
2016,4,24,15,30,446.0,231.0,5.3,14.0,510.0,739.31,596.99
2016,4,24,15,45,516.0,206.5,5.3,13.5,505.0,791.88,642.03
2016,4,24,16,0,586.0,182.0,5.3,13.0,500.0,841.59,683.94
2016,4,24,16,15,553.0,172.5,5.2,12.5,449.5,801.12,655.9
2016,4,24,16,30,520.0,163.0,5.1,12.0,399.0,758.28,626.06
2016,4,24,16,45,500.5,145.5,5.0,12.0,349.5,717.27,595.89
2016,4,24,17,0,481.0,128.0,4.9,12.0,300.0,674.09,563.3
2016,4,24,17,15,424.0,115.0,4.65,11.5,248.5,598.59,504.31
2016,4,24,17,30,367.0,102.0,4.4,11.0,197.0,523.5,443.31
2016,4,24,17,45,310.5,83.0,4.2,10.5,151.0,442.04,374.78
2016,4,24,18,0,254.0,64.0,4.0,10.0,105.0,362.25,304.78
2016,4,24,18,15,158.5,44.0,3.9,9.5,66.0,231.4,188.47
2016,4,24,18,30,63.0,24.0,3.8,9.0,27.0,108.22,47.36
2016,4,24,18,45,31.5,12.0,3.75,9.0,13.5,34.48,0.0
2016,4,24,19,0,0.0,0.0,3.7,9.0,0.0,0.0,0.0
2016,4,24,19,15,0.0,0.0,3.7,9.0,0.0,0.0,0.0
2016,4,24,19,30,0.0,0.0,3.7,9.0,0.0,0.0,0.0
2016,4,24,19,45,0.0,0.0,3.75,9.0,0.0,0.0,0.0
2016,4,24,20,0,0.0,0.0,3.8,9.0,0.0,0.0,0.0
2016,4,24,20,15,0.0,0.0,3.65,9.0,0.0,0.0,0.0
2016,4,24,20,30,0.0,0.0,3.5,9.0,0.0,0.0,0.0
2016,4,24,20,45,0.0,0.0,3.4,9.0,0.0,0.0,0.0
2016,4,24,21,0,0.0,0.0,3.3,9.0,0.0,0.0,0.0
2016,4,24,21,15,0.0,0.0,3.1,8.5,0.0,0.0,0.0
2016,4,24,21,30,0.0,0.0,2.9,8.0,0.0,0.0,0.0
2016,4,24,21,45,0.0,0.0,2.75,8.0,0.0,0.0,0.0
2016,4,24,22,0,0.0,0.0,2.6,8.0,0.0,0.0,0.0
2016,4,24,22,15,0.0,0.0,2.45,7.5,0.0,0.0,0.0
2016,4,24,22,30,0.0,0.0,2.3,7.0,0.0,0.0,0.0
2016,4,24,22,45,0.0,0.0,2.2,7.0,0.0,0.0,0.0
2016,4,24,23,0,0.0,0.0,2.1,7.0,0.0,0.0,0.0
2016,4,24,23,15,0.0,0.0,2.05,7.0,0.0,0.0,0.0
2016,4,24,23,30,0.0,0.0,2.0,7.0,0.0,0.0,0.0
2016,4,24,23,45,0.0,0.0,2.0,7.0,0.0,0.0,0.0
2016,4,25,0,0,0.0,0.0,2.0,7.0,0.0,0.0,0.0
2016,4,25,0,15,0.0,0.0,2.0,6.5,0.0,0.0,0.0
2016,4,25,0,30,0.0,0.0,2.0,6.0,0.0,0.0,0.0
2016,4,25,0,45,0.0,0.0,2.0,6.0,0.0,0.0,0.0
2016,4,25,1,0,0.0,0.0,2.0,6.0,0.0,0.0,0.0
2016,4,25,1,15,0.0,0.0,1.95,6.0,0.0,0.0,0.0
2016,4,25,1,30,0.0,0.0,1.9,6.0,0.0,0.0,0.0
2016,4,25,1,45,0.0,0.0,1.85,6.0,0.0,0.0,0.0
2016,4,25,2,0,0.0,0.0,1.8,6.0,0.0,0.0,0.0
2016,4,25,2,15,0.0,0.0,1.75,5.5,0.0,0.0,0.0
2016,4,25,2,30,0.0,0.0,1.7,5.0,0.0,0.0,0.0
2016,4,25,2,45,0.0,0.0,1.7,5.0,0.0,0.0,0.0
2016,4,25,3,0,0.0,0.0,1.7,5.0,0.0,0.0,0.0
2016,4,25,3,15,0.0,0.0,1.65,5.0,0.0,0.0,0.0
2016,4,25,3,30,0.0,0.0,1.6,5.0,0.0,0.0,0.0
2016,4,25,3,45,0.0,0.0,1.6,5.0,0.0,0.0,0.0
2016,4,25,4,0,0.0,0.0,1.6,5.0,0.0,0.0,0.0
2016,4,25,4,15,0.0,0.0,1.55,5.0,0.0,0.0,0.0
2016,4,25,4,30,0.0,0.0,1.5,5.0,0.0,0.0,0.0
2016,4,25,4,45,0.0,0.0,1.5,5.0,0.0,0.0,0.0
2016,4,25,5,0,0.0,0.0,1.5,5.0,0.0,0.0,0.0
2016,4,25,5,15,47.5,5.5,1.75,5.5,6.5,0.0,0.0
2016,4,25,5,30,95.0,11.0,2.0,6.0,13.0,8.65,0.0
2016,4,25,5,45,254.0,23.0,2.3,7.0,49.5,18.83,8.42
2016,4,25,6,0,413.0,35.0,2.6,8.0,86.0,28.99,19.98
2016,4,25,6,15,503.0,43.5,2.9,8.5,135.5,36.03,26.89
2016,4,25,6,30,593.0,52.0,3.2,9.0,185.0,43.14,33.61
2016,4,25,6,45,651.0,58.0,3.55,9.5,239.0,48.07,38.16
2016,4,25,7,0,709.0,64.0,3.9,10.0,293.0,57.35,46.48
2016,4,25,7,15,747.5,68.5,4.0,10.0,348.0,61.18,49.83
2016,4,25,7,30,786.0,73.0,4.1,10.0,403.0,64.97,53.09
2016,4,25,7,45,813.0,77.0,4.2,10.5,456.5,68.14,55.62
2016,4,25,8,0,840.0,81.0,4.3,11.0,510.0,71.23,58.05
2016,4,25,8,15,860.5,84.0,4.3,11.5,561.5,73.4,59.65
2016,4,25,8,30,881.0,87.0,4.3,12.0,613.0,83.88,68.54
2016,4,25,8,45,897.0,89.5,4.3,12.5,660.0,86.04,70.07
2016,4,25,9,0,913.0,92.0,4.3,13.0,707.0,88.04,71.48
2016,4,25,9,15,924.5,94.0,4.35,13.0,749.0,89.49,72.55
2016,4,25,9,30,936.0,96.0,4.4,13.0,791.0,90.79,73.51
2016,4,25,9,45,945.5,97.5,4.45,13.5,827.0,91.63,73.95
2016,4,25,10,0,955.0,99.0,4.5,14.0,863.0,140.06,81.67
2016,4,25,10,15,960.5,100.5,4.55,14.0,892.0,201.63,118.31
2016,4,25,10,30,966.0,102.0,4.6,14.0,921.0,263.74,167.45
2016,4,25,10,45,970.5,102.5,4.65,14.5,942.0,325.31,221.28
2016,4,25,11,0,975.0,103.0,4.7,15.0,963.0,386.82,276.73
2016,4,25,11,15,977.0,103.5,4.7,15.0,976.5,447.11,331.59
2016,4,25,11,30,979.0,104.0,4.7,15.0,990.0,506.6,384.85
2016,4,25,11,45,978.5,105.0,4.75,15.5,994.5,564.2,434.62
2016,4,25,12,0,978.0,106.0,4.8,16.0,999.0,620.31,481.69
2016,4,25,12,15,977.0,106.0,4.7,16.0,996.0,673.65,525.7
2016,4,25,12,30,976.0,106.0,4.6,16.0,993.0,724.94,566.89
2016,4,25,12,45,964.5,111.0,4.6,16.0,979.5,770.76,603.32
2016,4,25,13,0,953.0,116.0,4.6,16.0,966.0,813.42,636.64
2016,4,25,13,15,948.5,115.0,4.5,16.0,947.0,853.07,665.13
2016,4,25,13,30,944.0,114.0,4.4,16.0,928.0,889.52,690.78
2016,4,25,13,45,936.5,113.5,4.3,16.0,901.5,920.55,712.45
2016,4,25,14,0,929.0,113.0,4.2,16.0,875.0,947.98,731.88
2016,4,25,14,15,920.5,111.0,4.15,16.0,841.5,969.32,747.4
2016,4,25,14,30,912.0,109.0,4.1,16.0,808.0,986.79,760.38
2016,4,25,14,45,900.0,107.0,4.05,16.0,768.0,997.03,768.51
2016,4,25,15,0,888.0,105.0,4.0,16.0,728.0,1003.29,774.11
2016,4,25,15,15,873.0,102.5,3.95,16.0,683.5,1002.1,774.74
2016,4,25,15,30,858.0,100.0,3.9,16.0,639.0,1010.18,782.09
2016,4,25,15,45,839.5,96.5,3.9,16.0,589.5,996.51,774.7
2016,4,25,16,0,821.0,93.0,3.9,16.0,540.0,979.04,764.91
2016,4,25,16,15,795.0,89.0,3.75,15.5,488.0,949.74,747.18
2016,4,25,16,30,769.0,85.0,3.6,15.0,436.0,917.11,726.9
2016,4,25,16,45,732.5,80.5,3.5,14.5,381.5,870.3,696.19
2016,4,25,17,0,696.0,76.0,3.4,14.0,327.0,828.85,668.57
2016,4,25,17,15,645.5,69.5,3.15,13.0,273.5,762.27,621.18
2016,4,25,17,30,595.0,63.0,2.9,12.0,220.0,694.88,571.0
2016,4,25,17,45,513.0,55.0,2.65,11.5,168.5,596.09,492.48
2016,4,25,18,0,431.0,47.0,2.4,11.0,117.0,499.33,411.74
2016,4,25,18,15,308.0,35.0,2.25,10.5,75.5,365.95,296.01
2016,4,25,18,30,185.0,23.0,2.1,10.0,34.0,224.8,117.84
2016,4,25,18,45,92.5,11.5,2.0,9.5,17.0,82.59,0.0
2016,4,25,19,0,0.0,0.0,1.9,9.0,0.0,0.0,0.0
2016,4,25,19,15,0.0,0.0,1.8,8.5,0.0,0.0,0.0
2016,4,25,19,30,0.0,0.0,1.7,8.0,0.0,0.0,0.0
2016,4,25,19,45,0.0,0.0,1.6,8.0,0.0,0.0,0.0
2016,4,25,20,0,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2016,4,25,20,15,0.0,0.0,1.45,7.5,0.0,0.0,0.0
2016,4,25,20,30,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2016,4,25,20,45,0.0,0.0,1.35,7.0,0.0,0.0,0.0
2016,4,25,21,0,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,4,25,21,15,0.0,0.0,1.25,7.0,0.0,0.0,0.0
2016,4,25,21,30,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,4,25,21,45,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,4,25,22,0,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,4,25,22,15,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,4,25,22,30,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,4,25,22,45,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,4,25,23,0,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,4,25,23,15,0.0,0.0,1.2,6.5,0.0,0.0,0.0
2016,4,25,23,30,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,4,25,23,45,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,4,26,0,0,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,4,26,0,15,0.0,0.0,1.15,6.0,0.0,0.0,0.0
2016,4,26,0,30,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,4,26,0,45,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,4,26,1,0,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,4,26,1,15,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,4,26,1,30,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,4,26,1,45,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,4,26,2,0,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,4,26,2,15,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,4,26,2,30,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,4,26,2,45,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,4,26,3,0,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,4,26,3,15,0.0,0.0,1.05,6.0,0.0,0.0,0.0
2016,4,26,3,30,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,4,26,3,45,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,4,26,4,0,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,4,26,4,15,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,4,26,4,30,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,4,26,4,45,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,4,26,5,0,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,4,26,5,15,0.0,6.5,1.1,6.5,6.5,0.0,0.0
2016,4,26,5,30,0.0,13.0,1.2,7.0,13.0,10.23,0.0
2016,4,26,5,45,146.0,27.5,1.3,8.0,46.0,20.78,10.47
2016,4,26,6,0,292.0,42.0,1.4,9.0,79.0,31.99,22.65
2016,4,26,6,15,370.0,55.0,1.45,9.5,124.5,41.84,32.06
2016,4,26,6,30,448.0,68.0,1.5,10.0,170.0,54.15,43.45
2016,4,26,6,45,494.0,79.5,1.55,10.5,218.5,62.39,50.94
2016,4,26,7,0,540.0,91.0,1.6,11.0,267.0,70.38,57.99
2016,4,26,7,15,608.5,86.5,1.65,11.5,317.5,66.98,54.71
2016,4,26,7,30,677.0,82.0,1.7,12.0,368.0,64.28,52.03
2016,4,26,7,45,713.0,93.0,1.75,13.0,429.0,71.62,58.13
2016,4,26,8,0,749.0,104.0,1.8,14.0,490.0,78.66,63.84
2016,4,26,8,15,596.0,162.0,1.8,14.0,488.0,111.05,91.72
2016,4,26,8,30,443.0,220.0,1.8,14.0,486.0,137.32,113.9
2016,4,26,8,45,532.0,205.0,1.8,14.5,548.5,129.43,106.58
2016,4,26,9,0,621.0,190.0,1.8,15.0,611.0,120.49,98.5
2016,4,26,9,15,569.5,225.0,1.8,15.0,628.5,137.11,112.36
2016,4,26,9,30,518.0,260.0,1.8,15.0,646.0,150.88,123.67
2016,4,26,9,45,552.5,264.0,1.8,15.5,692.5,151.35,123.55
2016,4,26,10,0,587.0,268.0,1.8,16.0,739.0,189.94,130.57
2016,4,26,10,15,572.0,288.0,1.9,16.0,760.5,241.5,164.21
2016,4,26,10,30,557.0,308.0,2.0,16.0,782.0,292.23,204.05
2016,4,26,10,45,552.5,321.0,2.1,16.5,800.5,340.92,244.26
2016,4,26,11,0,548.0,334.0,2.2,17.0,819.0,389.63,285.12
2016,4,26,11,15,692.0,255.0,2.3,17.0,876.5,434.05,320.63
2016,4,26,11,30,836.0,176.0,2.4,17.0,934.0,494.25,369.66
2016,4,26,11,45,628.5,283.0,2.55,17.5,855.0,518.13,392.79
2016,4,26,12,0,421.0,390.0,2.7,18.0,776.0,525.48,400.46
2016,4,26,12,15,392.5,403.5,2.8,18.0,762.5,551.65,421.74
2016,4,26,12,30,364.0,417.0,2.9,18.0,749.0,574.57,439.94
2016,4,26,12,45,369.5,409.0,3.05,18.0,743.0,601.24,461.24
2016,4,26,13,0,375.0,401.0,3.2,18.0,737.0,626.83,481.59
2016,4,26,13,15,586.5,293.0,3.3,17.5,806.0,738.95,569.34
2016,4,26,13,30,798.0,185.0,3.4,17.0,875.0,845.78,652.39
2016,4,26,13,45,802.5,175.0,3.5,17.0,852.0,876.12,674.5
2016,4,26,14,0,807.0,165.0,3.6,17.0,829.0,903.32,694.77
2016,4,26,14,15,797.5,162.5,3.65,16.5,797.0,921.58,709.97
2016,4,26,14,30,788.0,160.0,3.7,16.0,765.0,936.1,722.84
2016,4,26,14,45,782.0,153.0,3.75,16.0,728.5,945.79,731.2
2016,4,26,15,0,776.0,146.0,3.8,16.0,692.0,951.7,737.15
2016,4,26,15,15,759.0,142.5,3.8,15.5,649.0,955.38,742.83
2016,4,26,15,30,742.0,139.0,3.8,15.0,606.0,946.99,740.21
2016,4,26,15,45,727.5,131.5,3.8,15.0,560.0,932.75,732.27
2016,4,26,16,0,713.0,124.0,3.8,15.0,514.0,914.97,721.91
2016,4,26,16,15,684.0,118.5,3.75,14.5,463.5,881.54,701.27
2016,4,26,16,30,655.0,113.0,3.7,14.0,413.0,845.1,678.17
2016,4,26,16,45,624.5,104.0,3.65,13.5,362.0,800.25,648.27
2016,4,26,17,0,594.0,95.0,3.6,13.0,311.0,753.11,615.75
2016,4,26,17,15,541.0,87.0,3.4,12.5,259.5,683.36,563.9
2016,4,26,17,30,488.0,79.0,3.2,12.0,208.0,612.71,509.33
2016,4,26,17,45,409.0,68.0,3.0,11.5,159.5,510.63,427.04
2016,4,26,18,0,330.0,57.0,2.8,11.0,111.0,418.69,349.36
2016,4,26,18,15,223.5,41.0,2.65,10.5,72.0,299.08,244.0
2016,4,26,18,30,117.0,25.0,2.5,10.0,33.0,173.62,98.93
2016,4,26,18,45,58.5,12.5,2.4,10.0,16.5,56.37,0.0
2016,4,26,19,0,0.0,0.0,2.3,10.0,0.0,0.0,0.0
2016,4,26,19,15,0.0,0.0,2.3,9.5,0.0,0.0,0.0
2016,4,26,19,30,0.0,0.0,2.3,9.0,0.0,0.0,0.0
2016,4,26,19,45,0.0,0.0,2.3,9.0,0.0,0.0,0.0
2016,4,26,20,0,0.0,0.0,2.3,9.0,0.0,0.0,0.0
2016,4,26,20,15,0.0,0.0,2.3,9.0,0.0,0.0,0.0
2016,4,26,20,30,0.0,0.0,2.3,9.0,0.0,0.0,0.0
2016,4,26,20,45,0.0,0.0,2.35,9.0,0.0,0.0,0.0
2016,4,26,21,0,0.0,0.0,2.4,9.0,0.0,0.0,0.0
2016,4,26,21,15,0.0,0.0,2.35,9.0,0.0,0.0,0.0
2016,4,26,21,30,0.0,0.0,2.3,9.0,0.0,0.0,0.0
2016,4,26,21,45,0.0,0.0,2.25,9.0,0.0,0.0,0.0
2016,4,26,22,0,0.0,0.0,2.2,9.0,0.0,0.0,0.0
2016,4,26,22,15,0.0,0.0,2.15,9.0,0.0,0.0,0.0
2016,4,26,22,30,0.0,0.0,2.1,9.0,0.0,0.0,0.0
2016,4,26,22,45,0.0,0.0,2.05,9.0,0.0,0.0,0.0
2016,4,26,23,0,0.0,0.0,2.0,9.0,0.0,0.0,0.0
2016,4,26,23,15,0.0,0.0,1.9,9.0,0.0,0.0,0.0
2016,4,26,23,30,0.0,0.0,1.8,9.0,0.0,0.0,0.0
2016,4,26,23,45,0.0,0.0,1.75,9.0,0.0,0.0,0.0
2016,4,27,0,0,0.0,0.0,1.7,9.0,0.0,0.0,0.0
2016,4,27,0,15,0.0,0.0,1.65,8.5,0.0,0.0,0.0
2016,4,27,0,30,0.0,0.0,1.6,8.0,0.0,0.0,0.0
2016,4,27,0,45,0.0,0.0,1.55,8.0,0.0,0.0,0.0
2016,4,27,1,0,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2016,4,27,1,15,0.0,0.0,1.5,7.5,0.0,0.0,0.0
2016,4,27,1,30,0.0,0.0,1.5,7.0,0.0,0.0,0.0
2016,4,27,1,45,0.0,0.0,1.55,7.0,0.0,0.0,0.0
2016,4,27,2,0,0.0,0.0,1.6,7.0,0.0,0.0,0.0
2016,4,27,2,15,0.0,0.0,1.55,7.0,0.0,0.0,0.0
2016,4,27,2,30,0.0,0.0,1.5,7.0,0.0,0.0,0.0
2016,4,27,2,45,0.0,0.0,1.5,7.0,0.0,0.0,0.0
2016,4,27,3,0,0.0,0.0,1.5,7.0,0.0,0.0,0.0
2016,4,27,3,15,0.0,0.0,1.45,7.0,0.0,0.0,0.0
2016,4,27,3,30,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2016,4,27,3,45,0.0,0.0,1.4,7.5,0.0,0.0,0.0
2016,4,27,4,0,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2016,4,27,4,15,0.0,0.0,1.45,8.0,0.0,0.0,0.0
2016,4,27,4,30,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2016,4,27,4,45,0.0,0.0,1.6,8.5,0.0,0.0,0.0
2016,4,27,5,0,0.0,0.0,1.7,9.0,0.0,0.0,0.0
2016,4,27,5,15,26.5,6.5,1.9,9.5,7.0,0.0,0.0
2016,4,27,5,30,53.0,13.0,2.1,10.0,14.0,10.23,0.0
2016,4,27,5,45,189.5,27.0,2.35,10.5,49.0,20.59,10.63
2016,4,27,6,0,326.0,41.0,2.6,11.0,84.0,33.34,23.66
2016,4,27,6,15,414.0,51.5,2.65,11.0,131.0,41.63,31.68
2016,4,27,6,30,502.0,62.0,2.7,11.0,178.0,49.89,39.45
2016,4,27,6,45,251.0,54.0,2.75,11.5,112.0,39.97,30.56
2016,4,27,7,0,0.0,46.0,2.8,12.0,46.0,35.16,26.16
2016,4,27,7,15,0.0,70.5,2.85,12.0,70.5,54.09,43.1
2016,4,27,7,30,0.0,95.0,2.9,12.0,95.0,71.92,58.83
2016,4,27,7,45,0.0,111.5,3.0,12.5,111.5,83.79,68.98
2016,4,27,8,0,0.0,128.0,3.1,13.0,128.0,95.54,78.89
2016,4,27,8,15,6.5,167.0,3.3,13.0,171.5,122.07,101.69
2016,4,27,8,30,13.0,206.0,3.5,13.0,215.0,147.71,123.46
2016,4,27,8,45,50.5,257.5,3.7,13.5,292.0,169.78,141.71
2016,4,27,9,0,88.0,309.0,3.9,14.0,369.0,197.31,164.35
2016,4,27,9,15,140.0,333.5,4.0,14.0,435.5,199.45,165.72
2016,4,27,9,30,192.0,358.0,4.1,14.0,502.0,211.59,175.58
2016,4,27,9,45,176.5,376.5,4.25,14.0,514.0,218.6,181.14
2016,4,27,10,0,161.0,395.0,4.4,14.0,526.0,242.8,187.13
2016,4,27,10,15,140.0,407.5,4.5,13.5,523.5,264.76,203.67
2016,4,27,10,30,119.0,420.0,4.6,13.0,521.0,284.61,220.52
2016,4,27,10,45,66.0,342.0,4.7,13.0,398.5,252.65,197.75
2016,4,27,11,0,13.0,264.0,4.8,13.0,276.0,200.47,158.09
2016,4,27,11,15,18.5,303.0,4.85,13.0,320.0,232.32,183.6
2016,4,27,11,30,24.0,342.0,4.9,13.0,364.0,265.49,209.96
2016,4,27,11,45,303.0,341.0,4.95,13.0,619.0,401.25,316.37
2016,4,27,12,0,582.0,340.0,5.0,13.0,874.0,580.78,456.38
2016,4,27,12,15,530.0,358.5,5.0,13.0,844.0,604.72,476.37
2016,4,27,12,30,478.0,377.0,5.0,13.0,814.0,623.17,491.88
2016,4,27,12,45,404.5,399.5,5.0,13.0,766.5,618.67,489.16
2016,4,27,13,0,331.0,422.0,5.0,13.0,719.0,612.15,484.23
2016,4,27,13,15,586.5,299.0,4.95,13.0,812.0,744.93,590.45
2016,4,27,13,30,842.0,176.0,4.9,13.0,905.0,875.14,692.35
2016,4,27,13,45,461.0,282.0,4.9,13.0,680.0,685.1,545.58
2016,4,27,14,0,80.0,388.0,4.9,13.0,455.0,415.07,330.6
2016,4,27,14,15,168.5,375.5,4.85,13.0,508.0,513.88,411.41
2016,4,27,14,30,257.0,363.0,4.8,13.0,561.0,619.13,494.72
2016,4,27,14,45,196.0,348.0,4.8,13.0,495.0,537.19,431.48
2016,4,27,15,0,135.0,333.0,4.8,13.0,429.0,473.09,381.3
2016,4,27,15,15,277.5,287.5,4.7,13.0,468.5,599.05,484.78
2016,4,27,15,30,420.0,242.0,4.6,13.0,508.0,725.61,585.64
2016,4,27,15,45,559.0,190.5,4.55,13.0,515.5,818.2,660.0
2016,4,27,16,0,698.0,139.0,4.5,13.0,523.0,917.72,734.69
2016,4,27,16,15,471.0,163.5,4.35,12.5,411.5,707.69,578.85
2016,4,27,16,30,244.0,188.0,4.2,12.0,300.0,486.96,404.32
2016,4,27,16,45,151.5,165.5,4.05,12.0,232.5,346.87,290.87
2016,4,27,17,0,59.0,143.0,3.9,12.0,165.0,210.35,175.69
2016,4,27,17,15,45.5,122.0,3.7,11.5,137.5,176.68,147.69
2016,4,27,17,30,32.0,101.0,3.5,11.0,110.0,142.75,118.58
2016,4,27,17,45,20.5,79.0,3.3,11.0,84.5,108.53,88.54
2016,4,27,18,0,9.0,57.0,3.1,11.0,59.0,62.78,48.32
2016,4,27,18,15,4.5,37.0,3.0,10.5,38.0,37.98,26.2
2016,4,27,18,30,0.0,17.0,2.9,10.0,17.0,12.96,2.58
2016,4,27,18,45,0.0,8.5,2.8,10.0,8.5,6.69,0.0
2016,4,27,19,0,0.0,0.0,2.7,10.0,0.0,0.0,0.0
2016,4,27,19,15,0.0,0.0,2.6,10.0,0.0,0.0,0.0
2016,4,27,19,30,0.0,0.0,2.5,10.0,0.0,0.0,0.0
2016,4,27,19,45,0.0,0.0,2.45,10.0,0.0,0.0,0.0
2016,4,27,20,0,0.0,0.0,2.4,10.0,0.0,0.0,0.0
2016,4,27,20,15,0.0,0.0,2.25,9.5,0.0,0.0,0.0
2016,4,27,20,30,0.0,0.0,2.1,9.0,0.0,0.0,0.0
2016,4,27,20,45,0.0,0.0,2.0,9.0,0.0,0.0,0.0
2016,4,27,21,0,0.0,0.0,1.9,9.0,0.0,0.0,0.0
2016,4,27,21,15,0.0,0.0,1.85,8.5,0.0,0.0,0.0
2016,4,27,21,30,0.0,0.0,1.8,8.0,0.0,0.0,0.0
2016,4,27,21,45,0.0,0.0,1.75,8.0,0.0,0.0,0.0
2016,4,27,22,0,0.0,0.0,1.7,8.0,0.0,0.0,0.0
2016,4,27,22,15,0.0,0.0,1.65,8.0,0.0,0.0,0.0
2016,4,27,22,30,0.0,0.0,1.6,8.0,0.0,0.0,0.0
2016,4,27,22,45,0.0,0.0,1.55,8.0,0.0,0.0,0.0
2016,4,27,23,0,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2016,4,27,23,15,0.0,0.0,1.45,8.0,0.0,0.0,0.0
2016,4,27,23,30,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2016,4,27,23,45,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2016,4,28,0,0,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2016,4,28,0,15,0.0,0.0,1.35,7.5,0.0,0.0,0.0
2016,4,28,0,30,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,4,28,0,45,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,4,28,1,0,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,4,28,1,15,0.0,0.0,1.25,7.0,0.0,0.0,0.0
2016,4,28,1,30,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,4,28,1,45,0.0,0.0,1.15,7.0,0.0,0.0,0.0
2016,4,28,2,0,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,4,28,2,15,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,4,28,2,30,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,4,28,2,45,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,4,28,3,0,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,4,28,3,15,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,4,28,3,30,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,4,28,3,45,0.0,0.0,1.15,7.0,0.0,0.0,0.0
2016,4,28,4,0,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,4,28,4,15,0.0,0.0,1.25,7.0,0.0,0.0,0.0
2016,4,28,4,30,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,4,28,4,45,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2016,4,28,5,0,0.0,0.0,1.5,7.0,0.0,0.0,0.0
2016,4,28,5,15,44.0,7.0,1.8,7.5,8.5,5.51,0.0
2016,4,28,5,30,88.0,14.0,2.1,8.0,17.0,11.02,0.0
2016,4,28,5,45,222.5,27.5,2.4,9.0,53.0,22.35,12.5
2016,4,28,6,0,357.0,41.0,2.7,10.0,89.0,33.46,23.94
2016,4,28,6,15,443.5,50.5,2.75,10.5,137.0,41.01,31.22
2016,4,28,6,30,530.0,60.0,2.8,11.0,185.0,48.57,38.28
2016,4,28,6,45,584.0,67.5,2.85,11.5,237.0,54.24,43.42
2016,4,28,7,0,638.0,75.0,2.9,12.0,289.0,59.86,48.35
2016,4,28,7,15,678.0,80.5,2.9,12.5,342.0,63.78,51.63
2016,4,28,7,30,718.0,86.0,2.9,13.0,395.0,67.65,54.79
2016,4,28,7,45,558.0,138.5,2.9,13.5,396.5,97.04,80.33
2016,4,28,8,0,398.0,191.0,2.9,14.0,398.0,123.43,102.78
2016,4,28,8,15,611.0,145.5,2.9,14.5,498.5,100.29,82.21
2016,4,28,8,30,824.0,100.0,2.9,15.0,599.0,82.3,66.27
2016,4,28,8,45,842.0,102.0,2.9,15.5,645.0,83.21,66.75
2016,4,28,9,0,860.0,104.0,2.9,16.0,691.0,93.34,75.11
2016,4,28,9,15,872.5,106.5,2.9,16.5,732.0,94.8,76.01
2016,4,28,9,30,885.0,109.0,2.9,17.0,773.0,96.1,76.8
2016,4,28,9,45,904.0,105.5,2.95,17.5,810.5,94.38,75.04
2016,4,28,10,0,923.0,102.0,3.0,18.0,848.0,146.24,83.61
2016,4,28,10,15,929.5,103.0,3.05,18.5,876.0,205.54,119.82
2016,4,28,10,30,936.0,104.0,3.1,19.0,904.0,265.49,166.69
2016,4,28,10,45,938.5,106.5,3.15,19.5,925.0,325.71,218.31
2016,4,28,11,0,941.0,109.0,3.2,20.0,946.0,385.74,270.94
2016,4,28,11,15,944.0,109.5,3.25,20.0,959.5,444.29,322.61
2016,4,28,11,30,947.0,110.0,3.3,20.0,973.0,502.21,372.79
2016,4,28,11,45,947.0,111.0,3.35,20.0,978.0,558.14,420.23
2016,4,28,12,0,947.0,112.0,3.4,20.0,983.0,612.71,465.32
2016,4,28,12,15,946.5,112.0,3.5,20.0,981.0,664.66,507.44
2016,4,28,12,30,946.0,112.0,3.6,20.0,979.0,714.69,547.16
2016,4,28,12,45,946.0,110.5,3.7,20.5,969.0,761.71,582.79
2016,4,28,13,0,946.0,109.0,3.8,21.0,959.0,806.3,615.88
2016,4,28,13,15,942.5,108.0,3.85,20.5,941.0,845.93,645.27
2016,4,28,13,30,939.0,107.0,3.9,20.0,923.0,882.49,672.58
2016,4,28,13,45,932.5,107.0,3.95,20.0,897.0,914.19,695.31
2016,4,28,14,0,926.0,107.0,4.0,20.0,871.0,942.41,715.72
2016,4,28,14,15,918.0,105.0,4.0,19.5,838.5,963.67,732.57
2016,4,28,14,30,910.0,103.0,4.0,19.0,806.0,981.12,747.05
2016,4,28,14,45,897.5,102.5,4.05,19.0,767.0,992.02,756.14
2016,4,28,15,0,885.0,102.0,4.1,19.0,728.0,999.06,762.82
2016,4,28,15,15,871.0,99.5,4.1,18.5,684.0,998.51,765.65
2016,4,28,15,30,857.0,97.0,4.1,18.0,640.0,1007.22,775.14
2016,4,28,15,45,834.0,95.5,4.1,18.0,590.5,991.22,766.14
2016,4,28,16,0,811.0,94.0,4.1,18.0,541.0,971.47,754.77
2016,4,28,16,15,786.0,90.0,4.05,17.0,490.0,943.07,739.77
2016,4,28,16,30,761.0,86.0,4.0,16.0,439.0,911.38,722.14
2016,4,28,16,45,718.5,83.5,3.95,15.5,384.5,868.18,694.28
2016,4,28,17,0,676.0,81.0,3.9,15.0,330.0,816.67,659.46
2016,4,28,17,15,627.0,74.5,3.75,14.0,277.0,751.71,613.82
2016,4,28,17,30,578.0,68.0,3.6,13.0,224.0,685.86,565.27
2016,4,28,17,45,490.0,60.5,3.5,12.5,173.0,582.12,483.31
2016,4,28,18,0,402.0,53.0,3.4,12.0,122.0,480.21,398.83
2016,4,28,18,15,287.5,40.0,3.2,11.5,80.5,351.26,287.39
2016,4,28,18,30,173.0,27.0,3.0,11.0,39.0,226.64,147.62
2016,4,28,18,45,86.5,13.5,2.85,10.5,19.5,79.48,0.0
2016,4,28,19,0,0.0,0.0,2.7,10.0,0.0,0.0,0.0
2016,4,28,19,15,0.0,0.0,2.55,10.0,0.0,0.0,0.0
2016,4,28,19,30,0.0,0.0,2.4,10.0,0.0,0.0,0.0
2016,4,28,19,45,0.0,0.0,2.3,10.0,0.0,0.0,0.0
2016,4,28,20,0,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2016,4,28,20,15,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2016,4,28,20,30,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2016,4,28,20,45,0.0,0.0,2.25,10.0,0.0,0.0,0.0
2016,4,28,21,0,0.0,0.0,2.3,10.0,0.0,0.0,0.0
2016,4,28,21,15,0.0,0.0,2.3,10.0,0.0,0.0,0.0
2016,4,28,21,30,0.0,0.0,2.3,10.0,0.0,0.0,0.0
2016,4,28,21,45,0.0,0.0,2.35,10.0,0.0,0.0,0.0
2016,4,28,22,0,0.0,0.0,2.4,10.0,0.0,0.0,0.0
2016,4,28,22,15,0.0,0.0,2.4,10.0,0.0,0.0,0.0
2016,4,28,22,30,0.0,0.0,2.4,10.0,0.0,0.0,0.0
2016,4,28,22,45,0.0,0.0,2.4,10.0,0.0,0.0,0.0
2016,4,28,23,0,0.0,0.0,2.4,10.0,0.0,0.0,0.0
2016,4,28,23,15,0.0,0.0,2.45,10.0,0.0,0.0,0.0
2016,4,28,23,30,0.0,0.0,2.5,10.0,0.0,0.0,0.0
2016,4,28,23,45,0.0,0.0,2.55,10.0,0.0,0.0,0.0
2016,4,29,0,0,0.0,0.0,2.6,10.0,0.0,0.0,0.0
2016,4,29,0,15,0.0,0.0,2.65,10.0,0.0,0.0,0.0
2016,4,29,0,30,0.0,0.0,2.7,10.0,0.0,0.0,0.0
2016,4,29,0,45,0.0,0.0,2.75,10.0,0.0,0.0,0.0
2016,4,29,1,0,0.0,0.0,2.8,10.0,0.0,0.0,0.0
2016,4,29,1,15,0.0,0.0,2.8,10.0,0.0,0.0,0.0
2016,4,29,1,30,0.0,0.0,2.8,10.0,0.0,0.0,0.0
2016,4,29,1,45,0.0,0.0,2.8,10.0,0.0,0.0,0.0
2016,4,29,2,0,0.0,0.0,2.8,10.0,0.0,0.0,0.0
2016,4,29,2,15,0.0,0.0,2.8,9.5,0.0,0.0,0.0
2016,4,29,2,30,0.0,0.0,2.8,9.0,0.0,0.0,0.0
2016,4,29,2,45,0.0,0.0,2.8,9.0,0.0,0.0,0.0
2016,4,29,3,0,0.0,0.0,2.8,9.0,0.0,0.0,0.0
2016,4,29,3,15,0.0,0.0,2.75,9.0,0.0,0.0,0.0
2016,4,29,3,30,0.0,0.0,2.7,9.0,0.0,0.0,0.0
2016,4,29,3,45,0.0,0.0,2.65,9.5,0.0,0.0,0.0
2016,4,29,4,0,0.0,0.0,2.6,10.0,0.0,0.0,0.0
2016,4,29,4,15,0.0,0.0,2.55,10.0,0.0,0.0,0.0
2016,4,29,4,30,0.0,0.0,2.5,10.0,0.0,0.0,0.0
2016,4,29,4,45,0.0,0.0,2.45,10.0,0.0,0.0,0.0
2016,4,29,5,0,0.0,0.0,2.4,10.0,0.0,0.0,0.0
2016,4,29,5,15,0.0,7.5,2.4,10.0,7.5,5.9,0.0
2016,4,29,5,30,0.0,15.0,2.4,10.0,15.0,11.42,0.0
2016,4,29,5,45,91.5,36.5,2.45,10.0,49.0,26.92,16.5
2016,4,29,6,0,183.0,58.0,2.5,10.0,83.0,42.28,31.79
2016,4,29,6,15,265.5,75.0,2.55,10.0,129.0,54.76,43.63
2016,4,29,6,30,348.0,92.0,2.6,10.0,175.0,66.78,54.84
2016,4,29,6,45,417.0,102.5,2.65,10.5,226.0,74.22,61.57
2016,4,29,7,0,486.0,113.0,2.7,11.0,277.0,81.6,68.01
2016,4,29,7,15,531.0,122.5,2.7,11.0,329.0,87.9,73.47
2016,4,29,7,30,576.0,132.0,2.7,11.0,381.0,94.07,78.7
2016,4,29,7,45,614.0,137.5,2.75,11.5,432.5,99.36,82.93
2016,4,29,8,0,652.0,143.0,2.8,12.0,484.0,101.7,84.53
2016,4,29,8,15,677.0,148.5,2.8,12.0,532.5,103.67,85.97
2016,4,29,8,30,702.0,154.0,2.8,12.0,581.0,105.55,87.32
2016,4,29,8,45,723.5,157.0,2.85,12.5,626.0,105.71,87.04
2016,4,29,9,0,745.0,160.0,2.9,13.0,671.0,105.86,86.77
2016,4,29,9,15,759.0,163.5,2.9,13.0,710.5,106.02,86.7
2016,4,29,9,30,773.0,167.0,2.9,13.0,750.0,106.12,86.59
2016,4,29,9,45,806.5,157.0,2.95,13.5,789.0,108.75,88.51
2016,4,29,10,0,840.0,147.0,3.0,14.0,828.0,156.43,95.13
2016,4,29,10,15,847.5,148.5,3.0,14.0,855.5,213.13,131.31
2016,4,29,10,30,855.0,150.0,3.0,14.0,883.0,270.81,177.5
2016,4,29,10,45,861.5,150.5,3.0,14.5,904.0,328.38,227.29
2016,4,29,11,0,868.0,151.0,3.0,15.0,925.0,388.21,279.85
2016,4,29,11,15,871.5,151.5,3.15,15.0,938.0,443.57,329.43
2016,4,29,11,30,875.0,152.0,3.3,15.0,951.0,498.51,377.85
2016,4,29,11,45,875.0,153.5,3.5,15.5,956.5,551.71,423.18
2016,4,29,12,0,875.0,155.0,3.7,16.0,962.0,603.76,466.36
2016,4,29,12,15,875.0,155.0,3.8,16.0,960.0,653.46,507.29
2016,4,29,12,30,875.0,155.0,3.9,16.0,958.0,701.5,546.05
2016,4,29,12,45,878.0,151.0,4.05,16.0,949.0,746.82,582.31
2016,4,29,13,0,881.0,147.0,4.2,16.0,940.0,790.0,616.45
2016,4,29,13,15,877.5,146.0,4.2,16.0,923.0,828.13,645.27
2016,4,29,13,30,874.0,145.0,4.2,16.0,906.0,863.38,670.8
2016,4,29,13,45,865.5,145.0,4.25,16.0,880.0,905.13,701.16
2016,4,29,14,0,857.0,145.0,4.3,16.0,854.0,931.25,720.44
2016,4,29,14,15,848.0,142.5,4.3,16.0,822.0,950.76,735.01
2016,4,29,14,30,839.0,140.0,4.3,16.0,790.0,966.45,747.08
2016,4,29,14,45,825.5,138.0,4.35,16.0,751.0,974.49,754.46
2016,4,29,15,0,812.0,136.0,4.4,16.0,712.0,978.56,759.32
2016,4,29,15,15,726.5,150.5,4.35,15.5,642.5,933.57,730.25
2016,4,29,15,30,641.0,165.0,4.3,15.0,573.0,875.61,691.82
2016,4,29,15,45,555.5,177.0,4.25,15.0,511.0,799.44,638.12
2016,4,29,16,0,470.0,189.0,4.2,15.0,449.0,732.75,589.22
2016,4,29,16,15,570.0,151.5,4.1,14.5,437.5,793.95,639.55
2016,4,29,16,30,670.0,114.0,4.0,14.0,426.0,862.29,692.67
2016,4,29,16,45,601.5,105.5,3.95,14.0,360.5,779.72,632.69
2016,4,29,17,0,533.0,97.0,3.9,14.0,295.0,695.83,571.01
2016,4,29,17,15,457.5,96.0,3.7,13.5,247.0,605.18,502.47
2016,4,29,17,30,382.0,95.0,3.5,13.0,199.0,527.74,441.87
2016,4,29,17,45,322.5,79.5,3.3,12.5,154.5,447.08,375.77
2016,4,29,18,0,263.0,64.0,3.1,12.0,110.0,368.43,308.25
2016,4,29,18,15,177.0,46.5,2.95,11.5,72.5,246.91,202.67
2016,4,29,18,30,91.0,29.0,2.8,11.0,35.0,144.93,96.84
2016,4,29,18,45,45.5,14.5,2.7,10.5,17.5,47.65,0.0
2016,4,29,19,0,0.0,0.0,2.6,10.0,0.0,0.0,0.0
2016,4,29,19,15,0.0,0.0,2.65,10.0,0.0,0.0,0.0
2016,4,29,19,30,0.0,0.0,2.7,10.0,0.0,0.0,0.0
2016,4,29,19,45,0.0,0.0,2.75,10.0,0.0,0.0,0.0
2016,4,29,20,0,0.0,0.0,2.8,10.0,0.0,0.0,0.0
2016,4,29,20,15,0.0,0.0,2.75,10.0,0.0,0.0,0.0
2016,4,29,20,30,0.0,0.0,2.7,10.0,0.0,0.0,0.0
2016,4,29,20,45,0.0,0.0,2.65,10.0,0.0,0.0,0.0
2016,4,29,21,0,0.0,0.0,2.6,10.0,0.0,0.0,0.0
2016,4,29,21,15,0.0,0.0,2.5,9.5,0.0,0.0,0.0
2016,4,29,21,30,0.0,0.0,2.4,9.0,0.0,0.0,0.0
2016,4,29,21,45,0.0,0.0,2.3,9.0,0.0,0.0,0.0
2016,4,29,22,0,0.0,0.0,2.2,9.0,0.0,0.0,0.0
2016,4,29,22,15,0.0,0.0,2.05,9.0,0.0,0.0,0.0
2016,4,29,22,30,0.0,0.0,1.9,9.0,0.0,0.0,0.0
2016,4,29,22,45,0.0,0.0,1.75,9.0,0.0,0.0,0.0
2016,4,29,23,0,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2016,4,29,23,15,0.0,0.0,1.55,8.5,0.0,0.0,0.0
2016,4,29,23,30,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2016,4,29,23,45,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2016,4,30,0,0,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2016,4,30,0,15,0.0,0.0,1.6,8.0,0.0,0.0,0.0
2016,4,30,0,30,0.0,0.0,1.7,8.0,0.0,0.0,0.0
2016,4,30,0,45,0.0,0.0,1.85,8.5,0.0,0.0,0.0
2016,4,30,1,0,0.0,0.0,2.0,9.0,0.0,0.0,0.0
2016,4,30,1,15,0.0,0.0,2.1,9.0,0.0,0.0,0.0
2016,4,30,1,30,0.0,0.0,2.2,9.0,0.0,0.0,0.0
2016,4,30,1,45,0.0,0.0,2.3,9.0,0.0,0.0,0.0
2016,4,30,2,0,0.0,0.0,2.4,9.0,0.0,0.0,0.0
2016,4,30,2,15,0.0,0.0,2.4,9.0,0.0,0.0,0.0
2016,4,30,2,30,0.0,0.0,2.4,9.0,0.0,0.0,0.0
2016,4,30,2,45,0.0,0.0,2.4,9.0,0.0,0.0,0.0
2016,4,30,3,0,0.0,0.0,2.4,9.0,0.0,0.0,0.0
2016,4,30,3,15,0.0,0.0,2.35,8.5,0.0,0.0,0.0
2016,4,30,3,30,0.0,0.0,2.3,8.0,0.0,0.0,0.0
2016,4,30,3,45,0.0,0.0,2.3,8.0,0.0,0.0,0.0
2016,4,30,4,0,0.0,0.0,2.3,8.0,0.0,0.0,0.0
2016,4,30,4,15,0.0,0.0,2.25,8.0,0.0,0.0,0.0
2016,4,30,4,30,0.0,0.0,2.2,8.0,0.0,0.0,0.0
2016,4,30,4,45,0.0,0.0,2.2,8.5,0.0,0.0,0.0
2016,4,30,5,0,0.0,0.0,2.2,9.0,0.0,0.0,0.0
2016,4,30,5,15,59.5,8.0,2.4,9.5,10.5,6.29,0.0
2016,4,30,5,30,119.0,16.0,2.6,10.0,21.0,12.23,0.0
2016,4,30,5,45,245.5,30.0,2.8,10.5,59.0,24.43,14.68
2016,4,30,6,0,372.0,44.0,3.0,11.0,97.0,35.9,26.1
2016,4,30,6,15,456.5,54.0,3.25,11.5,145.5,43.8,33.64
2016,4,30,6,30,541.0,64.0,3.5,12.0,194.0,51.69,40.93
2016,4,30,6,45,598.0,71.0,3.75,13.0,247.5,56.94,45.57
2016,4,30,7,0,655.0,78.0,4.0,14.0,301.0,62.19,50.02
2016,4,30,7,15,693.5,83.5,4.15,14.5,354.5,66.05,53.21
2016,4,30,7,30,732.0,89.0,4.3,15.0,408.0,69.85,56.27
2016,4,30,7,45,761.0,93.0,4.5,15.5,461.0,78.36,63.41
2016,4,30,8,0,790.0,97.0,4.7,16.0,514.0,81.0,65.35
2016,4,30,8,15,810.5,101.0,4.7,16.5,563.5,83.36,67.03
2016,4,30,8,30,831.0,105.0,4.7,17.0,613.0,85.61,68.62
2016,4,30,8,45,847.0,107.5,4.7,17.5,659.0,86.67,69.18
2016,4,30,9,0,863.0,110.0,4.7,18.0,705.0,87.65,69.7
2016,4,30,9,15,875.0,112.5,4.7,18.0,745.0,98.04,78.35
2016,4,30,9,30,887.0,115.0,4.7,18.0,785.0,99.22,79.17
2016,4,30,9,45,903.0,112.5,4.75,18.5,821.5,97.9,77.74
2016,4,30,10,0,919.0,110.0,4.8,19.0,858.0,154.63,88.84
2016,4,30,10,15,925.0,111.5,4.8,19.0,885.5,213.88,126.43
2016,4,30,10,30,931.0,113.0,4.8,19.0,913.0,273.74,174.24
2016,4,30,10,45,935.5,113.5,4.8,19.5,934.0,332.99,225.53
2016,4,30,11,0,940.0,114.0,4.8,20.0,955.0,392.23,277.93
2016,4,30,11,15,942.5,114.5,4.75,20.0,967.5,450.45,329.72
2016,4,30,11,30,945.0,115.0,4.7,20.0,980.0,507.99,379.95
2016,4,30,11,45,945.5,115.0,4.7,20.5,985.0,563.32,426.49
2016,4,30,12,0,946.0,115.0,4.7,21.0,990.0,617.29,470.55
2016,4,30,12,15,945.0,115.0,4.65,21.0,986.5,668.8,512.21
2016,4,30,12,30,944.0,115.0,4.6,21.0,983.0,718.35,551.31
2016,4,30,12,45,941.5,114.5,4.55,21.0,972.0,764.27,586.83
2016,4,30,13,0,939.0,114.0,4.5,21.0,961.0,807.62,619.72
2016,4,30,13,15,934.5,113.0,4.45,21.0,942.5,846.2,646.85
2016,4,30,13,30,930.0,112.0,4.4,21.0,924.0,881.64,671.64
2016,4,30,13,45,925.5,110.0,4.35,21.5,898.0,912.86,692.29
2016,4,30,14,0,921.0,108.0,4.3,22.0,872.0,940.63,710.49
2016,4,30,14,15,913.0,106.0,4.2,22.0,839.5,961.64,725.17
2016,4,30,14,30,905.0,104.0,4.1,22.0,807.0,978.85,737.4
2016,4,30,14,45,895.5,101.5,4.05,22.0,768.5,990.28,746.13
2016,4,30,15,0,886.0,99.0,4.0,22.0,730.0,997.84,752.45
2016,4,30,15,15,872.0,96.5,3.9,22.0,686.0,997.09,753.01
2016,4,30,15,30,858.0,94.0,3.8,22.0,642.0,992.51,751.19
2016,4,30,15,45,842.0,90.5,3.7,22.0,594.0,993.92,753.63
2016,4,30,16,0,826.0,87.0,3.6,22.0,546.0,978.67,744.79
2016,4,30,16,15,802.5,83.5,3.4,21.5,495.0,952.26,729.16
2016,4,30,16,30,779.0,80.0,3.2,21.0,444.0,922.58,711.15
2016,4,30,16,45,749.0,75.0,3.0,20.5,391.0,881.44,684.74
2016,4,30,17,0,719.0,70.0,2.8,20.0,338.0,837.75,655.87
2016,4,30,17,15,673.5,64.5,2.6,19.0,285.0,776.13,614.14
2016,4,30,17,30,628.0,59.0,2.4,18.0,232.0,721.06,575.3
2016,4,30,17,45,561.0,51.5,2.2,17.5,181.5,635.99,510.43
2016,4,30,18,0,494.0,44.0,2.0,17.0,131.0,552.43,443.29
2016,4,30,18,15,381.5,34.0,1.95,16.5,88.0,428.37,340.82
2016,4,30,18,30,269.0,24.0,1.9,16.0,45.0,307.77,211.55
2016,4,30,18,45,134.5,12.0,1.85,15.5,22.5,116.6,0.0
2016,4,30,19,0,0.0,0.0,1.8,15.0,0.0,0.0,0.0
2016,4,30,19,15,0.0,0.0,1.75,14.5,0.0,0.0,0.0
2016,4,30,19,30,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2016,4,30,19,45,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2016,4,30,20,0,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2016,4,30,20,15,0.0,0.0,1.65,13.5,0.0,0.0,0.0
2016,4,30,20,30,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,4,30,20,45,0.0,0.0,1.55,13.0,0.0,0.0,0.0
2016,4,30,21,0,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,4,30,21,15,0.0,0.0,1.45,13.0,0.0,0.0,0.0
2016,4,30,21,30,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,4,30,21,45,0.0,0.0,1.35,13.0,0.0,0.0,0.0
2016,4,30,22,0,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,4,30,22,15,0.0,0.0,1.25,12.5,0.0,0.0,0.0
2016,4,30,22,30,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,4,30,22,45,0.0,0.0,1.15,12.0,0.0,0.0,0.0
2016,4,30,23,0,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,4,30,23,15,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,4,30,23,30,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,4,30,23,45,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,5,1,0,0,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,5,1,0,15,0.0,0.0,1.1,11.5,0.0,0.0,0.0
2016,5,1,0,30,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,5,1,0,45,0.0,0.0,1.15,11.0,0.0,0.0,0.0
2016,5,1,1,0,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,5,1,1,15,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,5,1,1,30,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,5,1,1,45,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,5,1,2,0,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,5,1,2,15,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,5,1,2,30,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,5,1,2,45,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,5,1,3,0,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,5,1,3,15,0.0,0.0,1.15,11.0,0.0,0.0,0.0
2016,5,1,3,30,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,5,1,3,45,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,5,1,4,0,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,5,1,4,15,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,5,1,4,30,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,5,1,4,45,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,5,1,5,0,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,5,1,5,15,75.5,8.5,0.55,11.5,12.0,6.69,0.0
2016,5,1,5,30,151.0,17.0,0.4,12.0,24.0,13.79,0.0
2016,5,1,5,45,282.5,29.0,0.3,12.5,62.5,23.7,14.23
2016,5,1,6,0,414.0,41.0,0.2,13.0,101.0,33.66,24.09
2016,5,1,6,15,495.0,49.0,0.3,13.5,149.5,40.13,30.23
2016,5,1,6,30,576.0,57.0,0.4,14.0,198.0,46.65,36.21
2016,5,1,6,45,628.5,63.5,0.5,14.5,251.0,51.74,40.73
2016,5,1,7,0,681.0,70.0,0.6,15.0,304.0,56.81,45.08
2016,5,1,7,15,717.5,74.5,0.65,15.5,357.0,65.1,52.15
2016,5,1,7,30,754.0,79.0,0.7,16.0,410.0,68.65,54.96
2016,5,1,7,45,780.0,83.0,0.8,17.0,462.0,71.57,57.07
2016,5,1,8,0,806.0,87.0,0.9,18.0,514.0,74.42,59.07
2016,5,1,8,15,826.0,90.0,0.85,19.0,563.5,76.36,60.28
2016,5,1,8,30,846.0,93.0,0.8,20.0,613.0,78.22,61.4
2016,5,1,8,45,860.5,96.0,0.8,21.0,658.0,88.89,69.93
2016,5,1,9,0,875.0,99.0,0.8,22.0,703.0,90.92,71.12
2016,5,1,9,15,886.5,101.0,0.75,22.0,743.5,92.14,71.94
2016,5,1,9,30,898.0,103.0,0.7,22.0,784.0,93.22,72.67
2016,5,1,9,45,904.5,105.5,0.7,22.5,817.5,96.52,75.09
2016,5,1,10,0,911.0,108.0,0.7,23.0,851.0,154.9,86.65
2016,5,1,10,15,917.0,109.5,0.8,23.0,879.0,213.55,123.03
2016,5,1,10,30,923.0,111.0,0.9,23.0,907.0,272.81,168.8
2016,5,1,10,45,926.0,112.5,1.0,23.5,927.0,331.64,217.76
2016,5,1,11,0,929.0,114.0,1.1,24.0,947.0,390.32,267.43
2016,5,1,11,15,931.5,114.5,1.25,24.0,960.0,447.81,316.48
2016,5,1,11,30,934.0,115.0,1.4,24.0,973.0,504.65,364.1
2016,5,1,11,45,933.0,116.5,1.55,24.5,977.0,559.54,408.38
2016,5,1,12,0,932.0,118.0,1.7,25.0,981.0,613.03,450.31
2016,5,1,12,15,931.5,118.0,1.8,25.0,978.5,664.12,490.0
2016,5,1,12,30,931.0,118.0,1.9,25.0,976.0,713.35,527.44
2016,5,1,12,45,928.0,117.5,2.05,25.0,965.0,758.33,561.55
2016,5,1,13,0,925.0,117.0,2.2,25.0,954.0,800.74,593.36
2016,5,1,13,15,921.0,116.5,2.3,24.5,935.5,839.58,621.59
2016,5,1,13,30,917.0,116.0,2.4,24.0,917.0,875.41,647.81
2016,5,1,13,45,909.0,116.0,2.55,24.0,891.0,905.1,669.19
2016,5,1,14,0,901.0,116.0,2.7,24.0,865.0,931.28,688.4
2016,5,1,14,15,893.0,114.0,2.75,24.0,833.0,951.92,703.27
2016,5,1,14,30,885.0,112.0,2.8,24.0,801.0,968.84,715.87
2016,5,1,14,45,871.5,111.5,2.85,24.0,762.0,978.3,723.74
2016,5,1,15,0,858.0,111.0,2.9,24.0,723.0,983.94,729.35
2016,5,1,15,15,843.5,108.0,2.9,23.5,679.5,995.59,740.17
2016,5,1,15,30,829.0,105.0,2.9,23.0,636.0,989.93,739.64
2016,5,1,15,45,806.5,103.0,2.95,22.5,587.5,973.56,732.65
2016,5,1,16,0,784.0,101.0,3.0,22.0,539.0,953.52,723.24
2016,5,1,16,15,758.5,97.0,2.9,21.5,488.0,924.55,706.46
2016,5,1,16,30,733.0,93.0,2.8,21.0,437.0,899.55,692.3
2016,5,1,16,45,693.0,89.0,2.75,20.5,384.0,850.72,661.39
2016,5,1,17,0,653.0,85.0,2.7,20.0,331.0,799.77,628.21
2016,5,1,17,15,604.0,78.0,2.45,19.0,278.5,734.4,583.09
2016,5,1,17,30,555.0,71.0,2.2,18.0,226.0,668.2,535.4
2016,5,1,17,45,477.5,62.5,1.95,17.5,176.0,573.33,462.54
2016,5,1,18,0,400.0,54.0,1.7,17.0,126.0,480.13,387.67
2016,5,1,18,15,292.0,41.0,1.6,16.0,84.5,355.16,284.99
2016,5,1,18,30,184.0,28.0,1.5,15.0,43.0,241.06,170.45
2016,5,1,18,45,92.0,14.0,1.45,14.5,21.5,84.35,0.0
2016,5,1,19,0,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,5,1,19,15,0.0,0.0,1.3,13.5,0.0,0.0,0.0
2016,5,1,19,30,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,5,1,19,45,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,5,1,20,0,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,5,1,20,15,0.0,0.0,1.2,12.5,0.0,0.0,0.0
2016,5,1,20,30,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,5,1,20,45,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,5,1,21,0,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,5,1,21,15,0.0,0.0,1.2,11.5,0.0,0.0,0.0
2016,5,1,21,30,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,5,1,21,45,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,5,1,22,0,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,5,1,22,15,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,5,1,22,30,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,5,1,22,45,0.0,0.0,1.25,11.0,0.0,0.0,0.0
2016,5,1,23,0,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,5,1,23,15,0.0,0.0,1.3,10.5,0.0,0.0,0.0
2016,5,1,23,30,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,5,1,23,45,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,5,2,0,0,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,5,2,0,15,0.0,0.0,1.25,10.0,0.0,0.0,0.0
2016,5,2,0,30,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,5,2,0,45,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,5,2,1,0,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,5,2,1,15,0.0,0.0,1.15,9.5,0.0,0.0,0.0
2016,5,2,1,30,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,5,2,1,45,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,5,2,2,0,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,5,2,2,15,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,5,2,2,30,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,5,2,2,45,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,5,2,3,0,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,5,2,3,15,0.0,0.0,1.05,9.0,0.0,0.0,0.0
2016,5,2,3,30,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,5,2,3,45,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,5,2,4,0,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,5,2,4,15,0.0,0.0,0.95,9.0,0.0,0.0,0.0
2016,5,2,4,30,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,5,2,4,45,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,5,2,5,0,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,5,2,5,15,43.0,9.5,1.05,9.5,11.5,7.47,0.0
2016,5,2,5,30,86.0,19.0,1.2,10.0,23.0,14.37,0.0
2016,5,2,5,45,202.0,34.5,1.35,11.0,60.0,26.1,16.47
2016,5,2,6,0,318.0,50.0,1.5,12.0,97.0,37.87,27.85
2016,5,2,6,15,399.0,61.0,1.5,12.5,144.0,46.3,35.81
2016,5,2,6,30,480.0,72.0,1.5,13.0,191.0,57.14,45.68
2016,5,2,6,45,533.0,81.0,1.55,13.5,242.0,63.52,51.35
2016,5,2,7,0,586.0,90.0,1.6,14.0,293.0,69.79,56.75
2016,5,2,7,15,626.0,96.5,1.5,14.5,345.0,73.94,60.13
2016,5,2,7,30,666.0,103.0,1.4,15.0,397.0,78.0,63.36
2016,5,2,7,45,667.0,109.5,1.35,15.5,434.5,81.16,65.75
2016,5,2,8,0,668.0,116.0,1.3,16.0,472.0,84.05,67.88
2016,5,2,8,15,716.5,120.0,1.25,16.5,534.0,86.32,69.45
2016,5,2,8,30,765.0,124.0,1.2,17.0,596.0,88.59,71.03
2016,5,2,8,45,780.5,128.0,1.2,17.5,640.0,97.6,78.33
2016,5,2,9,0,796.0,132.0,1.2,18.0,684.0,98.92,79.06
2016,5,2,9,15,809.0,135.0,1.2,18.5,723.5,99.44,79.15
2016,5,2,9,30,822.0,138.0,1.2,19.0,763.0,99.88,79.19
2016,5,2,9,45,843.0,133.5,1.25,20.0,799.5,100.7,79.41
2016,5,2,10,0,864.0,129.0,1.3,21.0,836.0,163.25,95.11
2016,5,2,10,15,871.0,130.5,1.25,21.5,863.5,219.53,130.52
2016,5,2,10,30,878.0,132.0,1.2,22.0,891.0,276.55,174.58
2016,5,2,10,45,881.0,134.0,1.15,22.5,910.5,333.29,221.79
2016,5,2,11,0,884.0,136.0,1.1,23.0,930.0,389.95,269.47
2016,5,2,11,15,887.0,137.0,1.1,23.0,943.0,445.74,316.5
2016,5,2,11,30,890.0,138.0,1.1,23.0,956.0,501.04,362.01
2016,5,2,11,45,887.5,140.0,1.1,23.5,960.0,553.53,403.41
2016,5,2,12,0,885.0,142.0,1.1,24.0,964.0,604.6,442.28
2016,5,2,12,15,884.0,142.0,1.2,24.0,961.0,653.59,480.13
2016,5,2,12,30,883.0,142.0,1.3,24.0,958.0,700.81,515.88
2016,5,2,12,45,875.5,144.0,1.4,24.5,946.0,742.95,546.34
2016,5,2,13,0,868.0,146.0,1.5,25.0,934.0,782.42,574.34
2016,5,2,13,15,863.5,145.0,1.6,24.5,915.5,818.98,601.76
2016,5,2,13,30,859.0,144.0,1.7,24.0,897.0,852.62,626.39
2016,5,2,13,45,847.5,145.0,1.85,24.0,870.0,892.0,654.22
2016,5,2,14,0,836.0,146.0,2.0,24.0,843.0,915.62,671.7
2016,5,2,14,15,690.5,207.5,2.1,23.5,769.0,879.95,651.01
2016,5,2,14,30,545.0,269.0,2.2,23.0,695.0,819.24,610.66
2016,5,2,14,45,599.5,231.5,2.35,23.0,679.0,860.24,643.2
2016,5,2,15,0,654.0,194.0,2.5,23.0,663.0,894.28,669.78
2016,5,2,15,15,698.0,165.5,2.55,22.5,638.5,922.86,692.06
2016,5,2,15,30,742.0,137.0,2.6,22.0,614.0,946.95,711.61
2016,5,2,15,45,669.0,142.5,2.7,21.5,548.5,888.19,675.54
2016,5,2,16,0,596.0,148.0,2.8,21.0,483.0,825.28,636.28
2016,5,2,16,15,465.5,163.0,2.8,20.0,410.0,701.83,552.02
2016,5,2,16,30,335.0,178.0,2.8,19.0,337.0,564.94,452.43
2016,5,2,16,45,323.5,157.5,2.85,18.5,296.0,530.31,429.58
2016,5,2,17,0,312.0,137.0,2.9,18.0,255.0,493.95,404.05
2016,5,2,17,15,265.0,124.5,2.85,17.0,214.0,433.21,357.71
2016,5,2,17,30,218.0,112.0,2.8,16.0,173.0,373.87,310.76
2016,5,2,17,45,176.0,91.5,2.75,15.5,134.5,307.99,256.42
2016,5,2,18,0,134.0,71.0,2.7,15.0,96.0,242.88,200.81
2016,5,2,18,15,85.5,50.0,2.55,14.5,64.0,154.32,124.35
2016,5,2,18,30,37.0,29.0,2.4,14.0,32.0,82.63,56.9
2016,5,2,18,45,18.5,14.5,2.25,13.5,16.0,26.16,0.0
2016,5,2,19,0,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,5,2,19,15,0.0,0.0,1.95,12.5,0.0,0.0,0.0
2016,5,2,19,30,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,5,2,19,45,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,5,2,20,0,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,5,2,20,15,0.0,0.0,1.4,11.5,0.0,0.0,0.0
2016,5,2,20,30,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,5,2,20,45,0.0,0.0,1.05,11.0,0.0,0.0,0.0
2016,5,2,21,0,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,5,2,21,15,0.0,0.0,0.85,11.0,0.0,0.0,0.0
2016,5,2,21,30,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,5,2,21,45,0.0,0.0,0.75,11.0,0.0,0.0,0.0
2016,5,2,22,0,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,5,2,22,15,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,5,2,22,30,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,5,2,22,45,0.0,0.0,0.75,11.0,0.0,0.0,0.0
2016,5,2,23,0,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,5,2,23,15,0.0,0.0,0.8,10.5,0.0,0.0,0.0
2016,5,2,23,30,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,5,2,23,45,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,5,3,0,0,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,5,3,0,15,0.0,0.0,0.75,10.0,0.0,0.0,0.0
2016,5,3,0,30,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,5,3,0,45,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,5,3,1,0,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,5,3,1,15,0.0,0.0,0.65,10.0,0.0,0.0,0.0
2016,5,3,1,30,0.0,0.0,0.6,10.0,0.0,0.0,0.0
2016,5,3,1,45,0.0,0.0,0.6,10.0,0.0,0.0,0.0
2016,5,3,2,0,0.0,0.0,0.6,10.0,0.0,0.0,0.0
2016,5,3,2,15,0.0,0.0,0.6,10.0,0.0,0.0,0.0
2016,5,3,2,30,0.0,0.0,0.6,10.0,0.0,0.0,0.0
2016,5,3,2,45,0.0,0.0,0.65,10.0,0.0,0.0,0.0
2016,5,3,3,0,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,5,3,3,15,0.0,0.0,0.65,10.0,0.0,0.0,0.0
2016,5,3,3,30,0.0,0.0,0.6,10.0,0.0,0.0,0.0
2016,5,3,3,45,0.0,0.0,0.6,10.0,0.0,0.0,0.0
2016,5,3,4,0,0.0,0.0,0.6,10.0,0.0,0.0,0.0
2016,5,3,4,15,0.0,0.0,0.55,10.0,0.0,0.0,0.0
2016,5,3,4,30,0.0,0.0,0.5,10.0,0.0,0.0,0.0
2016,5,3,4,45,0.0,0.0,0.5,10.0,0.0,0.0,0.0
2016,5,3,5,0,0.0,0.0,0.5,10.0,0.0,0.0,0.0
2016,5,3,5,15,0.0,5.5,0.55,10.5,5.5,4.33,0.0
2016,5,3,5,30,0.0,11.0,0.6,11.0,11.0,8.36,0.0
2016,5,3,5,45,0.0,28.5,0.65,11.5,28.5,21.66,12.84
2016,5,3,6,0,0.0,46.0,0.7,12.0,46.0,34.38,24.86
2016,5,3,6,15,5.0,67.0,0.6,12.0,68.5,49.32,38.65
2016,5,3,6,30,10.0,88.0,0.5,12.0,91.0,64.14,52.15
2016,5,3,6,45,19.5,108.5,0.45,12.5,115.0,78.6,64.95
2016,5,3,7,0,29.0,129.0,0.4,13.0,139.0,90.63,75.29
2016,5,3,7,15,47.5,154.5,0.4,13.5,174.5,106.95,89.14
2016,5,3,7,30,66.0,180.0,0.4,14.0,210.0,122.95,102.41
2016,5,3,7,45,118.5,207.0,0.45,14.5,268.0,135.66,112.68
2016,5,3,8,0,171.0,234.0,0.5,15.0,326.0,151.43,125.39
2016,5,3,8,15,293.5,234.5,0.6,15.0,409.5,148.29,122.35
2016,5,3,8,30,416.0,235.0,0.7,15.0,493.0,143.76,118.25
2016,5,3,8,45,367.5,269.0,0.85,15.5,509.0,165.86,136.29
2016,5,3,9,0,319.0,303.0,1.0,16.0,525.0,179.63,147.12
2016,5,3,9,15,371.5,304.5,1.05,16.5,577.0,180.36,147.08
2016,5,3,9,30,424.0,306.0,1.1,17.0,629.0,168.83,137.04
2016,5,3,9,45,385.0,337.5,1.2,17.5,641.0,196.12,158.97
2016,5,3,10,0,346.0,369.0,1.3,18.0,653.0,238.44,172.11
2016,5,3,10,15,258.0,400.5,1.25,18.5,616.0,269.7,196.17
2016,5,3,10,30,170.0,432.0,1.2,19.0,579.0,304.81,225.92
2016,5,3,10,45,155.5,442.0,1.2,19.5,579.0,326.0,242.54
2016,5,3,11,0,141.0,452.0,1.2,20.0,579.0,345.87,258.15
2016,5,3,11,15,257.5,433.5,1.15,20.0,669.0,391.37,290.57
2016,5,3,11,30,374.0,415.0,1.1,20.0,759.0,458.59,339.69
2016,5,3,11,45,336.0,433.5,1.1,20.5,744.0,483.71,358.93
2016,5,3,12,0,298.0,452.0,1.1,21.0,729.0,505.47,375.13
2016,5,3,12,15,289.5,453.0,1.1,21.0,721.5,529.34,393.15
2016,5,3,12,30,281.0,454.0,1.1,21.0,714.0,551.85,409.84
2016,5,3,12,45,300.5,442.5,1.1,21.0,718.0,582.77,432.62
2016,5,3,13,0,320.0,431.0,1.1,21.0,722.0,613.79,455.24
2016,5,3,13,15,400.5,390.0,1.2,21.0,746.5,667.49,495.55
2016,5,3,13,30,481.0,349.0,1.3,21.0,771.0,737.3,546.21
2016,5,3,13,45,458.0,343.5,1.4,21.0,736.5,740.28,549.35
2016,5,3,14,0,435.0,338.0,1.5,21.0,702.0,739.49,550.54
2016,5,3,14,15,426.5,328.0,1.6,20.5,673.5,744.36,556.98
2016,5,3,14,30,418.0,318.0,1.7,20.0,645.0,746.35,561.44
2016,5,3,14,45,426.5,298.0,1.8,20.0,618.0,752.37,568.24
2016,5,3,15,0,435.0,278.0,1.9,20.0,591.0,755.78,573.31
2016,5,3,15,15,377.0,276.0,2.0,19.5,535.5,685.8,526.74
2016,5,3,15,30,319.0,274.0,2.1,19.0,480.0,636.14,493.4
2016,5,3,15,45,166.0,234.0,2.25,18.5,340.5,418.22,331.6
2016,5,3,16,0,13.0,194.0,2.4,18.0,201.0,179.15,141.39
2016,5,3,16,15,154.5,190.0,2.45,17.5,264.0,366.77,297.93
2016,5,3,16,30,296.0,186.0,2.5,17.0,327.0,535.61,433.41
2016,5,3,16,45,224.0,170.0,2.55,16.5,269.5,447.01,364.56
2016,5,3,17,0,152.0,154.0,2.6,16.0,212.0,336.45,277.51
2016,5,3,17,15,126.5,134.5,2.5,15.5,178.0,291.18,241.64
2016,5,3,17,30,101.0,115.0,2.4,15.0,144.0,246.14,204.63
2016,5,3,17,45,82.0,92.5,2.3,15.0,112.5,202.33,167.52
2016,5,3,18,0,63.0,70.0,2.2,15.0,81.0,157.74,128.83
2016,5,3,18,15,33.5,48.5,2.0,14.5,54.5,88.9,69.3
2016,5,3,18,30,4.0,27.0,1.8,14.0,28.0,27.94,15.67
2016,5,3,18,45,2.0,13.5,1.6,13.5,14.0,12.22,0.0
