Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,5,3,19,0,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,5,3,19,15,0.0,0.0,1.3,12.5,0.0,0.0,0.0
2016,5,3,19,30,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,5,3,19,45,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,5,3,20,0,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,5,3,20,15,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,5,3,20,30,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,5,3,20,45,0.0,0.0,1.25,12.0,0.0,0.0,0.0
2016,5,3,21,0,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,5,3,21,15,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,5,3,21,30,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,5,3,21,45,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,5,3,22,0,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,5,3,22,15,0.0,0.0,1.25,12.0,0.0,0.0,0.0
2016,5,3,22,30,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,5,3,22,45,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,5,3,23,0,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,5,3,23,15,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,5,3,23,30,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,5,3,23,45,0.0,0.0,0.95,12.0,0.0,0.0,0.0
2016,5,4,0,0,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,5,4,0,15,0.0,0.0,0.85,12.0,0.0,0.0,0.0
2016,5,4,0,30,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,5,4,0,45,0.0,0.0,0.75,12.0,0.0,0.0,0.0
2016,5,4,1,0,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,5,4,1,15,0.0,0.0,0.7,11.5,0.0,0.0,0.0
2016,5,4,1,30,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,5,4,1,45,0.0,0.0,0.75,11.0,0.0,0.0,0.0
2016,5,4,2,0,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,5,4,2,15,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,5,4,2,30,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,5,4,2,45,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,5,4,3,0,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,5,4,3,15,0.0,0.0,1.35,11.0,0.0,0.0,0.0
2016,5,4,3,30,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,5,4,3,45,0.0,0.0,1.65,11.0,0.0,0.0,0.0
2016,5,4,4,0,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,5,4,4,15,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,5,4,4,30,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,5,4,4,45,0.0,0.0,1.85,11.0,0.0,0.0,0.0
2016,5,4,5,0,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,5,4,5,15,0.0,5.5,1.95,11.0,5.5,4.33,0.0
2016,5,4,5,30,0.0,11.0,2.0,11.0,11.0,8.36,0.0
2016,5,4,5,45,0.0,29.0,2.1,11.5,29.0,22.05,13.24
2016,5,4,6,0,0.0,47.0,2.2,12.0,47.0,35.11,25.49
2016,5,4,6,15,5.5,68.5,2.2,12.0,70.0,50.37,39.55
2016,5,4,6,30,11.0,90.0,2.2,12.0,93.0,65.49,53.35
2016,5,4,6,45,22.0,111.0,2.2,12.5,118.5,80.28,66.48
2016,5,4,7,0,33.0,132.0,2.2,13.0,144.0,92.5,77.08
2016,5,4,7,15,141.5,156.0,2.15,13.0,218.0,106.87,89.5
2016,5,4,7,30,250.0,180.0,2.1,13.0,292.0,119.29,100.04
2016,5,4,7,45,276.0,199.5,2.1,13.0,336.5,130.33,109.25
2016,5,4,8,0,302.0,219.0,2.1,13.0,381.0,140.96,118.03
2016,5,4,8,15,272.0,247.5,2.0,13.0,403.5,154.43,129.15
2016,5,4,8,30,242.0,276.0,1.9,13.0,426.0,166.99,139.38
2016,5,4,8,45,267.0,293.5,1.8,13.5,470.5,174.94,145.38
2016,5,4,9,0,292.0,311.0,1.7,14.0,515.0,182.51,151.01
2016,5,4,9,15,231.0,340.0,1.6,14.5,507.5,205.12,169.1
2016,5,4,9,30,170.0,369.0,1.5,15.0,500.0,215.4,176.74
2016,5,4,9,45,206.5,383.0,1.4,15.5,548.5,225.4,174.31
2016,5,4,10,0,243.0,397.0,1.3,16.0,597.0,256.84,191.0
2016,5,4,10,15,264.0,406.5,1.3,16.0,630.5,274.28,201.24
2016,5,4,10,30,285.0,416.0,1.3,16.0,664.0,309.83,227.86
2016,5,4,10,45,271.5,430.0,1.3,16.5,670.5,341.11,253.06
2016,5,4,11,0,258.0,444.0,1.3,17.0,677.0,371.58,277.61
2016,5,4,11,15,295.0,440.5,1.4,17.0,710.5,410.92,308.35
2016,5,4,11,30,332.0,437.0,1.5,17.0,744.0,454.12,342.09
2016,5,4,11,45,339.5,436.5,1.65,17.5,752.0,487.99,368.58
2016,5,4,12,0,347.0,436.0,1.8,18.0,760.0,522.27,395.04
2016,5,4,12,15,337.0,438.5,1.85,18.0,752.5,548.24,415.35
2016,5,4,12,30,327.0,441.0,1.9,18.0,745.0,572.7,434.25
2016,5,4,12,45,363.5,418.0,2.0,18.5,752.0,608.18,461.0
2016,5,4,13,0,400.0,395.0,2.1,19.0,759.0,644.32,488.02
2016,5,4,13,15,404.5,384.5,2.15,19.0,746.5,676.48,511.91
2016,5,4,13,30,409.0,374.0,2.2,19.0,734.0,698.95,529.05
2016,5,4,13,45,442.0,349.5,2.3,19.5,728.0,732.01,553.64
2016,5,4,14,0,475.0,325.0,2.4,20.0,722.0,763.92,577.28
2016,5,4,14,15,456.5,317.5,2.5,20.0,687.5,762.64,577.77
2016,5,4,14,30,438.0,310.0,2.6,20.0,653.0,757.98,576.16
2016,5,4,14,45,449.0,289.0,2.75,20.0,626.5,765.58,584.35
2016,5,4,15,0,460.0,268.0,2.9,20.0,600.0,770.53,590.71
2016,5,4,15,15,469.5,247.0,2.95,19.5,568.0,771.23,594.78
2016,5,4,15,30,479.0,226.0,3.0,19.0,536.0,769.08,597.01
2016,5,4,15,45,322.5,238.5,3.05,18.5,440.5,607.6,479.28
2016,5,4,16,0,166.0,251.0,3.1,18.0,345.0,446.35,356.35
2016,5,4,16,15,202.5,223.5,3.15,17.5,327.5,457.48,369.28
2016,5,4,16,30,239.0,196.0,3.2,17.0,310.0,490.57,398.12
2016,5,4,16,45,255.5,170.0,3.3,16.5,279.5,478.35,391.69
2016,5,4,17,0,272.0,144.0,3.4,16.0,249.0,463.54,383.17
2016,5,4,17,15,227.0,130.5,3.3,15.5,209.5,404.26,336.26
2016,5,4,17,30,182.0,117.0,3.2,15.0,170.0,325.97,272.93
2016,5,4,17,45,151.5,95.5,3.15,14.5,133.0,271.42,227.52
2016,5,4,18,0,121.0,74.0,3.1,14.0,96.0,216.87,180.51
2016,5,4,18,15,77.0,52.5,2.9,13.5,64.5,150.11,121.61
2016,5,4,18,30,33.0,31.0,2.7,13.0,33.0,81.93,58.48
2016,5,4,18,45,16.5,15.5,2.55,12.5,16.5,29.24,0.0
2016,5,4,19,0,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,5,4,19,15,0.0,0.0,2.25,12.0,0.0,0.0,0.0
2016,5,4,19,30,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,5,4,19,45,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,5,4,20,0,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,5,4,20,15,0.0,0.0,1.85,11.5,0.0,0.0,0.0
2016,5,4,20,30,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,5,4,20,45,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,5,4,21,0,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,5,4,21,15,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,5,4,21,30,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,5,4,21,45,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,5,4,22,0,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,5,4,22,15,0.0,0.0,1.75,11.0,0.0,0.0,0.0
2016,5,4,22,30,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,5,4,22,45,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,5,4,23,0,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,5,4,23,15,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,5,4,23,30,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,5,4,23,45,0.0,0.0,1.75,11.0,0.0,0.0,0.0
2016,5,5,0,0,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,5,5,0,15,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,5,5,0,30,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,5,5,0,45,0.0,0.0,1.85,11.0,0.0,0.0,0.0
2016,5,5,1,0,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,5,5,1,15,0.0,0.0,1.85,11.0,0.0,0.0,0.0
2016,5,5,1,30,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,5,5,1,45,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,5,5,2,0,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,5,5,2,15,0.0,0.0,1.75,11.0,0.0,0.0,0.0
2016,5,5,2,30,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,5,5,2,45,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,5,5,3,0,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,5,5,3,15,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,5,5,3,30,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,5,5,3,45,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,5,5,4,0,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,5,5,4,15,0.0,0.0,1.25,11.0,0.0,0.0,0.0
2016,5,5,4,30,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,5,5,4,45,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,5,5,5,0,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,5,5,5,15,12.0,10.5,1.4,11.0,11.0,8.26,0.0
2016,5,5,5,30,24.0,21.0,1.6,11.0,22.0,16.01,2.85
2016,5,5,5,45,87.5,41.0,1.85,11.5,53.5,30.2,20.33
2016,5,5,6,0,151.0,61.0,2.1,12.0,85.0,44.38,33.71
2016,5,5,6,15,197.5,80.5,2.15,12.0,124.0,57.92,46.3
2016,5,5,6,30,244.0,100.0,2.2,12.0,163.0,71.22,58.46
2016,5,5,6,45,301.0,110.0,2.3,12.5,205.0,78.66,65.04
2016,5,5,7,0,358.0,120.0,2.4,13.0,247.0,83.95,69.51
2016,5,5,7,15,205.5,150.0,2.4,13.0,225.5,101.5,84.79
2016,5,5,7,30,53.0,180.0,2.4,13.0,204.0,122.91,103.22
2016,5,5,7,45,110.0,208.5,2.45,13.5,266.0,136.37,114.3
2016,5,5,8,0,167.0,237.0,2.5,14.0,328.0,152.94,127.9
2016,5,5,8,15,196.5,258.0,2.5,14.5,374.5,164.8,137.31
2016,5,5,8,30,226.0,279.0,2.5,15.0,421.0,176.31,146.33
2016,5,5,8,45,172.0,302.5,2.55,15.5,415.0,186.23,153.96
2016,5,5,9,0,118.0,326.0,2.6,16.0,409.0,195.45,160.95
2016,5,5,9,15,102.5,341.5,2.6,16.0,417.0,214.63,176.45
2016,5,5,9,30,87.0,357.0,2.6,16.0,425.0,222.09,182.18
2016,5,5,9,45,89.5,375.0,2.6,16.5,447.0,233.24,181.38
2016,5,5,10,0,92.0,393.0,2.6,17.0,469.0,254.92,195.15
2016,5,5,10,15,191.5,404.5,2.6,17.0,569.0,276.32,206.43
2016,5,5,10,30,291.0,416.0,2.6,17.0,669.0,311.83,229.93
2016,5,5,10,45,150.0,310.5,2.6,17.5,441.0,251.29,189.47
2016,5,5,11,0,9.0,205.0,2.6,18.0,213.0,157.75,120.93
2016,5,5,11,15,7.5,187.0,2.6,18.0,194.0,145.25,111.26
2016,5,5,11,30,6.0,169.0,2.6,18.0,175.0,132.16,100.93
2016,5,5,11,45,10.0,220.5,2.6,18.0,230.0,173.59,133.71
2016,5,5,12,0,14.0,272.0,2.6,18.0,285.0,215.97,166.84
2016,5,5,12,15,7.0,198.5,2.6,18.0,205.0,157.67,121.1
2016,5,5,12,30,0.0,125.0,2.6,18.0,125.0,97.07,72.95
2016,5,5,12,45,79.5,293.0,2.65,18.0,366.0,299.98,233.94
2016,5,5,13,0,159.0,461.0,2.7,18.0,607.0,508.48,391.0
2016,5,5,13,15,112.5,435.5,2.7,18.0,537.5,466.88,358.95
2016,5,5,13,30,66.0,410.0,2.7,18.0,468.0,404.42,312.11
2016,5,5,13,45,35.0,288.5,2.7,18.0,319.5,276.13,214.75
2016,5,5,14,0,4.0,167.0,2.7,18.0,171.0,135.31,103.95
2016,5,5,14,15,2.0,135.0,2.65,17.5,137.0,107.71,82.29
2016,5,5,14,30,0.0,103.0,2.6,17.0,103.0,80.01,60.07
2016,5,5,14,45,178.0,205.5,2.6,17.0,334.5,391.98,313.84
2016,5,5,15,0,356.0,308.0,2.6,17.0,566.0,687.2,536.24
2016,5,5,15,15,206.5,292.5,2.6,16.5,440.0,508.72,401.55
2016,5,5,15,30,57.0,277.0,2.6,16.0,314.0,324.99,258.4
2016,5,5,15,45,29.0,219.0,2.65,16.0,238.0,237.55,189.84
2016,5,5,16,0,1.0,161.0,2.7,16.0,162.0,134.14,105.73
2016,5,5,16,15,0.5,109.0,2.6,15.5,109.5,86.68,67.18
2016,5,5,16,30,0.0,57.0,2.5,15.0,57.0,43.69,31.43
2016,5,5,16,45,154.5,98.5,2.45,15.0,158.5,281.67,235.9
2016,5,5,17,0,309.0,140.0,2.4,15.0,260.0,494.34,408.81
2016,5,5,17,15,272.0,125.5,2.15,14.5,219.5,440.37,365.25
2016,5,5,17,30,235.0,111.0,1.9,14.0,179.0,386.98,322.49
2016,5,5,17,45,204.5,91.0,1.65,14.0,141.5,331.72,276.57
2016,5,5,18,0,174.0,71.0,1.4,14.0,104.0,276.52,229.22
2016,5,5,18,15,124.0,51.5,1.25,13.5,71.5,205.31,167.24
2016,5,5,18,30,74.0,32.0,1.1,13.0,39.0,134.66,100.69
2016,5,5,18,45,37.0,16.0,1.0,12.5,19.5,54.4,0.0
2016,5,5,19,0,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,5,5,19,15,0.0,0.0,0.85,11.5,0.0,0.0,0.0
2016,5,5,19,30,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,5,5,19,45,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,5,5,20,0,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,5,5,20,15,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,5,5,20,30,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,5,5,20,45,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,5,5,21,0,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,5,5,21,15,0.0,0.0,0.8,10.5,0.0,0.0,0.0
2016,5,5,21,30,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,5,5,21,45,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,5,5,22,0,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,5,5,22,15,0.0,0.0,0.85,10.0,0.0,0.0,0.0
2016,5,5,22,30,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,5,5,22,45,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,5,5,23,0,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,5,5,23,15,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,5,5,23,30,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,5,5,23,45,0.0,0.0,1.15,10.0,0.0,0.0,0.0
2016,5,6,0,0,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,5,6,0,15,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,5,6,0,30,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,5,6,0,45,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,5,6,1,0,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,5,6,1,15,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,5,6,1,30,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,5,6,1,45,0.0,0.0,1.25,10.0,0.0,0.0,0.0
2016,5,6,2,0,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,5,6,2,15,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,5,6,2,30,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,5,6,2,45,0.0,0.0,1.35,10.0,0.0,0.0,0.0
2016,5,6,3,0,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,5,6,3,15,0.0,0.0,1.35,10.0,0.0,0.0,0.0
2016,5,6,3,30,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,5,6,3,45,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,5,6,4,0,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,5,6,4,15,0.0,0.0,1.25,10.0,0.0,0.0,0.0
2016,5,6,4,30,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,5,6,4,45,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,5,6,5,0,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,5,6,5,15,0.0,1.0,1.35,10.0,1.0,0.79,0.0
2016,5,6,5,30,0.0,2.0,1.5,10.0,2.0,1.51,0.0
2016,5,6,5,45,0.0,4.5,1.65,10.5,4.5,3.4,0.0
2016,5,6,6,0,0.0,7.0,1.8,11.0,7.0,5.3,0.0
2016,5,6,6,15,0.0,10.5,1.75,11.0,10.5,7.96,1.56
2016,5,6,6,30,0.0,14.0,1.7,11.0,14.0,10.63,4.03
2016,5,6,6,45,0.0,18.0,1.7,11.5,18.0,13.69,6.8
2016,5,6,7,0,0.0,22.0,1.7,12.0,22.0,16.75,9.54
2016,5,6,7,15,0.0,77.5,1.7,12.0,77.5,59.44,47.84
2016,5,6,7,30,0.0,133.0,1.7,12.0,133.0,97.8,81.57
2016,5,6,7,45,1.5,150.0,1.7,12.5,151.0,109.75,91.5
2016,5,6,8,0,3.0,167.0,1.7,13.0,169.0,121.6,101.26
2016,5,6,8,15,1.5,161.5,1.75,13.0,162.5,118.8,98.49
2016,5,6,8,30,0.0,156.0,1.8,13.0,156.0,115.69,95.51
2016,5,6,8,45,0.0,138.0,1.85,13.5,138.0,103.8,84.86
2016,5,6,9,0,0.0,120.0,1.9,14.0,120.0,91.35,73.82
2016,5,6,9,15,0.0,126.0,1.95,14.0,126.0,95.72,77.41
2016,5,6,9,30,0.0,132.0,2.0,14.0,132.0,100.05,80.94
2016,5,6,9,45,0.0,111.0,2.05,14.5,111.0,85.05,64.74
2016,5,6,10,0,0.0,90.0,2.1,15.0,90.0,69.62,51.9
2016,5,6,10,15,0.0,86.5,2.1,15.0,86.5,66.98,49.68
2016,5,6,10,30,0.0,83.0,2.1,15.0,83.0,64.32,47.44
2016,5,6,10,45,6.5,169.0,2.15,15.5,175.0,129.93,100.21
2016,5,6,11,0,13.0,255.0,2.2,16.0,267.0,194.76,151.19
2016,5,6,11,15,14.0,268.5,2.15,16.0,281.5,206.87,160.52
2016,5,6,11,30,15.0,282.0,2.1,16.0,296.0,219.32,170.24
2016,5,6,11,45,15.5,288.5,2.1,16.0,303.0,226.75,176.07
2016,5,6,12,0,16.0,295.0,2.1,16.0,310.0,234.33,182.04
2016,5,6,12,15,14.5,280.0,2.05,16.0,294.0,224.51,174.43
2016,5,6,12,30,13.0,265.0,2.0,16.0,278.0,214.09,166.4
2016,5,6,12,45,13.5,267.0,2.0,16.0,280.0,217.89,169.54
2016,5,6,13,0,14.0,269.0,2.0,16.0,282.0,221.74,172.7
2016,5,6,13,15,7.0,179.0,1.95,16.0,185.5,145.82,112.78
2016,5,6,13,30,0.0,89.0,1.9,16.0,89.0,69.13,51.05
2016,5,6,13,45,1.5,124.0,1.85,16.0,125.5,98.13,74.8
2016,5,6,14,0,3.0,159.0,1.8,16.0,162.0,127.88,98.91
2016,5,6,14,15,4.0,168.0,1.8,15.5,171.5,136.62,106.27
2016,5,6,14,30,5.0,177.0,1.8,15.0,181.0,145.65,113.97
2016,5,6,14,45,7.5,199.0,1.8,15.0,204.5,167.77,132.07
2016,5,6,15,0,10.0,221.0,1.8,15.0,228.0,191.22,151.19
2016,5,6,15,15,5.0,182.5,1.7,15.0,186.0,153.18,120.67
2016,5,6,15,30,0.0,144.0,1.6,15.0,144.0,115.0,89.76
2016,5,6,15,45,0.0,142.0,1.55,15.0,142.0,114.04,89.31
2016,5,6,16,0,0.0,140.0,1.5,15.0,140.0,113.32,89.01
2016,5,6,16,15,0.0,104.0,1.35,14.5,104.0,81.68,63.19
2016,5,6,16,30,0.0,68.0,1.2,14.0,68.0,52.18,38.77
2016,5,6,16,45,0.0,62.5,1.1,14.0,62.5,47.91,35.32
2016,5,6,17,0,0.0,57.0,1.0,14.0,57.0,43.65,31.82
2016,5,6,17,15,0.0,48.0,0.85,14.0,48.0,36.7,25.96
2016,5,6,17,30,0.0,39.0,0.7,14.0,39.0,29.77,20.04
2016,5,6,17,45,150.0,54.5,0.55,14.0,83.5,221.38,186.61
2016,5,6,18,0,300.0,70.0,0.4,14.0,128.0,408.34,333.63
2016,5,6,18,15,212.0,53.0,0.45,13.5,88.0,303.86,244.96
2016,5,6,18,30,124.0,36.0,0.5,13.0,48.0,185.47,140.92
2016,5,6,18,45,62.0,18.0,0.55,12.5,24.0,89.27,0.0
2016,5,6,19,0,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2016,5,6,19,15,0.0,0.0,0.65,11.5,0.0,0.0,0.0
2016,5,6,19,30,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,5,6,19,45,0.0,0.0,0.75,11.0,0.0,0.0,0.0
2016,5,6,20,0,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,5,6,20,15,0.0,0.0,0.8,10.5,0.0,0.0,0.0
2016,5,6,20,30,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,5,6,20,45,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,5,6,21,0,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,5,6,21,15,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,5,6,21,30,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,5,6,21,45,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,5,6,22,0,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,5,6,22,15,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,5,6,22,30,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,5,6,22,45,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,5,6,23,0,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,5,6,23,15,0.0,0.0,0.8,9.5,0.0,0.0,0.0
2016,5,6,23,30,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,5,6,23,45,0.0,0.0,0.85,9.0,0.0,0.0,0.0
2016,5,7,0,0,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,5,7,0,15,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,5,7,0,30,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,5,7,0,45,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,5,7,1,0,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,5,7,1,15,0.0,0.0,0.9,8.5,0.0,0.0,0.0
2016,5,7,1,30,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,5,7,1,45,0.0,0.0,0.95,8.0,0.0,0.0,0.0
2016,5,7,2,0,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,5,7,2,15,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,5,7,2,30,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,5,7,2,45,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,5,7,3,0,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,5,7,3,15,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,5,7,3,30,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,5,7,3,45,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,5,7,4,0,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,5,7,4,15,0.0,0.0,0.95,8.0,0.0,0.0,0.0
2016,5,7,4,30,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,5,7,4,45,0.0,0.0,0.9,8.5,0.0,0.0,0.0
2016,5,7,5,0,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,5,7,5,15,0.0,4.0,1.15,9.5,4.0,3.15,0.0
2016,5,7,5,30,0.0,8.0,1.4,10.0,8.0,6.06,0.0
2016,5,7,5,45,0.0,17.5,1.65,10.5,17.5,13.31,5.94
2016,5,7,6,0,0.0,27.0,1.9,11.0,27.0,20.57,12.76
2016,5,7,6,15,0.0,39.5,1.95,11.0,39.5,30.17,21.64
2016,5,7,6,30,0.0,52.0,2.0,11.0,52.0,39.8,30.48
2016,5,7,6,45,0.0,65.5,2.1,11.5,65.5,50.11,39.73
2016,5,7,7,0,0.0,79.0,2.2,12.0,79.0,60.08,48.5
2016,5,7,7,15,12.0,123.5,2.25,12.5,129.0,90.92,75.62
2016,5,7,7,30,24.0,168.0,2.3,13.0,179.0,120.3,100.91
2016,5,7,7,45,96.0,203.5,2.35,13.5,255.0,138.22,115.84
2016,5,7,8,0,168.0,239.0,2.4,14.0,331.0,154.05,128.79
2016,5,7,8,15,181.5,262.0,2.4,14.0,369.5,166.43,138.88
2016,5,7,8,30,195.0,285.0,2.4,14.0,408.0,178.35,148.53
2016,5,7,8,45,137.5,301.5,2.4,14.5,391.5,184.84,153.26
2016,5,7,9,0,80.0,318.0,2.4,15.0,375.0,202.11,167.0
2016,5,7,9,15,51.0,300.5,2.35,15.0,337.5,193.6,159.47
2016,5,7,9,30,22.0,283.0,2.3,15.0,300.0,198.96,163.6
2016,5,7,9,45,12.5,223.5,2.3,15.5,233.5,162.9,127.02
2016,5,7,10,0,3.0,164.0,2.3,16.0,167.0,123.43,95.09
2016,5,7,10,15,4.0,168.5,2.25,16.5,172.5,127.45,97.99
2016,5,7,10,30,5.0,173.0,2.2,17.0,178.0,131.62,100.98
2016,5,7,10,45,9.0,218.5,2.2,17.5,227.0,166.06,127.88
2016,5,7,11,0,13.0,264.0,2.2,18.0,276.0,201.14,154.91
2016,5,7,11,15,47.5,357.0,2.15,18.0,401.5,274.77,211.13
2016,5,7,11,30,82.0,450.0,2.1,18.0,527.0,360.53,275.67
2016,5,7,11,45,45.5,326.0,2.05,18.0,369.0,267.33,205.45
2016,5,7,12,0,9.0,202.0,2.0,18.0,211.0,160.48,122.98
2016,5,7,12,15,7.5,188.0,1.95,18.0,196.0,149.97,114.97
2016,5,7,12,30,6.0,174.0,1.9,18.0,181.0,139.04,106.39
2016,5,7,12,45,9.0,213.0,1.9,18.5,222.5,172.39,132.57
2016,5,7,13,0,12.0,252.0,1.9,19.0,264.0,206.71,159.12
2016,5,7,13,15,16.0,283.5,1.9,18.5,298.5,236.99,183.02
2016,5,7,13,30,20.0,315.0,1.9,18.0,333.0,268.58,207.9
2016,5,7,13,45,14.0,259.0,1.95,18.0,271.5,219.1,169.73
2016,5,7,14,0,8.0,203.0,2.0,18.0,210.0,168.55,130.35
2016,5,7,14,15,30.0,274.0,2.0,18.0,298.0,267.42,208.78
2016,5,7,14,30,52.0,345.0,2.0,18.0,386.0,362.85,282.38
2016,5,7,14,45,70.0,339.0,2.05,18.0,391.5,381.79,297.65
2016,5,7,15,0,88.0,333.0,2.1,18.0,397.0,401.53,313.98
2016,5,7,15,15,48.0,267.5,2.1,17.5,302.5,298.32,235.04
2016,5,7,15,30,8.0,202.0,2.1,17.0,208.0,175.71,138.13
2016,5,7,15,45,4.5,182.5,2.1,17.0,185.5,155.92,122.74
2016,5,7,16,0,1.0,163.0,2.1,17.0,163.0,135.86,106.73
2016,5,7,16,15,0.5,144.0,2.05,16.5,144.0,119.15,93.62
2016,5,7,16,30,0.0,125.0,2.0,16.0,125.0,102.25,80.16
2016,5,7,16,45,0.0,109.0,1.95,16.0,109.0,88.62,69.1
2016,5,7,17,0,0.0,93.0,1.9,16.0,93.0,74.84,57.79
2016,5,7,17,15,0.0,79.0,1.8,15.5,79.0,62.91,47.98
2016,5,7,17,30,0.0,65.0,1.7,15.0,65.0,50.84,37.88
2016,5,7,17,45,0.0,51.0,1.65,14.5,51.0,39.04,27.82
2016,5,7,18,0,0.0,37.0,1.6,14.0,37.0,28.26,18.47
2016,5,7,18,15,0.0,25.5,1.45,13.5,25.5,19.43,10.72
2016,5,7,18,30,0.0,14.0,1.3,13.0,14.0,10.63,2.83
2016,5,7,18,45,0.0,7.0,1.2,13.0,7.0,5.3,0.0
2016,5,7,19,0,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,5,7,19,15,0.0,0.0,1.1,12.5,0.0,0.0,0.0
2016,5,7,19,30,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,5,7,19,45,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,5,7,20,0,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,5,7,20,15,0.0,0.0,1.05,11.5,0.0,0.0,0.0
2016,5,7,20,30,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,5,7,20,45,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,5,7,21,0,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,5,7,21,15,0.0,0.0,0.95,11.0,0.0,0.0,0.0
2016,5,7,21,30,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,5,7,21,45,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,5,7,22,0,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,5,7,22,15,0.0,0.0,0.85,11.0,0.0,0.0,0.0
2016,5,7,22,30,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,5,7,22,45,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,5,7,23,0,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,5,7,23,15,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,5,7,23,30,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,5,7,23,45,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,5,8,0,0,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,5,8,0,15,0.0,0.0,0.75,11.0,0.0,0.0,0.0
2016,5,8,0,30,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,5,8,0,45,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,5,8,1,0,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,5,8,1,15,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,5,8,1,30,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,5,8,1,45,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,5,8,2,0,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,5,8,2,15,0.0,0.0,0.7,10.5,0.0,0.0,0.0
2016,5,8,2,30,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,5,8,2,45,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,5,8,3,0,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,5,8,3,15,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,5,8,3,30,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,5,8,3,45,0.0,0.0,0.75,10.0,0.0,0.0,0.0
2016,5,8,4,0,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,5,8,4,15,0.0,0.0,0.75,10.0,0.0,0.0,0.0
2016,5,8,4,30,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,5,8,4,45,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,5,8,5,0,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,5,8,5,15,0.0,2.5,0.85,10.5,2.5,1.97,0.0
2016,5,8,5,30,0.0,5.0,1.0,11.0,5.0,3.78,0.0
2016,5,8,5,45,0.0,10.5,1.15,12.0,10.5,7.96,1.27
2016,5,8,6,0,0.0,16.0,1.3,13.0,16.0,12.15,5.17
2016,5,8,6,15,0.0,22.5,1.35,13.0,22.5,17.11,9.76
2016,5,8,6,30,0.0,29.0,1.4,13.0,29.0,22.09,14.32
2016,5,8,6,45,0.0,36.5,1.45,13.5,36.5,27.85,19.47
2016,5,8,7,0,0.0,44.0,1.5,14.0,44.0,33.62,24.56
2016,5,8,7,15,2.0,96.5,1.45,14.5,97.0,72.8,59.12
2016,5,8,7,30,4.0,149.0,1.4,15.0,150.0,108.23,89.61
2016,5,8,7,45,17.0,179.0,1.4,15.5,188.0,128.4,106.38
2016,5,8,8,0,30.0,209.0,1.4,16.0,226.0,141.2,116.64
2016,5,8,8,15,32.0,229.0,1.4,16.0,248.0,153.07,126.26
2016,5,8,8,30,34.0,249.0,1.4,16.0,270.0,164.65,135.56
2016,5,8,8,45,46.0,278.0,1.45,16.5,309.0,180.74,148.31
2016,5,8,9,0,58.0,307.0,1.5,17.0,348.0,196.28,160.46
2016,5,8,9,15,47.0,311.5,1.55,17.0,346.5,198.91,162.23
2016,5,8,9,30,36.0,316.0,1.6,17.0,345.0,201.25,163.84
2016,5,8,9,45,56.0,351.5,1.7,17.5,397.5,221.96,171.47
2016,5,8,10,0,76.0,387.0,1.8,18.0,450.0,251.49,191.64
2016,5,8,10,15,78.0,401.5,1.9,18.0,468.5,270.93,205.76
2016,5,8,10,30,80.0,416.0,2.0,18.0,487.0,291.03,221.07
2016,5,8,10,45,58.0,399.0,2.1,18.5,451.0,286.85,218.6
2016,5,8,11,0,36.0,382.0,2.2,19.0,415.0,278.63,212.92
2016,5,8,11,15,51.0,409.5,2.3,19.0,456.5,310.27,237.02
2016,5,8,11,30,66.0,437.0,2.4,19.0,498.0,344.82,263.24
2016,5,8,11,45,69.0,436.5,2.5,19.0,501.0,356.97,272.77
2016,5,8,12,0,72.0,436.0,2.6,19.0,504.0,369.27,282.51
2016,5,8,12,15,72.0,435.0,2.65,19.0,502.5,379.48,290.59
2016,5,8,12,30,72.0,434.0,2.7,19.0,501.0,389.46,298.48
2016,5,8,12,45,463.5,292.5,2.8,19.0,718.0,588.5,453.19
2016,5,8,13,0,855.0,151.0,2.9,19.0,935.0,780.8,597.97
2016,5,8,13,15,850.5,150.0,2.9,19.0,917.0,816.62,622.94
2016,5,8,13,30,846.0,149.0,2.9,19.0,899.0,862.32,654.91
2016,5,8,13,45,837.0,149.0,2.95,19.0,873.5,890.09,674.67
2016,5,8,14,0,828.0,149.0,3.0,19.0,848.0,914.37,692.25
2016,5,8,14,15,819.0,147.0,3.0,18.5,817.0,933.11,707.17
2016,5,8,14,30,810.0,145.0,3.0,18.0,786.0,948.2,719.81
2016,5,8,14,45,804.5,138.5,3.0,18.0,750.0,958.33,727.92
2016,5,8,15,0,799.0,132.0,3.0,18.0,714.0,964.74,733.7
2016,5,8,15,15,784.0,129.0,2.95,18.0,671.5,961.74,732.86
2016,5,8,15,30,769.0,126.0,2.9,18.0,629.0,954.99,729.7
2016,5,8,15,45,750.5,121.5,2.9,18.0,583.0,947.0,726.29
2016,5,8,16,0,732.0,117.0,2.9,18.0,537.0,928.32,715.59
2016,5,8,16,15,707.0,112.0,2.85,17.5,487.5,899.14,698.57
2016,5,8,16,30,682.0,107.0,2.8,17.0,438.0,867.01,679.31
2016,5,8,16,45,653.5,99.5,2.8,17.0,388.0,825.49,652.05
2016,5,8,17,0,625.0,92.0,2.8,17.0,338.0,781.71,622.52
2016,5,8,17,15,579.5,85.0,2.75,16.5,287.0,720.06,579.59
2016,5,8,17,30,534.0,78.0,2.7,16.0,236.0,657.45,534.23
2016,5,8,17,45,478.0,67.5,2.65,15.5,188.0,580.44,475.44
2016,5,8,18,0,422.0,57.0,2.6,15.0,140.0,504.29,414.24
2016,5,8,18,15,326.5,45.5,2.45,14.5,98.0,394.26,322.43
2016,5,8,18,30,231.0,34.0,2.3,14.0,56.0,288.84,225.99
2016,5,8,18,45,115.5,17.0,2.2,13.5,28.0,144.87,11.53
2016,5,8,19,0,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,5,8,19,15,0.0,0.0,2.05,12.5,0.0,0.0,0.0
2016,5,8,19,30,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,5,8,19,45,0.0,0.0,1.95,12.0,0.0,0.0,0.0
2016,5,8,20,0,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,5,8,20,15,0.0,0.0,1.85,11.5,0.0,0.0,0.0
2016,5,8,20,30,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,5,8,20,45,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,5,8,21,0,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,5,8,21,15,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,5,8,21,30,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,5,8,21,45,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,5,8,22,0,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,5,8,22,15,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,5,8,22,30,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,5,8,22,45,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,5,8,23,0,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,5,8,23,15,0.0,0.0,1.8,10.5,0.0,0.0,0.0
2016,5,8,23,30,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2016,5,8,23,45,0.0,0.0,1.85,10.0,0.0,0.0,0.0
2016,5,9,0,0,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,5,9,0,15,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,5,9,0,30,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,5,9,0,45,0.0,0.0,1.95,10.0,0.0,0.0,0.0
2016,5,9,1,0,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2016,5,9,1,15,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2016,5,9,1,30,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2016,5,9,1,45,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2016,5,9,2,0,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2016,5,9,2,15,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2016,5,9,2,30,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2016,5,9,2,45,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2016,5,9,3,0,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2016,5,9,3,15,0.0,0.0,1.95,10.0,0.0,0.0,0.0
2016,5,9,3,30,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,5,9,3,45,0.0,0.0,1.85,10.0,0.0,0.0,0.0
2016,5,9,4,0,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2016,5,9,4,15,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2016,5,9,4,30,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2016,5,9,4,45,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2016,5,9,5,0,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2016,5,9,5,15,64.0,14.0,1.9,10.0,18.5,11.02,0.0
2016,5,9,5,30,128.0,28.0,2.0,10.0,37.0,21.07,9.56
2016,5,9,5,45,240.5,42.0,2.1,10.5,77.0,31.68,22.05
2016,5,9,6,0,353.0,56.0,2.2,11.0,117.0,42.38,32.23
2016,5,9,6,15,427.5,66.5,2.2,11.0,164.5,52.97,42.14
2016,5,9,6,30,502.0,77.0,2.2,11.0,212.0,60.79,49.38
2016,5,9,6,45,251.0,86.5,2.25,11.5,154.0,61.28,49.74
2016,5,9,7,0,0.0,96.0,2.3,12.0,96.0,71.79,58.93
2016,5,9,7,15,0.0,110.5,2.3,12.0,110.5,82.27,68.06
2016,5,9,7,30,0.0,125.0,2.3,12.0,125.0,92.68,77.01
2016,5,9,7,45,0.0,126.5,2.3,12.5,126.5,94.37,78.05
2016,5,9,8,0,0.0,128.0,2.3,13.0,128.0,95.92,78.98
2016,5,9,8,15,0.0,139.5,2.3,13.0,139.5,104.19,85.9
2016,5,9,8,30,0.0,151.0,2.3,13.0,151.0,112.4,92.72
2016,5,9,8,45,3.5,177.5,2.35,13.5,180.0,130.6,107.87
2016,5,9,9,0,7.0,204.0,2.4,14.0,209.0,148.45,122.53
2016,5,9,9,15,10.0,226.0,2.4,14.5,234.0,163.1,134.33
2016,5,9,9,30,13.0,248.0,2.4,15.0,259.0,177.53,145.83
2016,5,9,9,45,17.0,275.0,2.45,15.5,289.5,195.71,153.09
2016,5,9,10,0,21.0,302.0,2.5,16.0,320.0,216.34,168.26
2016,5,9,10,15,34.0,343.0,2.55,16.5,373.0,232.55,179.64
2016,5,9,10,30,47.0,384.0,2.6,17.0,426.0,266.12,204.71
2016,5,9,10,45,79.0,418.0,2.65,17.5,489.5,304.1,232.53
2016,5,9,11,0,111.0,452.0,2.7,18.0,553.0,347.18,264.45
2016,5,9,11,15,248.0,432.5,2.75,18.0,662.5,389.44,295.04
2016,5,9,11,30,385.0,413.0,2.8,18.0,772.0,465.57,352.55
2016,5,9,11,45,652.0,268.5,2.85,18.5,880.0,532.22,403.59
2016,5,9,12,0,919.0,124.0,2.9,19.0,988.0,618.61,470.76
2016,5,9,12,15,918.0,124.0,2.95,19.0,985.5,668.27,510.32
2016,5,9,12,30,917.0,124.0,3.0,19.0,983.0,716.09,547.79
2016,5,9,12,45,913.5,124.5,3.05,19.0,971.5,760.46,581.96
2016,5,9,13,0,910.0,125.0,3.1,19.0,960.0,802.34,613.72
2016,5,9,13,15,906.5,124.0,3.15,19.0,942.5,840.27,640.69
2016,5,9,13,30,903.0,123.0,3.2,19.0,925.0,875.26,665.53
2016,5,9,13,45,896.5,122.0,3.25,19.0,899.5,904.54,686.45
2016,5,9,14,0,890.0,121.0,3.3,19.0,874.0,930.42,705.15
2016,5,9,14,15,882.5,119.0,3.3,19.0,842.5,950.92,719.96
2016,5,9,14,30,875.0,117.0,3.3,19.0,811.0,967.8,732.45
2016,5,9,14,45,865.0,115.0,3.35,19.0,773.5,978.6,741.38
2016,5,9,15,0,855.0,113.0,3.4,19.0,736.0,985.69,748.01
2016,5,9,15,15,841.5,110.0,3.35,18.5,693.5,998.25,759.28
2016,5,9,15,30,828.0,107.0,3.3,18.0,651.0,993.32,758.76
2016,5,9,15,45,811.0,103.5,3.3,17.5,604.0,980.52,753.52
2016,5,9,16,0,794.0,100.0,3.3,17.0,557.0,964.1,745.9
2016,5,9,16,15,771.0,96.0,3.2,16.5,507.0,937.51,730.42
2016,5,9,16,30,748.0,92.0,3.1,16.0,457.0,907.71,712.59
2016,5,9,16,45,716.5,87.5,3.05,16.0,405.0,872.92,689.93
2016,5,9,17,0,685.0,83.0,3.0,16.0,353.0,829.34,660.43
2016,5,9,17,15,641.0,77.0,2.85,15.5,301.0,769.59,618.71
2016,5,9,17,30,597.0,71.0,2.7,15.0,249.0,708.79,574.66
2016,5,9,17,45,527.5,63.5,2.55,14.5,198.5,621.68,508.3
2016,5,9,18,0,458.0,56.0,2.4,14.0,148.0,535.81,439.72
2016,5,9,18,15,358.5,45.0,2.1,13.0,104.0,421.83,345.52
2016,5,9,18,30,259.0,34.0,1.8,12.0,60.0,311.48,246.28
2016,5,9,18,45,129.5,17.0,1.55,11.5,30.0,156.68,33.3
2016,5,9,19,0,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,5,9,19,15,0.0,0.0,1.3,10.5,0.0,0.0,0.0
2016,5,9,19,30,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,5,9,19,45,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,5,9,20,0,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,5,9,20,15,0.0,0.0,1.3,9.5,0.0,0.0,0.0
2016,5,9,20,30,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,5,9,20,45,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,5,9,21,0,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,5,9,21,15,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,5,9,21,30,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,5,9,21,45,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,5,9,22,0,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,5,9,22,15,0.0,0.0,1.25,9.0,0.0,0.0,0.0
2016,5,9,22,30,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,5,9,22,45,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,5,9,23,0,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,5,9,23,15,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,5,9,23,30,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,5,9,23,45,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,5,10,0,0,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,5,10,0,15,0.0,0.0,1.15,8.5,0.0,0.0,0.0
2016,5,10,0,30,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,5,10,0,45,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,5,10,1,0,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,5,10,1,15,0.0,0.0,1.05,8.0,0.0,0.0,0.0
2016,5,10,1,30,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,5,10,1,45,0.0,0.0,1.0,8.5,0.0,0.0,0.0
2016,5,10,2,0,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,5,10,2,15,0.0,0.0,1.05,9.0,0.0,0.0,0.0
2016,5,10,2,30,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,5,10,2,45,0.0,0.0,1.15,9.0,0.0,0.0,0.0
2016,5,10,3,0,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,5,10,3,15,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,5,10,3,30,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,5,10,3,45,0.0,0.0,1.55,9.5,0.0,0.0,0.0
2016,5,10,4,0,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2016,5,10,4,15,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2016,5,10,4,30,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2016,5,10,4,45,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2016,5,10,5,0,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2016,5,10,5,15,69.5,14.0,1.8,10.0,19.5,11.02,0.0
2016,5,10,5,30,139.0,28.0,1.9,10.0,39.0,21.11,10.14
2016,5,10,5,45,255.0,42.0,2.0,10.5,79.5,31.77,22.19
2016,5,10,6,0,371.0,56.0,2.1,11.0,120.0,42.52,32.39
2016,5,10,6,15,444.5,66.0,2.05,11.0,168.5,52.67,41.9
2016,5,10,6,30,518.0,76.0,2.0,11.0,217.0,60.14,48.8
2016,5,10,6,45,259.0,73.0,1.95,11.5,143.5,52.5,41.86
2016,5,10,7,0,0.0,70.0,1.9,12.0,70.0,53.71,42.78
2016,5,10,7,15,0.0,87.5,1.85,12.5,87.5,66.58,54.02
2016,5,10,7,30,0.0,105.0,1.8,13.0,105.0,79.21,64.85
2016,5,10,7,45,0.0,121.5,1.75,13.5,121.5,91.01,74.8
2016,5,10,8,0,0.0,138.0,1.7,14.0,138.0,102.7,84.51
2016,5,10,8,15,1.0,156.0,1.55,14.5,156.5,115.3,94.86
2016,5,10,8,30,2.0,174.0,1.4,15.0,175.0,127.75,104.95
2016,5,10,8,45,8.0,205.0,1.3,16.0,210.5,148.52,121.68
2016,5,10,9,0,14.0,236.0,1.2,17.0,246.0,168.83,137.68
2016,5,10,9,15,61.0,302.5,1.2,17.5,349.5,195.01,158.54
2016,5,10,9,30,108.0,369.0,1.2,18.0,453.0,228.39,184.89
2016,5,10,9,45,190.0,382.5,1.25,19.0,538.0,228.29,172.6
2016,5,10,10,0,272.0,396.0,1.3,20.0,623.0,248.33,179.78
2016,5,10,10,15,558.0,278.0,1.35,20.5,762.5,251.41,168.09
2016,5,10,10,30,844.0,160.0,1.4,21.0,902.0,291.37,188.8
2016,5,10,10,45,850.5,160.5,1.45,21.5,922.5,347.6,236.06
2016,5,10,11,0,857.0,161.0,1.5,22.0,943.0,404.27,283.92
2016,5,10,11,15,860.0,161.5,1.55,22.0,955.5,459.75,330.86
2016,5,10,11,30,863.0,162.0,1.6,22.0,968.0,514.85,376.46
2016,5,10,11,45,867.0,160.5,1.7,22.5,973.5,568.48,419.22
2016,5,10,12,0,871.0,159.0,1.8,23.0,979.0,615.32,456.07
2016,5,10,12,15,870.0,158.5,1.9,23.0,976.0,663.15,493.41
2016,5,10,12,30,869.0,158.0,2.0,23.0,973.0,709.28,528.69
2016,5,10,12,45,877.0,150.5,2.15,23.5,965.0,754.76,562.25
2016,5,10,13,0,885.0,143.0,2.3,24.0,957.0,798.31,593.86
2016,5,10,13,15,880.5,142.0,2.4,24.0,938.5,834.97,620.0
2016,5,10,13,30,876.0,141.0,2.5,24.0,920.0,868.69,643.63
2016,5,10,13,45,869.5,139.5,2.6,24.0,895.0,897.13,663.79
2016,5,10,14,0,863.0,138.0,2.7,24.0,870.0,922.21,681.86
2016,5,10,14,15,855.0,136.0,2.75,24.0,838.0,955.99,705.41
2016,5,10,14,30,847.0,134.0,2.8,24.0,806.0,972.59,717.63
2016,5,10,14,45,837.0,130.5,2.9,24.0,769.0,981.92,725.8
2016,5,10,15,0,827.0,127.0,3.0,24.0,732.0,987.43,731.69
2016,5,10,15,15,812.5,124.0,3.05,23.5,689.0,985.18,733.65
2016,5,10,15,30,798.0,121.0,3.1,23.0,646.0,979.14,733.29
2016,5,10,15,45,782.5,116.0,3.2,22.5,600.0,966.12,728.77
2016,5,10,16,0,767.0,111.0,3.3,22.0,554.0,949.51,721.85
2016,5,10,16,15,742.5,106.5,3.35,21.5,504.0,928.4,711.44
2016,5,10,16,30,718.0,102.0,3.4,21.0,454.0,897.18,693.83
2016,5,10,16,45,689.5,95.5,3.45,20.5,403.0,856.57,669.17
2016,5,10,17,0,661.0,89.0,3.5,20.0,352.0,813.61,642.09
2016,5,10,17,15,617.0,82.5,3.45,19.0,300.0,753.52,602.0
2016,5,10,17,30,573.0,76.0,3.4,18.0,248.0,692.37,559.3
2016,5,10,17,45,510.5,67.5,3.35,17.0,198.5,610.87,498.55
2016,5,10,18,0,448.0,59.0,3.3,16.0,149.0,530.23,435.09
2016,5,10,18,15,352.0,47.0,3.1,15.5,105.5,418.31,342.05
2016,5,10,18,30,256.0,35.0,2.9,15.0,62.0,310.22,245.25
2016,5,10,18,45,128.0,17.5,2.7,14.5,31.0,157.26,49.0
2016,5,10,19,0,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,5,10,19,15,0.0,0.0,2.35,13.5,0.0,0.0,0.0
2016,5,10,19,30,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,5,10,19,45,0.0,0.0,2.05,12.5,0.0,0.0,0.0
2016,5,10,20,0,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,5,10,20,15,0.0,0.0,1.75,11.5,0.0,0.0,0.0
2016,5,10,20,30,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,5,10,20,45,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,5,10,21,0,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,5,10,21,15,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,5,10,21,30,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,5,10,21,45,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,5,10,22,0,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,5,10,22,15,0.0,0.0,1.15,10.5,0.0,0.0,0.0
2016,5,10,22,30,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,5,10,22,45,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,5,10,23,0,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,5,10,23,15,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,5,10,23,30,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,5,10,23,45,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,5,11,0,0,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,5,11,0,15,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,5,11,0,30,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,5,11,0,45,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,5,11,1,0,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,5,11,1,15,0.0,0.0,1.1,9.5,0.0,0.0,0.0
2016,5,11,1,30,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,5,11,1,45,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,5,11,2,0,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,5,11,2,15,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,5,11,2,30,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,5,11,2,45,0.0,0.0,1.15,9.0,0.0,0.0,0.0
2016,5,11,3,0,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,5,11,3,15,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,5,11,3,30,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,5,11,3,45,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,5,11,4,0,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,5,11,4,15,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,5,11,4,30,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,5,11,4,45,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,5,11,5,0,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,5,11,5,15,110.5,13.0,1.65,9.5,22.0,10.23,0.0
2016,5,11,5,30,221.0,26.0,1.9,10.0,44.0,21.19,10.63
2016,5,11,5,45,330.5,37.5,2.15,11.0,85.5,30.56,21.14
2016,5,11,6,0,440.0,49.0,2.4,12.0,127.0,39.92,29.97
2016,5,11,6,15,510.5,57.5,2.35,12.5,176.0,46.58,36.21
2016,5,11,6,30,581.0,66.0,2.3,13.0,225.0,53.22,42.24
2016,5,11,6,45,290.5,88.5,2.25,13.5,168.0,63.08,50.95
2016,5,11,7,0,0.0,111.0,2.2,14.0,111.0,81.79,67.29
2016,5,11,7,15,4.0,134.0,2.1,14.5,136.0,97.74,80.92
2016,5,11,7,30,8.0,157.0,2.0,15.0,161.0,113.51,94.15
2016,5,11,7,45,14.5,179.5,1.95,15.5,187.5,128.85,106.8
2016,5,11,8,0,21.0,202.0,1.9,16.0,214.0,144.04,119.13
2016,5,11,8,15,31.0,230.0,1.85,16.5,249.5,153.74,126.66
2016,5,11,8,30,41.0,258.0,1.8,17.0,285.0,169.63,139.3
2016,5,11,8,45,131.0,294.5,1.75,17.5,387.0,181.47,148.42
2016,5,11,9,0,221.0,331.0,1.7,18.0,489.0,200.81,163.62
2016,5,11,9,15,334.5,315.5,1.65,18.5,569.5,183.5,148.68
2016,5,11,9,30,448.0,300.0,1.6,19.0,650.0,165.01,132.97
2016,5,11,9,45,488.0,303.0,1.6,19.5,698.5,179.33,129.65
2016,5,11,10,0,528.0,306.0,1.6,20.0,747.0,222.21,150.47
2016,5,11,10,15,708.5,220.5,1.6,20.0,832.5,241.95,155.11
2016,5,11,10,30,889.0,135.0,1.6,20.0,918.0,293.89,190.11
2016,5,11,10,45,891.5,137.5,1.6,20.5,938.0,350.64,238.39
2016,5,11,11,0,894.0,140.0,1.6,21.0,958.0,407.26,286.78
2016,5,11,11,15,897.0,140.5,1.65,21.0,970.5,462.61,334.16
2016,5,11,11,30,900.0,141.0,1.7,21.0,983.0,517.46,380.08
2016,5,11,11,45,901.5,141.0,1.8,21.5,988.0,570.54,422.9
2016,5,11,12,0,903.0,141.0,1.9,22.0,993.0,622.56,463.64
2016,5,11,12,15,902.0,140.5,1.95,22.0,989.5,671.41,501.63
2016,5,11,12,30,901.0,140.0,2.0,22.0,986.0,718.46,537.43
2016,5,11,12,45,907.0,133.5,2.05,22.5,977.0,763.92,570.39
2016,5,11,13,0,913.0,127.0,2.1,23.0,968.0,807.26,601.16
2016,5,11,13,15,908.5,126.0,2.15,23.0,949.5,844.48,626.71
2016,5,11,13,30,904.0,125.0,2.2,23.0,931.0,878.66,650.19
2016,5,11,13,45,899.5,123.0,2.3,23.5,906.0,908.77,670.15
2016,5,11,14,0,895.0,121.0,2.4,24.0,881.0,935.54,687.94
2016,5,11,14,15,886.5,119.0,2.45,23.5,848.5,955.17,703.39
2016,5,11,14,30,878.0,117.0,2.5,23.0,816.0,971.1,716.67
2016,5,11,14,45,867.0,115.0,2.55,23.0,778.0,980.92,724.76
2016,5,11,15,0,856.0,113.0,2.6,23.0,740.0,986.99,730.62
2016,5,11,15,15,842.0,110.0,2.6,22.5,697.0,999.02,741.59
2016,5,11,15,30,828.0,107.0,2.6,22.0,654.0,993.54,741.14
2016,5,11,15,45,809.5,104.0,2.6,22.0,606.5,979.77,734.04
2016,5,11,16,0,791.0,101.0,2.6,22.0,559.0,962.4,724.69
2016,5,11,16,15,767.5,97.0,2.55,21.5,509.0,935.29,709.7
2016,5,11,16,30,744.0,93.0,2.5,21.0,459.0,905.0,692.43
2016,5,11,16,45,713.0,88.0,2.45,20.5,407.0,870.1,671.63
2016,5,11,17,0,682.0,83.0,2.4,20.0,355.0,826.37,644.07
2016,5,11,17,15,638.5,77.0,2.25,19.0,303.0,767.15,604.86
2016,5,11,17,30,595.0,71.0,2.1,18.0,251.0,706.91,563.28
2016,5,11,17,45,533.0,63.0,1.95,17.5,201.0,626.2,503.18
2016,5,11,18,0,471.0,55.0,1.8,17.0,151.0,546.51,440.91
2016,5,11,18,15,376.5,44.5,1.6,16.0,107.5,437.16,352.76
2016,5,11,18,30,282.0,34.0,1.4,15.0,64.0,333.13,261.85
2016,5,11,18,45,141.0,17.0,1.25,14.5,32.0,174.42,68.93
2016,5,11,19,0,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,5,11,19,15,0.0,0.0,1.1,13.5,0.0,0.0,0.0
2016,5,11,19,30,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,5,11,19,45,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,5,11,20,0,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,5,11,20,15,0.0,0.0,1.1,12.5,0.0,0.0,0.0
2016,5,11,20,30,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,5,11,20,45,0.0,0.0,1.15,12.0,0.0,0.0,0.0
2016,5,11,21,0,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,5,11,21,15,0.0,0.0,1.2,11.5,0.0,0.0,0.0
2016,5,11,21,30,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,5,11,21,45,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,5,11,22,0,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,5,11,22,15,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,5,11,22,30,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,5,11,22,45,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,5,11,23,0,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,5,11,23,15,0.0,0.0,1.15,10.5,0.0,0.0,0.0
2016,5,11,23,30,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,5,11,23,45,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,5,12,0,0,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,5,12,0,15,0.0,0.0,1.05,10.0,0.0,0.0,0.0
2016,5,12,0,30,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,5,12,0,45,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,5,12,1,0,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,5,12,1,15,0.0,0.0,1.0,9.5,0.0,0.0,0.0
2016,5,12,1,30,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,5,12,1,45,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,5,12,2,0,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,5,12,2,15,0.0,0.0,0.95,9.0,0.0,0.0,0.0
2016,5,12,2,30,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,5,12,2,45,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,5,12,3,0,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,5,12,3,15,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,5,12,3,30,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,5,12,3,45,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,5,12,4,0,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,5,12,4,15,0.0,0.0,0.95,9.0,0.0,0.0,0.0
2016,5,12,4,30,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,5,12,4,45,0.0,0.0,1.05,9.0,0.0,0.0,0.0
2016,5,12,5,0,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,5,12,5,15,78.5,14.5,1.4,9.5,21.0,11.41,0.0
2016,5,12,5,30,157.0,29.0,1.7,10.0,42.0,21.91,11.55
2016,5,12,5,45,250.5,44.0,2.0,11.0,81.5,33.18,23.48
2016,5,12,6,0,344.0,59.0,2.3,12.0,121.0,44.41,33.98
2016,5,12,6,15,415.0,70.0,2.3,12.0,168.5,52.67,41.75
2016,5,12,6,30,486.0,81.0,2.3,12.0,216.0,63.51,51.63
2016,5,12,6,45,243.0,80.5,2.35,12.5,148.0,57.16,45.85
2016,5,12,7,0,0.0,80.0,2.4,13.0,80.0,60.91,49.01
2016,5,12,7,15,4.5,119.0,2.4,13.5,121.0,88.1,72.78
2016,5,12,7,30,9.0,158.0,2.4,14.0,162.0,114.21,95.16
2016,5,12,7,45,14.5,179.5,2.4,14.5,187.5,128.91,107.31
2016,5,12,8,0,20.0,201.0,2.4,15.0,213.0,143.48,119.18
2016,5,12,8,15,62.0,244.5,2.35,15.5,283.5,162.14,134.37
2016,5,12,8,30,104.0,288.0,2.3,16.0,354.0,186.25,153.9
2016,5,12,8,45,251.0,289.5,2.3,16.5,465.0,171.92,141.17
2016,5,12,9,0,398.0,291.0,2.3,17.0,576.0,175.5,143.57
2016,5,12,9,15,609.5,215.5,2.25,17.5,679.0,128.04,103.39
2016,5,12,9,30,821.0,140.0,2.2,18.0,782.0,99.85,79.43
2016,5,12,9,45,833.0,141.0,2.2,18.5,815.5,120.82,77.6
2016,5,12,10,0,845.0,142.0,2.2,19.0,849.0,175.63,102.75
2016,5,12,10,15,851.5,143.5,2.15,19.0,875.5,231.43,141.97
2016,5,12,10,30,858.0,145.0,2.1,19.0,902.0,293.03,192.02
2016,5,12,10,45,860.5,147.5,2.1,19.5,921.5,348.05,239.21
2016,5,12,11,0,863.0,150.0,2.1,20.0,941.0,402.95,286.61
2016,5,12,11,15,865.5,151.0,2.1,20.5,953.0,456.75,332.39
2016,5,12,11,30,868.0,152.0,2.1,21.0,965.0,510.07,376.53
2016,5,12,11,45,867.0,153.5,2.1,21.5,969.0,561.24,417.71
2016,5,12,12,0,866.0,155.0,2.1,22.0,973.0,611.25,456.65
2016,5,12,12,15,865.5,155.0,2.1,22.0,970.5,659.22,493.83
2016,5,12,12,30,865.0,155.0,2.1,22.0,968.0,705.58,528.9
2016,5,12,12,45,848.0,163.5,2.15,22.5,953.5,755.39,564.21
2016,5,12,13,0,831.0,172.0,2.2,23.0,939.0,793.22,590.66
2016,5,12,13,15,826.5,171.0,2.25,23.0,921.5,829.51,617.08
2016,5,12,13,30,822.0,170.0,2.3,23.0,904.0,862.84,640.56
2016,5,12,13,45,819.5,165.5,2.4,23.0,880.0,891.61,661.0
2016,5,12,14,0,817.0,161.0,2.5,23.0,856.0,917.12,679.4
2016,5,12,14,15,808.0,158.5,2.55,22.5,825.0,935.17,693.89
2016,5,12,14,30,799.0,156.0,2.6,22.0,794.0,949.56,706.21
2016,5,12,14,45,792.5,150.5,2.7,22.0,758.0,959.69,714.99
2016,5,12,15,0,786.0,145.0,2.8,22.0,722.0,966.15,721.53
2016,5,12,15,15,770.5,141.0,2.8,21.5,679.5,961.47,721.35
2016,5,12,15,30,755.0,137.0,2.8,21.0,637.0,961.61,724.69
2016,5,12,15,45,741.5,130.5,2.85,21.0,592.0,949.08,718.59
2016,5,12,16,0,728.0,124.0,2.9,21.0,547.0,933.09,710.31
2016,5,12,16,15,702.5,119.0,2.9,20.0,497.5,903.42,694.88
2016,5,12,16,30,677.0,114.0,2.9,19.0,448.0,870.79,677.14
2016,5,12,16,45,648.0,106.5,2.95,18.5,397.5,828.86,651.36
2016,5,12,17,0,619.0,99.0,3.0,18.0,347.0,784.64,623.16
2016,5,12,17,15,573.5,91.5,3.0,17.0,296.0,722.35,581.29
2016,5,12,17,30,528.0,84.0,3.0,16.0,245.0,659.05,536.77
2016,5,12,17,45,465.0,74.0,3.05,15.5,196.0,576.05,473.76
2016,5,12,18,0,402.0,64.0,3.1,15.0,147.0,489.44,404.66
2016,5,12,18,15,311.0,51.0,3.0,14.0,104.5,384.01,317.23
2016,5,12,18,30,220.0,38.0,2.9,13.0,62.0,284.43,228.34
2016,5,12,18,45,110.0,19.0,2.85,12.5,31.0,147.65,68.49
2016,5,12,19,0,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2016,5,12,19,15,0.0,0.0,2.75,11.5,0.0,0.0,0.0
2016,5,12,19,30,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2016,5,12,19,45,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2016,5,12,20,0,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2016,5,12,20,15,0.0,0.0,2.65,11.0,0.0,0.0,0.0
2016,5,12,20,30,0.0,0.0,2.6,11.0,0.0,0.0,0.0
2016,5,12,20,45,0.0,0.0,2.6,11.0,0.0,0.0,0.0
2016,5,12,21,0,0.0,0.0,2.6,11.0,0.0,0.0,0.0
2016,5,12,21,15,0.0,0.0,2.55,10.5,0.0,0.0,0.0
2016,5,12,21,30,0.0,0.0,2.5,10.0,0.0,0.0,0.0
2016,5,12,21,45,0.0,0.0,2.5,10.0,0.0,0.0,0.0
2016,5,12,22,0,0.0,0.0,2.5,10.0,0.0,0.0,0.0
2016,5,12,22,15,0.0,0.0,2.5,10.0,0.0,0.0,0.0
2016,5,12,22,30,0.0,0.0,2.5,10.0,0.0,0.0,0.0
2016,5,12,22,45,0.0,0.0,2.5,10.0,0.0,0.0,0.0
2016,5,12,23,0,0.0,0.0,2.5,10.0,0.0,0.0,0.0
2016,5,12,23,15,0.0,0.0,2.45,10.0,0.0,0.0,0.0
2016,5,12,23,30,0.0,0.0,2.4,10.0,0.0,0.0,0.0
2016,5,12,23,45,0.0,0.0,2.35,10.0,0.0,0.0,0.0
2016,5,13,0,0,0.0,0.0,2.3,10.0,0.0,0.0,0.0
2016,5,13,0,15,0.0,0.0,2.25,10.0,0.0,0.0,0.0
2016,5,13,0,30,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2016,5,13,0,45,0.0,0.0,2.15,10.0,0.0,0.0,0.0
2016,5,13,1,0,0.0,0.0,2.1,10.0,0.0,0.0,0.0
2016,5,13,1,15,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2016,5,13,1,30,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,5,13,1,45,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2016,5,13,2,0,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2016,5,13,2,15,0.0,0.0,1.65,10.0,0.0,0.0,0.0
2016,5,13,2,30,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,5,13,2,45,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,5,13,3,0,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,5,13,3,15,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,5,13,3,30,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,5,13,3,45,0.0,0.0,1.65,10.0,0.0,0.0,0.0
2016,5,13,4,0,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2016,5,13,4,15,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2016,5,13,4,30,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,5,13,4,45,0.0,0.0,2.05,10.0,0.0,0.0,0.0
2016,5,13,5,0,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2016,5,13,5,15,82.0,15.5,2.3,10.0,22.5,12.2,0.0
2016,5,13,5,30,164.0,31.0,2.4,10.0,45.0,23.38,13.01
2016,5,13,5,45,273.0,44.5,2.55,10.5,86.0,33.67,24.0
2016,5,13,6,0,382.0,58.0,2.7,11.0,127.0,44.02,33.8
2016,5,13,6,15,452.0,68.5,2.75,11.0,176.0,54.55,43.62
2016,5,13,6,30,522.0,79.0,2.8,11.0,225.0,62.33,50.78
2016,5,13,6,45,296.0,116.0,2.9,11.5,202.0,82.45,68.67
2016,5,13,7,0,70.0,153.0,3.0,12.0,179.0,105.59,88.92
2016,5,13,7,15,78.0,174.0,3.0,12.5,207.5,119.04,100.28
2016,5,13,7,30,86.0,195.0,3.0,13.0,236.0,132.25,111.25
2016,5,13,7,45,43.0,162.0,3.0,13.5,182.5,114.25,95.01
2016,5,13,8,0,0.0,129.0,3.0,14.0,129.0,96.69,79.3
2016,5,13,8,15,3.5,162.0,3.0,14.0,164.5,119.4,98.69
2016,5,13,8,30,7.0,195.0,3.0,14.0,200.0,141.52,117.31
2016,5,13,8,45,6.0,193.5,3.0,14.5,198.0,141.2,116.46
2016,5,13,9,0,5.0,192.0,3.0,15.0,196.0,140.71,115.54
2016,5,13,9,15,8.0,214.0,3.0,15.5,221.0,155.51,127.52
2016,5,13,9,30,11.0,236.0,3.0,16.0,246.0,170.07,139.17
2016,5,13,9,45,11.5,243.5,3.05,16.5,254.0,176.13,137.15
2016,5,13,10,0,12.0,251.0,3.1,17.0,262.0,183.4,142.19
2016,5,13,10,15,13.5,265.5,3.15,17.0,278.0,195.57,151.49
2016,5,13,10,30,15.0,280.0,3.2,17.0,294.0,208.13,161.17
2016,5,13,10,45,28.0,337.5,3.3,17.5,363.5,242.05,186.86
2016,5,13,11,0,41.0,395.0,3.4,18.0,433.0,288.99,222.51
2016,5,13,11,15,44.0,405.5,3.5,18.0,447.0,305.43,235.24
2016,5,13,11,30,47.0,416.0,3.6,18.0,461.0,322.67,248.68
2016,5,13,11,45,101.5,448.5,3.75,18.0,545.0,382.57,294.55
2016,5,13,12,0,156.0,481.0,3.9,18.0,629.0,449.01,345.3
2016,5,13,12,15,536.5,303.5,3.95,18.0,809.5,578.76,446.95
2016,5,13,12,30,917.0,126.0,4.0,18.0,990.0,719.94,557.01
2016,5,13,12,45,914.0,126.5,4.1,18.0,979.5,764.48,591.41
2016,5,13,13,0,911.0,127.0,4.2,18.0,969.0,806.59,624.03
2016,5,13,13,15,907.5,126.0,4.25,17.5,951.0,844.41,652.56
2016,5,13,13,30,904.0,125.0,4.3,17.0,933.0,879.3,679.07
2016,5,13,13,45,900.5,122.5,4.4,17.0,909.0,909.73,701.75
2016,5,13,14,0,897.0,120.0,4.5,17.0,885.0,936.86,722.25
2016,5,13,14,15,889.5,118.5,4.5,16.5,853.5,957.85,739.21
2016,5,13,14,30,882.0,117.0,4.5,16.0,822.0,975.23,753.87
2016,5,13,14,45,874.5,113.5,4.5,16.0,785.0,986.91,763.28
2016,5,13,15,0,867.0,110.0,4.5,16.0,748.0,994.86,770.31
2016,5,13,15,15,854.0,107.5,4.4,15.5,705.5,994.69,772.43
2016,5,13,15,30,841.0,105.0,4.3,15.0,663.0,1004.49,781.77
2016,5,13,15,45,829.0,100.0,4.25,15.0,617.0,994.95,776.78
2016,5,13,16,0,817.0,95.0,4.2,15.0,571.0,981.75,769.5
2016,5,13,16,15,795.5,91.5,4.1,14.5,521.0,957.22,755.35
2016,5,13,16,30,774.0,88.0,4.0,14.0,471.0,929.46,738.83
2016,5,13,16,45,751.5,82.0,3.95,14.0,420.0,894.56,715.8
2016,5,13,17,0,729.0,76.0,3.9,14.0,369.0,856.96,690.35
2016,5,13,17,15,688.5,70.5,3.75,13.5,316.5,806.74,655.46
2016,5,13,17,30,648.0,65.0,3.6,13.0,264.0,749.16,613.66
2016,5,13,17,45,596.0,58.0,3.45,12.5,214.0,678.01,559.34
2016,5,13,18,0,544.0,51.0,3.3,12.0,164.0,607.32,502.47
2016,5,13,18,15,451.5,42.0,3.0,11.5,118.5,499.6,412.42
2016,5,13,18,30,359.0,33.0,2.7,11.0,73.0,396.84,320.03
2016,5,13,18,45,179.5,16.5,2.45,10.5,36.5,206.62,110.11
2016,5,13,19,0,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2016,5,13,19,15,0.0,0.0,2.1,9.5,0.0,0.0,0.0
2016,5,13,19,30,0.0,0.0,2.0,9.0,0.0,0.0,0.0
2016,5,13,19,45,0.0,0.0,1.95,9.0,0.0,0.0,0.0
2016,5,13,20,0,0.0,0.0,1.9,9.0,0.0,0.0,0.0
2016,5,13,20,15,0.0,0.0,1.85,9.0,0.0,0.0,0.0
2016,5,13,20,30,0.0,0.0,1.8,9.0,0.0,0.0,0.0
2016,5,13,20,45,0.0,0.0,1.75,9.0,0.0,0.0,0.0
2016,5,13,21,0,0.0,0.0,1.7,9.0,0.0,0.0,0.0
