Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,5,13,21,15,0.0,0.0,1.65,8.5,0.0,0.0,0.0
2016,5,13,21,30,0.0,0.0,1.6,8.0,0.0,0.0,0.0
2016,5,13,21,45,0.0,0.0,1.6,8.0,0.0,0.0,0.0
2016,5,13,22,0,0.0,0.0,1.6,8.0,0.0,0.0,0.0
2016,5,13,22,15,0.0,0.0,1.55,8.0,0.0,0.0,0.0
2016,5,13,22,30,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2016,5,13,22,45,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2016,5,13,23,0,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2016,5,13,23,15,0.0,0.0,1.45,8.0,0.0,0.0,0.0
2016,5,13,23,30,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2016,5,13,23,45,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2016,5,14,0,0,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2016,5,14,0,15,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2016,5,14,0,30,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2016,5,14,0,45,0.0,0.0,1.45,8.5,0.0,0.0,0.0
2016,5,14,1,0,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2016,5,14,1,15,0.0,0.0,1.45,9.0,0.0,0.0,0.0
2016,5,14,1,30,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,5,14,1,45,0.0,0.0,1.35,9.0,0.0,0.0,0.0
2016,5,14,2,0,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,5,14,2,15,0.0,0.0,1.25,9.0,0.0,0.0,0.0
2016,5,14,2,30,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,5,14,2,45,0.0,0.0,1.2,9.5,0.0,0.0,0.0
2016,5,14,3,0,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,5,14,3,15,0.0,0.0,1.15,10.0,0.0,0.0,0.0
2016,5,14,3,30,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,5,14,3,45,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,5,14,4,0,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,5,14,4,15,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,5,14,4,30,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,5,14,4,45,0.0,0.0,1.15,10.0,0.0,0.0,0.0
2016,5,14,5,0,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,5,14,5,15,92.0,14.5,1.4,10.5,22.5,11.06,0.0
2016,5,14,5,30,184.0,29.0,1.6,11.0,45.0,22.03,12.13
2016,5,14,5,45,279.5,42.0,1.85,11.5,84.5,31.95,22.45
2016,5,14,6,0,375.0,55.0,2.1,12.0,124.0,44.12,33.78
2016,5,14,6,15,433.0,66.0,2.15,12.5,169.5,52.34,41.39
2016,5,14,6,30,491.0,77.0,2.2,13.0,215.0,60.37,48.63
2016,5,14,6,45,542.5,81.5,2.25,13.5,262.5,63.32,51.15
2016,5,14,7,0,594.0,86.0,2.3,14.0,310.0,66.36,53.63
2016,5,14,7,15,329.0,139.0,2.3,14.5,266.0,97.24,80.48
2016,5,14,7,30,64.0,192.0,2.3,15.0,222.0,130.3,108.66
2016,5,14,7,45,67.0,214.5,2.3,15.5,249.0,143.9,119.67
2016,5,14,8,0,70.0,237.0,2.3,16.0,276.0,157.18,130.29
2016,5,14,8,15,121.0,265.0,2.25,16.0,340.0,166.56,137.75
2016,5,14,8,30,172.0,293.0,2.2,16.0,404.0,181.63,149.95
2016,5,14,8,45,185.5,314.5,2.15,16.5,441.5,192.21,158.01
2016,5,14,9,0,199.0,336.0,2.1,17.0,479.0,202.35,165.64
2016,5,14,9,15,288.5,336.0,2.15,17.5,556.0,191.14,155.73
2016,5,14,9,30,378.0,336.0,2.2,18.0,633.0,192.04,155.9
2016,5,14,9,45,358.0,358.5,2.25,18.5,649.0,213.54,158.36
2016,5,14,10,0,338.0,381.0,2.3,19.0,665.0,251.41,180.82
2016,5,14,10,15,339.5,395.5,2.35,19.0,689.0,287.92,207.08
2016,5,14,10,30,341.0,410.0,2.4,19.0,713.0,325.37,236.5
2016,5,14,10,45,353.5,408.5,2.5,19.5,728.0,358.26,262.73
2016,5,14,11,0,366.0,407.0,2.6,20.0,743.0,392.46,290.31
2016,5,14,11,15,443.5,392.5,2.65,20.0,805.5,439.65,327.06
2016,5,14,11,30,521.0,378.0,2.7,20.0,868.0,503.57,376.49
2016,5,14,11,45,520.0,381.5,2.8,20.5,872.5,545.74,409.53
2016,5,14,12,0,519.0,385.0,2.9,21.0,877.0,587.47,441.57
2016,5,14,12,15,577.5,351.0,2.95,21.0,896.5,639.01,481.3
2016,5,14,12,30,636.0,317.0,3.0,21.0,916.0,689.16,519.83
2016,5,14,12,45,764.5,227.5,3.1,21.0,940.0,753.64,569.79
2016,5,14,13,0,893.0,138.0,3.2,21.0,964.0,802.04,608.93
2016,5,14,13,15,889.0,137.0,3.25,21.0,946.0,839.06,635.32
2016,5,14,13,30,885.0,136.0,3.3,21.0,928.0,873.16,659.39
2016,5,14,13,45,879.5,133.5,3.4,21.0,903.0,901.55,679.88
2016,5,14,14,0,874.0,131.0,3.5,21.0,878.0,926.57,698.2
2016,5,14,14,15,866.0,129.5,3.55,20.5,846.5,946.77,714.43
2016,5,14,14,30,858.0,128.0,3.6,20.0,815.0,963.41,728.46
2016,5,14,14,45,845.0,126.5,3.7,20.0,777.0,985.9,745.64
2016,5,14,15,0,832.0,125.0,3.8,20.0,739.0,990.58,750.82
2016,5,14,15,15,817.5,122.0,3.8,19.5,696.0,988.28,752.34
2016,5,14,15,30,803.0,119.0,3.8,19.0,653.0,982.2,751.48
2016,5,14,15,45,783.5,116.0,3.85,19.0,606.0,967.34,743.59
2016,5,14,16,0,764.0,113.0,3.9,19.0,559.0,948.9,733.34
2016,5,14,16,15,739.5,108.5,3.8,18.5,509.5,927.91,721.78
2016,5,14,16,30,715.0,104.0,3.7,18.0,460.0,896.71,702.89
2016,5,14,16,45,679.5,99.5,3.65,17.5,408.0,851.7,674.05
2016,5,14,17,0,644.0,95.0,3.6,17.0,356.0,804.5,642.95
2016,5,14,17,15,599.5,88.5,3.4,16.5,305.0,744.14,600.31
2016,5,14,17,30,555.0,82.0,3.2,16.0,254.0,682.68,555.4
2016,5,14,17,45,488.5,73.5,3.05,15.5,204.5,597.64,490.49
2016,5,14,18,0,422.0,65.0,2.9,15.0,155.0,513.5,423.36
2016,5,14,18,15,330.0,53.0,2.6,14.5,111.5,403.19,331.81
2016,5,14,18,30,238.0,41.0,2.3,14.0,68.0,303.86,243.97
2016,5,14,18,45,119.0,20.5,2.05,13.5,34.0,159.75,90.04
2016,5,14,19,0,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,5,14,19,15,0.0,0.0,1.85,12.5,0.0,0.0,0.0
2016,5,14,19,30,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,5,14,19,45,0.0,0.0,1.95,12.0,0.0,0.0,0.0
2016,5,14,20,0,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,5,14,20,15,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,5,14,20,30,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,5,14,20,45,0.0,0.0,2.05,12.0,0.0,0.0,0.0
2016,5,14,21,0,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,5,14,21,15,0.0,0.0,2.05,12.0,0.0,0.0,0.0
2016,5,14,21,30,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,5,14,21,45,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,5,14,22,0,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,5,14,22,15,0.0,0.0,1.95,12.0,0.0,0.0,0.0
2016,5,14,22,30,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,5,14,22,45,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,5,14,23,0,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,5,14,23,15,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,5,14,23,30,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,5,14,23,45,0.0,0.0,1.95,12.0,0.0,0.0,0.0
2016,5,15,0,0,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,5,15,0,15,0.0,0.0,2.0,11.5,0.0,0.0,0.0
2016,5,15,0,30,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,5,15,0,45,0.0,0.0,2.05,11.0,0.0,0.0,0.0
2016,5,15,1,0,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,5,15,1,15,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,5,15,1,30,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,5,15,1,45,0.0,0.0,1.85,11.0,0.0,0.0,0.0
2016,5,15,2,0,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,5,15,2,15,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,5,15,2,30,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,5,15,2,45,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,5,15,3,0,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,5,15,3,15,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,5,15,3,30,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,5,15,3,45,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,5,15,4,0,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,5,15,4,15,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,5,15,4,30,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,5,15,4,45,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,5,15,5,0,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,5,15,5,15,80.5,16.5,2.0,11.5,23.5,12.51,0.0
2016,5,15,5,30,161.0,33.0,2.2,12.0,47.0,24.82,14.52
2016,5,15,5,45,271.5,46.0,2.4,12.5,88.5,34.73,24.8
2016,5,15,6,0,382.0,59.0,2.6,13.0,130.0,44.73,34.19
2016,5,15,6,15,452.0,68.5,2.55,13.5,178.0,54.45,43.11
2016,5,15,6,30,522.0,78.0,2.5,14.0,226.0,61.46,49.4
2016,5,15,6,45,265.0,104.0,2.45,14.5,179.5,74.68,61.0
2016,5,15,7,0,8.0,130.0,2.4,15.0,133.0,94.23,77.91
2016,5,15,7,15,4.0,127.0,2.35,15.5,128.5,93.43,76.79
2016,5,15,7,30,0.0,124.0,2.3,16.0,124.0,92.21,75.32
2016,5,15,7,45,0.0,128.0,2.25,16.5,128.0,95.53,77.78
2016,5,15,8,0,0.0,132.0,2.2,17.0,132.0,98.77,80.12
2016,5,15,8,15,1.5,155.0,2.15,17.0,156.0,114.77,93.51
2016,5,15,8,30,3.0,178.0,2.1,17.0,180.0,130.52,106.54
2016,5,15,8,45,16.0,228.5,2.1,17.5,240.0,163.62,133.74
2016,5,15,9,0,29.0,279.0,2.1,18.0,300.0,181.75,148.09
2016,5,15,9,15,45.0,314.5,2.1,18.5,349.0,200.52,162.84
2016,5,15,9,30,61.0,350.0,2.1,19.0,398.0,218.42,176.71
2016,5,15,9,45,63.5,365.0,2.15,19.5,417.0,230.75,176.56
2016,5,15,10,0,66.0,380.0,2.2,20.0,436.0,248.89,188.58
2016,5,15,10,15,493.0,245.0,2.3,20.0,681.0,226.28,152.54
2016,5,15,10,30,920.0,110.0,2.4,20.0,926.0,291.79,188.53
2016,5,15,10,45,922.5,112.0,2.5,20.5,945.5,349.31,238.25
2016,5,15,11,0,925.0,114.0,2.6,21.0,965.0,406.65,288.13
2016,5,15,11,15,927.5,114.5,2.75,21.0,978.0,462.67,337.0
2016,5,15,11,30,930.0,115.0,2.9,21.0,991.0,518.07,384.38
2016,5,15,11,45,929.0,117.0,3.1,21.5,995.0,571.85,428.72
2016,5,15,12,0,928.0,119.0,3.3,22.0,999.0,624.34,470.81
2016,5,15,12,15,927.5,119.0,3.45,22.0,996.5,674.19,510.7
2016,5,15,12,30,927.0,119.0,3.6,22.0,994.0,722.27,548.44
2016,5,15,12,45,930.5,115.0,3.75,22.0,985.0,768.04,583.92
2016,5,15,13,0,934.0,111.0,3.9,22.0,976.0,811.59,616.76
2016,5,15,13,15,931.0,110.0,4.0,21.5,958.5,850.1,645.44
2016,5,15,13,30,928.0,109.0,4.1,21.0,941.0,885.65,672.17
2016,5,15,13,45,922.5,108.5,4.2,21.0,916.5,916.37,694.37
2016,5,15,14,0,917.0,108.0,4.3,21.0,892.0,943.74,714.37
2016,5,15,14,15,910.0,106.5,4.3,20.5,861.0,965.28,731.36
2016,5,15,14,30,903.0,105.0,4.3,20.0,830.0,983.19,746.07
2016,5,15,14,45,894.5,102.5,4.3,20.0,792.5,994.92,755.33
2016,5,15,15,0,886.0,100.0,4.3,20.0,755.0,1002.89,762.23
2016,5,15,15,15,873.5,98.0,4.3,19.5,712.5,1003.68,765.88
2016,5,15,15,30,861.0,96.0,4.3,19.0,670.0,1000.77,767.22
2016,5,15,15,45,844.5,93.5,4.35,19.0,623.0,989.59,761.85
2016,5,15,16,0,828.0,91.0,4.4,19.0,576.0,988.01,763.38
2016,5,15,16,15,806.0,87.5,4.35,18.5,526.0,962.91,749.25
2016,5,15,16,30,784.0,84.0,4.3,18.0,476.0,934.58,732.89
2016,5,15,16,45,751.0,81.0,4.25,17.5,423.0,892.84,706.57
2016,5,15,17,0,718.0,78.0,4.2,17.0,370.0,848.6,677.84
2016,5,15,17,15,677.0,73.0,4.0,16.0,318.0,799.06,644.78
2016,5,15,17,30,636.0,68.0,3.8,15.0,266.0,741.95,604.56
2016,5,15,17,45,569.5,62.0,3.65,14.5,215.0,658.91,541.47
2016,5,15,18,0,503.0,56.0,3.5,14.0,164.0,576.9,476.21
2016,5,15,18,15,411.5,46.5,3.2,13.5,119.0,470.34,387.67
2016,5,15,18,30,320.0,37.0,2.9,13.0,74.0,368.35,297.69
2016,5,15,18,45,180.0,23.0,2.65,13.0,42.0,215.5,131.52
2016,5,15,19,0,40.0,9.0,2.4,13.0,10.0,37.7,0.0
2016,5,15,19,15,20.0,4.5,2.4,12.5,5.0,0.0,0.0
2016,5,15,19,30,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,5,15,19,45,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,5,15,20,0,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,5,15,20,15,0.0,0.0,2.35,12.0,0.0,0.0,0.0
2016,5,15,20,30,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,5,15,20,45,0.0,0.0,2.25,12.0,0.0,0.0,0.0
2016,5,15,21,0,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,5,15,21,15,0.0,0.0,2.15,11.5,0.0,0.0,0.0
2016,5,15,21,30,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,5,15,21,45,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,5,15,22,0,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,5,15,22,15,0.0,0.0,2.05,11.0,0.0,0.0,0.0
2016,5,15,22,30,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,5,15,22,45,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,5,15,23,0,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,5,15,23,15,0.0,0.0,1.95,11.0,0.0,0.0,0.0
2016,5,15,23,30,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,5,15,23,45,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,5,16,0,0,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,5,16,0,15,0.0,0.0,1.85,11.0,0.0,0.0,0.0
2016,5,16,0,30,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,5,16,0,45,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,5,16,1,0,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,5,16,1,15,0.0,0.0,1.75,11.0,0.0,0.0,0.0
2016,5,16,1,30,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,5,16,1,45,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,5,16,2,0,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,5,16,2,15,0.0,0.0,1.6,10.5,0.0,0.0,0.0
2016,5,16,2,30,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,5,16,2,45,0.0,0.0,1.45,10.0,0.0,0.0,0.0
2016,5,16,3,0,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,5,16,3,15,0.0,0.0,1.35,10.0,0.0,0.0,0.0
2016,5,16,3,30,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,5,16,3,45,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,5,16,4,0,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,5,16,4,15,0.0,0.0,1.35,10.0,0.0,0.0,0.0
2016,5,16,4,30,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,5,16,4,45,0.0,0.0,1.5,10.5,0.0,0.0,0.0
2016,5,16,5,0,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,5,16,5,15,97.5,15.5,1.7,11.0,24.5,11.82,0.0
2016,5,16,5,30,195.0,31.0,1.8,11.0,49.0,23.53,13.74
2016,5,16,5,45,290.0,44.0,1.95,11.5,89.5,33.44,23.83
2016,5,16,6,0,385.0,57.0,2.1,12.0,130.0,45.73,35.25
2016,5,16,6,15,453.5,66.5,2.05,12.5,177.5,52.84,41.87
2016,5,16,6,30,522.0,76.0,2.0,13.0,225.0,59.89,48.21
2016,5,16,6,45,569.0,83.5,2.0,14.0,275.5,65.09,52.6
2016,5,16,7,0,616.0,91.0,2.0,15.0,326.0,70.19,56.77
2016,5,16,7,15,651.0,96.5,2.05,15.5,377.5,73.6,59.47
2016,5,16,7,30,686.0,102.0,2.1,16.0,429.0,76.93,62.04
2016,5,16,7,45,715.0,106.0,2.15,16.5,479.5,79.09,63.56
2016,5,16,8,0,744.0,110.0,2.2,17.0,530.0,81.19,65.02
2016,5,16,8,15,764.0,113.5,2.25,17.5,577.0,89.61,71.89
2016,5,16,8,30,784.0,117.0,2.3,18.0,624.0,91.09,72.78
2016,5,16,8,45,802.5,119.0,2.4,18.5,668.5,91.51,72.78
2016,5,16,9,0,821.0,121.0,2.5,19.0,713.0,91.87,72.77
2016,5,16,9,15,832.5,123.0,2.55,19.5,751.5,91.97,72.53
2016,5,16,9,30,844.0,125.0,2.6,20.0,790.0,91.98,72.25
2016,5,16,9,45,864.0,120.5,2.65,20.5,825.5,126.55,78.42
2016,5,16,10,0,884.0,116.0,2.7,21.0,861.0,179.58,102.81
2016,5,16,10,15,890.5,117.5,2.75,21.5,888.0,235.62,142.46
2016,5,16,10,30,897.0,119.0,2.8,22.0,915.0,292.32,188.67
2016,5,16,10,45,901.5,119.5,2.9,22.5,935.0,348.31,236.79
2016,5,16,11,0,906.0,120.0,3.0,23.0,955.0,404.3,285.25
2016,5,16,11,15,909.0,121.0,3.05,23.0,968.0,459.81,333.2
2016,5,16,11,30,912.0,122.0,3.1,23.0,981.0,514.81,379.7
2016,5,16,11,45,913.5,122.0,3.2,23.5,986.0,567.68,422.77
2016,5,16,12,0,915.0,122.0,3.3,24.0,991.0,619.46,463.75
2016,5,16,12,15,915.0,121.5,3.4,24.0,988.5,668.65,502.66
2016,5,16,12,30,915.0,121.0,3.5,24.0,986.0,716.11,539.47
2016,5,16,12,45,915.0,119.5,3.6,24.0,976.5,760.81,573.63
2016,5,16,13,0,915.0,118.0,3.7,24.0,967.0,803.23,605.34
2016,5,16,13,15,911.5,117.0,3.75,24.0,949.5,840.77,631.65
2016,5,16,13,30,908.0,116.0,3.8,24.0,932.0,875.37,655.92
2016,5,16,13,45,907.0,112.5,3.85,24.0,908.5,906.75,678.01
2016,5,16,14,0,906.0,109.0,3.9,24.0,885.0,934.91,697.99
2016,5,16,14,15,898.5,107.5,3.9,23.5,854.0,955.67,714.17
2016,5,16,14,30,891.0,106.0,3.9,23.0,823.0,972.83,728.15
2016,5,16,14,45,880.5,105.0,3.95,23.0,785.5,983.97,737.16
2016,5,16,15,0,870.0,104.0,4.0,23.0,748.0,991.42,743.9
2016,5,16,15,15,857.5,101.5,3.95,22.5,706.0,991.55,746.72
2016,5,16,15,30,845.0,99.0,3.9,22.0,664.0,987.99,747.27
2016,5,16,15,45,824.5,97.5,3.9,22.0,616.5,987.29,748.83
2016,5,16,16,0,804.0,96.0,3.9,22.0,569.0,969.67,738.93
2016,5,16,16,15,782.0,92.5,3.8,21.5,519.5,944.67,724.86
2016,5,16,16,30,760.0,89.0,3.7,21.0,470.0,916.49,708.49
2016,5,16,16,45,726.5,85.5,3.65,20.5,418.0,873.79,681.85
2016,5,16,17,0,693.0,82.0,3.6,20.0,366.0,835.79,658.02
2016,5,16,17,15,651.5,76.5,3.45,19.0,314.5,779.06,620.32
2016,5,16,17,30,610.0,71.0,3.3,18.0,263.0,721.23,580.32
2016,5,16,17,45,549.5,64.0,3.2,17.5,213.0,642.96,521.88
2016,5,16,18,0,489.0,57.0,3.1,17.0,163.0,565.52,461.23
2016,5,16,18,15,399.0,47.0,2.9,16.0,118.5,460.04,375.74
2016,5,16,18,30,309.0,37.0,2.7,15.0,74.0,359.21,288.84
2016,5,16,18,45,175.0,23.5,2.5,14.5,42.5,213.36,135.83
2016,5,16,19,0,41.0,10.0,2.3,14.0,11.0,39.27,0.0
2016,5,16,19,15,20.5,5.0,2.25,13.5,5.5,0.0,0.0
2016,5,16,19,30,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,5,16,19,45,0.0,0.0,2.15,12.5,0.0,0.0,0.0
2016,5,16,20,0,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,5,16,20,15,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,5,16,20,30,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,5,16,20,45,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,5,16,21,0,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,5,16,21,15,0.0,0.0,1.65,11.5,0.0,0.0,0.0
2016,5,16,21,30,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,5,16,21,45,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,5,16,22,0,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,5,16,22,15,0.0,0.0,1.55,11.0,0.0,0.0,0.0
2016,5,16,22,30,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,5,16,22,45,0.0,0.0,1.45,11.0,0.0,0.0,0.0
2016,5,16,23,0,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,5,16,23,15,0.0,0.0,1.3,10.5,0.0,0.0,0.0
2016,5,16,23,30,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,5,16,23,45,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,5,17,0,0,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,5,17,0,15,0.0,0.0,1.15,10.0,0.0,0.0,0.0
2016,5,17,0,30,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,5,17,0,45,0.0,0.0,1.05,10.0,0.0,0.0,0.0
2016,5,17,1,0,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,5,17,1,15,0.0,0.0,1.0,9.5,0.0,0.0,0.0
2016,5,17,1,30,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,5,17,1,45,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,5,17,2,0,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,5,17,2,15,0.0,0.0,0.95,9.0,0.0,0.0,0.0
2016,5,17,2,30,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,5,17,2,45,0.0,0.0,0.9,9.5,0.0,0.0,0.0
2016,5,17,3,0,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,5,17,3,15,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,5,17,3,30,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,5,17,3,45,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,5,17,4,0,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,5,17,4,15,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,5,17,4,30,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,5,17,4,45,0.0,0.0,0.95,10.5,0.0,0.0,0.0
2016,5,17,5,0,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,5,17,5,15,131.5,15.0,1.2,11.5,27.0,12.09,0.0
2016,5,17,5,30,263.0,30.0,1.4,12.0,54.0,24.51,14.64
2016,5,17,5,45,369.0,40.0,1.65,13.0,97.5,32.63,23.01
2016,5,17,6,0,475.0,50.0,1.9,14.0,141.0,40.82,30.64
2016,5,17,6,15,541.5,57.5,1.95,14.5,190.5,46.73,36.12
2016,5,17,6,30,608.0,65.0,2.0,15.0,240.0,52.66,41.41
2016,5,17,6,45,659.0,70.0,2.1,16.0,293.5,56.55,44.66
2016,5,17,7,0,710.0,75.0,2.2,17.0,347.0,65.45,52.17
2016,5,17,7,15,742.5,79.0,2.35,17.5,400.0,68.53,54.57
2016,5,17,7,30,775.0,83.0,2.5,18.0,453.0,71.57,56.91
2016,5,17,7,45,802.0,86.0,2.7,19.0,505.5,73.75,58.34
2016,5,17,8,0,829.0,89.0,2.9,20.0,558.0,75.88,59.72
2016,5,17,8,15,847.0,92.0,2.95,20.5,606.5,77.72,60.96
2016,5,17,8,30,865.0,95.0,3.0,21.0,655.0,88.44,69.7
2016,5,17,8,45,879.5,97.0,3.1,22.0,700.0,89.94,70.48
2016,5,17,9,0,894.0,99.0,3.2,23.0,745.0,91.3,71.14
2016,5,17,9,15,904.5,101.0,3.25,23.5,784.5,92.39,71.74
2016,5,17,9,30,915.0,103.0,3.3,24.0,824.0,93.32,72.21
2016,5,17,9,45,922.0,105.0,3.35,24.5,857.5,123.47,73.04
2016,5,17,10,0,929.0,107.0,3.4,25.0,891.0,181.38,100.77
2016,5,17,10,15,934.5,108.0,3.35,25.0,918.0,239.38,141.73
2016,5,17,10,30,940.0,109.0,3.3,25.0,945.0,297.89,189.4
2016,5,17,10,45,943.5,110.5,3.25,25.5,965.0,356.4,239.16
2016,5,17,11,0,947.0,112.0,3.2,26.0,985.0,414.8,289.01
2016,5,17,11,15,949.0,112.5,3.15,26.0,997.0,471.66,337.51
2016,5,17,11,30,951.0,113.0,3.1,26.0,1009.0,527.81,384.29
2016,5,17,11,45,951.0,113.5,3.05,26.5,1013.5,582.03,427.48
2016,5,17,12,0,951.0,114.0,3.0,27.0,1018.0,634.96,468.23
2016,5,17,12,15,950.0,113.5,2.95,27.0,1015.0,685.02,506.6
2016,5,17,12,30,949.0,113.0,2.9,27.0,1012.0,733.18,542.57
2016,5,17,12,45,948.5,111.5,2.85,27.5,1001.5,778.75,574.73
2016,5,17,13,0,948.0,110.0,2.8,28.0,991.0,821.91,603.74
2016,5,17,13,15,944.0,109.0,2.75,28.0,972.5,860.05,628.92
2016,5,17,13,30,940.0,108.0,2.7,28.0,954.0,895.13,651.95
2016,5,17,13,45,933.5,107.5,2.7,28.0,928.5,925.29,672.07
2016,5,17,14,0,927.0,107.0,2.7,28.0,903.0,952.0,690.0
2016,5,17,14,15,919.5,105.5,2.7,28.0,871.0,973.26,704.48
2016,5,17,14,30,912.0,104.0,2.7,28.0,839.0,990.84,716.75
2016,5,17,14,45,902.0,102.5,2.7,28.0,801.0,1002.29,725.24
2016,5,17,15,0,892.0,101.0,2.7,28.0,763.0,1009.97,731.53
2016,5,17,15,15,879.0,98.5,2.7,27.5,719.5,1009.77,734.42
2016,5,17,15,30,866.0,96.0,2.7,27.0,676.0,1005.82,735.12
2016,5,17,15,45,850.5,92.5,2.7,27.0,629.0,994.47,729.73
2016,5,17,16,0,835.0,89.0,2.7,27.0,582.0,992.59,730.73
2016,5,17,16,15,813.5,86.0,2.65,26.5,531.5,968.61,718.18
2016,5,17,16,30,792.0,83.0,2.6,26.0,481.0,941.41,703.56
2016,5,17,16,45,763.5,79.0,2.55,25.5,429.0,902.88,681.03
2016,5,17,17,0,735.0,75.0,2.5,25.0,377.0,861.78,656.26
2016,5,17,17,15,695.5,70.0,2.35,24.0,324.5,806.4,621.12
2016,5,17,17,30,656.0,65.0,2.2,23.0,272.0,756.7,588.62
2016,5,17,17,45,596.0,59.0,2.1,22.0,221.0,679.35,534.46
2016,5,17,18,0,536.0,53.0,2.0,21.0,170.0,602.83,477.93
2016,5,17,18,15,449.0,44.0,1.85,20.0,124.5,500.04,397.69
2016,5,17,18,30,362.0,35.0,1.7,19.0,79.0,401.69,315.57
2016,5,17,18,45,222.0,23.0,1.6,18.0,46.0,256.72,167.42
2016,5,17,19,0,82.0,11.0,1.5,17.0,13.0,71.49,0.0
2016,5,17,19,15,41.0,5.5,1.4,16.5,6.5,0.0,0.0
2016,5,17,19,30,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2016,5,17,19,45,0.0,0.0,1.25,15.5,0.0,0.0,0.0
2016,5,17,20,0,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,5,17,20,15,0.0,0.0,1.15,14.5,0.0,0.0,0.0
2016,5,17,20,30,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,5,17,20,45,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,5,17,21,0,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,5,17,21,15,0.0,0.0,1.05,14.0,0.0,0.0,0.0
2016,5,17,21,30,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,5,17,21,45,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,5,17,22,0,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,5,17,22,15,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,5,17,22,30,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,5,17,22,45,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,5,17,23,0,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,5,17,23,15,0.0,0.0,1.0,13.5,0.0,0.0,0.0
2016,5,17,23,30,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,5,17,23,45,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,5,18,0,0,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,5,18,0,15,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,5,18,0,30,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,5,18,0,45,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,5,18,1,0,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,5,18,1,15,0.0,0.0,1.0,12.5,0.0,0.0,0.0
2016,5,18,1,30,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,5,18,1,45,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,5,18,2,0,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,5,18,2,15,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,5,18,2,30,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,5,18,2,45,0.0,0.0,1.05,12.0,0.0,0.0,0.0
2016,5,18,3,0,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,5,18,3,15,0.0,0.0,1.15,11.5,0.0,0.0,0.0
2016,5,18,3,30,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,5,18,3,45,0.0,0.0,1.25,11.0,0.0,0.0,0.0
2016,5,18,4,0,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,5,18,4,15,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,5,18,4,30,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,5,18,4,45,0.0,0.0,1.6,11.5,0.0,0.0,0.0
2016,5,18,5,0,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,5,18,5,15,113.0,16.0,1.95,12.5,27.0,12.23,0.0
2016,5,18,5,30,226.0,32.0,2.2,13.0,54.0,24.39,14.59
2016,5,18,5,45,328.0,43.5,2.45,14.0,96.0,35.21,25.17
2016,5,18,6,0,430.0,55.0,2.7,15.0,138.0,44.4,33.67
2016,5,18,6,15,496.0,63.5,2.6,15.5,186.5,50.86,39.62
2016,5,18,6,30,562.0,72.0,2.5,16.0,235.0,57.29,45.33
2016,5,18,6,45,610.5,78.0,2.45,16.5,287.0,61.6,49.0
2016,5,18,7,0,659.0,84.0,2.4,17.0,339.0,65.89,52.54
2016,5,18,7,15,692.5,89.5,2.3,18.0,390.5,69.52,55.32
2016,5,18,7,30,726.0,95.0,2.2,19.0,442.0,73.07,57.95
2016,5,18,7,45,751.5,98.5,2.1,20.0,492.5,81.27,64.52
2016,5,18,8,0,777.0,102.0,2.0,21.0,543.0,83.31,65.75
2016,5,18,8,15,795.5,105.5,1.95,21.5,590.5,85.09,66.9
2016,5,18,8,30,814.0,109.0,1.9,22.0,638.0,86.76,67.96
2016,5,18,8,45,829.0,111.5,1.9,23.0,682.0,87.61,68.19
2016,5,18,9,0,844.0,114.0,1.9,24.0,726.0,88.37,68.36
2016,5,18,9,15,855.0,116.5,1.95,24.5,764.5,98.94,76.77
2016,5,18,9,30,866.0,119.0,2.0,25.0,803.0,99.82,77.17
2016,5,18,9,45,878.0,118.5,2.1,25.5,836.5,128.58,77.02
2016,5,18,10,0,890.0,118.0,2.2,26.0,870.0,183.37,103.01
2016,5,18,10,15,895.5,119.0,2.3,26.5,896.5,239.19,141.97
2016,5,18,10,30,901.0,120.0,2.4,27.0,923.0,295.53,187.1
2016,5,18,10,45,903.0,122.5,2.5,27.5,941.5,352.01,234.62
2016,5,18,11,0,905.0,125.0,2.6,28.0,960.0,408.27,282.18
2016,5,18,11,15,907.0,125.5,2.65,28.0,972.5,462.95,328.38
2016,5,18,11,30,909.0,126.0,2.7,28.0,985.0,517.01,373.07
2016,5,18,11,45,907.0,128.0,2.8,28.5,988.5,569.15,414.54
2016,5,18,12,0,905.0,130.0,2.9,29.0,992.0,619.97,453.76
2016,5,18,12,15,904.5,129.5,2.95,29.0,989.5,668.46,491.01
2016,5,18,12,30,904.0,129.0,3.0,29.0,987.0,715.23,526.18
2016,5,18,12,45,901.5,129.0,3.05,29.0,976.0,758.98,558.52
2016,5,18,13,0,899.0,129.0,3.1,29.0,965.0,800.37,588.65
2016,5,18,13,15,895.0,128.0,3.15,28.5,947.5,837.17,615.0
2016,5,18,13,30,891.0,127.0,3.2,28.0,930.0,871.03,639.44
2016,5,18,13,45,889.0,123.5,3.25,28.0,906.5,901.32,660.3
2016,5,18,14,0,887.0,120.0,3.3,28.0,883.0,928.37,679.09
2016,5,18,14,15,879.5,118.5,3.3,28.0,852.0,948.92,693.36
2016,5,18,14,30,872.0,117.0,3.3,28.0,821.0,965.93,705.47
2016,5,18,14,45,865.0,113.5,3.35,28.0,784.5,977.78,714.72
2016,5,18,15,0,858.0,110.0,3.4,28.0,748.0,985.97,721.79
2016,5,18,15,15,845.0,107.5,3.4,27.0,706.0,985.6,725.96
2016,5,18,15,30,832.0,105.0,3.4,26.0,664.0,995.28,737.05
2016,5,18,15,45,811.5,103.5,3.4,25.5,617.0,981.22,731.01
2016,5,18,16,0,791.0,102.0,3.4,25.0,570.0,963.61,722.83
2016,5,18,16,15,769.0,98.0,3.3,24.0,520.5,938.06,709.96
2016,5,18,16,30,747.0,94.0,3.2,23.0,471.0,909.37,694.77
2016,5,18,16,45,716.0,89.5,3.1,22.5,420.0,874.93,673.96
2016,5,18,17,0,685.0,85.0,3.0,22.0,369.0,831.9,646.62
2016,5,18,17,15,644.0,79.5,2.9,21.0,317.0,775.81,610.27
2016,5,18,17,30,603.0,74.0,2.8,20.0,265.0,718.57,571.57
2016,5,18,17,45,553.5,65.0,2.75,19.0,216.5,648.04,521.08
2016,5,18,18,0,504.0,56.0,2.7,18.0,168.0,577.89,467.96
2016,5,18,18,15,417.0,46.5,2.65,17.0,123.0,475.27,386.14
2016,5,18,18,30,330.0,37.0,2.6,16.0,78.0,377.06,302.81
2016,5,18,18,45,202.0,24.0,2.6,15.5,45.5,243.38,166.01
2016,5,18,19,0,74.0,11.0,2.6,15.0,13.0,65.39,0.0
2016,5,18,19,15,37.0,5.5,2.65,14.5,6.5,0.0,0.0
2016,5,18,19,30,0.0,0.0,2.7,14.0,0.0,0.0,0.0
2016,5,18,19,45,0.0,0.0,2.8,13.5,0.0,0.0,0.0
2016,5,18,20,0,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,5,18,20,15,0.0,0.0,2.95,13.0,0.0,0.0,0.0
2016,5,18,20,30,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2016,5,18,20,45,0.0,0.0,3.05,13.0,0.0,0.0,0.0
2016,5,18,21,0,0.0,0.0,3.1,13.0,0.0,0.0,0.0
2016,5,18,21,15,0.0,0.0,3.1,12.5,0.0,0.0,0.0
2016,5,18,21,30,0.0,0.0,3.1,12.0,0.0,0.0,0.0
2016,5,18,21,45,0.0,0.0,3.15,12.0,0.0,0.0,0.0
2016,5,18,22,0,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2016,5,18,22,15,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2016,5,18,22,30,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2016,5,18,22,45,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2016,5,18,23,0,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2016,5,18,23,15,0.0,0.0,3.2,11.5,0.0,0.0,0.0
2016,5,18,23,30,0.0,0.0,3.2,11.0,0.0,0.0,0.0
2016,5,18,23,45,0.0,0.0,3.2,11.0,0.0,0.0,0.0
2016,5,19,0,0,0.0,0.0,3.2,11.0,0.0,0.0,0.0
2016,5,19,0,15,0.0,0.0,3.2,11.0,0.0,0.0,0.0
2016,5,19,0,30,0.0,0.0,3.2,11.0,0.0,0.0,0.0
2016,5,19,0,45,0.0,0.0,3.25,11.0,0.0,0.0,0.0
2016,5,19,1,0,0.0,0.0,3.3,11.0,0.0,0.0,0.0
2016,5,19,1,15,0.0,0.0,3.35,11.0,0.0,0.0,0.0
2016,5,19,1,30,0.0,0.0,3.4,11.0,0.0,0.0,0.0
2016,5,19,1,45,0.0,0.0,3.5,11.0,0.0,0.0,0.0
2016,5,19,2,0,0.0,0.0,3.6,11.0,0.0,0.0,0.0
2016,5,19,2,15,0.0,0.0,3.65,11.0,0.0,0.0,0.0
2016,5,19,2,30,0.0,0.0,3.7,11.0,0.0,0.0,0.0
2016,5,19,2,45,0.0,0.0,3.8,11.0,0.0,0.0,0.0
2016,5,19,3,0,0.0,0.0,3.9,11.0,0.0,0.0,0.0
2016,5,19,3,15,0.0,0.0,3.9,10.5,0.0,0.0,0.0
2016,5,19,3,30,0.0,0.0,3.9,10.0,0.0,0.0,0.0
2016,5,19,3,45,0.0,0.0,3.95,10.0,0.0,0.0,0.0
2016,5,19,4,0,0.0,0.0,4.0,10.0,0.0,0.0,0.0
2016,5,19,4,15,0.0,0.0,4.0,10.0,0.0,0.0,0.0
2016,5,19,4,30,0.0,0.0,4.0,10.0,0.0,0.0,0.0
2016,5,19,4,45,0.0,0.0,4.05,10.0,0.0,0.0,0.0
2016,5,19,5,0,0.0,0.0,4.1,10.0,0.0,0.0,0.0
2016,5,19,5,15,102.0,18.5,4.25,10.0,28.5,14.04,0.0
2016,5,19,5,30,204.0,37.0,4.4,10.0,57.0,27.88,17.83
2016,5,19,5,45,305.5,49.5,4.55,10.5,99.0,37.42,27.51
2016,5,19,6,0,407.0,62.0,4.7,11.0,141.0,47.04,36.59
2016,5,19,6,15,474.5,71.5,4.75,11.0,190.0,56.86,45.73
2016,5,19,6,30,542.0,81.0,4.8,11.0,239.0,63.82,52.12
2016,5,19,6,45,433.5,109.5,4.9,11.5,251.5,78.58,65.21
2016,5,19,7,0,325.0,138.0,5.0,12.0,264.0,96.47,80.85
2016,5,19,7,15,498.5,117.5,4.85,12.5,342.0,83.67,69.1
2016,5,19,7,30,672.0,97.0,4.7,13.0,420.0,73.24,59.52
2016,5,19,7,45,484.5,165.5,4.55,13.5,411.5,110.4,91.74
2016,5,19,8,0,297.0,234.0,4.4,14.0,403.0,148.31,123.97
2016,5,19,8,15,300.0,256.5,4.35,14.5,439.5,159.09,132.51
2016,5,19,8,30,303.0,279.0,4.3,15.0,476.0,169.28,140.5
2016,5,19,8,45,578.0,199.0,4.3,15.5,607.0,123.68,101.15
2016,5,19,9,0,853.0,119.0,4.3,16.0,738.0,91.53,73.36
2016,5,19,9,15,866.0,121.5,4.3,16.0,778.5,101.82,81.98
2016,5,19,9,30,879.0,124.0,4.3,16.0,819.0,102.69,82.55
2016,5,19,9,45,884.0,129.0,4.3,16.5,853.0,135.16,84.71
2016,5,19,10,0,889.0,134.0,4.3,17.0,887.0,192.31,114.12
2016,5,19,10,15,896.5,136.0,4.25,17.0,915.0,249.14,155.79
2016,5,19,10,30,904.0,138.0,4.2,17.0,943.0,306.76,204.19
2016,5,19,10,45,913.5,136.5,4.2,17.5,965.5,363.67,254.0
2016,5,19,11,0,923.0,135.0,4.2,18.0,988.0,421.09,304.53
2016,5,19,11,15,925.0,135.5,4.2,18.0,1000.5,476.9,353.91
2016,5,19,11,30,927.0,136.0,4.2,18.0,1013.0,532.09,401.68
2016,5,19,11,45,927.0,137.0,4.25,18.5,1017.5,585.75,446.36
2016,5,19,12,0,927.0,138.0,4.3,19.0,1022.0,638.24,488.78
2016,5,19,12,15,926.0,138.0,4.3,19.0,1019.0,688.04,528.81
2016,5,19,12,30,925.0,138.0,4.3,19.0,1016.0,736.07,566.56
2016,5,19,12,45,930.5,132.5,4.35,19.0,1007.5,782.6,602.82
2016,5,19,13,0,936.0,127.0,4.4,19.0,999.0,827.01,636.79
2016,5,19,13,15,752.0,229.0,4.45,19.0,921.5,828.51,635.65
2016,5,19,13,30,568.0,331.0,4.5,19.0,844.0,797.53,611.09
2016,5,19,13,45,642.0,279.0,4.55,19.0,844.0,847.87,650.67
2016,5,19,14,0,716.0,227.0,4.6,19.0,844.0,897.7,689.36
2016,5,19,14,15,697.0,225.0,4.7,18.5,807.5,905.87,698.07
2016,5,19,14,30,678.0,223.0,4.8,18.0,771.0,910.07,704.3
2016,5,19,14,45,591.0,242.0,4.9,18.0,704.0,863.69,671.63
2016,5,19,15,0,504.0,261.0,5.0,18.0,637.0,806.88,631.16
2016,5,19,15,15,448.0,265.0,4.9,17.5,585.0,767.9,604.01
2016,5,19,15,30,392.0,269.0,4.8,17.0,533.0,702.12,557.05
2016,5,19,15,45,599.5,189.0,4.75,16.5,560.5,868.11,687.22
2016,5,19,16,0,807.0,109.0,4.7,16.0,588.0,988.24,775.71
2016,5,19,16,15,775.5,97.0,4.7,15.0,525.0,943.46,748.04
2016,5,19,16,30,744.0,85.0,4.7,14.0,462.0,895.08,718.26
2016,5,19,16,45,626.5,101.0,4.75,13.5,395.0,799.97,651.53
2016,5,19,17,0,509.0,117.0,4.8,13.0,328.0,685.79,567.77
2016,5,19,17,15,453.0,113.5,4.7,12.5,282.5,622.16,520.41
2016,5,19,17,30,397.0,110.0,4.6,12.0,237.0,558.98,471.57
2016,5,19,17,45,347.0,95.5,4.6,12.0,192.0,487.8,413.48
2016,5,19,18,0,297.0,81.0,4.6,12.0,147.0,417.85,354.26
2016,5,19,18,15,234.0,64.0,4.55,11.5,108.0,334.81,282.27
2016,5,19,18,30,171.0,47.0,4.5,11.0,69.0,235.83,194.93
2016,5,19,18,45,85.5,29.5,4.45,11.0,40.5,137.71,96.33
2016,5,19,19,0,0.0,12.0,4.4,11.0,12.0,9.44,0.0
2016,5,19,19,15,0.0,6.0,4.45,10.5,6.0,0.0,0.0
2016,5,19,19,30,0.0,0.0,4.5,10.0,0.0,0.0,0.0
2016,5,19,19,45,0.0,0.0,4.6,10.0,0.0,0.0,0.0
2016,5,19,20,0,0.0,0.0,4.7,10.0,0.0,0.0,0.0
2016,5,19,20,15,0.0,0.0,4.65,10.0,0.0,0.0,0.0
2016,5,19,20,30,0.0,0.0,4.6,10.0,0.0,0.0,0.0
2016,5,19,20,45,0.0,0.0,4.6,10.0,0.0,0.0,0.0
2016,5,19,21,0,0.0,0.0,4.6,10.0,0.0,0.0,0.0
2016,5,19,21,15,0.0,0.0,4.6,10.0,0.0,0.0,0.0
2016,5,19,21,30,0.0,0.0,4.6,10.0,0.0,0.0,0.0
2016,5,19,21,45,0.0,0.0,4.65,10.0,0.0,0.0,0.0
2016,5,19,22,0,0.0,0.0,4.7,10.0,0.0,0.0,0.0
2016,5,19,22,15,0.0,0.0,4.65,10.0,0.0,0.0,0.0
2016,5,19,22,30,0.0,0.0,4.6,10.0,0.0,0.0,0.0
2016,5,19,22,45,0.0,0.0,4.6,10.0,0.0,0.0,0.0
2016,5,19,23,0,0.0,0.0,4.6,10.0,0.0,0.0,0.0
2016,5,19,23,15,0.0,0.0,4.6,10.0,0.0,0.0,0.0
2016,5,19,23,30,0.0,0.0,4.6,10.0,0.0,0.0,0.0
2016,5,19,23,45,0.0,0.0,4.65,10.0,0.0,0.0,0.0
2016,5,20,0,0,0.0,0.0,4.7,10.0,0.0,0.0,0.0
2016,5,20,0,15,0.0,0.0,4.7,9.5,0.0,0.0,0.0
2016,5,20,0,30,0.0,0.0,4.7,9.0,0.0,0.0,0.0
2016,5,20,0,45,0.0,0.0,4.7,9.0,0.0,0.0,0.0
2016,5,20,1,0,0.0,0.0,4.7,9.0,0.0,0.0,0.0
2016,5,20,1,15,0.0,0.0,4.7,9.0,0.0,0.0,0.0
2016,5,20,1,30,0.0,0.0,4.7,9.0,0.0,0.0,0.0
2016,5,20,1,45,0.0,0.0,4.7,9.0,0.0,0.0,0.0
2016,5,20,2,0,0.0,0.0,4.7,9.0,0.0,0.0,0.0
2016,5,20,2,15,0.0,0.0,4.65,9.0,0.0,0.0,0.0
2016,5,20,2,30,0.0,0.0,4.6,9.0,0.0,0.0,0.0
2016,5,20,2,45,0.0,0.0,4.55,9.0,0.0,0.0,0.0
2016,5,20,3,0,0.0,0.0,4.5,9.0,0.0,0.0,0.0
2016,5,20,3,15,0.0,0.0,4.4,9.0,0.0,0.0,0.0
2016,5,20,3,30,0.0,0.0,4.3,9.0,0.0,0.0,0.0
2016,5,20,3,45,0.0,0.0,4.25,9.0,0.0,0.0,0.0
2016,5,20,4,0,0.0,0.0,4.2,9.0,0.0,0.0,0.0
2016,5,20,4,15,0.0,0.0,4.15,9.0,0.0,0.0,0.0
2016,5,20,4,30,0.0,0.0,4.1,9.0,0.0,0.0,0.0
2016,5,20,4,45,0.0,0.0,4.1,9.0,0.0,0.0,0.0
2016,5,20,5,0,0.0,0.0,4.1,9.0,0.0,0.0,0.0
2016,5,20,5,15,94.0,19.5,4.2,9.0,28.5,14.76,0.0
2016,5,20,5,30,188.0,39.0,4.3,9.0,57.0,29.24,19.18
2016,5,20,5,45,302.0,50.5,4.4,9.5,100.5,38.11,28.27
2016,5,20,6,0,416.0,62.0,4.5,10.0,144.0,49.86,39.29
2016,5,20,6,15,484.5,71.0,4.5,10.5,193.0,56.53,45.54
2016,5,20,6,30,553.0,80.0,4.5,11.0,242.0,63.16,51.53
2016,5,20,6,45,439.0,109.5,4.5,11.5,253.5,78.64,65.26
2016,5,20,7,0,325.0,139.0,4.5,12.0,265.0,97.07,81.36
2016,5,20,7,15,526.5,120.0,4.5,12.0,358.5,85.72,71.04
2016,5,20,7,30,728.0,101.0,4.5,12.0,452.0,76.99,63.07
2016,5,20,7,45,558.0,158.0,4.5,12.5,444.0,107.62,89.64
2016,5,20,8,0,388.0,215.0,4.5,13.0,436.0,140.47,117.67
2016,5,20,8,15,293.0,256.0,4.5,13.0,431.0,158.62,132.89
2016,5,20,8,30,198.0,297.0,4.5,13.0,426.0,184.3,154.42
2016,5,20,8,45,264.0,306.0,4.5,13.5,491.0,179.71,149.78
2016,5,20,9,0,330.0,315.0,4.5,14.0,556.0,184.25,152.98
2016,5,20,9,15,348.0,330.5,4.55,14.0,596.0,190.09,157.58
2016,5,20,9,30,366.0,346.0,4.6,14.0,636.0,195.56,161.87
2016,5,20,9,45,638.0,232.0,4.7,14.5,763.0,156.0,107.4
2016,5,20,10,0,910.0,118.0,4.8,15.0,890.0,187.66,110.36
2016,5,20,10,15,916.0,119.5,4.8,15.0,917.0,244.86,152.97
2016,5,20,10,30,922.0,121.0,4.8,15.0,944.0,302.65,202.3
2016,5,20,10,45,764.5,222.0,4.85,15.5,915.0,362.61,260.29
2016,5,20,11,0,607.0,323.0,4.9,16.0,886.0,423.35,316.14
2016,5,20,11,15,554.0,357.5,4.9,16.0,876.0,466.25,354.26
2016,5,20,11,30,501.0,392.0,4.9,16.0,866.0,504.44,387.35
2016,5,20,11,45,470.0,400.0,4.95,16.0,847.0,532.79,411.92
2016,5,20,12,0,439.0,408.0,5.0,16.0,828.0,557.92,433.23
2016,5,20,12,15,497.0,388.0,4.95,16.0,862.0,615.95,478.99
2016,5,20,12,30,555.0,368.0,4.9,16.0,896.0,677.37,526.74
2016,5,20,12,45,569.0,350.0,4.9,16.0,886.5,711.46,553.75
2016,5,20,13,0,583.0,332.0,4.9,16.0,877.0,743.93,579.45
2016,5,20,13,15,506.0,353.5,4.9,15.5,820.0,734.67,573.64
2016,5,20,13,30,429.0,375.0,4.9,15.0,763.0,718.3,562.34
2016,5,20,13,45,449.5,356.5,4.9,15.0,753.5,746.17,584.7
2016,5,20,14,0,470.0,338.0,4.9,15.0,744.0,772.43,605.67
2016,5,20,14,15,411.5,347.5,4.9,15.0,694.0,749.06,588.21
2016,5,20,14,30,353.0,357.0,4.9,15.0,644.0,703.52,554.74
2016,5,20,14,45,213.5,347.0,4.9,15.0,518.5,550.49,437.92
2016,5,20,15,0,74.0,337.0,4.9,15.0,393.0,389.11,310.37
2016,5,20,15,15,85.0,321.5,4.85,14.5,382.0,391.45,314.48
2016,5,20,15,30,96.0,306.0,4.8,14.0,371.0,393.58,318.07
2016,5,20,15,45,182.5,280.0,4.75,14.0,392.5,484.85,393.88
2016,5,20,16,0,269.0,254.0,4.7,14.0,414.0,575.81,468.13
2016,5,20,16,15,146.0,220.5,4.6,13.5,306.5,391.17,321.49
2016,5,20,16,30,23.0,187.0,4.5,13.0,199.0,187.23,152.64
2016,5,20,16,45,122.0,176.5,4.4,13.0,228.5,323.7,270.05
2016,5,20,17,0,221.0,166.0,4.3,13.0,258.0,437.88,366.24
2016,5,20,17,15,199.5,147.5,4.15,12.5,222.5,373.34,314.8
2016,5,20,17,30,178.0,129.0,4.0,12.0,187.0,331.8,281.28
2016,5,20,17,45,326.5,97.0,3.85,12.0,179.5,470.48,398.39
2016,5,20,18,0,475.0,65.0,3.7,12.0,172.0,562.53,470.7
2016,5,20,18,15,385.0,54.5,3.45,11.5,127.0,456.28,381.24
2016,5,20,18,30,295.0,44.0,3.2,11.0,82.0,353.95,291.96
2016,5,20,18,45,147.5,30.0,3.0,10.5,49.0,208.97,151.44
2016,5,20,19,0,0.0,16.0,2.8,10.0,16.0,12.59,0.0
2016,5,20,19,15,0.0,8.0,2.8,10.0,8.0,6.29,0.0
2016,5,20,19,30,0.0,0.0,2.8,10.0,0.0,0.0,0.0
2016,5,20,19,45,0.0,0.0,2.8,10.0,0.0,0.0,0.0
2016,5,20,20,0,0.0,0.0,2.8,10.0,0.0,0.0,0.0
2016,5,20,20,15,0.0,0.0,2.8,10.0,0.0,0.0,0.0
2016,5,20,20,30,0.0,0.0,2.8,10.0,0.0,0.0,0.0
2016,5,20,20,45,0.0,0.0,2.8,10.0,0.0,0.0,0.0
2016,5,20,21,0,0.0,0.0,2.8,10.0,0.0,0.0,0.0
2016,5,20,21,15,0.0,0.0,2.75,10.0,0.0,0.0,0.0
2016,5,20,21,30,0.0,0.0,2.7,10.0,0.0,0.0,0.0
2016,5,20,21,45,0.0,0.0,2.65,10.0,0.0,0.0,0.0
2016,5,20,22,0,0.0,0.0,2.6,10.0,0.0,0.0,0.0
2016,5,20,22,15,0.0,0.0,2.45,10.0,0.0,0.0,0.0
2016,5,20,22,30,0.0,0.0,2.3,10.0,0.0,0.0,0.0
2016,5,20,22,45,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2016,5,20,23,0,0.0,0.0,2.1,10.0,0.0,0.0,0.0
2016,5,20,23,15,0.0,0.0,2.05,10.0,0.0,0.0,0.0
2016,5,20,23,30,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2016,5,20,23,45,0.0,0.0,1.95,10.0,0.0,0.0,0.0
2016,5,21,0,0,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,5,21,0,15,0.0,0.0,1.85,10.0,0.0,0.0,0.0
2016,5,21,0,30,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2016,5,21,0,45,0.0,0.0,1.75,10.0,0.0,0.0,0.0
2016,5,21,1,0,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2016,5,21,1,15,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,5,21,1,30,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,5,21,1,45,0.0,0.0,1.45,10.0,0.0,0.0,0.0
2016,5,21,2,0,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,5,21,2,15,0.0,0.0,1.35,10.0,0.0,0.0,0.0
2016,5,21,2,30,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,5,21,2,45,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,5,21,3,0,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,5,21,3,15,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,5,21,3,30,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,5,21,3,45,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,5,21,4,0,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,5,21,4,15,0.0,0.0,1.35,10.0,0.0,0.0,0.0
2016,5,21,4,30,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,5,21,4,45,0.0,0.0,1.45,10.0,0.0,0.0,0.0
2016,5,21,5,0,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,5,21,5,15,0.0,11.0,1.65,10.0,11.0,8.36,0.0
2016,5,21,5,30,0.0,22.0,1.8,10.0,22.0,16.78,8.65
2016,5,21,5,45,0.0,38.0,2.0,10.5,38.0,28.89,20.05
2016,5,21,6,0,0.0,54.0,2.2,11.0,54.0,40.6,30.9
2016,5,21,6,15,0.0,72.5,2.25,11.0,72.5,53.89,43.11
2016,5,21,6,30,0.0,91.0,2.3,11.0,91.0,67.06,55.04
2016,5,21,6,45,1.5,109.5,2.4,11.5,110.5,80.16,66.59
2016,5,21,7,0,3.0,128.0,2.5,12.0,130.0,93.18,77.84
2016,5,21,7,15,48.5,165.0,2.55,12.0,189.0,114.13,96.04
2016,5,21,7,30,94.0,202.0,2.6,12.0,248.0,136.62,115.33
2016,5,21,7,45,73.0,218.0,2.7,12.5,256.0,146.27,123.04
2016,5,21,8,0,52.0,234.0,2.8,13.0,264.0,155.59,130.41
2016,5,21,8,15,71.5,263.0,2.85,13.0,307.5,172.19,144.17
2016,5,21,8,30,91.0,292.0,2.9,13.0,351.0,188.31,157.41
2016,5,21,8,45,137.0,317.0,3.0,13.5,413.5,191.98,159.78
2016,5,21,9,0,183.0,342.0,3.1,14.0,476.0,204.48,169.6
2016,5,21,9,15,150.0,360.5,3.15,14.0,474.0,211.23,174.84
2016,5,21,9,30,117.0,379.0,3.2,14.0,472.0,217.44,179.67
2016,5,21,9,45,79.5,370.0,3.25,14.0,434.5,235.47,183.88
2016,5,21,10,0,42.0,361.0,3.3,14.0,397.0,237.27,185.19
2016,5,21,10,15,49.5,383.0,3.3,14.0,426.5,258.8,201.46
2016,5,21,10,30,57.0,405.0,3.3,14.0,456.0,281.97,219.26
2016,5,21,10,45,36.5,348.0,3.3,14.0,381.0,251.54,196.3
2016,5,21,11,0,16.0,291.0,3.3,14.0,306.0,221.6,173.48
2016,5,21,11,15,165.0,372.0,3.25,14.0,528.5,328.71,255.33
2016,5,21,11,30,314.0,453.0,3.2,14.0,751.0,460.72,355.74
2016,5,21,11,45,182.0,441.5,3.2,14.0,615.0,417.68,324.68
2016,5,21,12,0,50.0,430.0,3.2,14.0,479.0,352.91,275.51
2016,5,21,12,15,60.0,440.5,3.2,14.0,498.5,376.47,294.21
2016,5,21,12,30,70.0,451.0,3.2,14.0,518.0,401.45,313.66
2016,5,21,12,45,92.5,458.0,3.2,14.0,545.0,433.94,339.06
2016,5,21,13,0,115.0,465.0,3.2,14.0,572.0,478.52,373.45
2016,5,21,13,15,76.0,422.0,3.2,14.0,492.0,412.85,323.41
2016,5,21,13,30,37.0,379.0,3.2,14.0,412.0,351.68,276.22
2016,5,21,13,45,38.5,372.0,3.2,14.0,406.0,353.57,278.34
2016,5,21,14,0,40.0,365.0,3.2,14.0,400.0,355.24,280.12
2016,5,21,14,15,23.0,277.5,3.15,14.0,297.5,263.24,208.32
2016,5,21,14,30,6.0,190.0,3.1,14.0,195.0,157.36,123.76
2016,5,21,14,45,184.0,254.0,3.1,14.0,392.0,447.5,359.67
2016,5,21,15,0,362.0,318.0,3.1,14.0,589.0,701.87,553.8
2016,5,21,15,15,200.5,295.5,3.05,14.0,444.5,503.11,401.3
2016,5,21,15,30,39.0,273.0,3.0,14.0,300.0,298.5,238.69
2016,5,21,15,45,160.5,262.5,2.95,14.0,360.5,441.76,357.2
2016,5,21,16,0,282.0,252.0,2.9,14.0,421.0,586.48,471.98
2016,5,21,16,15,378.5,208.0,2.85,13.5,414.0,638.36,516.05
2016,5,21,16,30,475.0,164.0,2.8,13.0,407.0,713.01,576.88
2016,5,21,16,45,492.5,141.0,2.75,13.0,369.0,702.23,570.21
2016,5,21,17,0,510.0,118.0,2.7,13.0,331.0,687.84,560.96
2016,5,21,17,15,536.5,101.0,2.55,12.5,298.5,697.5,570.17
2016,5,21,17,30,563.0,84.0,2.4,12.0,266.0,693.01,567.87
2016,5,21,17,45,515.5,74.0,2.3,12.0,218.0,623.98,514.46
2016,5,21,18,0,468.0,64.0,2.2,12.0,170.0,555.18,459.38
2016,5,21,18,15,385.0,53.0,1.95,11.5,126.0,454.95,376.84
2016,5,21,18,30,302.0,42.0,1.7,11.0,82.0,355.74,291.45
2016,5,21,18,45,185.5,28.0,1.45,10.5,49.0,236.07,173.83
2016,5,21,19,0,69.0,14.0,1.2,10.0,16.0,64.0,0.0
2016,5,21,19,15,34.5,7.0,1.15,9.5,8.0,30.72,0.0
2016,5,21,19,30,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,5,21,19,45,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,5,21,20,0,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,5,21,20,15,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,5,21,20,30,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,5,21,20,45,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,5,21,21,0,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,5,21,21,15,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,5,21,21,30,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,5,21,21,45,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,5,21,22,0,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,5,21,22,15,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,5,21,22,30,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,5,21,22,45,0.0,0.0,1.15,9.0,0.0,0.0,0.0
2016,5,21,23,0,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,5,21,23,15,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,5,21,23,30,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,5,21,23,45,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,5,22,0,0,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,5,22,0,15,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,5,22,0,30,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,5,22,0,45,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,5,22,1,0,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,5,22,1,15,0.0,0.0,1.35,9.0,0.0,0.0,0.0
2016,5,22,1,30,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,5,22,1,45,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,5,22,2,0,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,5,22,2,15,0.0,0.0,1.25,9.0,0.0,0.0,0.0
2016,5,22,2,30,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,5,22,2,45,0.0,0.0,1.15,9.0,0.0,0.0,0.0
2016,5,22,3,0,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,5,22,3,15,0.0,0.0,1.05,9.0,0.0,0.0,0.0
2016,5,22,3,30,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,5,22,3,45,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,5,22,4,0,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,5,22,4,15,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,5,22,4,30,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,5,22,4,45,0.0,0.0,1.05,9.0,0.0,0.0,0.0
2016,5,22,5,0,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,5,22,5,15,111.5,19.0,1.35,9.5,30.5,14.45,0.0
2016,5,22,5,30,223.0,38.0,1.6,10.0,61.0,28.69,18.87
2016,5,22,5,45,322.0,50.0,1.85,10.5,103.5,37.9,28.06
2016,5,22,6,0,421.0,62.0,2.1,11.0,146.0,49.82,39.16
2016,5,22,6,15,210.5,80.0,2.1,11.5,122.5,58.24,46.92
2016,5,22,6,30,0.0,98.0,2.1,12.0,99.0,71.59,58.87
2016,5,22,6,45,5.5,116.5,2.1,12.5,119.5,84.7,70.34
2016,5,22,7,0,11.0,135.0,2.1,13.0,140.0,97.74,81.53
2016,5,22,7,15,35.5,165.5,2.05,13.0,182.5,114.2,95.68
2016,5,22,7,30,60.0,196.0,2.0,13.0,225.0,132.82,111.5
2016,5,22,7,45,143.0,221.5,1.95,13.5,301.0,144.39,120.82
2016,5,22,8,0,226.0,247.0,1.9,14.0,377.0,159.94,133.42
2016,5,22,8,15,246.5,267.0,1.9,14.5,419.5,162.88,135.2
2016,5,22,8,30,267.0,287.0,1.9,15.0,462.0,172.07,142.27
2016,5,22,8,45,142.0,269.5,1.95,15.5,363.5,169.84,139.75
2016,5,22,9,0,17.0,252.0,2.0,16.0,265.0,179.1,146.88
2016,5,22,9,15,38.5,302.0,2.05,16.0,332.5,194.27,159.13
2016,5,22,9,30,60.0,352.0,2.1,16.0,400.0,219.44,179.52
2016,5,22,9,45,37.5,311.5,2.15,16.5,342.0,203.66,157.69
2016,5,22,10,0,15.0,271.0,2.2,17.0,284.0,197.18,152.48
2016,5,22,10,15,225.5,318.5,2.25,17.0,520.0,230.36,169.07
2016,5,22,10,30,436.0,366.0,2.3,17.0,756.0,316.88,228.52
2016,5,22,10,45,248.5,397.0,2.4,17.5,620.5,322.55,241.0
2016,5,22,11,0,61.0,428.0,2.5,18.0,485.0,316.98,242.39
2016,5,22,11,15,63.0,431.5,2.6,18.0,491.0,330.39,253.04
2016,5,22,11,30,65.0,435.0,2.7,18.0,497.0,344.09,263.86
2016,5,22,11,45,258.5,421.0,2.85,18.0,668.0,439.74,336.43
2016,5,22,12,0,452.0,407.0,3.0,18.0,839.0,564.74,430.67
2016,5,22,12,15,677.0,271.0,3.1,18.0,917.0,641.19,490.63
2016,5,22,12,30,902.0,135.0,3.2,18.0,995.0,718.81,552.57
2016,5,22,12,45,897.0,136.5,3.3,18.0,983.5,761.83,585.8
2016,5,22,13,0,892.0,138.0,3.4,18.0,972.0,802.39,616.93
2016,5,22,13,15,888.0,137.0,3.5,17.5,954.5,839.08,644.9
2016,5,22,13,30,884.0,136.0,3.6,17.0,937.0,872.87,670.68
2016,5,22,13,45,875.5,136.5,3.7,17.0,911.5,901.01,691.35
2016,5,22,14,0,867.0,137.0,3.8,17.0,886.0,925.82,709.82
2016,5,22,14,15,859.0,135.0,3.85,16.5,855.0,945.35,725.84
2016,5,22,14,30,851.0,133.0,3.9,16.0,824.0,975.76,749.64
2016,5,22,14,45,640.5,212.5,3.95,16.0,719.0,883.71,686.13
2016,5,22,15,0,430.0,292.0,4.0,16.0,614.0,764.21,597.2
2016,5,22,15,15,383.5,288.5,3.95,15.5,564.0,703.77,555.63
2016,5,22,15,30,337.0,285.0,3.9,15.0,514.0,663.59,527.39
2016,5,22,15,45,288.0,272.5,3.9,15.0,458.5,608.54,486.71
2016,5,22,16,0,239.0,260.0,3.9,15.0,403.0,551.68,443.97
2016,5,22,16,15,236.5,236.5,3.8,14.5,368.5,527.74,428.18
2016,5,22,16,30,234.0,213.0,3.7,14.0,334.0,501.98,410.61
2016,5,22,16,45,451.5,146.5,3.6,14.0,348.0,667.61,546.58
2016,5,22,17,0,669.0,80.0,3.5,14.0,362.0,808.72,653.58
2016,5,22,17,15,626.0,81.0,3.35,13.5,317.0,760.09,618.35
2016,5,22,17,30,583.0,82.0,3.2,13.0,272.0,709.76,582.07
2016,5,22,17,45,531.0,73.0,3.1,12.5,223.0,637.33,527.28
2016,5,22,18,0,479.0,64.0,3.0,12.0,174.0,565.28,470.25
2016,5,22,18,15,397.0,53.5,2.65,11.5,129.5,466.16,387.93
2016,5,22,18,30,315.0,43.0,2.3,11.0,85.0,370.77,305.08
2016,5,22,18,45,157.5,30.5,2.0,11.0,51.5,218.12,162.58
2016,5,22,19,0,0.0,18.0,1.7,11.0,18.0,18.03,0.0
2016,5,22,19,15,0.0,9.0,1.6,10.5,9.0,7.08,0.0
2016,5,22,19,30,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,5,22,19,45,0.0,0.0,1.45,9.5,0.0,0.0,0.0
2016,5,22,20,0,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,5,22,20,15,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,5,22,20,30,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,5,22,20,45,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,5,22,21,0,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,5,22,21,15,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,5,22,21,30,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,5,22,21,45,0.0,0.0,1.45,9.0,0.0,0.0,0.0
2016,5,22,22,0,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2016,5,22,22,15,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2016,5,22,22,30,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2016,5,22,22,45,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2016,5,22,23,0,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2016,5,22,23,15,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2016,5,22,23,30,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2016,5,22,23,45,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2016,5,23,0,0,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2016,5,23,0,15,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2016,5,23,0,30,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2016,5,23,0,45,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2016,5,23,1,0,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2016,5,23,1,15,0.0,0.0,1.45,9.0,0.0,0.0,0.0
2016,5,23,1,30,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,5,23,1,45,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,5,23,2,0,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,5,23,2,15,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,5,23,2,30,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,5,23,2,45,0.0,0.0,1.2,9.5,0.0,0.0,0.0
2016,5,23,3,0,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,5,23,3,15,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,5,23,3,30,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,5,23,3,45,0.0,0.0,1.25,10.0,0.0,0.0,0.0
2016,5,23,4,0,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,5,23,4,15,0.0,0.0,1.45,10.0,0.0,0.0,0.0
2016,5,23,4,30,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,5,23,4,45,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2016,5,23,5,0,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2016,5,23,5,15,0.0,2.0,2.15,10.0,2.0,1.51,0.0
2016,5,23,5,30,0.0,4.0,2.3,10.0,4.0,3.02,0.0
2016,5,23,5,45,0.0,7.0,2.5,10.5,7.0,5.3,0.0
2016,5,23,6,0,0.0,10.0,2.7,11.0,10.0,7.58,1.19
2016,5,23,6,15,0.0,13.5,2.75,11.5,13.5,10.25,3.64
2016,5,23,6,30,0.0,17.0,2.8,12.0,17.0,12.92,6.07
2016,5,23,6,45,0.0,20.5,2.85,12.5,20.5,15.6,8.46
2016,5,23,7,0,0.0,24.0,2.9,13.0,24.0,18.29,10.83
2016,5,23,7,15,15.0,103.5,2.9,13.5,111.0,78.18,64.0
2016,5,23,7,30,30.0,183.0,2.9,14.0,198.0,125.23,104.66
2016,5,23,7,45,106.0,218.0,2.9,14.5,277.5,141.8,118.3
2016,5,23,8,0,182.0,253.0,2.9,15.0,357.0,161.8,134.72
2016,5,23,8,15,211.0,273.0,2.9,15.0,403.5,172.91,143.67
2016,5,23,8,30,240.0,293.0,2.9,15.0,450.0,183.68,152.31
2016,5,23,8,45,144.0,300.5,2.95,15.5,397.0,184.68,152.45
2016,5,23,9,0,48.0,308.0,3.0,16.0,344.0,196.98,162.05
2016,5,23,9,15,205.5,326.5,3.0,16.0,489.0,198.18,162.67
2016,5,23,9,30,363.0,345.0,3.0,16.0,634.0,194.8,159.55
2016,5,23,9,45,389.5,347.0,3.05,16.5,669.0,214.97,158.39
2016,5,23,10,0,416.0,349.0,3.1,17.0,704.0,236.78,167.43
2016,5,23,10,15,635.5,247.5,3.15,17.0,807.5,252.05,168.75
2016,5,23,10,30,855.0,146.0,3.2,17.0,911.0,301.31,201.53
2016,5,23,10,45,859.5,147.0,3.25,17.0,930.5,355.1,249.1
2016,5,23,11,0,864.0,148.0,3.3,17.0,950.0,408.98,297.1
2016,5,23,11,15,866.5,148.5,3.3,17.0,962.0,461.66,343.59
2016,5,23,11,30,869.0,149.0,3.3,17.0,974.0,513.88,388.67
2016,5,23,11,45,874.0,146.0,3.35,17.0,979.5,564.64,431.63
2016,5,23,12,0,879.0,143.0,3.4,17.0,985.0,614.67,472.95
2016,5,23,12,15,878.5,143.5,3.45,17.0,982.5,662.67,511.73
2016,5,23,12,30,878.0,144.0,3.5,17.0,980.0,709.12,548.47
2016,5,23,12,45,848.5,162.0,3.55,17.0,963.5,756.67,584.43
2016,5,23,13,0,819.0,180.0,3.6,17.0,947.0,792.27,611.27
2016,5,23,13,15,814.5,178.5,3.55,17.0,929.5,827.48,637.57
2016,5,23,13,30,810.0,177.0,3.5,17.0,912.0,859.76,660.99
2016,5,23,13,45,659.5,253.5,3.5,17.0,841.5,841.04,645.67
2016,5,23,14,0,509.0,330.0,3.5,17.0,771.0,800.04,614.25
2016,5,23,14,15,645.0,248.5,3.45,16.5,786.5,878.67,676.06
2016,5,23,14,30,781.0,167.0,3.4,16.0,802.0,942.88,724.07
2016,5,23,14,45,774.0,161.0,3.35,16.0,766.5,951.78,730.6
2016,5,23,15,0,767.0,155.0,3.3,16.0,731.0,957.04,735.24
2016,5,23,15,15,752.0,151.5,3.2,16.0,690.0,962.36,739.73
2016,5,23,15,30,737.0,148.0,3.1,16.0,649.0,955.38,735.86
2016,5,23,15,45,722.5,141.0,3.05,16.0,604.5,941.35,727.72
2016,5,23,16,0,708.0,134.0,3.0,16.0,560.0,923.93,717.37
2016,5,23,16,15,683.5,129.0,2.95,15.5,511.5,895.46,700.59
2016,5,23,16,30,659.0,124.0,2.9,15.0,463.0,864.06,681.63
2016,5,23,16,45,635.5,115.0,2.9,15.0,414.0,826.25,656.83
2016,5,23,17,0,612.0,106.0,2.9,15.0,365.0,786.06,629.82
2016,5,23,17,15,570.0,98.5,2.8,14.5,315.0,727.45,588.9
2016,5,23,17,30,528.0,91.0,2.7,14.0,265.0,667.7,545.82
2016,5,23,17,45,479.5,80.5,2.6,14.0,217.5,597.83,492.19
