Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,5,23,18,0,431.0,70.0,2.5,14.0,170.0,522.5,432.04
2016,5,23,18,15,351.0,58.0,2.35,13.5,126.5,426.87,353.58
2016,5,23,18,30,271.0,46.0,2.2,13.0,83.0,335.87,275.25
2016,5,23,18,45,169.5,30.5,2.1,12.5,50.5,226.99,170.75
2016,5,23,19,0,68.0,15.0,2.0,12.0,18.0,96.76,0.0
2016,5,23,19,15,34.0,7.5,2.0,11.5,9.0,30.76,0.0
2016,5,23,19,30,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,5,23,19,45,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,5,23,20,0,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,5,23,20,15,0.0,0.0,2.05,11.0,0.0,0.0,0.0
2016,5,23,20,30,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,5,23,20,45,0.0,0.0,2.15,11.0,0.0,0.0,0.0
2016,5,23,21,0,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,5,23,21,15,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,5,23,21,30,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,5,23,21,45,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,5,23,22,0,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,5,23,22,15,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,5,23,22,30,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,5,23,22,45,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,5,23,23,0,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,5,23,23,15,0.0,0.0,2.2,10.5,0.0,0.0,0.0
2016,5,23,23,30,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2016,5,23,23,45,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2016,5,24,0,0,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2016,5,24,0,15,0.0,0.0,2.15,10.0,0.0,0.0,0.0
2016,5,24,0,30,0.0,0.0,2.1,10.0,0.0,0.0,0.0
2016,5,24,0,45,0.0,0.0,2.05,10.0,0.0,0.0,0.0
2016,5,24,1,0,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2016,5,24,1,15,0.0,0.0,1.95,10.0,0.0,0.0,0.0
2016,5,24,1,30,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,5,24,1,45,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,5,24,2,0,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,5,24,2,15,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,5,24,2,30,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,5,24,2,45,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,5,24,3,0,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,5,24,3,15,0.0,0.0,1.85,10.0,0.0,0.0,0.0
2016,5,24,3,30,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2016,5,24,3,45,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2016,5,24,4,0,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2016,5,24,4,15,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,5,24,4,30,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2016,5,24,4,45,0.0,0.0,2.1,10.0,0.0,0.0,0.0
2016,5,24,5,0,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2016,5,24,5,15,0.0,10.0,2.35,10.5,10.0,7.59,0.0
2016,5,24,5,30,0.0,20.0,2.5,11.0,20.0,15.23,7.4
2016,5,24,5,45,0.0,34.0,2.7,11.5,34.0,25.98,17.42
2016,5,24,6,0,0.0,48.0,2.9,12.0,48.0,36.57,27.18
2016,5,24,6,15,0.0,64.0,2.9,12.0,64.0,48.28,37.91
2016,5,24,6,30,0.0,80.0,2.9,12.0,80.0,59.9,48.41
2016,5,24,6,45,0.0,96.5,2.95,12.5,96.5,71.77,58.86
2016,5,24,7,0,0.0,113.0,3.0,13.0,113.0,83.56,69.04
2016,5,24,7,15,1.5,133.5,3.0,13.0,134.0,97.88,81.42
2016,5,24,7,30,3.0,154.0,3.0,13.0,155.0,112.05,93.53
2016,5,24,7,45,4.0,165.0,3.05,13.5,167.5,120.08,99.98
2016,5,24,8,0,5.0,176.0,3.1,14.0,180.0,128.03,106.31
2016,5,24,8,15,85.5,238.5,3.1,14.5,295.0,160.13,133.18
2016,5,24,8,30,166.0,301.0,3.1,15.0,410.0,185.29,153.73
2016,5,24,8,45,162.5,323.0,3.15,15.5,435.5,195.42,161.48
2016,5,24,9,0,159.0,345.0,3.2,16.0,461.0,205.03,168.77
2016,5,24,9,15,191.0,362.5,3.2,16.0,509.5,213.38,175.3
2016,5,24,9,30,223.0,380.0,3.2,16.0,558.0,221.4,181.56
2016,5,24,9,45,315.0,367.0,3.25,16.5,629.5,219.07,163.29
2016,5,24,10,0,407.0,354.0,3.3,17.0,701.0,238.35,169.04
2016,5,24,10,15,639.5,247.5,3.35,17.0,812.5,253.15,169.51
2016,5,24,10,30,872.0,141.0,3.4,17.0,924.0,303.32,202.6
2016,5,24,10,45,877.5,142.0,3.45,17.0,944.0,358.24,251.18
2016,5,24,11,0,883.0,143.0,3.5,17.0,964.0,413.35,300.26
2016,5,24,11,15,886.0,143.5,3.5,17.0,976.5,467.14,347.74
2016,5,24,11,30,889.0,144.0,3.5,17.0,989.0,520.49,393.82
2016,5,24,11,45,892.0,143.5,3.55,17.5,994.5,572.62,437.08
2016,5,24,12,0,895.0,143.0,3.6,18.0,1000.0,623.93,478.42
2016,5,24,12,15,894.5,142.5,3.6,17.5,998.0,672.0,517.99
2016,5,24,12,30,894.0,142.0,3.6,17.0,996.0,718.44,555.57
2016,5,24,12,45,888.5,144.0,3.65,17.0,985.0,761.23,588.88
2016,5,24,13,0,883.0,146.0,3.7,17.0,974.0,801.59,619.83
2016,5,24,13,15,879.0,145.0,3.7,17.0,956.5,838.14,646.41
2016,5,24,13,30,875.0,144.0,3.7,17.0,939.0,871.82,670.42
2016,5,24,13,45,869.5,142.5,3.7,17.0,914.5,900.75,691.09
2016,5,24,14,0,864.0,141.0,3.7,17.0,890.0,926.43,709.57
2016,5,24,14,15,855.5,139.0,3.7,17.0,858.5,959.91,733.52
2016,5,24,14,30,847.0,137.0,3.7,17.0,827.0,975.81,745.34
2016,5,24,14,45,840.5,132.0,3.7,17.0,791.0,986.8,754.07
2016,5,24,15,0,834.0,127.0,3.7,17.0,755.0,994.06,760.45
2016,5,24,15,15,820.5,124.0,3.65,16.5,713.0,992.8,762.26
2016,5,24,15,30,807.0,121.0,3.6,16.0,671.0,987.81,761.72
2016,5,24,15,45,793.5,116.0,3.6,16.0,625.5,976.91,756.19
2016,5,24,16,0,780.0,111.0,3.6,16.0,580.0,962.47,748.33
2016,5,24,16,15,757.5,106.5,3.55,15.5,531.0,936.01,733.11
2016,5,24,16,30,735.0,102.0,3.5,15.0,482.0,913.71,720.82
2016,5,24,16,45,710.0,96.0,3.45,15.0,431.5,877.27,696.79
2016,5,24,17,0,685.0,90.0,3.4,15.0,381.0,838.39,670.66
2016,5,24,17,15,645.0,84.0,3.3,14.5,329.5,782.7,632.33
2016,5,24,17,30,605.0,78.0,3.2,14.0,278.0,725.78,591.85
2016,5,24,17,45,552.0,70.0,3.15,13.5,228.5,653.31,537.82
2016,5,24,18,0,499.0,62.0,3.1,13.0,179.0,581.25,481.5
2016,5,24,18,15,416.5,52.5,2.95,12.5,134.0,482.44,400.55
2016,5,24,18,30,334.0,43.0,2.8,12.0,89.0,387.26,318.75
2016,5,24,18,45,167.0,31.5,2.65,12.0,54.5,226.31,172.49
2016,5,24,19,0,0.0,20.0,2.5,12.0,20.0,21.08,0.0
2016,5,24,19,15,0.0,10.0,2.45,11.5,10.0,7.87,0.0
2016,5,24,19,30,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,5,24,19,45,0.0,0.0,2.35,11.0,0.0,0.0,0.0
2016,5,24,20,0,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2016,5,24,20,15,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,5,24,20,30,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,5,24,20,45,0.0,0.0,2.05,11.0,0.0,0.0,0.0
2016,5,24,21,0,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,5,24,21,15,0.0,0.0,1.95,10.5,0.0,0.0,0.0
2016,5,24,21,30,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,5,24,21,45,0.0,0.0,1.85,10.0,0.0,0.0,0.0
2016,5,24,22,0,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2016,5,24,22,15,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2016,5,24,22,30,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,5,24,22,45,0.0,0.0,1.55,10.0,0.0,0.0,0.0
2016,5,24,23,0,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,5,24,23,15,0.0,0.0,1.45,10.0,0.0,0.0,0.0
2016,5,24,23,30,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,5,24,23,45,0.0,0.0,1.35,10.0,0.0,0.0,0.0
2016,5,25,0,0,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,5,25,0,15,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,5,25,0,30,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,5,25,0,45,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,5,25,1,0,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,5,25,1,15,0.0,0.0,1.35,10.0,0.0,0.0,0.0
2016,5,25,1,30,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,5,25,1,45,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,5,25,2,0,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,5,25,2,15,0.0,0.0,1.65,10.0,0.0,0.0,0.0
2016,5,25,2,30,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2016,5,25,2,45,0.0,0.0,1.75,10.0,0.0,0.0,0.0
2016,5,25,3,0,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2016,5,25,3,15,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2016,5,25,3,30,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2016,5,25,3,45,0.0,0.0,1.85,10.0,0.0,0.0,0.0
2016,5,25,4,0,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,5,25,4,15,0.0,0.0,1.95,10.0,0.0,0.0,0.0
2016,5,25,4,30,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2016,5,25,4,45,0.0,0.0,2.05,10.0,0.0,0.0,0.0
2016,5,25,5,0,0.0,0.0,2.1,10.0,0.0,0.0,0.0
2016,5,25,5,15,0.0,6.0,2.25,10.0,6.0,4.54,0.0
2016,5,25,5,30,0.0,12.0,2.4,10.0,12.0,9.1,2.2
2016,5,25,5,45,0.0,20.5,2.55,10.5,20.5,15.59,8.27
2016,5,25,6,0,0.0,29.0,2.7,11.0,29.0,22.1,14.3
2016,5,25,6,15,0.0,39.0,2.7,11.5,39.0,29.77,21.33
2016,5,25,6,30,0.0,49.0,2.7,12.0,49.0,37.47,28.27
2016,5,25,6,45,0.0,59.0,2.7,12.5,59.0,45.19,35.1
2016,5,25,7,0,0.0,69.0,2.7,13.0,69.0,52.93,41.84
2016,5,25,7,15,0.0,83.0,2.7,13.0,83.0,63.62,51.19
2016,5,25,7,30,0.0,97.0,2.7,13.0,97.0,73.87,60.04
2016,5,25,7,45,0.0,109.0,2.75,13.5,109.0,82.64,67.38
2016,5,25,8,0,0.0,121.0,2.8,14.0,121.0,91.34,74.58
2016,5,25,8,15,0.0,139.0,2.9,14.5,139.0,104.09,85.2
2016,5,25,8,30,0.0,157.0,3.0,15.0,157.0,116.68,95.57
2016,5,25,8,45,14.0,219.5,3.1,15.5,230.0,158.23,130.35
2016,5,25,9,0,28.0,282.0,3.2,16.0,303.0,183.42,150.84
2016,5,25,9,15,58.5,327.0,3.25,16.0,373.0,207.17,170.21
2016,5,25,9,30,89.0,372.0,3.3,16.0,443.0,229.54,188.3
2016,5,25,9,45,179.5,388.5,3.35,16.5,539.0,235.77,179.73
2016,5,25,10,0,270.0,405.0,3.4,17.0,635.0,258.1,189.99
2016,5,25,10,15,582.0,264.5,3.45,16.5,780.5,252.06,171.44
2016,5,25,10,30,894.0,124.0,3.5,16.0,926.0,300.04,200.09
2016,5,25,10,45,897.5,125.5,3.55,16.0,945.5,355.55,249.61
2016,5,25,11,0,901.0,127.0,3.6,16.0,965.0,411.0,299.42
2016,5,25,11,15,903.5,127.5,3.6,16.0,977.5,465.22,347.61
2016,5,25,11,30,906.0,128.0,3.6,16.0,990.0,518.89,394.29
2016,5,25,11,45,909.5,126.5,3.6,16.0,995.5,571.09,438.65
2016,5,25,12,0,913.0,125.0,3.6,16.0,1001.0,622.4,481.14
2016,5,25,12,15,912.5,125.0,3.6,16.0,998.5,671.15,520.61
2016,5,25,12,30,912.0,125.0,3.6,16.0,996.0,718.22,557.88
2016,5,25,12,45,902.5,129.5,3.65,16.5,984.0,760.35,589.71
2016,5,25,13,0,893.0,134.0,3.7,17.0,972.0,799.79,618.87
2016,5,25,13,15,889.0,133.0,3.75,17.0,954.5,836.32,645.35
2016,5,25,13,30,885.0,132.0,3.8,17.0,937.0,869.95,669.61
2016,5,25,13,45,884.0,127.5,3.85,17.0,913.5,900.06,691.43
2016,5,25,14,0,883.0,123.0,3.9,17.0,890.0,926.97,711.07
2016,5,25,14,15,876.0,121.0,3.95,17.0,859.5,947.39,726.33
2016,5,25,14,30,869.0,119.0,4.0,17.0,829.0,964.29,739.32
2016,5,25,14,45,863.5,114.5,4.05,17.0,793.0,976.54,749.28
2016,5,25,15,0,858.0,110.0,4.1,17.0,757.0,985.15,756.92
2016,5,25,15,15,846.0,107.5,4.1,17.0,715.5,985.78,758.93
2016,5,25,15,30,834.0,105.0,4.1,17.0,674.0,996.53,768.23
2016,5,25,15,45,820.5,101.0,4.1,17.0,629.0,986.68,763.29
2016,5,25,16,0,807.0,97.0,4.1,17.0,584.0,973.29,756.14
2016,5,25,16,15,553.0,151.5,4.05,16.5,472.5,787.39,625.8
2016,5,25,16,30,299.0,206.0,4.0,16.0,361.0,558.5,452.39
2016,5,25,16,45,506.0,143.5,3.95,15.5,373.0,718.44,582.89
2016,5,25,17,0,713.0,81.0,3.9,15.0,385.0,847.48,681.12
2016,5,25,17,15,676.0,76.0,3.8,14.5,334.0,801.99,649.06
2016,5,25,17,30,639.0,71.0,3.7,14.0,283.0,748.87,611.4
2016,5,25,17,45,581.0,65.0,3.6,13.5,233.0,673.79,555.18
2016,5,25,18,0,523.0,59.0,3.5,13.0,183.0,599.32,496.87
2016,5,25,18,15,442.0,50.5,3.35,12.5,137.5,502.57,417.59
2016,5,25,18,30,361.0,42.0,3.2,12.0,92.0,409.29,337.3
2016,5,25,18,45,223.5,30.0,3.05,12.0,57.0,268.09,207.33
2016,5,25,19,0,86.0,18.0,2.9,12.0,22.0,118.34,0.0
2016,5,25,19,15,43.0,9.0,2.9,11.5,11.0,38.56,0.0
2016,5,25,19,30,0.0,0.0,2.9,11.0,0.0,0.0,0.0
2016,5,25,19,45,0.0,0.0,2.95,11.0,0.0,0.0,0.0
2016,5,25,20,0,0.0,0.0,3.0,11.0,0.0,0.0,0.0
2016,5,25,20,15,0.0,0.0,3.0,11.0,0.0,0.0,0.0
2016,5,25,20,30,0.0,0.0,3.0,11.0,0.0,0.0,0.0
2016,5,25,20,45,0.0,0.0,3.05,11.0,0.0,0.0,0.0
2016,5,25,21,0,0.0,0.0,3.1,11.0,0.0,0.0,0.0
2016,5,25,21,15,0.0,0.0,3.05,11.0,0.0,0.0,0.0
2016,5,25,21,30,0.0,0.0,3.0,11.0,0.0,0.0,0.0
2016,5,25,21,45,0.0,0.0,2.95,11.0,0.0,0.0,0.0
2016,5,25,22,0,0.0,0.0,2.9,11.0,0.0,0.0,0.0
2016,5,25,22,15,0.0,0.0,2.85,11.0,0.0,0.0,0.0
2016,5,25,22,30,0.0,0.0,2.8,11.0,0.0,0.0,0.0
2016,5,25,22,45,0.0,0.0,2.75,11.0,0.0,0.0,0.0
2016,5,25,23,0,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2016,5,25,23,15,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2016,5,25,23,30,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2016,5,25,23,45,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2016,5,26,0,0,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2016,5,26,0,15,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2016,5,26,0,30,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2016,5,26,0,45,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2016,5,26,1,0,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2016,5,26,1,15,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2016,5,26,1,30,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2016,5,26,1,45,0.0,0.0,2.75,11.0,0.0,0.0,0.0
2016,5,26,2,0,0.0,0.0,2.8,11.0,0.0,0.0,0.0
2016,5,26,2,15,0.0,0.0,2.8,11.0,0.0,0.0,0.0
2016,5,26,2,30,0.0,0.0,2.8,11.0,0.0,0.0,0.0
2016,5,26,2,45,0.0,0.0,2.8,11.0,0.0,0.0,0.0
2016,5,26,3,0,0.0,0.0,2.8,11.0,0.0,0.0,0.0
2016,5,26,3,15,0.0,0.0,2.75,11.0,0.0,0.0,0.0
2016,5,26,3,30,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2016,5,26,3,45,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2016,5,26,4,0,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2016,5,26,4,15,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2016,5,26,4,30,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2016,5,26,4,45,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2016,5,26,5,0,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2016,5,26,5,15,102.5,20.0,2.75,11.0,31.5,15.17,2.62
2016,5,26,5,30,205.0,40.0,2.8,11.0,63.0,30.05,20.18
2016,5,26,5,45,299.0,52.5,2.9,11.5,104.5,39.51,29.42
2016,5,26,6,0,393.0,65.0,3.0,12.0,146.0,49.01,38.31
2016,5,26,6,15,457.0,74.5,3.0,12.5,194.0,58.76,47.22
2016,5,26,6,30,521.0,84.0,3.0,13.0,242.0,65.59,53.29
2016,5,26,6,45,569.5,90.5,3.0,13.5,292.5,69.88,56.94
2016,5,26,7,0,618.0,97.0,3.0,14.0,343.0,74.14,60.45
2016,5,26,7,15,651.5,103.0,2.95,14.5,393.5,77.73,63.28
2016,5,26,7,30,685.0,109.0,2.9,15.0,444.0,81.21,65.97
2016,5,26,7,45,713.5,112.5,2.9,15.5,494.0,82.87,67.05
2016,5,26,8,0,742.0,116.0,2.9,16.0,544.0,84.49,68.08
2016,5,26,8,15,761.5,120.0,2.85,16.5,591.0,93.43,75.4
2016,5,26,8,30,781.0,124.0,2.8,17.0,638.0,95.04,76.39
2016,5,26,8,45,797.0,126.5,2.8,17.5,681.5,95.5,76.42
2016,5,26,9,0,813.0,129.0,2.8,18.0,725.0,95.88,76.4
2016,5,26,9,15,825.0,131.5,2.75,18.0,763.5,96.05,76.37
2016,5,26,9,30,837.0,134.0,2.7,18.0,802.0,96.12,76.27
2016,5,26,9,45,838.5,140.5,2.7,18.5,833.0,133.56,81.37
2016,5,26,10,0,840.0,147.0,2.7,19.0,864.0,189.51,112.03
2016,5,26,10,15,847.0,149.0,2.7,19.5,891.0,244.47,152.31
2016,5,26,10,30,854.0,151.0,2.7,20.0,918.0,300.34,198.32
2016,5,26,10,45,858.5,152.0,2.7,20.5,937.5,358.33,247.84
2016,5,26,11,0,863.0,153.0,2.7,21.0,957.0,412.04,294.18
2016,5,26,11,15,866.5,154.0,2.7,21.0,970.0,465.28,340.02
2016,5,26,11,30,870.0,155.0,2.7,21.0,983.0,518.19,384.56
2016,5,26,11,45,871.5,155.0,2.75,21.5,988.0,568.99,425.72
2016,5,26,12,0,873.0,155.0,2.8,22.0,993.0,618.9,464.97
2016,5,26,12,15,873.0,154.5,2.85,22.0,991.0,666.45,502.35
2016,5,26,12,30,873.0,154.0,2.9,22.0,989.0,712.51,537.78
2016,5,26,12,45,881.5,146.5,2.95,22.0,982.0,757.82,572.13
2016,5,26,13,0,890.0,139.0,3.0,22.0,975.0,801.26,604.61
2016,5,26,13,15,887.0,138.0,3.05,22.0,958.0,838.62,631.0
2016,5,26,13,30,884.0,137.0,3.1,22.0,941.0,873.17,655.17
2016,5,26,13,45,880.0,134.5,3.15,22.5,917.5,902.58,674.56
2016,5,26,14,0,876.0,132.0,3.2,23.0,894.0,928.75,691.77
2016,5,26,14,15,868.5,130.0,3.25,22.5,863.0,948.81,707.67
2016,5,26,14,30,861.0,128.0,3.3,22.0,832.0,965.34,721.44
2016,5,26,14,45,850.5,126.5,3.4,22.0,795.5,990.27,740.02
2016,5,26,15,0,840.0,125.0,3.5,22.0,759.0,997.46,746.8
2016,5,26,15,15,827.0,122.0,3.5,21.5,717.5,996.77,749.34
2016,5,26,15,30,814.0,119.0,3.5,21.0,676.0,992.35,749.59
2016,5,26,15,45,796.0,116.0,3.55,21.0,630.0,979.2,742.99
2016,5,26,16,0,778.0,113.0,3.6,21.0,584.0,962.51,734.1
2016,5,26,16,15,755.5,109.0,3.55,20.5,535.0,936.68,719.66
2016,5,26,16,30,733.0,105.0,3.5,20.0,486.0,915.42,708.36
2016,5,26,16,45,703.0,100.0,3.5,19.5,435.0,875.35,683.82
2016,5,26,17,0,673.0,95.0,3.5,19.0,384.0,832.95,657.13
2016,5,26,17,15,633.0,89.0,3.4,18.0,333.0,777.46,620.68
2016,5,26,17,30,593.0,83.0,3.3,17.0,282.0,720.71,581.9
2016,5,26,17,45,532.5,76.0,3.25,16.0,231.5,642.6,525.12
2016,5,26,18,0,472.0,69.0,3.2,15.0,181.0,564.95,465.82
2016,5,26,18,15,390.0,58.5,3.05,14.5,136.0,461.24,381.51
2016,5,26,18,30,308.0,48.0,2.9,14.0,91.0,369.48,303.21
2016,5,26,18,45,188.5,33.0,2.75,13.5,56.5,245.42,189.56
2016,5,26,19,0,69.0,18.0,2.6,13.0,22.0,91.9,0.0
2016,5,26,19,15,34.5,9.0,2.6,12.5,11.0,32.35,0.0
2016,5,26,19,30,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2016,5,26,19,45,0.0,0.0,2.65,11.5,0.0,0.0,0.0
2016,5,26,20,0,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2016,5,26,20,15,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2016,5,26,20,30,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2016,5,26,20,45,0.0,0.0,2.75,11.0,0.0,0.0,0.0
2016,5,26,21,0,0.0,0.0,2.8,11.0,0.0,0.0,0.0
2016,5,26,21,15,0.0,0.0,2.75,10.5,0.0,0.0,0.0
2016,5,26,21,30,0.0,0.0,2.7,10.0,0.0,0.0,0.0
2016,5,26,21,45,0.0,0.0,2.7,10.0,0.0,0.0,0.0
2016,5,26,22,0,0.0,0.0,2.7,10.0,0.0,0.0,0.0
2016,5,26,22,15,0.0,0.0,2.65,10.0,0.0,0.0,0.0
2016,5,26,22,30,0.0,0.0,2.6,10.0,0.0,0.0,0.0
2016,5,26,22,45,0.0,0.0,2.55,10.0,0.0,0.0,0.0
2016,5,26,23,0,0.0,0.0,2.5,10.0,0.0,0.0,0.0
2016,5,26,23,15,0.0,0.0,2.4,10.0,0.0,0.0,0.0
2016,5,26,23,30,0.0,0.0,2.3,10.0,0.0,0.0,0.0
2016,5,26,23,45,0.0,0.0,2.25,10.0,0.0,0.0,0.0
2016,5,27,0,0,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2016,5,27,0,15,0.0,0.0,2.15,10.0,0.0,0.0,0.0
2016,5,27,0,30,0.0,0.0,2.1,10.0,0.0,0.0,0.0
2016,5,27,0,45,0.0,0.0,2.05,10.0,0.0,0.0,0.0
2016,5,27,1,0,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2016,5,27,1,15,0.0,0.0,2.05,10.0,0.0,0.0,0.0
2016,5,27,1,30,0.0,0.0,2.1,10.0,0.0,0.0,0.0
2016,5,27,1,45,0.0,0.0,2.15,10.0,0.0,0.0,0.0
2016,5,27,2,0,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2016,5,27,2,15,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2016,5,27,2,30,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2016,5,27,2,45,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2016,5,27,3,0,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2016,5,27,3,15,0.0,0.0,2.15,10.0,0.0,0.0,0.0
2016,5,27,3,30,0.0,0.0,2.1,10.0,0.0,0.0,0.0
2016,5,27,3,45,0.0,0.0,2.05,10.0,0.0,0.0,0.0
2016,5,27,4,0,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2016,5,27,4,15,0.0,0.0,2.05,10.0,0.0,0.0,0.0
2016,5,27,4,30,0.0,0.0,2.1,10.0,0.0,0.0,0.0
2016,5,27,4,45,0.0,0.0,2.15,10.5,0.0,0.0,0.0
2016,5,27,5,0,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,5,27,5,15,103.0,20.5,2.2,11.0,32.0,15.53,3.27
2016,5,27,5,30,206.0,41.0,2.2,11.0,64.0,30.77,20.85
2016,5,27,5,45,303.5,53.5,2.25,11.5,106.5,40.24,30.1
2016,5,27,6,0,401.0,66.0,2.3,12.0,149.0,49.77,39.01
2016,5,27,6,15,465.5,75.5,2.25,12.5,197.5,59.61,47.98
2016,5,27,6,30,530.0,85.0,2.2,13.0,246.0,66.44,54.05
2016,5,27,6,45,583.0,90.5,2.15,13.5,298.0,70.06,57.09
2016,5,27,7,0,636.0,96.0,2.1,14.0,350.0,73.72,60.06
2016,5,27,7,15,669.5,101.5,2.0,14.5,401.0,77.02,62.64
2016,5,27,7,30,703.0,107.0,1.9,15.0,452.0,80.25,65.1
2016,5,27,7,45,732.0,110.5,1.8,16.0,503.0,82.0,66.12
2016,5,27,8,0,761.0,114.0,1.7,17.0,554.0,90.77,73.17
2016,5,27,8,15,780.0,117.5,1.6,17.5,601.0,92.25,74.02
2016,5,27,8,30,799.0,121.0,1.5,18.0,648.0,93.61,74.8
2016,5,27,8,45,816.0,123.0,1.4,18.5,692.0,93.9,74.68
2016,5,27,9,0,833.0,125.0,1.3,19.0,736.0,94.12,74.53
2016,5,27,9,15,844.0,127.0,1.25,19.5,774.0,94.09,74.18
2016,5,27,9,30,855.0,129.0,1.2,20.0,812.0,93.97,73.77
2016,5,27,9,45,867.5,128.5,1.2,21.0,845.5,139.26,83.96
2016,5,27,10,0,880.0,128.0,1.2,22.0,879.0,193.1,111.38
2016,5,27,10,15,886.0,129.0,1.2,22.5,905.5,247.96,150.66
2016,5,27,10,30,892.0,130.0,1.2,23.0,932.0,303.4,195.41
2016,5,27,10,45,898.0,130.0,1.3,24.0,952.0,358.7,241.55
2016,5,27,11,0,904.0,130.0,1.4,25.0,972.0,414.17,287.75
2016,5,27,11,15,906.5,130.5,1.55,25.5,984.5,468.49,333.03
2016,5,27,11,30,909.0,131.0,1.7,26.0,997.0,522.28,376.77
2016,5,27,11,45,911.5,130.5,1.85,26.5,1002.5,574.73,418.33
2016,5,27,12,0,914.0,130.0,2.0,27.0,1008.0,626.25,458.02
2016,5,27,12,15,913.0,129.5,2.15,27.0,1005.0,674.46,495.31
2016,5,27,12,30,912.0,129.0,2.3,27.0,1002.0,720.93,530.62
2016,5,27,12,45,909.0,129.0,2.45,27.5,991.5,764.36,562.07
2016,5,27,13,0,906.0,129.0,2.6,28.0,981.0,805.42,591.26
2016,5,27,13,15,902.0,128.0,2.7,27.5,963.5,842.26,617.79
2016,5,27,13,30,898.0,127.0,2.8,27.0,946.0,876.18,642.49
2016,5,27,13,45,891.0,126.5,2.95,27.0,921.0,904.87,662.91
2016,5,27,14,0,884.0,126.0,3.1,27.0,896.0,930.24,681.26
2016,5,27,14,15,876.5,124.5,3.15,27.0,865.0,950.8,695.87
2016,5,27,14,30,869.0,123.0,3.2,27.0,834.0,967.85,708.34
2016,5,27,14,45,857.5,121.5,3.3,27.0,797.0,977.47,716.48
2016,5,27,15,0,846.0,120.0,3.4,27.0,760.0,997.66,731.8
2016,5,27,15,15,833.5,117.0,3.4,26.5,718.5,997.47,734.54
2016,5,27,15,30,821.0,114.0,3.4,26.0,677.0,993.57,735.16
2016,5,27,15,45,803.5,111.0,3.45,25.5,631.0,980.94,730.49
2016,5,27,16,0,786.0,108.0,3.5,25.0,585.0,964.78,723.57
2016,5,27,16,15,764.5,104.5,3.45,24.5,536.5,940.58,710.52
2016,5,27,16,30,743.0,101.0,3.4,24.0,488.0,920.23,700.08
2016,5,27,16,45,713.0,96.5,3.35,23.5,437.0,880.74,676.14
2016,5,27,17,0,683.0,92.0,3.3,23.0,386.0,838.92,650.15
2016,5,27,17,15,644.5,86.5,3.15,22.0,335.0,785.46,615.69
2016,5,27,17,30,606.0,81.0,3.0,21.0,284.0,730.68,579.0
2016,5,27,17,45,551.0,73.5,2.85,20.5,234.5,656.95,525.41
2016,5,27,18,0,496.0,66.0,2.7,20.0,185.0,583.58,469.74
2016,5,27,18,15,416.5,56.0,2.35,19.0,139.5,486.7,393.24
2016,5,27,18,30,337.0,46.0,2.0,18.0,94.0,393.13,315.82
2016,5,27,18,45,222.0,32.5,1.7,17.0,59.0,270.9,207.23
2016,5,27,19,0,107.0,19.0,1.4,16.0,24.0,137.81,2.36
2016,5,27,19,15,53.5,9.5,1.3,15.5,12.0,46.68,0.0
2016,5,27,19,30,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,5,27,19,45,0.0,0.0,1.2,14.5,0.0,0.0,0.0
2016,5,27,20,0,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,5,27,20,15,0.0,0.0,1.15,13.5,0.0,0.0,0.0
2016,5,27,20,30,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,5,27,20,45,0.0,0.0,1.05,13.0,0.0,0.0,0.0
2016,5,27,21,0,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,5,27,21,15,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,5,27,21,30,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,5,27,21,45,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,5,27,22,0,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,5,27,22,15,0.0,0.0,1.0,12.5,0.0,0.0,0.0
2016,5,27,22,30,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,5,27,22,45,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,5,27,23,0,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,5,27,23,15,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,5,27,23,30,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,5,27,23,45,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,5,28,0,0,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,5,28,0,15,0.0,0.0,1.0,11.5,0.0,0.0,0.0
2016,5,28,0,30,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,5,28,0,45,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,5,28,1,0,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,5,28,1,15,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,5,28,1,30,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,5,28,1,45,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,5,28,2,0,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,5,28,2,15,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,5,28,2,30,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,5,28,2,45,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,5,28,3,0,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,5,28,3,15,0.0,0.0,0.95,11.0,0.0,0.0,0.0
2016,5,28,3,30,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,5,28,3,45,0.0,0.0,0.9,11.5,0.0,0.0,0.0
2016,5,28,4,0,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,5,28,4,15,0.0,0.0,0.85,12.0,0.0,0.0,0.0
2016,5,28,4,30,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,5,28,4,45,0.0,4.0,0.75,12.5,4.0,0.0,0.0
2016,5,28,5,0,0.0,8.0,0.7,13.0,8.0,6.29,0.0
2016,5,28,5,15,130.0,22.5,0.8,13.5,37.0,17.07,4.49
2016,5,28,5,30,260.0,37.0,0.9,14.0,66.0,28.19,18.46
2016,5,28,5,45,351.5,48.0,1.05,15.0,108.5,38.76,28.4
2016,5,28,6,0,443.0,59.0,1.2,16.0,151.0,47.43,36.34
2016,5,28,6,15,504.5,67.5,1.3,16.5,199.5,53.79,42.1
2016,5,28,6,30,566.0,76.0,1.4,17.0,248.0,60.1,47.62
2016,5,28,6,45,610.5,82.0,1.55,17.5,299.0,64.27,51.11
2016,5,28,7,0,655.0,88.0,1.7,18.0,350.0,68.41,54.47
2016,5,28,7,15,687.5,93.5,1.75,18.5,401.5,71.92,57.22
2016,5,28,7,30,720.0,99.0,1.8,19.0,453.0,75.34,59.84
2016,5,28,7,45,745.0,103.0,1.85,20.0,503.0,84.01,66.79
2016,5,28,8,0,770.0,107.0,1.9,21.0,553.0,86.24,68.17
2016,5,28,8,15,788.5,110.5,1.9,21.5,600.0,87.88,69.19
2016,5,28,8,30,807.0,114.0,1.9,22.0,647.0,89.41,70.12
2016,5,28,8,45,821.5,117.0,1.9,23.0,690.5,90.4,70.46
2016,5,28,9,0,836.0,120.0,1.9,24.0,734.0,91.27,70.72
2016,5,28,9,15,712.5,189.5,1.9,24.5,732.0,115.19,90.04
2016,5,28,9,30,589.0,259.0,1.9,25.0,730.0,148.18,116.41
2016,5,28,9,45,632.5,251.5,1.95,25.5,776.0,169.66,111.49
2016,5,28,10,0,676.0,244.0,2.0,26.0,822.0,213.7,133.44
2016,5,28,10,15,782.0,188.5,2.0,26.5,877.0,255.41,158.63
2016,5,28,10,30,888.0,133.0,2.0,27.0,932.0,304.24,194.07
2016,5,28,10,45,891.5,135.0,2.05,27.5,952.0,359.63,240.41
2016,5,28,11,0,895.0,137.0,2.1,28.0,972.0,415.0,286.74
2016,5,28,11,15,898.0,137.5,2.1,28.0,984.5,469.11,331.87
2016,5,28,11,30,901.0,138.0,2.1,28.0,997.0,522.76,375.56
2016,5,28,11,45,901.0,139.0,2.15,28.5,1002.0,574.53,416.07
2016,5,28,12,0,901.0,140.0,2.2,29.0,1007.0,625.24,454.51
2016,5,28,12,15,900.5,140.0,2.25,29.0,1005.0,673.71,491.21
2016,5,28,12,30,900.0,140.0,2.3,29.0,1003.0,720.58,525.94
2016,5,28,12,45,888.0,146.5,2.4,29.0,990.0,762.11,556.45
2016,5,28,13,0,876.0,153.0,2.5,29.0,977.0,800.88,584.57
2016,5,28,13,15,871.5,152.0,2.55,29.0,959.5,836.91,609.58
2016,5,28,13,30,867.0,151.0,2.6,29.0,942.0,870.07,631.99
2016,5,28,13,45,860.0,150.5,2.7,29.0,917.5,912.55,660.89
2016,5,28,14,0,853.0,150.0,2.8,29.0,893.0,938.36,678.85
2016,5,28,14,15,844.5,147.5,2.85,28.5,862.0,957.35,693.63
2016,5,28,14,30,836.0,145.0,2.9,28.0,831.0,972.67,706.28
2016,5,28,14,45,824.0,143.0,3.0,28.0,794.0,981.44,713.87
2016,5,28,15,0,812.0,141.0,3.1,28.0,757.0,986.44,719.22
2016,5,28,15,15,733.0,159.0,3.15,27.5,691.5,950.75,699.05
2016,5,28,15,30,654.0,177.0,3.2,27.0,626.0,902.33,670.37
2016,5,28,15,45,622.0,171.5,3.25,26.5,575.5,872.03,653.59
2016,5,28,16,0,590.0,166.0,3.3,26.0,525.0,838.44,634.14
2016,5,28,16,15,663.5,128.0,3.3,25.5,500.5,873.2,661.63
2016,5,28,16,30,737.0,90.0,3.3,25.0,476.0,893.74,678.96
2016,5,28,16,45,708.0,85.0,3.3,24.5,425.0,854.22,654.85
2016,5,28,17,0,679.0,80.0,3.3,24.0,374.0,818.3,633.19
2016,5,28,17,15,602.5,88.5,3.05,23.0,324.0,746.89,585.1
2016,5,28,17,30,526.0,97.0,2.8,22.0,274.0,672.75,533.54
2016,5,28,17,45,492.5,84.5,2.6,21.0,228.5,614.88,492.29
2016,5,28,18,0,459.0,72.0,2.4,20.0,183.0,556.58,448.47
2016,5,28,18,15,379.5,60.5,2.1,19.0,138.0,454.81,368.17
2016,5,28,18,30,300.0,49.0,1.8,18.0,93.0,363.76,292.95
2016,5,28,18,45,195.0,34.0,1.55,17.0,58.5,251.46,193.12
2016,5,28,19,0,90.0,19.0,1.3,16.0,24.0,125.2,15.12
2016,5,28,19,15,45.0,9.5,1.3,15.5,12.0,40.47,0.0
2016,5,28,19,30,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,5,28,19,45,0.0,0.0,1.3,14.5,0.0,0.0,0.0
2016,5,28,20,0,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,5,28,20,15,0.0,0.0,1.3,13.5,0.0,0.0,0.0
2016,5,28,20,30,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,5,28,20,45,0.0,0.0,1.35,13.0,0.0,0.0,0.0
2016,5,28,21,0,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,5,28,21,15,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,5,28,21,30,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,5,28,21,45,0.0,0.0,1.45,13.0,0.0,0.0,0.0
2016,5,28,22,0,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,5,28,22,15,0.0,0.0,1.5,12.5,0.0,0.0,0.0
2016,5,28,22,30,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,5,28,22,45,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,5,28,23,0,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,5,28,23,15,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,5,28,23,30,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,5,28,23,45,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,5,29,0,0,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,5,29,0,15,0.0,0.0,1.5,11.5,0.0,0.0,0.0
2016,5,29,0,30,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,5,29,0,45,0.0,0.0,1.55,11.0,0.0,0.0,0.0
2016,5,29,1,0,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,5,29,1,15,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,5,29,1,30,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,5,29,1,45,0.0,0.0,1.65,11.0,0.0,0.0,0.0
2016,5,29,2,0,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,5,29,2,15,0.0,0.0,1.7,10.5,0.0,0.0,0.0
2016,5,29,2,30,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2016,5,29,2,45,0.0,0.0,1.75,10.0,0.0,0.0,0.0
2016,5,29,3,0,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2016,5,29,3,15,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2016,5,29,3,30,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2016,5,29,3,45,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2016,5,29,4,0,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2016,5,29,4,15,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,5,29,4,30,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2016,5,29,4,45,14.5,4.5,2.1,10.5,4.5,0.0,0.0
2016,5,29,5,0,29.0,9.0,2.2,11.0,9.0,7.08,0.0
2016,5,29,5,15,145.5,23.5,2.25,11.5,38.5,17.85,5.37
2016,5,29,5,30,262.0,38.0,2.3,12.0,68.0,28.92,19.25
2016,5,29,5,45,355.0,49.0,2.4,12.5,111.0,39.58,29.42
2016,5,29,6,0,448.0,60.0,2.5,13.0,154.0,48.25,37.51
2016,5,29,6,15,510.5,68.0,2.45,13.5,203.0,54.23,43.0
2016,5,29,6,30,573.0,76.0,2.4,14.0,252.0,60.17,48.27
2016,5,29,6,45,618.5,82.5,2.35,15.0,303.0,64.74,52.05
2016,5,29,7,0,664.0,89.0,2.3,16.0,354.0,69.24,55.66
2016,5,29,7,15,696.0,94.0,2.25,16.5,405.5,72.4,58.11
2016,5,29,7,30,728.0,99.0,2.2,17.0,457.0,75.49,60.47
2016,5,29,7,45,753.0,103.0,2.15,17.5,507.5,84.17,67.61
2016,5,29,8,0,778.0,107.0,2.1,18.0,558.0,86.42,69.16
2016,5,29,8,15,796.5,110.5,2.1,18.5,605.0,88.07,70.2
2016,5,29,8,30,815.0,114.0,2.1,19.0,652.0,89.61,71.15
2016,5,29,8,45,829.5,116.5,2.1,20.0,695.5,90.31,71.26
2016,5,29,9,0,844.0,119.0,2.1,21.0,739.0,90.92,71.3
2016,5,29,9,15,855.0,121.5,2.15,21.5,777.5,101.26,79.61
2016,5,29,9,30,866.0,124.0,2.2,22.0,816.0,102.0,79.89
2016,5,29,9,45,875.0,125.0,2.3,22.5,849.5,138.84,82.78
2016,5,29,10,0,884.0,126.0,2.4,23.0,883.0,193.23,111.21
2016,5,29,10,15,890.0,127.5,2.45,23.5,909.5,248.43,151.1
2016,5,29,10,30,896.0,129.0,2.5,24.0,936.0,304.24,196.57
2016,5,29,10,45,899.5,131.0,2.65,24.5,955.5,359.97,244.06
2016,5,29,11,0,903.0,133.0,2.8,25.0,975.0,415.67,291.67
2016,5,29,11,15,905.5,133.5,2.85,25.0,987.5,469.88,337.94
2016,5,29,11,30,908.0,134.0,2.9,25.0,1000.0,523.57,382.77
2016,5,29,11,45,907.0,135.5,2.95,25.0,1004.5,575.37,425.08
2016,5,29,12,0,906.0,137.0,3.0,25.0,1009.0,626.02,465.39
2016,5,29,12,15,906.0,137.0,3.0,25.0,1007.0,674.92,503.24
2016,5,29,12,30,906.0,137.0,3.0,25.0,1005.0,722.27,539.05
2016,5,29,12,45,894.0,143.0,3.05,25.5,993.0,763.62,568.85
2016,5,29,13,0,882.0,149.0,3.1,26.0,981.0,802.17,596.03
2016,5,29,13,15,879.0,148.0,3.15,26.0,964.0,839.51,622.34
2016,5,29,13,30,876.0,147.0,3.2,26.0,947.0,874.06,646.16
2016,5,29,13,45,870.0,146.0,3.25,26.0,923.0,903.08,666.28
2016,5,29,14,0,864.0,145.0,3.3,26.0,899.0,928.85,684.33
2016,5,29,14,15,856.5,143.0,3.3,25.5,868.5,963.75,709.57
2016,5,29,14,30,849.0,141.0,3.3,25.0,838.0,980.74,723.01
2016,5,29,14,45,840.0,137.5,3.3,25.0,801.5,991.07,730.94
2016,5,29,15,0,831.0,134.0,3.3,25.0,765.0,997.65,736.61
2016,5,29,15,15,818.0,131.0,3.25,24.5,723.5,997.05,738.8
2016,5,29,15,30,805.0,128.0,3.2,24.0,682.0,992.73,738.73
2016,5,29,15,45,790.5,123.5,3.15,24.0,636.5,981.58,732.85
2016,5,29,16,0,776.0,119.0,3.1,24.0,591.0,966.89,724.75
2016,5,29,16,15,753.5,114.5,3.05,23.5,542.0,948.48,715.64
2016,5,29,16,30,731.0,110.0,3.0,23.0,493.0,919.54,699.31
2016,5,29,16,45,704.5,104.0,2.95,22.5,442.5,881.84,676.74
2016,5,29,17,0,678.0,98.0,2.9,22.0,392.0,841.7,652.01
2016,5,29,17,15,638.0,92.0,2.75,21.0,340.5,786.19,616.13
2016,5,29,17,30,598.0,86.0,2.6,20.0,289.0,729.35,578.02
2016,5,29,17,45,545.0,77.5,2.5,19.5,239.0,656.35,525.37
2016,5,29,18,0,492.0,69.0,2.4,19.0,189.0,583.6,470.54
2016,5,29,18,15,410.5,59.0,2.25,18.0,143.0,484.87,393.36
2016,5,29,18,30,329.0,49.0,2.1,17.0,97.0,388.05,313.9
2016,5,29,18,45,214.5,34.5,2.0,16.0,61.5,267.72,208.04
2016,5,29,19,0,100.0,20.0,1.9,15.0,26.0,135.67,29.3
2016,5,29,19,15,50.0,10.0,2.0,14.5,13.0,44.55,0.0
2016,5,29,19,30,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2016,5,29,19,45,0.0,0.0,2.25,13.5,0.0,0.0,0.0
2016,5,29,20,0,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,5,29,20,15,0.0,0.0,2.4,12.5,0.0,0.0,0.0
2016,5,29,20,30,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,5,29,20,45,0.0,0.0,2.45,12.0,0.0,0.0,0.0
2016,5,29,21,0,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,5,29,21,15,0.0,0.0,2.5,11.5,0.0,0.0,0.0
2016,5,29,21,30,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2016,5,29,21,45,0.0,0.0,2.55,11.0,0.0,0.0,0.0
2016,5,29,22,0,0.0,0.0,2.6,11.0,0.0,0.0,0.0
2016,5,29,22,15,0.0,0.0,2.55,11.0,0.0,0.0,0.0
2016,5,29,22,30,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2016,5,29,22,45,0.0,0.0,2.45,11.0,0.0,0.0,0.0
2016,5,29,23,0,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,5,29,23,15,0.0,0.0,2.35,10.5,0.0,0.0,0.0
2016,5,29,23,30,0.0,0.0,2.3,10.0,0.0,0.0,0.0
2016,5,29,23,45,0.0,0.0,2.25,10.0,0.0,0.0,0.0
2016,5,30,0,0,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2016,5,30,0,15,0.0,0.0,2.1,10.0,0.0,0.0,0.0
2016,5,30,0,30,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2016,5,30,0,45,0.0,0.0,1.95,10.0,0.0,0.0,0.0
2016,5,30,1,0,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,5,30,1,15,0.0,0.0,1.8,9.5,0.0,0.0,0.0
2016,5,30,1,30,0.0,0.0,1.7,9.0,0.0,0.0,0.0
2016,5,30,1,45,0.0,0.0,1.65,9.0,0.0,0.0,0.0
2016,5,30,2,0,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2016,5,30,2,15,0.0,0.0,1.55,9.0,0.0,0.0,0.0
2016,5,30,2,30,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2016,5,30,2,45,0.0,0.0,1.45,9.0,0.0,0.0,0.0
2016,5,30,3,0,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,5,30,3,15,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,5,30,3,30,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,5,30,3,45,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,5,30,4,0,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,5,30,4,15,0.0,0.0,1.25,9.0,0.0,0.0,0.0
2016,5,30,4,30,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,5,30,4,45,20.0,5.0,1.4,9.5,5.0,0.0,0.0
2016,5,30,5,0,40.0,10.0,1.5,10.0,10.0,7.87,0.0
2016,5,30,5,15,168.0,23.5,1.65,10.5,40.5,17.92,5.78
2016,5,30,5,30,296.0,37.0,1.8,11.0,71.0,30.19,20.48
2016,5,30,5,45,389.5,47.0,1.95,12.0,115.0,38.17,28.25
2016,5,30,6,0,483.0,57.0,2.1,13.0,159.0,46.17,35.67
2016,5,30,6,15,544.0,64.5,2.05,13.5,208.0,51.9,40.93
2016,5,30,6,30,605.0,72.0,2.0,14.0,257.0,57.61,45.99
2016,5,30,6,45,648.5,77.5,2.0,15.0,309.0,61.59,49.26
2016,5,30,7,0,692.0,83.0,2.0,16.0,361.0,65.54,52.4
2016,5,30,7,15,723.0,87.5,2.0,16.5,412.5,68.55,54.74
2016,5,30,7,30,754.0,92.0,2.0,17.0,464.0,77.35,62.08
2016,5,30,7,45,778.0,96.0,2.0,18.0,514.5,79.88,63.77
2016,5,30,8,0,802.0,100.0,2.0,19.0,565.0,82.31,65.37
2016,5,30,8,15,820.0,103.0,2.0,19.5,612.5,83.83,66.32
2016,5,30,8,30,838.0,106.0,2.0,20.0,660.0,85.26,67.19
2016,5,30,8,45,851.5,109.0,2.05,21.0,704.0,86.44,67.73
2016,5,30,9,0,865.0,112.0,2.1,22.0,748.0,97.32,76.35
2016,5,30,9,15,875.5,114.0,2.1,22.5,786.5,98.11,76.66
2016,5,30,9,30,886.0,116.0,2.1,23.0,825.0,98.73,76.87
2016,5,30,9,45,892.5,118.5,2.15,24.0,857.5,137.19,80.41
2016,5,30,10,0,899.0,121.0,2.2,25.0,890.0,192.88,109.37
2016,5,30,10,15,904.5,122.5,2.25,25.0,917.0,248.72,149.73
2016,5,30,10,30,910.0,124.0,2.3,25.0,944.0,305.1,195.79
2016,5,30,10,45,914.0,125.0,2.35,25.5,963.5,361.1,243.18
2016,5,30,11,0,918.0,126.0,2.4,26.0,983.0,417.07,290.61
2016,5,30,11,15,920.5,126.5,2.4,26.5,995.5,471.93,336.3
2016,5,30,11,30,923.0,127.0,2.4,27.0,1008.0,526.24,380.27
2016,5,30,11,45,923.0,127.5,2.45,27.5,1012.5,578.52,421.55
2016,5,30,12,0,923.0,128.0,2.5,28.0,1017.0,629.67,460.7
2016,5,30,12,15,922.5,128.0,2.5,28.0,1014.5,678.81,498.01
2016,5,30,12,30,922.0,128.0,2.5,28.0,1012.0,726.31,533.21
2016,5,30,12,45,916.5,129.5,2.55,28.5,1001.0,769.44,563.74
2016,5,30,13,0,911.0,131.0,2.6,29.0,990.0,810.07,591.88
2016,5,30,13,15,907.0,130.5,2.65,29.0,972.5,847.55,617.17
2016,5,30,13,30,903.0,130.0,2.7,29.0,955.0,882.15,640.5
2016,5,30,13,45,898.5,128.0,2.8,29.0,931.0,911.95,661.08
2016,5,30,14,0,894.0,126.0,2.9,29.0,907.0,938.48,679.63
2016,5,30,14,15,887.0,124.0,2.95,29.0,876.0,959.31,694.23
2016,5,30,14,30,880.0,122.0,3.0,29.0,845.0,976.61,706.7
2016,5,30,14,45,871.5,119.0,3.1,29.0,808.5,987.86,715.84
2016,5,30,15,0,863.0,116.0,3.2,29.0,772.0,995.43,722.81
2016,5,30,15,15,850.5,113.5,3.25,28.5,730.5,1009.95,735.58
2016,5,30,15,30,838.0,111.0,3.3,28.0,689.0,1006.8,736.99
2016,5,30,15,45,823.5,107.0,3.4,27.5,643.0,996.19,734.17
2016,5,30,16,0,809.0,103.0,3.5,27.0,597.0,982.02,729.07
2016,5,30,16,15,788.0,99.5,3.45,26.5,548.0,958.37,716.6
2016,5,30,16,30,767.0,96.0,3.4,26.0,499.0,931.53,701.94
2016,5,30,16,45,741.5,91.0,3.4,25.5,448.5,895.37,680.98
2016,5,30,17,0,716.0,86.0,3.4,25.0,398.0,863.55,662.62
2016,5,30,17,15,679.0,80.5,3.15,24.0,346.5,811.14,628.88
2016,5,30,17,30,642.0,75.0,2.9,23.0,295.0,757.35,593.07
2016,5,30,17,45,591.5,68.5,2.7,22.0,245.0,688.58,544.91
2016,5,30,18,0,541.0,62.0,2.5,21.0,195.0,619.96,494.51
2016,5,30,18,15,463.0,53.0,2.2,20.0,148.5,524.6,420.5
2016,5,30,18,30,385.0,44.0,1.9,19.0,102.0,432.48,345.41
2016,5,30,18,45,266.0,32.0,1.6,18.0,65.0,308.5,238.45
2016,5,30,19,0,147.0,20.0,1.3,17.0,28.0,172.6,51.13
2016,5,30,19,15,73.5,10.0,1.3,16.5,14.0,61.82,0.0
2016,5,30,19,30,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2016,5,30,19,45,0.0,0.0,1.35,15.5,0.0,0.0,0.0
2016,5,30,20,0,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2016,5,30,20,15,0.0,0.0,1.4,14.5,0.0,0.0,0.0
2016,5,30,20,30,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,5,30,20,45,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,5,30,21,0,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,5,30,21,15,0.0,0.0,1.4,13.5,0.0,0.0,0.0
2016,5,30,21,30,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,5,30,21,45,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,5,30,22,0,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,5,30,22,15,0.0,0.0,1.35,13.0,0.0,0.0,0.0
2016,5,30,22,30,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,5,30,22,45,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,5,30,23,0,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,5,30,23,15,0.0,0.0,1.3,12.5,0.0,0.0,0.0
2016,5,30,23,30,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,5,30,23,45,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,5,31,0,0,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,5,31,0,15,0.0,0.0,1.3,11.5,0.0,0.0,0.0
2016,5,31,0,30,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,5,31,0,45,0.0,0.0,1.35,11.0,0.0,0.0,0.0
2016,5,31,1,0,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,5,31,1,15,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,5,31,1,30,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,5,31,1,45,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,5,31,2,0,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,5,31,2,15,0.0,0.0,1.4,10.5,0.0,0.0,0.0
2016,5,31,2,30,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,5,31,2,45,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,5,31,3,0,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,5,31,3,15,0.0,0.0,1.35,10.0,0.0,0.0,0.0
2016,5,31,3,30,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,5,31,3,45,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,5,31,4,0,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,5,31,4,15,0.0,0.0,1.35,10.5,0.0,0.0,0.0
2016,5,31,4,30,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,5,31,4,45,22.0,5.0,1.5,11.5,5.5,0.0,0.0
2016,5,31,5,0,44.0,10.0,1.6,12.0,11.0,7.87,0.0
2016,5,31,5,15,174.5,23.5,1.7,12.5,41.5,17.95,5.98
2016,5,31,5,30,305.0,37.0,1.8,13.0,72.0,30.22,20.34
2016,5,31,5,45,397.5,46.5,1.95,13.5,116.0,37.81,27.76
2016,5,31,6,0,490.0,56.0,2.1,14.0,160.0,45.43,34.87
2016,5,31,6,15,551.0,63.5,2.0,14.5,209.0,51.2,40.15
2016,5,31,6,30,612.0,71.0,1.9,15.0,258.0,56.95,45.22
2016,5,31,6,45,655.0,76.0,1.85,16.0,310.0,60.61,48.2
2016,5,31,7,0,698.0,81.0,1.8,17.0,362.0,64.26,51.06
2016,5,31,7,15,728.5,85.5,1.75,18.0,413.5,72.85,58.14
2016,5,31,7,30,759.0,90.0,1.7,19.0,465.0,76.02,60.42
2016,5,31,7,45,782.5,93.5,1.7,20.0,515.0,78.25,61.86
2016,5,31,8,0,806.0,97.0,1.7,21.0,565.0,80.41,63.22
2016,5,31,8,15,823.5,100.0,1.7,21.5,612.5,81.99,64.21
2016,5,31,8,30,841.0,103.0,1.7,22.0,660.0,83.47,65.13
2016,5,31,8,45,854.0,106.0,1.75,23.0,703.5,94.16,73.58
2016,5,31,9,0,867.0,109.0,1.8,24.0,747.0,95.78,74.42
2016,5,31,9,15,877.5,111.0,1.85,24.5,786.0,96.61,74.79
2016,5,31,9,30,888.0,113.0,1.9,25.0,825.0,97.29,75.04
2016,5,31,9,45,899.0,113.0,1.95,26.0,858.5,135.12,77.86
2016,5,31,10,0,910.0,113.0,2.0,27.0,892.0,190.33,106.04
2016,5,31,10,15,915.5,114.5,2.1,27.5,919.0,246.63,146.15
2016,5,31,10,30,921.0,116.0,2.2,28.0,946.0,303.47,191.79
2016,5,31,10,45,925.0,117.0,2.3,28.5,966.0,359.91,239.08
2016,5,31,11,0,929.0,118.0,2.4,29.0,986.0,416.32,286.42
2016,5,31,11,15,931.5,118.5,2.4,29.0,998.5,471.58,332.61
2016,5,31,11,30,934.0,119.0,2.4,29.0,1011.0,526.28,377.23
2016,5,31,11,45,935.0,119.5,2.45,29.5,1016.5,579.44,418.86
2016,5,31,12,0,936.0,120.0,2.5,30.0,1022.0,631.54,458.38
2016,5,31,12,15,936.0,120.0,2.5,30.5,1020.0,681.38,494.9
2016,5,31,12,30,936.0,120.0,2.5,31.0,1018.0,729.59,529.18
2016,5,31,12,45,936.5,118.0,2.5,31.5,1009.0,774.7,560.46
2016,5,31,13,0,937.0,116.0,2.5,32.0,1000.0,817.55,589.01
2016,5,31,13,15,934.0,115.0,2.55,32.0,983.0,855.93,614.46
2016,5,31,13,30,931.0,114.0,2.6,32.0,966.0,891.41,637.98
2016,5,31,13,45,926.5,113.0,2.7,32.0,942.0,922.51,659.08
2016,5,31,14,0,922.0,112.0,2.8,32.0,918.0,950.34,678.18
2016,5,31,14,15,915.5,110.5,2.8,32.0,887.5,972.44,692.95
2016,5,31,14,30,909.0,109.0,2.8,32.0,857.0,990.98,705.59
2016,5,31,14,45,900.0,107.5,2.85,32.0,820.5,1003.49,714.99
2016,5,31,15,0,891.0,106.0,2.9,32.0,784.0,1012.31,722.29
2016,5,31,15,15,880.0,103.5,2.9,31.5,742.5,1014.38,726.53
2016,5,31,15,30,869.0,101.0,2.9,31.0,701.0,1012.76,728.67
2016,5,31,15,45,853.5,98.5,2.95,30.5,655.0,1002.97,726.16
2016,5,31,16,0,838.0,96.0,3.0,30.0,609.0,1003.04,730.22
2016,5,31,16,15,819.0,92.5,2.9,29.0,560.0,981.37,720.34
2016,5,31,16,30,800.0,89.0,2.8,28.0,511.0,956.44,708.37
2016,5,31,16,45,773.5,85.5,2.75,27.5,459.5,920.88,688.11
2016,5,31,17,0,747.0,82.0,2.7,27.0,408.0,882.66,665.67
2016,5,31,17,15,711.0,77.0,2.45,26.0,356.0,837.61,637.66
2016,5,31,17,30,675.0,72.0,2.2,25.0,304.0,784.91,603.27
2016,5,31,17,45,624.0,66.0,1.95,24.0,253.0,715.67,555.58
2016,5,31,18,0,573.0,60.0,1.7,23.0,202.0,646.58,505.73
2016,5,31,18,15,495.5,52.0,1.5,21.5,154.5,552.11,435.41
2016,5,31,18,30,418.0,44.0,1.3,20.0,107.0,460.65,363.33
2016,5,31,18,45,296.0,32.5,1.15,19.0,69.0,333.49,256.14
2016,5,31,19,0,174.0,21.0,1.0,18.0,31.0,198.95,71.6
2016,5,31,19,15,87.0,10.5,1.05,17.5,15.5,72.17,0.0
2016,5,31,19,30,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2016,5,31,19,45,0.0,0.0,1.15,16.5,0.0,0.0,0.0
2016,5,31,20,0,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2016,5,31,20,15,0.0,0.0,1.2,15.5,0.0,0.0,0.0
2016,5,31,20,30,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,5,31,20,45,0.0,0.0,1.25,15.0,0.0,0.0,0.0
2016,5,31,21,0,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,5,31,21,15,0.0,0.0,1.35,14.5,0.0,0.0,0.0
2016,5,31,21,30,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,5,31,21,45,0.0,0.0,1.45,14.0,0.0,0.0,0.0
2016,5,31,22,0,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,5,31,22,15,0.0,0.0,1.5,13.5,0.0,0.0,0.0
2016,5,31,22,30,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,5,31,22,45,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,5,31,23,0,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,5,31,23,15,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,5,31,23,30,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,5,31,23,45,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,6,1,0,0,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,6,1,0,15,0.0,0.0,1.5,12.5,0.0,0.0,0.0
2016,6,1,0,30,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,6,1,0,45,0.0,0.0,1.55,12.0,0.0,0.0,0.0
2016,6,1,1,0,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,6,1,1,15,0.0,0.0,1.6,11.5,0.0,0.0,0.0
2016,6,1,1,30,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,6,1,1,45,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,6,1,2,0,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,6,1,2,15,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,6,1,2,30,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,6,1,2,45,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,6,1,3,0,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,6,1,3,15,0.0,0.0,1.65,11.0,0.0,0.0,0.0
2016,6,1,3,30,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,6,1,3,45,0.0,0.0,1.75,11.0,0.0,0.0,0.0
2016,6,1,4,0,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,6,1,4,15,0.0,0.0,2.05,11.0,0.0,0.0,0.0
2016,6,1,4,30,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2016,6,1,4,45,25.5,5.5,2.55,11.5,6.0,0.0,0.0
2016,6,1,5,0,51.0,11.0,2.8,12.0,12.0,8.65,0.0
2016,6,1,5,15,188.0,24.5,2.9,12.5,43.5,18.72,6.7
2016,6,1,5,30,325.0,38.0,3.0,13.0,75.0,31.15,21.14
2016,6,1,5,45,417.5,47.5,3.2,13.5,120.0,38.75,28.58
2016,6,1,6,0,510.0,57.0,3.4,14.0,165.0,46.39,35.71
2016,6,1,6,15,571.0,64.0,3.4,14.5,215.5,51.79,40.66
2016,6,1,6,30,632.0,71.0,3.4,15.0,266.0,57.2,45.44
2016,6,1,6,45,676.0,76.5,3.4,16.0,318.5,61.27,48.78
2016,6,1,7,0,720.0,82.0,3.4,17.0,371.0,65.32,51.99
2016,6,1,7,15,750.5,86.0,3.35,17.5,424.0,73.63,58.96
2016,6,1,7,30,781.0,90.0,3.3,18.0,477.0,76.48,61.08
2016,6,1,7,45,804.5,93.5,3.3,19.0,528.0,78.75,62.57
2016,6,1,8,0,828.0,97.0,3.3,20.0,579.0,80.94,63.97
2016,6,1,8,15,845.5,100.5,3.25,20.5,627.0,82.88,65.28
2016,6,1,8,30,863.0,104.0,3.2,21.0,675.0,84.7,66.48
2016,6,1,8,45,876.5,106.5,3.2,22.0,719.5,95.11,74.74
2016,6,1,9,0,890.0,109.0,3.2,23.0,764.0,96.5,75.4
2016,6,1,9,15,900.0,111.0,3.2,23.5,803.5,97.35,75.77
2016,6,1,9,30,910.0,113.0,3.2,24.0,843.0,98.03,76.03
2016,6,1,9,45,920.5,113.0,3.2,24.5,877.0,136.9,79.24
2016,6,1,10,0,931.0,113.0,3.2,25.0,911.0,193.23,108.55
2016,6,1,10,15,936.5,114.5,3.2,25.5,938.0,250.69,150.0
2016,6,1,10,30,942.0,116.0,3.2,26.0,965.0,308.69,197.15
2016,6,1,10,45,944.5,118.0,3.25,26.5,985.0,366.39,246.15
2016,6,1,11,0,947.0,120.0,3.3,27.0,1005.0,423.91,295.07
2016,6,1,11,15,949.0,120.5,3.35,27.0,1017.5,479.95,342.74
2016,6,1,11,30,951.0,121.0,3.4,27.0,1030.0,535.36,388.85
2016,6,1,11,45,950.5,122.5,3.5,27.5,1035.0,589.29,431.95
2016,6,1,12,0,950.0,124.0,3.6,28.0,1040.0,642.03,472.87
2016,6,1,12,15,949.0,124.0,3.65,28.0,1037.5,692.03,511.53
2016,6,1,12,30,948.0,124.0,3.7,28.0,1035.0,740.28,548.04
2016,6,1,12,45,933.5,132.0,3.75,28.0,1021.5,782.89,579.68
2016,6,1,13,0,919.0,140.0,3.8,28.0,1008.0,822.49,608.63
2016,6,1,13,15,915.0,139.0,3.8,28.0,990.5,860.18,634.52
2016,6,1,13,30,911.0,138.0,3.8,28.0,973.0,894.94,658.13
2016,6,1,13,45,903.0,138.0,3.8,28.0,947.5,923.99,677.91
2016,6,1,14,0,895.0,138.0,3.8,28.0,922.0,949.65,695.5
2016,6,1,14,15,887.5,136.5,3.75,27.5,891.0,970.93,711.4
2016,6,1,14,30,880.0,135.0,3.7,27.0,860.0,988.66,725.12
2016,6,1,14,45,752.0,179.5,3.7,27.0,780.0,956.65,704.99
2016,6,1,15,0,624.0,224.0,3.7,27.0,700.0,893.49,663.53
2016,6,1,15,15,611.5,217.0,3.65,26.5,662.0,888.03,662.89
2016,6,1,15,30,599.0,210.0,3.6,26.0,624.0,879.19,659.61
2016,6,1,15,45,697.0,164.5,3.55,26.0,615.5,940.46,703.14
2016,6,1,16,0,795.0,119.0,3.5,26.0,607.0,985.98,734.92
2016,6,1,16,15,525.5,168.5,3.35,25.5,480.5,766.53,586.15
2016,6,1,16,30,256.0,218.0,3.2,25.0,354.0,528.0,410.98
2016,6,1,16,45,477.5,158.5,3.1,24.5,380.0,707.24,551.49
2016,6,1,17,0,699.0,99.0,3.0,24.0,406.0,863.86,664.37
2016,6,1,17,15,660.0,93.0,2.8,23.0,353.5,809.09,627.64
2016,6,1,17,30,621.0,87.0,2.6,22.0,301.0,752.86,590.34
2016,6,1,17,45,570.0,79.0,2.45,21.0,250.5,681.88,540.83
2016,6,1,18,0,519.0,71.0,2.3,20.0,200.0,610.89,488.88
2016,6,1,18,15,439.0,61.0,2.05,19.0,153.0,512.63,412.77
2016,6,1,18,30,359.0,51.0,1.8,18.0,106.0,416.17,334.47
2016,6,1,18,45,244.0,37.0,1.6,17.0,68.5,295.13,230.54
2016,6,1,19,0,129.0,23.0,1.4,16.0,31.0,166.29,68.62
2016,6,1,19,15,64.5,11.5,1.4,15.5,15.5,56.46,0.0
2016,6,1,19,30,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2016,6,1,19,45,0.0,0.0,1.45,14.5,0.0,0.0,0.0
2016,6,1,20,0,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,6,1,20,15,0.0,0.0,1.5,13.5,0.0,0.0,0.0
2016,6,1,20,30,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,6,1,20,45,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,6,1,21,0,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,6,1,21,15,0.0,0.0,1.5,12.5,0.0,0.0,0.0
2016,6,1,21,30,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,6,1,21,45,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,6,1,22,0,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,6,1,22,15,0.0,0.0,1.5,11.5,0.0,0.0,0.0
2016,6,1,22,30,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,6,1,22,45,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,6,1,23,0,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,6,1,23,15,0.0,0.0,1.45,10.5,0.0,0.0,0.0
2016,6,1,23,30,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,6,1,23,45,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,6,2,0,0,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,6,2,0,15,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,6,2,0,30,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,6,2,0,45,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,6,2,1,0,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,6,2,1,15,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,6,2,1,30,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,6,2,1,45,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,6,2,2,0,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,6,2,2,15,0.0,0.0,1.35,9.5,0.0,0.0,0.0
2016,6,2,2,30,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,6,2,2,45,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,6,2,3,0,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,6,2,3,15,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,6,2,3,30,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,6,2,3,45,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,6,2,4,0,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,6,2,4,15,0.0,0.0,1.35,9.0,0.0,0.0,0.0
2016,6,2,4,30,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,6,2,4,45,30.0,5.5,1.5,9.5,6.0,0.0,0.0
2016,6,2,5,0,60.0,11.0,1.6,10.0,12.0,8.65,0.0
2016,6,2,5,15,199.0,24.0,1.75,10.5,44.5,19.57,7.59
2016,6,2,5,30,338.0,37.0,1.9,11.0,77.0,30.36,20.7
2016,6,2,5,45,432.5,46.5,2.1,12.0,122.5,38.03,28.15
2016,6,2,6,0,527.0,56.0,2.3,13.0,168.0,45.75,35.31
2016,6,2,6,15,588.0,63.0,2.2,13.5,219.0,51.21,40.33
2016,6,2,6,30,649.0,70.0,2.1,14.0,270.0,56.69,45.17
2016,6,2,6,45,692.0,75.0,2.05,15.0,323.0,60.44,48.25
2016,6,2,7,0,735.0,80.0,2.0,16.0,376.0,69.47,55.85
2016,6,2,7,15,765.0,84.0,1.95,17.0,429.0,72.44,58.01
2016,6,2,7,30,795.0,88.0,1.9,18.0,482.0,75.35,60.08
2016,6,2,7,45,817.5,91.5,1.9,19.0,533.0,77.67,61.61
2016,6,2,8,0,840.0,95.0,1.9,20.0,584.0,79.91,63.06
2016,6,2,8,15,857.0,98.0,1.85,20.5,632.5,81.58,64.14
2016,6,2,8,30,874.0,101.0,1.8,21.0,681.0,92.14,72.69
2016,6,2,8,45,886.5,103.5,1.8,22.0,725.0,93.74,73.52
2016,6,2,9,0,899.0,106.0,1.8,23.0,769.0,95.17,74.22
2016,6,2,9,15,908.5,108.5,1.8,23.5,808.0,96.32,74.85
2016,6,2,9,30,918.0,111.0,1.8,24.0,847.0,97.29,75.34
2016,6,2,9,45,920.0,115.5,1.8,25.0,879.0,138.24,79.93
2016,6,2,10,0,922.0,120.0,1.8,26.0,911.0,195.75,110.03
2016,6,2,10,15,927.5,121.5,1.85,26.5,937.5,252.74,150.66
2016,6,2,10,30,933.0,123.0,1.9,27.0,964.0,310.27,196.82
2016,6,2,10,45,936.0,124.5,1.95,27.5,983.5,367.38,244.58
2016,6,2,11,0,939.0,126.0,2.0,28.0,1003.0,424.37,292.25
2016,6,2,11,15,941.0,126.5,2.0,28.5,1015.5,480.04,337.96
2016,6,2,11,30,943.0,127.0,2.0,29.0,1028.0,535.09,381.85
2016,6,2,11,45,942.5,128.0,2.05,29.5,1033.0,588.37,423.25
2016,6,2,12,0,942.0,129.0,2.1,30.0,1038.0,640.47,462.45
2016,6,2,12,15,941.0,128.5,2.15,30.0,1035.0,689.84,499.57
2016,6,2,12,30,940.0,128.0,2.2,30.0,1032.0,737.47,534.6
2016,6,2,12,45,943.5,123.5,2.3,30.5,1023.0,783.27,566.92
2016,6,2,13,0,947.0,119.0,2.4,31.0,1014.0,826.88,596.74
2016,6,2,13,15,943.5,118.0,2.4,31.0,996.5,865.36,621.86
2016,6,2,13,30,940.0,117.0,2.4,31.0,979.0,900.88,644.97
2016,6,2,13,45,933.5,116.5,2.45,31.0,954.0,931.12,665.1
2016,6,2,14,0,927.0,116.0,2.5,31.0,929.0,957.96,683.15
2016,6,2,14,15,920.0,114.5,2.5,31.0,897.5,979.9,697.74
2016,6,2,14,30,913.0,113.0,2.5,31.0,866.0,998.23,710.18
2016,6,2,14,45,903.0,111.0,2.55,31.0,828.5,1009.5,718.81
