Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,6,2,15,0,893.0,109.0,2.6,31.0,791.0,1017.0,725.3
2016,6,2,15,15,880.5,107.0,2.6,30.5,749.0,1018.28,729.05
2016,6,2,15,30,868.0,105.0,2.6,30.0,707.0,1015.88,730.68
2016,6,2,15,45,852.0,102.0,2.65,30.0,660.0,1018.81,734.94
2016,6,2,16,0,836.0,99.0,2.7,30.0,613.0,1004.41,728.18
2016,6,2,16,15,816.0,95.5,2.7,29.0,563.5,981.83,718.74
2016,6,2,16,30,796.0,92.0,2.7,28.0,514.0,955.99,707.07
2016,6,2,16,45,768.5,88.0,2.7,27.5,462.5,918.9,686.23
2016,6,2,17,0,741.0,84.0,2.7,27.0,411.0,879.17,663.18
2016,6,2,17,15,704.5,79.0,2.55,26.0,358.5,834.06,635.87
2016,6,2,17,30,668.0,74.0,2.4,25.0,306.0,781.06,601.98
2016,6,2,17,45,617.0,68.0,2.3,24.0,255.0,712.01,555.33
2016,6,2,18,0,566.0,62.0,2.2,23.0,204.0,643.05,506.33
2016,6,2,18,15,489.5,53.5,1.9,21.5,156.5,548.95,435.47
2016,6,2,18,30,413.0,45.0,1.6,20.0,109.0,457.85,363.07
2016,6,2,18,45,295.5,33.5,1.35,19.0,71.0,334.32,258.99
2016,6,2,19,0,178.0,22.0,1.1,18.0,33.0,202.75,92.91
2016,6,2,19,15,89.0,11.0,1.05,17.5,16.5,74.12,0.0
2016,6,2,19,30,0.0,0.0,1.0,17.0,0.0,0.0,0.0
2016,6,2,19,45,0.0,0.0,1.0,16.5,0.0,0.0,0.0
2016,6,2,20,0,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2016,6,2,20,15,0.0,0.0,1.0,15.5,0.0,0.0,0.0
2016,6,2,20,30,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,6,2,20,45,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,6,2,21,0,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,6,2,21,15,0.0,0.0,1.0,14.5,0.0,0.0,0.0
2016,6,2,21,30,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,6,2,21,45,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,6,2,22,0,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,6,2,22,15,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,6,2,22,30,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,6,2,22,45,0.0,0.0,1.05,14.0,0.0,0.0,0.0
2016,6,2,23,0,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,6,2,23,15,0.0,0.0,1.1,13.5,0.0,0.0,0.0
2016,6,2,23,30,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,6,2,23,45,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,6,3,0,0,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,6,3,0,15,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,6,3,0,30,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,6,3,0,45,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,6,3,1,0,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,6,3,1,15,0.0,0.0,1.05,12.5,0.0,0.0,0.0
2016,6,3,1,30,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,6,3,1,45,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,6,3,2,0,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,6,3,2,15,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,6,3,2,30,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,6,3,2,45,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,6,3,3,0,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,6,3,3,15,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,6,3,3,30,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,6,3,3,45,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,6,3,4,0,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,6,3,4,15,0.0,0.0,0.95,12.5,0.0,0.0,0.0
2016,6,3,4,30,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,6,3,4,45,36.0,5.5,0.85,13.5,6.5,0.0,0.0
2016,6,3,5,0,72.0,11.0,0.8,14.0,13.0,8.65,0.0
2016,6,3,5,15,208.5,23.5,0.9,14.5,45.0,19.17,7.31
2016,6,3,5,30,345.0,36.0,1.0,15.0,77.0,29.55,19.68
2016,6,3,5,45,434.0,45.0,1.1,16.0,121.0,36.82,26.65
2016,6,3,6,0,523.0,54.0,1.2,17.0,165.0,44.14,33.33
2016,6,3,6,15,581.0,60.5,1.15,17.5,215.0,49.24,37.94
2016,6,3,6,30,639.0,67.0,1.1,18.0,265.0,54.35,42.39
2016,6,3,6,45,678.0,72.5,1.1,18.5,316.5,58.45,45.83
2016,6,3,7,0,717.0,78.0,1.1,19.0,368.0,67.64,53.58
2016,6,3,7,15,746.5,82.5,1.05,19.5,419.5,70.98,56.15
2016,6,3,7,30,776.0,87.0,1.0,20.0,471.0,74.23,58.61
2016,6,3,7,45,797.5,90.5,0.95,21.0,521.0,76.52,60.1
2016,6,3,8,0,819.0,94.0,0.9,22.0,571.0,78.72,61.49
2016,6,3,8,15,835.5,97.0,0.85,23.0,618.0,80.37,62.41
2016,6,3,8,30,852.0,100.0,0.8,24.0,665.0,90.95,70.72
2016,6,3,8,45,864.5,102.5,0.8,25.5,708.0,92.53,71.36
2016,6,3,9,0,877.0,105.0,0.8,27.0,751.0,93.93,71.87
2016,6,3,9,15,886.5,106.5,0.85,28.0,789.0,94.54,71.91
2016,6,3,9,30,896.0,108.0,0.9,29.0,827.0,95.0,71.84
2016,6,3,9,45,749.5,195.5,0.95,30.5,813.5,149.54,90.6
2016,6,3,10,0,603.0,283.0,1.0,32.0,800.0,225.8,141.23
2016,6,3,10,15,768.5,194.5,0.95,32.5,874.5,256.57,155.16
2016,6,3,10,30,934.0,106.0,0.9,33.0,949.0,300.9,183.92
2016,6,3,10,45,936.0,107.5,0.9,33.5,968.0,357.46,229.63
2016,6,3,11,0,938.0,109.0,0.9,34.0,987.0,413.77,274.93
2016,6,3,11,15,940.0,109.5,1.0,34.0,999.5,469.02,319.59
2016,6,3,11,30,942.0,110.0,1.1,34.0,1012.0,523.63,362.77
2016,6,3,11,45,696.5,262.0,1.2,34.5,930.5,553.98,387.23
2016,6,3,12,0,451.0,414.0,1.3,35.0,849.0,566.56,396.61
2016,6,3,12,15,695.0,263.5,1.4,35.0,932.5,644.66,453.2
2016,6,3,12,30,939.0,113.0,1.5,35.0,1016.0,725.39,511.77
2016,6,3,12,45,922.5,122.0,1.6,35.0,1002.0,766.7,540.78
2016,6,3,13,0,906.0,131.0,1.7,35.0,988.0,804.89,567.54
2016,6,3,13,15,902.0,130.0,1.8,35.0,970.5,841.76,591.97
2016,6,3,13,30,898.0,129.0,1.9,35.0,953.0,875.74,614.48
2016,6,3,13,45,891.5,128.5,2.0,35.0,928.5,904.94,634.05
2016,6,3,14,0,885.0,128.0,2.1,35.0,904.0,930.88,651.68
2016,6,3,14,15,877.5,126.0,2.15,35.0,873.5,951.12,665.4
2016,6,3,14,30,870.0,124.0,2.2,35.0,843.0,967.83,677.11
2016,6,3,14,45,860.0,122.0,2.3,35.0,806.5,978.57,685.77
2016,6,3,15,0,850.0,120.0,2.4,35.0,770.0,985.69,692.39
2016,6,3,15,15,837.0,117.5,2.4,34.5,728.5,1000.0,704.16
2016,6,3,15,30,824.0,115.0,2.4,34.0,687.0,996.4,704.86
2016,6,3,15,45,766.5,121.5,2.4,33.5,626.0,953.99,681.29
2016,6,3,16,0,709.0,128.0,2.4,33.0,565.0,916.06,660.57
2016,6,3,16,15,728.0,114.5,2.35,32.5,531.5,921.73,667.49
2016,6,3,16,30,747.0,101.0,2.3,32.0,498.0,916.88,667.3
2016,6,3,16,45,719.0,96.5,2.3,31.5,447.5,886.32,650.78
2016,6,3,17,0,691.0,92.0,2.3,31.0,397.0,846.66,628.01
2016,6,3,17,15,653.5,86.5,2.05,30.0,346.0,794.29,595.21
2016,6,3,17,30,616.0,81.0,1.8,29.0,295.0,740.55,560.4
2016,6,3,17,45,563.5,74.0,1.6,28.0,245.5,669.81,512.52
2016,6,3,18,0,511.0,67.0,1.4,27.0,196.0,599.28,462.61
2016,6,3,18,15,436.0,57.5,1.3,25.5,150.5,506.64,395.12
2016,6,3,18,30,361.0,48.0,1.2,24.0,105.0,416.93,325.93
2016,6,3,18,45,253.5,35.0,1.1,23.0,68.0,298.11,228.14
2016,6,3,19,0,146.0,22.0,1.0,22.0,31.0,178.44,86.42
2016,6,3,19,15,73.0,11.0,0.95,21.5,15.5,62.39,0.0
2016,6,3,19,30,0.0,0.0,0.9,21.0,0.0,0.0,0.0
2016,6,3,19,45,0.0,0.0,0.9,20.5,0.0,0.0,0.0
2016,6,3,20,0,0.0,0.0,0.9,20.0,0.0,0.0,0.0
2016,6,3,20,15,0.0,0.0,0.9,19.5,0.0,0.0,0.0
2016,6,3,20,30,0.0,0.0,0.9,19.0,0.0,0.0,0.0
2016,6,3,20,45,0.0,0.0,0.9,19.0,0.0,0.0,0.0
2016,6,3,21,0,0.0,0.0,0.9,19.0,0.0,0.0,0.0
2016,6,3,21,15,0.0,0.0,0.9,19.0,0.0,0.0,0.0
2016,6,3,21,30,0.0,0.0,0.9,19.0,0.0,0.0,0.0
2016,6,3,21,45,0.0,0.0,0.9,19.0,0.0,0.0,0.0
2016,6,3,22,0,0.0,0.0,0.9,19.0,0.0,0.0,0.0
2016,6,3,22,15,0.0,0.0,0.85,19.0,0.0,0.0,0.0
2016,6,3,22,30,0.0,0.0,0.8,19.0,0.0,0.0,0.0
2016,6,3,22,45,0.0,0.0,0.8,19.0,0.0,0.0,0.0
2016,6,3,23,0,0.0,0.0,0.8,19.0,0.0,0.0,0.0
2016,6,3,23,15,0.0,0.0,0.8,18.5,0.0,0.0,0.0
2016,6,3,23,30,0.0,0.0,0.8,18.0,0.0,0.0,0.0
2016,6,3,23,45,0.0,0.0,0.85,18.0,0.0,0.0,0.0
2016,6,4,0,0,0.0,0.0,0.9,18.0,0.0,0.0,0.0
2016,6,4,0,15,0.0,0.0,0.9,18.0,0.0,0.0,0.0
2016,6,4,0,30,0.0,0.0,0.9,18.0,0.0,0.0,0.0
2016,6,4,0,45,0.0,0.0,0.9,18.0,0.0,0.0,0.0
2016,6,4,1,0,0.0,0.0,0.9,18.0,0.0,0.0,0.0
2016,6,4,1,15,0.0,0.0,0.9,17.5,0.0,0.0,0.0
2016,6,4,1,30,0.0,0.0,0.9,17.0,0.0,0.0,0.0
2016,6,4,1,45,0.0,0.0,0.95,17.0,0.0,0.0,0.0
2016,6,4,2,0,0.0,0.0,1.0,17.0,0.0,0.0,0.0
2016,6,4,2,15,0.0,0.0,1.0,17.0,0.0,0.0,0.0
2016,6,4,2,30,0.0,0.0,1.0,17.0,0.0,0.0,0.0
2016,6,4,2,45,0.0,0.0,1.0,17.0,0.0,0.0,0.0
2016,6,4,3,0,0.0,0.0,1.0,17.0,0.0,0.0,0.0
2016,6,4,3,15,0.0,0.0,1.0,17.0,0.0,0.0,0.0
2016,6,4,3,30,0.0,0.0,1.0,17.0,0.0,0.0,0.0
2016,6,4,3,45,0.0,0.0,1.0,17.0,0.0,0.0,0.0
2016,6,4,4,0,0.0,0.0,1.0,17.0,0.0,0.0,0.0
2016,6,4,4,15,0.0,0.0,0.95,17.0,0.0,0.0,0.0
2016,6,4,4,30,0.0,0.0,0.9,17.0,0.0,0.0,0.0
2016,6,4,4,45,0.0,4.0,0.9,17.5,4.0,0.0,0.0
2016,6,4,5,0,0.0,8.0,0.9,18.0,8.0,6.29,0.0
2016,6,4,5,15,36.0,24.5,0.85,18.5,28.5,18.56,6.85
2016,6,4,5,30,72.0,41.0,0.8,19.0,49.0,30.52,20.14
2016,6,4,5,45,100.5,60.5,0.75,19.5,78.5,44.19,32.59
2016,6,4,6,0,129.0,80.0,0.7,20.0,108.0,57.69,44.64
2016,6,4,6,15,148.5,101.0,0.95,20.5,141.0,71.76,56.95
2016,6,4,6,30,168.0,122.0,1.2,21.0,174.0,85.57,68.77
2016,6,4,6,45,187.5,141.0,1.45,22.0,209.0,98.01,79.01
2016,6,4,7,0,207.0,160.0,1.7,23.0,244.0,110.2,88.8
2016,6,4,7,15,130.5,179.0,1.7,23.0,234.5,120.27,96.96
2016,6,4,7,30,54.0,198.0,1.7,23.0,225.0,134.12,108.17
2016,6,4,7,45,42.0,209.5,1.7,23.5,232.0,141.45,113.62
2016,6,4,8,0,30.0,221.0,1.7,24.0,239.0,148.51,118.81
2016,6,4,8,15,91.0,262.5,1.7,24.0,322.0,172.79,138.25
2016,6,4,8,30,152.0,304.0,1.7,24.0,405.0,186.33,148.74
2016,6,4,8,45,240.0,312.0,1.7,24.5,483.5,181.36,144.02
2016,6,4,9,0,328.0,320.0,1.7,25.0,562.0,186.0,147.12
2016,6,4,9,15,256.0,353.0,1.75,25.0,548.5,196.54,155.23
2016,6,4,9,30,184.0,386.0,1.8,25.0,535.0,222.43,175.47
2016,6,4,9,45,221.5,398.0,1.9,25.5,583.5,243.86,177.61
2016,6,4,10,0,259.0,410.0,2.0,26.0,632.0,259.49,183.99
2016,6,4,10,15,150.5,399.0,2.05,26.0,529.0,273.11,197.92
2016,6,4,10,30,42.0,388.0,2.1,26.0,426.0,269.07,199.4
2016,6,4,10,45,30.0,349.5,2.15,26.0,377.0,250.48,186.13
2016,6,4,11,0,18.0,311.0,2.2,26.0,328.0,236.24,176.0
2016,6,4,11,15,199.0,367.5,2.25,26.5,557.5,330.72,243.39
2016,6,4,11,30,380.0,424.0,2.3,27.0,787.0,472.11,344.47
2016,6,4,11,45,452.0,407.5,2.4,27.5,842.5,526.05,383.64
2016,6,4,12,0,524.0,391.0,2.5,28.0,898.0,593.04,432.12
2016,6,4,12,15,494.0,401.0,2.5,28.5,878.0,620.32,451.59
2016,6,4,12,30,464.0,411.0,2.5,29.0,858.0,644.33,468.33
2016,6,4,12,45,308.5,444.5,2.5,29.5,740.5,589.43,428.89
2016,6,4,13,0,153.0,478.0,2.5,30.0,623.0,515.79,375.4
2016,6,4,13,15,119.0,459.5,2.45,30.5,571.0,489.75,356.72
2016,6,4,13,30,85.0,441.0,2.4,31.0,519.0,445.03,324.54
2016,6,4,13,45,163.0,433.5,2.4,31.5,578.5,532.72,387.74
2016,6,4,14,0,241.0,426.0,2.4,32.0,638.0,627.96,454.03
2016,6,4,14,15,541.0,279.5,2.35,32.0,733.5,802.63,578.68
2016,6,4,14,30,841.0,133.0,2.3,32.0,829.0,963.01,684.81
2016,6,4,14,45,835.5,128.5,2.3,32.0,794.5,975.42,692.26
2016,6,4,15,0,830.0,124.0,2.3,32.0,760.0,984.23,699.01
2016,6,4,15,15,817.5,121.0,2.3,31.5,719.0,984.1,701.73
2016,6,4,15,30,805.0,118.0,2.3,31.0,678.0,980.33,702.39
2016,6,4,15,45,791.0,114.0,2.3,31.0,634.0,970.31,697.84
2016,6,4,16,0,777.0,110.0,2.3,31.0,590.0,956.84,691.22
2016,6,4,16,15,756.5,106.0,2.3,30.5,542.0,933.38,679.6
2016,6,4,16,30,736.0,102.0,2.3,30.0,494.0,913.65,670.4
2016,6,4,16,45,709.5,97.0,2.3,29.5,444.5,877.34,650.01
2016,6,4,17,0,683.0,92.0,2.3,29.0,395.0,838.66,627.66
2016,6,4,17,15,646.5,86.0,2.25,28.0,344.5,786.77,596.34
2016,6,4,17,30,610.0,80.0,2.2,27.0,294.0,733.51,562.88
2016,6,4,17,45,560.5,73.0,2.15,26.0,245.0,665.78,517.37
2016,6,4,18,0,511.0,66.0,2.1,25.0,196.0,598.18,469.57
2016,6,4,18,15,439.0,56.5,2.0,23.5,150.5,508.28,402.75
2016,6,4,18,30,367.0,47.0,1.9,22.0,105.0,421.23,334.28
2016,6,4,18,45,262.5,34.5,1.85,20.5,68.5,308.67,240.4
2016,6,4,19,0,158.0,22.0,1.8,19.0,32.0,188.3,99.21
2016,6,4,19,15,79.0,11.0,1.95,18.5,16.0,66.85,0.0
2016,6,4,19,30,0.0,0.0,2.1,18.0,0.0,0.0,0.0
2016,6,4,19,45,0.0,0.0,2.25,17.5,0.0,0.0,0.0
2016,6,4,20,0,0.0,0.0,2.4,17.0,0.0,0.0,0.0
2016,6,4,20,15,0.0,0.0,2.4,16.5,0.0,0.0,0.0
2016,6,4,20,30,0.0,0.0,2.4,16.0,0.0,0.0,0.0
2016,6,4,20,45,0.0,0.0,2.45,15.5,0.0,0.0,0.0
2016,6,4,21,0,0.0,0.0,2.5,15.0,0.0,0.0,0.0
2016,6,4,21,15,0.0,0.0,2.45,14.5,0.0,0.0,0.0
2016,6,4,21,30,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,6,4,21,45,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,6,4,22,0,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,6,4,22,15,0.0,0.0,2.35,13.5,0.0,0.0,0.0
2016,6,4,22,30,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,6,4,22,45,0.0,0.0,2.25,13.0,0.0,0.0,0.0
2016,6,4,23,0,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,6,4,23,15,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,6,4,23,30,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,6,4,23,45,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,6,5,0,0,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,6,5,0,15,0.0,0.0,1.7,12.5,0.0,0.0,0.0
2016,6,5,0,30,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,6,5,0,45,0.0,0.0,1.55,12.0,0.0,0.0,0.0
2016,6,5,1,0,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,6,5,1,15,0.0,0.0,1.45,12.0,0.0,0.0,0.0
2016,6,5,1,30,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,6,5,1,45,0.0,0.0,1.35,12.0,0.0,0.0,0.0
2016,6,5,2,0,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,6,5,2,15,0.0,0.0,1.25,11.5,0.0,0.0,0.0
2016,6,5,2,30,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,6,5,2,45,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,6,5,3,0,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,6,5,3,15,0.0,0.0,1.15,11.0,0.0,0.0,0.0
2016,6,5,3,30,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,6,5,3,45,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,6,5,4,0,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,6,5,4,15,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,6,5,4,30,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,6,5,4,45,35.5,5.5,1.45,11.5,6.0,0.0,0.0
2016,6,5,5,0,71.0,11.0,1.6,12.0,12.0,8.65,0.0
2016,6,5,5,15,194.5,24.0,1.7,12.5,43.5,19.53,7.9
2016,6,5,5,30,318.0,37.0,1.8,13.0,75.0,30.23,20.45
2016,6,5,5,45,406.0,46.5,1.95,13.5,118.5,37.82,27.81
2016,6,5,6,0,494.0,56.0,2.1,14.0,162.0,45.42,34.89
2016,6,5,6,15,552.0,63.5,2.1,14.5,211.0,51.17,40.13
2016,6,5,6,30,610.0,71.0,2.1,15.0,260.0,56.89,45.17
2016,6,5,6,45,343.5,116.0,2.1,16.0,226.5,81.19,66.3
2016,6,5,7,0,77.0,161.0,2.1,17.0,193.0,111.17,91.85
2016,6,5,7,15,163.0,181.5,2.05,17.5,259.5,122.23,100.82
2016,6,5,7,30,249.0,202.0,2.0,18.0,326.0,131.11,107.82
2016,6,5,7,45,524.5,150.5,2.0,19.0,445.5,102.17,82.47
2016,6,5,8,0,800.0,99.0,2.0,20.0,565.0,81.55,64.42
2016,6,5,8,15,817.0,102.5,2.0,20.5,612.5,83.38,65.66
2016,6,5,8,30,834.0,106.0,2.0,21.0,660.0,85.09,66.77
2016,6,5,8,45,847.5,108.5,2.05,22.0,703.0,85.97,67.04
2016,6,5,9,0,861.0,111.0,2.1,23.0,746.0,96.64,75.46
2016,6,5,9,15,871.0,113.0,2.2,23.5,784.5,97.41,75.77
2016,6,5,9,30,881.0,115.0,2.3,24.0,823.0,98.01,75.96
2016,6,5,9,45,895.5,113.0,2.45,25.0,857.5,135.1,78.18
2016,6,5,10,0,910.0,111.0,2.6,26.0,892.0,189.27,105.79
2016,6,5,10,15,915.5,112.0,2.7,26.0,918.5,245.02,146.08
2016,6,5,10,30,921.0,113.0,2.8,26.0,945.0,301.3,192.12
2016,6,5,10,45,924.0,114.5,2.9,26.5,964.5,357.45,239.78
2016,6,5,11,0,927.0,116.0,3.0,27.0,984.0,413.47,287.47
2016,6,5,11,15,929.0,116.5,3.05,27.0,996.5,468.17,334.0
2016,6,5,11,30,931.0,117.0,3.1,27.0,1009.0,522.26,379.02
2016,6,5,11,45,931.5,118.0,3.15,27.5,1014.0,575.12,421.15
2016,6,5,12,0,932.0,119.0,3.2,28.0,1019.0,626.91,461.17
2016,6,5,12,15,932.0,119.0,3.25,28.0,1017.5,676.41,499.37
2016,6,5,12,30,932.0,119.0,3.3,28.0,1016.0,724.32,535.55
2016,6,5,12,45,923.5,123.0,3.35,28.0,1004.5,767.34,567.49
2016,6,5,13,0,915.0,127.0,3.4,28.0,993.0,807.74,597.01
2016,6,5,13,15,912.0,126.0,3.4,28.0,976.5,845.64,622.72
2016,6,5,13,30,909.0,125.0,3.4,28.0,960.0,880.7,646.44
2016,6,5,13,45,905.0,123.5,3.4,28.0,937.0,911.46,667.26
2016,6,5,14,0,901.0,122.0,3.4,28.0,914.0,939.02,686.0
2016,6,5,14,15,894.5,120.5,3.4,27.5,884.0,960.95,702.5
2016,6,5,14,30,888.0,119.0,3.4,27.0,854.0,979.4,716.91
2016,6,5,14,45,880.0,116.5,3.4,27.0,818.0,991.84,726.15
2016,6,5,15,0,872.0,114.0,3.4,27.0,782.0,1000.66,733.2
2016,6,5,15,15,860.0,111.5,3.35,26.5,741.0,1001.85,736.53
2016,6,5,15,30,848.0,109.0,3.3,26.0,700.0,1013.35,746.9
2016,6,5,15,45,834.0,105.5,3.3,26.0,654.5,1004.09,742.58
2016,6,5,16,0,820.0,102.0,3.3,26.0,609.0,991.25,736.19
2016,6,5,16,15,800.0,98.5,3.25,25.5,560.5,968.84,724.56
2016,6,5,16,30,780.0,95.0,3.2,25.0,512.0,943.21,710.75
2016,6,5,16,45,754.5,90.5,3.15,24.5,461.0,907.79,690.07
2016,6,5,17,0,729.0,86.0,3.1,24.0,410.0,869.72,667.18
2016,6,5,17,15,693.5,81.0,2.95,23.0,358.5,826.12,640.39
2016,6,5,17,30,658.0,76.0,2.8,22.0,307.0,774.37,606.76
2016,6,5,17,45,609.5,69.5,2.7,21.0,256.5,707.26,560.65
2016,6,5,18,0,561.0,63.0,2.6,20.0,206.0,640.15,512.21
2016,6,5,18,15,488.5,54.5,2.5,19.0,159.5,549.74,443.09
2016,6,5,18,30,416.0,46.0,2.4,18.0,113.0,462.04,372.33
2016,6,5,18,45,305.0,34.5,2.3,17.0,74.5,343.48,271.78
2016,6,5,19,0,194.0,23.0,2.2,16.0,36.0,222.33,125.69
2016,6,5,19,15,97.0,11.5,2.3,15.5,18.0,80.56,0.0
2016,6,5,19,30,0.0,0.0,2.4,15.0,0.0,0.0,0.0
2016,6,5,19,45,0.0,0.0,2.5,14.5,0.0,0.0,0.0
2016,6,5,20,0,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2016,6,5,20,15,0.0,0.0,2.6,13.5,0.0,0.0,0.0
2016,6,5,20,30,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,6,5,20,45,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,6,5,21,0,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,6,5,21,15,0.0,0.0,2.55,13.0,0.0,0.0,0.0
2016,6,5,21,30,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,6,5,21,45,0.0,0.0,2.45,13.0,0.0,0.0,0.0
2016,6,5,22,0,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,6,5,22,15,0.0,0.0,2.35,12.5,0.0,0.0,0.0
2016,6,5,22,30,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,6,5,22,45,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,6,5,23,0,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,6,5,23,15,0.0,0.0,2.25,12.0,0.0,0.0,0.0
2016,6,5,23,30,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,6,5,23,45,0.0,0.0,2.15,12.0,0.0,0.0,0.0
2016,6,6,0,0,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,6,6,0,15,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,6,6,0,30,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,6,6,0,45,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,6,6,1,0,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,6,6,1,15,0.0,0.0,2.1,11.5,0.0,0.0,0.0
2016,6,6,1,30,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,6,6,1,45,0.0,0.0,2.15,11.0,0.0,0.0,0.0
2016,6,6,2,0,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,6,6,2,15,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,6,6,2,30,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,6,6,2,45,0.0,0.0,2.25,11.0,0.0,0.0,0.0
2016,6,6,3,0,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2016,6,6,3,15,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2016,6,6,3,30,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2016,6,6,3,45,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2016,6,6,4,0,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2016,6,6,4,15,0.0,0.0,2.4,11.5,0.0,0.0,0.0
2016,6,6,4,30,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,6,6,4,45,38.0,5.5,2.7,12.5,6.5,0.0,0.0
2016,6,6,5,0,76.0,11.0,2.9,13.0,13.0,8.65,0.0
2016,6,6,5,15,199.5,23.5,2.95,13.5,43.5,19.11,7.65
2016,6,6,5,30,323.0,36.0,3.0,14.0,74.0,29.41,19.64
2016,6,6,5,45,407.5,45.0,3.05,14.5,117.0,36.62,26.61
2016,6,6,6,0,492.0,54.0,3.1,15.0,160.0,43.83,33.32
2016,6,6,6,15,547.5,61.0,3.05,15.5,207.5,49.23,38.23
2016,6,6,6,30,603.0,68.0,3.0,16.0,255.0,54.59,42.94
2016,6,6,6,45,302.5,99.5,3.0,16.5,193.5,69.99,56.35
2016,6,6,7,0,2.0,131.0,3.0,17.0,132.0,95.39,78.23
2016,6,6,7,15,26.5,164.5,2.95,17.5,177.5,113.81,93.69
2016,6,6,7,30,51.0,198.0,2.9,18.0,223.0,134.07,110.48
2016,6,6,7,45,213.0,210.5,2.9,19.0,332.5,140.54,115.11
2016,6,6,8,0,375.0,223.0,2.9,20.0,442.0,144.23,117.37
2016,6,6,8,15,591.0,163.5,2.95,20.5,541.0,107.7,86.16
2016,6,6,8,30,807.0,104.0,3.0,21.0,640.0,83.09,65.08
2016,6,6,8,45,821.0,106.0,3.05,21.5,682.0,83.68,65.3
2016,6,6,9,0,835.0,108.0,3.1,22.0,724.0,94.22,73.8
2016,6,6,9,15,845.0,110.0,3.1,22.5,761.5,94.99,74.12
2016,6,6,9,30,855.0,112.0,3.1,23.0,799.0,95.61,74.33
2016,6,6,9,45,863.0,113.5,3.15,23.5,831.0,132.79,77.79
2016,6,6,10,0,871.0,115.0,3.2,24.0,863.0,186.04,105.84
2016,6,6,10,15,876.5,116.5,3.25,24.0,889.0,239.83,145.1
2016,6,6,10,30,882.0,118.0,3.3,24.0,915.0,294.19,190.0
2016,6,6,10,45,886.5,119.0,3.35,24.5,934.5,348.32,236.38
2016,6,6,11,0,891.0,120.0,3.4,25.0,954.0,402.53,282.96
2016,6,6,11,15,893.5,120.5,3.4,25.0,966.5,455.49,328.49
2016,6,6,11,30,896.0,121.0,3.4,25.0,979.0,507.94,372.62
2016,6,6,11,45,897.0,121.0,3.45,25.5,984.5,558.63,413.62
2016,6,6,12,0,898.0,121.0,3.5,26.0,990.0,608.32,452.64
2016,6,6,12,15,898.0,121.0,3.5,26.0,988.0,656.19,490.01
2016,6,6,12,30,898.0,121.0,3.5,26.0,986.0,702.55,525.39
2016,6,6,12,45,889.5,125.0,3.55,26.0,975.0,744.09,556.71
2016,6,6,13,0,881.0,129.0,3.6,26.0,964.0,783.09,585.68
2016,6,6,13,15,877.5,128.5,3.6,26.0,948.0,819.72,611.15
2016,6,6,13,30,874.0,128.0,3.6,26.0,932.0,853.61,634.5
2016,6,6,13,45,868.5,127.0,3.65,26.0,908.5,882.44,654.66
2016,6,6,14,0,863.0,126.0,3.7,26.0,885.0,908.1,672.77
2016,6,6,14,15,856.5,124.0,3.7,25.5,856.0,928.65,688.62
2016,6,6,14,30,850.0,122.0,3.7,25.0,827.0,945.81,702.37
2016,6,6,14,45,840.5,120.5,3.75,25.0,791.5,957.14,711.34
2016,6,6,15,0,831.0,119.0,3.8,25.0,756.0,979.11,727.64
2016,6,6,15,15,819.0,116.0,3.8,24.5,716.5,979.45,730.65
2016,6,6,15,30,807.0,113.0,3.8,24.0,677.0,976.18,731.56
2016,6,6,15,45,791.5,110.5,3.8,23.5,633.0,966.4,728.24
2016,6,6,16,0,776.0,108.0,3.8,23.0,589.0,953.2,722.71
2016,6,6,16,15,756.0,104.0,3.75,22.5,542.0,930.32,710.28
2016,6,6,16,30,736.0,100.0,3.7,22.0,495.0,904.34,695.66
2016,6,6,16,45,710.5,95.5,3.65,21.5,445.5,876.25,679.38
2016,6,6,17,0,685.0,91.0,3.6,21.0,396.0,839.3,656.46
2016,6,6,17,15,649.0,85.5,3.55,20.0,346.5,788.6,624.19
2016,6,6,17,30,613.0,80.0,3.5,19.0,297.0,736.52,589.73
2016,6,6,17,45,566.0,73.0,3.45,18.5,248.5,671.14,542.55
2016,6,6,18,0,519.0,66.0,3.4,18.0,200.0,605.75,493.23
2016,6,6,18,15,447.0,57.0,3.3,17.0,154.5,516.25,423.12
2016,6,6,18,30,375.0,48.0,3.2,16.0,109.0,429.47,351.64
2016,6,6,18,45,272.5,35.5,3.1,15.5,72.0,318.1,255.02
2016,6,6,19,0,170.0,23.0,3.0,15.0,35.0,200.96,118.87
2016,6,6,19,15,85.0,11.5,3.0,14.5,17.5,71.76,0.0
2016,6,6,19,30,0.0,0.0,3.0,14.0,0.0,0.0,0.0
2016,6,6,19,45,0.0,0.0,3.0,14.0,0.0,0.0,0.0
2016,6,6,20,0,0.0,0.0,3.0,14.0,0.0,0.0,0.0
2016,6,6,20,15,0.0,0.0,3.0,13.5,0.0,0.0,0.0
2016,6,6,20,30,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2016,6,6,20,45,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2016,6,6,21,0,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2016,6,6,21,15,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2016,6,6,21,30,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2016,6,6,21,45,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2016,6,6,22,0,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2016,6,6,22,15,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2016,6,6,22,30,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2016,6,6,22,45,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2016,6,6,23,0,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2016,6,6,23,15,0.0,0.0,2.95,13.0,0.0,0.0,0.0
2016,6,6,23,30,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,6,6,23,45,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,6,7,0,0,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,6,7,0,15,0.0,0.0,2.85,13.0,0.0,0.0,0.0
2016,6,7,0,30,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2016,6,7,0,45,0.0,0.0,2.75,13.0,0.0,0.0,0.0
2016,6,7,1,0,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,6,7,1,15,0.0,0.0,2.65,13.0,0.0,0.0,0.0
2016,6,7,1,30,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,6,7,1,45,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,6,7,2,0,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,6,7,2,15,0.0,0.0,2.5,12.5,0.0,0.0,0.0
2016,6,7,2,30,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,6,7,2,45,0.0,0.0,2.35,12.0,0.0,0.0,0.0
2016,6,7,3,0,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,6,7,3,15,0.0,0.0,2.15,12.0,0.0,0.0,0.0
2016,6,7,3,30,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,6,7,3,45,0.0,0.0,1.95,12.0,0.0,0.0,0.0
2016,6,7,4,0,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,6,7,4,15,0.0,0.0,1.95,12.0,0.0,0.0,0.0
2016,6,7,4,30,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,6,7,4,45,29.0,5.5,2.15,12.0,6.5,0.0,0.0
2016,6,7,5,0,58.0,11.0,2.3,12.0,13.0,8.65,0.0
2016,6,7,5,15,174.5,24.5,2.35,12.5,43.0,18.69,7.48
2016,6,7,5,30,291.0,38.0,2.4,13.0,73.0,30.91,21.04
2016,6,7,5,45,382.0,47.5,2.45,13.5,116.0,38.45,28.36
2016,6,7,6,0,473.0,57.0,2.5,14.0,159.0,46.01,35.4
2016,6,7,6,15,236.5,70.0,2.45,14.5,121.0,50.69,39.7
2016,6,7,6,30,0.0,83.0,2.4,15.0,83.0,62.08,49.77
2016,6,7,6,45,0.0,99.0,2.4,15.5,99.0,73.6,59.75
2016,6,7,7,0,0.0,115.0,2.4,16.0,115.0,85.04,69.47
2016,6,7,7,15,7.0,143.0,2.4,16.5,146.5,104.25,85.77
2016,6,7,7,30,14.0,171.0,2.4,17.0,178.0,123.13,101.5
2016,6,7,7,45,28.5,202.0,2.4,18.0,218.5,137.11,112.6
2016,6,7,8,0,43.0,233.0,2.4,19.0,259.0,155.18,126.95
2016,6,7,8,15,61.0,262.5,2.4,19.5,302.0,172.01,140.27
2016,6,7,8,30,79.0,292.0,2.4,20.0,345.0,188.32,153.02
2016,6,7,8,45,210.0,304.0,2.4,21.0,457.0,188.28,151.95
2016,6,7,9,0,341.0,316.0,2.4,22.0,569.0,184.53,147.95
2016,6,7,9,15,601.5,216.0,2.45,22.5,689.0,125.64,99.28
2016,6,7,9,30,862.0,116.0,2.5,23.0,809.0,97.85,76.12
2016,6,7,9,45,876.0,114.5,2.6,23.5,843.0,134.11,78.51
2016,6,7,10,0,890.0,113.0,2.7,24.0,877.0,187.29,105.98
2016,6,7,10,15,896.0,114.0,2.8,24.0,903.5,241.94,145.73
2016,6,7,10,30,902.0,115.0,2.9,24.0,930.0,297.18,191.25
2016,6,7,10,45,903.0,118.0,3.0,24.5,949.0,352.45,238.61
2016,6,7,11,0,904.0,121.0,3.1,25.0,968.0,407.44,285.86
2016,6,7,11,15,907.0,121.5,3.2,25.0,981.0,461.32,332.14
2016,6,7,11,30,910.0,122.0,3.3,25.0,994.0,514.73,377.11
2016,6,7,11,45,911.5,122.0,3.4,25.5,999.5,566.42,418.9
2016,6,7,12,0,913.0,122.0,3.5,26.0,1005.0,617.14,458.76
2016,6,7,12,15,913.0,122.0,3.55,26.0,1003.5,665.77,496.8
2016,6,7,12,30,913.0,122.0,3.6,26.0,1002.0,712.86,532.86
2016,6,7,12,45,914.5,120.0,3.65,26.0,994.0,757.69,566.63
2016,6,7,13,0,916.0,118.0,3.7,26.0,986.0,800.43,598.14
2016,6,7,13,15,913.0,117.0,3.75,25.5,970.0,838.07,625.5
2016,6,7,13,30,910.0,116.0,3.8,25.0,954.0,872.89,651.0
2016,6,7,13,45,904.5,116.0,3.85,25.0,930.5,903.46,672.39
2016,6,7,14,0,899.0,116.0,3.9,25.0,907.0,930.84,691.7
2016,6,7,14,15,892.5,114.5,3.9,24.5,877.5,952.57,708.4
2016,6,7,14,30,886.0,113.0,3.9,24.0,848.0,970.82,722.96
2016,6,7,14,45,874.0,113.0,3.95,23.5,811.5,981.77,733.13
2016,6,7,15,0,862.0,113.0,4.0,23.0,775.0,989.12,741.12
2016,6,7,15,15,850.0,110.5,3.95,22.5,734.5,990.21,744.48
2016,6,7,15,30,838.0,108.0,3.9,22.0,694.0,1001.59,755.04
2016,6,7,15,45,820.5,106.0,3.9,21.5,648.5,990.53,750.79
2016,6,7,16,0,803.0,104.0,3.9,21.0,603.0,975.97,744.39
2016,6,7,16,15,783.0,100.5,3.8,20.5,555.0,953.68,732.08
2016,6,7,16,30,763.0,97.0,3.7,20.0,507.0,928.22,717.55
2016,6,7,16,45,732.5,94.0,3.65,19.5,456.0,889.78,693.98
2016,6,7,17,0,702.0,91.0,3.6,19.0,405.0,856.27,673.56
2016,6,7,17,15,666.0,85.5,3.5,18.5,354.5,805.34,639.59
2016,6,7,17,30,630.0,80.0,3.4,18.0,304.0,752.97,603.59
2016,6,7,17,45,573.5,74.5,3.3,17.5,253.5,680.24,550.8
2016,6,7,18,0,517.0,69.0,3.2,17.0,203.0,607.74,495.96
2016,6,7,18,15,443.5,60.0,3.05,16.0,157.0,516.78,424.6
2016,6,7,18,30,370.0,51.0,2.9,15.0,111.0,428.37,351.74
2016,6,7,18,45,257.5,38.5,2.75,14.5,73.5,306.87,246.98
2016,6,7,19,0,145.0,26.0,2.6,14.0,36.0,188.57,115.27
2016,6,7,19,15,72.5,13.0,2.55,13.5,18.0,63.76,0.0
2016,6,7,19,30,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,6,7,19,45,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,6,7,20,0,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,6,7,20,15,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,6,7,20,30,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,6,7,20,45,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,6,7,21,0,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,6,7,21,15,0.0,0.0,2.45,12.5,0.0,0.0,0.0
2016,6,7,21,30,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,6,7,21,45,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,6,7,22,0,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,6,7,22,15,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,6,7,22,30,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,6,7,22,45,0.0,0.0,2.15,12.0,0.0,0.0,0.0
2016,6,7,23,0,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,6,7,23,15,0.0,0.0,2.05,11.5,0.0,0.0,0.0
2016,6,7,23,30,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,6,7,23,45,0.0,0.0,1.95,11.0,0.0,0.0,0.0
2016,6,8,0,0,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,6,8,0,15,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,6,8,0,30,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,6,8,0,45,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,6,8,1,0,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,6,8,1,15,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,6,8,1,30,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,6,8,1,45,0.0,0.0,1.95,11.0,0.0,0.0,0.0
2016,6,8,2,0,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,6,8,2,15,0.0,0.0,2.05,11.0,0.0,0.0,0.0
2016,6,8,2,30,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,6,8,2,45,0.0,0.0,2.15,11.0,0.0,0.0,0.0
2016,6,8,3,0,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,6,8,3,15,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,6,8,3,30,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,6,8,3,45,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,6,8,4,0,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,6,8,4,15,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2016,6,8,4,30,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,6,8,4,45,47.0,6.0,2.5,11.5,7.5,0.0,0.0
2016,6,8,5,0,94.0,12.0,2.6,12.0,15.0,9.44,0.0
2016,6,8,5,15,225.0,24.0,2.65,12.0,47.0,19.61,8.21
2016,6,8,5,30,356.0,36.0,2.7,12.0,79.0,29.58,19.99
2016,6,8,5,45,445.0,44.5,2.75,12.5,123.5,36.48,26.74
2016,6,8,6,0,534.0,53.0,2.8,13.0,168.0,43.44,33.26
2016,6,8,6,15,267.0,61.5,2.8,13.5,119.0,45.3,35.05
2016,6,8,6,30,0.0,70.0,2.8,14.0,70.0,53.21,42.07
2016,6,8,6,45,0.0,83.5,2.85,14.5,83.5,63.13,50.73
2016,6,8,7,0,0.0,97.0,2.9,15.0,97.0,72.99,59.18
2016,6,8,7,15,0.5,124.0,2.95,15.0,124.0,91.83,75.47
2016,6,8,7,30,1.0,151.0,3.0,15.0,151.0,110.28,91.22
2016,6,8,7,45,78.0,204.5,3.05,15.5,249.5,139.61,115.94
2016,6,8,8,0,155.0,258.0,3.1,16.0,348.0,163.71,135.78
2016,6,8,8,15,174.0,280.0,3.15,16.5,389.5,175.36,144.88
2016,6,8,8,30,193.0,302.0,3.2,17.0,431.0,186.59,153.57
2016,6,8,8,45,202.5,323.0,3.3,17.5,466.0,196.65,161.24
2016,6,8,9,0,212.0,344.0,3.4,18.0,501.0,206.26,168.49
2016,6,8,9,15,185.5,365.5,3.45,18.0,508.0,214.42,174.83
2016,6,8,9,30,159.0,387.0,3.5,18.0,515.0,221.97,180.69
2016,6,8,9,45,160.0,404.5,3.55,18.5,538.0,241.77,183.37
2016,6,8,10,0,161.0,422.0,3.6,19.0,561.0,267.77,200.41
2016,6,8,10,15,318.0,392.0,3.65,19.0,676.5,285.64,206.91
2016,6,8,10,30,475.0,362.0,3.7,19.0,792.0,324.04,231.67
2016,6,8,10,45,690.0,245.0,3.8,19.5,884.0,353.68,250.88
2016,6,8,11,0,905.0,128.0,3.9,20.0,976.0,411.45,295.23
2016,6,8,11,15,907.5,128.5,3.95,20.0,988.5,465.28,342.52
2016,6,8,11,30,910.0,129.0,4.0,20.0,1001.0,518.6,388.43
2016,6,8,11,45,737.0,249.0,4.1,20.5,958.5,564.48,426.4
2016,6,8,12,0,564.0,369.0,4.2,21.0,916.0,599.71,453.5
2016,6,8,12,15,734.5,251.0,4.25,21.0,961.0,658.1,500.41
2016,6,8,12,30,905.0,133.0,4.3,21.0,1006.0,714.94,546.85
2016,6,8,12,45,697.0,263.5,4.35,21.0,931.5,729.54,555.6
2016,6,8,13,0,489.0,394.0,4.4,21.0,857.0,716.71,543.85
2016,6,8,13,15,663.5,280.5,4.4,20.5,898.0,795.1,606.17
2016,6,8,13,30,838.0,167.0,4.4,20.0,939.0,869.37,664.41
2016,6,8,13,45,710.5,236.5,4.4,20.0,879.5,865.51,660.19
2016,6,8,14,0,583.0,306.0,4.4,20.0,820.0,840.36,640.62
2016,6,8,14,15,629.0,268.0,4.35,19.5,805.5,876.58,669.86
2016,6,8,14,30,675.0,230.0,4.3,19.0,791.0,908.97,696.32
2016,6,8,14,45,623.0,239.0,4.25,19.0,739.5,887.82,681.49
2016,6,8,15,0,571.0,248.0,4.2,19.0,688.0,855.47,659.21
2016,6,8,15,15,506.0,254.0,4.1,18.5,628.5,810.68,628.56
2016,6,8,15,30,441.0,260.0,4.0,18.0,569.0,762.11,594.76
2016,6,8,15,45,511.0,216.5,3.95,17.5,552.0,795.31,624.21
2016,6,8,16,0,581.0,173.0,3.9,17.0,535.0,835.22,657.21
2016,6,8,16,15,556.5,164.5,3.85,16.5,488.5,792.49,628.73
2016,6,8,16,30,532.0,156.0,3.8,16.0,442.0,758.93,607.18
2016,6,8,16,45,560.0,131.5,3.75,16.0,406.5,768.5,616.28
2016,6,8,17,0,588.0,107.0,3.7,16.0,371.0,763.09,613.97
2016,6,8,17,15,527.0,109.5,3.6,15.5,324.0,698.46,567.91
2016,6,8,17,30,466.0,112.0,3.5,15.0,277.0,626.01,514.75
2016,6,8,17,45,436.0,97.5,3.45,14.5,232.5,571.83,474.26
2016,6,8,18,0,406.0,83.0,3.4,14.0,188.0,517.31,431.59
2016,6,8,18,15,346.5,69.5,3.3,13.5,145.5,438.27,366.88
2016,6,8,18,30,287.0,56.0,3.2,13.0,103.0,361.93,301.45
2016,6,8,18,45,205.5,41.0,3.1,13.0,69.0,268.74,217.83
2016,6,8,19,0,124.0,26.0,3.0,13.0,35.0,172.75,108.78
2016,6,8,19,15,62.0,13.0,2.95,13.0,17.5,56.04,0.0
2016,6,8,19,30,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,6,8,19,45,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,6,8,20,0,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,6,8,20,15,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,6,8,20,30,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,6,8,20,45,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,6,8,21,0,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,6,8,21,15,0.0,0.0,2.8,12.5,0.0,0.0,0.0
2016,6,8,21,30,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,6,8,21,45,0.0,0.0,2.65,12.0,0.0,0.0,0.0
2016,6,8,22,0,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2016,6,8,22,15,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,6,8,22,30,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,6,8,22,45,0.0,0.0,2.35,12.0,0.0,0.0,0.0
2016,6,8,23,0,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,6,8,23,15,0.0,0.0,2.15,12.0,0.0,0.0,0.0
2016,6,8,23,30,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,6,8,23,45,0.0,0.0,1.95,12.0,0.0,0.0,0.0
2016,6,9,0,0,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,6,9,0,15,0.0,0.0,1.85,11.5,0.0,0.0,0.0
2016,6,9,0,30,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,6,9,0,45,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,6,9,1,0,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,6,9,1,15,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,6,9,1,30,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,6,9,1,45,0.0,0.0,2.15,11.5,0.0,0.0,0.0
2016,6,9,2,0,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,6,9,2,15,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,6,9,2,30,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,6,9,2,45,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,6,9,3,0,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,6,9,3,15,0.0,0.0,2.35,12.0,0.0,0.0,0.0
2016,6,9,3,30,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,6,9,3,45,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,6,9,4,0,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2016,6,9,4,15,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,6,9,4,30,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2016,6,9,4,45,25.0,6.0,2.95,12.0,7.0,0.0,0.0
2016,6,9,5,0,50.0,12.0,3.1,12.0,14.0,9.44,0.0
2016,6,9,5,15,162.5,26.5,3.2,12.0,44.5,20.1,8.59
2016,6,9,5,30,275.0,41.0,3.3,12.0,75.0,31.15,21.34
2016,6,9,5,45,368.5,51.0,3.45,12.5,118.0,41.19,30.9
2016,6,9,6,0,462.0,61.0,3.6,13.0,161.0,49.06,38.26
2016,6,9,6,15,231.0,69.5,3.6,13.0,119.5,50.29,39.57
2016,6,9,6,30,0.0,78.0,3.6,13.0,78.0,58.71,47.15
2016,6,9,6,45,0.0,93.0,3.6,13.5,93.0,69.6,56.68
2016,6,9,7,0,0.0,108.0,3.6,14.0,108.0,80.41,65.97
2016,6,9,7,15,1.0,130.0,3.55,14.5,130.5,95.77,79.08
2016,6,9,7,30,2.0,152.0,3.5,15.0,153.0,110.94,91.82
2016,6,9,7,45,7.0,173.0,3.5,15.5,177.0,125.39,103.76
2016,6,9,8,0,12.0,194.0,3.5,16.0,201.0,139.69,115.43
2016,6,9,8,15,14.0,211.5,3.45,16.5,220.5,151.61,124.93
2016,6,9,8,30,16.0,229.0,3.4,17.0,240.0,163.42,134.25
2016,6,9,8,45,21.0,253.5,3.4,17.5,268.5,179.4,146.96
2016,6,9,9,0,26.0,278.0,3.4,18.0,297.0,181.37,147.94
2016,6,9,9,15,25.5,289.5,3.4,18.5,309.0,187.59,152.47
2016,6,9,9,30,25.0,301.0,3.4,19.0,321.0,193.6,156.8
2016,6,9,9,45,43.0,344.0,3.4,19.5,380.5,221.12,169.71
2016,6,9,10,0,61.0,387.0,3.4,20.0,440.0,253.51,192.73
2016,6,9,10,15,62.0,398.0,3.4,20.0,453.0,269.42,204.46
2016,6,9,10,30,63.0,409.0,3.4,20.0,466.0,285.71,216.9
2016,6,9,10,45,312.0,372.5,3.45,20.5,664.0,327.08,240.74
2016,6,9,11,0,561.0,336.0,3.5,21.0,862.0,413.1,301.81
2016,6,9,11,15,538.5,363.0,3.5,21.0,873.5,460.77,341.38
2016,6,9,11,30,516.0,390.0,3.5,21.0,885.0,506.98,378.92
2016,6,9,11,45,537.5,372.0,3.55,21.5,890.0,546.27,409.92
2016,6,9,12,0,559.0,354.0,3.6,22.0,895.0,586.3,440.97
2016,6,9,12,15,746.5,234.0,3.65,22.0,955.5,652.76,493.37
2016,6,9,12,30,934.0,114.0,3.7,22.0,1016.0,720.02,546.85
2016,6,9,12,45,934.5,112.0,3.8,22.0,1007.0,764.8,581.25
2016,6,9,13,0,935.0,110.0,3.9,22.0,998.0,807.36,613.17
2016,6,9,13,15,931.5,109.5,3.95,21.5,981.0,845.53,641.34
2016,6,9,13,30,928.0,109.0,4.0,21.0,964.0,880.84,667.58
2016,6,9,13,45,924.0,107.5,4.1,21.0,940.5,911.76,689.84
2016,6,9,14,0,920.0,106.0,4.2,21.0,917.0,939.45,709.95
2016,6,9,14,15,913.5,104.5,4.2,20.5,887.0,961.48,727.15
2016,6,9,14,30,907.0,103.0,4.2,20.0,857.0,979.98,742.14
2016,6,9,14,45,897.5,102.0,4.25,20.0,821.0,992.54,752.12
2016,6,9,15,0,888.0,101.0,4.3,20.0,785.0,1001.46,759.83
2016,6,9,15,15,876.5,98.5,4.3,19.5,744.0,1003.11,763.93
2016,6,9,15,30,865.0,96.0,4.3,19.0,703.0,1001.09,765.75
2016,6,9,15,45,847.5,95.0,4.3,19.0,657.0,991.16,760.82
2016,6,9,16,0,830.0,94.0,4.3,19.0,611.0,991.1,762.95
2016,6,9,16,15,811.5,90.5,4.2,18.5,563.0,970.29,751.51
2016,6,9,16,30,793.0,87.0,4.1,18.0,515.0,946.27,737.92
2016,6,9,16,45,766.5,84.0,4.1,17.5,464.5,911.8,717.29
2016,6,9,17,0,740.0,81.0,4.1,17.0,414.0,874.71,694.41
2016,6,9,17,15,706.5,76.5,4.0,16.0,363.0,826.52,663.49
2016,6,9,17,30,673.0,72.0,3.9,15.0,312.0,783.48,635.35
2016,6,9,17,45,622.0,67.0,3.85,14.5,261.5,715.94,586.21
2016,6,9,18,0,571.0,62.0,3.8,14.0,211.0,648.48,535.0
2016,6,9,18,15,501.0,54.0,3.65,13.5,164.5,560.74,464.78
2016,6,9,18,30,431.0,46.0,3.5,13.0,118.0,475.54,393.23
2016,6,9,18,45,321.0,35.5,3.4,13.0,79.5,358.18,290.81
2016,6,9,19,0,211.0,25.0,3.3,13.0,41.0,241.78,158.07
2016,6,9,19,15,105.5,12.5,3.25,12.5,20.5,87.85,0.0
2016,6,9,19,30,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2016,6,9,19,45,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2016,6,9,20,0,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2016,6,9,20,15,0.0,0.0,3.15,12.0,0.0,0.0,0.0
2016,6,9,20,30,0.0,0.0,3.1,12.0,0.0,0.0,0.0
2016,6,9,20,45,0.0,0.0,3.05,12.0,0.0,0.0,0.0
2016,6,9,21,0,0.0,0.0,3.0,12.0,0.0,0.0,0.0
2016,6,9,21,15,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2016,6,9,21,30,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2016,6,9,21,45,0.0,0.0,2.75,12.0,0.0,0.0,0.0
2016,6,9,22,0,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,6,9,22,15,0.0,0.0,2.6,11.5,0.0,0.0,0.0
2016,6,9,22,30,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2016,6,9,22,45,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,6,9,23,0,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2016,6,9,23,15,0.0,0.0,2.25,11.0,0.0,0.0,0.0
2016,6,9,23,30,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,6,9,23,45,0.0,0.0,2.15,11.0,0.0,0.0,0.0
2016,6,10,0,0,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,6,10,0,15,0.0,0.0,2.05,11.0,0.0,0.0,0.0
2016,6,10,0,30,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,6,10,0,45,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,6,10,1,0,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,6,10,1,15,0.0,0.0,1.95,10.5,0.0,0.0,0.0
2016,6,10,1,30,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,6,10,1,45,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,6,10,2,0,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,6,10,2,15,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,6,10,2,30,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,6,10,2,45,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,6,10,3,0,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,6,10,3,15,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,6,10,3,30,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,6,10,3,45,0.0,0.0,1.95,10.0,0.0,0.0,0.0
2016,6,10,4,0,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2016,6,10,4,15,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2016,6,10,4,30,0.0,0.0,2.4,10.0,0.0,0.0,0.0
2016,6,10,4,45,59.0,6.0,2.6,10.5,7.5,0.0,0.0
2016,6,10,5,0,118.0,12.0,2.8,11.0,15.0,9.44,0.0
2016,6,10,5,15,250.0,23.0,3.05,11.5,47.5,18.85,7.75
2016,6,10,5,30,382.0,34.0,3.3,12.0,80.0,28.06,18.67
2016,6,10,5,45,465.0,41.5,3.55,13.0,124.0,34.22,24.68
2016,6,10,6,0,548.0,49.0,3.8,14.0,168.0,40.47,30.47
2016,6,10,6,15,601.5,55.0,3.85,14.5,216.5,45.33,34.91
2016,6,10,6,30,655.0,61.0,3.9,15.0,265.0,54.33,42.88
2016,6,10,6,45,691.5,65.5,4.0,15.5,315.0,58.09,46.06
2016,6,10,7,0,728.0,70.0,4.1,16.0,365.0,61.82,49.12
2016,6,10,7,15,755.0,74.0,4.1,16.5,415.5,64.96,51.61
2016,6,10,7,30,782.0,78.0,4.1,17.0,466.0,68.02,53.98
2016,6,10,7,45,799.5,82.0,4.15,17.5,514.5,70.78,56.07
2016,6,10,8,0,817.0,86.0,4.2,18.0,563.0,73.41,58.02
2016,6,10,8,15,833.0,88.5,4.2,18.5,609.0,83.66,66.49
2016,6,10,8,30,849.0,91.0,4.2,19.0,655.0,85.63,67.82
2016,6,10,8,45,859.0,94.5,4.2,19.5,697.0,87.84,69.37
2016,6,10,9,0,869.0,98.0,4.2,20.0,739.0,89.84,70.74
2016,6,10,9,15,878.5,100.0,4.2,20.0,777.0,90.81,71.4
2016,6,10,9,30,888.0,102.0,4.2,20.0,815.0,91.62,71.94
2016,6,10,9,45,896.5,102.5,4.2,20.5,848.0,128.61,75.03
2016,6,10,10,0,905.0,103.0,4.2,21.0,881.0,183.0,103.63
2016,6,10,10,15,911.0,104.0,4.2,21.0,907.5,238.25,144.36
2016,6,10,10,30,917.0,105.0,4.2,21.0,934.0,294.1,191.12
2016,6,10,10,45,921.0,106.0,4.25,21.5,954.0,349.75,239.62
2016,6,10,11,0,925.0,107.0,4.3,22.0,974.0,405.38,288.34
2016,6,10,11,15,928.0,107.5,4.3,22.0,987.5,460.08,336.2
2016,6,10,11,30,931.0,108.0,4.3,22.0,1001.0,514.29,382.64
2016,6,10,11,45,933.0,108.0,4.35,22.0,1007.5,566.97,426.91
2016,6,10,12,0,935.0,108.0,4.4,22.0,1014.0,618.68,469.33
2016,6,10,12,15,935.5,108.0,4.4,22.0,1013.0,668.29,508.97
2016,6,10,12,30,936.0,108.0,4.4,22.0,1012.0,716.34,546.52
2016,6,10,12,45,919.5,118.5,4.45,22.0,999.5,758.58,579.07
2016,6,10,13,0,903.0,129.0,4.5,22.0,987.0,797.8,608.84
2016,6,10,13,15,900.5,128.5,4.5,22.0,971.5,836.16,636.14
2016,6,10,13,30,898.0,128.0,4.5,22.0,956.0,871.81,661.27
2016,6,10,13,45,895.5,125.5,4.55,22.0,934.0,902.82,683.52
2016,6,10,14,0,893.0,123.0,4.6,22.0,912.0,930.69,703.69
2016,6,10,14,15,887.0,121.5,4.6,21.5,882.5,953.03,721.19
2016,6,10,14,30,881.0,120.0,4.6,21.0,853.0,971.94,736.54
2016,6,10,14,45,872.5,118.0,4.6,21.0,818.0,984.46,746.23
2016,6,10,15,0,864.0,116.0,4.6,21.0,783.0,993.39,753.66
2016,6,10,15,15,852.0,113.5,4.55,20.5,742.0,994.72,757.12
2016,6,10,15,30,840.0,111.0,4.5,20.0,701.0,1006.5,768.02
2016,6,10,15,45,824.5,108.5,4.45,20.0,656.0,997.08,762.9
2016,6,10,16,0,809.0,106.0,4.4,20.0,611.0,984.13,755.63
2016,6,10,16,15,789.0,102.5,4.3,19.5,562.5,961.98,743.41
2016,6,10,16,30,769.0,99.0,4.2,19.0,514.0,936.63,728.89
2016,6,10,16,45,740.0,95.5,4.15,18.5,463.0,899.17,705.84
2016,6,10,17,0,711.0,92.0,4.1,18.0,412.0,866.66,685.99
2016,6,10,17,15,675.0,86.5,3.95,17.5,361.0,815.69,651.58
2016,6,10,17,30,639.0,81.0,3.8,17.0,310.0,763.24,615.14
2016,6,10,17,45,587.0,75.0,3.65,16.5,260.0,693.95,564.56
2016,6,10,18,0,535.0,69.0,3.5,16.0,210.0,624.69,511.92
2016,6,10,18,15,462.5,60.0,3.3,15.0,163.5,534.18,440.7
2016,6,10,18,30,390.0,51.0,3.1,14.0,117.0,446.17,368.02
2016,6,10,18,45,280.0,39.0,2.9,13.5,78.5,325.53,264.23
2016,6,10,19,0,170.0,27.0,2.7,13.0,40.0,211.84,140.54
2016,6,10,19,15,85.0,13.5,2.7,12.5,20.0,73.52,0.0
2016,6,10,19,30,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,6,10,19,45,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,6,10,20,0,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,6,10,20,15,0.0,0.0,2.65,11.5,0.0,0.0,0.0
2016,6,10,20,30,0.0,0.0,2.6,11.0,0.0,0.0,0.0
2016,6,10,20,45,0.0,0.0,2.55,11.0,0.0,0.0,0.0
2016,6,10,21,0,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2016,6,10,21,15,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,6,10,21,30,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2016,6,10,21,45,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,6,10,22,0,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,6,10,22,15,0.0,0.0,1.95,10.5,0.0,0.0,0.0
2016,6,10,22,30,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2016,6,10,22,45,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2016,6,10,23,0,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,6,10,23,15,0.0,0.0,1.5,9.5,0.0,0.0,0.0
2016,6,10,23,30,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,6,10,23,45,0.0,0.0,1.35,9.0,0.0,0.0,0.0
2016,6,11,0,0,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,6,11,0,15,0.0,0.0,1.25,9.0,0.0,0.0,0.0
2016,6,11,0,30,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,6,11,0,45,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,6,11,1,0,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,6,11,1,15,0.0,0.0,1.15,9.0,0.0,0.0,0.0
2016,6,11,1,30,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,6,11,1,45,0.0,0.0,1.05,9.0,0.0,0.0,0.0
2016,6,11,2,0,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,6,11,2,15,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,6,11,2,30,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,6,11,2,45,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,6,11,3,0,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,6,11,3,15,0.0,0.0,0.95,9.0,0.0,0.0,0.0
2016,6,11,3,30,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,6,11,3,45,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,6,11,4,0,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,6,11,4,15,0.0,0.0,0.85,9.5,0.0,0.0,0.0
2016,6,11,4,30,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,6,11,4,45,23.5,6.0,0.75,10.5,6.5,0.0,0.0
2016,6,11,5,0,47.0,12.0,0.7,11.0,13.0,9.44,0.0
2016,6,11,5,15,164.0,26.5,0.75,11.5,44.0,20.11,8.7
2016,6,11,5,30,281.0,41.0,0.8,12.0,75.0,31.18,21.44
2016,6,11,5,45,376.0,51.0,0.9,12.5,119.0,41.25,31.01
2016,6,11,6,0,471.0,61.0,1.0,13.0,163.0,49.15,38.38
2016,6,11,6,15,531.5,69.0,1.05,13.5,212.0,55.14,43.85
2016,6,11,6,30,592.0,77.0,1.1,14.0,261.0,61.09,49.09
2016,6,11,6,45,639.5,81.5,1.15,15.0,313.0,64.26,51.62
2016,6,11,7,0,687.0,86.0,1.2,16.0,365.0,67.49,54.09
2016,6,11,7,15,718.0,90.5,1.35,17.0,416.0,70.41,56.24
2016,6,11,7,30,749.0,95.0,1.5,18.0,467.0,79.34,63.51
2016,6,11,7,45,773.0,98.5,1.65,19.5,517.5,81.44,64.7
2016,6,11,8,0,797.0,102.0,1.8,21.0,568.0,83.47,65.81
2016,6,11,8,15,814.5,105.5,1.8,21.5,615.0,85.24,66.95
2016,6,11,8,30,832.0,109.0,1.8,22.0,662.0,86.89,67.99
2016,6,11,8,45,845.0,111.5,1.85,23.0,705.0,87.68,68.19
2016,6,11,9,0,858.0,114.0,1.9,24.0,748.0,98.13,76.37
2016,6,11,9,15,868.5,116.5,1.85,24.5,786.5,99.11,76.83
2016,6,11,9,30,879.0,119.0,1.8,25.0,825.0,99.92,77.17
2016,6,11,9,45,883.0,123.0,1.8,25.5,857.0,137.69,80.86
2016,6,11,10,0,887.0,127.0,1.8,26.0,889.0,192.78,109.35
2016,6,11,10,15,893.0,128.0,1.75,26.5,915.5,247.33,147.87
2016,6,11,10,30,899.0,129.0,1.7,27.0,942.0,302.49,191.83
2016,6,11,10,45,901.0,131.5,1.65,27.5,961.0,357.69,237.71
2016,6,11,11,0,903.0,134.0,1.6,28.0,980.0,412.72,283.39
2016,6,11,11,15,905.0,134.5,1.65,28.0,992.5,466.28,328.0
2016,6,11,11,30,907.0,135.0,1.7,28.0,1005.0,519.29,371.18
2016,6,11,11,45,906.5,136.0,1.8,28.5,1010.0,570.64,411.43
2016,6,11,12,0,906.0,137.0,1.9,29.0,1015.0,620.92,449.69
2016,6,11,12,15,905.5,137.0,2.05,29.0,1012.5,669.29,486.77
2016,6,11,12,30,905.0,137.0,2.2,29.0,1010.0,716.15,522.02
2016,6,11,12,45,910.0,131.5,2.35,29.5,1002.5,761.07,554.32
2016,6,11,13,0,915.0,126.0,2.5,30.0,995.0,803.99,584.66
2016,6,11,13,15,911.5,125.0,2.55,29.5,978.5,841.54,611.11
2016,6,11,13,30,908.0,124.0,2.6,29.0,962.0,876.24,635.69
2016,6,11,13,45,898.0,125.5,2.7,29.0,937.0,904.52,655.24
2016,6,11,14,0,888.0,127.0,2.8,29.0,912.0,929.43,672.71
2016,6,11,14,15,654.5,231.0,2.8,28.5,799.0,865.83,631.76
2016,6,11,14,30,421.0,335.0,2.8,28.0,686.0,760.2,558.01
2016,6,11,14,45,566.0,260.5,2.85,28.0,710.5,845.79,622.05
2016,6,11,15,0,711.0,186.0,2.9,28.0,735.0,938.96,687.17
2016,6,11,15,15,723.0,167.0,2.95,27.5,700.0,946.13,694.26
2016,6,11,15,30,735.0,148.0,3.0,27.0,665.0,949.42,699.73
2016,6,11,15,45,715.5,145.5,3.15,26.5,621.5,936.1,695.07
2016,6,11,16,0,696.0,143.0,3.3,26.0,578.0,919.49,688.29
2016,6,11,16,15,697.5,124.5,3.35,25.5,531.0,902.16,680.31
2016,6,11,16,30,699.0,106.0,3.4,25.0,484.0,880.72,669.45
2016,6,11,16,45,710.5,90.5,3.5,24.5,442.5,863.35,661.58
2016,6,11,17,0,722.0,75.0,3.6,24.0,401.0,849.07,655.63
2016,6,11,17,15,671.5,80.0,3.6,23.0,354.5,803.36,627.61
2016,6,11,17,30,621.0,85.0,3.6,22.0,308.0,751.21,593.96
2016,6,11,17,45,573.0,77.5,3.6,21.5,258.5,684.09,546.5
2016,6,11,18,0,525.0,70.0,3.6,21.0,209.0,616.91,496.83
2016,6,11,18,15,456.0,60.5,3.5,20.0,163.0,529.17,429.23
2016,6,11,18,30,387.0,51.0,3.4,19.0,117.0,443.83,360.07
2016,6,11,18,45,287.0,39.0,3.3,18.0,79.0,331.1,264.9
2016,6,11,19,0,187.0,27.0,3.2,17.0,41.0,225.62,150.45
2016,6,11,19,15,93.5,13.5,3.1,16.5,20.5,79.86,0.0
2016,6,11,19,30,0.0,0.0,3.0,16.0,0.0,0.0,0.0
2016,6,11,19,45,0.0,0.0,2.95,15.5,0.0,0.0,0.0
2016,6,11,20,0,0.0,0.0,2.9,15.0,0.0,0.0,0.0
2016,6,11,20,15,0.0,0.0,2.85,14.5,0.0,0.0,0.0
2016,6,11,20,30,0.0,0.0,2.8,14.0,0.0,0.0,0.0
2016,6,11,20,45,0.0,0.0,2.8,14.0,0.0,0.0,0.0
2016,6,11,21,0,0.0,0.0,2.8,14.0,0.0,0.0,0.0
2016,6,11,21,15,0.0,0.0,2.8,13.5,0.0,0.0,0.0
2016,6,11,21,30,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2016,6,11,21,45,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2016,6,11,22,0,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2016,6,11,22,15,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2016,6,11,22,30,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2016,6,11,22,45,0.0,0.0,2.85,13.0,0.0,0.0,0.0
2016,6,11,23,0,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,6,11,23,15,0.0,0.0,2.9,12.5,0.0,0.0,0.0
2016,6,11,23,30,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2016,6,11,23,45,0.0,0.0,2.95,12.0,0.0,0.0,0.0
2016,6,12,0,0,0.0,0.0,3.0,12.0,0.0,0.0,0.0
2016,6,12,0,15,0.0,0.0,3.05,12.0,0.0,0.0,0.0
2016,6,12,0,30,0.0,0.0,3.1,12.0,0.0,0.0,0.0
2016,6,12,0,45,0.0,0.0,3.15,12.0,0.0,0.0,0.0
2016,6,12,1,0,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2016,6,12,1,15,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2016,6,12,1,30,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2016,6,12,1,45,0.0,0.0,3.25,12.0,0.0,0.0,0.0
2016,6,12,2,0,0.0,0.0,3.3,12.0,0.0,0.0,0.0
2016,6,12,2,15,0.0,0.0,3.25,12.0,0.0,0.0,0.0
2016,6,12,2,30,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2016,6,12,2,45,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2016,6,12,3,0,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2016,6,12,3,15,0.0,0.0,3.15,11.5,0.0,0.0,0.0
2016,6,12,3,30,0.0,0.0,3.1,11.0,0.0,0.0,0.0
2016,6,12,3,45,0.0,0.0,3.05,11.0,0.0,0.0,0.0
2016,6,12,4,0,0.0,0.0,3.0,11.0,0.0,0.0,0.0
2016,6,12,4,15,0.0,0.0,3.1,11.0,0.0,0.0,0.0
2016,6,12,4,30,0.0,0.0,3.2,11.0,0.0,0.0,0.0
2016,6,12,4,45,20.5,6.0,3.35,11.5,6.5,0.0,0.0
2016,6,12,5,0,41.0,12.0,3.5,12.0,13.0,9.44,0.0
2016,6,12,5,15,152.0,27.0,3.65,12.5,43.5,20.43,8.81
2016,6,12,5,30,263.0,42.0,3.8,13.0,74.0,31.79,21.79
2016,6,12,5,45,363.0,51.5,3.95,13.5,117.5,41.56,31.09
2016,6,12,6,0,463.0,61.0,4.1,14.0,161.0,49.08,38.11
2016,6,12,6,15,523.0,69.0,4.05,14.5,209.5,55.04,43.55
2016,6,12,6,30,583.0,77.0,4.0,15.0,258.0,60.97,48.77
2016,6,12,6,45,635.0,80.5,4.0,15.5,310.5,63.48,50.82
2016,6,12,7,0,687.0,84.0,4.0,16.0,363.0,66.11,52.89
2016,6,12,7,15,717.0,89.0,3.9,16.5,413.5,69.39,55.48
2016,6,12,7,30,747.0,94.0,3.8,17.0,464.0,78.58,63.16
2016,6,12,7,45,774.0,96.0,3.7,18.0,514.5,79.75,63.68
2016,6,12,8,0,801.0,98.0,3.6,19.0,565.0,80.92,64.21
2016,6,12,8,15,818.0,101.0,3.5,19.5,612.0,82.45,65.17
2016,6,12,8,30,835.0,104.0,3.4,20.0,659.0,83.89,66.06
2016,6,12,8,45,849.5,106.0,3.3,20.5,702.5,94.01,74.27
2016,6,12,9,0,864.0,108.0,3.2,21.0,746.0,95.13,74.86
2016,6,12,9,15,874.5,110.0,3.2,21.5,784.5,95.97,75.24
2016,6,12,9,30,885.0,112.0,3.2,22.0,823.0,96.64,75.49
2016,6,12,9,45,898.5,110.0,3.2,22.5,857.0,131.86,77.21
2016,6,12,10,0,912.0,108.0,3.2,23.0,891.0,185.74,104.63
2016,6,12,10,15,917.5,109.5,3.25,23.5,918.0,241.59,144.95
2016,6,12,10,30,923.0,111.0,3.3,24.0,945.0,298.0,191.1
2016,6,12,10,45,927.5,111.0,3.35,24.5,965.0,353.61,238.74
2016,6,12,11,0,932.0,111.0,3.4,25.0,985.0,409.23,286.61
2016,6,12,11,15,934.0,111.5,3.5,25.0,997.5,463.95,333.82
2016,6,12,11,30,936.0,112.0,3.6,25.0,1010.0,518.06,379.59
2016,6,12,11,45,936.5,112.5,3.7,25.5,1015.5,570.63,422.27
2016,6,12,12,0,937.0,113.0,3.8,26.0,1021.0,622.11,462.87
2016,6,12,12,15,936.5,113.0,3.85,26.0,1019.0,671.34,501.53
2016,6,12,12,30,936.0,113.0,3.9,26.0,1017.0,718.94,538.12
2016,6,12,12,45,926.5,117.5,4.0,26.0,1005.0,761.69,570.61
2016,6,12,13,0,917.0,122.0,4.1,26.0,993.0,801.79,600.65
2016,6,12,13,15,913.5,121.0,4.1,26.0,976.5,839.31,626.6
2016,6,12,13,30,910.0,120.0,4.1,26.0,960.0,873.98,650.53
2016,6,12,13,45,905.0,119.0,4.15,26.0,936.5,904.34,671.77
