Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,6,12,14,0,900.0,118.0,4.2,26.0,913.0,931.48,690.89
2016,6,12,14,15,893.0,116.5,4.2,25.5,883.0,953.0,707.45
2016,6,12,14,30,886.0,115.0,4.2,25.0,853.0,971.02,721.86
2016,6,12,14,45,877.0,113.0,4.2,25.0,817.5,983.07,731.02
2016,6,12,15,0,868.0,111.0,4.2,25.0,782.0,991.51,737.96
2016,6,12,15,15,856.5,108.5,4.15,24.5,741.0,993.33,741.8
2016,6,12,15,30,845.0,106.0,4.1,24.0,700.0,991.54,743.43
2016,6,12,15,45,829.5,103.0,4.05,24.0,655.0,995.29,747.54
2016,6,12,16,0,814.0,100.0,4.0,24.0,610.0,981.78,740.07
2016,6,12,16,15,794.5,97.0,3.95,23.5,562.0,960.8,729.13
2016,6,12,16,30,775.0,94.0,3.9,23.0,514.0,936.63,715.99
2016,6,12,16,45,749.0,90.0,3.85,22.5,464.0,901.68,695.17
2016,6,12,17,0,723.0,86.0,3.8,22.0,414.0,864.11,672.16
2016,6,12,17,15,688.5,81.0,3.65,21.5,363.0,821.55,644.47
2016,6,12,17,30,654.0,76.0,3.5,21.0,312.0,771.1,610.21
2016,6,12,17,45,604.0,70.5,3.4,20.5,262.0,704.23,562.72
2016,6,12,18,0,554.0,65.0,3.3,20.0,212.0,637.37,513.2
2016,6,12,18,15,485.0,56.5,3.1,19.0,165.5,550.27,446.13
2016,6,12,18,30,416.0,48.0,2.9,18.0,119.0,465.62,377.57
2016,6,12,18,45,310.0,37.0,2.7,17.0,80.5,351.24,281.3
2016,6,12,19,0,204.0,26.0,2.5,16.0,42.0,237.22,161.15
2016,6,12,19,15,102.0,13.0,2.55,15.5,21.0,85.82,0.0
2016,6,12,19,30,0.0,0.0,2.6,15.0,0.0,0.0,0.0
2016,6,12,19,45,0.0,0.0,2.65,15.0,0.0,0.0,0.0
2016,6,12,20,0,0.0,0.0,2.7,15.0,0.0,0.0,0.0
2016,6,12,20,15,0.0,0.0,2.65,14.5,0.0,0.0,0.0
2016,6,12,20,30,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2016,6,12,20,45,0.0,0.0,2.6,13.5,0.0,0.0,0.0
2016,6,12,21,0,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,6,12,21,15,0.0,0.0,2.55,13.0,0.0,0.0,0.0
2016,6,12,21,30,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,6,12,21,45,0.0,0.0,2.45,13.0,0.0,0.0,0.0
2016,6,12,22,0,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,6,12,22,15,0.0,0.0,2.35,12.5,0.0,0.0,0.0
2016,6,12,22,30,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,6,12,22,45,0.0,0.0,2.25,12.0,0.0,0.0,0.0
2016,6,12,23,0,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,6,12,23,15,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,6,12,23,30,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,6,12,23,45,0.0,0.0,1.95,12.0,0.0,0.0,0.0
2016,6,13,0,0,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,6,13,0,15,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,6,13,0,30,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,6,13,0,45,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,6,13,1,0,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,6,13,1,15,0.0,0.0,1.9,11.5,0.0,0.0,0.0
2016,6,13,1,30,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,6,13,1,45,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,6,13,2,0,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,6,13,2,15,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,6,13,2,30,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,6,13,2,45,0.0,0.0,1.95,11.0,0.0,0.0,0.0
2016,6,13,3,0,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,6,13,3,15,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,6,13,3,30,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,6,13,3,45,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2016,6,13,4,0,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,6,13,4,15,0.0,0.0,2.55,11.0,0.0,0.0,0.0
2016,6,13,4,30,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2016,6,13,4,45,34.0,6.0,2.85,11.5,7.0,0.0,0.0
2016,6,13,5,0,68.0,12.0,3.0,12.0,14.0,9.44,0.0
2016,6,13,5,15,183.0,25.5,3.0,12.0,44.5,19.44,8.12
2016,6,13,5,30,298.0,39.0,3.0,12.0,75.0,31.78,21.89
2016,6,13,5,45,389.0,48.0,3.05,12.5,117.5,38.9,28.87
2016,6,13,6,0,480.0,57.0,3.1,13.0,160.0,46.07,35.6
2016,6,13,6,15,537.5,64.0,3.05,13.5,208.0,51.39,40.48
2016,6,13,6,30,595.0,71.0,3.0,14.0,256.0,56.69,45.17
2016,6,13,6,45,374.0,117.0,3.0,14.5,240.5,82.3,67.68
2016,6,13,7,0,153.0,163.0,3.0,15.0,225.0,110.89,92.38
2016,6,13,7,15,178.5,185.0,3.0,15.5,266.5,124.37,103.56
2016,6,13,7,30,204.0,207.0,3.0,16.0,308.0,137.52,114.3
2016,6,13,7,45,504.0,149.5,3.05,17.0,434.0,101.12,82.29
2016,6,13,8,0,804.0,92.0,3.1,18.0,560.0,77.03,61.1
2016,6,13,8,15,821.0,94.5,3.2,18.5,607.0,78.39,61.97
2016,6,13,8,30,838.0,97.0,3.3,19.0,654.0,88.82,70.53
2016,6,13,8,45,854.0,98.0,3.4,19.5,698.0,89.68,70.91
2016,6,13,9,0,870.0,99.0,3.5,20.0,742.0,90.43,71.22
2016,6,13,9,15,880.5,101.0,3.6,20.0,780.5,91.42,71.9
2016,6,13,9,30,891.0,103.0,3.7,20.0,819.0,92.25,72.45
2016,6,13,9,45,904.5,101.5,3.8,20.5,853.5,127.4,74.39
2016,6,13,10,0,918.0,100.0,3.9,21.0,888.0,181.7,102.22
2016,6,13,10,15,924.5,101.5,4.0,21.0,916.0,237.94,143.46
2016,6,13,10,30,931.0,103.0,4.1,21.0,944.0,294.87,190.98
2016,6,13,10,45,935.5,103.5,4.25,21.0,965.0,351.07,240.43
2016,6,13,11,0,940.0,104.0,4.4,21.0,986.0,407.29,290.46
2016,6,13,11,15,943.5,105.0,4.55,20.5,1000.0,463.25,340.5
2016,6,13,11,30,947.0,106.0,4.7,20.0,1014.0,518.76,389.48
2016,6,13,11,45,947.5,107.0,4.85,20.0,1020.5,572.1,435.11
2016,6,13,12,0,948.0,108.0,5.0,20.0,1027.0,624.34,478.87
2016,6,13,12,15,948.0,108.0,5.05,19.5,1025.5,674.29,520.63
2016,6,13,12,30,948.0,108.0,5.1,19.0,1024.0,722.62,560.44
2016,6,13,12,45,940.0,112.0,5.15,19.0,1013.0,766.49,595.09
2016,6,13,13,0,932.0,116.0,5.2,19.0,1002.0,807.77,627.04
2016,6,13,13,15,928.5,115.5,5.15,19.0,985.5,846.12,654.51
2016,6,13,13,30,925.0,115.0,5.1,19.0,969.0,881.62,679.81
2016,6,13,13,45,921.0,113.0,5.05,19.0,946.0,912.32,701.66
2016,6,13,14,0,917.0,111.0,5.0,19.0,923.0,939.75,721.2
2016,6,13,14,15,910.5,110.0,4.95,18.5,893.0,962.5,738.94
2016,6,13,14,30,904.0,109.0,4.9,18.0,863.0,981.76,754.41
2016,6,13,14,45,892.5,108.5,4.9,18.0,826.5,993.17,763.48
2016,6,13,15,0,881.0,108.0,4.9,18.0,790.0,1000.91,770.22
2016,6,13,15,15,869.0,106.0,4.85,17.5,749.0,1002.9,774.24
2016,6,13,15,30,857.0,104.0,4.8,17.0,708.0,1001.27,775.93
2016,6,13,15,45,837.5,103.0,4.8,17.0,661.5,1003.31,779.32
2016,6,13,16,0,818.0,102.0,4.8,17.0,615.0,988.2,770.76
2016,6,13,16,15,798.0,98.5,4.7,16.5,566.5,966.16,758.1
2016,6,13,16,30,778.0,95.0,4.6,16.0,518.0,940.9,743.14
2016,6,13,16,45,758.5,89.5,4.6,15.5,468.5,910.7,725.26
2016,6,13,17,0,739.0,84.0,4.6,15.0,419.0,877.72,705.0
2016,6,13,17,15,705.5,79.0,4.55,14.5,368.0,835.54,676.99
2016,6,13,17,30,672.0,74.0,4.5,14.0,317.0,785.77,642.4
2016,6,13,17,45,627.5,68.0,4.45,14.0,267.0,723.04,595.35
2016,6,13,18,0,583.0,62.0,4.4,14.0,217.0,660.08,546.28
2016,6,13,18,15,515.0,54.5,4.25,13.5,170.5,574.48,477.48
2016,6,13,18,30,447.0,47.0,4.1,13.0,124.0,491.16,407.33
2016,6,13,18,45,332.0,37.0,3.95,12.5,84.0,369.46,302.24
2016,6,13,19,0,217.0,27.0,3.8,12.0,44.0,252.04,176.81
2016,6,13,19,15,108.5,13.5,3.8,12.0,22.0,91.1,0.0
2016,6,13,19,30,0.0,0.0,3.8,12.0,0.0,0.0,0.0
2016,6,13,19,45,0.0,0.0,3.85,12.0,0.0,0.0,0.0
2016,6,13,20,0,0.0,0.0,3.9,12.0,0.0,0.0,0.0
2016,6,13,20,15,0.0,0.0,3.85,12.0,0.0,0.0,0.0
2016,6,13,20,30,0.0,0.0,3.8,12.0,0.0,0.0,0.0
2016,6,13,20,45,0.0,0.0,3.75,12.0,0.0,0.0,0.0
2016,6,13,21,0,0.0,0.0,3.7,12.0,0.0,0.0,0.0
2016,6,13,21,15,0.0,0.0,3.7,12.0,0.0,0.0,0.0
2016,6,13,21,30,0.0,0.0,3.7,12.0,0.0,0.0,0.0
2016,6,13,21,45,0.0,0.0,3.7,12.0,0.0,0.0,0.0
2016,6,13,22,0,0.0,0.0,3.7,12.0,0.0,0.0,0.0
2016,6,13,22,15,0.0,0.0,3.7,11.5,0.0,0.0,0.0
2016,6,13,22,30,0.0,0.0,3.7,11.0,0.0,0.0,0.0
2016,6,13,22,45,0.0,0.0,3.7,11.0,0.0,0.0,0.0
2016,6,13,23,0,0.0,0.0,3.7,11.0,0.0,0.0,0.0
2016,6,13,23,15,0.0,0.0,3.65,11.0,0.0,0.0,0.0
2016,6,13,23,30,0.0,0.0,3.6,11.0,0.0,0.0,0.0
2016,6,13,23,45,0.0,0.0,3.6,11.0,0.0,0.0,0.0
2016,6,14,0,0,0.0,0.0,3.6,11.0,0.0,0.0,0.0
2016,6,14,0,15,0.0,0.0,3.55,11.0,0.0,0.0,0.0
2016,6,14,0,30,0.0,0.0,3.5,11.0,0.0,0.0,0.0
2016,6,14,0,45,0.0,0.0,3.5,11.0,0.0,0.0,0.0
2016,6,14,1,0,0.0,0.0,3.5,11.0,0.0,0.0,0.0
2016,6,14,1,15,0.0,0.0,3.5,11.0,0.0,0.0,0.0
2016,6,14,1,30,0.0,0.0,3.5,11.0,0.0,0.0,0.0
2016,6,14,1,45,0.0,0.0,3.5,11.0,0.0,0.0,0.0
2016,6,14,2,0,0.0,0.0,3.5,11.0,0.0,0.0,0.0
2016,6,14,2,15,0.0,0.0,3.45,11.0,0.0,0.0,0.0
2016,6,14,2,30,0.0,0.0,3.4,11.0,0.0,0.0,0.0
2016,6,14,2,45,0.0,0.0,3.4,11.0,0.0,0.0,0.0
2016,6,14,3,0,0.0,0.0,3.4,11.0,0.0,0.0,0.0
2016,6,14,3,15,0.0,0.0,3.3,10.5,0.0,0.0,0.0
2016,6,14,3,30,0.0,0.0,3.2,10.0,0.0,0.0,0.0
2016,6,14,3,45,0.0,0.0,3.15,10.0,0.0,0.0,0.0
2016,6,14,4,0,0.0,0.0,3.1,10.0,0.0,0.0,0.0
2016,6,14,4,15,0.0,0.0,3.2,10.0,0.0,0.0,0.0
2016,6,14,4,30,0.0,0.0,3.3,10.0,0.0,0.0,0.0
2016,6,14,4,45,26.5,6.0,3.4,10.5,7.0,0.0,0.0
2016,6,14,5,0,53.0,12.0,3.5,11.0,14.0,9.44,0.0
2016,6,14,5,15,171.0,26.0,3.55,11.5,44.5,19.77,8.33
2016,6,14,5,30,289.0,40.0,3.6,12.0,75.0,30.51,20.78
2016,6,14,5,45,391.5,48.0,3.65,12.5,119.0,38.92,28.88
2016,6,14,6,0,494.0,56.0,3.7,13.0,163.0,45.42,35.01
2016,6,14,6,15,551.5,63.0,3.7,13.5,211.0,50.79,39.94
2016,6,14,6,30,609.0,70.0,3.7,14.0,259.0,56.14,44.68
2016,6,14,6,45,660.0,72.5,3.75,14.5,311.0,58.18,46.33
2016,6,14,7,0,711.0,75.0,3.8,15.0,363.0,65.28,52.38
2016,6,14,7,15,545.5,126.0,3.85,15.0,364.5,91.48,75.2
2016,6,14,7,30,380.0,177.0,3.9,15.0,366.0,115.91,96.16
2016,6,14,7,45,470.5,170.0,3.95,15.5,428.0,112.31,92.51
2016,6,14,8,0,561.0,163.0,4.0,16.0,490.0,109.44,89.57
2016,6,14,8,15,704.5,128.0,4.0,16.5,573.0,89.21,71.76
2016,6,14,8,30,848.0,93.0,4.0,17.0,656.0,86.78,69.35
2016,6,14,8,45,860.0,95.5,4.05,17.5,699.0,88.45,70.44
2016,6,14,9,0,872.0,98.0,4.1,18.0,742.0,89.94,71.4
2016,6,14,9,15,882.0,100.0,4.1,18.0,780.0,90.94,72.08
2016,6,14,9,30,892.0,102.0,4.1,18.0,818.0,91.77,72.64
2016,6,14,9,45,899.5,103.0,4.15,18.5,851.0,127.31,75.28
2016,6,14,10,0,907.0,104.0,4.2,19.0,884.0,181.9,103.74
2016,6,14,10,15,913.0,105.5,4.25,19.0,910.5,237.45,144.73
2016,6,14,10,30,919.0,107.0,4.3,19.0,937.0,293.63,192.0
2016,6,14,10,45,922.5,108.0,4.35,19.5,957.0,349.2,240.81
2016,6,14,11,0,926.0,109.0,4.4,20.0,977.0,404.7,289.85
2016,6,14,11,15,928.5,109.5,4.45,20.0,990.0,459.24,338.13
2016,6,14,11,30,931.0,110.0,4.5,20.0,1003.0,513.23,385.0
2016,6,14,11,45,931.5,110.5,4.6,20.5,1008.5,565.48,428.74
2016,6,14,12,0,932.0,111.0,4.7,21.0,1014.0,616.66,470.43
2016,6,14,12,15,932.0,111.0,4.75,20.5,1012.5,665.9,511.35
2016,6,14,12,30,932.0,111.0,4.8,20.0,1011.0,713.58,550.38
2016,6,14,12,45,929.0,111.0,4.85,20.0,1001.5,757.29,584.77
2016,6,14,13,0,926.0,111.0,4.9,20.0,992.0,798.65,616.57
2016,6,14,13,15,923.0,110.5,4.95,20.0,976.0,837.01,644.39
2016,6,14,13,30,920.0,110.0,5.0,20.0,960.0,872.57,670.2
2016,6,14,13,45,914.0,109.5,5.05,20.0,936.5,902.59,692.11
2016,6,14,14,0,908.0,109.0,5.1,20.0,913.0,929.34,711.82
2016,6,14,14,15,901.5,107.5,5.05,19.5,883.5,951.32,729.02
2016,6,14,14,30,895.0,106.0,5.0,19.0,854.0,969.81,743.95
2016,6,14,14,45,801.0,147.0,5.0,18.5,795.0,958.03,738.24
2016,6,14,15,0,707.0,188.0,5.0,18.0,736.0,936.25,725.72
2016,6,14,15,15,625.5,205.5,4.9,17.5,671.5,887.92,693.54
2016,6,14,15,30,544.0,223.0,4.8,17.0,607.0,826.07,649.96
2016,6,14,15,45,691.0,156.0,4.75,17.0,611.0,922.64,722.85
2016,6,14,16,0,838.0,89.0,4.7,17.0,615.0,979.43,764.24
2016,6,14,16,15,820.5,86.0,4.65,16.5,567.5,973.39,762.84
2016,6,14,16,30,803.0,83.0,4.6,16.0,520.0,951.16,750.41
2016,6,14,16,45,780.0,79.5,4.6,15.5,470.0,919.7,731.68
2016,6,14,17,0,757.0,76.0,4.6,15.0,420.0,885.57,710.67
2016,6,14,17,15,589.0,93.0,4.55,14.5,341.5,739.93,604.75
2016,6,14,17,30,421.0,110.0,4.5,14.0,263.0,579.96,483.31
2016,6,14,17,45,384.5,98.5,4.5,14.0,221.5,524.74,440.56
2016,6,14,18,0,348.0,87.0,4.5,14.0,180.0,469.87,395.95
2016,6,14,18,15,308.5,71.5,4.35,13.5,141.5,407.4,343.63
2016,6,14,18,30,269.0,56.0,4.2,13.0,103.0,346.06,290.14
2016,6,14,18,45,194.5,41.5,4.05,12.5,70.0,259.39,212.61
2016,6,14,19,0,120.0,27.0,3.9,12.0,37.0,174.57,122.34
2016,6,14,19,15,60.0,13.5,3.85,11.5,18.5,55.16,0.0
2016,6,14,19,30,0.0,0.0,3.8,11.0,0.0,0.0,0.0
2016,6,14,19,45,0.0,0.0,3.75,11.0,0.0,0.0,0.0
2016,6,14,20,0,0.0,0.0,3.7,11.0,0.0,0.0,0.0
2016,6,14,20,15,0.0,0.0,3.7,10.5,0.0,0.0,0.0
2016,6,14,20,30,0.0,0.0,3.7,10.0,0.0,0.0,0.0
2016,6,14,20,45,0.0,0.0,3.7,10.0,0.0,0.0,0.0
2016,6,14,21,0,0.0,0.0,3.7,10.0,0.0,0.0,0.0
2016,6,14,21,15,0.0,0.0,3.65,10.0,0.0,0.0,0.0
2016,6,14,21,30,0.0,0.0,3.6,10.0,0.0,0.0,0.0
2016,6,14,21,45,0.0,0.0,3.6,10.0,0.0,0.0,0.0
2016,6,14,22,0,0.0,0.0,3.6,10.0,0.0,0.0,0.0
2016,6,14,22,15,0.0,0.0,3.6,10.0,0.0,0.0,0.0
2016,6,14,22,30,0.0,0.0,3.6,10.0,0.0,0.0,0.0
2016,6,14,22,45,0.0,0.0,3.6,10.0,0.0,0.0,0.0
2016,6,14,23,0,0.0,0.0,3.6,10.0,0.0,0.0,0.0
2016,6,14,23,15,0.0,0.0,3.55,10.0,0.0,0.0,0.0
2016,6,14,23,30,0.0,0.0,3.5,10.0,0.0,0.0,0.0
2016,6,14,23,45,0.0,0.0,3.45,10.0,0.0,0.0,0.0
2016,6,15,0,0,0.0,0.0,3.4,10.0,0.0,0.0,0.0
2016,6,15,0,15,0.0,0.0,3.35,10.0,0.0,0.0,0.0
2016,6,15,0,30,0.0,0.0,3.3,10.0,0.0,0.0,0.0
2016,6,15,0,45,0.0,0.0,3.3,10.0,0.0,0.0,0.0
2016,6,15,1,0,0.0,0.0,3.3,10.0,0.0,0.0,0.0
2016,6,15,1,15,0.0,0.0,3.3,10.0,0.0,0.0,0.0
2016,6,15,1,30,0.0,0.0,3.3,10.0,0.0,0.0,0.0
2016,6,15,1,45,0.0,0.0,3.35,10.0,0.0,0.0,0.0
2016,6,15,2,0,0.0,0.0,3.4,10.0,0.0,0.0,0.0
2016,6,15,2,15,0.0,0.0,3.35,10.0,0.0,0.0,0.0
2016,6,15,2,30,0.0,0.0,3.3,10.0,0.0,0.0,0.0
2016,6,15,2,45,0.0,0.0,3.25,10.0,0.0,0.0,0.0
2016,6,15,3,0,0.0,0.0,3.2,10.0,0.0,0.0,0.0
2016,6,15,3,15,0.0,0.0,3.1,10.0,0.0,0.0,0.0
2016,6,15,3,30,0.0,0.0,3.0,10.0,0.0,0.0,0.0
2016,6,15,3,45,0.0,0.0,2.9,10.0,0.0,0.0,0.0
2016,6,15,4,0,0.0,0.0,2.8,10.0,0.0,0.0,0.0
2016,6,15,4,15,0.0,0.0,2.9,10.0,0.0,0.0,0.0
2016,6,15,4,30,0.0,0.0,3.0,10.0,0.0,0.0,0.0
2016,6,15,4,45,0.0,5.0,3.2,10.0,5.0,0.0,0.0
2016,6,15,5,0,0.0,10.0,3.4,10.0,10.0,7.87,0.0
2016,6,15,5,15,42.5,26.0,3.55,10.5,31.0,19.6,8.2
2016,6,15,5,30,85.0,42.0,3.7,11.0,52.0,31.24,21.5
2016,6,15,5,45,120.0,60.5,3.9,11.5,82.5,43.94,33.44
2016,6,15,6,0,155.0,79.0,4.1,12.0,113.0,56.65,45.18
2016,6,15,6,15,173.0,99.5,4.15,12.5,146.0,70.14,57.4
2016,6,15,6,30,191.0,120.0,4.2,13.0,179.0,83.23,69.0
2016,6,15,6,45,209.5,138.5,4.3,13.5,214.5,94.76,78.98
2016,6,15,7,0,228.0,157.0,4.4,14.0,250.0,105.92,88.44
2016,6,15,7,15,268.0,174.0,4.45,14.5,297.0,116.28,97.02
2016,6,15,7,30,308.0,191.0,4.5,15.0,344.0,126.35,105.24
2016,6,15,7,45,563.0,139.0,4.6,15.5,454.0,96.4,78.77
2016,6,15,8,0,818.0,87.0,4.7,16.0,564.0,74.1,59.09
2016,6,15,8,15,604.5,173.5,4.75,16.0,542.0,114.38,93.61
2016,6,15,8,30,391.0,260.0,4.8,16.0,520.0,161.96,133.82
2016,6,15,8,45,635.0,177.5,4.9,16.5,631.5,111.79,90.63
2016,6,15,9,0,879.0,95.0,5.0,17.0,743.0,88.5,70.46
2016,6,15,9,15,888.5,97.0,5.0,17.0,781.0,89.54,71.2
2016,6,15,9,30,898.0,99.0,5.0,17.0,819.0,90.42,71.8
2016,6,15,9,45,905.0,100.5,5.05,17.5,851.5,125.82,74.55
2016,6,15,10,0,912.0,102.0,5.1,18.0,884.0,180.87,103.35
2016,6,15,10,15,917.5,103.0,5.1,18.0,911.0,236.3,144.44
2016,6,15,10,30,923.0,104.0,5.1,18.0,938.0,292.28,191.9
2016,6,15,10,45,926.0,105.5,5.2,18.0,958.0,348.15,241.91
2016,6,15,11,0,929.0,107.0,5.3,18.0,978.0,403.93,292.39
2016,6,15,11,15,932.0,107.5,5.3,18.0,991.5,458.79,341.6
2016,6,15,11,30,935.0,108.0,5.3,18.0,1005.0,513.17,389.43
2016,6,15,11,45,935.5,109.0,5.3,18.5,1011.0,565.92,434.04
2016,6,15,12,0,936.0,110.0,5.3,19.0,1017.0,617.6,476.5
2016,6,15,12,15,936.0,110.0,5.3,19.0,1016.0,667.03,517.02
2016,6,15,12,30,936.0,110.0,5.3,19.0,1015.0,714.88,555.43
2016,6,15,12,45,926.0,115.5,5.3,19.0,1004.0,758.03,589.44
2016,6,15,13,0,916.0,121.0,5.3,19.0,993.0,798.54,620.83
2016,6,15,13,15,913.0,120.5,5.25,19.0,977.0,836.87,648.44
2016,6,15,13,30,910.0,120.0,5.2,19.0,961.0,872.44,673.9
2016,6,15,13,45,908.5,117.0,5.2,19.0,939.0,904.14,696.85
2016,6,15,14,0,907.0,114.0,5.2,19.0,917.0,932.7,717.62
2016,6,15,14,15,900.5,112.5,5.15,18.5,887.5,954.86,735.03
2016,6,15,14,30,894.0,111.0,5.1,18.0,858.0,973.53,750.18
2016,6,15,14,45,889.0,107.0,5.05,18.0,823.5,987.56,760.75
2016,6,15,15,0,884.0,103.0,5.0,18.0,789.0,997.96,768.95
2016,6,15,15,15,873.0,101.0,4.9,17.5,748.0,1000.93,773.23
2016,6,15,15,30,862.0,99.0,4.8,17.0,707.0,1000.3,775.19
2016,6,15,15,45,851.0,95.0,4.75,17.0,663.0,993.81,772.14
2016,6,15,16,0,840.0,91.0,4.7,17.0,619.0,983.81,766.79
2016,6,15,16,15,822.0,88.0,4.6,16.5,571.0,977.46,765.23
2016,6,15,16,30,804.0,85.0,4.5,16.0,523.0,954.78,752.08
2016,6,15,16,45,784.5,80.0,4.4,16.0,473.5,924.95,732.38
2016,6,15,17,0,765.0,75.0,4.3,16.0,424.0,892.32,710.49
2016,6,15,17,15,733.0,71.0,4.1,15.5,373.0,846.18,679.33
2016,6,15,17,30,701.0,67.0,3.9,15.0,322.0,798.2,646.04
2016,6,15,17,45,661.0,61.0,3.75,14.5,272.0,738.6,602.93
2016,6,15,18,0,621.0,55.0,3.6,14.0,222.0,685.09,562.6
2016,6,15,18,15,555.5,49.0,3.2,13.5,175.0,602.98,496.81
2016,6,15,18,30,490.0,43.0,2.8,13.0,128.0,523.09,429.8
2016,6,15,18,45,392.5,33.5,2.4,12.5,88.0,415.08,336.53
2016,6,15,19,0,295.0,24.0,2.0,12.0,48.0,311.76,221.91
2016,6,15,19,15,147.5,12.0,1.8,11.5,24.0,119.02,0.0
2016,6,15,19,30,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,6,15,19,45,0.0,0.0,1.45,11.0,0.0,0.0,0.0
2016,6,15,20,0,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,6,15,20,15,0.0,0.0,1.25,10.5,0.0,0.0,0.0
2016,6,15,20,30,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,6,15,20,45,0.0,0.0,1.15,10.0,0.0,0.0,0.0
2016,6,15,21,0,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,6,15,21,15,0.0,0.0,1.05,9.5,0.0,0.0,0.0
2016,6,15,21,30,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,6,15,21,45,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,6,15,22,0,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,6,15,22,15,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,6,15,22,30,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,6,15,22,45,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,6,15,23,0,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,6,15,23,15,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,6,15,23,30,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,6,15,23,45,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,6,16,0,0,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,6,16,0,15,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,6,16,0,30,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,6,16,0,45,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,6,16,1,0,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,6,16,1,15,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,6,16,1,30,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,6,16,1,45,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,6,16,2,0,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,6,16,2,15,0.0,0.0,0.95,9.0,0.0,0.0,0.0
2016,6,16,2,30,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,6,16,2,45,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,6,16,3,0,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,6,16,3,15,0.0,0.0,0.85,9.0,0.0,0.0,0.0
2016,6,16,3,30,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,6,16,3,45,0.0,0.0,0.8,9.5,0.0,0.0,0.0
2016,6,16,4,0,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,6,16,4,15,0.0,0.0,0.75,10.0,0.0,0.0,0.0
2016,6,16,4,30,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,6,16,4,45,37.5,6.0,0.65,10.5,7.0,0.0,0.0
2016,6,16,5,0,75.0,12.0,0.6,11.0,14.0,9.44,0.0
2016,6,16,5,15,198.5,24.5,0.6,11.5,44.5,19.96,8.38
2016,6,16,5,30,322.0,37.0,0.6,12.0,75.0,30.25,20.61
2016,6,16,5,45,411.5,45.0,0.6,12.5,118.0,36.65,26.95
2016,6,16,6,0,501.0,53.0,0.6,13.0,161.0,43.15,33.06
2016,6,16,6,15,557.0,59.5,0.55,13.5,208.5,48.21,37.7
2016,6,16,6,30,613.0,66.0,0.5,14.0,256.0,53.27,42.18
2016,6,16,6,45,654.0,71.0,0.45,15.0,306.5,57.03,45.26
2016,6,16,7,0,695.0,76.0,0.4,16.0,357.0,65.76,52.6
2016,6,16,7,15,724.0,80.0,0.4,16.5,407.0,68.73,54.88
2016,6,16,7,30,753.0,84.0,0.4,17.0,457.0,71.64,57.07
2016,6,16,7,45,774.5,87.5,0.4,17.5,505.5,73.96,58.74
2016,6,16,8,0,796.0,91.0,0.4,18.0,554.0,76.19,60.32
2016,6,16,8,15,813.0,94.0,0.5,18.5,600.5,77.88,61.44
2016,6,16,8,30,830.0,97.0,0.6,19.0,647.0,88.6,70.2
2016,6,16,8,45,843.5,99.0,0.75,19.5,689.5,89.94,70.98
2016,6,16,9,0,857.0,101.0,0.9,20.0,732.0,91.13,71.67
2016,6,16,9,15,866.5,103.0,1.05,20.5,770.0,92.04,72.14
2016,6,16,9,30,876.0,105.0,1.2,21.0,808.0,92.79,72.48
2016,6,16,9,45,892.0,101.5,1.35,21.5,842.5,124.81,72.88
2016,6,16,10,0,908.0,98.0,1.5,22.0,877.0,177.55,98.76
2016,6,16,10,15,913.5,99.0,1.65,22.0,903.5,232.67,138.4
2016,6,16,10,30,919.0,100.0,1.8,22.0,930.0,288.35,184.16
2016,6,16,10,45,923.5,100.0,1.95,22.5,950.0,343.49,231.45
2016,6,16,11,0,928.0,100.0,2.1,23.0,970.0,398.64,279.04
2016,6,16,11,15,930.0,100.5,2.25,23.0,983.0,452.92,325.97
2016,6,16,11,30,932.0,101.0,2.4,23.0,996.0,506.58,371.48
2016,6,16,11,45,933.5,101.0,2.55,23.5,1001.5,558.87,414.1
2016,6,16,12,0,935.0,101.0,2.7,24.0,1007.0,610.14,454.73
2016,6,16,12,15,934.5,101.0,2.85,24.0,1005.5,658.96,493.44
2016,6,16,12,30,934.0,101.0,3.0,24.0,1004.0,706.15,530.14
2016,6,16,12,45,933.0,100.5,3.15,24.0,995.0,750.69,564.29
2016,6,16,13,0,932.0,100.0,3.3,24.0,986.0,793.01,595.8
2016,6,16,13,15,929.0,99.0,3.35,24.0,970.0,830.85,622.15
2016,6,16,13,30,926.0,98.0,3.4,24.0,954.0,865.86,646.53
2016,6,16,13,45,922.5,96.5,3.5,24.0,931.5,896.97,668.56
2016,6,16,14,0,919.0,95.0,3.6,24.0,909.0,924.9,688.52
2016,6,16,14,15,913.0,93.5,3.65,23.5,880.0,947.23,705.9
2016,6,16,14,30,907.0,92.0,3.7,23.0,851.0,966.09,721.15
2016,6,16,14,45,900.5,90.0,3.8,23.0,816.5,980.42,732.46
2016,6,16,15,0,894.0,88.0,3.9,23.0,782.0,991.17,741.58
2016,6,16,15,15,884.0,86.0,3.9,22.5,742.0,994.84,746.94
2016,6,16,15,30,874.0,84.0,3.9,22.0,702.0,994.9,750.1
2016,6,16,15,45,862.5,81.0,3.95,22.0,658.0,988.7,748.06
2016,6,16,16,0,851.0,78.0,4.0,22.0,614.0,978.99,743.81
2016,6,16,16,15,834.0,75.5,4.0,21.5,567.0,960.94,735.04
2016,6,16,16,30,817.0,73.0,4.0,21.0,520.0,939.77,724.13
2016,6,16,16,45,796.5,69.5,4.0,21.0,470.5,910.82,706.26
2016,6,16,17,0,776.0,66.0,4.0,21.0,421.0,891.05,694.74
2016,6,16,17,15,746.0,62.5,3.85,20.5,371.0,847.42,666.27
2016,6,16,17,30,716.0,59.0,3.7,20.0,321.0,801.97,635.79
2016,6,16,17,45,676.0,54.5,3.6,19.5,271.5,744.2,595.21
2016,6,16,18,0,636.0,50.0,3.5,19.0,222.0,685.82,552.33
2016,6,16,18,15,574.5,44.5,3.15,18.0,175.0,606.77,491.33
2016,6,16,18,30,513.0,39.0,2.8,17.0,128.0,536.92,434.19
2016,6,16,18,45,415.0,31.0,2.45,16.5,88.5,429.91,343.28
2016,6,16,19,0,317.0,23.0,2.1,16.0,49.0,328.26,231.88
2016,6,16,19,15,158.5,11.5,1.9,15.5,24.5,126.88,0.0
2016,6,16,19,30,0.0,0.0,1.7,15.0,0.0,0.0,0.0
2016,6,16,19,45,0.0,0.0,1.5,14.5,0.0,0.0,0.0
2016,6,16,20,0,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,6,16,20,15,0.0,0.0,1.2,13.5,0.0,0.0,0.0
2016,6,16,20,30,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,6,16,20,45,0.0,0.0,1.05,13.0,0.0,0.0,0.0
2016,6,16,21,0,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,6,16,21,15,0.0,0.0,0.95,13.0,0.0,0.0,0.0
2016,6,16,21,30,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,6,16,21,45,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,6,16,22,0,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,6,16,22,15,0.0,0.0,0.9,12.5,0.0,0.0,0.0
2016,6,16,22,30,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,6,16,22,45,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,6,16,23,0,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,6,16,23,15,0.0,0.0,0.85,12.0,0.0,0.0,0.0
2016,6,16,23,30,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,6,16,23,45,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,6,17,0,0,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,6,17,0,15,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,6,17,0,30,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,6,17,0,45,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,6,17,1,0,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,6,17,1,15,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,6,17,1,30,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,6,17,1,45,0.0,0.0,0.85,12.0,0.0,0.0,0.0
2016,6,17,2,0,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,6,17,2,15,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,6,17,2,30,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,6,17,2,45,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,6,17,3,0,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,6,17,3,15,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,6,17,3,30,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,6,17,3,45,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,6,17,4,0,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,6,17,4,15,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,6,17,4,30,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,6,17,4,45,65.5,5.5,0.9,12.5,7.5,0.0,0.0
2016,6,17,5,0,131.0,11.0,0.9,13.0,15.0,8.65,0.0
2016,6,17,5,15,259.0,21.0,1.1,13.5,46.0,17.22,6.26
2016,6,17,5,30,387.0,31.0,1.3,14.0,77.0,25.64,16.42
2016,6,17,5,45,466.5,38.0,1.5,15.0,119.5,31.47,22.07
2016,6,17,6,0,546.0,45.0,1.7,16.0,162.0,37.39,27.51
2016,6,17,6,15,598.0,50.5,1.7,16.5,209.5,45.43,34.73
2016,6,17,6,30,650.0,56.0,1.7,17.0,257.0,50.31,39.01
2016,6,17,6,45,383.0,109.5,1.75,17.5,233.5,77.66,62.83
2016,6,17,7,0,116.0,163.0,1.8,18.0,210.0,110.2,90.65
2016,6,17,7,15,137.0,186.0,1.85,18.5,248.5,124.04,101.96
2016,6,17,7,30,158.0,209.0,1.9,19.0,287.0,137.53,112.83
2016,6,17,7,45,486.5,142.5,1.95,19.5,418.5,96.66,77.62
2016,6,17,8,0,815.0,76.0,2.0,20.0,550.0,75.19,59.02
2016,6,17,8,15,830.5,78.5,2.05,20.5,595.5,77.44,60.64
2016,6,17,8,30,846.0,81.0,2.1,21.0,641.0,79.55,62.12
2016,6,17,8,45,858.5,82.5,2.2,21.5,683.5,80.84,62.9
2016,6,17,9,0,871.0,84.0,2.3,22.0,726.0,82.0,63.58
2016,6,17,9,15,880.5,85.5,2.4,22.0,763.5,82.94,64.22
2016,6,17,9,30,890.0,87.0,2.5,22.0,801.0,83.74,64.77
2016,6,17,9,45,590.5,243.5,2.65,22.5,725.5,159.05,106.86
2016,6,17,10,0,291.0,400.0,2.8,23.0,650.0,256.41,183.53
2016,6,17,10,15,211.0,423.0,2.9,23.5,607.0,294.11,213.75
2016,6,17,10,30,131.0,446.0,3.0,24.0,564.0,307.19,226.69
2016,6,17,10,45,79.0,404.0,3.15,24.5,476.0,296.72,220.9
2016,6,17,11,0,27.0,362.0,3.3,25.0,388.0,262.82,196.88
2016,6,17,11,15,25.0,357.5,3.4,25.0,382.0,265.5,199.18
2016,6,17,11,30,23.0,353.0,3.5,25.0,376.0,273.89,205.66
2016,6,17,11,45,39.5,398.5,3.65,25.5,437.5,314.02,235.31
2016,6,17,12,0,56.0,444.0,3.8,26.0,499.0,363.89,271.89
2016,6,17,12,15,40.5,405.5,3.9,25.5,445.0,335.8,251.82
2016,6,17,12,30,25.0,367.0,4.0,25.0,391.0,303.97,228.78
2016,6,17,12,45,150.0,415.5,4.1,25.0,558.0,444.64,335.5
2016,6,17,13,0,275.0,464.0,4.2,25.0,725.0,601.08,450.49
2016,6,17,13,15,214.0,463.0,4.25,25.0,664.5,565.21,424.0
2016,6,17,13,30,153.0,462.0,4.3,25.0,604.0,531.7,399.42
2016,6,17,13,45,335.0,399.5,4.35,25.0,699.5,663.32,499.27
2016,6,17,14,0,517.0,337.0,4.4,25.0,795.0,805.78,603.73
2016,6,17,14,15,547.0,299.0,4.4,24.5,769.5,822.35,618.03
2016,6,17,14,30,577.0,261.0,4.4,24.0,744.0,841.18,634.71
2016,6,17,14,45,710.5,184.0,4.4,24.0,753.5,915.96,690.05
2016,6,17,15,0,844.0,107.0,4.4,24.0,763.0,962.15,722.42
2016,6,17,15,15,832.5,105.0,4.35,23.5,723.5,964.27,726.15
2016,6,17,15,30,821.0,103.0,4.3,23.0,684.0,962.91,728.0
2016,6,17,15,45,504.5,192.5,4.3,22.5,542.5,760.37,587.95
2016,6,17,16,0,188.0,282.0,4.3,22.0,401.0,494.53,387.22
2016,6,17,16,15,265.5,246.5,4.2,21.5,399.5,563.99,444.91
2016,6,17,16,30,343.0,211.0,4.1,21.0,398.0,605.37,480.5
2016,6,17,16,45,176.0,182.5,4.05,20.5,278.0,380.17,306.41
2016,6,17,17,0,9.0,154.0,4.0,20.0,158.0,142.45,112.16
2016,6,17,17,15,4.5,129.5,3.9,19.5,131.5,115.63,90.82
2016,6,17,17,30,0.0,105.0,3.8,19.0,105.0,88.56,68.61
2016,6,17,17,45,0.0,88.5,3.7,18.5,88.5,74.25,56.93
2016,6,17,18,0,0.0,72.0,3.6,18.0,72.0,59.67,44.79
2016,6,17,18,15,0.0,56.5,3.4,17.0,56.5,45.87,33.17
2016,6,17,18,30,0.0,41.0,3.2,16.0,41.0,31.64,20.99
2016,6,17,18,45,0.0,28.0,3.05,15.5,28.0,21.38,12.0
2016,6,17,19,0,0.0,15.0,2.9,15.0,15.0,11.41,2.7
2016,6,17,19,15,0.0,7.5,2.75,14.5,7.5,5.9,0.0
2016,6,17,19,30,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2016,6,17,19,45,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,6,17,20,0,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,6,17,20,15,0.0,0.0,2.3,13.5,0.0,0.0,0.0
2016,6,17,20,30,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,6,17,20,45,0.0,0.0,2.15,13.0,0.0,0.0,0.0
2016,6,17,21,0,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,6,17,21,15,0.0,0.0,1.95,13.0,0.0,0.0,0.0
2016,6,17,21,30,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,6,17,21,45,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,6,17,22,0,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,6,17,22,15,0.0,0.0,1.45,12.5,0.0,0.0,0.0
2016,6,17,22,30,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,6,17,22,45,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,6,17,23,0,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,6,17,23,15,0.0,0.0,1.05,11.5,0.0,0.0,0.0
2016,6,17,23,30,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,6,17,23,45,0.0,0.0,0.95,11.0,0.0,0.0,0.0
2016,6,18,0,0,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,6,18,0,15,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,6,18,0,30,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,6,18,0,45,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,6,18,1,0,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,6,18,1,15,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,6,18,1,30,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,6,18,1,45,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,6,18,2,0,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,6,18,2,15,0.0,0.0,0.85,11.0,0.0,0.0,0.0
2016,6,18,2,30,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,6,18,2,45,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,6,18,3,0,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,6,18,3,15,0.0,0.0,0.8,10.5,0.0,0.0,0.0
2016,6,18,3,30,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,6,18,3,45,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,6,18,4,0,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,6,18,4,15,0.0,0.0,0.9,10.5,0.0,0.0,0.0
2016,6,18,4,30,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,6,18,4,45,58.0,5.5,1.15,11.5,7.0,0.0,0.0
2016,6,18,5,0,116.0,11.0,1.3,12.0,14.0,8.65,0.0
2016,6,18,5,15,247.0,21.5,1.45,12.5,45.5,17.6,6.46
2016,6,18,5,30,378.0,32.0,1.6,13.0,77.0,26.41,17.15
2016,6,18,5,45,461.5,39.5,1.75,13.5,120.0,32.63,23.22
2016,6,18,6,0,545.0,47.0,1.9,14.0,163.0,38.91,29.1
2016,6,18,6,15,600.0,52.5,1.95,14.5,211.5,43.46,33.27
2016,6,18,6,30,655.0,58.0,2.0,15.0,260.0,51.96,40.8
2016,6,18,6,45,693.0,62.5,2.1,16.0,310.5,55.82,43.98
2016,6,18,7,0,731.0,67.0,2.2,17.0,361.0,59.65,47.04
2016,6,18,7,15,759.5,70.5,2.2,17.5,412.0,62.54,49.3
2016,6,18,7,30,788.0,74.0,2.2,18.0,463.0,65.38,51.48
2016,6,18,7,45,809.0,77.0,2.25,18.5,513.0,67.65,53.14
2016,6,18,8,0,830.0,80.0,2.3,19.0,563.0,78.1,61.8
2016,6,18,8,15,847.0,82.5,2.3,19.5,610.5,80.36,63.38
2016,6,18,8,30,864.0,85.0,2.3,20.0,658.0,82.48,64.86
2016,6,18,8,45,877.0,87.5,2.3,20.5,701.5,84.34,66.11
2016,6,18,9,0,890.0,90.0,2.3,21.0,745.0,86.03,67.23
2016,6,18,9,15,900.5,91.5,2.25,21.5,784.5,86.94,67.69
2016,6,18,9,30,911.0,93.0,2.2,22.0,824.0,87.7,68.04
2016,6,18,9,45,914.0,97.5,2.2,22.5,856.5,122.9,71.27
2016,6,18,10,0,917.0,102.0,2.2,23.0,889.0,179.49,99.9
2016,6,18,10,15,923.5,103.5,2.15,23.5,916.5,235.63,139.64
2016,6,18,10,30,930.0,105.0,2.1,24.0,944.0,292.45,185.49
2016,6,18,10,45,936.0,105.0,2.1,24.5,965.5,348.74,233.12
2016,6,18,11,0,942.0,105.0,2.1,25.0,987.0,405.21,281.08
2016,6,18,11,15,945.0,105.5,2.1,25.0,1001.0,460.76,328.23
2016,6,18,11,30,948.0,106.0,2.1,25.0,1015.0,515.81,373.88
2016,6,18,11,45,950.5,105.5,2.15,25.5,1021.5,569.26,416.48
2016,6,18,12,0,953.0,105.0,2.2,26.0,1028.0,621.76,457.02
2016,6,18,12,15,953.0,105.0,2.25,26.0,1027.0,671.92,495.64
2016,6,18,12,30,953.0,105.0,2.3,26.0,1026.0,720.48,532.18
2016,6,18,12,45,955.0,102.5,2.4,26.5,1018.0,766.62,565.51
2016,6,18,13,0,957.0,100.0,2.5,27.0,1010.0,810.61,596.09
2016,6,18,13,15,954.5,99.0,2.55,27.0,994.5,849.92,622.66
2016,6,18,13,30,952.0,98.0,2.6,27.0,979.0,886.37,647.29
2016,6,18,13,45,946.5,98.0,2.65,27.0,956.0,918.13,668.82
2016,6,18,14,0,941.0,98.0,2.7,27.0,933.0,946.61,688.28
2016,6,18,14,15,935.5,97.0,2.7,27.0,903.5,970.72,704.57
2016,6,18,14,30,930.0,96.0,2.7,27.0,874.0,991.35,718.71
2016,6,18,14,45,922.0,95.0,2.7,27.0,839.0,1006.01,729.15
2016,6,18,15,0,914.0,94.0,2.7,27.0,804.0,1017.03,737.44
2016,6,18,15,15,903.5,92.0,2.7,26.5,763.5,1020.79,742.73
2016,6,18,15,30,893.0,90.0,2.7,26.0,723.0,1020.85,745.88
2016,6,18,15,45,878.0,88.5,2.7,26.0,677.5,1013.3,742.83
2016,6,18,16,0,863.0,87.0,2.7,26.0,632.0,1002.26,737.7
2016,6,18,16,15,845.5,84.0,2.7,25.5,583.5,983.45,729.01
2016,6,18,16,30,828.0,81.0,2.7,25.0,535.0,974.04,726.63
2016,6,18,16,45,802.5,78.5,2.7,25.0,484.0,941.34,707.13
2016,6,18,17,0,777.0,76.0,2.7,25.0,433.0,905.94,685.69
2016,6,18,17,15,745.5,72.0,2.55,24.0,381.0,860.21,658.08
2016,6,18,17,30,714.0,68.0,2.4,23.0,329.0,812.56,628.23
2016,6,18,17,45,670.0,63.0,2.3,22.5,278.5,750.23,585.76
2016,6,18,18,0,626.0,58.0,2.2,22.0,228.0,694.74,546.39
2016,6,18,18,15,560.5,51.0,1.95,21.0,180.0,610.96,483.83
2016,6,18,18,30,495.0,44.0,1.7,20.0,132.0,529.35,419.66
2016,6,18,18,45,396.5,35.0,1.5,19.0,91.0,420.88,331.04
2016,6,18,19,0,298.0,26.0,1.3,18.0,50.0,318.58,225.09
2016,6,18,19,15,149.0,13.0,1.25,17.5,25.0,121.16,0.0
2016,6,18,19,30,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2016,6,18,19,45,0.0,0.0,1.2,16.5,0.0,0.0,0.0
2016,6,18,20,0,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2016,6,18,20,15,0.0,0.0,1.15,15.5,0.0,0.0,0.0
2016,6,18,20,30,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,6,18,20,45,0.0,0.0,1.05,15.0,0.0,0.0,0.0
2016,6,18,21,0,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,6,18,21,15,0.0,0.0,0.95,14.5,0.0,0.0,0.0
2016,6,18,21,30,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,6,18,21,45,0.0,0.0,0.85,14.0,0.0,0.0,0.0
2016,6,18,22,0,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,6,18,22,15,0.0,0.0,0.8,13.5,0.0,0.0,0.0
2016,6,18,22,30,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,6,18,22,45,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,6,18,23,0,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,6,18,23,15,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,6,18,23,30,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,6,18,23,45,0.0,0.0,0.85,13.0,0.0,0.0,0.0
2016,6,19,0,0,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,6,19,0,15,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,6,19,0,30,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,6,19,0,45,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,6,19,1,0,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,6,19,1,15,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,6,19,1,30,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,6,19,1,45,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,6,19,2,0,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,6,19,2,15,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,6,19,2,30,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,6,19,2,45,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,6,19,3,0,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,6,19,3,15,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,6,19,3,30,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,6,19,3,45,0.0,0.0,0.95,13.0,0.0,0.0,0.0
2016,6,19,4,0,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,6,19,4,15,0.0,0.0,0.95,13.0,0.0,0.0,0.0
2016,6,19,4,30,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,6,19,4,45,64.0,5.5,0.85,13.5,7.5,0.0,0.0
2016,6,19,5,0,128.0,11.0,0.8,14.0,15.0,8.65,0.0
2016,6,19,5,15,264.0,22.0,0.9,14.5,47.5,18.08,6.57
2016,6,19,5,30,400.0,33.0,1.0,15.0,80.0,27.35,17.79
2016,6,19,5,45,483.5,40.5,1.1,16.0,124.5,33.58,23.81
2016,6,19,6,0,567.0,48.0,1.2,17.0,169.0,39.89,29.59
2016,6,19,6,15,620.5,53.5,1.3,17.5,218.0,44.43,33.71
2016,6,19,6,30,674.0,59.0,1.4,18.0,267.0,53.01,41.22
2016,6,19,6,45,710.5,63.5,1.5,19.0,318.0,56.86,44.34
2016,6,19,7,0,747.0,68.0,1.6,20.0,369.0,60.68,47.34
2016,6,19,7,15,774.0,71.5,1.7,20.5,420.0,63.54,49.55
2016,6,19,7,30,801.0,75.0,1.8,21.0,471.0,66.35,51.68
2016,6,19,7,45,820.0,78.5,1.9,22.0,520.0,68.92,53.45
2016,6,19,8,0,839.0,82.0,2.0,23.0,569.0,79.58,62.03
2016,6,19,8,15,778.0,110.5,1.95,23.5,591.5,87.59,68.39
2016,6,19,8,30,717.0,139.0,1.9,24.0,614.0,94.38,73.68
2016,6,19,8,45,804.5,115.5,1.9,24.5,681.5,88.97,68.83
2016,6,19,9,0,892.0,92.0,1.9,25.0,749.0,87.23,67.1
2016,6,19,9,15,901.5,94.0,1.8,25.5,787.5,88.35,67.72
2016,6,19,9,30,911.0,96.0,1.7,26.0,826.0,89.31,68.21
2016,6,19,9,45,925.0,93.0,1.6,26.5,860.5,120.5,68.27
2016,6,19,10,0,939.0,90.0,1.5,27.0,895.0,174.91,93.87
2016,6,19,10,15,830.0,163.5,1.4,27.5,891.5,243.52,146.67
2016,6,19,10,30,721.0,237.0,1.3,28.0,888.0,304.86,198.21
2016,6,19,10,45,837.5,166.5,1.25,28.5,939.0,350.19,231.74
2016,6,19,11,0,954.0,96.0,1.2,29.0,990.0,403.19,272.77
2016,6,19,11,15,956.0,96.5,1.2,29.0,1003.0,458.83,318.73
2016,6,19,11,30,958.0,97.0,1.2,29.0,1016.0,513.84,363.0
2016,6,19,11,45,956.0,99.5,1.3,29.5,1021.5,567.33,404.65
2016,6,19,12,0,954.0,102.0,1.4,30.0,1027.0,619.52,444.05
2016,6,19,12,15,954.0,102.0,1.55,30.0,1025.5,669.67,482.22
2016,6,19,12,30,954.0,102.0,1.7,30.0,1024.0,718.2,518.46
2016,6,19,12,45,939.0,110.5,1.9,30.5,1011.5,760.88,549.17
2016,6,19,13,0,924.0,119.0,2.1,31.0,999.0,800.58,577.25
2016,6,19,13,15,921.0,118.0,2.2,30.5,983.0,838.88,604.3
2016,6,19,13,30,918.0,117.0,2.3,30.0,967.0,874.37,629.55
2016,6,19,13,45,918.5,113.0,2.45,30.0,945.5,907.21,652.3
2016,6,19,14,0,919.0,109.0,2.6,30.0,924.0,936.95,673.15
2016,6,19,14,15,913.0,107.5,2.7,30.0,894.5,959.91,689.33
2016,6,19,14,30,907.0,106.0,2.8,30.0,865.0,979.39,703.45
2016,6,19,14,45,800.5,151.0,2.9,30.0,800.0,960.05,692.78
2016,6,19,15,0,694.0,196.0,3.0,30.0,735.0,930.35,675.64
2016,6,19,15,15,784.5,145.5,3.05,29.5,725.0,973.87,707.45
2016,6,19,15,30,875.0,95.0,3.1,29.0,715.0,1008.21,732.83
2016,6,19,15,45,708.0,142.5,3.2,29.0,623.5,923.78,679.64
2016,6,19,16,0,541.0,190.0,3.3,29.0,532.0,801.24,599.6
2016,6,19,16,15,678.0,137.0,3.3,28.5,531.0,896.76,668.96
2016,6,19,16,30,815.0,84.0,3.3,28.0,530.0,964.75,717.42
2016,6,19,16,45,789.0,81.0,3.3,27.5,479.5,931.05,697.88
2016,6,19,17,0,763.0,78.0,3.3,27.0,429.0,894.66,676.95
2016,6,19,17,15,731.5,74.0,3.15,26.0,378.0,849.17,649.5
2016,6,19,17,30,700.0,70.0,3.0,25.0,327.0,801.76,619.78
2016,6,19,17,45,654.0,65.0,2.95,24.5,276.5,744.69,581.18
2016,6,19,18,0,608.0,60.0,2.9,24.0,226.0,681.31,536.13
2016,6,19,18,15,543.5,53.0,2.6,23.0,178.5,598.9,474.37
2016,6,19,18,30,479.0,46.0,2.3,22.0,131.0,518.52,410.95
2016,6,19,18,45,381.0,36.5,2.0,21.0,90.5,410.21,322.19
2016,6,19,19,0,283.0,27.0,1.7,20.0,50.0,308.44,218.23
2016,6,19,19,15,141.5,13.5,1.6,19.0,25.0,116.05,0.0
2016,6,19,19,30,0.0,0.0,1.5,18.0,0.0,0.0,0.0
2016,6,19,19,45,0.0,0.0,1.45,17.5,0.0,0.0,0.0
2016,6,19,20,0,0.0,0.0,1.4,17.0,0.0,0.0,0.0
2016,6,19,20,15,0.0,0.0,1.35,16.5,0.0,0.0,0.0
2016,6,19,20,30,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2016,6,19,20,45,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2016,6,19,21,0,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2016,6,19,21,15,0.0,0.0,1.3,15.5,0.0,0.0,0.0
2016,6,19,21,30,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,6,19,21,45,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,6,19,22,0,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,6,19,22,15,0.0,0.0,1.3,14.5,0.0,0.0,0.0
2016,6,19,22,30,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,6,19,22,45,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,6,19,23,0,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,6,19,23,15,0.0,0.0,1.3,13.5,0.0,0.0,0.0
2016,6,19,23,30,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,6,19,23,45,0.0,0.0,1.35,13.0,0.0,0.0,0.0
2016,6,20,0,0,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,6,20,0,15,0.0,0.0,1.35,12.5,0.0,0.0,0.0
2016,6,20,0,30,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,6,20,0,45,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,6,20,1,0,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,6,20,1,15,0.0,0.0,1.25,11.5,0.0,0.0,0.0
2016,6,20,1,30,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,6,20,1,45,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,6,20,2,0,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,6,20,2,15,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,6,20,2,30,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,6,20,2,45,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,6,20,3,0,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,6,20,3,15,0.0,0.0,1.15,10.5,0.0,0.0,0.0
2016,6,20,3,30,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,6,20,3,45,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,6,20,4,0,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,6,20,4,15,0.0,0.0,1.2,10.5,0.0,0.0,0.0
2016,6,20,4,30,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,6,20,4,45,71.5,6.0,1.4,11.5,7.5,0.0,0.0
2016,6,20,5,0,143.0,12.0,1.5,12.0,15.0,9.44,0.0
2016,6,20,5,15,286.5,22.0,1.65,12.5,49.0,18.16,6.55
2016,6,20,5,30,430.0,32.0,1.8,13.0,83.0,26.69,17.35
2016,6,20,5,45,517.0,39.0,2.0,14.0,128.5,32.63,23.16
2016,6,20,6,0,604.0,46.0,2.2,15.0,174.0,41.93,31.63
2016,6,20,6,15,657.0,51.0,2.2,15.5,224.5,46.5,35.81
2016,6,20,6,30,710.0,56.0,2.2,16.0,275.0,51.11,39.87
2016,6,20,6,45,748.0,60.0,2.2,17.0,327.5,54.74,42.85
2016,6,20,7,0,786.0,64.0,2.2,18.0,380.0,58.37,45.73
2016,6,20,7,15,812.5,67.0,2.25,18.5,432.0,61.04,47.8
2016,6,20,7,30,839.0,70.0,2.3,19.0,484.0,70.74,55.9
2016,6,20,7,45,859.5,72.5,2.4,20.0,534.5,73.5,57.83
2016,6,20,8,0,880.0,75.0,2.5,21.0,585.0,76.14,59.63
2016,6,20,8,15,894.5,77.0,2.5,21.5,632.5,78.18,61.04
2016,6,20,8,30,909.0,79.0,2.5,22.0,680.0,80.1,62.34
2016,6,20,8,45,920.5,80.5,2.55,23.0,724.0,81.49,63.07
2016,6,20,9,0,932.0,82.0,2.6,24.0,768.0,82.75,63.7
2016,6,20,9,15,940.0,83.5,2.6,24.5,806.5,83.77,64.26
2016,6,20,9,30,948.0,85.0,2.6,25.0,845.0,84.65,64.72
2016,6,20,9,45,941.0,94.5,2.65,25.5,874.5,121.6,69.53
2016,6,20,10,0,934.0,104.0,2.7,26.0,904.0,181.16,99.64
2016,6,20,10,15,938.5,105.0,2.7,26.5,931.0,237.64,139.06
2016,6,20,10,30,943.0,106.0,2.7,27.0,958.0,294.57,184.65
2016,6,20,10,45,945.5,107.5,2.75,27.5,977.5,351.45,232.56
2016,6,20,11,0,948.0,109.0,2.8,28.0,997.0,408.17,280.61
2016,6,20,11,15,950.0,109.5,2.8,28.5,1010.0,463.73,326.99
2016,6,20,11,30,952.0,110.0,2.8,29.0,1023.0,518.69,371.65
2016,6,20,11,45,953.5,109.5,2.85,29.5,1029.0,571.95,413.84
2016,6,20,12,0,955.0,109.0,2.9,30.0,1035.0,624.18,453.95
2016,6,20,12,15,954.5,109.0,2.95,30.0,1033.5,674.29,492.33
2016,6,20,12,30,954.0,109.0,3.0,30.0,1032.0,722.76,528.63
2016,6,20,12,45,957.5,105.0,3.15,30.0,1024.5,769.04,563.19
2016,6,20,13,0,961.0,101.0,3.3,30.0,1017.0,813.19,595.28
2016,6,20,13,15,958.5,100.5,3.4,30.0,1001.0,853.2,622.59
2016,6,20,13,30,956.0,100.0,3.5,30.0,985.0,890.38,647.99
2016,6,20,13,45,952.5,99.0,3.6,30.0,962.5,923.23,670.55
2016,6,20,14,0,949.0,98.0,3.7,30.0,940.0,952.85,691.07
2016,6,20,14,15,943.5,97.0,3.75,29.5,911.0,977.29,709.41
2016,6,20,14,30,938.0,96.0,3.8,29.0,882.0,998.21,725.67
2016,6,20,14,45,929.5,95.0,3.85,29.0,846.5,1012.66,736.45
2016,6,20,15,0,921.0,94.0,3.9,29.0,811.0,1023.42,745.04
2016,6,20,15,15,911.0,92.5,3.9,28.5,770.5,1028.45,751.25
2016,6,20,15,30,901.0,91.0,3.9,28.0,730.0,1029.79,755.29
2016,6,20,15,45,888.0,89.0,3.9,27.5,685.0,1023.88,754.76
2016,6,20,16,0,875.0,87.0,3.9,27.0,640.0,1014.42,752.06
2016,6,20,16,15,531.5,161.5,3.8,26.0,490.0,762.3,583.07
2016,6,20,16,30,188.0,236.0,3.7,25.0,340.0,453.25,353.88
2016,6,20,16,45,220.0,209.0,3.6,24.5,319.0,457.96,361.84
2016,6,20,17,0,252.0,182.0,3.5,24.0,298.0,483.9,384.24
2016,6,20,17,15,128.5,152.0,3.35,23.0,211.0,302.42,242.97
2016,6,20,17,30,5.0,122.0,3.2,22.0,124.0,112.11,87.07
2016,6,20,17,45,2.5,104.0,3.05,21.5,105.0,94.15,72.74
2016,6,20,18,0,0.0,86.0,2.9,21.0,86.0,75.97,57.73
2016,6,20,18,15,0.0,68.0,2.6,20.0,68.0,59.66,44.22
2016,6,20,18,30,0.0,50.0,2.3,19.0,50.0,42.64,29.85
2016,6,20,18,45,0.0,34.5,2.0,18.0,34.5,27.99,17.29
2016,6,20,19,0,0.0,19.0,1.7,17.0,19.0,14.48,5.04
2016,6,20,19,15,0.0,9.5,1.7,16.5,9.5,7.47,0.0
2016,6,20,19,30,0.0,0.0,1.7,16.0,0.0,0.0,0.0
2016,6,20,19,45,0.0,0.0,1.7,15.5,0.0,0.0,0.0
2016,6,20,20,0,0.0,0.0,1.7,15.0,0.0,0.0,0.0
2016,6,20,20,15,0.0,0.0,1.7,14.5,0.0,0.0,0.0
2016,6,20,20,30,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2016,6,20,20,45,0.0,0.0,1.75,14.0,0.0,0.0,0.0
2016,6,20,21,0,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2016,6,20,21,15,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2016,6,20,21,30,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2016,6,20,21,45,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2016,6,20,22,0,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2016,6,20,22,15,0.0,0.0,1.8,13.5,0.0,0.0,0.0
2016,6,20,22,30,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,6,20,22,45,0.0,0.0,1.85,13.0,0.0,0.0,0.0
2016,6,20,23,0,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,6,20,23,15,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,6,20,23,30,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,6,20,23,45,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,6,21,0,0,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,6,21,0,15,0.0,0.0,1.85,13.0,0.0,0.0,0.0
2016,6,21,0,30,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,6,21,0,45,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,6,21,1,0,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,6,21,1,15,0.0,0.0,1.75,12.5,0.0,0.0,0.0
2016,6,21,1,30,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,6,21,1,45,0.0,0.0,1.65,12.0,0.0,0.0,0.0
2016,6,21,2,0,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,6,21,2,15,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,6,21,2,30,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,6,21,2,45,0.0,0.0,1.35,12.0,0.0,0.0,0.0
2016,6,21,3,0,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,6,21,3,15,0.0,0.0,1.2,11.5,0.0,0.0,0.0
2016,6,21,3,30,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,6,21,3,45,0.0,0.0,1.05,11.0,0.0,0.0,0.0
2016,6,21,4,0,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,6,21,4,15,0.0,0.0,1.15,11.5,0.0,0.0,0.0
2016,6,21,4,30,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,6,21,4,45,60.0,5.5,1.45,12.5,7.0,0.0,0.0
2016,6,21,5,0,120.0,11.0,1.6,13.0,14.0,8.65,0.0
2016,6,21,5,15,257.5,21.5,1.75,13.5,46.5,17.65,5.99
2016,6,21,5,30,395.0,32.0,1.9,14.0,79.0,26.52,17.1
2016,6,21,5,45,486.5,39.0,2.05,14.5,124.0,32.42,22.91
2016,6,21,6,0,578.0,46.0,2.2,15.0,169.0,38.45,28.55
2016,6,21,6,15,632.5,51.5,2.2,16.0,218.5,46.64,35.86
2016,6,21,6,30,687.0,57.0,2.2,17.0,268.0,51.6,40.13
2016,6,21,6,45,728.5,60.0,2.2,18.0,320.0,54.45,42.42
2016,6,21,7,0,770.0,63.0,2.2,19.0,372.0,57.36,44.66
2016,6,21,7,15,797.0,66.5,2.2,19.5,423.5,60.39,47.04
2016,6,21,7,30,824.0,70.0,2.2,20.0,475.0,70.41,55.39
2016,6,21,7,45,845.0,72.0,2.25,21.0,525.5,72.83,57.02
2016,6,21,8,0,866.0,74.0,2.3,22.0,576.0,75.14,58.54
2016,6,21,8,15,880.5,76.5,2.3,22.5,623.0,77.49,60.21
2016,6,21,8,30,895.0,79.0,2.3,23.0,670.0,79.7,61.75
2016,6,21,8,45,906.5,80.5,2.35,24.0,713.5,81.07,62.46
2016,6,21,9,0,918.0,82.0,2.4,25.0,757.0,82.32,63.07
2016,6,21,9,15,926.0,83.5,2.4,25.5,795.0,83.32,63.62
2016,6,21,9,30,934.0,85.0,2.4,26.0,833.0,84.17,64.06
2016,6,21,9,45,936.0,89.0,2.45,27.0,865.0,117.45,66.36
2016,6,21,10,0,938.0,93.0,2.5,28.0,897.0,174.8,93.92
2016,6,21,10,15,942.5,94.0,2.5,28.5,923.5,231.35,132.99
2016,6,21,10,30,947.0,95.0,2.5,29.0,950.0,288.35,178.25
2016,6,21,10,45,949.0,97.0,2.5,29.5,970.0,345.46,225.92
2016,6,21,11,0,951.0,99.0,2.5,30.0,990.0,402.35,273.66
2016,6,21,11,15,953.0,99.5,2.5,30.5,1003.0,457.91,319.62
2016,6,21,11,30,955.0,100.0,2.5,31.0,1016.0,512.85,363.86
2016,6,21,11,45,955.0,101.0,2.55,31.5,1022.0,566.29,405.78
2016,6,21,12,0,955.0,102.0,2.6,32.0,1028.0,618.59,445.52
2016,6,21,12,15,954.5,102.0,2.65,32.0,1026.5,668.53,483.38
2016,6,21,12,30,954.0,102.0,2.7,32.0,1025.0,716.81,519.16
2016,6,21,12,45,948.0,104.5,2.8,32.5,1015.0,761.26,550.63
2016,6,21,13,0,942.0,107.0,2.9,33.0,1005.0,803.21,579.47
2016,6,21,13,15,938.5,106.5,2.95,33.0,988.5,841.92,605.24
2016,6,21,13,30,935.0,106.0,3.0,33.0,972.0,877.77,629.09
2016,6,21,13,45,931.0,105.0,3.15,33.0,949.0,909.72,651.05
2016,6,21,14,0,927.0,104.0,3.3,33.0,926.0,938.47,671.04
2016,6,21,14,15,920.5,102.5,3.4,32.5,896.5,961.12,688.3
2016,6,21,14,30,914.0,101.0,3.5,32.0,867.0,980.23,703.51
2016,6,21,14,45,906.0,99.0,3.6,32.0,832.0,993.81,713.93
2016,6,21,15,0,898.0,97.0,3.7,32.0,797.0,1003.72,722.19
2016,6,21,15,15,887.5,95.5,3.75,31.5,756.5,1008.06,728.19
2016,6,21,15,30,877.0,94.0,3.8,31.0,716.0,1008.78,732.08
2016,6,21,15,45,864.5,91.0,3.9,30.5,671.5,1002.17,731.69
2016,6,21,16,0,852.0,88.0,4.0,30.0,627.0,992.03,729.12
2016,6,21,16,15,834.5,85.5,3.95,29.0,579.5,974.02,721.94
2016,6,21,16,30,817.0,83.0,3.9,28.0,532.0,965.55,721.19
2016,6,21,16,45,796.0,79.0,3.9,27.0,482.0,935.65,706.08
2016,6,21,17,0,775.0,75.0,3.9,26.0,432.0,902.96,688.79
2016,6,21,17,15,744.5,71.0,3.8,24.5,381.0,858.36,663.32
2016,6,21,17,30,714.0,67.0,3.7,23.0,330.0,811.83,635.43
2016,6,21,17,45,673.0,62.0,3.6,22.0,280.0,752.45,595.5
2016,6,21,18,0,632.0,57.0,3.5,21.0,230.0,699.39,558.27
2016,6,21,18,15,569.0,50.5,3.35,20.0,182.5,618.42,497.26
2016,6,21,18,30,506.0,44.0,3.2,19.0,135.0,539.43,434.35
2016,6,21,18,45,406.0,35.5,3.05,18.0,93.5,429.92,343.42
2016,6,21,19,0,306.0,27.0,2.9,17.0,52.0,327.52,237.55
2016,6,21,19,15,153.0,13.5,2.9,16.5,26.0,124.79,0.0
2016,6,21,19,30,0.0,0.0,2.9,16.0,0.0,0.0,0.0
2016,6,21,19,45,0.0,0.0,2.9,15.5,0.0,0.0,0.0
2016,6,21,20,0,0.0,0.0,2.9,15.0,0.0,0.0,0.0
2016,6,21,20,15,0.0,0.0,2.9,14.5,0.0,0.0,0.0
2016,6,21,20,30,0.0,0.0,2.9,14.0,0.0,0.0,0.0
2016,6,21,20,45,0.0,0.0,2.95,14.0,0.0,0.0,0.0
2016,6,21,21,0,0.0,0.0,3.0,14.0,0.0,0.0,0.0
2016,6,21,21,15,0.0,0.0,2.95,13.5,0.0,0.0,0.0
2016,6,21,21,30,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,6,21,21,45,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,6,21,22,0,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,6,21,22,15,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,6,21,22,30,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,6,21,22,45,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,6,21,23,0,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,6,21,23,15,0.0,0.0,2.9,12.5,0.0,0.0,0.0
2016,6,21,23,30,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2016,6,21,23,45,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2016,6,22,0,0,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2016,6,22,0,15,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2016,6,22,0,30,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2016,6,22,0,45,0.0,0.0,2.95,12.0,0.0,0.0,0.0
2016,6,22,1,0,0.0,0.0,3.0,12.0,0.0,0.0,0.0
2016,6,22,1,15,0.0,0.0,3.0,11.5,0.0,0.0,0.0
2016,6,22,1,30,0.0,0.0,3.0,11.0,0.0,0.0,0.0
2016,6,22,1,45,0.0,0.0,3.0,11.0,0.0,0.0,0.0
2016,6,22,2,0,0.0,0.0,3.0,11.0,0.0,0.0,0.0
2016,6,22,2,15,0.0,0.0,3.0,11.0,0.0,0.0,0.0
2016,6,22,2,30,0.0,0.0,3.0,11.0,0.0,0.0,0.0
2016,6,22,2,45,0.0,0.0,3.0,11.0,0.0,0.0,0.0
2016,6,22,3,0,0.0,0.0,3.0,11.0,0.0,0.0,0.0
2016,6,22,3,15,0.0,0.0,2.95,11.0,0.0,0.0,0.0
2016,6,22,3,30,0.0,0.0,2.9,11.0,0.0,0.0,0.0
2016,6,22,3,45,0.0,0.0,2.9,11.0,0.0,0.0,0.0
2016,6,22,4,0,0.0,0.0,2.9,11.0,0.0,0.0,0.0
2016,6,22,4,15,0.0,0.0,3.05,11.0,0.0,0.0,0.0
2016,6,22,4,30,0.0,0.0,3.2,11.0,0.0,0.0,0.0
2016,6,22,4,45,70.5,6.0,3.35,11.5,7.5,0.0,0.0
2016,6,22,5,0,141.0,12.0,3.5,12.0,15.0,9.44,0.0
2016,6,22,5,15,285.5,22.0,3.6,12.5,48.5,18.17,6.15
2016,6,22,5,30,430.0,32.0,3.7,13.0,82.0,26.7,17.29
2016,6,22,5,45,511.0,39.5,3.85,13.5,127.0,32.99,23.48
2016,6,22,6,0,592.0,47.0,4.0,14.0,172.0,39.35,29.44
2016,6,22,6,15,646.0,52.0,4.0,14.5,222.0,47.2,36.56
2016,6,22,6,30,700.0,57.0,4.0,15.0,272.0,51.77,40.61
2016,6,22,6,45,736.0,61.5,4.0,15.5,323.5,55.71,43.97
2016,6,22,7,0,772.0,66.0,4.0,16.0,375.0,59.62,47.21
2016,6,22,7,15,799.0,69.5,4.0,16.5,427.0,62.58,49.55
2016,6,22,7,30,826.0,73.0,4.0,17.0,479.0,65.49,51.8
2016,6,22,7,45,847.5,75.0,4.0,17.5,529.5,74.84,59.6
2016,6,22,8,0,869.0,77.0,4.0,18.0,580.0,77.13,61.25
2016,6,22,8,15,884.0,79.5,4.0,18.5,627.5,79.46,62.91
2016,6,22,8,30,899.0,82.0,4.0,19.0,675.0,81.64,64.45
2016,6,22,8,45,911.5,83.0,4.05,19.5,719.0,82.71,65.05
2016,6,22,9,0,924.0,84.0,4.1,20.0,763.0,83.67,65.56
2016,6,22,9,15,933.0,85.5,4.1,20.5,802.0,84.68,66.12
2016,6,22,9,30,942.0,87.0,4.1,21.0,841.0,85.55,66.58
2016,6,22,9,45,949.5,88.0,4.1,21.5,874.5,116.92,67.68
2016,6,22,10,0,957.0,89.0,4.1,22.0,908.0,174.04,95.25
2016,6,22,10,15,962.0,90.0,4.05,22.0,935.5,231.71,136.37
2016,6,22,10,30,967.0,91.0,4.0,22.0,963.0,289.89,184.36
