Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,6,22,10,45,970.5,91.0,4.0,22.5,983.5,347.31,234.1
2016,6,22,11,0,974.0,91.0,4.0,23.0,1004.0,404.62,284.14
2016,6,22,11,15,976.5,91.5,4.0,23.0,1017.5,461.52,333.8
2016,6,22,11,30,979.0,92.0,4.0,23.0,1031.0,517.82,381.93
2016,6,22,11,45,979.5,92.5,4.0,23.5,1037.0,572.3,426.64
2016,6,22,12,0,980.0,93.0,4.0,24.0,1043.0,625.61,469.04
2016,6,22,12,15,980.0,93.0,4.0,23.5,1042.0,676.86,510.61
2016,6,22,12,30,980.0,93.0,4.0,23.0,1041.0,726.44,550.1
2016,6,22,12,45,971.0,98.0,4.0,23.0,1030.5,771.71,584.52
2016,6,22,13,0,962.0,103.0,4.0,23.0,1020.0,814.3,615.92
2016,6,22,13,15,959.5,102.0,4.0,23.0,1004.0,854.08,643.61
2016,6,22,13,30,957.0,101.0,4.0,23.0,988.0,890.99,669.21
2016,6,22,13,45,952.0,101.0,4.0,23.0,964.5,923.64,691.86
2016,6,22,14,0,947.0,101.0,4.0,23.0,941.0,953.03,712.31
2016,6,22,14,15,941.0,99.5,4.0,22.5,911.5,976.65,730.35
2016,6,22,14,30,935.0,98.0,4.0,22.0,882.0,996.71,746.18
2016,6,22,14,45,926.0,97.0,4.0,21.5,846.5,1010.78,758.18
2016,6,22,15,0,917.0,96.0,4.0,21.0,811.0,1021.15,767.92
2016,6,22,15,15,907.0,94.0,4.0,20.5,770.0,1025.72,773.97
2016,6,22,15,30,897.0,92.0,4.0,20.0,729.0,1026.59,777.75
2016,6,22,15,45,883.5,90.0,4.0,20.0,684.0,1020.28,775.36
2016,6,22,16,0,870.0,88.0,4.0,20.0,639.0,1010.42,770.75
2016,6,22,16,15,852.5,85.0,4.0,19.0,590.5,991.83,763.16
2016,6,22,16,30,835.0,82.0,4.0,18.0,542.0,982.64,762.17
2016,6,22,16,45,812.5,78.5,4.0,17.5,491.0,951.78,744.36
2016,6,22,17,0,790.0,75.0,4.0,17.0,440.0,918.1,724.36
2016,6,22,17,15,758.5,71.5,3.95,16.5,388.0,872.99,695.26
2016,6,22,17,30,727.0,68.0,3.9,16.0,336.0,825.9,663.84
2016,6,22,17,45,682.0,63.0,3.85,15.5,284.5,762.45,618.84
2016,6,22,18,0,637.0,58.0,3.8,15.0,233.0,705.7,576.96
2016,6,22,18,15,572.5,51.5,3.7,14.5,184.5,623.24,512.47
2016,6,22,18,30,508.0,45.0,3.6,14.0,136.0,542.76,446.2
2016,6,22,18,45,400.0,36.5,3.5,13.5,94.5,426.46,347.36
2016,6,22,19,0,292.0,28.0,3.4,13.0,53.0,317.6,235.14
2016,6,22,19,15,146.0,14.0,3.35,12.5,26.5,120.04,0.0
2016,6,22,19,30,0.0,0.0,3.3,12.0,0.0,0.0,0.0
2016,6,22,19,45,0.0,0.0,3.3,12.0,0.0,0.0,0.0
2016,6,22,20,0,0.0,0.0,3.3,12.0,0.0,0.0,0.0
2016,6,22,20,15,0.0,0.0,3.3,12.0,0.0,0.0,0.0
2016,6,22,20,30,0.0,0.0,3.3,12.0,0.0,0.0,0.0
2016,6,22,20,45,0.0,0.0,3.35,12.0,0.0,0.0,0.0
2016,6,22,21,0,0.0,0.0,3.4,12.0,0.0,0.0,0.0
2016,6,22,21,15,0.0,0.0,3.4,11.5,0.0,0.0,0.0
2016,6,22,21,30,0.0,0.0,3.4,11.0,0.0,0.0,0.0
2016,6,22,21,45,0.0,0.0,3.4,11.0,0.0,0.0,0.0
2016,6,22,22,0,0.0,0.0,3.4,11.0,0.0,0.0,0.0
2016,6,22,22,15,0.0,0.0,3.35,11.0,0.0,0.0,0.0
2016,6,22,22,30,0.0,0.0,3.3,11.0,0.0,0.0,0.0
2016,6,22,22,45,0.0,0.0,3.25,11.0,0.0,0.0,0.0
2016,6,22,23,0,0.0,0.0,3.2,11.0,0.0,0.0,0.0
2016,6,22,23,15,0.0,0.0,3.1,11.0,0.0,0.0,0.0
2016,6,22,23,30,0.0,0.0,3.0,11.0,0.0,0.0,0.0
2016,6,22,23,45,0.0,0.0,2.95,11.0,0.0,0.0,0.0
2016,6,23,0,0,0.0,0.0,2.9,11.0,0.0,0.0,0.0
2016,6,23,0,15,0.0,0.0,2.85,10.5,0.0,0.0,0.0
2016,6,23,0,30,0.0,0.0,2.8,10.0,0.0,0.0,0.0
2016,6,23,0,45,0.0,0.0,2.8,10.0,0.0,0.0,0.0
2016,6,23,1,0,0.0,0.0,2.8,10.0,0.0,0.0,0.0
2016,6,23,1,15,0.0,0.0,2.75,10.0,0.0,0.0,0.0
2016,6,23,1,30,0.0,0.0,2.7,10.0,0.0,0.0,0.0
2016,6,23,1,45,0.0,0.0,2.7,10.0,0.0,0.0,0.0
2016,6,23,2,0,0.0,0.0,2.7,10.0,0.0,0.0,0.0
2016,6,23,2,15,0.0,0.0,2.65,10.0,0.0,0.0,0.0
2016,6,23,2,30,0.0,0.0,2.6,10.0,0.0,0.0,0.0
2016,6,23,2,45,0.0,0.0,2.55,10.0,0.0,0.0,0.0
2016,6,23,3,0,0.0,0.0,2.5,10.0,0.0,0.0,0.0
2016,6,23,3,15,0.0,0.0,2.45,10.0,0.0,0.0,0.0
2016,6,23,3,30,0.0,0.0,2.4,10.0,0.0,0.0,0.0
2016,6,23,3,45,0.0,0.0,2.35,10.0,0.0,0.0,0.0
2016,6,23,4,0,0.0,0.0,2.3,10.0,0.0,0.0,0.0
2016,6,23,4,15,0.0,0.0,2.5,10.0,0.0,0.0,0.0
2016,6,23,4,30,0.0,0.0,2.7,10.0,0.0,0.0,0.0
2016,6,23,4,45,67.0,5.5,2.9,10.5,7.0,0.0,0.0
2016,6,23,5,0,134.0,11.0,3.1,11.0,14.0,8.65,0.0
2016,6,23,5,15,278.0,21.0,3.2,11.5,47.0,17.31,5.41
2016,6,23,5,30,422.0,31.0,3.3,12.0,80.0,25.85,16.61
2016,6,23,5,45,511.5,38.0,3.45,12.5,125.5,31.81,22.54
2016,6,23,6,0,601.0,45.0,3.6,13.0,171.0,41.06,31.1
2016,6,23,6,15,654.5,50.0,3.65,13.5,221.0,45.66,35.34
2016,6,23,6,30,708.0,55.0,3.7,14.0,271.0,50.29,39.46
2016,6,23,6,45,747.5,58.5,3.75,15.0,323.5,53.59,42.18
2016,6,23,7,0,787.0,62.0,3.8,16.0,376.0,56.91,44.82
2016,6,23,7,15,813.5,65.0,3.75,16.5,428.0,59.63,46.96
2016,6,23,7,30,840.0,68.0,3.7,17.0,480.0,69.38,55.19
2016,6,23,7,45,861.0,70.5,3.7,17.5,531.0,72.18,57.3
2016,6,23,8,0,882.0,73.0,3.7,18.0,582.0,74.87,59.3
2016,6,23,8,15,897.0,75.0,3.65,18.5,630.0,76.97,60.78
2016,6,23,8,30,912.0,77.0,3.6,19.0,678.0,78.94,62.15
2016,6,23,8,45,924.0,78.5,3.6,20.0,722.5,80.39,62.95
2016,6,23,9,0,936.0,80.0,3.6,21.0,767.0,81.71,63.65
2016,6,23,9,15,944.5,81.5,3.6,21.5,806.0,82.79,64.27
2016,6,23,9,30,953.0,83.0,3.6,22.0,845.0,83.73,64.79
2016,6,23,9,45,955.5,86.5,3.6,23.0,877.5,115.56,66.5
2016,6,23,10,0,958.0,90.0,3.6,24.0,910.0,173.79,94.36
2016,6,23,10,15,962.0,91.0,3.6,24.0,937.0,231.36,134.92
2016,6,23,10,30,966.0,92.0,3.6,24.0,964.0,289.32,182.28
2016,6,23,10,45,968.0,93.5,3.65,24.5,983.5,347.19,231.91
2016,6,23,11,0,970.0,95.0,3.7,25.0,1003.0,404.82,281.75
2016,6,23,11,15,970.5,95.5,3.75,25.0,1015.0,460.78,330.31
2016,6,23,11,30,971.0,96.0,3.8,25.0,1027.0,515.94,377.23
2016,6,23,11,45,970.0,96.5,3.9,25.5,1031.5,569.34,420.94
2016,6,23,12,0,969.0,97.0,4.0,26.0,1036.0,621.44,462.35
2016,6,23,12,15,967.5,97.0,4.05,26.0,1033.5,671.38,501.83
2016,6,23,12,30,966.0,97.0,4.1,26.0,1031.0,719.53,539.07
2016,6,23,12,45,963.0,96.5,4.2,26.5,1021.0,764.18,572.1
2016,6,23,13,0,960.0,96.0,4.3,27.0,1011.0,806.39,602.14
2016,6,23,13,15,956.5,95.5,4.35,26.5,994.5,845.52,630.56
2016,6,23,13,30,953.0,95.0,4.4,26.0,978.0,881.76,657.04
2016,6,23,13,45,948.5,94.0,4.45,26.0,954.5,913.61,679.29
2016,6,23,14,0,944.0,93.0,4.5,26.0,931.0,942.17,699.38
2016,6,23,14,15,938.5,92.0,4.5,25.5,902.0,966.45,717.82
2016,6,23,14,30,933.0,91.0,4.5,25.0,873.0,987.23,734.09
2016,6,23,14,45,927.5,88.5,4.55,25.0,838.5,1002.86,745.94
2016,6,23,15,0,922.0,86.0,4.6,25.0,804.0,1014.82,755.66
2016,6,23,15,15,912.5,84.0,4.6,24.5,764.0,1019.69,761.91
2016,6,23,15,30,903.0,82.0,4.6,24.0,724.0,1020.85,765.9
2016,6,23,15,45,894.5,78.5,4.65,23.5,680.5,1017.58,767.56
2016,6,23,16,0,886.0,75.0,4.7,23.0,637.0,1010.67,766.92
2016,6,23,16,15,869.0,72.5,4.65,22.5,588.5,992.83,758.0
2016,6,23,16,30,852.0,70.0,4.6,22.0,540.0,971.72,746.88
2016,6,23,16,45,831.5,67.0,4.55,21.5,489.5,943.35,730.6
2016,6,23,17,0,811.0,64.0,4.5,21.0,439.0,912.25,712.15
2016,6,23,17,15,781.5,60.5,4.35,20.0,387.0,880.58,693.56
2016,6,23,17,30,752.0,57.0,4.2,19.0,335.0,835.18,664.47
2016,6,23,17,45,708.0,53.5,4.1,18.5,284.0,774.46,621.79
2016,6,23,18,0,664.0,50.0,4.0,18.0,233.0,713.17,576.8
2016,6,23,18,15,603.0,44.5,3.8,17.0,185.0,633.84,516.13
2016,6,23,18,30,542.0,39.0,3.6,16.0,137.0,555.96,453.13
2016,6,23,18,45,436.5,32.0,3.45,15.5,95.0,450.34,363.4
2016,6,23,19,0,331.0,25.0,3.3,15.0,53.0,345.14,253.76
2016,6,23,19,15,165.5,12.5,3.25,14.5,26.5,167.07,0.0
2016,6,23,19,30,0.0,0.0,3.2,14.0,0.0,0.0,0.0
2016,6,23,19,45,0.0,0.0,3.15,13.5,0.0,0.0,0.0
2016,6,23,20,0,0.0,0.0,3.1,13.0,0.0,0.0,0.0
2016,6,23,20,15,0.0,0.0,3.05,13.0,0.0,0.0,0.0
2016,6,23,20,30,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2016,6,23,20,45,0.0,0.0,2.95,13.0,0.0,0.0,0.0
2016,6,23,21,0,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,6,23,21,15,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2016,6,23,21,30,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,6,23,21,45,0.0,0.0,2.65,13.0,0.0,0.0,0.0
2016,6,23,22,0,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,6,23,22,15,0.0,0.0,2.55,13.0,0.0,0.0,0.0
2016,6,23,22,30,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,6,23,22,45,0.0,0.0,2.45,13.0,0.0,0.0,0.0
2016,6,23,23,0,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,6,23,23,15,0.0,0.0,2.35,12.5,0.0,0.0,0.0
2016,6,23,23,30,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,6,23,23,45,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,6,24,0,0,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,6,24,0,15,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,6,24,0,30,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,6,24,0,45,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,6,24,1,0,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,6,24,1,15,0.0,0.0,2.25,11.5,0.0,0.0,0.0
2016,6,24,1,30,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,6,24,1,45,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,6,24,2,0,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,6,24,2,15,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,6,24,2,30,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,6,24,2,45,0.0,0.0,1.95,11.0,0.0,0.0,0.0
2016,6,24,3,0,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,6,24,3,15,0.0,0.0,1.9,10.5,0.0,0.0,0.0
2016,6,24,3,30,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,6,24,3,45,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,6,24,4,0,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,6,24,4,15,0.0,0.0,2.1,10.5,0.0,0.0,0.0
2016,6,24,4,30,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2016,6,24,4,45,63.5,5.5,2.5,11.5,6.5,0.0,0.0
2016,6,24,5,0,127.0,11.0,2.7,12.0,13.0,8.65,0.0
2016,6,24,5,15,273.5,21.0,2.8,12.5,46.0,17.31,5.11
2016,6,24,5,30,420.0,31.0,2.9,13.0,79.0,25.84,16.51
2016,6,24,5,45,504.5,38.5,3.05,13.5,124.0,32.16,22.74
2016,6,24,6,0,589.0,46.0,3.2,14.0,169.0,41.8,31.62
2016,6,24,6,15,644.5,51.0,3.15,14.5,219.5,46.37,35.82
2016,6,24,6,30,700.0,56.0,3.1,15.0,270.0,50.98,39.91
2016,6,24,6,45,736.5,61.0,3.1,15.5,322.0,55.34,43.65
2016,6,24,7,0,773.0,66.0,3.1,16.0,374.0,59.64,47.23
2016,6,24,7,15,800.5,69.5,3.05,16.5,426.5,62.62,49.58
2016,6,24,7,30,828.0,73.0,3.0,17.0,479.0,65.54,51.85
2016,6,24,7,45,848.0,76.0,2.95,17.5,529.5,75.48,60.16
2016,6,24,8,0,868.0,79.0,2.9,18.0,580.0,78.37,62.3
2016,6,24,8,15,883.5,81.5,2.85,18.5,628.0,80.68,63.95
2016,6,24,8,30,899.0,84.0,2.8,19.0,676.0,82.85,65.47
2016,6,24,8,45,910.0,86.5,2.8,20.0,720.5,84.74,66.61
2016,6,24,9,0,921.0,89.0,2.8,21.0,765.0,86.45,67.61
2016,6,24,9,15,930.0,91.0,2.8,21.5,804.0,87.66,68.32
2016,6,24,9,30,939.0,93.0,2.8,22.0,843.0,88.7,68.91
2016,6,24,9,45,946.5,94.0,2.85,22.5,877.0,118.08,69.25
2016,6,24,10,0,954.0,95.0,2.9,23.0,911.0,175.11,95.99
2016,6,24,10,15,959.0,96.0,2.9,23.5,938.5,232.71,136.14
2016,6,24,10,30,964.0,97.0,2.9,24.0,966.0,290.83,183.04
2016,6,24,10,45,967.0,98.0,2.95,24.5,986.0,348.66,232.35
2016,6,24,11,0,970.0,99.0,3.0,25.0,1006.0,406.37,281.96
2016,6,24,11,15,971.5,99.5,3.05,25.5,1019.5,462.84,329.95
2016,6,24,11,30,973.0,100.0,3.1,26.0,1033.0,518.61,376.18
2016,6,24,11,45,973.5,100.5,3.15,27.0,1039.0,573.0,419.18
2016,6,24,12,0,974.0,101.0,3.2,28.0,1045.0,626.26,459.78
2016,6,24,12,15,973.5,101.0,3.3,28.0,1043.5,677.2,499.47
2016,6,24,12,30,973.0,101.0,3.4,28.0,1042.0,726.45,537.04
2016,6,24,12,45,962.5,106.0,3.5,28.5,1030.5,770.63,569.05
2016,6,24,13,0,952.0,111.0,3.6,29.0,1019.0,812.02,598.29
2016,6,24,13,15,949.0,110.5,3.7,29.0,1002.5,851.8,625.67
2016,6,24,13,30,946.0,110.0,3.8,29.0,986.0,888.74,651.1
2016,6,24,13,45,941.0,109.0,3.9,29.0,962.5,920.49,673.09
2016,6,24,14,0,936.0,108.0,4.0,29.0,939.0,948.95,692.99
2016,6,24,14,15,930.0,106.5,4.0,28.5,909.5,972.61,710.67
2016,6,24,14,30,924.0,105.0,4.0,28.0,880.0,992.73,726.21
2016,6,24,14,45,915.0,103.5,4.05,28.0,844.5,1006.37,736.52
2016,6,24,15,0,906.0,102.0,4.1,28.0,809.0,1016.3,744.61
2016,6,24,15,15,895.5,100.0,4.1,27.5,768.5,1020.52,750.31
2016,6,24,15,30,885.0,98.0,4.1,27.0,728.0,1021.05,753.81
2016,6,24,15,45,871.0,96.0,4.1,27.0,682.5,1014.42,751.25
2016,6,24,16,0,857.0,94.0,4.1,27.0,637.0,1004.27,746.55
2016,6,24,16,15,839.5,91.0,4.05,26.0,588.5,999.07,747.94
2016,6,24,16,30,822.0,88.0,4.0,25.0,540.0,977.28,738.13
2016,6,24,16,45,797.5,84.5,3.95,24.5,489.5,944.62,719.38
2016,6,24,17,0,773.0,81.0,3.9,24.0,439.0,909.18,698.42
2016,6,24,17,15,741.5,76.5,3.75,23.0,387.0,863.04,670.16
2016,6,24,17,30,710.0,72.0,3.6,22.0,335.0,814.91,639.54
2016,6,24,17,45,665.0,67.0,3.45,21.5,284.0,758.99,600.74
2016,6,24,18,0,620.0,62.0,3.3,21.0,233.0,696.27,555.14
2016,6,24,18,15,554.0,55.0,3.0,19.5,184.5,612.13,492.34
2016,6,24,18,30,488.0,48.0,2.7,18.0,136.0,529.94,427.49
2016,6,24,18,45,385.0,38.0,2.45,17.0,94.5,416.28,333.34
2016,6,24,19,0,282.0,28.0,2.2,16.0,53.0,310.05,226.9
2016,6,24,19,15,141.0,14.0,2.1,15.5,26.5,151.38,0.0
2016,6,24,19,30,0.0,0.0,2.0,15.0,0.0,0.0,0.0
2016,6,24,19,45,0.0,0.0,1.95,14.5,0.0,0.0,0.0
2016,6,24,20,0,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,6,24,20,15,0.0,0.0,1.8,13.5,0.0,0.0,0.0
2016,6,24,20,30,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,6,24,20,45,0.0,0.0,1.65,13.0,0.0,0.0,0.0
2016,6,24,21,0,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,6,24,21,15,0.0,0.0,1.55,13.0,0.0,0.0,0.0
2016,6,24,21,30,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,6,24,21,45,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,6,24,22,0,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,6,24,22,15,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,6,24,22,30,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,6,24,22,45,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,6,24,23,0,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,6,24,23,15,0.0,0.0,1.45,12.5,0.0,0.0,0.0
2016,6,24,23,30,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,6,24,23,45,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,6,25,0,0,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,6,25,0,15,0.0,0.0,1.35,12.0,0.0,0.0,0.0
2016,6,25,0,30,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,6,25,0,45,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,6,25,1,0,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,6,25,1,15,0.0,0.0,1.25,11.5,0.0,0.0,0.0
2016,6,25,1,30,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,6,25,1,45,0.0,0.0,1.15,11.0,0.0,0.0,0.0
2016,6,25,2,0,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,6,25,2,15,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,6,25,2,30,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,6,25,2,45,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,6,25,3,0,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,6,25,3,15,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,6,25,3,30,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,6,25,3,45,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,6,25,4,0,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,6,25,4,15,0.0,0.0,1.15,11.0,0.0,0.0,0.0
2016,6,25,4,30,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,6,25,4,45,48.5,5.5,1.25,11.5,6.5,0.0,0.0
2016,6,25,5,0,97.0,11.0,1.3,12.0,13.0,8.65,0.0
2016,6,25,5,15,241.5,22.0,1.5,12.5,45.0,18.06,5.28
2016,6,25,5,30,386.0,33.0,1.7,13.0,77.0,27.33,17.77
2016,6,25,5,45,477.0,40.5,1.9,14.0,122.0,33.57,23.93
2016,6,25,6,0,568.0,48.0,2.1,15.0,167.0,39.92,29.83
2016,6,25,6,15,624.5,54.0,2.05,15.5,217.0,44.87,34.36
2016,6,25,6,30,681.0,60.0,2.0,16.0,267.0,53.92,42.36
2016,6,25,6,45,721.5,64.0,2.0,17.0,319.5,57.43,45.22
2016,6,25,7,0,762.0,68.0,2.0,18.0,372.0,60.95,47.99
2016,6,25,7,15,790.5,72.0,2.05,19.0,424.0,64.24,50.48
2016,6,25,7,30,819.0,76.0,2.1,20.0,476.0,67.45,52.86
2016,6,25,7,45,841.0,78.5,2.15,21.5,527.0,69.43,54.02
2016,6,25,8,0,863.0,81.0,2.2,23.0,578.0,79.5,61.99
2016,6,25,8,15,878.5,83.5,2.3,23.5,626.5,81.78,63.57
2016,6,25,8,30,894.0,86.0,2.4,24.0,675.0,83.91,65.02
2016,6,25,8,45,907.0,88.0,2.5,25.0,719.5,85.53,65.91
2016,6,25,9,0,920.0,90.0,2.6,26.0,764.0,86.99,66.67
2016,6,25,9,15,929.5,91.5,2.65,26.5,803.5,87.92,67.14
2016,6,25,9,30,939.0,93.0,2.7,27.0,843.0,88.71,67.51
2016,6,25,9,45,942.5,96.5,2.75,28.0,876.0,118.15,68.31
2016,6,25,10,0,946.0,100.0,2.8,29.0,909.0,175.89,94.7
2016,6,25,10,15,951.5,101.5,2.85,29.5,937.0,233.48,133.74
2016,6,25,10,30,957.0,103.0,2.9,30.0,965.0,291.66,179.48
2016,6,25,10,45,961.0,104.0,2.95,31.0,986.0,349.51,227.06
2016,6,25,11,0,965.0,105.0,3.0,32.0,1007.0,407.34,274.84
2016,6,25,11,15,967.0,105.5,3.05,32.0,1021.0,463.87,322.14
2016,6,25,11,30,969.0,106.0,3.1,32.0,1035.0,519.77,367.98
2016,6,25,11,45,970.0,106.5,3.15,32.5,1041.0,574.38,410.86
2016,6,25,12,0,971.0,107.0,3.2,33.0,1047.0,627.91,451.61
2016,6,25,12,15,970.5,107.0,3.25,33.0,1046.0,678.91,490.35
2016,6,25,12,30,970.0,107.0,3.3,33.0,1045.0,728.24,526.99
2016,6,25,12,45,969.5,105.5,3.4,33.0,1036.5,774.48,560.97
2016,6,25,13,0,969.0,104.0,3.5,33.0,1028.0,818.41,592.49
2016,6,25,13,15,966.0,103.5,3.55,32.5,1012.0,858.68,620.67
2016,6,25,13,30,963.0,103.0,3.6,32.0,996.0,896.06,647.0
2016,6,25,13,45,958.5,102.5,3.7,32.0,972.5,929.11,669.5
2016,6,25,14,0,954.0,102.0,3.8,32.0,949.0,958.88,689.93
2016,6,25,14,15,948.0,100.5,3.85,31.5,919.5,982.9,707.88
2016,6,25,14,30,942.0,99.0,3.9,31.0,890.0,1003.32,723.71
2016,6,25,14,45,934.0,97.5,3.95,31.0,854.0,1018.18,734.67
2016,6,25,15,0,926.0,96.0,4.0,31.0,818.0,1029.32,743.42
2016,6,25,15,15,916.0,94.0,3.95,30.5,777.0,1034.18,749.17
2016,6,25,15,30,906.0,92.0,3.9,30.0,736.0,1035.31,752.73
2016,6,25,15,45,892.5,89.5,3.9,29.5,691.0,1028.62,751.72
2016,6,25,16,0,879.0,87.0,3.9,29.0,646.0,1018.32,748.52
2016,6,25,16,15,862.0,84.5,3.85,28.5,597.0,1000.97,740.45
2016,6,25,16,30,845.0,82.0,3.8,28.0,548.0,993.02,738.71
2016,6,25,16,45,822.5,78.5,3.75,27.5,496.5,962.21,721.53
2016,6,25,17,0,800.0,75.0,3.7,27.0,445.0,928.54,702.27
2016,6,25,17,15,769.5,71.0,3.5,26.0,393.0,883.71,675.25
2016,6,25,17,30,739.0,67.0,3.3,25.0,341.0,836.83,645.94
2016,6,25,17,45,697.0,62.0,3.15,24.0,289.5,776.06,605.66
2016,6,25,18,0,655.0,57.0,3.0,23.0,238.0,714.46,562.81
2016,6,25,18,15,591.0,50.5,2.7,21.5,189.0,638.97,507.36
2016,6,25,18,30,527.0,44.0,2.4,20.0,140.0,558.41,444.65
2016,6,25,18,45,426.0,35.5,2.15,19.0,97.5,447.24,353.64
2016,6,25,19,0,325.0,27.0,1.9,18.0,55.0,343.17,248.52
2016,6,25,19,15,162.5,13.5,1.95,17.5,27.5,166.89,0.0
2016,6,25,19,30,0.0,0.0,2.0,17.0,0.0,0.0,0.0
2016,6,25,19,45,0.0,0.0,2.15,16.5,0.0,0.0,0.0
2016,6,25,20,0,0.0,0.0,2.3,16.0,0.0,0.0,0.0
2016,6,25,20,15,0.0,0.0,2.25,15.5,0.0,0.0,0.0
2016,6,25,20,30,0.0,0.0,2.2,15.0,0.0,0.0,0.0
2016,6,25,20,45,0.0,0.0,2.2,15.0,0.0,0.0,0.0
2016,6,25,21,0,0.0,0.0,2.2,15.0,0.0,0.0,0.0
2016,6,25,21,15,0.0,0.0,2.1,14.5,0.0,0.0,0.0
2016,6,25,21,30,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2016,6,25,21,45,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,6,25,22,0,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2016,6,25,22,15,0.0,0.0,1.7,13.5,0.0,0.0,0.0
2016,6,25,22,30,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,6,25,22,45,0.0,0.0,1.55,13.0,0.0,0.0,0.0
2016,6,25,23,0,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,6,25,23,15,0.0,0.0,1.45,13.0,0.0,0.0,0.0
2016,6,25,23,30,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,6,25,23,45,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,6,26,0,0,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,6,26,0,15,0.0,0.0,1.35,12.5,0.0,0.0,0.0
2016,6,26,0,30,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,6,26,0,45,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,6,26,1,0,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,6,26,1,15,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,6,26,1,30,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,6,26,1,45,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,6,26,2,0,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,6,26,2,15,0.0,0.0,1.3,11.5,0.0,0.0,0.0
2016,6,26,2,30,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,6,26,2,45,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,6,26,3,0,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,6,26,3,15,0.0,0.0,1.25,11.0,0.0,0.0,0.0
2016,6,26,3,30,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,6,26,3,45,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,6,26,4,0,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,6,26,4,15,0.0,0.0,1.4,11.5,0.0,0.0,0.0
2016,6,26,4,30,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,6,26,4,45,50.0,5.0,1.8,12.5,6.0,0.0,0.0
2016,6,26,5,0,100.0,10.0,2.0,13.0,12.0,7.87,0.0
2016,6,26,5,15,240.0,21.0,2.1,13.5,43.5,17.23,4.38
2016,6,26,5,30,380.0,32.0,2.2,14.0,75.0,26.49,16.92
2016,6,26,5,45,469.5,40.0,2.3,14.5,119.5,33.13,23.47
2016,6,26,6,0,559.0,48.0,2.4,15.0,164.0,39.84,29.75
2016,6,26,6,15,614.5,53.5,2.3,15.5,213.0,44.39,33.92
2016,6,26,6,30,670.0,59.0,2.2,16.0,262.0,52.98,41.53
2016,6,26,6,45,710.0,63.5,2.15,17.0,313.5,56.88,44.74
2016,6,26,7,0,750.0,68.0,2.1,18.0,365.0,60.75,47.82
2016,6,26,7,15,777.5,71.5,2.1,19.0,416.5,63.63,49.96
2016,6,26,7,30,805.0,75.0,2.1,20.0,468.0,66.47,52.01
2016,6,26,7,45,826.5,77.5,2.1,21.0,518.0,68.42,53.28
2016,6,26,8,0,848.0,80.0,2.1,22.0,568.0,78.49,61.4
2016,6,26,8,15,863.5,82.5,2.1,22.5,615.5,80.77,62.97
2016,6,26,8,30,879.0,85.0,2.1,23.0,663.0,82.89,64.43
2016,6,26,8,45,891.0,87.0,2.15,24.0,706.5,84.47,65.29
2016,6,26,9,0,903.0,89.0,2.2,25.0,750.0,85.9,66.03
2016,6,26,9,15,912.0,90.5,2.2,25.5,789.0,86.8,66.49
2016,6,26,9,30,921.0,92.0,2.2,26.0,828.0,87.57,66.84
2016,6,26,9,45,929.5,92.5,2.25,27.0,861.5,114.17,66.25
2016,6,26,10,0,938.0,93.0,2.3,28.0,895.0,170.07,91.05
2016,6,26,10,15,943.0,94.0,2.35,28.5,922.0,226.75,129.42
2016,6,26,10,30,948.0,95.0,2.4,29.0,949.0,283.95,174.47
2016,6,26,10,45,951.0,96.5,2.45,29.5,969.0,341.19,222.13
2016,6,26,11,0,954.0,98.0,2.5,30.0,989.0,398.33,270.12
2016,6,26,11,15,955.5,98.5,2.55,30.5,1002.5,453.94,316.34
2016,6,26,11,30,957.0,99.0,2.6,31.0,1016.0,508.89,360.86
2016,6,26,11,45,956.5,99.5,2.65,31.5,1021.5,561.97,402.71
2016,6,26,12,0,956.0,100.0,2.7,32.0,1027.0,613.83,442.34
2016,6,26,12,15,955.5,100.0,2.75,32.0,1025.0,663.92,480.46
2016,6,26,12,30,955.0,100.0,2.8,32.0,1023.0,712.37,516.49
2016,6,26,12,45,940.0,108.0,2.9,32.5,1010.5,754.96,546.7
2016,6,26,13,0,925.0,116.0,3.0,33.0,998.0,794.57,574.17
2016,6,26,13,15,921.0,115.5,3.1,33.0,981.5,832.73,600.12
2016,6,26,13,30,917.0,115.0,3.2,33.0,965.0,868.05,624.01
2016,6,26,13,45,911.5,114.0,3.3,33.5,941.5,898.64,643.54
2016,6,26,14,0,906.0,113.0,3.4,34.0,918.0,925.99,660.96
2016,6,26,14,15,899.5,111.5,3.5,33.5,888.5,948.61,678.15
2016,6,26,14,30,893.0,110.0,3.6,33.0,859.0,967.75,693.33
2016,6,26,14,45,883.5,108.5,3.7,33.0,824.0,980.5,703.16
2016,6,26,15,0,874.0,107.0,3.8,33.0,789.0,989.63,710.86
2016,6,26,15,15,862.5,105.0,3.85,32.5,748.5,992.62,715.94
2016,6,26,15,30,851.0,103.0,3.9,32.0,708.0,992.03,718.91
2016,6,26,15,45,836.0,100.5,3.95,31.5,663.5,983.79,717.05
2016,6,26,16,0,821.0,98.0,4.0,31.0,619.0,985.58,721.98
2016,6,26,16,15,802.5,95.0,3.95,30.0,571.5,966.25,713.82
2016,6,26,16,30,784.0,92.0,3.9,29.0,524.0,943.69,703.57
2016,6,26,16,45,759.5,88.0,3.9,28.5,474.5,910.78,685.0
2016,6,26,17,0,735.0,84.0,3.9,28.0,425.0,875.18,664.27
2016,6,26,17,15,702.5,79.5,3.75,27.0,374.0,834.96,640.3
2016,6,26,17,30,670.0,75.0,3.6,26.0,323.0,787.29,610.2
2016,6,26,17,45,625.5,69.5,3.45,25.0,273.5,725.58,568.63
2016,6,26,18,0,581.0,64.0,3.3,24.0,224.0,663.55,524.88
2016,6,26,18,15,516.5,56.5,3.1,22.5,177.0,581.11,463.99
2016,6,26,18,30,452.0,49.0,2.9,21.0,130.0,500.61,401.09
2016,6,26,18,45,356.5,38.5,2.7,20.0,90.5,393.68,312.9
2016,6,26,19,0,261.0,28.0,2.5,19.0,51.0,293.79,213.4
2016,6,26,19,15,130.5,14.0,2.5,18.5,25.5,143.77,0.0
2016,6,26,19,30,0.0,0.0,2.5,18.0,0.0,0.0,0.0
2016,6,26,19,45,0.0,0.0,2.5,17.5,0.0,0.0,0.0
2016,6,26,20,0,0.0,0.0,2.5,17.0,0.0,0.0,0.0
2016,6,26,20,15,0.0,0.0,2.45,16.5,0.0,0.0,0.0
2016,6,26,20,30,0.0,0.0,2.4,16.0,0.0,0.0,0.0
2016,6,26,20,45,0.0,0.0,2.4,16.0,0.0,0.0,0.0
2016,6,26,21,0,0.0,0.0,2.4,16.0,0.0,0.0,0.0
2016,6,26,21,15,0.0,0.0,2.3,16.0,0.0,0.0,0.0
2016,6,26,21,30,0.0,0.0,2.2,16.0,0.0,0.0,0.0
2016,6,26,21,45,0.0,0.0,2.15,16.0,0.0,0.0,0.0
2016,6,26,22,0,0.0,0.0,2.1,16.0,0.0,0.0,0.0
2016,6,26,22,15,0.0,0.0,1.95,15.5,0.0,0.0,0.0
2016,6,26,22,30,0.0,0.0,1.8,15.0,0.0,0.0,0.0
2016,6,26,22,45,0.0,0.0,1.7,15.0,0.0,0.0,0.0
2016,6,26,23,0,0.0,0.0,1.6,15.0,0.0,0.0,0.0
2016,6,26,23,15,0.0,0.0,1.5,15.0,0.0,0.0,0.0
2016,6,26,23,30,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2016,6,26,23,45,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,6,27,0,0,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,6,27,0,15,0.0,0.0,1.15,14.5,0.0,0.0,0.0
2016,6,27,0,30,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,6,27,0,45,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,6,27,1,0,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,6,27,1,15,0.0,0.0,1.1,13.5,0.0,0.0,0.0
2016,6,27,1,30,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,6,27,1,45,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,6,27,2,0,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,6,27,2,15,0.0,0.0,1.05,13.0,0.0,0.0,0.0
2016,6,27,2,30,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,6,27,2,45,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,6,27,3,0,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,6,27,3,15,0.0,0.0,1.0,12.5,0.0,0.0,0.0
2016,6,27,3,30,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,6,27,3,45,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,6,27,4,0,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,6,27,4,15,0.0,0.0,1.15,12.0,0.0,0.0,0.0
2016,6,27,4,30,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,6,27,4,45,51.5,5.0,1.5,12.5,6.0,0.0,0.0
2016,6,27,5,0,103.0,10.0,1.7,13.0,12.0,7.87,0.0
2016,6,27,5,15,241.5,20.5,1.7,13.5,43.0,16.82,3.76
2016,6,27,5,30,380.0,31.0,1.7,14.0,74.0,25.67,16.21
2016,6,27,5,45,465.5,39.0,1.75,14.5,117.5,32.31,22.75
2016,6,27,6,0,551.0,47.0,1.8,15.0,161.0,39.0,29.01
2016,6,27,6,15,606.5,53.0,1.75,16.0,209.5,43.93,33.45
2016,6,27,6,30,662.0,59.0,1.7,17.0,258.0,52.89,41.28
2016,6,27,6,45,700.0,63.5,1.7,18.0,309.0,56.73,44.43
2016,6,27,7,0,738.0,68.0,1.7,19.0,360.0,60.55,47.45
2016,6,27,7,15,766.0,71.5,1.7,20.0,411.0,63.42,49.57
2016,6,27,7,30,794.0,75.0,1.7,21.0,462.0,66.24,51.61
2016,6,27,7,45,814.0,78.5,1.7,22.0,511.5,68.82,53.4
2016,6,27,8,0,834.0,82.0,1.7,23.0,561.0,79.4,61.9
2016,6,27,8,15,850.0,84.5,1.8,24.0,608.5,81.64,63.3
2016,6,27,8,30,866.0,87.0,1.9,25.0,656.0,83.73,64.58
2016,6,27,8,45,877.5,89.5,2.05,26.5,699.0,85.53,65.49
2016,6,27,9,0,889.0,92.0,2.2,28.0,742.0,87.17,66.25
2016,6,27,9,15,898.5,94.0,2.3,28.5,781.0,88.3,66.88
2016,6,27,9,30,908.0,96.0,2.4,29.0,820.0,89.28,67.39
2016,6,27,9,45,904.0,104.0,2.5,30.0,850.0,117.64,69.08
2016,6,27,10,0,900.0,112.0,2.6,31.0,880.0,174.77,95.09
2016,6,27,10,15,906.0,113.5,2.65,31.5,907.5,230.01,131.85
2016,6,27,10,30,912.0,115.0,2.7,32.0,935.0,285.92,175.2
2016,6,27,10,45,915.5,116.0,2.8,33.0,955.5,341.29,220.31
2016,6,27,11,0,919.0,117.0,2.9,34.0,976.0,396.64,265.7
2016,6,27,11,15,922.0,117.5,2.9,34.5,990.0,451.3,310.32
2016,6,27,11,30,925.0,118.0,2.9,35.0,1004.0,505.51,353.46
2016,6,27,11,45,926.0,118.5,2.95,35.5,1010.5,558.11,394.28
2016,6,27,12,0,927.0,119.0,3.0,36.0,1017.0,609.74,433.13
2016,6,27,12,15,927.0,119.0,3.05,36.0,1016.5,659.27,470.32
2016,6,27,12,30,927.0,119.0,3.1,36.0,1016.0,707.3,505.58
2016,6,27,12,45,928.0,117.0,3.2,36.0,1008.5,752.76,538.6
2016,6,27,13,0,929.0,115.0,3.3,36.0,1001.0,796.13,569.66
2016,6,27,13,15,926.5,114.5,3.4,35.5,985.5,835.65,597.46
2016,6,27,13,30,924.0,114.0,3.5,35.0,970.0,872.43,623.39
2016,6,27,13,45,920.5,112.5,3.6,35.0,948.0,904.55,645.08
2016,6,27,14,0,917.0,111.0,3.7,35.0,926.0,933.5,664.8
2016,6,27,14,15,911.0,109.5,3.75,34.5,897.0,956.88,682.15
2016,6,27,14,30,905.0,108.0,3.8,34.0,868.0,976.78,697.47
2016,6,27,14,45,898.5,106.0,3.85,34.0,833.5,992.17,708.64
2016,6,27,15,0,892.0,104.0,3.9,34.0,799.0,1003.97,717.7
2016,6,27,15,15,881.0,101.5,3.9,33.5,759.0,1007.14,722.59
2016,6,27,15,30,870.0,99.0,3.9,33.0,719.0,1006.64,725.34
2016,6,27,15,45,858.0,96.0,3.95,33.0,675.0,1000.95,723.75
2016,6,27,16,0,846.0,93.0,4.0,33.0,631.0,991.75,720.04
2016,6,27,16,15,828.5,90.0,3.95,32.0,582.5,986.61,721.46
2016,6,27,16,30,811.0,87.0,3.9,31.0,534.0,964.98,711.99
2016,6,27,16,45,789.5,83.0,3.85,30.5,484.0,934.91,695.41
2016,6,27,17,0,768.0,79.0,3.8,30.0,434.0,902.03,676.67
2016,6,27,17,15,736.5,74.5,3.65,28.5,383.0,856.08,650.52
2016,6,27,17,30,705.0,70.0,3.5,27.0,332.0,808.17,621.98
2016,6,27,17,45,664.0,64.5,3.35,26.0,281.5,755.04,587.08
2016,6,27,18,0,623.0,59.0,3.2,25.0,231.0,695.42,545.64
2016,6,27,18,15,559.5,52.5,2.9,24.0,183.0,614.23,485.16
2016,6,27,18,30,496.0,46.0,2.6,23.0,135.0,534.93,422.91
2016,6,27,18,45,399.5,36.5,2.3,22.0,94.0,427.05,334.96
2016,6,27,19,0,303.0,27.0,2.0,21.0,53.0,326.14,234.19
2016,6,27,19,15,151.5,13.5,2.0,20.0,26.5,158.86,0.0
2016,6,27,19,30,0.0,0.0,2.0,19.0,0.0,0.0,0.0
2016,6,27,19,45,0.0,0.0,2.0,18.5,0.0,0.0,0.0
2016,6,27,20,0,0.0,0.0,2.0,18.0,0.0,0.0,0.0
2016,6,27,20,15,0.0,0.0,1.95,17.5,0.0,0.0,0.0
2016,6,27,20,30,0.0,0.0,1.9,17.0,0.0,0.0,0.0
2016,6,27,20,45,0.0,0.0,1.9,17.0,0.0,0.0,0.0
2016,6,27,21,0,0.0,0.0,1.9,17.0,0.0,0.0,0.0
2016,6,27,21,15,0.0,0.0,1.85,17.0,0.0,0.0,0.0
2016,6,27,21,30,0.0,0.0,1.8,17.0,0.0,0.0,0.0
2016,6,27,21,45,0.0,0.0,1.8,17.0,0.0,0.0,0.0
2016,6,27,22,0,0.0,0.0,1.8,17.0,0.0,0.0,0.0
2016,6,27,22,15,0.0,0.0,1.75,16.5,0.0,0.0,0.0
2016,6,27,22,30,0.0,0.0,1.7,16.0,0.0,0.0,0.0
2016,6,27,22,45,0.0,0.0,1.65,16.0,0.0,0.0,0.0
2016,6,27,23,0,0.0,0.0,1.6,16.0,0.0,0.0,0.0
2016,6,27,23,15,0.0,0.0,1.55,15.5,0.0,0.0,0.0
2016,6,27,23,30,0.0,0.0,1.5,15.0,0.0,0.0,0.0
2016,6,27,23,45,0.0,0.0,1.45,15.0,0.0,0.0,0.0
2016,6,28,0,0,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2016,6,28,0,15,0.0,0.0,1.35,14.5,0.0,0.0,0.0
2016,6,28,0,30,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,6,28,0,45,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,6,28,1,0,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,6,28,1,15,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,6,28,1,30,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,6,28,1,45,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,6,28,2,0,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,6,28,2,15,0.0,0.0,1.3,13.5,0.0,0.0,0.0
2016,6,28,2,30,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,6,28,2,45,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,6,28,3,0,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,6,28,3,15,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,6,28,3,30,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,6,28,3,45,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,6,28,4,0,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,6,28,4,15,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,6,28,4,30,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,6,28,4,45,31.0,4.5,1.95,13.5,5.0,0.0,0.0
2016,6,28,5,0,62.0,9.0,2.2,14.0,10.0,7.08,0.0
2016,6,28,5,15,186.0,21.5,2.2,14.5,39.5,17.52,3.64
2016,6,28,5,30,310.0,34.0,2.2,15.0,69.0,27.85,17.91
2016,6,28,5,45,399.5,43.5,2.25,15.5,111.0,35.5,25.4
2016,6,28,6,0,489.0,53.0,2.3,16.0,153.0,43.16,32.52
2016,6,28,6,15,547.5,60.0,2.25,16.5,201.0,48.59,37.49
2016,6,28,6,30,606.0,67.0,2.2,17.0,249.0,54.02,42.26
2016,6,28,6,45,650.0,72.0,2.15,18.0,299.5,57.77,45.34
2016,6,28,7,0,694.0,77.0,2.1,19.0,350.0,61.52,48.3
2016,6,28,7,15,724.0,81.0,2.05,19.5,401.0,69.58,55.01
2016,6,28,7,30,754.0,85.0,2.0,20.0,452.0,72.49,57.19
2016,6,28,7,45,777.5,88.0,2.0,21.0,501.5,74.5,58.46
2016,6,28,8,0,801.0,91.0,2.0,22.0,551.0,76.45,59.67
2016,6,28,8,15,818.5,94.0,2.0,22.5,598.0,78.17,60.8
2016,6,28,8,30,836.0,97.0,2.0,23.0,645.0,88.79,69.37
2016,6,28,8,45,849.5,99.5,2.05,24.0,688.5,90.45,70.26
2016,6,28,9,0,863.0,102.0,2.1,25.0,732.0,91.95,71.02
2016,6,28,9,15,873.5,104.0,2.1,25.5,771.0,92.91,71.5
2016,6,28,9,30,884.0,106.0,2.1,26.0,810.0,93.72,71.86
2016,6,28,9,45,895.0,106.0,2.15,27.0,844.5,117.08,70.21
2016,6,28,10,0,906.0,106.0,2.2,28.0,879.0,171.27,93.5
2016,6,28,10,15,912.0,107.0,2.3,28.5,906.5,226.52,130.49
2016,6,28,10,30,918.0,108.0,2.4,29.0,934.0,282.41,174.27
2016,6,28,10,45,922.0,109.0,2.5,29.5,954.5,338.19,220.63
2016,6,28,11,0,926.0,110.0,2.6,30.0,975.0,393.99,267.52
2016,6,28,11,15,928.5,110.5,2.7,30.0,989.0,448.74,313.72
2016,6,28,11,30,931.0,111.0,2.8,30.0,1003.0,502.98,358.63
2016,6,28,11,45,932.0,111.5,2.9,30.5,1009.5,555.78,400.61
2016,6,28,12,0,933.0,112.0,3.0,31.0,1016.0,607.59,440.6
2016,6,28,12,15,933.0,112.0,3.1,31.0,1015.0,657.26,478.89
2016,6,28,12,30,933.0,112.0,3.2,31.0,1014.0,705.4,515.23
2016,6,28,12,45,922.0,118.0,3.3,31.0,1003.0,748.62,547.29
2016,6,28,13,0,911.0,124.0,3.4,31.0,992.0,789.18,576.94
2016,6,28,13,15,908.0,123.5,3.45,31.0,977.0,827.93,603.68
2016,6,28,13,30,905.0,123.0,3.5,31.0,962.0,863.95,628.08
2016,6,28,13,45,901.0,121.5,3.55,31.0,939.5,895.35,649.42
2016,6,28,14,0,897.0,120.0,3.6,31.0,917.0,923.6,668.74
2016,6,28,14,15,890.5,118.5,3.55,30.5,888.5,946.3,685.29
2016,6,28,14,30,884.0,117.0,3.5,30.0,860.0,965.56,699.74
2016,6,28,14,45,876.5,114.5,3.5,29.5,825.5,979.35,711.13
2016,6,28,15,0,869.0,112.0,3.5,29.0,791.0,989.56,720.41
2016,6,28,15,15,858.0,110.0,3.45,28.5,751.0,993.25,725.29
2016,6,28,15,30,847.0,108.0,3.4,28.0,711.0,993.36,728.05
2016,6,28,15,45,834.5,104.0,3.35,27.5,667.0,999.9,735.24
2016,6,28,16,0,822.0,100.0,3.3,27.0,623.0,989.04,731.06
2016,6,28,16,15,803.5,97.0,3.25,26.5,575.0,969.82,721.54
2016,6,28,16,30,785.0,94.0,3.2,26.0,527.0,947.35,709.88
2016,6,28,16,45,764.0,89.0,3.15,25.5,477.5,916.82,692.63
2016,6,28,17,0,743.0,84.0,3.1,25.0,428.0,883.49,673.22
2016,6,28,17,15,710.5,79.5,3.0,24.0,377.5,836.89,644.98
2016,6,28,17,30,678.0,75.0,2.9,23.0,327.0,795.44,619.51
2016,6,28,17,45,637.5,68.5,2.85,22.0,277.0,735.96,579.97
2016,6,28,18,0,597.0,62.0,2.8,21.0,227.0,675.98,538.09
2016,6,28,18,15,532.5,55.0,2.75,20.0,180.0,593.84,476.85
2016,6,28,18,30,468.0,48.0,2.7,19.0,133.0,513.61,413.56
2016,6,28,18,45,372.5,38.0,2.65,18.0,92.5,406.73,325.28
2016,6,28,19,0,277.0,28.0,2.6,17.0,52.0,306.75,224.63
2016,6,28,19,15,138.5,14.0,2.6,16.5,26.0,149.95,0.0
2016,6,28,19,30,0.0,0.0,2.6,16.0,0.0,0.0,0.0
2016,6,28,19,45,0.0,0.0,2.65,15.5,0.0,0.0,0.0
2016,6,28,20,0,0.0,0.0,2.7,15.0,0.0,0.0,0.0
2016,6,28,20,15,0.0,0.0,2.75,14.5,0.0,0.0,0.0
2016,6,28,20,30,0.0,0.0,2.8,14.0,0.0,0.0,0.0
2016,6,28,20,45,0.0,0.0,2.85,14.0,0.0,0.0,0.0
2016,6,28,21,0,0.0,0.0,2.9,14.0,0.0,0.0,0.0
2016,6,28,21,15,0.0,0.0,2.9,13.5,0.0,0.0,0.0
2016,6,28,21,30,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,6,28,21,45,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,6,28,22,0,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,6,28,22,15,0.0,0.0,2.85,13.0,0.0,0.0,0.0
2016,6,28,22,30,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2016,6,28,22,45,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2016,6,28,23,0,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2016,6,28,23,15,0.0,0.0,2.75,12.5,0.0,0.0,0.0
2016,6,28,23,30,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,6,28,23,45,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,6,29,0,0,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,6,29,0,15,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,6,29,0,30,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,6,29,0,45,0.0,0.0,2.75,12.0,0.0,0.0,0.0
2016,6,29,1,0,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2016,6,29,1,15,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2016,6,29,1,30,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2016,6,29,1,45,0.0,0.0,2.85,12.0,0.0,0.0,0.0
2016,6,29,2,0,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2016,6,29,2,15,0.0,0.0,2.9,11.5,0.0,0.0,0.0
2016,6,29,2,30,0.0,0.0,2.9,11.0,0.0,0.0,0.0
2016,6,29,2,45,0.0,0.0,2.9,11.0,0.0,0.0,0.0
2016,6,29,3,0,0.0,0.0,2.9,11.0,0.0,0.0,0.0
2016,6,29,3,15,0.0,0.0,2.85,11.0,0.0,0.0,0.0
2016,6,29,3,30,0.0,0.0,2.8,11.0,0.0,0.0,0.0
2016,6,29,3,45,0.0,0.0,2.8,11.0,0.0,0.0,0.0
2016,6,29,4,0,0.0,0.0,2.8,11.0,0.0,0.0,0.0
2016,6,29,4,15,0.0,0.0,2.9,11.0,0.0,0.0,0.0
2016,6,29,4,30,0.0,0.0,3.0,11.0,0.0,0.0,0.0
2016,6,29,4,45,0.0,0.0,3.15,11.5,0.0,0.0,0.0
2016,6,29,5,0,0.0,0.0,3.3,12.0,0.0,0.0,0.0
2016,6,29,5,15,195.0,15.5,3.35,12.5,37.0,12.55,0.67
2016,6,29,5,30,390.0,31.0,3.4,13.0,74.0,25.74,16.23
2016,6,29,5,45,479.5,38.5,3.45,13.5,118.5,32.02,22.54
2016,6,29,6,0,569.0,46.0,3.5,14.0,163.0,38.4,28.55
2016,6,29,6,15,625.5,52.0,3.5,14.5,212.5,47.0,36.37
2016,6,29,6,30,682.0,58.0,3.5,15.0,262.0,52.35,41.13
2016,6,29,6,45,450.5,105.5,3.55,15.5,250.5,76.22,62.1
2016,6,29,7,0,219.0,153.0,3.6,16.0,239.0,103.45,85.65
2016,6,29,7,15,518.5,113.0,3.6,16.5,354.5,82.34,66.81
2016,6,29,7,30,818.0,73.0,3.6,17.0,470.0,65.35,51.69
2016,6,29,7,45,840.0,75.5,3.6,17.5,521.0,74.91,59.69
2016,6,29,8,0,862.0,78.0,3.6,18.0,572.0,77.54,61.62
2016,6,29,8,15,878.0,80.5,3.6,18.5,620.0,79.88,63.3
2016,6,29,8,30,894.0,83.0,3.6,19.0,668.0,82.09,64.85
2016,6,29,8,45,906.5,84.5,3.65,20.0,712.0,83.45,65.56
2016,6,29,9,0,919.0,86.0,3.7,21.0,756.0,84.68,66.16
2016,6,29,9,15,928.5,87.5,3.7,21.0,796.0,85.68,66.85
2016,6,29,9,30,938.0,89.0,3.7,21.0,836.0,86.55,67.43
2016,6,29,9,45,941.0,93.5,3.75,21.5,869.0,112.14,67.76
2016,6,29,10,0,944.0,98.0,3.8,22.0,902.0,170.31,94.06
2016,6,29,10,15,949.5,99.0,3.8,22.5,930.0,227.55,133.32
2016,6,29,10,30,955.0,100.0,3.8,23.0,958.0,285.38,179.93
2016,6,29,10,45,959.0,101.0,3.85,23.5,979.5,343.16,229.43
2016,6,29,11,0,963.0,102.0,3.9,24.0,1001.0,400.95,279.52
2016,6,29,11,15,965.5,102.5,3.9,24.0,1015.0,457.64,328.8
2016,6,29,11,30,968.0,103.0,3.9,24.0,1029.0,513.77,376.63
2016,6,29,11,45,969.0,103.5,3.95,24.0,1036.0,568.4,422.22
2016,6,29,12,0,970.0,104.0,4.0,24.0,1043.0,621.96,465.81
2016,6,29,12,15,970.5,104.0,4.05,23.5,1042.5,673.6,507.85
2016,6,29,12,30,971.0,104.0,4.1,23.0,1042.0,723.66,547.92
2016,6,29,12,45,964.5,107.0,4.15,23.0,1032.5,769.33,582.94
2016,6,29,13,0,958.0,110.0,4.2,23.0,1023.0,812.46,615.47
2016,6,29,13,15,955.5,109.5,4.2,22.5,1007.5,853.09,645.07
2016,6,29,13,30,953.0,109.0,4.2,22.0,992.0,890.9,672.72
2016,6,29,13,45,948.5,108.0,4.25,22.0,969.5,923.57,695.78
2016,6,29,14,0,944.0,107.0,4.3,22.0,947.0,952.95,716.65
2016,6,29,14,15,938.5,106.0,4.25,21.5,917.5,978.03,735.54
2016,6,29,14,30,933.0,105.0,4.2,21.0,888.0,999.6,752.2
2016,6,29,14,45,924.5,103.5,4.2,20.5,852.5,1014.2,764.61
2016,6,29,15,0,916.0,102.0,4.2,20.0,817.0,1025.08,774.75
2016,6,29,15,15,906.0,100.0,4.15,19.5,776.5,1030.21,780.88
2016,6,29,15,30,896.0,98.0,4.1,19.0,736.0,1031.63,784.72
2016,6,29,15,45,882.0,95.5,4.05,19.0,690.5,1024.74,781.6
2016,6,29,16,0,868.0,93.0,4.0,19.0,645.0,1014.27,776.22
2016,6,29,16,15,850.5,90.0,3.95,18.5,596.0,1009.22,776.22
2016,6,29,16,30,833.0,87.0,3.9,18.0,547.0,987.6,764.75
2016,6,29,16,45,810.0,83.5,3.85,17.5,496.0,956.58,746.69
2016,6,29,17,0,787.0,80.0,3.8,17.0,445.0,922.69,726.35
2016,6,29,17,15,755.5,75.5,3.75,16.5,392.5,876.5,696.62
2016,6,29,17,30,724.0,71.0,3.7,16.0,340.0,828.28,664.52
2016,6,29,17,45,679.5,66.0,3.65,15.5,288.5,772.39,625.39
2016,6,29,18,0,635.0,61.0,3.6,15.0,237.0,709.87,579.33
2016,6,29,18,15,569.0,54.5,3.5,14.5,188.0,626.03,514.07
2016,6,29,18,30,503.0,48.0,3.4,14.0,139.0,544.03,446.85
2016,6,29,18,45,400.5,38.5,3.35,13.5,96.5,430.7,350.74
2016,6,29,19,0,298.0,29.0,3.3,13.0,54.0,324.37,241.4
2016,6,29,19,15,149.0,14.5,3.25,12.5,27.0,158.61,0.0
2016,6,29,19,30,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2016,6,29,19,45,0.0,0.0,3.15,12.0,0.0,0.0,0.0
2016,6,29,20,0,0.0,0.0,3.1,12.0,0.0,0.0,0.0
2016,6,29,20,15,0.0,0.0,3.1,11.5,0.0,0.0,0.0
2016,6,29,20,30,0.0,0.0,3.1,11.0,0.0,0.0,0.0
2016,6,29,20,45,0.0,0.0,3.1,11.0,0.0,0.0,0.0
2016,6,29,21,0,0.0,0.0,3.1,11.0,0.0,0.0,0.0
2016,6,29,21,15,0.0,0.0,3.1,11.0,0.0,0.0,0.0
2016,6,29,21,30,0.0,0.0,3.1,11.0,0.0,0.0,0.0
2016,6,29,21,45,0.0,0.0,3.1,11.0,0.0,0.0,0.0
2016,6,29,22,0,0.0,0.0,3.1,11.0,0.0,0.0,0.0
2016,6,29,22,15,0.0,0.0,3.1,11.0,0.0,0.0,0.0
2016,6,29,22,30,0.0,0.0,3.1,11.0,0.0,0.0,0.0
2016,6,29,22,45,0.0,0.0,3.1,11.0,0.0,0.0,0.0
2016,6,29,23,0,0.0,0.0,3.1,11.0,0.0,0.0,0.0
2016,6,29,23,15,0.0,0.0,3.05,11.0,0.0,0.0,0.0
2016,6,29,23,30,0.0,0.0,3.0,11.0,0.0,0.0,0.0
2016,6,29,23,45,0.0,0.0,3.0,11.0,0.0,0.0,0.0
2016,6,30,0,0,0.0,0.0,3.0,11.0,0.0,0.0,0.0
2016,6,30,0,15,0.0,0.0,3.0,10.5,0.0,0.0,0.0
2016,6,30,0,30,0.0,0.0,3.0,10.0,0.0,0.0,0.0
2016,6,30,0,45,0.0,0.0,3.0,10.0,0.0,0.0,0.0
2016,6,30,1,0,0.0,0.0,3.0,10.0,0.0,0.0,0.0
2016,6,30,1,15,0.0,0.0,2.95,10.0,0.0,0.0,0.0
2016,6,30,1,30,0.0,0.0,2.9,10.0,0.0,0.0,0.0
2016,6,30,1,45,0.0,0.0,2.9,10.5,0.0,0.0,0.0
2016,6,30,2,0,0.0,0.0,2.9,11.0,0.0,0.0,0.0
2016,6,30,2,15,0.0,0.0,2.8,10.5,0.0,0.0,0.0
2016,6,30,2,30,0.0,0.0,2.7,10.0,0.0,0.0,0.0
2016,6,30,2,45,0.0,0.0,2.6,10.0,0.0,0.0,0.0
2016,6,30,3,0,0.0,0.0,2.5,10.0,0.0,0.0,0.0
2016,6,30,3,15,0.0,0.0,2.45,10.0,0.0,0.0,0.0
2016,6,30,3,30,0.0,0.0,2.4,10.0,0.0,0.0,0.0
2016,6,30,3,45,0.0,0.0,2.4,10.5,0.0,0.0,0.0
2016,6,30,4,0,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,6,30,4,15,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2016,6,30,4,30,0.0,0.0,2.6,11.0,0.0,0.0,0.0
2016,6,30,4,45,0.0,0.0,2.75,11.5,0.0,0.0,0.0
2016,6,30,5,0,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2016,6,30,5,15,167.5,17.0,2.9,12.5,35.0,13.72,0.77
2016,6,30,5,30,335.0,34.0,2.9,13.0,70.0,28.0,18.1
2016,6,30,5,45,430.5,42.5,2.95,13.5,114.0,34.92,25.08
2016,6,30,6,0,526.0,51.0,3.0,14.0,158.0,41.94,31.69
2016,6,30,6,15,585.5,57.5,2.9,14.5,207.5,47.12,36.48
2016,6,30,6,30,645.0,64.0,2.8,15.0,257.0,52.32,41.11
2016,6,30,6,45,687.0,69.0,2.75,15.5,308.5,56.2,44.42
2016,6,30,7,0,729.0,74.0,2.7,16.0,360.0,64.95,51.92
2016,6,30,7,15,759.0,78.0,2.6,16.5,412.0,68.05,54.36
2016,6,30,7,30,789.0,82.0,2.5,17.0,464.0,71.1,56.71
2016,6,30,7,45,810.0,86.0,2.45,18.0,514.5,73.88,58.67
2016,6,30,8,0,831.0,90.0,2.4,19.0,565.0,76.54,60.51
2016,6,30,8,15,848.0,93.0,2.3,19.5,613.5,78.34,61.71
2016,6,30,8,30,865.0,96.0,2.2,20.0,662.0,89.02,70.43
2016,6,30,8,45,875.0,100.0,2.1,21.0,705.5,91.5,72.01
2016,6,30,9,0,885.0,104.0,2.0,22.0,749.0,93.75,73.4
2016,6,30,9,15,895.0,106.5,1.95,22.5,788.5,94.97,74.09
2016,6,30,9,30,905.0,109.0,1.9,23.0,828.0,96.01,74.64
2016,6,30,9,45,914.5,109.5,1.9,24.0,863.0,117.82,72.48
2016,6,30,10,0,924.0,110.0,1.9,25.0,898.0,173.3,95.9
2016,6,30,10,15,930.0,111.5,1.95,25.5,926.0,229.96,133.79
2016,6,30,10,30,936.0,113.0,2.0,26.0,954.0,287.28,178.83
2016,6,30,10,45,939.5,114.5,2.1,26.5,975.0,344.36,226.54
2016,6,30,11,0,943.0,116.0,2.2,27.0,996.0,401.42,274.79
2016,6,30,11,15,945.5,116.5,2.3,27.5,1010.0,457.3,321.59
2016,6,30,11,30,948.0,117.0,2.4,28.0,1024.0,512.65,366.87
2016,6,30,11,45,948.5,117.5,2.5,28.5,1030.5,566.32,409.64
2016,6,30,12,0,949.0,118.0,2.6,29.0,1037.0,618.93,450.33
2016,6,30,12,15,948.5,118.0,2.65,29.0,1036.0,669.34,489.03
2016,6,30,12,30,948.0,118.0,2.7,29.0,1035.0,718.17,525.66
2016,6,30,12,45,939.0,122.5,2.8,29.5,1024.5,762.59,557.5
2016,6,30,13,0,930.0,127.0,2.9,30.0,1014.0,804.42,586.83
2016,6,30,13,15,927.0,126.5,2.95,30.0,997.5,844.14,614.1
2016,6,30,13,30,924.0,126.0,3.0,30.0,981.0,881.1,638.94
2016,6,30,13,45,919.0,124.5,3.15,30.0,958.0,912.52,660.8
2016,6,30,14,0,914.0,123.0,3.3,30.0,935.0,940.66,680.63
2016,6,30,14,15,907.0,121.5,3.35,29.5,905.5,963.61,697.92
2016,6,30,14,30,900.0,120.0,3.4,29.0,876.0,983.02,713.13
2016,6,30,14,45,890.5,118.5,3.45,29.0,840.0,996.46,723.22
2016,6,30,15,0,881.0,117.0,3.5,29.0,804.0,1006.23,731.14
2016,6,30,15,15,869.0,114.5,3.45,28.5,763.0,1008.81,735.32
2016,6,30,15,30,857.0,112.0,3.4,28.0,722.0,1021.79,746.52
2016,6,30,15,45,841.0,109.5,3.4,27.5,676.5,1012.98,743.96
2016,6,30,16,0,825.0,107.0,3.4,27.0,631.0,1000.55,739.31
2016,6,30,16,15,805.5,103.5,3.35,26.5,582.5,979.85,728.87
2016,6,30,16,30,786.0,100.0,3.3,26.0,534.0,955.84,716.23
2016,6,30,16,45,760.5,95.5,3.3,25.5,483.0,921.45,696.75
2016,6,30,17,0,735.0,91.0,3.3,25.0,432.0,891.28,679.87
2016,6,30,17,15,700.5,86.0,3.2,24.0,380.0,842.74,650.27
2016,6,30,17,30,666.0,81.0,3.1,23.0,328.0,792.52,618.53
2016,6,30,17,45,619.5,74.5,3.05,22.0,277.5,727.61,574.92
2016,6,30,18,0,573.0,68.0,3.0,21.0,227.0,662.39,528.92
2016,6,30,18,15,504.5,60.0,2.95,20.0,179.0,575.73,463.89
2016,6,30,18,30,436.0,52.0,2.9,19.0,131.0,491.08,396.82
2016,6,30,18,45,333.0,41.0,2.85,18.0,90.5,377.53,302.94
2016,6,30,19,0,230.0,30.0,2.8,17.0,50.0,270.72,197.86
2016,6,30,19,15,115.0,15.0,2.85,16.5,25.0,129.76,0.0
2016,6,30,19,30,0.0,0.0,2.9,16.0,0.0,0.0,0.0
2016,6,30,19,45,0.0,0.0,3.0,15.5,0.0,0.0,0.0
2016,6,30,20,0,0.0,0.0,3.1,15.0,0.0,0.0,0.0
2016,6,30,20,15,0.0,0.0,3.15,14.5,0.0,0.0,0.0
2016,6,30,20,30,0.0,0.0,3.2,14.0,0.0,0.0,0.0
2016,6,30,20,45,0.0,0.0,3.25,13.5,0.0,0.0,0.0
2016,6,30,21,0,0.0,0.0,3.3,13.0,0.0,0.0,0.0
2016,6,30,21,15,0.0,0.0,3.25,13.0,0.0,0.0,0.0
2016,6,30,21,30,0.0,0.0,3.2,13.0,0.0,0.0,0.0
2016,6,30,21,45,0.0,0.0,3.2,13.0,0.0,0.0,0.0
2016,6,30,22,0,0.0,0.0,3.2,13.0,0.0,0.0,0.0
2016,6,30,22,15,0.0,0.0,3.15,12.5,0.0,0.0,0.0
2016,6,30,22,30,0.0,0.0,3.1,12.0,0.0,0.0,0.0
2016,6,30,22,45,0.0,0.0,3.05,12.0,0.0,0.0,0.0
2016,6,30,23,0,0.0,0.0,3.0,12.0,0.0,0.0,0.0
2016,6,30,23,15,0.0,0.0,3.0,12.0,0.0,0.0,0.0
2016,6,30,23,30,0.0,0.0,3.0,12.0,0.0,0.0,0.0
2016,6,30,23,45,0.0,0.0,3.0,12.0,0.0,0.0,0.0
2016,7,1,0,0,0.0,0.0,3.0,12.0,0.0,0.0,0.0
2016,7,1,0,15,0.0,0.0,2.95,12.0,0.0,0.0,0.0
2016,7,1,0,30,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2016,7,1,0,45,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2016,7,1,1,0,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2016,7,1,1,15,0.0,0.0,2.9,11.5,0.0,0.0,0.0
2016,7,1,1,30,0.0,0.0,2.9,11.0,0.0,0.0,0.0
2016,7,1,1,45,0.0,0.0,2.9,11.0,0.0,0.0,0.0
2016,7,1,2,0,0.0,0.0,2.9,11.0,0.0,0.0,0.0
2016,7,1,2,15,0.0,0.0,2.9,11.0,0.0,0.0,0.0
2016,7,1,2,30,0.0,0.0,2.9,11.0,0.0,0.0,0.0
2016,7,1,2,45,0.0,0.0,2.9,11.0,0.0,0.0,0.0
2016,7,1,3,0,0.0,0.0,2.9,11.0,0.0,0.0,0.0
2016,7,1,3,15,0.0,0.0,2.9,11.0,0.0,0.0,0.0
2016,7,1,3,30,0.0,0.0,2.9,11.0,0.0,0.0,0.0
2016,7,1,3,45,0.0,0.0,2.9,11.0,0.0,0.0,0.0
2016,7,1,4,0,0.0,0.0,2.9,11.0,0.0,0.0,0.0
2016,7,1,4,15,0.0,0.0,2.95,11.0,0.0,0.0,0.0
2016,7,1,4,30,0.0,0.0,3.0,11.0,0.0,0.0,0.0
2016,7,1,4,45,0.0,0.0,3.15,11.5,0.0,0.0,0.0
2016,7,1,5,0,0.0,0.0,3.3,12.0,0.0,0.0,0.0
2016,7,1,5,15,146.5,17.5,3.35,12.5,33.0,14.1,0.36
2016,7,1,5,30,293.0,35.0,3.4,13.0,66.0,28.68,18.6
2016,7,1,5,45,388.0,44.5,3.5,13.5,109.0,36.29,26.26
2016,7,1,6,0,483.0,54.0,3.6,14.0,152.0,43.95,33.46
2016,7,1,6,15,545.0,61.5,3.6,14.5,200.5,49.76,38.81
2016,7,1,6,30,607.0,69.0,3.6,15.0,249.0,55.55,43.97
2016,7,1,6,45,652.0,74.0,3.65,15.5,300.5,59.27,47.14
2016,7,1,7,0,697.0,79.0,3.7,16.0,352.0,63.0,50.21
2016,7,1,7,15,728.0,83.5,3.65,16.5,403.5,71.55,57.43
2016,7,1,7,30,759.0,88.0,3.6,17.0,455.0,74.78,59.92
2016,7,1,7,45,783.5,91.0,3.55,18.0,505.5,76.75,61.16
2016,7,1,8,0,808.0,94.0,3.5,19.0,556.0,78.67,62.35
2016,7,1,8,15,826.0,97.5,3.5,19.5,603.5,80.67,63.73
2016,7,1,8,30,844.0,101.0,3.5,20.0,651.0,82.56,65.0
2016,7,1,8,45,858.5,103.0,3.5,21.0,695.5,92.71,73.09
2016,7,1,9,0,873.0,105.0,3.5,22.0,740.0,93.93,73.62
2016,7,1,9,15,883.5,107.0,3.45,22.5,779.5,94.87,74.09
2016,7,1,9,30,894.0,109.0,3.4,23.0,819.0,95.65,74.43
2016,7,1,9,45,902.5,111.0,3.4,23.5,853.5,116.76,72.73
2016,7,1,10,0,911.0,113.0,3.4,24.0,888.0,172.26,96.45
2016,7,1,10,15,917.0,114.0,3.4,24.5,916.0,227.97,133.87
2016,7,1,10,30,923.0,115.0,3.4,25.0,944.0,284.34,178.6
2016,7,1,10,45,927.5,116.0,3.45,25.5,965.5,340.74,226.29
2016,7,1,11,0,932.0,117.0,3.5,26.0,987.0,397.24,274.67
2016,7,1,11,15,934.5,118.0,3.55,26.0,1001.0,452.87,322.52
2016,7,1,11,30,937.0,119.0,3.6,26.0,1015.0,508.01,369.06
2016,7,1,11,45,938.0,119.5,3.7,26.5,1022.0,561.43,412.51
2016,7,1,12,0,939.0,120.0,3.8,27.0,1029.0,613.87,453.93
2016,7,1,12,15,939.0,120.0,3.85,27.0,1028.0,664.19,493.46
2016,7,1,12,30,939.0,120.0,3.9,27.0,1027.0,713.0,530.96
2016,7,1,12,45,934.0,122.0,4.0,27.0,1017.5,758.03,565.13
2016,7,1,13,0,929.0,124.0,4.1,27.0,1008.0,800.71,597.03
2016,7,1,13,15,925.5,123.0,4.1,27.0,992.5,839.55,624.24
2016,7,1,13,30,922.0,122.0,4.1,27.0,977.0,875.55,648.94
2016,7,1,13,45,917.5,121.0,4.15,27.0,954.0,907.68,671.24
2016,7,1,14,0,913.0,120.0,4.2,27.0,931.0,936.62,691.44
2016,7,1,14,15,906.5,118.5,4.2,26.5,901.5,959.95,709.1
2016,7,1,14,30,900.0,117.0,4.2,26.0,872.0,979.78,724.62
2016,7,1,14,45,891.0,115.0,4.25,25.5,836.5,993.16,736.3
2016,7,1,15,0,882.0,113.0,4.3,25.0,801.0,1002.86,745.78
2016,7,1,15,15,870.5,110.5,4.25,24.5,760.5,1005.88,750.42
2016,7,1,15,30,859.0,108.0,4.2,24.0,720.0,1005.24,752.81
2016,7,1,15,45,844.0,105.5,4.2,23.5,675.0,1011.26,760.22
2016,7,1,16,0,829.0,103.0,4.2,23.0,630.0,999.86,755.95
2016,7,1,16,15,809.5,99.5,4.15,22.0,581.5,979.17,746.65
2016,7,1,16,30,790.0,96.0,4.1,21.0,533.0,955.18,735.03
2016,7,1,16,45,764.5,92.5,4.05,20.5,482.0,922.01,715.39
2016,7,1,17,0,739.0,89.0,4.0,20.0,431.0,886.06,693.49
2016,7,1,17,15,705.0,84.0,3.9,19.0,379.5,844.63,668.12
2016,7,1,17,30,671.0,79.0,3.8,18.0,328.0,794.85,635.71
2016,7,1,17,45,624.0,73.0,3.7,17.5,277.0,730.07,589.57
2016,7,1,18,0,577.0,67.0,3.6,17.0,226.0,665.0,541.26
2016,7,1,18,15,509.0,59.0,3.5,16.5,178.5,578.73,474.0
2016,7,1,18,30,441.0,51.0,3.4,16.0,131.0,494.5,405.09
2016,7,1,18,45,338.0,40.0,3.3,15.5,90.5,380.86,308.98
2016,7,1,19,0,235.0,29.0,3.2,15.0,50.0,274.77,202.3
2016,7,1,19,15,117.5,14.5,3.1,14.5,25.0,130.53,0.0
2016,7,1,19,30,0.0,0.0,3.0,14.0,0.0,0.0,0.0
2016,7,1,19,45,0.0,0.0,2.95,14.0,0.0,0.0,0.0
2016,7,1,20,0,0.0,0.0,2.9,14.0,0.0,0.0,0.0
2016,7,1,20,15,0.0,0.0,2.9,13.5,0.0,0.0,0.0
2016,7,1,20,30,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,7,1,20,45,0.0,0.0,2.95,13.0,0.0,0.0,0.0
2016,7,1,21,0,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2016,7,1,21,15,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2016,7,1,21,30,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2016,7,1,21,45,0.0,0.0,3.05,13.0,0.0,0.0,0.0
2016,7,1,22,0,0.0,0.0,3.1,13.0,0.0,0.0,0.0
2016,7,1,22,15,0.0,0.0,3.1,12.5,0.0,0.0,0.0
2016,7,1,22,30,0.0,0.0,3.1,12.0,0.0,0.0,0.0
2016,7,1,22,45,0.0,0.0,3.1,12.0,0.0,0.0,0.0
2016,7,1,23,0,0.0,0.0,3.1,12.0,0.0,0.0,0.0
2016,7,1,23,15,0.0,0.0,3.1,12.0,0.0,0.0,0.0
2016,7,1,23,30,0.0,0.0,3.1,12.0,0.0,0.0,0.0
2016,7,1,23,45,0.0,0.0,3.1,12.0,0.0,0.0,0.0
2016,7,2,0,0,0.0,0.0,3.1,12.0,0.0,0.0,0.0
2016,7,2,0,15,0.0,0.0,3.05,12.0,0.0,0.0,0.0
2016,7,2,0,30,0.0,0.0,3.0,12.0,0.0,0.0,0.0
2016,7,2,0,45,0.0,0.0,2.95,12.0,0.0,0.0,0.0
2016,7,2,1,0,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2016,7,2,1,15,0.0,0.0,2.85,12.0,0.0,0.0,0.0
2016,7,2,1,30,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2016,7,2,1,45,0.0,0.0,2.75,12.0,0.0,0.0,0.0
2016,7,2,2,0,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,7,2,2,15,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2016,7,2,2,30,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,7,2,2,45,0.0,0.0,2.45,12.0,0.0,0.0,0.0
2016,7,2,3,0,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,7,2,3,15,0.0,0.0,2.35,11.5,0.0,0.0,0.0
2016,7,2,3,30,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2016,7,2,3,45,0.0,0.0,2.25,11.0,0.0,0.0,0.0
2016,7,2,4,0,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,7,2,4,15,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,7,2,4,30,0.0,0.0,2.6,11.0,0.0,0.0,0.0
2016,7,2,4,45,0.0,0.0,2.8,11.5,0.0,0.0,0.0
2016,7,2,5,0,0.0,0.0,3.0,12.0,0.0,0.0,0.0
2016,7,2,5,15,137.5,17.0,3.15,12.5,31.5,13.05,0.0
2016,7,2,5,30,275.0,34.0,3.3,13.0,63.0,27.78,17.78
2016,7,2,5,45,362.5,45.0,3.45,13.5,104.5,36.56,26.47
2016,7,2,6,0,450.0,56.0,3.6,14.0,146.0,45.29,34.63
2016,7,2,6,15,511.0,64.0,3.6,14.5,193.5,51.35,40.22
2016,7,2,6,30,572.0,72.0,3.6,15.0,241.0,57.37,45.58
2016,7,2,6,45,613.0,79.0,3.65,16.0,291.0,62.33,49.74
2016,7,2,7,0,654.0,86.0,3.7,17.0,341.0,67.19,53.68
