Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,7,2,7,15,686.0,91.0,3.7,17.5,391.5,70.41,56.21
2016,7,2,7,30,718.0,96.0,3.7,18.0,442.0,73.55,58.62
2016,7,2,7,45,740.0,101.5,3.7,19.0,491.5,76.71,60.89
2016,7,2,8,0,762.0,107.0,3.7,20.0,541.0,86.34,68.65
2016,7,2,8,15,780.5,110.5,3.65,20.5,588.0,87.98,69.67
2016,7,2,8,30,799.0,114.0,3.6,21.0,635.0,89.51,70.61
2016,7,2,8,45,812.0,118.0,3.55,21.5,678.0,91.07,71.57
2016,7,2,9,0,825.0,122.0,3.5,22.0,721.0,92.46,72.41
2016,7,2,9,15,836.5,124.5,3.5,22.5,760.0,92.79,72.36
2016,7,2,9,30,848.0,127.0,3.5,23.0,799.0,93.01,72.25
2016,7,2,9,45,857.5,128.5,3.55,23.5,833.5,121.75,78.03
2016,7,2,10,0,867.0,130.0,3.6,24.0,868.0,174.81,100.29
2016,7,2,10,15,874.0,131.5,3.6,24.5,895.5,228.71,136.29
2016,7,2,10,30,881.0,133.0,3.6,25.0,923.0,283.4,179.5
2016,7,2,10,45,885.0,134.5,3.65,25.5,944.0,337.85,225.47
2016,7,2,11,0,889.0,136.0,3.7,26.0,965.0,392.4,272.17
2016,7,2,11,15,892.0,137.0,3.75,26.0,979.0,446.2,318.46
2016,7,2,11,30,895.0,138.0,3.8,26.0,993.0,499.65,363.62
2016,7,2,11,45,896.0,138.5,3.9,26.5,1000.0,551.3,405.69
2016,7,2,12,0,897.0,139.0,4.0,27.0,1007.0,602.06,445.89
2016,7,2,12,15,897.0,139.0,4.05,27.0,1006.5,650.85,484.34
2016,7,2,12,30,897.0,139.0,4.1,27.0,1006.0,698.26,520.9
2016,7,2,12,45,899.5,136.0,4.2,27.0,999.0,743.59,555.44
2016,7,2,13,0,902.0,133.0,4.3,27.0,992.0,786.99,588.06
2016,7,2,13,15,899.0,132.0,4.35,27.0,976.5,825.48,615.71
2016,7,2,13,30,896.0,131.0,4.4,27.0,961.0,861.24,640.62
2016,7,2,13,45,891.0,130.0,4.45,27.0,938.5,892.4,662.39
2016,7,2,14,0,886.0,129.0,4.5,27.0,916.0,920.39,682.08
2016,7,2,14,15,879.5,127.5,4.5,26.5,887.5,943.29,699.57
2016,7,2,14,30,873.0,126.0,4.5,26.0,859.0,962.77,714.93
2016,7,2,14,45,864.0,123.5,4.55,26.0,824.0,975.39,724.67
2016,7,2,15,0,855.0,121.0,4.6,26.0,789.0,984.39,732.37
2016,7,2,15,15,843.5,118.5,4.55,25.5,749.0,1001.59,746.43
2016,7,2,15,30,832.0,116.0,4.5,25.0,709.0,1000.94,748.75
2016,7,2,15,45,817.5,113.0,4.5,24.5,664.5,993.04,746.7
2016,7,2,16,0,803.0,110.0,4.5,24.0,620.0,981.59,742.36
2016,7,2,16,15,783.5,106.5,4.4,23.0,572.5,960.99,732.78
2016,7,2,16,30,764.0,103.0,4.3,22.0,525.0,937.13,720.87
2016,7,2,16,45,739.5,98.5,4.25,21.5,475.0,910.94,706.05
2016,7,2,17,0,715.0,94.0,4.2,21.0,425.0,875.6,684.46
2016,7,2,17,15,681.0,88.5,4.1,20.0,374.0,827.22,653.98
2016,7,2,17,30,647.0,83.0,4.0,19.0,323.0,777.18,621.27
2016,7,2,17,45,601.5,76.0,3.9,18.5,273.0,712.95,575.38
2016,7,2,18,0,556.0,69.0,3.8,18.0,223.0,648.4,527.33
2016,7,2,18,15,490.0,60.5,3.65,17.0,176.0,563.78,461.97
2016,7,2,18,30,424.0,52.0,3.5,16.0,129.0,481.1,394.78
2016,7,2,18,45,328.0,40.5,3.4,15.5,89.0,373.22,303.03
2016,7,2,19,0,232.0,29.0,3.3,15.0,49.0,272.52,200.21
2016,7,2,19,15,116.0,14.5,3.15,14.5,24.5,98.57,0.0
2016,7,2,19,30,0.0,0.0,3.0,14.0,0.0,0.0,0.0
2016,7,2,19,45,0.0,0.0,2.95,14.0,0.0,0.0,0.0
2016,7,2,20,0,0.0,0.0,2.9,14.0,0.0,0.0,0.0
2016,7,2,20,15,0.0,0.0,2.85,13.5,0.0,0.0,0.0
2016,7,2,20,30,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2016,7,2,20,45,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2016,7,2,21,0,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2016,7,2,21,15,0.0,0.0,2.75,13.0,0.0,0.0,0.0
2016,7,2,21,30,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,7,2,21,45,0.0,0.0,2.65,13.0,0.0,0.0,0.0
2016,7,2,22,0,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,7,2,22,15,0.0,0.0,2.55,13.0,0.0,0.0,0.0
2016,7,2,22,30,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,7,2,22,45,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,7,2,23,0,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,7,2,23,15,0.0,0.0,2.45,12.5,0.0,0.0,0.0
2016,7,2,23,30,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,7,2,23,45,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,7,3,0,0,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,7,3,0,15,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,7,3,0,30,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,7,3,0,45,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,7,3,1,0,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,7,3,1,15,0.0,0.0,2.35,11.5,0.0,0.0,0.0
2016,7,3,1,30,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2016,7,3,1,45,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2016,7,3,2,0,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2016,7,3,2,15,0.0,0.0,2.25,11.0,0.0,0.0,0.0
2016,7,3,2,30,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,7,3,2,45,0.0,0.0,2.15,11.0,0.0,0.0,0.0
2016,7,3,3,0,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,7,3,3,15,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,7,3,3,30,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,7,3,3,45,0.0,0.0,1.85,11.0,0.0,0.0,0.0
2016,7,3,4,0,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,7,3,4,15,0.0,0.0,1.95,11.0,0.0,0.0,0.0
2016,7,3,4,30,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,7,3,4,45,0.0,0.0,2.3,11.5,0.0,0.0,0.0
2016,7,3,5,0,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,7,3,5,15,142.0,16.5,2.65,12.5,31.5,13.28,0.0
2016,7,3,5,30,284.0,33.0,2.8,13.0,63.0,27.0,17.05
2016,7,3,5,45,376.0,43.5,2.95,13.5,105.0,35.44,25.48
2016,7,3,6,0,468.0,54.0,3.1,14.0,147.0,43.87,33.36
2016,7,3,6,15,529.0,61.5,3.1,14.5,195.0,49.63,38.69
2016,7,3,6,30,590.0,69.0,3.1,15.0,243.0,55.38,43.81
2016,7,3,6,45,633.5,75.0,3.1,16.0,293.5,59.75,47.47
2016,7,3,7,0,677.0,81.0,3.1,17.0,344.0,64.09,50.97
2016,7,3,7,15,708.0,86.0,3.1,17.5,395.0,67.45,53.63
2016,7,3,7,30,739.0,91.0,3.1,18.0,446.0,76.57,61.24
2016,7,3,7,45,762.0,95.0,3.15,19.0,496.0,79.09,62.93
2016,7,3,8,0,785.0,99.0,3.2,20.0,546.0,81.51,64.52
2016,7,3,8,15,803.0,102.5,3.2,20.5,593.0,83.36,65.75
2016,7,3,8,30,821.0,106.0,3.2,21.0,640.0,85.1,66.89
2016,7,3,8,45,834.5,109.0,3.2,22.0,683.5,86.29,67.42
2016,7,3,9,0,848.0,112.0,3.2,23.0,727.0,87.34,67.85
2016,7,3,9,15,859.0,114.5,3.2,23.5,766.5,98.04,76.41
2016,7,3,9,30,870.0,117.0,3.2,24.0,806.0,98.94,76.83
2016,7,3,9,45,895.0,109.0,3.25,24.5,844.5,112.98,70.91
2016,7,3,10,0,920.0,101.0,3.3,25.0,883.0,164.6,90.26
2016,7,3,10,15,925.5,102.0,3.3,25.5,910.5,220.62,127.39
2016,7,3,10,30,931.0,103.0,3.3,26.0,938.0,277.24,172.05
2016,7,3,10,45,935.0,104.0,3.35,26.5,959.0,333.85,219.75
2016,7,3,11,0,939.0,105.0,3.4,27.0,980.0,390.49,268.16
2016,7,3,11,15,941.5,106.0,3.45,27.0,994.5,446.38,316.14
2016,7,3,11,30,944.0,107.0,3.5,27.0,1009.0,501.77,362.8
2016,7,3,11,45,945.0,107.5,3.55,27.5,1015.5,555.4,406.22
2016,7,3,12,0,946.0,108.0,3.6,28.0,1022.0,608.01,447.55
2016,7,3,12,15,945.5,108.0,3.65,28.0,1021.0,658.15,486.83
2016,7,3,12,30,945.0,108.0,3.7,28.0,1020.0,706.68,524.02
2016,7,3,12,45,928.5,117.5,3.75,28.5,1007.5,749.45,555.03
2016,7,3,13,0,912.0,127.0,3.8,29.0,995.0,789.19,583.14
2016,7,3,13,15,909.0,126.0,3.85,29.0,979.5,827.94,610.45
2016,7,3,13,30,906.0,125.0,3.9,29.0,964.0,863.93,635.16
2016,7,3,13,45,901.0,124.0,3.95,29.0,941.5,895.29,656.75
2016,7,3,14,0,896.0,123.0,4.0,29.0,919.0,923.47,676.28
2016,7,3,14,15,889.5,121.5,4.0,28.5,890.0,946.52,693.6
2016,7,3,14,30,883.0,120.0,4.0,28.0,861.0,966.12,708.82
2016,7,3,14,45,874.5,117.5,4.0,28.0,826.0,979.3,718.55
2016,7,3,15,0,866.0,115.0,4.0,28.0,791.0,988.85,726.07
2016,7,3,15,15,854.0,112.5,3.95,27.5,750.5,991.29,730.23
2016,7,3,15,30,842.0,110.0,3.9,27.0,710.0,1004.05,741.46
2016,7,3,15,45,828.5,107.0,3.9,26.5,666.0,997.19,740.09
2016,7,3,16,0,815.0,104.0,3.9,26.0,622.0,986.77,736.6
2016,7,3,16,15,795.5,100.5,3.85,25.5,574.0,966.17,726.02
2016,7,3,16,30,776.0,97.0,3.8,25.0,526.0,942.3,713.24
2016,7,3,16,45,752.5,92.5,3.75,24.5,476.0,910.1,694.58
2016,7,3,17,0,729.0,88.0,3.7,24.0,426.0,875.14,673.72
2016,7,3,17,15,696.0,83.0,3.6,23.0,375.0,834.72,649.47
2016,7,3,17,30,663.0,78.0,3.5,22.0,324.0,786.12,618.44
2016,7,3,17,45,619.0,71.5,3.4,21.5,274.0,723.7,574.8
2016,7,3,18,0,575.0,65.0,3.3,21.0,224.0,660.93,529.02
2016,7,3,18,15,509.5,57.0,3.15,20.0,177.0,577.04,465.47
2016,7,3,18,30,444.0,49.0,3.0,19.0,130.0,495.15,400.09
2016,7,3,18,45,347.0,38.5,2.9,18.0,89.5,387.07,310.22
2016,7,3,19,0,250.0,28.0,2.8,17.0,49.0,286.13,207.76
2016,7,3,19,15,125.0,14.0,2.8,16.0,24.5,104.99,0.0
2016,7,3,19,30,0.0,0.0,2.8,15.0,0.0,0.0,0.0
2016,7,3,19,45,0.0,0.0,2.8,14.5,0.0,0.0,0.0
2016,7,3,20,0,0.0,0.0,2.8,14.0,0.0,0.0,0.0
2016,7,3,20,15,0.0,0.0,2.8,13.5,0.0,0.0,0.0
2016,7,3,20,30,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2016,7,3,20,45,0.0,0.0,2.85,13.0,0.0,0.0,0.0
2016,7,3,21,0,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,7,3,21,15,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,7,3,21,30,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,7,3,21,45,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,7,3,22,0,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,7,3,22,15,0.0,0.0,2.9,12.5,0.0,0.0,0.0
2016,7,3,22,30,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2016,7,3,22,45,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2016,7,3,23,0,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2016,7,3,23,15,0.0,0.0,2.85,12.0,0.0,0.0,0.0
2016,7,3,23,30,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2016,7,3,23,45,0.0,0.0,2.75,12.0,0.0,0.0,0.0
2016,7,4,0,0,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,7,4,0,15,0.0,0.0,2.65,12.0,0.0,0.0,0.0
2016,7,4,0,30,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2016,7,4,0,45,0.0,0.0,2.55,12.0,0.0,0.0,0.0
2016,7,4,1,0,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,7,4,1,15,0.0,0.0,2.45,12.0,0.0,0.0,0.0
2016,7,4,1,30,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,7,4,1,45,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,7,4,2,0,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,7,4,2,15,0.0,0.0,2.35,11.5,0.0,0.0,0.0
2016,7,4,2,30,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2016,7,4,2,45,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2016,7,4,3,0,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2016,7,4,3,15,0.0,0.0,2.25,11.0,0.0,0.0,0.0
2016,7,4,3,30,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,7,4,3,45,0.0,0.0,2.15,11.0,0.0,0.0,0.0
2016,7,4,4,0,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,7,4,4,15,0.0,0.0,2.25,11.0,0.0,0.0,0.0
2016,7,4,4,30,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,7,4,4,45,0.0,0.0,2.55,11.5,0.0,0.0,0.0
2016,7,4,5,0,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,7,4,5,15,153.0,15.5,2.8,12.5,31.5,12.49,0.0
2016,7,4,5,30,306.0,31.0,2.9,13.0,63.0,25.44,15.67
2016,7,4,5,45,400.5,40.0,3.05,13.5,105.0,32.77,23.12
2016,7,4,6,0,495.0,49.0,3.2,14.0,147.0,40.15,30.06
2016,7,4,6,15,555.0,56.0,3.2,14.5,195.0,45.7,35.19
2016,7,4,6,30,615.0,63.0,3.2,15.0,243.0,51.25,40.15
2016,7,4,6,45,660.5,67.5,3.2,16.0,294.5,54.78,43.08
2016,7,4,7,0,706.0,72.0,3.2,17.0,346.0,63.09,50.1
2016,7,4,7,15,736.5,76.0,3.15,17.5,397.0,66.21,52.56
2016,7,4,7,30,767.0,80.0,3.1,18.0,448.0,69.28,54.93
2016,7,4,7,45,792.0,82.5,3.1,19.0,498.5,71.13,56.09
2016,7,4,8,0,817.0,85.0,3.1,20.0,549.0,72.94,57.22
2016,7,4,8,15,834.5,88.0,3.1,20.5,596.5,83.34,65.75
2016,7,4,8,30,852.0,91.0,3.1,21.0,644.0,85.72,67.41
2016,7,4,8,45,867.0,92.5,3.15,21.5,688.5,86.99,68.14
2016,7,4,9,0,882.0,94.0,3.2,22.0,733.0,88.13,68.79
2016,7,4,9,15,892.5,96.0,3.25,22.5,772.5,89.27,69.44
2016,7,4,9,30,903.0,98.0,3.3,23.0,812.0,90.27,69.97
2016,7,4,9,45,903.0,104.0,3.35,24.0,844.5,109.64,69.03
2016,7,4,10,0,903.0,110.0,3.4,25.0,877.0,166.33,92.49
2016,7,4,10,15,909.0,111.5,3.5,25.0,905.0,221.9,129.38
2016,7,4,10,30,915.0,113.0,3.6,25.0,933.0,278.15,174.06
2016,7,4,10,45,919.0,114.5,3.7,25.5,954.0,334.33,221.57
2016,7,4,11,0,923.0,116.0,3.8,26.0,975.0,390.57,269.88
2016,7,4,11,15,926.0,116.5,3.9,26.0,989.5,445.71,317.55
2016,7,4,11,30,929.0,117.0,4.0,26.0,1004.0,500.41,364.03
2016,7,4,11,45,929.0,118.5,4.1,26.5,1010.5,553.66,407.56
2016,7,4,12,0,929.0,120.0,4.2,27.0,1017.0,605.87,449.02
2016,7,4,12,15,929.0,120.0,4.25,26.5,1016.5,655.84,489.49
2016,7,4,12,30,929.0,120.0,4.3,26.0,1016.0,704.31,528.09
2016,7,4,12,45,932.0,116.5,4.35,26.0,1009.0,750.48,563.36
2016,7,4,13,0,935.0,113.0,4.4,26.0,1002.0,794.63,596.56
2016,7,4,13,15,932.0,112.0,4.4,26.0,987.0,833.89,624.1
2016,7,4,13,30,929.0,111.0,4.4,26.0,972.0,870.32,649.34
2016,7,4,13,45,925.0,110.0,4.45,26.0,949.5,902.93,672.14
2016,7,4,14,0,921.0,109.0,4.5,26.0,927.0,932.35,692.83
2016,7,4,14,15,915.0,107.5,4.45,25.5,898.0,956.17,710.72
2016,7,4,14,30,909.0,106.0,4.4,25.0,869.0,976.5,726.41
2016,7,4,14,45,901.0,104.5,4.4,25.0,834.0,991.36,737.43
2016,7,4,15,0,893.0,103.0,4.4,25.0,799.0,1002.59,746.21
2016,7,4,15,15,882.0,100.5,4.35,24.5,759.0,1006.12,751.19
2016,7,4,15,30,871.0,98.0,4.3,24.0,719.0,1005.94,753.9
2016,7,4,15,45,857.0,95.5,4.25,24.0,674.0,999.1,750.84
2016,7,4,16,0,843.0,93.0,4.2,24.0,629.0,988.75,745.57
2016,7,4,16,15,825.0,90.0,4.15,23.5,581.0,983.4,745.32
2016,7,4,16,30,807.0,87.0,4.1,23.0,533.0,961.55,733.77
2016,7,4,16,45,783.0,83.5,4.05,22.5,482.5,929.87,715.39
2016,7,4,17,0,759.0,80.0,4.0,22.0,432.0,895.41,694.79
2016,7,4,17,15,726.5,75.5,3.85,21.0,380.5,848.76,665.73
2016,7,4,17,30,694.0,71.0,3.7,20.0,329.0,800.19,634.34
2016,7,4,17,45,647.0,66.0,3.6,19.0,278.0,742.69,595.19
2016,7,4,18,0,600.0,61.0,3.5,18.0,227.0,678.72,549.16
2016,7,4,18,15,535.0,54.0,3.4,17.0,179.0,596.05,486.06
2016,7,4,18,30,470.0,47.0,3.3,16.0,131.0,515.34,420.95
2016,7,4,18,45,366.0,37.0,3.2,15.5,90.5,401.27,324.56
2016,7,4,19,0,262.0,27.0,3.1,15.0,50.0,294.72,215.12
2016,7,4,19,15,131.0,13.5,3.0,14.5,25.0,109.15,0.0
2016,7,4,19,30,0.0,0.0,2.9,14.0,0.0,0.0,0.0
2016,7,4,19,45,0.0,0.0,2.85,14.0,0.0,0.0,0.0
2016,7,4,20,0,0.0,0.0,2.8,14.0,0.0,0.0,0.0
2016,7,4,20,15,0.0,0.0,2.75,13.5,0.0,0.0,0.0
2016,7,4,20,30,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,7,4,20,45,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,7,4,21,0,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,7,4,21,15,0.0,0.0,2.7,12.5,0.0,0.0,0.0
2016,7,4,21,30,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,7,4,21,45,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,7,4,22,0,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,7,4,22,15,0.0,0.0,2.65,12.0,0.0,0.0,0.0
2016,7,4,22,30,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2016,7,4,22,45,0.0,0.0,2.55,12.0,0.0,0.0,0.0
2016,7,4,23,0,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,7,4,23,15,0.0,0.0,2.45,11.5,0.0,0.0,0.0
2016,7,4,23,30,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,7,4,23,45,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,7,5,0,0,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,7,5,0,15,0.0,0.0,2.35,11.0,0.0,0.0,0.0
2016,7,5,0,30,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2016,7,5,0,45,0.0,0.0,2.25,11.0,0.0,0.0,0.0
2016,7,5,1,0,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,7,5,1,15,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,7,5,1,30,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,7,5,1,45,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,7,5,2,0,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,7,5,2,15,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,7,5,2,30,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,7,5,2,45,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,7,5,3,0,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,7,5,3,15,0.0,0.0,2.25,11.0,0.0,0.0,0.0
2016,7,5,3,30,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2016,7,5,3,45,0.0,0.0,2.35,11.0,0.0,0.0,0.0
2016,7,5,4,0,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,7,5,4,15,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2016,7,5,4,30,0.0,0.0,2.6,11.0,0.0,0.0,0.0
2016,7,5,4,45,0.0,0.0,2.75,11.5,0.0,0.0,0.0
2016,7,5,5,0,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2016,7,5,5,15,155.0,15.5,2.95,12.5,31.0,12.51,0.0
2016,7,5,5,30,310.0,31.0,3.0,13.0,62.0,25.48,15.61
2016,7,5,5,45,407.0,39.5,3.1,13.5,104.5,32.42,22.79
2016,7,5,6,0,504.0,48.0,3.2,14.0,147.0,39.46,29.43
2016,7,5,6,15,563.5,55.0,3.2,14.5,195.0,45.04,34.6
2016,7,5,6,30,623.0,62.0,3.2,15.0,243.0,50.62,39.59
2016,7,5,6,45,311.5,90.5,3.2,15.5,181.0,64.56,51.83
2016,7,5,7,0,0.0,119.0,3.2,16.0,119.0,87.2,71.48
2016,7,5,7,15,49.5,159.0,3.15,16.5,182.5,110.54,91.39
2016,7,5,7,30,99.0,199.0,3.1,17.0,246.0,134.83,111.74
2016,7,5,7,45,260.0,200.5,3.1,17.5,343.0,130.28,107.23
2016,7,5,8,0,421.0,202.0,3.1,18.0,440.0,128.53,105.18
2016,7,5,8,15,638.5,145.0,3.1,18.5,541.5,98.56,79.22
2016,7,5,8,30,856.0,88.0,3.1,19.0,643.0,84.04,66.51
2016,7,5,8,45,871.0,89.0,3.1,20.0,687.5,85.06,66.94
2016,7,5,9,0,886.0,90.0,3.1,21.0,732.0,85.98,67.27
2016,7,5,9,15,896.5,92.0,3.15,21.5,771.5,87.2,67.99
2016,7,5,9,30,907.0,94.0,3.2,22.0,811.0,88.27,68.6
2016,7,5,9,45,917.5,93.5,3.3,22.5,846.0,103.63,65.34
2016,7,5,10,0,928.0,93.0,3.4,23.0,881.0,158.71,86.64
2016,7,5,10,15,934.0,94.5,3.5,23.0,909.0,215.51,124.46
2016,7,5,10,30,940.0,96.0,3.6,23.0,937.0,272.99,170.45
2016,7,5,10,45,944.0,97.0,3.7,23.5,959.0,330.08,219.22
2016,7,5,11,0,948.0,98.0,3.8,24.0,981.0,387.21,268.81
2016,7,5,11,15,951.0,98.5,3.9,24.0,995.5,443.46,317.93
2016,7,5,11,30,954.0,99.0,4.0,24.0,1010.0,499.23,365.77
2016,7,5,11,45,954.5,100.0,4.15,24.0,1016.5,553.41,411.42
2016,7,5,12,0,955.0,101.0,4.3,24.0,1023.0,606.51,455.11
2016,7,5,12,15,955.0,101.0,4.35,23.5,1023.0,657.31,496.81
2016,7,5,12,30,955.0,101.0,4.4,23.0,1023.0,706.52,536.52
2016,7,5,12,45,947.0,105.5,4.5,23.0,1013.0,751.82,571.83
2016,7,5,13,0,939.0,110.0,4.6,23.0,1003.0,794.59,604.69
2016,7,5,13,15,936.5,109.0,4.6,22.5,987.5,834.35,634.19
2016,7,5,13,30,934.0,108.0,4.6,22.0,972.0,871.32,661.53
2016,7,5,13,45,929.5,107.0,4.65,22.0,950.0,903.62,684.67
2016,7,5,14,0,925.0,106.0,4.7,22.0,928.0,932.7,705.65
2016,7,5,14,15,919.0,104.5,4.7,21.5,899.0,956.59,724.21
2016,7,5,14,30,913.0,103.0,4.7,21.0,870.0,976.98,740.55
2016,7,5,14,45,904.5,102.0,4.7,21.0,835.0,991.92,751.86
2016,7,5,15,0,896.0,101.0,4.7,21.0,800.0,1003.24,760.89
2016,7,5,15,15,886.0,98.5,4.65,20.5,760.0,1007.8,766.54
2016,7,5,15,30,876.0,96.0,4.6,20.0,720.0,1008.66,769.89
2016,7,5,15,45,862.0,94.0,4.6,19.5,675.0,1002.44,768.99
2016,7,5,16,0,848.0,92.0,4.6,19.0,630.0,992.7,765.84
2016,7,5,16,15,830.5,89.0,4.55,18.5,582.5,987.83,765.78
2016,7,5,16,30,813.0,86.0,4.5,18.0,535.0,966.49,754.19
2016,7,5,16,45,790.5,82.5,4.45,17.5,484.5,936.32,736.31
2016,7,5,17,0,768.0,79.0,4.4,17.0,434.0,903.32,716.15
2016,7,5,17,15,737.0,74.5,4.3,16.5,383.0,858.05,686.17
2016,7,5,17,30,706.0,70.0,4.2,16.0,332.0,810.77,654.07
2016,7,5,17,45,662.5,65.0,4.15,15.5,281.0,756.17,615.41
2016,7,5,18,0,619.0,60.0,4.1,15.0,230.0,695.07,569.91
2016,7,5,18,15,554.5,53.0,4.0,14.5,182.0,612.35,504.88
2016,7,5,18,30,490.0,46.0,3.9,14.0,134.0,531.54,438.0
2016,7,5,18,45,384.0,37.0,3.8,13.5,92.5,416.4,339.58
2016,7,5,19,0,278.0,28.0,3.7,13.0,51.0,308.0,225.83
2016,7,5,19,15,139.0,14.0,3.6,12.5,25.5,115.61,0.0
2016,7,5,19,30,0.0,0.0,3.5,12.0,0.0,0.0,0.0
2016,7,5,19,45,0.0,0.0,3.45,12.0,0.0,0.0,0.0
2016,7,5,20,0,0.0,0.0,3.4,12.0,0.0,0.0,0.0
2016,7,5,20,15,0.0,0.0,3.45,12.0,0.0,0.0,0.0
2016,7,5,20,30,0.0,0.0,3.5,12.0,0.0,0.0,0.0
2016,7,5,20,45,0.0,0.0,3.55,12.0,0.0,0.0,0.0
2016,7,5,21,0,0.0,0.0,3.6,12.0,0.0,0.0,0.0
2016,7,5,21,15,0.0,0.0,3.45,11.5,0.0,0.0,0.0
2016,7,5,21,30,0.0,0.0,3.3,11.0,0.0,0.0,0.0
2016,7,5,21,45,0.0,0.0,3.2,11.0,0.0,0.0,0.0
2016,7,5,22,0,0.0,0.0,3.1,11.0,0.0,0.0,0.0
2016,7,5,22,15,0.0,0.0,3.1,11.0,0.0,0.0,0.0
2016,7,5,22,30,0.0,0.0,3.1,11.0,0.0,0.0,0.0
2016,7,5,22,45,0.0,0.0,3.15,11.0,0.0,0.0,0.0
2016,7,5,23,0,0.0,0.0,3.2,11.0,0.0,0.0,0.0
2016,7,5,23,15,0.0,0.0,3.2,11.0,0.0,0.0,0.0
2016,7,5,23,30,0.0,0.0,3.2,11.0,0.0,0.0,0.0
2016,7,5,23,45,0.0,0.0,3.2,11.0,0.0,0.0,0.0
2016,7,6,0,0,0.0,0.0,3.2,11.0,0.0,0.0,0.0
2016,7,6,0,15,0.0,0.0,3.2,11.0,0.0,0.0,0.0
2016,7,6,0,30,0.0,0.0,3.2,11.0,0.0,0.0,0.0
2016,7,6,0,45,0.0,0.0,3.25,11.0,0.0,0.0,0.0
2016,7,6,1,0,0.0,0.0,3.3,11.0,0.0,0.0,0.0
2016,7,6,1,15,0.0,0.0,3.25,11.0,0.0,0.0,0.0
2016,7,6,1,30,0.0,0.0,3.2,11.0,0.0,0.0,0.0
2016,7,6,1,45,0.0,0.0,3.2,11.0,0.0,0.0,0.0
2016,7,6,2,0,0.0,0.0,3.2,11.0,0.0,0.0,0.0
2016,7,6,2,15,0.0,0.0,3.2,11.0,0.0,0.0,0.0
2016,7,6,2,30,0.0,0.0,3.2,11.0,0.0,0.0,0.0
2016,7,6,2,45,0.0,0.0,3.2,11.5,0.0,0.0,0.0
2016,7,6,3,0,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2016,7,6,3,15,0.0,0.0,3.25,12.0,0.0,0.0,0.0
2016,7,6,3,30,0.0,0.0,3.3,12.0,0.0,0.0,0.0
2016,7,6,3,45,0.0,0.0,3.35,12.0,0.0,0.0,0.0
2016,7,6,4,0,0.0,0.0,3.4,12.0,0.0,0.0,0.0
2016,7,6,4,15,0.0,0.0,3.45,12.0,0.0,0.0,0.0
2016,7,6,4,30,0.0,0.0,3.5,12.0,0.0,0.0,0.0
2016,7,6,4,45,0.0,0.0,3.55,12.0,0.0,0.0,0.0
2016,7,6,5,0,0.0,0.0,3.6,12.0,0.0,0.0,0.0
2016,7,6,5,15,135.5,16.5,3.65,12.0,29.5,12.65,0.0
2016,7,6,5,30,271.0,33.0,3.7,12.0,59.0,27.03,16.87
2016,7,6,5,45,365.0,42.5,3.75,12.5,100.5,34.63,24.8
2016,7,6,6,0,459.0,52.0,3.8,13.0,142.0,42.27,32.04
2016,7,6,6,15,521.0,59.5,3.8,13.5,189.0,48.07,37.43
2016,7,6,6,30,583.0,67.0,3.8,14.0,236.0,53.85,42.63
2016,7,6,6,45,629.5,72.0,3.8,14.5,286.5,57.59,45.84
2016,7,6,7,0,676.0,77.0,3.8,15.0,337.0,61.33,48.96
2016,7,6,7,15,707.0,81.5,3.75,15.5,387.5,64.45,51.45
2016,7,6,7,30,738.0,86.0,3.7,16.0,438.0,73.01,58.65
2016,7,6,7,45,764.5,88.5,3.65,17.0,488.0,74.69,59.65
2016,7,6,8,0,791.0,91.0,3.6,18.0,538.0,76.35,60.63
2016,7,6,8,15,809.0,94.0,3.55,18.0,585.5,78.08,61.92
2016,7,6,8,30,827.0,97.0,3.5,18.0,633.0,79.71,63.12
2016,7,6,8,45,844.0,98.0,3.5,18.5,677.0,89.49,71.12
2016,7,6,9,0,861.0,99.0,3.5,19.0,721.0,90.3,71.48
2016,7,6,9,15,871.5,101.0,3.55,19.5,760.5,91.35,72.05
2016,7,6,9,30,882.0,103.0,3.6,20.0,800.0,92.23,72.5
2016,7,6,9,45,890.0,105.0,3.65,20.5,834.0,107.04,69.8
2016,7,6,10,0,898.0,107.0,3.7,21.0,868.0,161.83,91.2
2016,7,6,10,15,904.5,108.0,3.75,21.0,896.0,216.95,127.89
2016,7,6,10,30,911.0,109.0,3.8,21.0,924.0,272.8,172.77
2016,7,6,10,45,918.0,108.5,3.85,21.5,946.0,328.47,220.49
2016,7,6,11,0,925.0,108.0,3.9,22.0,968.0,384.47,269.36
2016,7,6,11,15,928.0,108.5,3.95,22.0,982.5,439.68,317.89
2016,7,6,11,30,931.0,109.0,4.0,22.0,997.0,494.44,365.19
2016,7,6,11,45,934.5,108.0,4.05,22.5,1004.5,547.84,409.56
2016,7,6,12,0,938.0,107.0,4.1,23.0,1012.0,600.43,452.0
2016,7,6,12,15,938.0,106.5,4.15,23.0,1011.5,650.25,492.11
2016,7,6,12,30,938.0,106.0,4.2,23.0,1011.0,698.49,530.1
2016,7,6,12,45,935.0,107.0,4.3,23.0,1002.5,743.97,565.41
2016,7,6,13,0,932.0,108.0,4.4,23.0,994.0,787.2,598.47
2016,7,6,13,15,929.0,107.0,4.45,22.5,978.5,826.26,627.67
2016,7,6,13,30,926.0,106.0,4.5,22.0,963.0,862.52,654.8
2016,7,6,13,45,921.0,105.0,4.55,22.0,940.0,894.1,677.44
2016,7,6,14,0,916.0,104.0,4.6,22.0,917.0,922.45,697.91
2016,7,6,14,15,909.0,103.0,4.6,21.5,888.0,945.64,715.97
2016,7,6,14,30,902.0,102.0,4.6,21.0,859.0,965.34,731.82
2016,7,6,14,45,892.0,101.0,4.6,21.0,823.5,978.61,741.98
2016,7,6,15,0,882.0,100.0,4.6,21.0,788.0,988.23,749.84
2016,7,6,15,15,871.0,97.5,4.5,20.5,747.5,991.59,754.2
2016,7,6,15,30,860.0,95.0,4.4,20.0,707.0,991.28,756.24
2016,7,6,15,45,844.0,93.5,4.35,19.5,662.5,983.49,753.92
2016,7,6,16,0,828.0,92.0,4.3,19.0,618.0,972.25,749.34
2016,7,6,16,15,810.0,89.0,4.2,18.5,570.0,966.9,748.71
2016,7,6,16,30,792.0,86.0,4.1,18.0,522.0,945.15,736.57
2016,7,6,16,45,767.5,82.5,4.05,17.5,472.5,913.12,717.4
2016,7,6,17,0,743.0,79.0,4.0,17.0,423.0,878.38,696.01
2016,7,6,17,15,711.5,74.5,3.9,16.5,372.5,833.0,666.05
2016,7,6,17,30,680.0,70.0,3.8,16.0,322.0,785.71,633.84
2016,7,6,17,45,635.5,65.0,3.7,15.5,272.0,730.75,594.59
2016,7,6,18,0,591.0,60.0,3.6,15.0,222.0,669.41,548.65
2016,7,6,18,15,526.5,53.0,3.5,14.5,175.0,587.46,484.2
2016,7,6,18,30,462.0,46.0,3.4,14.0,128.0,507.52,418.06
2016,7,6,18,45,361.0,36.5,3.35,13.5,88.5,396.87,323.43
2016,7,6,19,0,260.0,27.0,3.3,13.0,49.0,292.44,213.1
2016,7,6,19,15,130.0,13.5,3.25,12.5,24.5,108.49,0.0
2016,7,6,19,30,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2016,7,6,19,45,0.0,0.0,3.15,12.0,0.0,0.0,0.0
2016,7,6,20,0,0.0,0.0,3.1,12.0,0.0,0.0,0.0
2016,7,6,20,15,0.0,0.0,3.1,12.0,0.0,0.0,0.0
2016,7,6,20,30,0.0,0.0,3.1,12.0,0.0,0.0,0.0
2016,7,6,20,45,0.0,0.0,3.15,12.0,0.0,0.0,0.0
2016,7,6,21,0,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2016,7,6,21,15,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2016,7,6,21,30,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2016,7,6,21,45,0.0,0.0,3.25,12.0,0.0,0.0,0.0
2016,7,6,22,0,0.0,0.0,3.3,12.0,0.0,0.0,0.0
2016,7,6,22,15,0.0,0.0,3.3,12.0,0.0,0.0,0.0
2016,7,6,22,30,0.0,0.0,3.3,12.0,0.0,0.0,0.0
2016,7,6,22,45,0.0,0.0,3.35,12.0,0.0,0.0,0.0
2016,7,6,23,0,0.0,0.0,3.4,12.0,0.0,0.0,0.0
2016,7,6,23,15,0.0,0.0,3.35,12.0,0.0,0.0,0.0
2016,7,6,23,30,0.0,0.0,3.3,12.0,0.0,0.0,0.0
2016,7,6,23,45,0.0,0.0,3.3,12.0,0.0,0.0,0.0
2016,7,7,0,0,0.0,0.0,3.3,12.0,0.0,0.0,0.0
2016,7,7,0,15,0.0,0.0,3.3,12.0,0.0,0.0,0.0
2016,7,7,0,30,0.0,0.0,3.3,12.0,0.0,0.0,0.0
2016,7,7,0,45,0.0,0.0,3.3,12.0,0.0,0.0,0.0
2016,7,7,1,0,0.0,0.0,3.3,12.0,0.0,0.0,0.0
2016,7,7,1,15,0.0,0.0,3.3,12.0,0.0,0.0,0.0
2016,7,7,1,30,0.0,0.0,3.3,12.0,0.0,0.0,0.0
2016,7,7,1,45,0.0,0.0,3.3,12.0,0.0,0.0,0.0
2016,7,7,2,0,0.0,0.0,3.3,12.0,0.0,0.0,0.0
2016,7,7,2,15,0.0,0.0,3.3,12.0,0.0,0.0,0.0
2016,7,7,2,30,0.0,0.0,3.3,12.0,0.0,0.0,0.0
2016,7,7,2,45,0.0,0.0,3.3,12.0,0.0,0.0,0.0
2016,7,7,3,0,0.0,0.0,3.3,12.0,0.0,0.0,0.0
2016,7,7,3,15,0.0,0.0,3.25,12.0,0.0,0.0,0.0
2016,7,7,3,30,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2016,7,7,3,45,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2016,7,7,4,0,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2016,7,7,4,15,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2016,7,7,4,30,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2016,7,7,4,45,0.0,0.0,3.25,12.5,0.0,0.0,0.0
2016,7,7,5,0,0.0,0.0,3.3,13.0,0.0,0.0,0.0
2016,7,7,5,15,158.0,14.5,3.3,13.0,30.0,11.71,0.0
2016,7,7,5,30,316.0,29.0,3.3,13.0,60.0,23.88,14.07
2016,7,7,5,45,411.5,37.0,3.35,13.5,101.5,30.46,21.03
2016,7,7,6,0,507.0,45.0,3.4,14.0,143.0,37.15,27.36
2016,7,7,6,15,566.5,51.5,3.35,14.0,190.5,42.44,32.34
2016,7,7,6,30,626.0,58.0,3.3,14.0,238.0,47.73,37.17
2016,7,7,6,45,360.5,105.0,3.3,14.5,213.5,74.7,61.03
2016,7,7,7,0,95.0,152.0,3.3,15.0,189.0,103.31,85.9
2016,7,7,7,15,70.5,168.5,3.35,15.5,198.0,116.07,96.56
2016,7,7,7,30,46.0,185.0,3.4,16.0,207.0,126.22,104.8
2016,7,7,7,45,77.0,214.5,3.45,16.5,256.0,144.13,119.58
2016,7,7,8,0,108.0,244.0,3.5,17.0,305.0,161.62,133.77
2016,7,7,8,15,111.0,267.0,3.55,17.5,334.0,174.8,144.16
2016,7,7,8,30,114.0,290.0,3.6,18.0,363.0,178.65,146.66
2016,7,7,8,45,161.0,311.5,3.65,18.5,423.0,190.15,155.55
2016,7,7,9,0,208.0,333.0,3.7,19.0,483.0,201.32,164.07
2016,7,7,9,15,274.0,338.5,3.75,19.5,548.0,191.72,155.48
2016,7,7,9,30,340.0,344.0,3.8,20.0,613.0,194.19,156.92
2016,7,7,9,45,626.5,218.5,3.9,20.5,739.5,132.97,94.06
2016,7,7,10,0,913.0,93.0,4.0,21.0,866.0,154.65,85.27
2016,7,7,10,15,919.0,94.0,4.05,21.0,894.0,210.38,122.25
2016,7,7,10,30,925.0,95.0,4.1,21.0,922.0,266.78,167.61
2016,7,7,10,45,929.0,96.0,4.2,21.0,943.0,323.1,216.55
2016,7,7,11,0,933.0,97.0,4.3,21.0,964.0,379.46,266.66
2016,7,7,11,15,935.5,97.5,4.3,21.0,978.0,434.77,315.66
2016,7,7,11,30,938.0,98.0,4.3,21.0,992.0,489.56,363.33
2016,7,7,11,45,938.5,99.0,4.35,21.0,999.0,542.98,408.93
2016,7,7,12,0,939.0,100.0,4.4,21.0,1006.0,595.33,452.55
2016,7,7,12,15,939.0,100.0,4.35,21.0,1005.5,645.42,493.02
2016,7,7,12,30,939.0,100.0,4.3,21.0,1005.0,693.93,531.32
2016,7,7,12,45,926.0,107.5,4.3,21.0,994.0,737.45,565.1
2016,7,7,13,0,913.0,115.0,4.3,21.0,983.0,778.17,596.12
2016,7,7,13,15,910.5,114.0,4.2,21.0,968.0,817.15,623.91
2016,7,7,13,30,908.0,113.0,4.1,21.0,953.0,853.41,649.1
2016,7,7,13,45,904.0,111.5,4.1,21.0,931.0,885.06,671.45
2016,7,7,14,0,900.0,110.0,4.1,21.0,909.0,913.56,691.64
2016,7,7,14,15,894.0,109.0,4.05,20.5,880.5,937.45,709.82
2016,7,7,14,30,888.0,108.0,4.0,20.0,852.0,957.95,725.82
2016,7,7,14,45,880.5,105.5,4.0,20.0,818.0,972.01,736.47
2016,7,7,15,0,873.0,103.0,4.0,20.0,784.0,982.46,744.85
2016,7,7,15,15,862.5,101.0,4.0,19.5,744.0,986.88,750.73
2016,7,7,15,30,852.0,99.0,4.0,19.0,704.0,987.71,754.38
2016,7,7,15,45,839.0,96.0,4.0,19.0,660.5,981.32,751.82
2016,7,7,16,0,826.0,93.0,4.0,19.0,617.0,984.64,756.21
2016,7,7,16,15,808.5,90.0,4.0,18.5,569.5,966.71,747.32
2016,7,7,16,30,791.0,87.0,4.0,18.0,522.0,945.53,736.28
2016,7,7,16,45,768.5,83.0,4.05,17.5,472.5,914.92,718.71
2016,7,7,17,0,746.0,79.0,4.1,17.0,423.0,881.55,698.83
2016,7,7,17,15,714.5,74.5,4.05,16.0,372.5,836.14,670.33
2016,7,7,17,30,683.0,70.0,4.0,15.0,322.0,788.8,639.41
2016,7,7,17,45,640.5,64.5,3.95,14.5,272.5,734.97,600.99
2016,7,7,18,0,598.0,59.0,3.9,14.0,223.0,674.65,555.72
2016,7,7,18,15,533.5,52.0,3.75,13.5,176.0,592.52,490.58
2016,7,7,18,30,469.0,45.0,3.6,13.0,129.0,512.44,423.81
2016,7,7,18,45,368.5,35.5,3.5,12.5,89.0,402.02,328.72
2016,7,7,19,0,268.0,26.0,3.4,12.0,49.0,297.36,216.15
2016,7,7,19,15,134.0,13.0,3.35,12.0,24.5,111.14,0.0
2016,7,7,19,30,0.0,0.0,3.3,12.0,0.0,0.0,0.0
2016,7,7,19,45,0.0,0.0,3.3,12.0,0.0,0.0,0.0
2016,7,7,20,0,0.0,0.0,3.3,12.0,0.0,0.0,0.0
2016,7,7,20,15,0.0,0.0,3.3,11.5,0.0,0.0,0.0
2016,7,7,20,30,0.0,0.0,3.3,11.0,0.0,0.0,0.0
2016,7,7,20,45,0.0,0.0,3.35,11.0,0.0,0.0,0.0
2016,7,7,21,0,0.0,0.0,3.4,11.0,0.0,0.0,0.0
2016,7,7,21,15,0.0,0.0,3.4,11.0,0.0,0.0,0.0
2016,7,7,21,30,0.0,0.0,3.4,11.0,0.0,0.0,0.0
2016,7,7,21,45,0.0,0.0,3.4,11.0,0.0,0.0,0.0
2016,7,7,22,0,0.0,0.0,3.4,11.0,0.0,0.0,0.0
2016,7,7,22,15,0.0,0.0,3.35,11.0,0.0,0.0,0.0
2016,7,7,22,30,0.0,0.0,3.3,11.0,0.0,0.0,0.0
2016,7,7,22,45,0.0,0.0,3.25,11.0,0.0,0.0,0.0
2016,7,7,23,0,0.0,0.0,3.2,11.0,0.0,0.0,0.0
2016,7,7,23,15,0.0,0.0,3.15,11.0,0.0,0.0,0.0
2016,7,7,23,30,0.0,0.0,3.1,11.0,0.0,0.0,0.0
2016,7,7,23,45,0.0,0.0,3.1,11.0,0.0,0.0,0.0
2016,7,8,0,0,0.0,0.0,3.1,11.0,0.0,0.0,0.0
2016,7,8,0,15,0.0,0.0,3.05,11.0,0.0,0.0,0.0
2016,7,8,0,30,0.0,0.0,3.0,11.0,0.0,0.0,0.0
2016,7,8,0,45,0.0,0.0,3.0,11.0,0.0,0.0,0.0
2016,7,8,1,0,0.0,0.0,3.0,11.0,0.0,0.0,0.0
2016,7,8,1,15,0.0,0.0,2.95,11.0,0.0,0.0,0.0
2016,7,8,1,30,0.0,0.0,2.9,11.0,0.0,0.0,0.0
2016,7,8,1,45,0.0,0.0,2.85,11.0,0.0,0.0,0.0
2016,7,8,2,0,0.0,0.0,2.8,11.0,0.0,0.0,0.0
2016,7,8,2,15,0.0,0.0,2.75,11.0,0.0,0.0,0.0
2016,7,8,2,30,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2016,7,8,2,45,0.0,0.0,2.65,11.0,0.0,0.0,0.0
2016,7,8,3,0,0.0,0.0,2.6,11.0,0.0,0.0,0.0
2016,7,8,3,15,0.0,0.0,2.6,11.0,0.0,0.0,0.0
2016,7,8,3,30,0.0,0.0,2.6,11.0,0.0,0.0,0.0
2016,7,8,3,45,0.0,0.0,2.65,11.5,0.0,0.0,0.0
2016,7,8,4,0,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,7,8,4,15,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2016,7,8,4,30,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2016,7,8,4,45,0.0,0.0,3.0,12.0,0.0,0.0,0.0
2016,7,8,5,0,0.0,0.0,3.1,12.0,0.0,0.0,0.0
2016,7,8,5,15,156.0,14.0,3.2,12.5,29.0,11.3,0.0
2016,7,8,5,30,312.0,28.0,3.3,13.0,58.0,23.04,13.27
2016,7,8,5,45,412.0,35.5,3.45,13.5,99.5,29.27,19.96
2016,7,8,6,0,512.0,43.0,3.6,14.0,141.0,35.64,26.01
2016,7,8,6,15,256.0,54.0,3.55,14.0,103.0,40.17,30.31
2016,7,8,6,30,0.0,65.0,3.5,14.0,65.0,49.42,38.68
2016,7,8,6,45,0.0,78.5,3.5,14.5,78.5,59.36,47.43
2016,7,8,7,0,0.0,92.0,3.5,15.0,92.0,69.25,55.96
2016,7,8,7,15,8.5,129.5,3.45,15.5,134.0,95.07,78.31
2016,7,8,7,30,17.0,167.0,3.4,16.0,176.0,120.02,99.49
2016,7,8,7,45,27.5,193.0,3.35,16.5,208.5,131.54,108.8
2016,7,8,8,0,38.0,219.0,3.3,17.0,241.0,147.04,121.4
2016,7,8,8,15,429.0,154.5,3.25,17.5,430.0,100.31,81.03
2016,7,8,8,30,820.0,90.0,3.2,18.0,619.0,84.24,66.97
2016,7,8,8,45,840.5,88.5,3.2,19.0,663.5,83.88,66.23
2016,7,8,9,0,861.0,87.0,3.2,20.0,708.0,83.5,65.46
2016,7,8,9,15,870.5,89.0,3.2,20.5,746.0,84.72,66.2
2016,7,8,9,30,880.0,91.0,3.2,21.0,784.0,85.78,66.82
2016,7,8,9,45,890.5,90.5,3.25,21.5,818.0,96.93,63.16
2016,7,8,10,0,901.0,90.0,3.3,22.0,852.0,150.5,82.37
2016,7,8,10,15,907.0,91.0,3.35,22.5,879.5,205.53,118.19
2016,7,8,10,30,913.0,92.0,3.4,23.0,907.0,261.24,162.23
2016,7,8,10,45,918.0,92.0,3.45,23.5,928.0,316.55,209.37
2016,7,8,11,0,923.0,92.0,3.5,24.0,949.0,371.99,257.51
2016,7,8,11,15,926.0,92.5,3.55,24.0,963.0,426.9,305.48
2016,7,8,11,30,929.0,93.0,3.6,24.0,977.0,481.34,352.2
2016,7,8,11,45,930.5,93.0,3.65,24.5,984.0,534.05,395.76
2016,7,8,12,0,932.0,93.0,3.7,25.0,991.0,585.75,437.24
2016,7,8,12,15,932.0,93.0,3.75,25.0,991.0,635.34,476.86
2016,7,8,12,30,932.0,93.0,3.8,25.0,991.0,683.36,514.38
2016,7,8,12,45,925.0,96.5,3.9,25.0,982.0,727.5,548.39
2016,7,8,13,0,918.0,100.0,4.0,25.0,973.0,769.17,580.02
2016,7,8,13,15,915.5,99.5,4.05,25.0,958.0,808.31,607.65
2016,7,8,13,30,913.0,99.0,4.1,25.0,943.0,844.75,633.23
2016,7,8,13,45,909.5,97.5,4.15,25.0,921.5,876.56,655.61
2016,7,8,14,0,906.0,96.0,4.2,25.0,900.0,905.23,675.9
2016,7,8,14,15,900.5,95.0,4.2,25.0,872.0,929.34,692.92
2016,7,8,14,30,895.0,94.0,4.2,25.0,844.0,950.07,707.77
2016,7,8,14,45,887.0,92.5,4.25,25.0,810.0,964.43,718.72
2016,7,8,15,0,879.0,91.0,4.3,25.0,776.0,975.21,727.48
2016,7,8,15,15,869.0,89.0,4.3,24.5,737.0,979.87,733.45
2016,7,8,15,30,859.0,87.0,4.3,24.0,698.0,980.93,737.23
2016,7,8,15,45,846.0,84.5,4.3,23.5,654.5,974.83,736.31
2016,7,8,16,0,833.0,82.0,4.3,23.0,611.0,965.25,733.2
2016,7,8,16,15,816.0,79.5,4.2,22.5,564.0,948.26,724.53
2016,7,8,16,30,799.0,77.0,4.1,22.0,517.0,940.62,722.43
2016,7,8,16,45,778.0,73.5,4.1,22.0,468.0,912.03,704.77
2016,7,8,17,0,757.0,70.0,4.1,22.0,419.0,880.7,685.08
2016,7,8,17,15,726.5,66.5,3.9,21.0,369.5,837.49,658.05
2016,7,8,17,30,696.0,63.0,3.7,20.0,320.0,792.4,628.79
2016,7,8,17,45,656.0,58.0,3.55,19.5,270.5,734.71,588.0
2016,7,8,18,0,616.0,53.0,3.4,19.0,221.0,676.29,544.89
2016,7,8,18,15,553.5,47.0,3.2,18.5,174.5,603.12,487.95
2016,7,8,18,30,491.0,41.0,3.0,18.0,128.0,525.92,424.84
2016,7,8,18,45,394.5,32.5,2.9,17.5,88.0,419.62,335.13
2016,7,8,19,0,298.0,24.0,2.8,17.0,48.0,318.27,224.53
2016,7,8,19,15,149.0,12.0,2.75,16.5,24.0,121.69,0.0
2016,7,8,19,30,0.0,0.0,2.7,16.0,0.0,0.0,0.0
2016,7,8,19,45,0.0,0.0,2.7,15.5,0.0,0.0,0.0
2016,7,8,20,0,0.0,0.0,2.7,15.0,0.0,0.0,0.0
2016,7,8,20,15,0.0,0.0,2.65,14.5,0.0,0.0,0.0
2016,7,8,20,30,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2016,7,8,20,45,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2016,7,8,21,0,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2016,7,8,21,15,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2016,7,8,21,30,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2016,7,8,21,45,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2016,7,8,22,0,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2016,7,8,22,15,0.0,0.0,2.55,13.5,0.0,0.0,0.0
2016,7,8,22,30,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,7,8,22,45,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,7,8,23,0,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,7,8,23,15,0.0,0.0,2.45,13.0,0.0,0.0,0.0
2016,7,8,23,30,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,7,8,23,45,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,7,9,0,0,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,7,9,0,15,0.0,0.0,2.35,13.0,0.0,0.0,0.0
2016,7,9,0,30,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,7,9,0,45,0.0,0.0,2.25,13.0,0.0,0.0,0.0
2016,7,9,1,0,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,7,9,1,15,0.0,0.0,2.05,13.0,0.0,0.0,0.0
2016,7,9,1,30,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,7,9,1,45,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,7,9,2,0,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,7,9,2,15,0.0,0.0,1.6,12.5,0.0,0.0,0.0
2016,7,9,2,30,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,7,9,2,45,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,7,9,3,0,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,7,9,3,15,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,7,9,3,30,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,7,9,3,45,0.0,0.0,1.05,12.0,0.0,0.0,0.0
2016,7,9,4,0,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,7,9,4,15,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,7,9,4,30,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,7,9,4,45,0.0,0.0,1.6,12.5,0.0,0.0,0.0
2016,7,9,5,0,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,7,9,5,15,182.0,12.0,1.9,13.5,29.0,9.72,0.0
2016,7,9,5,30,364.0,24.0,2.0,14.0,58.0,19.96,10.59
2016,7,9,5,45,453.0,31.0,2.15,15.0,99.5,28.15,18.85
2016,7,9,6,0,542.0,38.0,2.3,16.0,141.0,34.69,24.95
2016,7,9,6,15,598.0,43.0,2.4,16.5,188.0,39.35,29.26
2016,7,9,6,30,654.0,48.0,2.5,17.0,235.0,44.05,33.46
2016,7,9,6,45,348.5,95.5,2.6,18.0,197.5,68.4,54.68
2016,7,9,7,0,43.0,143.0,2.7,19.0,160.0,99.67,81.42
2016,7,9,7,15,37.0,160.0,2.8,19.5,176.0,110.68,90.43
2016,7,9,7,30,31.0,177.0,2.9,20.0,192.0,121.46,99.12
2016,7,9,7,45,123.0,208.5,3.0,20.5,276.5,137.01,111.71
2016,7,9,8,0,215.0,240.0,3.1,21.0,361.0,155.92,126.93
2016,7,9,8,15,266.5,253.5,3.2,21.5,417.0,156.95,127.11
2016,7,9,8,30,318.0,267.0,3.3,22.0,473.0,164.04,132.36
2016,7,9,8,45,598.5,172.0,3.4,22.5,591.0,109.03,86.23
2016,7,9,9,0,879.0,77.0,3.5,23.0,709.0,78.17,60.21
2016,7,9,9,15,888.5,78.5,3.6,23.5,747.5,79.3,60.91
2016,7,9,9,30,898.0,80.0,3.7,24.0,786.0,80.3,61.48
2016,7,9,9,45,900.5,84.5,3.8,24.5,819.0,92.86,59.97
2016,7,9,10,0,903.0,89.0,3.9,25.0,852.0,148.91,80.43
2016,7,9,10,15,909.0,90.0,4.0,25.0,879.5,204.1,115.98
2016,7,9,10,30,915.0,91.0,4.1,25.0,907.0,259.96,160.05
2016,7,9,10,45,919.0,92.0,4.2,25.0,928.5,315.74,207.76
2016,7,9,11,0,923.0,93.0,4.3,25.0,950.0,371.58,256.67
2016,7,9,11,15,926.0,93.5,4.35,25.0,964.5,426.56,304.75
2016,7,9,11,30,929.0,94.0,4.4,25.0,979.0,481.08,351.64
2016,7,9,11,45,931.5,93.5,4.5,25.0,986.5,534.03,396.42
2016,7,9,12,0,934.0,93.0,4.6,25.0,994.0,586.05,439.42
2016,7,9,12,15,934.5,93.0,4.7,25.0,994.0,636.1,479.97
2016,7,9,12,30,935.0,93.0,4.8,25.0,994.0,684.63,518.5
2016,7,9,12,45,932.5,94.0,4.9,25.0,986.0,730.1,554.05
2016,7,9,13,0,930.0,95.0,5.0,25.0,978.0,773.34,587.38
2016,7,9,13,15,927.5,94.5,5.05,24.5,963.0,812.86,616.82
2016,7,9,13,30,925.0,94.0,5.1,24.0,948.0,849.64,644.41
2016,7,9,13,45,923.0,91.5,5.15,24.0,926.5,882.09,667.74
2016,7,9,14,0,921.0,89.0,5.2,24.0,905.0,911.4,688.94
2016,7,9,14,15,915.0,88.0,5.2,23.5,876.5,935.3,707.59
2016,7,9,14,30,909.0,87.0,5.2,23.0,848.0,955.75,724.04
2016,7,9,14,45,903.5,84.5,5.2,23.0,814.5,971.56,736.01
2016,7,9,15,0,898.0,82.0,5.2,23.0,781.0,983.77,745.68
2016,7,9,15,15,888.0,80.0,5.15,22.5,741.5,988.46,751.48
2016,7,9,15,30,878.0,78.0,5.1,22.0,702.0,989.49,754.97
2016,7,9,15,45,866.5,75.5,5.1,22.0,658.5,984.79,753.56
2016,7,9,16,0,855.0,73.0,5.1,22.0,615.0,976.57,749.89
2016,7,9,16,15,840.0,71.0,5.0,21.5,568.5,962.01,742.64
2016,7,9,16,30,825.0,69.0,4.9,21.0,522.0,944.27,733.22
2016,7,9,16,45,804.0,66.5,4.85,20.5,473.0,916.79,717.18
2016,7,9,17,0,783.0,64.0,4.8,20.0,424.0,898.49,707.58
2016,7,9,17,15,756.5,60.5,4.7,19.0,375.0,858.84,683.07
2016,7,9,17,30,730.0,57.0,4.6,18.0,326.0,817.15,656.3
2016,7,9,17,45,690.0,53.0,4.5,17.5,276.5,760.21,615.58
2016,7,9,18,0,650.0,49.0,4.4,17.0,227.0,702.53,572.49
2016,7,9,18,15,593.0,44.0,4.2,16.0,180.0,627.86,514.35
2016,7,9,18,30,536.0,39.0,4.0,15.0,133.0,554.21,453.82
2016,7,9,18,45,434.0,31.5,3.8,14.5,92.0,451.15,364.62
2016,7,9,19,0,332.0,24.0,3.6,14.0,51.0,344.82,244.19
2016,7,9,19,15,166.0,12.0,3.5,13.5,25.5,134.54,0.0
2016,7,9,19,30,0.0,0.0,3.4,13.0,0.0,0.0,0.0
2016,7,9,19,45,0.0,0.0,3.3,13.0,0.0,0.0,0.0
2016,7,9,20,0,0.0,0.0,3.2,13.0,0.0,0.0,0.0
2016,7,9,20,15,0.0,0.0,3.1,12.5,0.0,0.0,0.0
2016,7,9,20,30,0.0,0.0,3.0,12.0,0.0,0.0,0.0
2016,7,9,20,45,0.0,0.0,2.95,12.0,0.0,0.0,0.0
2016,7,9,21,0,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2016,7,9,21,15,0.0,0.0,2.85,12.0,0.0,0.0,0.0
2016,7,9,21,30,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2016,7,9,21,45,0.0,0.0,2.75,12.0,0.0,0.0,0.0
2016,7,9,22,0,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,7,9,22,15,0.0,0.0,2.65,11.5,0.0,0.0,0.0
2016,7,9,22,30,0.0,0.0,2.6,11.0,0.0,0.0,0.0
2016,7,9,22,45,0.0,0.0,2.55,11.0,0.0,0.0,0.0
2016,7,9,23,0,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2016,7,9,23,15,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2016,7,9,23,30,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2016,7,9,23,45,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2016,7,10,0,0,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2016,7,10,0,15,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2016,7,10,0,30,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2016,7,10,0,45,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2016,7,10,1,0,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2016,7,10,1,15,0.0,0.0,2.55,11.0,0.0,0.0,0.0
2016,7,10,1,30,0.0,0.0,2.6,11.0,0.0,0.0,0.0
2016,7,10,1,45,0.0,0.0,2.65,11.0,0.0,0.0,0.0
2016,7,10,2,0,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2016,7,10,2,15,0.0,0.0,2.65,11.0,0.0,0.0,0.0
2016,7,10,2,30,0.0,0.0,2.6,11.0,0.0,0.0,0.0
2016,7,10,2,45,0.0,0.0,2.6,11.0,0.0,0.0,0.0
2016,7,10,3,0,0.0,0.0,2.6,11.0,0.0,0.0,0.0
2016,7,10,3,15,0.0,0.0,2.55,11.0,0.0,0.0,0.0
2016,7,10,3,30,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2016,7,10,3,45,0.0,0.0,2.45,11.0,0.0,0.0,0.0
2016,7,10,4,0,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,7,10,4,15,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2016,7,10,4,30,0.0,0.0,2.6,11.0,0.0,0.0,0.0
2016,7,10,4,45,0.0,0.0,2.75,11.5,0.0,0.0,0.0
2016,7,10,5,0,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2016,7,10,5,15,178.5,13.0,3.05,12.5,29.5,10.55,0.0
2016,7,10,5,30,357.0,26.0,3.2,13.0,59.0,21.59,11.83
2016,7,10,5,45,453.0,34.0,3.4,13.5,102.0,28.33,19.09
2016,7,10,6,0,549.0,42.0,3.6,14.0,145.0,35.17,25.57
2016,7,10,6,15,608.0,47.5,3.55,14.5,193.5,43.15,32.89
2016,7,10,6,30,667.0,53.0,3.5,15.0,242.0,48.2,37.43
2016,7,10,6,45,705.5,57.5,3.5,15.5,293.0,52.21,40.9
2016,7,10,7,0,744.0,62.0,3.5,16.0,344.0,56.19,44.25
2016,7,10,7,15,773.0,65.5,3.5,16.5,396.0,59.24,46.69
2016,7,10,7,30,802.0,69.0,3.5,17.0,448.0,62.24,49.06
2016,7,10,7,45,823.5,72.0,3.5,18.0,498.0,72.06,57.18
2016,7,10,8,0,845.0,75.0,3.5,19.0,548.0,75.06,59.31
2016,7,10,8,15,862.0,77.5,3.5,19.5,596.5,77.48,61.06
2016,7,10,8,30,879.0,80.0,3.5,20.0,645.0,79.78,62.69
2016,7,10,8,45,892.5,81.5,3.55,20.5,690.0,81.22,63.6
2016,7,10,9,0,906.0,83.0,3.6,21.0,735.0,82.55,64.42
2016,7,10,9,15,916.5,85.0,3.65,21.5,775.0,83.94,65.3
2016,7,10,9,30,927.0,87.0,3.7,22.0,815.0,85.19,66.07
2016,7,10,9,45,936.0,87.5,3.75,23.0,850.0,94.77,62.43
2016,7,10,10,0,945.0,88.0,3.8,24.0,885.0,151.39,81.56
2016,7,10,10,15,951.0,89.5,3.85,24.0,914.0,209.32,118.74
2016,7,10,10,30,957.0,91.0,3.9,24.0,943.0,267.94,164.93
2016,7,10,10,45,960.5,92.0,3.95,24.5,965.0,326.06,214.25
2016,7,10,11,0,964.0,93.0,4.0,25.0,987.0,384.15,264.54
2016,7,10,11,15,967.0,93.5,4.05,25.0,1002.0,441.49,314.48
2016,7,10,11,30,970.0,94.0,4.1,25.0,1017.0,498.32,363.12
2016,7,10,11,45,971.0,94.5,4.2,25.5,1024.0,553.47,408.64
2016,7,10,12,0,972.0,95.0,4.3,26.0,1031.0,607.52,451.97
2016,7,10,12,15,972.5,95.0,4.35,26.0,1031.0,659.61,493.44
2016,7,10,12,30,973.0,95.0,4.4,26.0,1031.0,710.09,532.74
2016,7,10,12,45,964.5,99.5,4.5,26.5,1021.5,756.05,566.89
2016,7,10,13,0,956.0,104.0,4.6,27.0,1012.0,799.37,598.52
2016,7,10,13,15,954.0,103.5,4.6,27.0,997.0,840.73,627.31
2016,7,10,13,30,952.0,103.0,4.6,27.0,982.0,879.32,653.91
2016,7,10,13,45,949.0,101.5,4.6,27.0,960.0,913.2,677.25
2016,7,10,14,0,946.0,100.0,4.6,27.0,938.0,943.87,698.43
2016,7,10,14,15,940.5,98.5,4.55,26.5,909.0,968.91,716.94
2016,7,10,14,30,935.0,97.0,4.5,26.0,880.0,990.4,733.41
2016,7,10,14,45,929.0,95.0,4.5,26.0,845.5,1007.27,745.73
2016,7,10,15,0,923.0,93.0,4.5,26.0,811.0,1020.46,755.77
2016,7,10,15,15,913.0,91.0,4.4,25.5,770.5,1025.96,761.8
2016,7,10,15,30,903.0,89.0,4.3,25.0,730.0,1027.71,765.54
2016,7,10,15,45,891.0,86.5,4.25,25.0,685.0,1023.13,764.04
2016,7,10,16,0,879.0,84.0,4.2,25.0,640.0,1014.92,760.31
2016,7,10,16,15,862.0,81.5,4.1,24.5,591.5,998.09,752.06
2016,7,10,16,30,845.0,79.0,4.0,24.0,543.0,977.97,741.64
2016,7,10,16,45,823.0,75.5,3.95,24.0,492.0,960.69,732.01
2016,7,10,17,0,801.0,72.0,3.9,24.0,441.0,927.93,711.53
2016,7,10,17,15,770.5,68.0,3.75,23.0,388.5,883.44,684.61
2016,7,10,17,30,740.0,64.0,3.6,22.0,336.0,836.88,655.31
2016,7,10,17,45,697.0,59.5,3.5,21.5,284.5,776.03,613.3
2016,7,10,18,0,654.0,55.0,3.4,21.0,233.0,714.34,568.73
2016,7,10,18,15,589.0,48.5,3.05,20.0,184.0,637.76,510.41
2016,7,10,18,30,524.0,42.0,2.7,19.0,135.0,556.43,445.12
2016,7,10,18,45,418.5,33.5,2.35,18.0,92.5,441.47,349.39
2016,7,10,19,0,313.0,25.0,2.0,17.0,50.0,330.32,227.28
2016,7,10,19,15,156.5,12.5,2.0,16.5,25.0,127.8,0.0
2016,7,10,19,30,0.0,0.0,2.0,16.0,0.0,0.0,0.0
2016,7,10,19,45,0.0,0.0,2.0,15.5,0.0,0.0,0.0
2016,7,10,20,0,0.0,0.0,2.0,15.0,0.0,0.0,0.0
2016,7,10,20,15,0.0,0.0,1.9,14.5,0.0,0.0,0.0
2016,7,10,20,30,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2016,7,10,20,45,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2016,7,10,21,0,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2016,7,10,21,15,0.0,0.0,1.55,13.5,0.0,0.0,0.0
2016,7,10,21,30,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,7,10,21,45,0.0,0.0,1.45,13.0,0.0,0.0,0.0
2016,7,10,22,0,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,7,10,22,15,0.0,0.0,1.35,12.5,0.0,0.0,0.0
2016,7,10,22,30,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,7,10,22,45,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,7,10,23,0,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,7,10,23,15,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,7,10,23,30,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,7,10,23,45,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,7,11,0,0,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,7,11,0,15,0.0,0.0,1.25,11.5,0.0,0.0,0.0
2016,7,11,0,30,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,7,11,0,45,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,7,11,1,0,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,7,11,1,15,0.0,0.0,1.15,11.0,0.0,0.0,0.0
2016,7,11,1,30,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,7,11,1,45,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,7,11,2,0,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,7,11,2,15,0.0,0.0,1.05,10.5,0.0,0.0,0.0
2016,7,11,2,30,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,7,11,2,45,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,7,11,3,0,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,7,11,3,15,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,7,11,3,30,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,7,11,3,45,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,7,11,4,0,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,7,11,4,15,0.0,0.0,1.0,10.5,0.0,0.0,0.0
2016,7,11,4,30,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,7,11,4,45,0.0,0.0,1.05,11.5,0.0,0.0,0.0
2016,7,11,5,0,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,7,11,5,15,169.5,13.0,1.2,12.5,28.5,10.54,0.0
2016,7,11,5,30,339.0,26.0,1.3,13.0,57.0,21.54,11.65
2016,7,11,5,45,435.0,34.5,1.45,14.0,99.0,28.64,19.32
2016,7,11,6,0,531.0,43.0,1.6,15.0,141.0,35.82,26.04
2016,7,11,6,15,591.0,49.0,1.55,15.5,189.5,40.81,30.7
2016,7,11,6,30,651.0,55.0,1.5,16.0,238.0,49.62,38.55
2016,7,11,6,45,692.5,59.5,1.5,17.0,289.0,53.59,41.88
2016,7,11,7,0,734.0,64.0,1.5,18.0,340.0,57.54,45.08
2016,7,11,7,15,763.0,67.5,1.6,19.0,391.5,60.52,47.34
2016,7,11,7,30,792.0,71.0,1.7,20.0,443.0,63.46,49.5
2016,7,11,7,45,814.0,74.0,1.8,21.0,493.5,65.85,51.16
2016,7,11,8,0,836.0,77.0,1.9,22.0,544.0,76.12,59.47
2016,7,11,8,15,852.5,79.5,1.95,23.0,591.5,78.49,61.01
2016,7,11,8,30,869.0,82.0,2.0,24.0,639.0,80.73,62.43
2016,7,11,8,45,882.0,84.0,2.15,25.0,683.0,82.42,63.4
2016,7,11,9,0,895.0,86.0,2.3,26.0,727.0,83.97,64.25
2016,7,11,9,15,904.5,87.5,2.35,26.5,767.0,84.98,64.79
2016,7,11,9,30,914.0,89.0,2.4,27.0,807.0,85.86,65.24
2016,7,11,9,45,914.5,94.5,2.5,27.5,839.0,96.24,73.41
2016,7,11,10,0,915.0,100.0,2.6,28.0,871.0,153.65,83.19
2016,7,11,10,15,920.5,101.5,2.65,28.5,899.5,209.99,118.15
2016,7,11,10,30,926.0,103.0,2.7,29.0,928.0,266.98,161.59
2016,7,11,10,45,929.5,104.0,2.75,29.5,949.0,323.56,208.29
2016,7,11,11,0,933.0,105.0,2.8,30.0,970.0,380.15,255.92
2016,7,11,11,15,936.0,106.0,2.85,30.0,984.5,436.35,303.46
2016,7,11,11,30,939.0,107.0,2.9,30.0,999.0,492.12,349.78
2016,7,11,11,45,939.5,107.5,2.95,30.0,1006.0,545.7,393.41
2016,7,11,12,0,940.0,108.0,3.0,30.0,1013.0,598.22,435.08
2016,7,11,12,15,940.5,108.0,3.05,30.0,1012.5,649.12,474.48
2016,7,11,12,30,941.0,108.0,3.1,30.0,1012.0,698.5,511.84
2016,7,11,12,45,943.5,105.0,3.2,30.5,1005.5,745.19,545.68
2016,7,11,13,0,946.0,102.0,3.3,31.0,999.0,789.81,577.35
2016,7,11,13,15,943.5,101.5,3.4,30.5,984.0,830.35,606.4
2016,7,11,13,30,941.0,101.0,3.5,30.0,969.0,868.11,633.5
2016,7,11,13,45,938.0,99.5,3.6,30.0,947.5,901.59,656.55
2016,7,11,14,0,935.0,98.0,3.7,30.0,926.0,931.88,677.56
2016,7,11,14,15,929.5,97.0,3.75,29.5,897.5,957.08,696.42
2016,7,11,14,30,924.0,96.0,3.8,29.0,869.0,978.79,713.2
2016,7,11,14,45,917.5,94.5,3.85,29.0,835.0,995.48,725.44
2016,7,11,15,0,911.0,93.0,3.9,29.0,801.0,1008.53,735.51
2016,7,11,15,15,902.0,91.0,3.9,28.5,761.5,1014.9,742.55
2016,7,11,15,30,893.0,89.0,3.9,28.0,722.0,1017.56,747.42
2016,7,11,15,45,882.0,86.5,3.95,27.5,678.0,1013.96,748.68
2016,7,11,16,0,871.0,84.0,4.0,27.0,634.0,1006.77,747.76
2016,7,11,16,15,855.0,81.0,3.95,26.5,586.5,990.37,740.14
2016,7,11,16,30,839.0,78.0,3.9,26.0,539.0,970.64,730.37
2016,7,11,16,45,820.0,74.5,3.85,25.5,489.0,956.41,724.3
2016,7,11,17,0,801.0,71.0,3.8,25.0,439.0,926.71,707.41
2016,7,11,17,15,771.5,67.5,3.65,24.0,387.5,883.91,681.77
2016,7,11,17,30,742.0,64.0,3.5,23.0,336.0,838.99,653.78
2016,7,11,17,45,703.0,59.0,3.4,22.0,284.5,781.24,615.42
2016,7,11,18,0,664.0,54.0,3.3,21.0,233.0,722.5,574.27
2016,7,11,18,15,600.0,47.5,3.15,20.0,184.0,638.86,511.48
2016,7,11,18,30,536.0,41.0,3.0,19.0,135.0,565.54,452.82
2016,7,11,18,45,433.0,32.5,2.85,18.0,92.5,452.31,358.39
2016,7,11,19,0,330.0,24.0,2.7,17.0,50.0,342.02,233.03
2016,7,11,19,15,165.0,12.0,2.75,16.5,25.0,133.84,0.0
2016,7,11,19,30,0.0,0.0,2.8,16.0,0.0,0.0,0.0
2016,7,11,19,45,0.0,0.0,2.85,15.5,0.0,0.0,0.0
2016,7,11,20,0,0.0,0.0,2.9,15.0,0.0,0.0,0.0
2016,7,11,20,15,0.0,0.0,2.95,14.5,0.0,0.0,0.0
2016,7,11,20,30,0.0,0.0,3.0,14.0,0.0,0.0,0.0
2016,7,11,20,45,0.0,0.0,3.05,13.5,0.0,0.0,0.0
2016,7,11,21,0,0.0,0.0,3.1,13.0,0.0,0.0,0.0
2016,7,11,21,15,0.0,0.0,3.05,12.5,0.0,0.0,0.0
2016,7,11,21,30,0.0,0.0,3.0,12.0,0.0,0.0,0.0
2016,7,11,21,45,0.0,0.0,3.0,12.0,0.0,0.0,0.0
2016,7,11,22,0,0.0,0.0,3.0,12.0,0.0,0.0,0.0
2016,7,11,22,15,0.0,0.0,2.95,12.0,0.0,0.0,0.0
2016,7,11,22,30,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2016,7,11,22,45,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2016,7,11,23,0,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2016,7,11,23,15,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2016,7,11,23,30,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2016,7,11,23,45,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2016,7,12,0,0,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2016,7,12,0,15,0.0,0.0,2.85,12.0,0.0,0.0,0.0
2016,7,12,0,30,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2016,7,12,0,45,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2016,7,12,1,0,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2016,7,12,1,15,0.0,0.0,2.75,11.5,0.0,0.0,0.0
2016,7,12,1,30,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2016,7,12,1,45,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2016,7,12,2,0,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2016,7,12,2,15,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2016,7,12,2,30,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2016,7,12,2,45,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2016,7,12,3,0,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2016,7,12,3,15,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2016,7,12,3,30,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2016,7,12,3,45,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2016,7,12,4,0,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2016,7,12,4,15,0.0,0.0,2.8,11.0,0.0,0.0,0.0
2016,7,12,4,30,0.0,0.0,2.9,11.0,0.0,0.0,0.0
2016,7,12,4,45,0.0,0.0,3.05,11.5,0.0,0.0,0.0
2016,7,12,5,0,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2016,7,12,5,15,179.5,12.5,3.3,12.5,28.0,10.15,0.0
2016,7,12,5,30,359.0,25.0,3.4,13.0,56.0,20.8,10.85
2016,7,12,5,45,454.5,32.5,3.55,13.5,98.5,27.15,18.0
2016,7,12,6,0,550.0,40.0,3.7,14.0,141.0,36.47,26.68
2016,7,12,6,15,608.5,45.5,3.7,14.5,189.0,41.51,31.41
2016,7,12,6,30,667.0,51.0,3.7,15.0,237.0,46.6,36.0
2016,7,12,6,45,706.5,55.0,3.7,15.5,288.0,50.28,39.19
