Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,7,12,7,0,746.0,59.0,3.7,16.0,339.0,53.97,42.29
2016,7,12,7,15,774.5,62.0,3.7,16.5,390.5,56.72,44.49
2016,7,12,7,30,803.0,65.0,3.7,17.0,442.0,66.19,52.52
2016,7,12,7,45,824.0,68.0,3.75,17.5,492.0,69.37,54.97
2016,7,12,8,0,845.0,71.0,3.8,18.0,542.0,72.42,57.29
2016,7,12,8,15,861.5,73.5,3.8,18.5,590.0,74.9,59.11
2016,7,12,8,30,878.0,76.0,3.8,19.0,638.0,77.25,60.8
2016,7,12,8,45,890.5,78.5,3.8,19.5,682.5,79.34,62.28
2016,7,12,9,0,903.0,81.0,3.8,20.0,727.0,81.28,63.63
2016,7,12,9,15,913.0,82.5,3.8,20.5,767.0,82.41,64.29
2016,7,12,9,30,923.0,84.0,3.8,21.0,807.0,83.41,64.86
2016,7,12,9,45,931.0,85.5,3.8,21.5,842.0,90.75,70.73
2016,7,12,10,0,939.0,87.0,3.8,22.0,877.0,147.61,80.16
2016,7,12,10,15,945.0,88.0,3.8,22.0,906.0,205.0,116.67
2016,7,12,10,30,951.0,89.0,3.8,22.0,935.0,263.07,162.53
2016,7,12,10,45,955.5,90.0,3.85,22.5,957.5,321.2,212.11
2016,7,12,11,0,960.0,91.0,3.9,23.0,980.0,379.42,262.84
2016,7,12,11,15,963.5,91.5,3.9,23.0,995.5,436.82,313.15
2016,7,12,11,30,967.0,92.0,3.9,23.0,1011.0,493.78,362.18
2016,7,12,11,45,968.5,93.0,3.95,23.0,1019.0,549.45,409.13
2016,7,12,12,0,970.0,94.0,4.0,23.0,1027.0,604.09,454.05
2016,7,12,12,15,971.0,94.0,4.0,23.0,1027.5,656.47,496.03
2016,7,12,12,30,972.0,94.0,4.0,23.0,1028.0,707.3,535.79
2016,7,12,12,45,963.5,99.5,4.0,23.5,1019.0,754.11,570.51
2016,7,12,13,0,955.0,105.0,4.0,24.0,1010.0,798.34,602.46
2016,7,12,13,15,953.0,104.5,4.05,24.0,995.5,839.8,631.76
2016,7,12,13,30,951.0,104.0,4.1,24.0,981.0,878.51,658.81
2016,7,12,13,45,948.5,102.5,4.15,24.0,959.5,912.94,682.91
2016,7,12,14,0,946.0,101.0,4.2,24.0,938.0,944.18,704.88
2016,7,12,14,15,940.5,100.0,4.2,23.5,909.0,969.86,724.3
2016,7,12,14,30,935.0,99.0,4.2,23.0,880.0,992.02,741.53
2016,7,12,14,45,928.0,97.0,4.25,23.0,845.5,1008.1,753.7
2016,7,12,15,0,921.0,95.0,4.3,23.0,811.0,1020.45,763.57
2016,7,12,15,15,911.0,93.0,4.2,22.5,770.0,1026.08,769.69
2016,7,12,15,30,901.0,91.0,4.1,22.0,729.0,1027.95,773.5
2016,7,12,15,45,888.0,88.5,4.1,21.5,684.0,1022.48,773.2
2016,7,12,16,0,875.0,86.0,4.1,21.0,639.0,1013.37,770.6
2016,7,12,16,15,857.5,83.5,4.0,20.5,590.0,996.16,761.93
2016,7,12,16,30,840.0,81.0,3.9,20.0,541.0,988.3,759.82
2016,7,12,16,45,818.0,77.5,3.8,20.0,490.0,958.56,740.99
2016,7,12,17,0,796.0,74.0,3.7,20.0,439.0,925.91,720.07
2016,7,12,17,15,764.5,70.0,3.55,19.5,386.5,880.52,690.73
2016,7,12,17,30,733.0,66.0,3.4,19.0,334.0,833.07,659.09
2016,7,12,17,45,690.0,61.0,3.25,18.5,282.0,771.64,615.93
2016,7,12,18,0,647.0,56.0,3.1,18.0,230.0,709.37,570.19
2016,7,12,18,15,581.0,49.5,2.85,17.0,181.0,632.51,511.33
2016,7,12,18,30,515.0,43.0,2.6,16.0,132.0,550.47,444.98
2016,7,12,18,45,407.5,34.0,2.35,15.5,90.0,433.39,345.8
2016,7,12,19,0,300.0,25.0,2.1,15.0,48.0,318.55,215.06
2016,7,12,19,15,150.0,12.5,2.1,14.5,24.0,122.95,0.0
2016,7,12,19,30,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2016,7,12,19,45,0.0,0.0,2.15,14.0,0.0,0.0,0.0
2016,7,12,20,0,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2016,7,12,20,15,0.0,0.0,2.2,13.5,0.0,0.0,0.0
2016,7,12,20,30,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,7,12,20,45,0.0,0.0,2.25,13.0,0.0,0.0,0.0
2016,7,12,21,0,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,7,12,21,15,0.0,0.0,2.25,12.5,0.0,0.0,0.0
2016,7,12,21,30,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,7,12,21,45,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,7,12,22,0,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,7,12,22,15,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,7,12,22,30,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,7,12,22,45,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,7,12,23,0,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,7,12,23,15,0.0,0.0,2.2,11.5,0.0,0.0,0.0
2016,7,12,23,30,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,7,12,23,45,0.0,0.0,2.25,11.0,0.0,0.0,0.0
2016,7,13,0,0,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2016,7,13,0,15,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2016,7,13,0,30,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2016,7,13,0,45,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2016,7,13,1,0,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2016,7,13,1,15,0.0,0.0,2.25,11.0,0.0,0.0,0.0
2016,7,13,1,30,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,7,13,1,45,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,7,13,2,0,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,7,13,2,15,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,7,13,2,30,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,7,13,2,45,0.0,0.0,1.95,11.0,0.0,0.0,0.0
2016,7,13,3,0,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,7,13,3,15,0.0,0.0,1.85,10.5,0.0,0.0,0.0
2016,7,13,3,30,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2016,7,13,3,45,0.0,0.0,1.75,10.0,0.0,0.0,0.0
2016,7,13,4,0,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2016,7,13,4,15,0.0,0.0,1.8,10.5,0.0,0.0,0.0
2016,7,13,4,30,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,7,13,4,45,0.0,0.0,2.05,11.5,0.0,0.0,0.0
2016,7,13,5,0,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,7,13,5,15,171.0,12.5,2.3,12.5,27.5,9.83,0.0
2016,7,13,5,30,342.0,25.0,2.4,13.0,55.0,20.75,10.62
2016,7,13,5,45,442.0,33.5,2.5,14.0,98.0,27.89,18.59
2016,7,13,6,0,542.0,42.0,2.6,15.0,141.0,35.13,25.38
2016,7,13,6,15,604.0,48.0,2.55,15.5,190.0,43.55,33.08
2016,7,13,6,30,666.0,54.0,2.5,16.0,239.0,49.0,37.98
2016,7,13,6,45,708.5,58.5,2.45,17.0,291.0,53.03,41.39
2016,7,13,7,0,751.0,63.0,2.4,18.0,343.0,57.06,44.66
2016,7,13,7,15,780.5,66.5,2.35,18.5,395.5,60.11,47.09
2016,7,13,7,30,810.0,70.0,2.3,19.0,448.0,63.12,49.43
2016,7,13,7,45,832.5,73.0,2.25,20.0,499.0,72.86,57.41
2016,7,13,8,0,855.0,76.0,2.2,21.0,550.0,75.89,59.54
2016,7,13,8,15,871.5,78.5,2.15,22.0,599.0,78.32,61.14
2016,7,13,8,30,888.0,81.0,2.1,23.0,648.0,80.62,62.62
2016,7,13,8,45,900.5,83.0,2.05,24.0,693.0,82.35,63.61
2016,7,13,9,0,913.0,85.0,2.0,25.0,738.0,83.94,64.49
2016,7,13,9,15,923.0,86.5,2.0,25.5,778.0,85.02,65.09
2016,7,13,9,30,933.0,88.0,2.0,26.0,818.0,85.97,65.59
2016,7,13,9,45,929.0,96.5,2.0,27.0,850.0,95.2,72.69
2016,7,13,10,0,925.0,105.0,2.0,28.0,882.0,154.73,84.31
2016,7,13,10,15,931.5,106.0,1.95,28.5,911.0,211.73,118.88
2016,7,13,10,30,938.0,107.0,1.9,29.0,940.0,269.46,162.31
2016,7,13,10,45,942.5,108.0,1.85,30.0,962.0,327.2,208.92
2016,7,13,11,0,947.0,109.0,1.8,31.0,984.0,385.05,256.27
2016,7,13,11,15,949.5,109.5,1.85,31.5,999.0,441.75,302.93
2016,7,13,11,30,952.0,110.0,1.9,32.0,1014.0,497.92,348.09
2016,7,13,11,45,953.5,110.5,2.0,33.0,1021.5,552.91,390.42
2016,7,13,12,0,955.0,111.0,2.1,34.0,1029.0,606.91,430.54
2016,7,13,12,15,955.0,111.0,2.2,34.0,1028.5,658.48,469.51
2016,7,13,12,30,955.0,111.0,2.3,34.0,1028.0,708.46,506.45
2016,7,13,12,45,954.0,110.0,2.45,34.0,1020.0,755.14,540.69
2016,7,13,13,0,953.0,109.0,2.6,34.0,1012.0,799.57,572.85
2016,7,13,13,15,950.5,108.5,2.7,34.0,996.5,840.76,600.68
2016,7,13,13,30,948.0,108.0,2.8,34.0,981.0,879.16,626.3
2016,7,13,13,45,943.0,107.5,2.9,34.0,958.5,912.46,648.64
2016,7,13,14,0,938.0,107.0,3.0,34.0,936.0,942.49,668.97
2016,7,13,14,15,931.5,105.5,3.05,33.5,906.5,966.79,686.79
2016,7,13,14,30,925.0,104.0,3.1,33.0,877.0,987.5,702.55
2016,7,13,14,45,916.5,102.5,3.2,33.0,841.5,1002.65,713.91
2016,7,13,15,0,908.0,101.0,3.3,33.0,806.0,1014.07,723.12
2016,7,13,15,15,897.0,99.0,3.3,32.5,765.0,1018.74,728.96
2016,7,13,15,30,886.0,97.0,3.3,32.0,724.0,1019.67,732.65
2016,7,13,15,45,872.0,94.5,3.35,32.0,678.5,1013.29,730.74
2016,7,13,16,0,858.0,92.0,3.4,32.0,633.0,1003.31,726.7
2016,7,13,16,15,839.5,89.0,3.35,31.0,584.5,997.68,727.83
2016,7,13,16,30,821.0,86.0,3.3,30.0,536.0,975.53,718.13
2016,7,13,16,45,797.5,82.5,3.3,29.5,484.5,944.46,701.39
2016,7,13,17,0,774.0,79.0,3.3,29.0,433.0,910.53,682.43
2016,7,13,17,15,741.5,74.5,3.15,28.0,381.0,863.78,654.5
2016,7,13,17,30,709.0,70.0,3.0,27.0,329.0,815.01,624.23
2016,7,13,17,45,665.0,64.5,2.95,26.5,277.5,759.46,587.13
2016,7,13,18,0,621.0,59.0,2.9,26.0,226.0,697.14,543.21
2016,7,13,18,15,553.0,52.0,2.55,24.5,177.5,611.19,479.97
2016,7,13,18,30,485.0,45.0,2.2,23.0,129.0,527.33,414.64
2016,7,13,18,45,379.0,35.0,1.9,22.0,87.5,411.1,319.28
2016,7,13,19,0,273.0,25.0,1.6,21.0,46.0,296.17,191.37
2016,7,13,19,15,136.5,12.5,1.7,20.0,23.0,112.78,0.0
2016,7,13,19,30,0.0,0.0,1.8,19.0,0.0,0.0,0.0
2016,7,13,19,45,0.0,0.0,1.9,18.5,0.0,0.0,0.0
2016,7,13,20,0,0.0,0.0,2.0,18.0,0.0,0.0,0.0
2016,7,13,20,15,0.0,0.0,2.05,17.5,0.0,0.0,0.0
2016,7,13,20,30,0.0,0.0,2.1,17.0,0.0,0.0,0.0
2016,7,13,20,45,0.0,0.0,2.15,17.0,0.0,0.0,0.0
2016,7,13,21,0,0.0,0.0,2.2,17.0,0.0,0.0,0.0
2016,7,13,21,15,0.0,0.0,2.15,16.5,0.0,0.0,0.0
2016,7,13,21,30,0.0,0.0,2.1,16.0,0.0,0.0,0.0
2016,7,13,21,45,0.0,0.0,2.05,15.5,0.0,0.0,0.0
2016,7,13,22,0,0.0,0.0,2.0,15.0,0.0,0.0,0.0
2016,7,13,22,15,0.0,0.0,1.85,15.0,0.0,0.0,0.0
2016,7,13,22,30,0.0,0.0,1.7,15.0,0.0,0.0,0.0
2016,7,13,22,45,0.0,0.0,1.6,15.0,0.0,0.0,0.0
2016,7,13,23,0,0.0,0.0,1.5,15.0,0.0,0.0,0.0
2016,7,13,23,15,0.0,0.0,1.4,14.5,0.0,0.0,0.0
2016,7,13,23,30,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,7,13,23,45,0.0,0.0,1.25,14.0,0.0,0.0,0.0
2016,7,14,0,0,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,7,14,0,15,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,7,14,0,30,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,7,14,0,45,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,7,14,1,0,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,7,14,1,15,0.0,0.0,1.2,13.5,0.0,0.0,0.0
2016,7,14,1,30,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,7,14,1,45,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,7,14,2,0,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,7,14,2,15,0.0,0.0,1.2,12.5,0.0,0.0,0.0
2016,7,14,2,30,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,7,14,2,45,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,7,14,3,0,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,7,14,3,15,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,7,14,3,30,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,7,14,3,45,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,7,14,4,0,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,7,14,4,15,0.0,0.0,1.35,12.0,0.0,0.0,0.0
2016,7,14,4,30,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,7,14,4,45,0.0,0.0,1.65,12.5,0.0,0.0,0.0
2016,7,14,5,0,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,7,14,5,15,157.5,13.0,1.95,13.5,26.5,10.23,0.0
2016,7,14,5,30,315.0,26.0,2.1,14.0,53.0,21.51,10.91
2016,7,14,5,45,421.0,34.5,2.3,15.0,95.5,28.6,19.07
2016,7,14,6,0,527.0,43.0,2.5,16.0,138.0,35.81,25.85
2016,7,14,6,15,590.0,49.0,2.45,17.0,187.0,40.82,30.46
2016,7,14,6,30,653.0,55.0,2.4,18.0,236.0,49.67,38.25
2016,7,14,6,45,698.0,59.5,2.35,19.0,288.0,53.68,41.6
2016,7,14,7,0,743.0,64.0,2.3,20.0,340.0,57.7,44.85
2016,7,14,7,15,773.0,67.5,2.3,21.0,392.5,60.71,47.12
2016,7,14,7,30,803.0,71.0,2.3,22.0,445.0,63.69,49.31
2016,7,14,7,45,826.5,74.0,2.35,23.0,496.5,66.14,51.0
2016,7,14,8,0,850.0,77.0,2.4,24.0,548.0,76.4,59.25
2016,7,14,8,15,867.0,79.5,2.35,25.0,596.5,78.83,60.82
2016,7,14,8,30,884.0,82.0,2.3,26.0,645.0,81.12,62.26
2016,7,14,8,45,897.0,84.0,2.3,27.0,690.0,82.85,63.24
2016,7,14,9,0,910.0,86.0,2.3,28.0,735.0,84.43,64.1
2016,7,14,9,15,920.5,87.5,2.3,28.5,776.0,85.52,64.69
2016,7,14,9,30,931.0,89.0,2.3,29.0,817.0,86.47,65.18
2016,7,14,9,45,938.0,91.0,2.35,30.0,852.0,91.24,68.63
2016,7,14,10,0,945.0,93.0,2.4,31.0,887.0,148.87,78.59
2016,7,14,10,15,951.0,94.0,2.4,31.5,915.5,206.81,113.2
2016,7,14,10,30,957.0,95.0,2.4,32.0,944.0,265.45,156.91
2016,7,14,10,45,961.0,96.0,2.4,33.0,966.5,324.02,203.96
2016,7,14,11,0,965.0,97.0,2.4,34.0,989.0,382.62,251.84
2016,7,14,11,15,968.0,97.5,2.45,34.5,1004.0,440.36,299.16
2016,7,14,11,30,971.0,98.0,2.5,35.0,1019.0,497.61,345.01
2016,7,14,11,45,972.5,98.5,2.6,35.5,1026.5,553.42,388.63
2016,7,14,12,0,974.0,99.0,2.7,36.0,1034.0,608.19,430.15
2016,7,14,12,15,973.5,99.0,2.8,36.0,1033.5,660.16,469.46
2016,7,14,12,30,973.0,99.0,2.9,36.0,1033.0,710.42,506.65
2016,7,14,12,45,965.0,103.5,3.0,36.0,1023.5,757.1,540.51
2016,7,14,13,0,957.0,108.0,3.1,36.0,1014.0,801.18,571.96
2016,7,14,13,15,954.0,107.5,3.2,35.5,998.0,842.17,600.84
2016,7,14,13,30,951.0,107.0,3.3,35.0,982.0,880.32,627.58
2016,7,14,13,45,946.0,106.5,3.4,35.0,959.5,913.76,650.03
2016,7,14,14,0,941.0,106.0,3.5,35.0,937.0,943.9,670.44
2016,7,14,14,15,934.5,104.5,3.55,34.5,907.5,968.31,688.39
2016,7,14,14,30,928.0,103.0,3.6,34.0,878.0,989.12,704.25
2016,7,14,14,45,919.0,101.5,3.65,33.5,842.0,1003.87,716.45
2016,7,14,15,0,910.0,100.0,3.7,33.0,806.0,1014.86,726.5
2016,7,14,15,15,899.5,98.0,3.7,32.5,765.0,1020.07,732.74
2016,7,14,15,30,889.0,96.0,3.7,32.0,724.0,1021.54,736.8
2016,7,14,15,45,874.5,93.5,3.7,31.5,678.5,1014.68,735.67
2016,7,14,16,0,860.0,91.0,3.7,31.0,633.0,1004.2,732.37
2016,7,14,16,15,842.0,88.0,3.65,30.0,584.0,999.04,733.84
2016,7,14,16,30,824.0,85.0,3.6,29.0,535.0,977.4,724.4
2016,7,14,16,45,800.5,81.5,3.6,28.5,484.0,946.32,707.48
2016,7,14,17,0,777.0,78.0,3.6,28.0,433.0,912.37,688.32
2016,7,14,17,15,744.5,73.5,3.5,26.5,380.5,865.59,661.77
2016,7,14,17,30,712.0,69.0,3.4,25.0,328.0,816.79,632.68
2016,7,14,17,45,666.5,64.0,3.35,24.0,276.5,760.33,595.53
2016,7,14,18,0,621.0,59.0,3.3,23.0,225.0,697.31,551.43
2016,7,14,18,15,552.5,52.0,3.2,21.5,176.0,610.9,487.67
2016,7,14,18,30,484.0,45.0,3.1,20.0,127.0,526.6,421.45
2016,7,14,18,45,375.0,35.0,3.05,19.0,86.0,407.9,322.43
2016,7,14,19,0,266.0,25.0,3.0,18.0,45.0,289.68,186.65
2016,7,14,19,15,133.0,12.5,3.0,17.5,22.5,110.16,0.0
2016,7,14,19,30,0.0,0.0,3.0,17.0,0.0,0.0,0.0
2016,7,14,19,45,0.0,0.0,3.0,16.5,0.0,0.0,0.0
2016,7,14,20,0,0.0,0.0,3.0,16.0,0.0,0.0,0.0
2016,7,14,20,15,0.0,0.0,3.0,15.5,0.0,0.0,0.0
2016,7,14,20,30,0.0,0.0,3.0,15.0,0.0,0.0,0.0
2016,7,14,20,45,0.0,0.0,3.05,14.5,0.0,0.0,0.0
2016,7,14,21,0,0.0,0.0,3.1,14.0,0.0,0.0,0.0
2016,7,14,21,15,0.0,0.0,3.1,14.0,0.0,0.0,0.0
2016,7,14,21,30,0.0,0.0,3.1,14.0,0.0,0.0,0.0
2016,7,14,21,45,0.0,0.0,3.15,14.0,0.0,0.0,0.0
2016,7,14,22,0,0.0,0.0,3.2,14.0,0.0,0.0,0.0
2016,7,14,22,15,0.0,0.0,3.15,13.5,0.0,0.0,0.0
2016,7,14,22,30,0.0,0.0,3.1,13.0,0.0,0.0,0.0
2016,7,14,22,45,0.0,0.0,3.1,13.0,0.0,0.0,0.0
2016,7,14,23,0,0.0,0.0,3.1,13.0,0.0,0.0,0.0
2016,7,14,23,15,0.0,0.0,3.05,13.0,0.0,0.0,0.0
2016,7,14,23,30,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2016,7,14,23,45,0.0,0.0,2.95,13.0,0.0,0.0,0.0
2016,7,15,0,0,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,7,15,0,15,0.0,0.0,2.85,12.5,0.0,0.0,0.0
2016,7,15,0,30,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2016,7,15,0,45,0.0,0.0,2.75,12.0,0.0,0.0,0.0
2016,7,15,1,0,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,7,15,1,15,0.0,0.0,2.65,12.0,0.0,0.0,0.0
2016,7,15,1,30,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2016,7,15,1,45,0.0,0.0,2.55,12.0,0.0,0.0,0.0
2016,7,15,2,0,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,7,15,2,15,0.0,0.0,2.45,12.0,0.0,0.0,0.0
2016,7,15,2,30,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,7,15,2,45,0.0,0.0,2.35,12.0,0.0,0.0,0.0
2016,7,15,3,0,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,7,15,3,15,0.0,0.0,2.25,11.5,0.0,0.0,0.0
2016,7,15,3,30,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,7,15,3,45,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,7,15,4,0,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,7,15,4,15,0.0,0.0,2.35,11.0,0.0,0.0,0.0
2016,7,15,4,30,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2016,7,15,4,45,0.0,0.0,2.7,11.5,0.0,0.0,0.0
2016,7,15,5,0,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2016,7,15,5,15,158.5,12.5,3.0,12.5,25.5,9.83,0.0
2016,7,15,5,30,317.0,25.0,3.1,13.0,51.0,20.69,10.06
2016,7,15,5,45,420.0,33.5,3.25,13.5,93.5,27.79,18.46
2016,7,15,6,0,523.0,42.0,3.4,14.0,136.0,35.0,25.34
2016,7,15,6,15,586.5,48.5,3.35,14.5,184.5,40.41,30.41
2016,7,15,6,30,650.0,55.0,3.3,15.0,233.0,49.64,38.7
2016,7,15,6,45,693.5,59.5,3.3,16.0,285.0,53.62,42.07
2016,7,15,7,0,737.0,64.0,3.3,17.0,337.0,57.61,45.33
2016,7,15,7,15,767.5,67.5,3.2,17.5,389.0,60.62,47.74
2016,7,15,7,30,798.0,71.0,3.1,18.0,441.0,63.6,50.06
2016,7,15,7,45,821.5,74.0,3.05,19.0,492.0,66.04,51.78
2016,7,15,8,0,845.0,77.0,3.0,20.0,543.0,76.27,60.14
2016,7,15,8,15,862.0,79.5,2.95,20.5,592.0,78.69,61.86
2016,7,15,8,30,879.0,82.0,2.9,21.0,641.0,80.97,63.47
2016,7,15,8,45,893.0,83.5,2.9,22.0,686.0,82.43,64.24
2016,7,15,9,0,907.0,85.0,2.9,23.0,731.0,83.76,64.92
2016,7,15,9,15,917.0,87.0,2.9,23.5,771.5,85.13,65.76
2016,7,15,9,30,927.0,89.0,2.9,24.0,812.0,86.34,66.49
2016,7,15,9,45,933.0,91.5,2.95,25.0,847.0,89.94,69.04
2016,7,15,10,0,939.0,94.0,3.0,26.0,882.0,147.51,79.85
2016,7,15,10,15,945.0,95.5,3.05,26.5,911.0,205.47,115.01
2016,7,15,10,30,951.0,97.0,3.1,27.0,940.0,264.13,159.65
2016,7,15,10,45,956.0,97.5,3.2,27.5,962.5,322.43,208.06
2016,7,15,11,0,961.0,98.0,3.3,28.0,985.0,380.86,257.76
2016,7,15,11,15,964.0,98.5,3.4,28.0,1000.0,438.47,307.21
2016,7,15,11,30,967.0,99.0,3.5,28.0,1015.0,495.58,355.43
2016,7,15,11,45,969.5,99.0,3.6,28.5,1023.0,551.43,400.79
2016,7,15,12,0,972.0,99.0,3.7,29.0,1031.0,606.32,444.08
2016,7,15,12,15,972.0,99.0,3.75,29.0,1031.0,658.55,485.02
2016,7,15,12,30,972.0,99.0,3.8,29.0,1031.0,709.13,523.75
2016,7,15,12,45,966.5,101.5,3.85,29.5,1022.0,755.98,557.83
2016,7,15,13,0,961.0,104.0,3.9,30.0,1013.0,800.35,589.33
2016,7,15,13,15,958.0,103.5,3.9,30.0,997.5,841.43,617.45
2016,7,15,13,30,955.0,103.0,3.9,30.0,982.0,879.65,643.24
2016,7,15,13,45,953.0,101.0,3.9,30.0,960.0,914.32,666.61
2016,7,15,14,0,951.0,99.0,3.9,30.0,938.0,945.78,687.86
2016,7,15,14,15,945.0,97.5,3.9,29.5,908.5,970.76,706.3
2016,7,15,14,30,939.0,96.0,3.9,29.0,879.0,992.12,722.57
2016,7,15,14,45,931.5,94.5,3.95,29.0,843.5,1008.38,734.54
2016,7,15,15,0,924.0,93.0,4.0,29.0,808.0,1020.9,744.28
2016,7,15,15,15,913.5,91.0,4.0,28.5,767.5,1026.14,750.63
2016,7,15,15,30,903.0,89.0,4.0,28.0,727.0,1027.59,754.74
2016,7,15,15,45,888.5,87.0,4.0,28.0,681.0,1021.25,752.43
2016,7,15,16,0,874.0,85.0,4.0,28.0,635.0,1011.26,747.9
2016,7,15,16,15,856.0,82.5,3.95,27.0,586.0,993.58,741.0
2016,7,15,16,30,838.0,80.0,3.9,26.0,537.0,985.22,740.43
2016,7,15,16,45,812.0,77.5,3.85,25.5,485.0,952.82,721.93
2016,7,15,17,0,786.0,75.0,3.8,25.0,433.0,917.58,701.31
2016,7,15,17,15,753.5,71.0,3.7,24.0,380.5,871.36,673.47
2016,7,15,17,30,721.0,67.0,3.6,23.0,328.0,823.1,643.16
2016,7,15,17,45,671.0,62.5,3.55,22.0,275.5,755.83,597.74
2016,7,15,18,0,621.0,58.0,3.5,21.0,223.0,696.03,555.51
2016,7,15,18,15,551.5,51.0,3.4,20.0,174.5,608.75,489.38
2016,7,15,18,30,482.0,44.0,3.3,19.0,126.0,523.7,421.12
2016,7,15,18,45,367.0,34.5,3.25,18.5,85.0,400.77,317.38
2016,7,15,19,0,252.0,25.0,3.2,18.0,44.0,277.49,174.26
2016,7,15,19,15,126.0,12.5,3.2,17.5,22.0,104.88,0.0
2016,7,15,19,30,0.0,0.0,3.2,17.0,0.0,0.0,0.0
2016,7,15,19,45,0.0,0.0,3.2,16.5,0.0,0.0,0.0
2016,7,15,20,0,0.0,0.0,3.2,16.0,0.0,0.0,0.0
2016,7,15,20,15,0.0,0.0,3.15,15.5,0.0,0.0,0.0
2016,7,15,20,30,0.0,0.0,3.1,15.0,0.0,0.0,0.0
2016,7,15,20,45,0.0,0.0,3.05,14.5,0.0,0.0,0.0
2016,7,15,21,0,0.0,0.0,3.0,14.0,0.0,0.0,0.0
2016,7,15,21,15,0.0,0.0,3.0,14.0,0.0,0.0,0.0
2016,7,15,21,30,0.0,0.0,3.0,14.0,0.0,0.0,0.0
2016,7,15,21,45,0.0,0.0,3.0,14.0,0.0,0.0,0.0
2016,7,15,22,0,0.0,0.0,3.0,14.0,0.0,0.0,0.0
2016,7,15,22,15,0.0,0.0,3.0,13.5,0.0,0.0,0.0
2016,7,15,22,30,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2016,7,15,22,45,0.0,0.0,3.05,13.0,0.0,0.0,0.0
2016,7,15,23,0,0.0,0.0,3.1,13.0,0.0,0.0,0.0
2016,7,15,23,15,0.0,0.0,3.1,13.0,0.0,0.0,0.0
2016,7,15,23,30,0.0,0.0,3.1,13.0,0.0,0.0,0.0
2016,7,15,23,45,0.0,0.0,3.1,13.0,0.0,0.0,0.0
2016,7,16,0,0,0.0,0.0,3.1,13.0,0.0,0.0,0.0
2016,7,16,0,15,0.0,0.0,3.1,13.0,0.0,0.0,0.0
2016,7,16,0,30,0.0,0.0,3.1,13.0,0.0,0.0,0.0
2016,7,16,0,45,0.0,0.0,3.15,13.0,0.0,0.0,0.0
2016,7,16,1,0,0.0,0.0,3.2,13.0,0.0,0.0,0.0
2016,7,16,1,15,0.0,0.0,3.15,13.0,0.0,0.0,0.0
2016,7,16,1,30,0.0,0.0,3.1,13.0,0.0,0.0,0.0
2016,7,16,1,45,0.0,0.0,3.1,13.0,0.0,0.0,0.0
2016,7,16,2,0,0.0,0.0,3.1,13.0,0.0,0.0,0.0
2016,7,16,2,15,0.0,0.0,3.1,12.5,0.0,0.0,0.0
2016,7,16,2,30,0.0,0.0,3.1,12.0,0.0,0.0,0.0
2016,7,16,2,45,0.0,0.0,3.15,12.0,0.0,0.0,0.0
2016,7,16,3,0,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2016,7,16,3,15,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2016,7,16,3,30,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2016,7,16,3,45,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2016,7,16,4,0,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2016,7,16,4,15,0.0,0.0,3.25,12.0,0.0,0.0,0.0
2016,7,16,4,30,0.0,0.0,3.3,12.0,0.0,0.0,0.0
2016,7,16,4,45,0.0,0.0,3.4,12.5,0.0,0.0,0.0
2016,7,16,5,0,0.0,0.0,3.5,13.0,0.0,0.0,0.0
2016,7,16,5,15,136.0,13.0,3.6,13.5,24.0,10.23,0.0
2016,7,16,5,30,272.0,26.0,3.7,14.0,48.0,21.4,10.21
2016,7,16,5,45,382.0,35.5,3.85,14.5,89.5,29.24,19.57
2016,7,16,6,0,492.0,45.0,4.0,15.0,131.0,37.16,27.1
2016,7,16,6,15,557.5,51.5,3.9,15.5,179.5,42.44,32.06
2016,7,16,6,30,623.0,58.0,3.8,16.0,228.0,47.77,36.87
2016,7,16,6,45,668.5,62.5,3.75,17.0,279.0,55.65,43.69
2016,7,16,7,0,714.0,67.0,3.7,18.0,330.0,59.54,46.84
2016,7,16,7,15,745.5,71.0,3.65,18.5,382.0,62.82,49.46
2016,7,16,7,30,777.0,75.0,3.6,19.0,434.0,66.05,51.99
2016,7,16,7,45,804.5,77.0,3.55,19.5,485.5,67.75,53.16
2016,7,16,8,0,832.0,79.0,3.5,20.0,537.0,77.23,60.97
2016,7,16,8,15,849.5,81.5,3.5,20.5,585.5,79.62,62.67
2016,7,16,8,30,867.0,84.0,3.5,21.0,634.0,81.87,64.24
2016,7,16,8,45,883.5,85.0,3.5,22.0,679.5,83.05,64.79
2016,7,16,9,0,900.0,86.0,3.5,23.0,725.0,84.13,65.25
2016,7,16,9,15,910.0,87.5,3.5,23.5,765.5,85.2,65.84
2016,7,16,9,30,920.0,89.0,3.5,24.0,806.0,86.12,66.33
2016,7,16,9,45,928.0,90.5,3.55,24.5,841.0,87.83,67.47
2016,7,16,10,0,936.0,92.0,3.6,25.0,876.0,144.8,78.62
2016,7,16,10,15,942.0,93.0,3.65,25.5,905.0,202.33,113.38
2016,7,16,10,30,948.0,94.0,3.7,26.0,934.0,260.56,157.86
2016,7,16,10,45,952.5,95.0,3.75,26.5,956.0,318.86,206.56
2016,7,16,11,0,957.0,96.0,3.8,27.0,978.0,377.27,256.57
2016,7,16,11,15,960.0,96.5,3.85,27.0,993.0,434.68,306.19
2016,7,16,11,30,963.0,97.0,3.9,27.0,1008.0,491.61,354.58
2016,7,16,11,45,964.5,97.5,4.0,27.0,1016.0,547.11,400.85
2016,7,16,12,0,966.0,98.0,4.1,27.0,1024.0,601.58,445.17
2016,7,16,12,15,966.5,98.0,4.15,27.0,1024.0,653.84,486.65
2016,7,16,12,30,967.0,98.0,4.2,27.0,1024.0,704.51,525.95
2016,7,16,12,45,961.5,101.0,4.3,27.0,1015.5,751.56,561.9
2016,7,16,13,0,956.0,104.0,4.4,27.0,1007.0,796.17,595.44
2016,7,16,13,15,953.5,103.5,4.4,27.0,992.5,837.49,624.33
2016,7,16,13,30,951.0,103.0,4.4,27.0,978.0,876.0,650.85
2016,7,16,13,45,947.5,102.0,4.45,27.0,956.0,910.23,674.63
2016,7,16,14,0,944.0,101.0,4.5,27.0,934.0,941.23,696.27
2016,7,16,14,15,938.5,99.5,4.45,26.5,905.0,966.57,715.1
2016,7,16,14,30,933.0,98.0,4.4,26.0,876.0,988.35,731.7
2016,7,16,14,45,925.0,97.0,4.4,26.0,841.0,1004.63,743.62
2016,7,16,15,0,917.0,96.0,4.4,26.0,806.0,1017.21,753.26
2016,7,16,15,15,907.0,94.0,4.35,25.5,765.5,1022.98,759.76
2016,7,16,15,30,897.0,92.0,4.3,25.0,725.0,1024.99,763.98
2016,7,16,15,45,883.0,90.0,4.25,25.0,679.5,1019.23,761.71
2016,7,16,16,0,869.0,88.0,4.2,25.0,634.0,1009.86,757.2
2016,7,16,16,15,851.5,85.0,4.1,24.5,585.5,992.19,748.38
2016,7,16,16,30,834.0,82.0,4.0,24.0,537.0,983.88,746.03
2016,7,16,16,45,810.5,79.0,3.95,23.5,485.5,953.4,728.67
2016,7,16,17,0,787.0,76.0,3.9,23.0,434.0,920.02,709.13
2016,7,16,17,15,755.0,72.0,3.8,22.0,381.5,874.27,681.35
2016,7,16,17,30,723.0,68.0,3.7,21.0,329.0,826.43,651.07
2016,7,16,17,45,678.0,62.5,3.6,20.5,277.0,762.58,606.36
2016,7,16,18,0,633.0,57.0,3.5,20.0,225.0,705.83,564.86
2016,7,16,18,15,563.5,50.5,3.4,19.0,176.0,618.96,498.82
2016,7,16,18,30,494.0,44.0,3.3,18.0,127.0,534.22,430.52
2016,7,16,18,45,383.5,34.0,3.2,17.0,85.5,414.02,328.73
2016,7,16,19,0,273.0,24.0,3.1,16.0,44.0,292.27,179.04
2016,7,16,19,15,136.5,12.0,3.05,15.5,22.0,112.42,0.0
2016,7,16,19,30,0.0,0.0,3.0,15.0,0.0,0.0,0.0
2016,7,16,19,45,0.0,0.0,3.0,14.5,0.0,0.0,0.0
2016,7,16,20,0,0.0,0.0,3.0,14.0,0.0,0.0,0.0
2016,7,16,20,15,0.0,0.0,2.95,13.5,0.0,0.0,0.0
2016,7,16,20,30,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,7,16,20,45,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,7,16,21,0,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,7,16,21,15,0.0,0.0,2.85,13.0,0.0,0.0,0.0
2016,7,16,21,30,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2016,7,16,21,45,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2016,7,16,22,0,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2016,7,16,22,15,0.0,0.0,2.75,12.5,0.0,0.0,0.0
2016,7,16,22,30,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,7,16,22,45,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,7,16,23,0,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,7,16,23,15,0.0,0.0,2.65,12.0,0.0,0.0,0.0
2016,7,16,23,30,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2016,7,16,23,45,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2016,7,17,0,0,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2016,7,17,0,15,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2016,7,17,0,30,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2016,7,17,0,45,0.0,0.0,2.65,12.0,0.0,0.0,0.0
2016,7,17,1,0,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,7,17,1,15,0.0,0.0,2.75,12.0,0.0,0.0,0.0
2016,7,17,1,30,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2016,7,17,1,45,0.0,0.0,2.85,12.0,0.0,0.0,0.0
2016,7,17,2,0,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2016,7,17,2,15,0.0,0.0,2.95,12.0,0.0,0.0,0.0
2016,7,17,2,30,0.0,0.0,3.0,12.0,0.0,0.0,0.0
2016,7,17,2,45,0.0,0.0,3.05,12.0,0.0,0.0,0.0
2016,7,17,3,0,0.0,0.0,3.1,12.0,0.0,0.0,0.0
2016,7,17,3,15,0.0,0.0,3.1,12.0,0.0,0.0,0.0
2016,7,17,3,30,0.0,0.0,3.1,12.0,0.0,0.0,0.0
2016,7,17,3,45,0.0,0.0,3.1,12.0,0.0,0.0,0.0
2016,7,17,4,0,0.0,0.0,3.1,12.0,0.0,0.0,0.0
2016,7,17,4,15,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2016,7,17,4,30,0.0,0.0,3.3,12.0,0.0,0.0,0.0
2016,7,17,4,45,0.0,0.0,3.4,12.5,0.0,0.0,0.0
2016,7,17,5,0,0.0,0.0,3.5,13.0,0.0,0.0,0.0
2016,7,17,5,15,159.0,12.0,3.55,13.0,24.5,9.44,0.0
2016,7,17,5,30,318.0,24.0,3.6,13.0,49.0,19.89,8.79
2016,7,17,5,45,427.5,32.0,3.7,13.5,91.5,26.64,17.38
2016,7,17,6,0,537.0,40.0,3.8,14.0,134.0,36.4,26.53
2016,7,17,6,15,600.0,46.0,3.8,14.5,183.0,41.86,31.67
2016,7,17,6,30,663.0,52.0,3.8,15.0,232.0,47.36,36.66
2016,7,17,6,45,696.0,58.5,3.8,15.5,282.5,52.88,41.5
2016,7,17,7,0,729.0,65.0,3.8,16.0,333.0,58.26,46.1
2016,7,17,7,15,759.5,69.0,3.8,16.5,385.0,61.59,48.8
2016,7,17,7,30,790.0,73.0,3.8,17.0,437.0,64.88,51.4
2016,7,17,7,45,818.0,74.5,3.8,17.5,489.0,66.32,52.36
2016,7,17,8,0,846.0,76.0,3.8,18.0,541.0,75.61,60.08
2016,7,17,8,15,863.0,78.5,3.85,18.5,589.0,78.06,61.85
2016,7,17,8,30,880.0,81.0,3.9,19.0,637.0,80.37,63.5
2016,7,17,8,45,896.5,81.0,3.95,19.5,683.0,81.01,63.73
2016,7,17,9,0,913.0,81.0,4.0,20.0,729.0,81.58,63.91
2016,7,17,9,15,922.5,82.5,4.0,20.5,769.0,82.73,64.59
2016,7,17,9,30,932.0,84.0,4.0,21.0,809.0,83.75,65.17
2016,7,17,9,45,932.5,89.5,4.05,21.5,842.5,86.49,67.2
2016,7,17,10,0,933.0,95.0,4.1,22.0,876.0,144.84,80.16
2016,7,17,10,15,938.5,96.5,4.1,22.0,904.5,202.52,115.42
2016,7,17,10,30,944.0,98.0,4.1,22.0,933.0,260.85,160.81
2016,7,17,10,45,947.0,99.5,4.2,22.5,954.5,318.95,210.19
2016,7,17,11,0,950.0,101.0,4.3,23.0,976.0,377.01,260.86
2016,7,17,11,15,952.5,101.5,4.35,23.0,990.5,434.01,311.06
2016,7,17,11,30,955.0,102.0,4.4,23.0,1005.0,490.48,360.04
2016,7,17,11,45,954.5,103.5,4.5,23.0,1011.5,545.42,406.87
2016,7,17,12,0,954.0,105.0,4.6,23.0,1018.0,599.19,451.64
2016,7,17,12,15,954.0,105.0,4.6,23.0,1017.5,650.81,493.39
2016,7,17,12,30,954.0,105.0,4.6,23.0,1017.0,700.82,532.9
2016,7,17,12,45,947.0,108.0,4.7,23.0,1007.5,746.49,568.76
2016,7,17,13,0,940.0,111.0,4.8,23.0,998.0,789.61,602.14
2016,7,17,13,15,936.5,110.5,4.8,22.5,982.5,829.79,632.43
2016,7,17,13,30,933.0,110.0,4.8,22.0,967.0,867.12,660.16
2016,7,17,13,45,930.0,108.0,4.85,22.0,944.5,900.51,684.16
2016,7,17,14,0,927.0,106.0,4.9,22.0,922.0,930.69,705.99
2016,7,17,14,15,920.0,104.5,4.9,21.5,892.5,954.38,724.5
2016,7,17,14,30,913.0,103.0,4.9,21.0,863.0,974.48,740.73
2016,7,17,14,45,906.0,100.5,4.95,21.0,828.0,989.9,752.85
2016,7,17,15,0,899.0,98.0,5.0,21.0,793.0,1001.61,762.62
2016,7,17,15,15,888.0,96.0,4.95,20.5,752.0,1006.2,768.39
2016,7,17,15,30,877.0,94.0,4.9,20.0,711.0,1007.07,771.81
2016,7,17,15,45,864.0,91.0,4.85,19.5,666.0,1001.07,770.66
2016,7,17,16,0,851.0,88.0,4.8,19.0,621.0,991.47,767.18
2016,7,17,16,15,832.5,85.0,4.7,18.5,572.5,972.78,757.0
2016,7,17,16,30,814.0,82.0,4.6,18.0,524.0,963.52,753.57
2016,7,17,16,45,792.0,78.0,4.6,17.5,473.5,933.38,735.99
2016,7,17,17,0,770.0,74.0,4.6,17.0,423.0,900.39,716.12
2016,7,17,17,15,737.5,70.0,4.5,16.5,371.5,854.4,685.42
2016,7,17,17,30,705.0,66.0,4.4,16.0,320.0,806.44,652.38
2016,7,17,17,45,661.5,60.5,4.35,15.5,269.0,744.45,607.64
2016,7,17,18,0,618.0,55.0,4.3,15.0,218.0,689.1,565.87
2016,7,17,18,15,550.0,48.5,4.15,14.5,170.0,604.06,497.82
2016,7,17,18,30,482.0,42.0,4.0,14.0,122.0,521.27,428.22
2016,7,17,18,45,370.0,32.5,3.9,13.5,82.0,401.05,323.25
2016,7,17,19,0,258.0,23.0,3.8,13.0,42.0,278.33,166.19
2016,7,17,19,15,129.0,11.5,3.7,12.5,21.0,106.37,0.0
2016,7,17,19,30,0.0,0.0,3.6,12.0,0.0,0.0,0.0
2016,7,17,19,45,0.0,0.0,3.55,12.0,0.0,0.0,0.0
2016,7,17,20,0,0.0,0.0,3.5,12.0,0.0,0.0,0.0
2016,7,17,20,15,0.0,0.0,3.5,12.0,0.0,0.0,0.0
2016,7,17,20,30,0.0,0.0,3.5,12.0,0.0,0.0,0.0
2016,7,17,20,45,0.0,0.0,3.55,12.0,0.0,0.0,0.0
2016,7,17,21,0,0.0,0.0,3.6,12.0,0.0,0.0,0.0
2016,7,17,21,15,0.0,0.0,3.55,12.0,0.0,0.0,0.0
2016,7,17,21,30,0.0,0.0,3.5,12.0,0.0,0.0,0.0
2016,7,17,21,45,0.0,0.0,3.45,12.0,0.0,0.0,0.0
2016,7,17,22,0,0.0,0.0,3.4,12.0,0.0,0.0,0.0
2016,7,17,22,15,0.0,0.0,3.3,12.0,0.0,0.0,0.0
2016,7,17,22,30,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2016,7,17,22,45,0.0,0.0,3.15,12.0,0.0,0.0,0.0
2016,7,17,23,0,0.0,0.0,3.1,12.0,0.0,0.0,0.0
2016,7,17,23,15,0.0,0.0,3.05,12.0,0.0,0.0,0.0
2016,7,17,23,30,0.0,0.0,3.0,12.0,0.0,0.0,0.0
2016,7,17,23,45,0.0,0.0,2.95,12.0,0.0,0.0,0.0
2016,7,18,0,0,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2016,7,18,0,15,0.0,0.0,2.85,12.0,0.0,0.0,0.0
2016,7,18,0,30,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2016,7,18,0,45,0.0,0.0,2.75,12.0,0.0,0.0,0.0
2016,7,18,1,0,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,7,18,1,15,0.0,0.0,2.6,11.5,0.0,0.0,0.0
2016,7,18,1,30,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2016,7,18,1,45,0.0,0.0,2.45,11.0,0.0,0.0,0.0
2016,7,18,2,0,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,7,18,2,15,0.0,0.0,2.45,11.0,0.0,0.0,0.0
2016,7,18,2,30,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2016,7,18,2,45,0.0,0.0,2.55,11.5,0.0,0.0,0.0
2016,7,18,3,0,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2016,7,18,3,15,0.0,0.0,2.65,12.0,0.0,0.0,0.0
2016,7,18,3,30,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,7,18,3,45,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2016,7,18,4,0,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2016,7,18,4,15,0.0,0.0,2.95,12.0,0.0,0.0,0.0
2016,7,18,4,30,0.0,0.0,3.0,12.0,0.0,0.0,0.0
2016,7,18,4,45,0.0,0.0,3.15,12.0,0.0,0.0,0.0
2016,7,18,5,0,0.0,0.0,3.3,12.0,0.0,0.0,0.0
2016,7,18,5,15,130.0,12.5,3.35,12.0,22.5,9.83,0.0
2016,7,18,5,30,260.0,25.0,3.4,12.0,45.0,20.57,8.9
2016,7,18,5,45,378.0,33.5,3.5,12.5,86.0,27.62,18.26
2016,7,18,6,0,496.0,42.0,3.6,13.0,127.0,34.83,25.24
2016,7,18,6,15,560.0,48.5,3.55,13.5,175.0,40.18,30.3
2016,7,18,6,30,624.0,55.0,3.5,14.0,223.0,45.57,35.21
2016,7,18,6,45,384.0,99.5,3.5,14.5,210.0,71.64,58.35
2016,7,18,7,0,144.0,144.0,3.5,15.0,197.0,99.16,82.36
2016,7,18,7,15,169.5,166.0,3.45,15.5,237.0,112.95,93.97
2016,7,18,7,30,195.0,188.0,3.4,16.0,277.0,126.43,105.12
2016,7,18,7,45,228.0,207.5,3.35,16.5,323.5,133.59,110.68
2016,7,18,8,0,261.0,227.0,3.3,17.0,370.0,144.17,119.09
2016,7,18,8,15,176.0,252.0,3.25,17.5,352.5,161.44,133.05
2016,7,18,8,30,91.0,277.0,3.2,18.0,335.0,180.15,148.02
2016,7,18,8,45,76.5,291.5,3.2,18.5,343.0,188.17,153.94
2016,7,18,9,0,62.0,306.0,3.2,19.0,351.0,195.86,159.59
2016,7,18,9,15,40.0,288.0,3.2,19.5,318.0,186.99,151.6
2016,7,18,9,30,18.0,270.0,3.2,20.0,285.0,191.09,154.37
2016,7,18,9,45,28.5,308.0,3.25,20.5,332.0,197.26,158.82
2016,7,18,10,0,39.0,346.0,3.3,21.0,379.0,224.09,170.84
2016,7,18,10,15,40.5,356.5,3.35,21.5,391.5,237.73,180.25
2016,7,18,10,30,42.0,367.0,3.4,22.0,404.0,251.77,190.38
2016,7,18,10,45,182.0,398.0,3.45,22.5,564.5,303.31,224.22
2016,7,18,11,0,322.0,429.0,3.5,23.0,725.0,372.71,273.06
2016,7,18,11,15,632.0,262.5,3.6,23.0,855.0,406.82,295.54
2016,7,18,11,30,942.0,96.0,3.7,23.0,985.0,480.01,351.55
2016,7,18,11,45,942.5,96.5,3.8,23.0,992.5,534.01,397.35
2016,7,18,12,0,943.0,97.0,3.9,23.0,1000.0,586.89,441.19
2016,7,18,12,15,943.5,97.0,3.95,23.0,1000.0,638.1,482.55
2016,7,18,12,30,944.0,97.0,4.0,23.0,1000.0,687.73,521.74
2016,7,18,12,45,945.0,95.5,4.1,23.0,992.5,734.72,558.34
2016,7,18,13,0,946.0,94.0,4.2,23.0,985.0,779.58,592.76
2016,7,18,13,15,943.5,93.0,4.25,23.0,970.5,819.82,621.4
2016,7,18,13,30,941.0,92.0,4.3,23.0,956.0,857.23,647.86
2016,7,18,13,45,938.5,90.5,4.4,23.0,934.5,891.19,672.14
2016,7,18,14,0,936.0,89.0,4.5,23.0,913.0,921.99,694.39
2016,7,18,14,15,931.0,88.0,4.45,22.5,884.5,947.73,713.68
2016,7,18,14,30,926.0,87.0,4.4,22.0,856.0,969.99,730.92
2016,7,18,14,45,920.5,84.5,4.4,22.0,822.0,986.61,743.29
2016,7,18,15,0,915.0,82.0,4.4,22.0,788.0,999.55,753.35
2016,7,18,15,15,905.5,80.0,4.35,21.5,748.5,1005.37,759.95
2016,7,18,15,30,896.0,78.0,4.3,21.0,709.0,1007.45,764.23
2016,7,18,15,45,886.0,75.0,4.25,21.0,665.0,1004.12,763.55
2016,7,18,16,0,876.0,72.0,4.2,21.0,621.0,997.14,760.56
2016,7,18,16,15,860.0,70.0,4.1,20.5,573.0,981.78,753.1
2016,7,18,16,30,844.0,68.0,4.0,20.0,525.0,963.13,743.43
2016,7,18,16,45,824.5,64.5,3.95,20.0,475.0,935.81,726.51
2016,7,18,17,0,805.0,61.0,3.9,20.0,425.0,905.63,707.42
2016,7,18,17,15,776.0,58.0,3.75,19.5,373.5,875.74,688.91
2016,7,18,17,30,747.0,55.0,3.6,19.0,322.0,832.06,659.7
2016,7,18,17,45,707.0,50.5,3.5,18.5,271.5,774.04,618.97
2016,7,18,18,0,667.0,46.0,3.4,18.0,221.0,715.25,575.63
2016,7,18,18,15,603.5,40.5,3.2,17.0,173.0,633.64,512.77
2016,7,18,18,30,540.0,35.0,3.0,16.0,125.0,553.65,447.28
2016,7,18,18,45,433.0,27.5,2.9,15.5,84.0,437.47,346.63
2016,7,18,19,0,326.0,20.0,2.8,15.0,43.0,318.5,178.82
2016,7,18,19,15,163.0,10.0,2.75,14.5,21.5,130.83,0.0
2016,7,18,19,30,0.0,0.0,2.7,14.0,0.0,0.0,0.0
2016,7,18,19,45,0.0,0.0,2.65,13.5,0.0,0.0,0.0
2016,7,18,20,0,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,7,18,20,15,0.0,0.0,2.55,13.0,0.0,0.0,0.0
2016,7,18,20,30,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,7,18,20,45,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,7,18,21,0,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,7,18,21,15,0.0,0.0,2.4,12.5,0.0,0.0,0.0
2016,7,18,21,30,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,7,18,21,45,0.0,0.0,2.25,12.0,0.0,0.0,0.0
2016,7,18,22,0,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,7,18,22,15,0.0,0.0,2.15,12.0,0.0,0.0,0.0
2016,7,18,22,30,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,7,18,22,45,0.0,0.0,2.05,12.0,0.0,0.0,0.0
2016,7,18,23,0,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,7,18,23,15,0.0,0.0,1.95,11.5,0.0,0.0,0.0
2016,7,18,23,30,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,7,18,23,45,0.0,0.0,1.85,11.0,0.0,0.0,0.0
2016,7,19,0,0,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,7,19,0,15,0.0,0.0,1.75,11.0,0.0,0.0,0.0
2016,7,19,0,30,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,7,19,0,45,0.0,0.0,1.65,11.0,0.0,0.0,0.0
2016,7,19,1,0,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,7,19,1,15,0.0,0.0,1.55,10.5,0.0,0.0,0.0
2016,7,19,1,30,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,7,19,1,45,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,7,19,2,0,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,7,19,2,15,0.0,0.0,1.45,10.0,0.0,0.0,0.0
2016,7,19,2,30,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,7,19,2,45,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,7,19,3,0,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,7,19,3,15,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,7,19,3,30,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,7,19,3,45,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,7,19,4,0,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,7,19,4,15,0.0,0.0,1.55,10.0,0.0,0.0,0.0
2016,7,19,4,30,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2016,7,19,4,45,0.0,0.0,1.85,10.5,0.0,0.0,0.0
2016,7,19,5,0,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,7,19,5,15,176.0,10.5,2.2,11.5,23.5,8.26,0.0
2016,7,19,5,30,352.0,21.0,2.4,12.0,47.0,19.08,7.37
2016,7,19,5,45,458.0,28.5,2.6,12.5,89.0,26.05,16.87
2016,7,19,6,0,564.0,36.0,2.8,13.0,131.0,33.17,23.75
2016,7,19,6,15,625.5,41.0,2.75,13.5,180.0,37.94,28.3
2016,7,19,6,30,687.0,46.0,2.7,14.0,229.0,42.79,32.74
2016,7,19,6,45,400.0,94.5,2.7,14.5,207.0,68.61,55.66
2016,7,19,7,0,113.0,143.0,2.7,15.0,185.0,98.08,81.39
2016,7,19,7,15,219.0,156.0,2.7,15.5,251.5,105.2,87.18
2016,7,19,7,30,325.0,169.0,2.7,16.0,318.0,114.55,94.82
2016,7,19,7,45,314.5,193.5,2.7,17.0,351.0,127.84,105.51
2016,7,19,8,0,304.0,218.0,2.7,18.0,384.0,140.43,115.41
2016,7,19,8,15,314.5,238.0,2.7,18.5,424.0,150.51,123.28
2016,7,19,8,30,325.0,258.0,2.7,19.0,464.0,160.1,130.66
2016,7,19,8,45,270.0,291.0,2.75,19.5,469.5,173.66,141.29
2016,7,19,9,0,215.0,324.0,2.8,20.0,475.0,197.49,160.24
2016,7,19,9,15,575.5,200.0,2.85,20.5,638.0,119.27,95.02
2016,7,19,9,30,936.0,76.0,2.9,21.0,801.0,79.35,61.44
2016,7,19,9,45,937.0,81.0,2.95,21.5,834.5,82.04,63.48
2016,7,19,10,0,938.0,86.0,3.0,22.0,868.0,137.66,75.12
2016,7,19,10,15,943.0,87.0,3.05,22.5,896.5,195.26,109.37
2016,7,19,10,30,948.0,88.0,3.1,23.0,925.0,253.44,153.9
2016,7,19,10,45,950.0,90.0,3.15,23.5,946.0,311.81,203.07
2016,7,19,11,0,952.0,92.0,3.2,24.0,967.0,370.03,253.46
2016,7,19,11,15,954.5,92.5,3.25,24.0,981.5,427.12,303.3
2016,7,19,11,30,957.0,93.0,3.3,24.0,996.0,483.66,351.85
2016,7,19,11,45,958.5,93.0,3.4,24.5,1003.5,538.63,397.4
2016,7,19,12,0,960.0,93.0,3.5,25.0,1011.0,592.53,440.77
2016,7,19,12,15,960.0,93.0,3.55,25.0,1010.5,644.25,482.07
2016,7,19,12,30,960.0,93.0,3.6,25.0,1010.0,694.32,521.11
2016,7,19,12,45,950.5,98.0,3.7,25.0,1000.0,739.96,556.19
2016,7,19,13,0,941.0,103.0,3.8,25.0,990.0,782.9,588.67
2016,7,19,13,15,938.5,102.5,3.85,25.0,975.0,823.73,617.62
2016,7,19,13,30,936.0,102.0,3.9,25.0,960.0,861.79,644.17
2016,7,19,13,45,933.5,100.0,3.95,25.0,938.0,895.52,667.73
2016,7,19,14,0,931.0,98.0,4.0,25.0,916.0,926.07,689.18
2016,7,19,14,15,925.0,96.5,4.0,25.0,887.0,950.61,706.37
2016,7,19,14,30,919.0,95.0,4.0,25.0,858.0,971.59,721.31
2016,7,19,14,45,913.0,92.5,4.05,25.0,823.5,987.91,733.56
2016,7,19,15,0,907.0,90.0,4.1,25.0,789.0,1000.53,743.55
2016,7,19,15,15,896.5,88.0,4.1,24.5,749.0,1005.55,749.81
2016,7,19,15,30,886.0,86.0,4.1,24.0,709.0,1006.82,753.81
2016,7,19,15,45,876.0,82.5,4.1,23.5,664.5,1003.12,754.67
2016,7,19,16,0,866.0,79.0,4.1,23.0,620.0,995.76,753.24
2016,7,19,16,15,849.0,76.5,4.05,22.5,572.0,978.99,745.18
2016,7,19,16,30,832.0,74.0,4.0,22.0,524.0,958.94,734.92
2016,7,19,16,45,814.0,69.5,4.0,21.5,474.0,932.11,720.15
2016,7,19,17,0,796.0,65.0,4.0,21.0,424.0,914.23,711.46
2016,7,19,17,15,765.5,61.5,3.9,20.5,372.5,870.54,683.36
2016,7,19,17,30,735.0,58.0,3.8,20.0,321.0,824.85,653.05
2016,7,19,17,45,696.0,53.0,3.7,19.5,270.0,767.29,612.62
2016,7,19,18,0,657.0,48.0,3.6,19.0,219.0,708.91,569.51
2016,7,19,18,15,592.0,42.5,3.35,18.0,171.0,626.08,505.51
2016,7,19,18,30,527.0,37.0,3.1,17.0,123.0,544.72,438.81
2016,7,19,18,45,421.5,28.5,2.9,16.5,82.0,428.81,337.92
2016,7,19,19,0,316.0,20.0,2.7,16.0,41.0,318.65,167.2
2016,7,19,19,15,158.0,10.0,2.6,15.5,20.5,127.05,0.0
2016,7,19,19,30,0.0,0.0,2.5,15.0,0.0,0.0,0.0
2016,7,19,19,45,0.0,0.0,2.45,14.5,0.0,0.0,0.0
2016,7,19,20,0,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,7,19,20,15,0.0,0.0,2.35,13.5,0.0,0.0,0.0
2016,7,19,20,30,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,7,19,20,45,0.0,0.0,2.25,13.0,0.0,0.0,0.0
2016,7,19,21,0,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,7,19,21,15,0.0,0.0,2.1,12.5,0.0,0.0,0.0
2016,7,19,21,30,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,7,19,21,45,0.0,0.0,1.95,12.0,0.0,0.0,0.0
2016,7,19,22,0,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,7,19,22,15,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,7,19,22,30,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,7,19,22,45,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,7,19,23,0,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,7,19,23,15,0.0,0.0,1.85,11.5,0.0,0.0,0.0
2016,7,19,23,30,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,7,19,23,45,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,7,20,0,0,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,7,20,0,15,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,7,20,0,30,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,7,20,0,45,0.0,0.0,1.55,11.0,0.0,0.0,0.0
2016,7,20,1,0,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,7,20,1,15,0.0,0.0,1.45,11.0,0.0,0.0,0.0
2016,7,20,1,30,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,7,20,1,45,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,7,20,2,0,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,7,20,2,15,0.0,0.0,1.4,10.5,0.0,0.0,0.0
2016,7,20,2,30,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,7,20,2,45,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,7,20,3,0,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,7,20,3,15,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,7,20,3,30,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,7,20,3,45,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,7,20,4,0,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,7,20,4,15,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,7,20,4,30,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,7,20,4,45,0.0,0.0,1.75,10.5,0.0,0.0,0.0
2016,7,20,5,0,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,7,20,5,15,177.0,10.0,2.1,11.5,22.5,7.87,0.0
2016,7,20,5,30,354.0,20.0,2.3,12.0,45.0,18.18,6.22
2016,7,20,5,45,457.0,27.5,2.55,13.0,87.0,25.16,16.02
2016,7,20,6,0,560.0,35.0,2.8,14.0,129.0,32.28,22.84
2016,7,20,6,15,621.5,40.0,2.8,14.5,177.5,37.07,27.39
2016,7,20,6,30,683.0,45.0,2.8,15.0,226.0,41.94,31.84
2016,7,20,6,45,724.5,48.5,2.8,15.5,277.5,45.44,34.91
2016,7,20,7,0,766.0,52.0,2.8,16.0,329.0,54.22,42.56
2016,7,20,7,15,794.5,55.0,2.75,16.5,381.0,57.9,45.58
2016,7,20,7,30,823.0,58.0,2.7,17.0,433.0,61.49,48.46
2016,7,20,7,45,844.0,60.5,2.65,18.0,483.5,64.48,50.68
2016,7,20,8,0,865.0,63.0,2.6,19.0,534.0,67.38,52.78
2016,7,20,8,15,881.0,65.0,2.55,19.5,582.5,69.71,54.48
2016,7,20,8,30,897.0,67.0,2.5,20.0,631.0,71.92,56.07
2016,7,20,8,45,909.0,68.5,2.5,21.0,675.5,73.6,57.09
2016,7,20,9,0,921.0,70.0,2.5,22.0,720.0,75.15,58.0
2016,7,20,9,15,930.5,71.5,2.5,22.5,760.5,76.51,58.87
2016,7,20,9,30,940.0,73.0,2.5,23.0,801.0,77.75,59.64
2016,7,20,9,45,937.0,81.5,2.5,24.0,834.0,82.32,63.06
2016,7,20,10,0,934.0,90.0,2.5,25.0,867.0,138.2,75.15
2016,7,20,10,15,940.0,91.0,2.55,25.5,896.0,195.85,108.63
2016,7,20,10,30,946.0,92.0,2.6,26.0,925.0,254.2,152.45
2016,7,20,10,45,951.0,92.0,2.65,26.5,947.5,312.17,200.44
2016,7,20,11,0,956.0,92.0,2.7,27.0,970.0,370.27,249.9
2016,7,20,11,15,959.0,92.5,2.75,27.0,985.0,427.85,299.36
2016,7,20,11,30,962.0,93.0,2.8,27.0,1000.0,484.94,347.56
2016,7,20,11,45,965.0,92.5,2.85,27.5,1008.0,540.65,392.78
2016,7,20,12,0,968.0,92.0,2.9,28.0,1016.0,595.4,435.88
2016,7,20,12,15,968.0,92.0,2.95,28.0,1016.0,647.58,476.74
2016,7,20,12,30,968.0,92.0,3.0,28.0,1016.0,698.08,515.36
2016,7,20,12,45,967.0,91.5,3.15,28.5,1008.5,745.57,550.34
2016,7,20,13,0,966.0,91.0,3.3,29.0,1001.0,790.76,582.96
2016,7,20,13,15,964.0,90.5,3.4,29.0,986.0,832.67,611.83
2016,7,20,13,30,962.0,90.0,3.5,29.0,971.0,871.77,638.71
2016,7,20,13,45,958.5,89.0,3.6,29.0,949.0,906.15,662.44
2016,7,20,14,0,955.0,88.0,3.7,29.0,927.0,937.26,684.07
2016,7,20,14,15,949.5,87.0,3.75,28.5,898.0,963.17,703.48
2016,7,20,14,30,944.0,86.0,3.8,28.0,869.0,985.51,720.74
2016,7,20,14,45,937.0,84.5,3.9,28.0,834.0,1002.24,733.4
2016,7,20,15,0,930.0,83.0,4.0,28.0,799.0,1015.23,743.8
2016,7,20,15,15,920.5,81.0,4.05,27.5,758.5,1021.4,751.11
2016,7,20,15,30,911.0,79.0,4.1,27.0,718.0,1023.76,756.16
2016,7,20,15,45,898.5,77.0,4.15,26.5,673.0,1019.32,756.92
2016,7,20,16,0,886.0,75.0,4.2,26.0,628.0,1011.22,755.4
2016,7,20,16,15,869.5,72.5,4.15,25.0,579.0,994.85,749.3
2016,7,20,16,30,853.0,70.0,4.1,24.0,530.0,975.12,740.91
2016,7,20,16,45,831.5,67.0,4.1,23.5,479.0,946.5,725.12
2016,7,20,17,0,810.0,64.0,4.1,23.0,428.0,915.08,707.1
2016,7,20,17,15,780.0,60.5,4.0,22.0,376.0,883.53,689.27
2016,7,20,17,30,750.0,57.0,3.9,21.0,324.0,838.06,660.56
2016,7,20,17,45,708.0,52.5,3.85,20.5,272.0,778.05,618.77
2016,7,20,18,0,666.0,48.0,3.8,20.0,220.0,717.28,574.22
2016,7,20,18,15,600.0,42.5,3.65,19.0,171.5,633.28,509.79
2016,7,20,18,30,534.0,37.0,3.5,18.0,123.0,550.72,442.41
2016,7,20,18,45,425.0,28.5,3.35,17.0,82.0,431.6,339.18
2016,7,20,19,0,316.0,20.0,3.2,16.0,41.0,317.53,153.77
2016,7,20,19,15,158.0,10.0,3.1,15.5,20.5,127.03,0.0
2016,7,20,19,30,0.0,0.0,3.0,15.0,0.0,0.0,0.0
2016,7,20,19,45,0.0,0.0,2.95,14.5,0.0,0.0,0.0
2016,7,20,20,0,0.0,0.0,2.9,14.0,0.0,0.0,0.0
2016,7,20,20,15,0.0,0.0,2.85,13.5,0.0,0.0,0.0
2016,7,20,20,30,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2016,7,20,20,45,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2016,7,20,21,0,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2016,7,20,21,15,0.0,0.0,2.75,13.0,0.0,0.0,0.0
2016,7,20,21,30,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,7,20,21,45,0.0,0.0,2.65,13.0,0.0,0.0,0.0
2016,7,20,22,0,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,7,20,22,15,0.0,0.0,2.55,12.5,0.0,0.0,0.0
2016,7,20,22,30,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,7,20,22,45,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,7,20,23,0,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,7,20,23,15,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,7,20,23,30,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,7,20,23,45,0.0,0.0,2.55,12.0,0.0,0.0,0.0
2016,7,21,0,0,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2016,7,21,0,15,0.0,0.0,2.55,12.0,0.0,0.0,0.0
2016,7,21,0,30,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,7,21,0,45,0.0,0.0,2.45,12.0,0.0,0.0,0.0
2016,7,21,1,0,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,7,21,1,15,0.0,0.0,2.35,12.0,0.0,0.0,0.0
2016,7,21,1,30,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,7,21,1,45,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,7,21,2,0,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,7,21,2,15,0.0,0.0,2.25,12.0,0.0,0.0,0.0
2016,7,21,2,30,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,7,21,2,45,0.0,0.0,2.15,12.0,0.0,0.0,0.0
2016,7,21,3,0,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,7,21,3,15,0.0,0.0,2.0,11.5,0.0,0.0,0.0
2016,7,21,3,30,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,7,21,3,45,0.0,0.0,1.85,11.0,0.0,0.0,0.0
2016,7,21,4,0,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,7,21,4,15,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,7,21,4,30,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,7,21,4,45,0.0,0.0,2.15,11.5,0.0,0.0,0.0
2016,7,21,5,0,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,7,21,5,15,166.5,10.5,2.5,12.5,22.0,8.26,0.0
2016,7,21,5,30,333.0,21.0,2.7,13.0,44.0,19.05,6.06
2016,7,21,5,45,441.5,29.0,2.95,13.5,86.0,26.42,17.0
2016,7,21,6,0,550.0,37.0,3.2,14.0,128.0,33.93,24.27
2016,7,21,6,15,613.0,42.5,3.2,14.5,176.5,39.07,29.15
2016,7,21,6,30,676.0,48.0,3.2,15.0,225.0,44.27,33.9
2016,7,21,6,45,347.5,87.5,3.25,15.5,179.5,63.35,50.79
2016,7,21,7,0,19.0,127.0,3.3,16.0,134.0,91.78,75.6
2016,7,21,7,15,52.0,156.0,3.3,16.5,178.5,108.0,89.34
2016,7,21,7,30,85.0,185.0,3.3,17.0,223.0,126.11,104.49
2016,7,21,7,45,259.0,186.0,3.3,18.0,323.0,122.54,100.64
2016,7,21,8,0,433.0,187.0,3.3,19.0,423.0,121.23,98.79
2016,7,21,8,15,662.5,129.0,3.3,19.5,526.5,90.34,72.06
2016,7,21,8,30,892.0,71.0,3.3,20.0,630.0,74.35,58.14
2016,7,21,8,45,903.5,72.5,3.3,20.5,674.5,75.94,59.21
2016,7,21,9,0,915.0,74.0,3.3,21.0,719.0,77.42,60.16
2016,7,21,9,15,924.0,75.5,3.3,21.5,758.5,78.69,60.96
2016,7,21,9,30,933.0,77.0,3.3,22.0,798.0,79.83,61.65
2016,7,21,9,45,939.0,79.0,3.35,22.5,832.5,81.02,62.39
2016,7,21,10,0,945.0,81.0,3.4,23.0,867.0,132.77,71.7
2016,7,21,10,15,950.5,82.0,3.4,23.5,895.5,190.92,105.53
2016,7,21,10,30,956.0,83.0,3.4,24.0,924.0,249.71,150.1
2016,7,21,10,45,960.0,83.5,3.45,24.5,946.0,308.22,199.17
2016,7,21,11,0,964.0,84.0,3.5,25.0,968.0,366.75,249.74
2016,7,21,11,15,967.0,84.5,3.6,25.0,983.0,424.71,300.33
2016,7,21,11,30,970.0,85.0,3.7,25.0,998.0,482.15,349.72
2016,7,21,11,45,972.0,85.0,3.8,25.5,1006.0,538.03,396.04
2016,7,21,12,0,974.0,85.0,3.9,26.0,1014.0,592.85,440.17
2016,7,21,12,15,974.5,85.0,4.0,26.0,1014.0,645.51,482.35
2016,7,21,12,30,975.0,85.0,4.1,26.0,1014.0,696.5,522.3
2016,7,21,12,45,964.5,91.5,4.25,26.0,1004.5,743.32,558.42
2016,7,21,13,0,954.0,98.0,4.4,26.0,995.0,787.37,591.88
2016,7,21,13,15,951.5,97.5,4.45,25.5,980.5,828.69,622.34
2016,7,21,13,30,949.0,97.0,4.5,25.0,966.0,867.19,650.58
2016,7,21,13,45,947.5,95.0,4.6,25.0,944.5,902.16,675.6
2016,7,21,14,0,946.0,93.0,4.7,25.0,923.0,933.96,698.54
2016,7,21,14,15,940.5,92.0,4.65,24.5,894.5,959.83,717.84
2016,7,21,14,30,935.0,91.0,4.6,24.0,866.0,982.14,734.89
2016,7,21,14,45,931.5,87.5,4.6,23.5,831.5,1000.08,749.57
2016,7,21,15,0,928.0,84.0,4.6,23.0,797.0,1014.29,761.97
2016,7,21,15,15,918.5,82.5,4.5,22.5,757.0,1021.08,768.65
2016,7,21,15,30,909.0,81.0,4.4,22.0,717.0,1024.09,773.27
2016,7,21,15,45,901.0,77.0,4.35,22.0,672.5,1021.86,773.38
2016,7,21,16,0,893.0,73.0,4.3,22.0,628.0,1015.86,771.13
2016,7,21,16,15,876.5,70.5,4.15,21.5,579.5,999.44,762.76
2016,7,21,16,30,860.0,68.0,4.0,21.0,531.0,979.63,752.13
2016,7,21,16,45,842.5,64.0,3.9,21.0,480.0,953.56,735.97
2016,7,21,17,0,825.0,60.0,3.8,21.0,429.0,924.48,717.54
2016,7,21,17,15,795.5,57.0,3.65,20.0,377.0,882.3,691.79
2016,7,21,17,30,766.0,54.0,3.5,19.0,325.0,849.28,671.71
2016,7,21,17,45,726.0,49.5,3.4,18.5,273.0,790.83,630.72
2016,7,21,18,0,686.0,45.0,3.3,18.0,221.0,731.57,587.04
2016,7,21,18,15,621.5,39.5,3.05,17.0,172.0,648.53,522.84
2016,7,21,18,30,557.0,34.0,2.8,16.0,123.0,567.13,455.85
2016,7,21,18,45,446.5,26.5,2.6,15.5,81.5,447.58,350.62
2016,7,21,19,0,336.0,19.0,2.4,15.0,40.0,322.13,139.87
2016,7,21,19,15,168.0,9.5,2.35,14.5,20.0,134.16,0.0
2016,7,21,19,30,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,7,21,19,45,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,7,21,20,0,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,7,21,20,15,0.0,0.0,2.3,13.5,0.0,0.0,0.0
2016,7,21,20,30,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,7,21,20,45,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,7,21,21,0,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,7,21,21,15,0.0,0.0,2.2,12.5,0.0,0.0,0.0
2016,7,21,21,30,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,7,21,21,45,0.0,0.0,2.05,12.0,0.0,0.0,0.0
2016,7,21,22,0,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,7,21,22,15,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,7,21,22,30,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,7,21,22,45,0.0,0.0,1.75,12.0,0.0,0.0,0.0
2016,7,21,23,0,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,7,21,23,15,0.0,0.0,1.65,11.5,0.0,0.0,0.0
2016,7,21,23,30,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,7,21,23,45,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,7,22,0,0,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,7,22,0,15,0.0,0.0,1.55,11.0,0.0,0.0,0.0
2016,7,22,0,30,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,7,22,0,45,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,7,22,1,0,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,7,22,1,15,0.0,0.0,1.45,10.5,0.0,0.0,0.0
2016,7,22,1,30,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,7,22,1,45,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,7,22,2,0,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,7,22,2,15,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,7,22,2,30,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,7,22,2,45,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,7,22,3,0,0.0,0.0,1.4,10.0,0.0,0.0,0.0
