Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,7,22,3,15,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,7,22,3,30,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,7,22,3,45,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,7,22,4,0,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,7,22,4,15,0.0,0.0,1.45,10.0,0.0,0.0,0.0
2016,7,22,4,30,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,7,22,4,45,0.0,0.0,1.6,10.5,0.0,0.0,0.0
2016,7,22,5,0,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,7,22,5,15,172.0,10.0,2.0,12.0,21.5,7.87,0.0
2016,7,22,5,30,344.0,20.0,2.3,13.0,43.0,18.18,4.76
2016,7,22,5,45,451.0,27.5,2.6,14.0,84.5,25.15,15.81
2016,7,22,6,0,558.0,35.0,2.9,15.0,126.0,32.26,22.68
2016,7,22,6,15,621.5,40.5,2.9,15.5,175.5,37.47,27.61
2016,7,22,6,30,685.0,46.0,2.9,16.0,225.0,42.75,32.41
2016,7,22,6,45,727.5,50.0,2.9,16.5,277.0,46.62,35.82
2016,7,22,7,0,770.0,54.0,2.9,17.0,329.0,50.52,39.12
2016,7,22,7,15,799.5,57.0,2.85,17.5,381.5,59.33,46.66
2016,7,22,7,30,829.0,60.0,2.8,18.0,434.0,62.94,49.54
2016,7,22,7,45,851.0,62.5,2.8,19.0,485.5,65.95,51.75
2016,7,22,8,0,873.0,65.0,2.8,20.0,537.0,68.86,53.85
2016,7,22,8,15,889.5,67.0,2.8,20.5,586.5,71.2,55.54
2016,7,22,8,30,906.0,69.0,2.8,21.0,636.0,73.42,57.13
2016,7,22,8,45,918.5,71.0,2.85,22.0,681.5,75.42,58.4
2016,7,22,9,0,931.0,73.0,2.9,23.0,727.0,77.28,59.55
2016,7,22,9,15,940.5,74.5,2.9,23.5,768.0,78.61,60.39
2016,7,22,9,30,950.0,76.0,2.9,24.0,809.0,79.81,61.13
2016,7,22,9,45,946.0,84.5,2.95,25.0,842.0,84.31,64.45
2016,7,22,10,0,942.0,93.0,3.0,26.0,875.0,137.87,75.31
2016,7,22,10,15,948.5,94.0,3.0,26.5,904.5,196.26,108.46
2016,7,22,10,30,955.0,95.0,3.0,27.0,934.0,255.41,152.43
2016,7,22,10,45,960.0,95.5,3.05,27.5,956.5,314.41,201.02
2016,7,22,11,0,965.0,96.0,3.1,28.0,979.0,373.56,251.19
2016,7,22,11,15,967.5,96.5,3.1,28.5,994.0,431.7,300.41
2016,7,22,11,30,970.0,97.0,3.1,29.0,1009.0,489.29,348.12
2016,7,22,11,45,972.0,97.0,3.15,29.5,1017.0,545.54,393.55
2016,7,22,12,0,974.0,97.0,3.2,30.0,1025.0,600.74,436.78
2016,7,22,12,15,974.0,97.0,3.25,30.0,1024.5,653.51,477.88
2016,7,22,12,30,974.0,97.0,3.3,30.0,1024.0,704.59,516.72
2016,7,22,12,45,971.5,97.0,3.35,30.5,1016.0,752.03,551.03
2016,7,22,13,0,969.0,97.0,3.4,31.0,1008.0,797.05,582.82
2016,7,22,13,15,966.0,96.5,3.45,31.0,992.0,838.63,611.2
2016,7,22,13,30,963.0,96.0,3.5,31.0,976.0,877.32,637.31
2016,7,22,13,45,959.0,94.5,3.55,31.0,953.5,911.16,660.19
2016,7,22,14,0,955.0,93.0,3.6,31.0,931.0,941.66,680.93
2016,7,22,14,15,949.0,92.0,3.6,30.5,901.0,967.38,699.73
2016,7,22,14,30,943.0,91.0,3.6,30.0,871.0,989.5,716.37
2016,7,22,14,45,935.0,89.5,3.65,30.0,835.5,1005.49,728.11
2016,7,22,15,0,927.0,88.0,3.7,30.0,800.0,1017.7,737.6
2016,7,22,15,15,916.5,86.0,3.7,29.5,758.5,1023.06,744.01
2016,7,22,15,30,906.0,84.0,3.7,29.0,717.0,1024.59,748.18
2016,7,22,15,45,893.0,82.0,3.7,28.5,671.5,1019.82,748.43
2016,7,22,16,0,880.0,80.0,3.7,28.0,626.0,1011.39,746.47
2016,7,22,16,15,863.0,77.5,3.65,27.5,577.0,994.72,738.81
2016,7,22,16,30,846.0,75.0,3.6,27.0,528.0,974.7,728.97
2016,7,22,16,45,823.0,71.5,3.6,26.5,476.5,956.34,720.52
2016,7,22,17,0,800.0,68.0,3.6,26.0,425.0,922.65,701.34
2016,7,22,17,15,768.5,64.5,3.45,25.0,372.5,877.92,674.41
2016,7,22,17,30,737.0,61.0,3.3,24.0,320.0,831.13,645.02
2016,7,22,17,45,691.0,56.5,3.2,23.0,268.0,767.47,602.2
2016,7,22,18,0,645.0,52.0,3.1,22.0,216.0,703.09,556.44
2016,7,22,18,15,575.5,45.5,2.9,21.0,167.0,623.02,495.39
2016,7,22,18,30,506.0,39.0,2.7,20.0,118.0,538.36,426.88
2016,7,22,18,45,386.0,29.5,2.5,19.0,77.5,411.1,317.5
2016,7,22,19,0,266.0,20.0,2.3,18.0,37.0,275.29,100.8
2016,7,22,19,15,133.0,10.0,2.3,17.0,18.5,108.13,0.0
2016,7,22,19,30,0.0,0.0,2.3,16.0,0.0,0.0,0.0
2016,7,22,19,45,0.0,0.0,2.35,15.5,0.0,0.0,0.0
2016,7,22,20,0,0.0,0.0,2.4,15.0,0.0,0.0,0.0
2016,7,22,20,15,0.0,0.0,2.35,14.5,0.0,0.0,0.0
2016,7,22,20,30,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,7,22,20,45,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,7,22,21,0,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,7,22,21,15,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2016,7,22,21,30,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2016,7,22,21,45,0.0,0.0,2.05,14.0,0.0,0.0,0.0
2016,7,22,22,0,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2016,7,22,22,15,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,7,22,22,30,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2016,7,22,22,45,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2016,7,22,23,0,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2016,7,22,23,15,0.0,0.0,1.55,13.5,0.0,0.0,0.0
2016,7,22,23,30,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,7,22,23,45,0.0,0.0,1.45,13.0,0.0,0.0,0.0
2016,7,23,0,0,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,7,23,0,15,0.0,0.0,1.4,12.5,0.0,0.0,0.0
2016,7,23,0,30,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,7,23,0,45,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,7,23,1,0,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,7,23,1,15,0.0,0.0,1.35,12.0,0.0,0.0,0.0
2016,7,23,1,30,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,7,23,1,45,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,7,23,2,0,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,7,23,2,15,0.0,0.0,1.25,11.5,0.0,0.0,0.0
2016,7,23,2,30,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,7,23,2,45,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,7,23,3,0,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,7,23,3,15,0.0,0.0,1.15,11.0,0.0,0.0,0.0
2016,7,23,3,30,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,7,23,3,45,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,7,23,4,0,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,7,23,4,15,0.0,0.0,1.15,11.0,0.0,0.0,0.0
2016,7,23,4,30,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,7,23,4,45,0.0,0.0,1.25,11.5,0.0,0.0,0.0
2016,7,23,5,0,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,7,23,5,15,145.0,10.5,1.45,12.5,19.5,8.26,0.0
2016,7,23,5,30,290.0,21.0,1.6,13.0,39.0,17.4,3.44
2016,7,23,5,45,406.5,29.5,1.75,14.0,80.5,24.57,15.26
2016,7,23,6,0,523.0,38.0,1.9,15.0,122.0,34.63,24.74
2016,7,23,6,15,590.5,44.0,1.75,16.0,171.0,40.13,29.89
2016,7,23,6,30,658.0,50.0,1.6,17.0,220.0,45.7,34.88
2016,7,23,6,45,704.5,54.0,1.5,18.0,272.5,49.46,38.09
2016,7,23,7,0,751.0,58.0,1.4,19.0,325.0,53.26,41.21
2016,7,23,7,15,782.0,61.5,1.35,20.0,378.0,56.46,43.69
2016,7,23,7,30,813.0,65.0,1.3,21.0,431.0,59.62,46.08
2016,7,23,7,45,836.0,68.0,1.3,22.5,482.5,69.35,53.89
2016,7,23,8,0,859.0,71.0,1.3,24.0,534.0,72.52,56.02
2016,7,23,8,15,875.5,73.0,1.45,25.0,583.0,74.75,57.46
2016,7,23,8,30,892.0,75.0,1.6,26.0,632.0,76.87,58.78
2016,7,23,8,45,904.5,77.5,1.75,27.0,677.0,79.05,60.16
2016,7,23,9,0,917.0,80.0,1.9,28.0,722.0,81.09,61.41
2016,7,23,9,15,926.5,81.5,2.05,29.0,763.0,82.29,61.98
2016,7,23,9,30,936.0,83.0,2.2,30.0,804.0,83.36,62.45
2016,7,23,9,45,943.5,84.0,2.35,31.0,839.0,83.96,62.54
2016,7,23,10,0,951.0,85.0,2.5,32.0,874.0,132.84,69.79
2016,7,23,10,15,956.5,86.0,2.6,32.5,903.0,191.56,102.01
2016,7,23,10,30,962.0,87.0,2.7,33.0,932.0,250.91,145.0
2016,7,23,10,45,965.5,88.5,2.85,34.0,954.0,310.49,192.52
2016,7,23,11,0,969.0,90.0,3.0,35.0,976.0,370.06,241.36
2016,7,23,11,15,971.5,90.5,3.05,35.0,991.0,428.39,290.05
2016,7,23,11,30,974.0,91.0,3.1,35.0,1006.0,486.16,337.49
2016,7,23,11,45,974.5,92.0,3.2,35.5,1013.0,542.52,382.09
2016,7,23,12,0,975.0,93.0,3.3,36.0,1020.0,597.72,424.46
2016,7,23,12,15,975.0,93.0,3.4,36.0,1020.0,650.5,464.83
2016,7,23,12,30,975.0,93.0,3.5,36.0,1020.0,701.57,503.02
2016,7,23,12,45,966.0,98.0,3.6,36.0,1010.5,748.54,537.47
2016,7,23,13,0,957.0,103.0,3.7,36.0,1001.0,792.81,569.39
2016,7,23,13,15,954.5,102.5,3.75,35.5,986.0,834.53,598.87
2016,7,23,13,30,952.0,102.0,3.8,35.0,971.0,873.44,626.05
2016,7,23,13,45,951.5,99.0,3.85,35.0,949.5,908.72,649.61
2016,7,23,14,0,951.0,96.0,3.9,35.0,928.0,940.81,671.12
2016,7,23,14,15,945.5,94.5,3.9,34.5,899.0,966.51,689.72
2016,7,23,14,30,940.0,93.0,3.9,34.0,870.0,988.61,706.19
2016,7,23,14,45,934.5,90.5,3.95,34.0,835.0,1005.97,718.66
2016,7,23,15,0,929.0,88.0,4.0,34.0,800.0,1019.57,728.91
2016,7,23,15,15,919.0,86.5,3.95,33.5,759.0,1026.07,735.68
2016,7,23,15,30,909.0,85.0,3.9,33.0,718.0,1028.76,740.25
2016,7,23,15,45,897.0,82.5,3.9,32.5,673.0,1024.49,740.86
2016,7,23,16,0,885.0,80.0,3.9,32.0,628.0,1016.51,739.27
2016,7,23,16,15,868.0,77.0,3.8,31.0,579.0,999.21,732.52
2016,7,23,16,30,851.0,74.0,3.7,30.0,530.0,978.5,723.55
2016,7,23,16,45,829.0,71.0,3.65,29.5,478.0,949.57,707.81
2016,7,23,17,0,807.0,68.0,3.6,29.0,426.0,929.71,697.98
2016,7,23,17,15,775.5,64.5,3.45,27.5,373.5,884.87,672.63
2016,7,23,17,30,744.0,61.0,3.3,26.0,321.0,837.94,644.79
2016,7,23,17,45,698.0,56.0,3.15,25.0,268.5,773.45,601.51
2016,7,23,18,0,652.0,51.0,3.0,24.0,216.0,708.26,555.35
2016,7,23,18,15,581.5,44.5,2.85,23.0,167.0,618.98,488.18
2016,7,23,18,30,511.0,38.0,2.7,22.0,118.0,541.32,425.46
2016,7,23,18,45,389.0,29.0,2.55,21.0,77.0,413.06,315.24
2016,7,23,19,0,267.0,20.0,2.4,20.0,36.0,274.64,78.84
2016,7,23,19,15,133.5,10.0,2.45,19.0,18.0,108.48,0.0
2016,7,23,19,30,0.0,0.0,2.5,18.0,0.0,0.0,0.0
2016,7,23,19,45,0.0,0.0,2.55,17.5,0.0,0.0,0.0
2016,7,23,20,0,0.0,0.0,2.6,17.0,0.0,0.0,0.0
2016,7,23,20,15,0.0,0.0,2.65,16.5,0.0,0.0,0.0
2016,7,23,20,30,0.0,0.0,2.7,16.0,0.0,0.0,0.0
2016,7,23,20,45,0.0,0.0,2.75,16.0,0.0,0.0,0.0
2016,7,23,21,0,0.0,0.0,2.8,16.0,0.0,0.0,0.0
2016,7,23,21,15,0.0,0.0,2.8,15.5,0.0,0.0,0.0
2016,7,23,21,30,0.0,0.0,2.8,15.0,0.0,0.0,0.0
2016,7,23,21,45,0.0,0.0,2.85,15.0,0.0,0.0,0.0
2016,7,23,22,0,0.0,0.0,2.9,15.0,0.0,0.0,0.0
2016,7,23,22,15,0.0,0.0,2.85,14.5,0.0,0.0,0.0
2016,7,23,22,30,0.0,0.0,2.8,14.0,0.0,0.0,0.0
2016,7,23,22,45,0.0,0.0,2.8,14.0,0.0,0.0,0.0
2016,7,23,23,0,0.0,0.0,2.8,14.0,0.0,0.0,0.0
2016,7,23,23,15,0.0,0.0,2.7,13.5,0.0,0.0,0.0
2016,7,23,23,30,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,7,23,23,45,0.0,0.0,2.55,13.0,0.0,0.0,0.0
2016,7,24,0,0,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,7,24,0,15,0.0,0.0,2.45,13.0,0.0,0.0,0.0
2016,7,24,0,30,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,7,24,0,45,0.0,0.0,2.35,13.0,0.0,0.0,0.0
2016,7,24,1,0,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,7,24,1,15,0.0,0.0,2.25,13.0,0.0,0.0,0.0
2016,7,24,1,30,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,7,24,1,45,0.0,0.0,2.15,13.0,0.0,0.0,0.0
2016,7,24,2,0,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,7,24,2,15,0.0,0.0,2.05,12.5,0.0,0.0,0.0
2016,7,24,2,30,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,7,24,2,45,0.0,0.0,1.95,12.0,0.0,0.0,0.0
2016,7,24,3,0,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,7,24,3,15,0.0,0.0,1.85,12.0,0.0,0.0,0.0
2016,7,24,3,30,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,7,24,3,45,0.0,0.0,1.75,12.0,0.0,0.0,0.0
2016,7,24,4,0,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,7,24,4,15,0.0,0.0,1.85,12.0,0.0,0.0,0.0
2016,7,24,4,30,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,7,24,4,45,0.0,0.0,2.15,12.5,0.0,0.0,0.0
2016,7,24,5,0,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,7,24,5,15,130.5,10.5,2.4,13.5,18.5,8.26,0.0
2016,7,24,5,30,261.0,21.0,2.5,14.0,37.0,17.34,2.31
2016,7,24,5,45,378.5,30.0,2.6,14.5,77.5,24.86,15.38
2016,7,24,6,0,496.0,39.0,2.7,15.0,118.0,32.52,22.86
2016,7,24,6,15,566.0,45.5,2.65,16.0,167.0,37.97,27.96
2016,7,24,6,30,636.0,52.0,2.6,17.0,216.0,47.1,36.1
2016,7,24,6,45,683.5,57.0,2.6,18.0,268.0,51.56,39.93
2016,7,24,7,0,731.0,62.0,2.6,19.0,320.0,56.03,43.62
2016,7,24,7,15,763.0,66.0,2.6,19.5,372.5,59.47,46.4
2016,7,24,7,30,795.0,70.0,2.6,20.0,425.0,62.87,49.08
2016,7,24,7,45,818.5,73.0,2.65,21.0,477.0,65.33,50.81
2016,7,24,8,0,842.0,76.0,2.7,22.0,529.0,75.37,58.96
2016,7,24,8,15,860.0,78.5,2.7,23.0,578.0,77.88,60.61
2016,7,24,8,30,878.0,81.0,2.7,24.0,627.0,80.24,62.14
2016,7,24,8,45,891.0,83.5,2.7,25.0,672.5,82.33,63.43
2016,7,24,9,0,904.0,86.0,2.7,26.0,718.0,84.26,64.59
2016,7,24,9,15,914.5,87.5,2.65,26.5,759.0,85.39,65.21
2016,7,24,9,30,925.0,89.0,2.6,27.0,800.0,86.38,65.74
2016,7,24,9,45,931.0,92.0,2.6,28.0,835.0,87.9,66.56
2016,7,24,10,0,937.0,95.0,2.6,29.0,870.0,135.88,73.91
2016,7,24,10,15,943.0,96.0,2.6,29.5,899.5,194.09,105.86
2016,7,24,10,30,949.0,97.0,2.6,30.0,929.0,253.0,148.77
2016,7,24,10,45,952.5,99.0,2.65,31.0,951.0,312.36,196.44
2016,7,24,11,0,956.0,101.0,2.7,32.0,973.0,371.74,245.43
2016,7,24,11,15,959.0,101.5,2.75,32.5,988.5,429.82,293.68
2016,7,24,11,30,962.0,102.0,2.8,33.0,1004.0,487.42,340.55
2016,7,24,11,45,961.5,103.5,2.85,33.5,1011.0,543.31,384.87
2016,7,24,12,0,961.0,105.0,2.9,34.0,1018.0,597.98,426.87
2016,7,24,12,15,961.0,105.0,2.9,34.0,1018.0,650.45,466.78
2016,7,24,12,30,961.0,105.0,2.9,34.0,1018.0,701.26,504.44
2016,7,24,12,45,952.0,109.5,2.9,34.5,1007.5,747.54,536.88
2016,7,24,13,0,943.0,114.0,2.9,35.0,997.0,791.12,566.6
2016,7,24,13,15,940.0,113.0,2.95,35.0,981.5,831.88,594.35
2016,7,24,13,30,937.0,112.0,3.0,35.0,966.0,869.78,619.37
2016,7,24,13,45,932.0,111.0,3.1,35.0,943.0,902.95,641.65
2016,7,24,14,0,927.0,110.0,3.2,35.0,920.0,932.82,661.89
2016,7,24,14,15,920.0,109.0,3.25,34.5,890.5,957.45,679.96
2016,7,24,14,30,913.0,108.0,3.3,34.0,861.0,978.5,695.95
2016,7,24,14,45,905.0,105.5,3.35,33.5,825.0,993.4,708.24
2016,7,24,15,0,897.0,103.0,3.4,33.0,789.0,1004.53,718.38
2016,7,24,15,15,885.0,101.0,3.45,32.5,747.5,1008.47,724.15
2016,7,24,15,30,873.0,99.0,3.5,32.0,706.0,1008.64,727.74
2016,7,24,15,45,859.0,96.0,3.55,31.5,660.5,1001.92,727.07
2016,7,24,16,0,845.0,93.0,3.6,31.0,615.0,1004.76,732.83
2016,7,24,16,15,825.5,90.0,3.6,30.0,565.5,985.16,725.05
2016,7,24,16,30,806.0,87.0,3.6,29.0,516.0,962.16,715.07
2016,7,24,16,45,781.0,83.0,3.6,28.5,464.5,929.11,696.7
2016,7,24,17,0,756.0,79.0,3.6,28.0,413.0,893.2,676.01
2016,7,24,17,15,721.0,74.0,3.55,26.5,360.5,843.54,647.37
2016,7,24,17,30,686.0,69.0,3.5,25.0,308.0,798.85,620.95
2016,7,24,17,45,636.0,63.5,3.45,24.0,256.5,731.75,575.35
2016,7,24,18,0,586.0,58.0,3.4,23.0,205.0,664.53,527.13
2016,7,24,18,15,511.0,50.0,3.35,21.5,157.0,571.85,457.28
2016,7,24,18,30,436.0,42.0,3.3,20.0,109.0,481.87,384.93
2016,7,24,18,45,316.5,31.0,3.25,19.0,70.0,355.47,274.2
2016,7,24,19,0,197.0,20.0,3.2,18.0,31.0,217.61,41.93
2016,7,24,19,15,98.5,10.0,3.2,17.5,15.5,82.08,0.0
2016,7,24,19,30,0.0,0.0,3.2,17.0,0.0,0.0,0.0
2016,7,24,19,45,0.0,0.0,3.25,16.5,0.0,0.0,0.0
2016,7,24,20,0,0.0,0.0,3.3,16.0,0.0,0.0,0.0
2016,7,24,20,15,0.0,0.0,3.3,15.5,0.0,0.0,0.0
2016,7,24,20,30,0.0,0.0,3.3,15.0,0.0,0.0,0.0
2016,7,24,20,45,0.0,0.0,3.3,15.0,0.0,0.0,0.0
2016,7,24,21,0,0.0,0.0,3.3,15.0,0.0,0.0,0.0
2016,7,24,21,15,0.0,0.0,3.3,14.5,0.0,0.0,0.0
2016,7,24,21,30,0.0,0.0,3.3,14.0,0.0,0.0,0.0
2016,7,24,21,45,0.0,0.0,3.3,14.0,0.0,0.0,0.0
2016,7,24,22,0,0.0,0.0,3.3,14.0,0.0,0.0,0.0
2016,7,24,22,15,0.0,0.0,3.3,14.0,0.0,0.0,0.0
2016,7,24,22,30,0.0,0.0,3.3,14.0,0.0,0.0,0.0
2016,7,24,22,45,0.0,0.0,3.3,14.0,0.0,0.0,0.0
2016,7,24,23,0,0.0,0.0,3.3,14.0,0.0,0.0,0.0
2016,7,24,23,15,0.0,0.0,3.25,13.5,0.0,0.0,0.0
2016,7,24,23,30,0.0,0.0,3.2,13.0,0.0,0.0,0.0
2016,7,24,23,45,0.0,0.0,3.2,13.0,0.0,0.0,0.0
2016,7,25,0,0,0.0,0.0,3.2,13.0,0.0,0.0,0.0
2016,7,25,0,15,0.0,0.0,3.15,13.0,0.0,0.0,0.0
2016,7,25,0,30,0.0,0.0,3.1,13.0,0.0,0.0,0.0
2016,7,25,0,45,0.0,0.0,3.05,13.0,0.0,0.0,0.0
2016,7,25,1,0,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2016,7,25,1,15,0.0,0.0,2.95,12.5,0.0,0.0,0.0
2016,7,25,1,30,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2016,7,25,1,45,0.0,0.0,2.85,12.0,0.0,0.0,0.0
2016,7,25,2,0,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2016,7,25,2,15,0.0,0.0,2.75,12.0,0.0,0.0,0.0
2016,7,25,2,30,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,7,25,2,45,0.0,0.0,2.65,12.0,0.0,0.0,0.0
2016,7,25,3,0,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2016,7,25,3,15,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,7,25,3,30,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,7,25,3,45,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,7,25,4,0,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,7,25,4,15,0.0,0.0,2.25,12.0,0.0,0.0,0.0
2016,7,25,4,30,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,7,25,4,45,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,7,25,5,0,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,7,25,5,15,84.5,10.0,2.6,12.5,15.0,7.87,0.0
2016,7,25,5,30,169.0,20.0,2.7,13.0,30.0,16.28,0.66
2016,7,25,5,45,276.5,33.5,2.85,13.5,68.5,27.33,17.45
2016,7,25,6,0,384.0,47.0,3.0,14.0,107.0,38.29,27.98
2016,7,25,6,15,457.0,57.0,3.0,14.5,154.5,46.06,35.28
2016,7,25,6,30,530.0,67.0,3.0,15.0,202.0,53.77,42.31
2016,7,25,6,45,580.0,74.5,3.0,16.0,253.0,59.23,47.04
2016,7,25,7,0,630.0,82.0,3.0,17.0,304.0,64.63,51.54
2016,7,25,7,15,667.0,88.0,2.95,17.5,356.0,68.67,54.83
2016,7,25,7,30,704.0,94.0,2.9,18.0,408.0,72.62,57.98
2016,7,25,7,45,726.5,100.5,2.9,19.0,458.5,76.51,60.88
2016,7,25,8,0,749.0,107.0,2.9,20.0,509.0,80.2,63.58
2016,7,25,8,15,770.5,111.5,2.9,21.0,558.0,89.36,70.86
2016,7,25,8,30,792.0,116.0,2.9,22.0,607.0,91.63,72.25
2016,7,25,8,45,801.0,122.5,2.95,23.0,651.0,94.68,74.29
2016,7,25,9,0,810.0,129.0,3.0,24.0,695.0,97.47,76.1
2016,7,25,9,15,823.0,132.5,3.0,24.5,736.0,98.33,76.46
2016,7,25,9,30,836.0,136.0,3.0,25.0,777.0,99.07,76.74
2016,7,25,9,45,859.0,131.5,3.0,26.0,816.0,95.64,73.47
2016,7,25,10,0,882.0,127.0,3.0,27.0,855.0,146.77,84.98
2016,7,25,10,15,888.5,128.5,3.0,27.5,884.5,202.69,115.67
2016,7,25,10,30,895.0,130.0,3.0,28.0,914.0,259.39,157.05
2016,7,25,10,45,901.5,130.5,3.05,29.0,936.5,316.15,202.72
2016,7,25,11,0,908.0,131.0,3.1,30.0,959.0,373.28,250.06
2016,7,25,11,15,911.0,132.0,3.15,30.5,974.0,429.59,297.18
2016,7,25,11,30,914.0,133.0,3.2,31.0,989.0,485.52,343.08
2016,7,25,11,45,918.5,131.5,3.25,31.5,997.5,540.05,386.69
2016,7,25,12,0,923.0,130.0,3.3,32.0,1006.0,593.88,428.47
2016,7,25,12,15,923.0,130.0,3.35,32.0,1006.0,645.17,468.13
2016,7,25,12,30,923.0,130.0,3.4,32.0,1006.0,694.91,505.7
2016,7,25,12,45,920.5,130.5,3.45,32.5,998.0,741.53,539.16
2016,7,25,13,0,918.0,131.0,3.5,33.0,990.0,785.92,570.27
2016,7,25,13,15,915.0,130.0,3.55,33.0,974.5,826.26,598.73
2016,7,25,13,30,912.0,129.0,3.6,33.0,959.0,863.8,624.0
2016,7,25,13,45,908.0,127.0,3.65,33.0,936.5,896.66,646.16
2016,7,25,14,0,904.0,125.0,3.7,33.0,914.0,926.27,666.25
2016,7,25,14,15,897.0,123.5,3.75,32.5,884.5,950.27,684.17
2016,7,25,14,30,890.0,122.0,3.8,32.0,855.0,970.71,700.0
2016,7,25,14,45,884.5,118.0,3.85,32.0,820.0,986.47,711.55
2016,7,25,15,0,879.0,114.0,3.9,32.0,785.0,998.52,720.9
2016,7,25,15,15,867.0,111.5,3.9,31.5,743.5,1002.0,726.06
2016,7,25,15,30,855.0,109.0,3.9,31.0,702.0,1015.52,738.02
2016,7,25,15,45,845.0,104.0,3.9,30.5,657.5,1010.62,738.09
2016,7,25,16,0,835.0,99.0,3.9,30.0,613.0,1001.97,735.97
2016,7,25,16,15,815.5,95.5,3.85,29.0,563.5,981.82,727.48
2016,7,25,16,30,796.0,92.0,3.8,28.0,514.0,958.24,716.68
2016,7,25,16,45,776.0,86.0,3.75,27.5,463.5,927.84,699.64
2016,7,25,17,0,756.0,80.0,3.7,27.0,413.0,894.45,680.22
2016,7,25,17,15,721.0,75.0,3.6,26.0,360.5,844.76,649.83
2016,7,25,17,30,686.0,70.0,3.5,25.0,308.0,800.34,622.06
2016,7,25,17,45,641.5,63.5,3.4,24.0,256.5,737.01,578.95
2016,7,25,18,0,597.0,57.0,3.3,23.0,205.0,673.31,533.13
2016,7,25,18,15,522.0,49.0,3.15,22.0,157.0,580.36,461.96
2016,7,25,18,30,447.0,41.0,3.0,21.0,109.0,490.13,388.64
2016,7,25,18,45,328.0,30.0,2.85,20.0,69.5,363.94,277.33
2016,7,25,19,0,209.0,19.0,2.7,19.0,30.0,224.69,16.43
2016,7,25,19,15,104.5,9.5,2.65,18.5,15.0,86.18,0.0
2016,7,25,19,30,0.0,0.0,2.6,18.0,0.0,0.0,0.0
2016,7,25,19,45,0.0,0.0,2.55,17.5,0.0,0.0,0.0
2016,7,25,20,0,0.0,0.0,2.5,17.0,0.0,0.0,0.0
2016,7,25,20,15,0.0,0.0,2.4,16.5,0.0,0.0,0.0
2016,7,25,20,30,0.0,0.0,2.3,16.0,0.0,0.0,0.0
2016,7,25,20,45,0.0,0.0,2.2,16.0,0.0,0.0,0.0
2016,7,25,21,0,0.0,0.0,2.1,16.0,0.0,0.0,0.0
2016,7,25,21,15,0.0,0.0,2.0,15.5,0.0,0.0,0.0
2016,7,25,21,30,0.0,0.0,1.9,15.0,0.0,0.0,0.0
2016,7,25,21,45,0.0,0.0,1.8,15.0,0.0,0.0,0.0
2016,7,25,22,0,0.0,0.0,1.7,15.0,0.0,0.0,0.0
2016,7,25,22,15,0.0,0.0,1.6,15.0,0.0,0.0,0.0
2016,7,25,22,30,0.0,0.0,1.5,15.0,0.0,0.0,0.0
2016,7,25,22,45,0.0,0.0,1.45,15.0,0.0,0.0,0.0
2016,7,25,23,0,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2016,7,25,23,15,0.0,0.0,1.4,14.5,0.0,0.0,0.0
2016,7,25,23,30,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,7,25,23,45,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,7,26,0,0,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,7,26,0,15,0.0,0.0,1.35,14.0,0.0,0.0,0.0
2016,7,26,0,30,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,7,26,0,45,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,7,26,1,0,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,7,26,1,15,0.0,0.0,1.25,13.5,0.0,0.0,0.0
2016,7,26,1,30,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,7,26,1,45,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,7,26,2,0,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,7,26,2,15,0.0,0.0,1.15,13.0,0.0,0.0,0.0
2016,7,26,2,30,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,7,26,2,45,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,7,26,3,0,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,7,26,3,15,0.0,0.0,1.05,13.0,0.0,0.0,0.0
2016,7,26,3,30,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,7,26,3,45,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,7,26,4,0,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,7,26,4,15,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,7,26,4,30,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,7,26,4,45,0.0,0.0,1.0,13.5,0.0,0.0,0.0
2016,7,26,5,0,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,7,26,5,15,95.0,10.0,1.2,14.5,15.5,7.87,0.0
2016,7,26,5,30,190.0,20.0,1.4,15.0,31.0,16.36,0.0
2016,7,26,5,45,302.5,32.0,1.65,16.0,69.5,26.23,16.23
2016,7,26,6,0,415.0,44.0,1.9,17.0,108.0,36.07,25.68
2016,7,26,6,15,488.0,53.0,1.8,18.0,156.0,43.19,32.25
2016,7,26,6,30,561.0,62.0,1.7,19.0,204.0,50.29,38.57
2016,7,26,6,45,611.0,68.5,1.6,20.0,255.0,55.19,42.76
2016,7,26,7,0,661.0,75.0,1.5,21.0,306.0,60.07,46.76
2016,7,26,7,15,696.5,80.5,1.4,22.0,358.5,63.97,49.79
2016,7,26,7,30,732.0,86.0,1.3,23.0,411.0,67.79,52.67
2016,7,26,7,45,757.0,90.5,1.25,24.5,462.0,76.44,59.43
2016,7,26,8,0,782.0,95.0,1.2,26.0,513.0,79.38,61.28
2016,7,26,8,15,802.0,98.5,1.15,27.0,562.0,81.42,62.49
2016,7,26,8,30,822.0,102.0,1.1,28.0,611.0,83.36,63.6
2016,7,26,8,45,836.0,105.5,1.1,29.5,656.0,85.02,64.35
2016,7,26,9,0,850.0,109.0,1.1,31.0,701.0,86.55,64.99
2016,7,26,9,15,861.5,111.5,1.1,31.5,741.5,97.03,73.08
2016,7,26,9,30,873.0,114.0,1.1,32.0,782.0,98.14,73.62
2016,7,26,9,45,882.5,115.5,1.1,33.0,817.5,98.53,73.46
2016,7,26,10,0,892.0,117.0,1.1,34.0,853.0,141.28,78.29
2016,7,26,10,15,898.5,118.5,1.1,35.0,882.0,197.7,107.52
2016,7,26,10,30,905.0,120.0,1.1,36.0,911.0,254.91,147.05
2016,7,26,10,45,911.0,121.0,1.1,37.0,933.5,312.3,190.97
2016,7,26,11,0,917.0,122.0,1.1,38.0,956.0,370.02,236.26
2016,7,26,11,15,920.0,122.5,1.2,38.0,971.0,426.46,281.77
2016,7,26,11,30,923.0,123.0,1.3,38.0,986.0,482.47,326.24
2016,7,26,11,45,926.0,122.5,1.45,38.5,994.0,537.24,368.25
2016,7,26,12,0,929.0,122.0,1.6,39.0,1002.0,591.16,408.43
2016,7,26,12,15,929.0,122.0,1.75,39.0,1002.0,642.6,446.74
2016,7,26,12,30,929.0,122.0,1.9,39.0,1002.0,692.46,483.11
2016,7,26,12,45,923.0,124.0,2.05,39.5,992.5,737.93,514.73
2016,7,26,13,0,917.0,126.0,2.2,40.0,983.0,780.92,544.03
2016,7,26,13,15,914.0,125.5,2.3,40.0,967.5,821.5,571.57
2016,7,26,13,30,911.0,125.0,2.4,40.0,952.0,859.33,596.18
2016,7,26,13,45,907.5,122.5,2.5,40.0,930.0,892.03,617.6
2016,7,26,14,0,904.0,120.0,2.6,40.0,908.0,921.48,637.09
2016,7,26,14,15,897.5,118.5,2.65,39.5,878.5,945.81,654.5
2016,7,26,14,30,891.0,117.0,2.7,39.0,849.0,966.6,669.94
2016,7,26,14,45,883.5,114.0,2.75,39.0,813.5,981.33,680.4
2016,7,26,15,0,876.0,111.0,2.8,39.0,778.0,992.33,688.78
2016,7,26,15,15,864.0,108.5,2.8,38.5,737.0,995.69,693.67
2016,7,26,15,30,852.0,106.0,2.8,38.0,696.0,1008.92,704.95
2016,7,26,15,45,838.0,102.5,2.85,37.5,650.5,1001.66,704.03
2016,7,26,16,0,824.0,99.0,2.9,37.0,605.0,990.7,701.05
2016,7,26,16,15,804.0,95.5,2.9,36.5,556.0,970.02,691.58
2016,7,26,16,30,784.0,92.0,2.9,36.0,507.0,945.97,679.95
2016,7,26,16,45,759.0,87.5,2.9,35.5,456.0,912.44,661.97
2016,7,26,17,0,734.0,83.0,2.9,35.0,405.0,876.06,641.74
2016,7,26,17,15,697.5,77.5,2.75,33.5,352.5,831.56,616.96
2016,7,26,17,30,661.0,72.0,2.6,32.0,300.0,778.95,585.45
2016,7,26,17,45,611.0,65.5,2.5,31.0,249.0,710.92,540.55
2016,7,26,18,0,561.0,59.0,2.4,30.0,198.0,642.81,493.08
2016,7,26,18,15,486.0,50.5,2.05,28.5,150.5,550.1,424.38
2016,7,26,18,30,411.0,42.0,1.7,27.0,103.0,460.14,353.66
2016,7,26,18,45,293.5,30.0,1.4,25.5,65.0,335.36,246.59
2016,7,26,19,0,176.0,18.0,1.1,24.0,27.0,196.02,0.0
2016,7,26,19,15,88.0,9.0,1.1,23.5,13.5,73.33,0.0
2016,7,26,19,30,0.0,0.0,1.1,23.0,0.0,0.0,0.0
2016,7,26,19,45,0.0,0.0,1.1,22.5,0.0,0.0,0.0
2016,7,26,20,0,0.0,0.0,1.1,22.0,0.0,0.0,0.0
2016,7,26,20,15,0.0,0.0,1.1,21.5,0.0,0.0,0.0
2016,7,26,20,30,0.0,0.0,1.1,21.0,0.0,0.0,0.0
2016,7,26,20,45,0.0,0.0,1.1,20.5,0.0,0.0,0.0
2016,7,26,21,0,0.0,0.0,1.1,20.0,0.0,0.0,0.0
2016,7,26,21,15,0.0,0.0,1.1,19.5,0.0,0.0,0.0
2016,7,26,21,30,0.0,0.0,1.1,19.0,0.0,0.0,0.0
2016,7,26,21,45,0.0,0.0,1.1,19.0,0.0,0.0,0.0
2016,7,26,22,0,0.0,0.0,1.1,19.0,0.0,0.0,0.0
2016,7,26,22,15,0.0,0.0,1.1,19.0,0.0,0.0,0.0
2016,7,26,22,30,0.0,0.0,1.1,19.0,0.0,0.0,0.0
2016,7,26,22,45,0.0,0.0,1.15,19.0,0.0,0.0,0.0
2016,7,26,23,0,0.0,0.0,1.2,19.0,0.0,0.0,0.0
2016,7,26,23,15,0.0,0.0,1.2,18.5,0.0,0.0,0.0
2016,7,26,23,30,0.0,0.0,1.2,18.0,0.0,0.0,0.0
2016,7,26,23,45,0.0,0.0,1.3,18.0,0.0,0.0,0.0
2016,7,27,0,0,0.0,0.0,1.4,18.0,0.0,0.0,0.0
2016,7,27,0,15,0.0,0.0,1.45,18.0,0.0,0.0,0.0
2016,7,27,0,30,0.0,0.0,1.5,18.0,0.0,0.0,0.0
2016,7,27,0,45,0.0,0.0,1.6,18.0,0.0,0.0,0.0
2016,7,27,1,0,0.0,0.0,1.7,18.0,0.0,0.0,0.0
2016,7,27,1,15,0.0,0.0,1.75,17.5,0.0,0.0,0.0
2016,7,27,1,30,0.0,0.0,1.8,17.0,0.0,0.0,0.0
2016,7,27,1,45,0.0,0.0,1.85,17.0,0.0,0.0,0.0
2016,7,27,2,0,0.0,0.0,1.9,17.0,0.0,0.0,0.0
2016,7,27,2,15,0.0,0.0,1.9,17.0,0.0,0.0,0.0
2016,7,27,2,30,0.0,0.0,1.9,17.0,0.0,0.0,0.0
2016,7,27,2,45,0.0,0.0,1.9,17.0,0.0,0.0,0.0
2016,7,27,3,0,0.0,0.0,1.9,17.0,0.0,0.0,0.0
2016,7,27,3,15,0.0,0.0,1.8,16.5,0.0,0.0,0.0
2016,7,27,3,30,0.0,0.0,1.7,16.0,0.0,0.0,0.0
2016,7,27,3,45,0.0,0.0,1.65,16.0,0.0,0.0,0.0
2016,7,27,4,0,0.0,0.0,1.6,16.0,0.0,0.0,0.0
2016,7,27,4,15,0.0,0.0,1.65,16.0,0.0,0.0,0.0
2016,7,27,4,30,0.0,0.0,1.7,16.0,0.0,0.0,0.0
2016,7,27,4,45,0.0,0.0,1.8,16.5,0.0,0.0,0.0
2016,7,27,5,0,0.0,0.0,1.9,17.0,0.0,0.0,0.0
2016,7,27,5,15,45.5,8.5,2.0,17.5,11.0,6.69,0.0
2016,7,27,5,30,91.0,17.0,2.1,18.0,22.0,12.92,0.0
2016,7,27,5,45,179.5,33.5,2.25,18.5,56.5,25.28,15.13
2016,7,27,6,0,268.0,50.0,2.4,19.0,91.0,37.54,26.67
2016,7,27,6,15,335.5,63.5,2.3,20.0,134.5,47.47,35.65
2016,7,27,6,30,403.0,77.0,2.2,21.0,178.0,57.28,44.29
2016,7,27,6,45,461.0,86.0,2.15,22.0,226.5,63.89,49.9
2016,7,27,7,0,519.0,95.0,2.1,23.0,275.0,72.62,57.13
2016,7,27,7,15,557.0,103.0,2.05,24.0,324.5,77.55,60.94
2016,7,27,7,30,595.0,111.0,2.0,25.0,374.0,82.33,64.52
2016,7,27,7,45,630.0,115.5,2.0,26.0,424.0,84.54,65.86
2016,7,27,8,0,665.0,120.0,2.0,27.0,474.0,86.72,67.16
2016,7,27,8,15,687.5,125.0,2.0,28.0,521.0,88.86,68.41
2016,7,27,8,30,710.0,130.0,2.0,29.0,568.0,90.89,69.55
2016,7,27,8,45,731.0,132.5,2.0,30.0,613.0,91.28,69.37
2016,7,27,9,0,752.0,135.0,2.0,31.0,658.0,99.61,75.59
2016,7,27,9,15,765.5,138.0,2.0,31.5,697.5,99.98,75.53
2016,7,27,9,30,779.0,141.0,2.0,32.0,737.0,100.26,75.42
2016,7,27,9,45,773.0,153.0,2.05,33.0,766.5,104.82,78.57
2016,7,27,10,0,767.0,165.0,2.1,34.0,796.0,147.01,86.42
2016,7,27,10,15,775.0,167.5,2.15,34.5,824.5,198.75,113.83
2016,7,27,10,30,783.0,170.0,2.2,35.0,853.0,251.71,150.94
2016,7,27,10,45,792.0,170.0,2.25,36.0,876.0,304.48,191.56
2016,7,27,11,0,801.0,170.0,2.3,37.0,899.0,358.16,234.07
2016,7,27,11,15,805.0,171.0,2.4,37.0,913.5,411.32,277.34
2016,7,27,11,30,809.0,172.0,2.5,37.0,928.0,464.47,319.98
2016,7,27,11,45,816.0,169.5,2.65,37.5,937.0,516.49,360.29
2016,7,27,12,0,823.0,167.0,2.8,38.0,946.0,568.24,399.32
2016,7,27,12,15,823.0,167.0,2.9,38.0,946.0,617.17,436.12
2016,7,27,12,30,823.0,167.0,3.0,38.0,946.0,664.72,471.14
2016,7,27,12,45,834.0,158.5,3.1,38.5,942.5,711.39,503.96
2016,7,27,13,0,845.0,150.0,3.2,39.0,939.0,746.49,528.78
2016,7,27,13,15,841.5,149.0,3.3,38.5,924.0,784.08,556.66
2016,7,27,13,30,838.0,148.0,3.4,38.0,909.0,819.03,581.61
2016,7,27,13,45,836.5,144.0,3.55,38.0,888.0,850.34,602.97
2016,7,27,14,0,835.0,140.0,3.7,38.0,867.0,878.65,622.48
2016,7,27,14,15,827.5,138.5,3.75,37.5,838.0,914.46,647.74
2016,7,27,14,30,820.0,137.0,3.8,37.0,809.0,933.58,662.38
2016,7,27,14,45,815.0,131.5,3.9,36.5,775.5,947.36,674.16
2016,7,27,15,0,810.0,126.0,4.0,36.0,742.0,957.5,683.84
2016,7,27,15,15,797.0,123.5,4.0,35.5,702.0,959.38,687.85
2016,7,27,15,30,784.0,121.0,4.0,35.0,662.0,957.56,689.69
2016,7,27,15,45,773.5,114.5,4.0,34.5,619.0,950.11,688.03
2016,7,27,16,0,763.0,108.0,4.0,34.0,576.0,939.08,684.16
2016,7,27,16,15,741.5,104.0,3.95,33.0,528.0,916.29,673.67
2016,7,27,16,30,720.0,100.0,3.9,32.0,480.0,897.08,665.53
2016,7,27,16,45,699.0,93.5,3.85,31.5,431.5,865.84,647.68
2016,7,27,17,0,678.0,87.0,3.8,31.0,383.0,831.96,627.69
2016,7,27,17,15,641.0,81.5,3.65,29.5,332.5,781.31,597.31
2016,7,27,17,30,604.0,76.0,3.5,28.0,282.0,729.18,564.58
2016,7,27,17,45,559.0,68.0,3.4,27.0,233.5,665.01,520.37
2016,7,27,18,0,514.0,60.0,3.3,26.0,185.0,600.7,473.62
2016,7,27,18,15,439.5,50.5,3.15,25.0,140.0,508.43,402.6
2016,7,27,18,30,365.0,41.0,3.0,24.0,95.0,419.2,329.97
2016,7,27,18,45,259.0,29.0,2.9,23.0,59.5,305.74,227.59
2016,7,27,19,0,153.0,17.0,2.8,22.0,24.0,175.29,0.0
2016,7,27,19,15,76.5,8.5,2.75,21.5,12.0,64.26,0.0
2016,7,27,19,30,0.0,0.0,2.7,21.0,0.0,0.0,0.0
2016,7,27,19,45,0.0,0.0,2.7,20.5,0.0,0.0,0.0
2016,7,27,20,0,0.0,0.0,2.7,20.0,0.0,0.0,0.0
2016,7,27,20,15,0.0,0.0,2.65,19.5,0.0,0.0,0.0
2016,7,27,20,30,0.0,0.0,2.6,19.0,0.0,0.0,0.0
2016,7,27,20,45,0.0,0.0,2.6,19.0,0.0,0.0,0.0
2016,7,27,21,0,0.0,0.0,2.6,19.0,0.0,0.0,0.0
2016,7,27,21,15,0.0,0.0,2.6,19.0,0.0,0.0,0.0
2016,7,27,21,30,0.0,0.0,2.6,19.0,0.0,0.0,0.0
2016,7,27,21,45,0.0,0.0,2.6,19.0,0.0,0.0,0.0
2016,7,27,22,0,0.0,0.0,2.6,19.0,0.0,0.0,0.0
2016,7,27,22,15,0.0,0.0,2.55,18.5,0.0,0.0,0.0
2016,7,27,22,30,0.0,0.0,2.5,18.0,0.0,0.0,0.0
2016,7,27,22,45,0.0,0.0,2.5,18.0,0.0,0.0,0.0
2016,7,27,23,0,0.0,0.0,2.5,18.0,0.0,0.0,0.0
2016,7,27,23,15,0.0,0.0,2.5,17.5,0.0,0.0,0.0
2016,7,27,23,30,0.0,0.0,2.5,17.0,0.0,0.0,0.0
2016,7,27,23,45,0.0,0.0,2.5,17.0,0.0,0.0,0.0
2016,7,28,0,0,0.0,0.0,2.5,17.0,0.0,0.0,0.0
2016,7,28,0,15,0.0,0.0,2.5,17.0,0.0,0.0,0.0
2016,7,28,0,30,0.0,0.0,2.5,17.0,0.0,0.0,0.0
2016,7,28,0,45,0.0,0.0,2.5,17.0,0.0,0.0,0.0
2016,7,28,1,0,0.0,0.0,2.5,17.0,0.0,0.0,0.0
2016,7,28,1,15,0.0,0.0,2.45,16.5,0.0,0.0,0.0
2016,7,28,1,30,0.0,0.0,2.4,16.0,0.0,0.0,0.0
2016,7,28,1,45,0.0,0.0,2.4,16.0,0.0,0.0,0.0
2016,7,28,2,0,0.0,0.0,2.4,16.0,0.0,0.0,0.0
2016,7,28,2,15,0.0,0.0,2.4,15.5,0.0,0.0,0.0
2016,7,28,2,30,0.0,0.0,2.4,15.0,0.0,0.0,0.0
2016,7,28,2,45,0.0,0.0,2.4,15.0,0.0,0.0,0.0
2016,7,28,3,0,0.0,0.0,2.4,15.0,0.0,0.0,0.0
2016,7,28,3,15,0.0,0.0,2.35,14.5,0.0,0.0,0.0
2016,7,28,3,30,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,7,28,3,45,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,7,28,4,0,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,7,28,4,15,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,7,28,4,30,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,7,28,4,45,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,7,28,5,0,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,7,28,5,15,93.5,9.0,2.3,14.5,14.0,7.08,0.0
2016,7,28,5,30,187.0,18.0,2.3,15.0,28.0,14.71,0.0
2016,7,28,5,45,299.0,29.0,2.3,15.5,64.5,23.77,13.99
2016,7,28,6,0,411.0,40.0,2.3,16.0,101.0,32.84,22.92
2016,7,28,6,15,483.0,48.0,2.25,17.0,147.0,39.26,28.91
2016,7,28,6,30,555.0,56.0,2.2,18.0,193.0,45.69,34.68
2016,7,28,6,45,603.0,62.0,2.2,19.0,242.5,50.34,38.69
2016,7,28,7,0,651.0,68.0,2.2,20.0,292.0,54.97,42.53
2016,7,28,7,15,685.5,72.5,2.15,21.0,343.0,63.09,49.26
2016,7,28,7,30,720.0,77.0,2.1,22.0,394.0,66.59,51.89
2016,7,28,7,45,744.5,81.0,2.1,23.0,443.5,69.47,53.93
2016,7,28,8,0,769.0,85.0,2.1,24.0,493.0,72.26,55.86
2016,7,28,8,15,788.0,88.0,2.1,25.0,540.5,74.15,57.01
2016,7,28,8,30,807.0,91.0,2.1,26.0,588.0,75.97,58.09
2016,7,28,8,45,820.5,94.0,2.1,27.0,631.5,86.61,66.44
2016,7,28,9,0,834.0,97.0,2.1,28.0,675.0,88.59,67.58
2016,7,28,9,15,845.0,99.5,2.15,29.0,714.5,90.03,68.3
2016,7,28,9,30,856.0,102.0,2.2,30.0,754.0,91.32,68.9
2016,7,28,9,45,865.5,103.0,2.25,31.0,788.5,91.61,68.7
2016,7,28,10,0,875.0,104.0,2.3,32.0,823.0,130.7,72.59
2016,7,28,10,15,881.5,105.0,2.4,32.5,851.0,185.79,101.22
2016,7,28,10,30,888.0,106.0,2.5,33.0,879.0,241.65,140.82
2016,7,28,10,45,890.0,108.5,2.6,33.5,900.0,297.82,185.64
2016,7,28,11,0,892.0,111.0,2.7,34.0,921.0,353.9,232.0
2016,7,28,11,15,894.5,111.5,2.8,34.0,935.5,408.66,277.93
2016,7,28,11,30,897.0,112.0,2.9,34.0,950.0,462.95,322.84
2016,7,28,11,45,896.0,114.0,3.05,34.5,956.5,515.91,365.15
2016,7,28,12,0,895.0,116.0,3.2,35.0,963.0,567.71,405.37
2016,7,28,12,15,895.0,116.0,3.3,35.0,962.5,617.37,443.71
2016,7,28,12,30,895.0,116.0,3.4,35.0,962.0,665.49,480.05
2016,7,28,12,45,887.0,119.5,3.5,35.5,952.5,709.09,511.39
2016,7,28,13,0,879.0,123.0,3.6,36.0,943.0,750.17,540.25
2016,7,28,13,15,875.5,122.5,3.65,35.5,927.5,788.76,568.63
2016,7,28,13,30,872.0,122.0,3.7,35.0,912.0,824.64,594.01
2016,7,28,13,45,866.5,121.0,3.75,35.0,889.5,855.53,614.91
2016,7,28,14,0,861.0,120.0,3.8,35.0,867.0,883.25,633.81
2016,7,28,14,15,854.0,118.5,3.85,34.5,838.5,905.89,650.81
2016,7,28,14,30,847.0,117.0,3.9,34.0,810.0,925.1,665.78
2016,7,28,14,45,838.5,114.0,3.95,34.0,775.5,937.89,675.39
2016,7,28,15,0,830.0,111.0,4.0,34.0,741.0,947.07,682.84
2016,7,28,15,15,817.5,108.5,3.95,33.5,701.0,962.7,695.57
2016,7,28,15,30,805.0,106.0,3.9,33.0,661.0,961.39,697.37
2016,7,28,15,45,791.0,102.5,3.9,32.5,617.0,953.75,695.58
2016,7,28,16,0,777.0,99.0,3.9,32.0,573.0,942.57,691.6
2016,7,28,16,15,756.5,95.5,3.8,31.5,525.5,921.34,680.43
2016,7,28,16,30,736.0,92.0,3.7,31.0,478.0,896.91,667.1
2016,7,28,16,45,711.5,86.5,3.65,30.5,429.0,862.95,647.39
2016,7,28,17,0,687.0,81.0,3.6,30.0,380.0,832.57,629.79
2016,7,28,17,15,651.0,76.0,3.5,28.5,330.0,783.45,600.6
2016,7,28,17,30,615.0,71.0,3.4,27.0,280.0,732.88,569.08
2016,7,28,17,45,567.0,64.0,3.3,26.0,231.5,667.03,523.49
2016,7,28,18,0,519.0,57.0,3.2,25.0,183.0,601.23,475.43
2016,7,28,18,15,445.0,48.5,3.1,24.0,138.0,510.71,405.52
2016,7,28,18,30,371.0,40.0,3.0,23.0,93.0,423.14,333.77
2016,7,28,18,45,261.5,28.0,2.9,22.0,58.0,306.78,226.83
2016,7,28,19,0,152.0,16.0,2.8,21.0,23.0,171.91,0.0
2016,7,28,19,15,76.0,8.0,2.8,20.5,11.5,63.46,0.0
2016,7,28,19,30,0.0,0.0,2.8,20.0,0.0,0.0,0.0
2016,7,28,19,45,0.0,0.0,2.8,20.0,0.0,0.0,0.0
2016,7,28,20,0,0.0,0.0,2.8,20.0,0.0,0.0,0.0
2016,7,28,20,15,0.0,0.0,2.8,19.5,0.0,0.0,0.0
2016,7,28,20,30,0.0,0.0,2.8,19.0,0.0,0.0,0.0
2016,7,28,20,45,0.0,0.0,2.8,19.0,0.0,0.0,0.0
2016,7,28,21,0,0.0,0.0,2.8,19.0,0.0,0.0,0.0
2016,7,28,21,15,0.0,0.0,2.8,18.5,0.0,0.0,0.0
2016,7,28,21,30,0.0,0.0,2.8,18.0,0.0,0.0,0.0
2016,7,28,21,45,0.0,0.0,2.8,18.0,0.0,0.0,0.0
2016,7,28,22,0,0.0,0.0,2.8,18.0,0.0,0.0,0.0
2016,7,28,22,15,0.0,0.0,2.75,18.0,0.0,0.0,0.0
2016,7,28,22,30,0.0,0.0,2.7,18.0,0.0,0.0,0.0
2016,7,28,22,45,0.0,0.0,2.7,18.0,0.0,0.0,0.0
2016,7,28,23,0,0.0,0.0,2.7,18.0,0.0,0.0,0.0
2016,7,28,23,15,0.0,0.0,2.7,17.5,0.0,0.0,0.0
2016,7,28,23,30,0.0,0.0,2.7,17.0,0.0,0.0,0.0
2016,7,28,23,45,0.0,0.0,2.7,17.0,0.0,0.0,0.0
2016,7,29,0,0,0.0,0.0,2.7,17.0,0.0,0.0,0.0
2016,7,29,0,15,0.0,0.0,2.7,17.0,0.0,0.0,0.0
2016,7,29,0,30,0.0,0.0,2.7,17.0,0.0,0.0,0.0
2016,7,29,0,45,0.0,0.0,2.7,17.0,0.0,0.0,0.0
2016,7,29,1,0,0.0,0.0,2.7,17.0,0.0,0.0,0.0
2016,7,29,1,15,0.0,0.0,2.65,16.5,0.0,0.0,0.0
2016,7,29,1,30,0.0,0.0,2.6,16.0,0.0,0.0,0.0
2016,7,29,1,45,0.0,0.0,2.6,16.0,0.0,0.0,0.0
2016,7,29,2,0,0.0,0.0,2.6,16.0,0.0,0.0,0.0
2016,7,29,2,15,0.0,0.0,2.55,15.5,0.0,0.0,0.0
2016,7,29,2,30,0.0,0.0,2.5,15.0,0.0,0.0,0.0
2016,7,29,2,45,0.0,0.0,2.45,15.0,0.0,0.0,0.0
2016,7,29,3,0,0.0,0.0,2.4,15.0,0.0,0.0,0.0
2016,7,29,3,15,0.0,0.0,2.35,15.0,0.0,0.0,0.0
2016,7,29,3,30,0.0,0.0,2.3,15.0,0.0,0.0,0.0
2016,7,29,3,45,0.0,0.0,2.3,15.0,0.0,0.0,0.0
2016,7,29,4,0,0.0,0.0,2.3,15.0,0.0,0.0,0.0
2016,7,29,4,15,0.0,0.0,2.3,15.0,0.0,0.0,0.0
2016,7,29,4,30,0.0,0.0,2.3,15.0,0.0,0.0,0.0
2016,7,29,4,45,0.0,0.0,2.3,15.0,0.0,0.0,0.0
2016,7,29,5,0,0.0,0.0,2.3,15.0,0.0,0.0,0.0
2016,7,29,5,15,40.0,7.5,2.3,15.5,9.5,5.9,0.0
2016,7,29,5,30,80.0,15.0,2.3,16.0,19.0,11.42,0.0
2016,7,29,5,45,156.0,32.0,2.3,16.5,51.5,24.09,14.04
2016,7,29,6,0,232.0,49.0,2.3,17.0,84.0,36.6,26.03
2016,7,29,6,15,297.5,64.0,2.3,17.5,126.0,47.49,36.01
2016,7,29,6,30,363.0,79.0,2.3,18.0,168.0,58.22,45.65
2016,7,29,6,45,410.5,91.5,2.3,19.0,214.5,66.9,53.15
2016,7,29,7,0,458.0,104.0,2.3,20.0,261.0,75.39,60.26
2016,7,29,7,15,497.0,113.5,2.3,21.0,309.5,81.66,65.25
2016,7,29,7,30,536.0,123.0,2.3,22.0,358.0,87.77,69.98
2016,7,29,7,45,568.0,130.5,2.3,23.0,406.5,93.59,74.37
2016,7,29,8,0,600.0,138.0,2.3,24.0,455.0,97.2,76.82
2016,7,29,8,15,623.5,144.5,2.3,25.0,501.5,99.79,78.4
2016,7,29,8,30,647.0,151.0,2.3,26.0,548.0,102.22,79.83
2016,7,29,8,45,670.5,154.0,2.3,27.0,592.5,102.39,79.39
2016,7,29,9,0,694.0,157.0,2.3,28.0,637.0,102.53,78.97
2016,7,29,9,15,708.5,161.0,2.35,28.5,676.5,102.92,78.92
2016,7,29,9,30,723.0,165.0,2.4,29.0,716.0,103.2,78.81
2016,7,29,9,45,761.5,153.0,2.45,30.0,757.0,104.65,79.49
2016,7,29,10,0,800.0,141.0,2.5,31.0,798.0,133.88,77.65
2016,7,29,10,15,808.0,143.0,2.55,31.5,826.5,187.17,105.69
2016,7,29,10,30,816.0,145.0,2.6,32.0,855.0,241.62,144.26
2016,7,29,10,45,823.5,145.5,2.7,33.0,877.0,296.02,186.96
2016,7,29,11,0,831.0,146.0,2.8,34.0,899.0,354.03,233.69
2016,7,29,11,15,835.0,146.5,2.85,34.5,914.0,406.63,276.94
2016,7,29,11,30,839.0,147.0,2.9,35.0,929.0,459.04,319.27
2016,7,29,11,45,843.5,145.5,3.0,35.5,937.5,510.11,359.65
2016,7,29,12,0,848.0,144.0,3.1,36.0,946.0,560.6,398.45
2016,7,29,12,15,848.5,144.5,3.15,36.0,946.0,609.29,435.62
2016,7,29,12,30,849.0,145.0,3.2,36.0,946.0,656.66,470.96
2016,7,29,12,45,862.5,134.5,3.3,36.0,943.0,703.3,505.43
2016,7,29,13,0,876.0,124.0,3.4,36.0,940.0,748.45,538.34
2016,7,29,13,15,873.0,123.0,3.45,35.5,925.0,786.96,566.63
2016,7,29,13,30,870.0,122.0,3.5,35.0,910.0,822.77,591.92
2016,7,29,13,45,865.5,121.0,3.6,35.0,888.0,854.47,613.56
2016,7,29,14,0,861.0,120.0,3.7,35.0,866.0,883.08,633.25
2016,7,29,14,15,854.0,118.0,3.75,34.5,837.5,905.27,649.94
2016,7,29,14,30,847.0,116.0,3.8,34.0,809.0,923.99,664.59
2016,7,29,14,45,837.5,114.0,3.85,34.0,774.0,936.84,674.23
2016,7,29,15,0,828.0,112.0,3.9,34.0,739.0,946.09,681.74
2016,7,29,15,15,816.0,109.5,3.9,33.5,699.5,962.3,695.11
2016,7,29,15,30,804.0,107.0,3.9,33.0,660.0,961.51,697.54
2016,7,29,15,45,787.0,104.5,3.9,32.5,615.5,952.03,694.54
2016,7,29,16,0,770.0,102.0,3.9,32.0,571.0,939.01,689.35
2016,7,29,16,15,749.0,98.5,3.85,31.0,523.5,917.29,679.49
2016,7,29,16,30,728.0,95.0,3.8,30.0,476.0,892.36,667.38
2016,7,29,16,45,698.0,91.0,3.8,29.5,426.0,861.41,649.84
2016,7,29,17,0,668.0,87.0,3.8,29.0,376.0,821.92,625.95
2016,7,29,17,15,630.5,81.0,3.7,28.0,325.5,770.22,593.44
2016,7,29,17,30,593.0,75.0,3.6,27.0,275.0,717.1,558.62
2016,7,29,17,45,536.0,68.5,3.5,26.0,226.0,643.8,507.15
2016,7,29,18,0,479.0,62.0,3.4,25.0,177.0,570.81,453.23
2016,7,29,18,15,404.5,52.0,3.25,24.0,132.5,478.8,381.44
2016,7,29,18,30,330.0,42.0,3.1,23.0,88.0,389.8,308.01
2016,7,29,18,45,220.5,28.0,3.0,22.0,53.5,272.94,199.26
2016,7,29,19,0,111.0,14.0,2.9,21.0,19.0,130.27,0.0
2016,7,29,19,15,55.5,7.0,2.85,20.5,9.5,47.24,0.0
2016,7,29,19,30,0.0,0.0,2.8,20.0,0.0,0.0,0.0
2016,7,29,19,45,0.0,0.0,2.75,19.5,0.0,0.0,0.0
2016,7,29,20,0,0.0,0.0,2.7,19.0,0.0,0.0,0.0
2016,7,29,20,15,0.0,0.0,2.65,18.5,0.0,0.0,0.0
2016,7,29,20,30,0.0,0.0,2.6,18.0,0.0,0.0,0.0
2016,7,29,20,45,0.0,0.0,2.6,18.0,0.0,0.0,0.0
2016,7,29,21,0,0.0,0.0,2.6,18.0,0.0,0.0,0.0
2016,7,29,21,15,0.0,0.0,2.6,18.0,0.0,0.0,0.0
2016,7,29,21,30,0.0,0.0,2.6,18.0,0.0,0.0,0.0
2016,7,29,21,45,0.0,0.0,2.6,18.0,0.0,0.0,0.0
2016,7,29,22,0,0.0,0.0,2.6,18.0,0.0,0.0,0.0
2016,7,29,22,15,0.0,0.0,2.6,18.0,0.0,0.0,0.0
2016,7,29,22,30,0.0,0.0,2.6,18.0,0.0,0.0,0.0
2016,7,29,22,45,0.0,0.0,2.65,18.0,0.0,0.0,0.0
2016,7,29,23,0,0.0,0.0,2.7,18.0,0.0,0.0,0.0
2016,7,29,23,15,0.0,0.0,2.7,17.5,0.0,0.0,0.0
2016,7,29,23,30,0.0,0.0,2.7,17.0,0.0,0.0,0.0
2016,7,29,23,45,0.0,0.0,2.7,17.0,0.0,0.0,0.0
2016,7,30,0,0,0.0,0.0,2.7,17.0,0.0,0.0,0.0
2016,7,30,0,15,0.0,0.0,2.7,16.5,0.0,0.0,0.0
2016,7,30,0,30,0.0,0.0,2.7,16.0,0.0,0.0,0.0
2016,7,30,0,45,0.0,0.0,2.7,16.0,0.0,0.0,0.0
2016,7,30,1,0,0.0,0.0,2.7,16.0,0.0,0.0,0.0
2016,7,30,1,15,0.0,0.0,2.7,15.5,0.0,0.0,0.0
2016,7,30,1,30,0.0,0.0,2.7,15.0,0.0,0.0,0.0
2016,7,30,1,45,0.0,0.0,2.7,15.0,0.0,0.0,0.0
2016,7,30,2,0,0.0,0.0,2.7,15.0,0.0,0.0,0.0
2016,7,30,2,15,0.0,0.0,2.65,15.0,0.0,0.0,0.0
2016,7,30,2,30,0.0,0.0,2.6,15.0,0.0,0.0,0.0
2016,7,30,2,45,0.0,0.0,2.55,15.0,0.0,0.0,0.0
2016,7,30,3,0,0.0,0.0,2.5,15.0,0.0,0.0,0.0
2016,7,30,3,15,0.0,0.0,2.45,14.5,0.0,0.0,0.0
2016,7,30,3,30,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,7,30,3,45,0.0,0.0,2.35,14.0,0.0,0.0,0.0
2016,7,30,4,0,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,7,30,4,15,0.0,0.0,2.25,14.0,0.0,0.0,0.0
2016,7,30,4,30,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2016,7,30,4,45,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2016,7,30,5,0,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2016,7,30,5,15,68.5,8.0,2.2,14.5,11.5,6.29,0.0
2016,7,30,5,30,137.0,16.0,2.2,15.0,23.0,12.96,0.0
2016,7,30,5,45,245.5,29.0,2.25,15.5,58.5,23.61,13.56
2016,7,30,6,0,354.0,42.0,2.3,16.0,94.0,34.19,24.02
2016,7,30,6,15,428.5,52.0,2.3,17.0,139.0,42.02,31.29
2016,7,30,6,30,503.0,62.0,2.3,18.0,184.0,49.8,38.27
2016,7,30,6,45,256.0,89.0,2.3,19.0,151.5,64.85,51.37
2016,7,30,7,0,9.0,116.0,2.3,20.0,119.0,84.22,67.9
2016,7,30,7,15,19.0,138.5,2.3,21.0,146.5,99.83,80.83
2016,7,30,7,30,29.0,161.0,2.3,22.0,174.0,111.38,90.03
2016,7,30,7,45,77.0,194.0,2.3,23.0,233.5,131.89,106.55
2016,7,30,8,0,125.0,227.0,2.3,24.0,293.0,146.61,117.94
2016,7,30,8,15,453.5,165.0,2.3,25.0,437.5,108.06,85.22
2016,7,30,8,30,782.0,103.0,2.3,26.0,582.0,83.12,64.02
2016,7,30,8,45,799.5,105.5,2.35,27.0,627.0,84.18,64.46
2016,7,30,9,0,817.0,108.0,2.4,28.0,672.0,85.17,64.82
2016,7,30,9,15,830.0,110.5,2.5,28.5,712.5,85.94,65.15
2016,7,30,9,30,843.0,113.0,2.6,29.0,753.0,96.77,73.65
2016,7,30,9,45,862.0,110.0,2.75,30.0,790.5,95.19,71.91
2016,7,30,10,0,881.0,107.0,2.9,31.0,828.0,130.3,73.5
2016,7,30,10,15,888.0,108.5,3.05,31.5,857.0,186.29,102.17
2016,7,30,10,30,895.0,110.0,3.2,32.0,886.0,243.13,142.42
2016,7,30,10,45,899.0,111.5,3.35,32.5,908.0,299.87,187.84
2016,7,30,11,0,903.0,113.0,3.5,33.0,930.0,356.72,235.15
2016,7,30,11,15,906.0,114.0,3.65,33.0,945.5,412.81,282.58
2016,7,30,11,30,909.0,115.0,3.8,33.0,961.0,468.49,329.08
2016,7,30,11,45,908.5,117.0,3.95,33.0,967.5,522.57,373.45
2016,7,30,12,0,908.0,119.0,4.1,33.0,974.0,575.53,415.89
2016,7,30,12,15,908.0,119.0,4.15,33.0,974.5,626.08,455.38
2016,7,30,12,30,908.0,119.0,4.2,33.0,975.0,675.06,492.78
2016,7,30,12,45,891.0,128.5,4.3,33.0,963.0,717.88,525.0
2016,7,30,13,0,874.0,138.0,4.4,33.0,951.0,757.59,554.39
2016,7,30,13,15,871.0,137.5,4.4,33.0,935.5,796.93,582.91
2016,7,30,13,30,868.0,137.0,4.4,33.0,920.0,833.61,607.84
2016,7,30,13,45,864.0,135.0,4.4,33.0,898.5,865.32,629.41
2016,7,30,14,0,860.0,133.0,4.4,33.0,877.0,893.91,648.93
2016,7,30,14,15,853.0,131.0,4.4,32.5,848.0,916.54,665.93
2016,7,30,14,30,846.0,129.0,4.4,32.0,819.0,935.7,680.83
2016,7,30,14,45,843.0,123.5,4.4,32.0,785.5,951.69,692.43
2016,7,30,15,0,840.0,118.0,4.4,32.0,752.0,977.85,710.89
2016,7,30,15,15,828.0,115.0,4.3,31.5,711.5,980.52,714.89
2016,7,30,15,30,816.0,112.0,4.2,31.0,671.0,979.41,716.73
2016,7,30,15,45,811.0,104.5,4.15,30.5,628.5,976.39,717.77
2016,7,30,16,0,806.0,97.0,4.1,30.0,586.0,969.65,716.49
2016,7,30,16,15,786.0,93.5,4.05,29.0,538.0,948.93,707.37
2016,7,30,16,30,766.0,90.0,4.0,28.0,490.0,924.89,695.97
2016,7,30,16,45,752.0,82.5,3.95,27.5,441.5,898.79,681.58
2016,7,30,17,0,738.0,75.0,3.9,27.0,393.0,869.63,664.74
2016,7,30,17,15,702.5,70.5,3.8,26.0,341.0,820.32,634.12
2016,7,30,17,30,667.0,66.0,3.7,25.0,289.0,775.98,605.87
2016,7,30,17,45,629.0,58.5,3.6,24.0,240.0,717.7,565.7
2016,7,30,18,0,591.0,51.0,3.5,23.0,191.0,658.89,522.61
2016,7,30,18,15,515.5,43.5,3.4,22.0,144.0,566.63,450.99
2016,7,30,18,30,440.0,36.0,3.3,21.0,97.0,477.48,376.95
2016,7,30,18,45,325.0,25.0,3.25,20.0,60.0,355.89,257.22
2016,7,30,19,0,210.0,14.0,3.2,19.0,23.0,176.42,0.0
2016,7,30,19,15,105.0,7.0,3.15,18.5,11.5,5.51,0.0
2016,7,30,19,30,0.0,0.0,3.1,18.0,0.0,0.0,0.0
2016,7,30,19,45,0.0,0.0,3.1,17.5,0.0,0.0,0.0
2016,7,30,20,0,0.0,0.0,3.1,17.0,0.0,0.0,0.0
2016,7,30,20,15,0.0,0.0,3.0,16.5,0.0,0.0,0.0
2016,7,30,20,30,0.0,0.0,2.9,16.0,0.0,0.0,0.0
2016,7,30,20,45,0.0,0.0,2.85,16.0,0.0,0.0,0.0
2016,7,30,21,0,0.0,0.0,2.8,16.0,0.0,0.0,0.0
2016,7,30,21,15,0.0,0.0,2.75,15.5,0.0,0.0,0.0
2016,7,30,21,30,0.0,0.0,2.7,15.0,0.0,0.0,0.0
2016,7,30,21,45,0.0,0.0,2.65,15.0,0.0,0.0,0.0
2016,7,30,22,0,0.0,0.0,2.6,15.0,0.0,0.0,0.0
2016,7,30,22,15,0.0,0.0,2.55,14.5,0.0,0.0,0.0
2016,7,30,22,30,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,7,30,22,45,0.0,0.0,2.45,14.0,0.0,0.0,0.0
2016,7,30,23,0,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,7,30,23,15,0.0,0.0,2.35,14.0,0.0,0.0,0.0
2016,7,30,23,30,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,7,30,23,45,0.0,0.0,2.25,14.0,0.0,0.0,0.0
2016,7,31,0,0,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2016,7,31,0,15,0.0,0.0,2.15,14.0,0.0,0.0,0.0
2016,7,31,0,30,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2016,7,31,0,45,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2016,7,31,1,0,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2016,7,31,1,15,0.0,0.0,2.05,13.5,0.0,0.0,0.0
2016,7,31,1,30,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,7,31,1,45,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,7,31,2,0,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,7,31,2,15,0.0,0.0,1.95,13.0,0.0,0.0,0.0
2016,7,31,2,30,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,7,31,2,45,0.0,0.0,1.85,13.0,0.0,0.0,0.0
2016,7,31,3,0,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,7,31,3,15,0.0,0.0,1.7,12.5,0.0,0.0,0.0
2016,7,31,3,30,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,7,31,3,45,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,7,31,4,0,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,7,31,4,15,0.0,0.0,1.45,12.0,0.0,0.0,0.0
2016,7,31,4,30,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,7,31,4,45,0.0,0.0,1.6,12.5,0.0,0.0,0.0
2016,7,31,5,0,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,7,31,5,15,103.5,8.0,1.85,13.5,12.5,6.29,0.0
2016,7,31,5,30,207.0,16.0,2.0,14.0,25.0,13.13,0.0
2016,7,31,5,45,325.5,26.5,2.15,14.5,62.5,21.88,12.04
2016,7,31,6,0,444.0,37.0,2.3,15.0,100.0,30.68,21.05
2016,7,31,6,15,517.5,44.0,2.25,15.5,147.0,36.46,26.58
2016,7,31,6,30,591.0,51.0,2.2,16.0,194.0,42.31,31.96
2016,7,31,6,45,338.5,91.5,2.2,17.0,177.5,66.03,52.84
2016,7,31,7,0,86.0,132.0,2.2,18.0,161.0,92.55,75.69
2016,7,31,7,15,129.0,155.0,2.15,18.5,206.5,105.58,86.59
2016,7,31,7,30,172.0,178.0,2.1,19.0,252.0,120.02,98.5
2016,7,31,7,45,478.0,131.0,2.1,20.0,374.0,90.89,72.94
2016,7,31,8,0,784.0,84.0,2.1,21.0,496.0,71.97,56.32
2016,7,31,8,15,803.5,87.5,2.1,22.0,544.5,74.27,57.86
2016,7,31,8,30,823.0,91.0,2.1,23.0,593.0,76.46,59.27
2016,7,31,8,45,826.5,98.5,2.15,24.0,635.0,80.59,62.29
2016,7,31,9,0,830.0,106.0,2.2,25.0,677.0,84.39,64.99
2016,7,31,9,15,842.0,108.5,2.25,25.5,717.5,94.92,73.37
2016,7,31,9,30,854.0,111.0,2.3,26.0,758.0,96.11,74.02
2016,7,31,9,45,831.5,130.0,2.4,27.0,784.0,94.38,72.15
2016,7,31,10,0,809.0,149.0,2.5,28.0,810.0,136.79,81.62
2016,7,31,10,15,817.0,151.0,2.6,28.5,839.0,190.86,109.72
2016,7,31,10,30,825.0,153.0,2.7,29.0,868.0,246.1,149.0
2016,7,31,10,45,816.5,163.0,2.8,30.0,885.5,303.01,194.52
2016,7,31,11,0,808.0,173.0,2.9,31.0,903.0,359.05,240.66
2016,7,31,11,15,812.0,174.0,2.95,31.0,918.0,412.98,285.75
2016,7,31,11,30,816.0,175.0,3.0,31.0,933.0,466.87,330.19
2016,7,31,11,45,811.0,179.5,3.15,31.5,938.0,518.6,371.62
2016,7,31,12,0,806.0,184.0,3.3,32.0,943.0,569.08,410.92
2016,7,31,12,15,806.0,185.0,3.35,32.0,943.5,618.54,449.01
2016,7,31,12,30,806.0,186.0,3.4,32.0,944.0,666.71,485.27
2016,7,31,12,45,845.5,159.5,3.5,32.0,949.5,718.6,524.12
2016,7,31,13,0,885.0,133.0,3.6,32.0,955.0,761.41,556.57
2016,7,31,13,15,881.5,132.5,3.65,32.0,939.5,800.71,584.93
2016,7,31,13,30,878.0,132.0,3.7,32.0,924.0,837.28,609.85
2016,7,31,13,45,874.0,130.0,3.8,32.0,901.5,869.22,631.92
2016,7,31,14,0,870.0,128.0,3.9,32.0,879.0,898.0,651.97
2016,7,31,14,15,862.5,126.0,3.95,31.5,849.5,920.34,668.98
2016,7,31,14,30,855.0,124.0,4.0,31.0,820.0,939.15,683.87
2016,7,31,14,45,847.5,120.5,4.05,31.0,785.0,952.88,694.24
2016,7,31,15,0,840.0,117.0,4.1,31.0,750.0,976.64,711.41
2016,7,31,15,15,827.0,114.5,4.1,30.0,709.5,978.87,717.12
2016,7,31,15,30,814.0,112.0,4.1,29.0,669.0,977.32,720.66
2016,7,31,15,45,801.5,107.5,4.15,28.5,624.5,970.23,719.54
2016,7,31,16,0,789.0,103.0,4.2,28.0,580.0,959.5,716.12
2016,7,31,16,15,767.5,99.0,4.15,27.0,531.0,936.68,705.4
2016,7,31,16,30,746.0,95.0,4.1,26.0,482.0,910.55,692.33
2016,7,31,16,45,723.5,89.0,4.05,25.5,432.5,877.91,673.12
2016,7,31,17,0,701.0,83.0,4.0,25.0,383.0,849.36,656.42
2016,7,31,17,15,663.5,77.5,3.9,23.5,331.5,797.85,624.83
2016,7,31,17,30,626.0,72.0,3.8,22.0,280.0,744.83,590.74
2016,7,31,17,45,580.5,64.0,3.7,21.0,230.5,679.7,544.48
2016,7,31,18,0,535.0,56.0,3.6,20.0,181.0,614.44,495.44
2016,7,31,18,15,456.5,47.0,3.45,19.0,135.0,518.84,419.5
2016,7,31,18,30,378.0,38.0,3.3,18.0,89.0,426.57,341.53
2016,7,31,18,45,262.5,26.0,3.15,17.0,54.0,304.69,218.88
2016,7,31,19,0,147.0,14.0,3.0,16.0,19.0,126.72,0.0
2016,7,31,19,15,73.5,7.0,2.9,15.5,9.5,5.51,0.0
2016,7,31,19,30,0.0,0.0,2.8,15.0,0.0,0.0,0.0
2016,7,31,19,45,0.0,0.0,2.7,15.0,0.0,0.0,0.0
2016,7,31,20,0,0.0,0.0,2.6,15.0,0.0,0.0,0.0
2016,7,31,20,15,0.0,0.0,2.55,14.5,0.0,0.0,0.0
2016,7,31,20,30,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,7,31,20,45,0.0,0.0,2.45,14.0,0.0,0.0,0.0
2016,7,31,21,0,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,7,31,21,15,0.0,0.0,2.35,14.0,0.0,0.0,0.0
2016,7,31,21,30,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,7,31,21,45,0.0,0.0,2.25,14.0,0.0,0.0,0.0
2016,7,31,22,0,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2016,7,31,22,15,0.0,0.0,2.15,14.0,0.0,0.0,0.0
2016,7,31,22,30,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2016,7,31,22,45,0.0,0.0,2.05,14.0,0.0,0.0,0.0
2016,7,31,23,0,0.0,0.0,2.0,14.0,0.0,0.0,0.0
