Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,7,31,23,15,0.0,0.0,1.95,13.5,0.0,0.0,0.0
2016,7,31,23,30,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,7,31,23,45,0.0,0.0,1.85,13.0,0.0,0.0,0.0
2016,8,1,0,0,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,8,1,0,15,0.0,0.0,1.75,13.0,0.0,0.0,0.0
2016,8,1,0,30,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,8,1,0,45,0.0,0.0,1.65,13.0,0.0,0.0,0.0
2016,8,1,1,0,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,8,1,1,15,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,8,1,1,30,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,8,1,1,45,0.0,0.0,1.35,13.0,0.0,0.0,0.0
2016,8,1,2,0,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,8,1,2,15,0.0,0.0,1.25,13.0,0.0,0.0,0.0
2016,8,1,2,30,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,8,1,2,45,0.0,0.0,1.15,13.0,0.0,0.0,0.0
2016,8,1,3,0,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,8,1,3,15,0.0,0.0,1.05,12.5,0.0,0.0,0.0
2016,8,1,3,30,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,8,1,3,45,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,8,1,4,0,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,8,1,4,15,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,8,1,4,30,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,8,1,4,45,0.0,0.0,1.35,12.5,0.0,0.0,0.0
2016,8,1,5,0,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,8,1,5,15,104.0,7.5,1.65,13.5,12.0,5.9,0.0
2016,8,1,5,30,208.0,15.0,1.8,14.0,24.0,12.3,0.0
2016,8,1,5,45,331.0,24.5,1.95,14.5,61.0,20.26,10.55
2016,8,1,6,0,454.0,34.0,2.1,15.0,98.0,28.33,18.98
2016,8,1,6,15,527.0,40.5,2.1,15.5,144.5,33.82,24.24
2016,8,1,6,30,600.0,47.0,2.1,16.0,191.0,42.65,32.26
2016,8,1,6,45,333.5,88.0,2.1,17.0,171.5,63.67,50.76
2016,8,1,7,0,67.0,129.0,2.1,18.0,152.0,90.51,73.93
2016,8,1,7,15,130.0,152.0,2.05,18.5,205.5,103.91,85.16
2016,8,1,7,30,193.0,175.0,2.0,19.0,259.0,118.76,97.42
2016,8,1,7,45,231.5,194.0,2.0,20.0,306.5,126.54,103.27
2016,8,1,8,0,270.0,213.0,2.0,21.0,354.0,137.26,111.5
2016,8,1,8,15,559.5,144.5,2.0,21.5,473.0,98.54,78.42
2016,8,1,8,30,849.0,76.0,2.0,22.0,592.0,76.25,59.31
2016,8,1,8,45,863.0,78.0,2.0,23.0,637.0,78.13,60.48
2016,8,1,9,0,877.0,80.0,2.0,24.0,682.0,79.88,61.52
2016,8,1,9,15,887.5,81.5,2.05,24.5,722.5,81.1,62.24
2016,8,1,9,30,898.0,83.0,2.1,25.0,763.0,82.19,62.88
2016,8,1,9,45,899.0,89.0,2.2,26.0,796.0,85.34,65.07
2016,8,1,10,0,900.0,95.0,2.3,27.0,829.0,122.8,69.5
2016,8,1,10,15,906.5,96.0,2.4,27.5,858.0,179.53,98.17
2016,8,1,10,30,913.0,97.0,2.5,28.0,887.0,237.03,139.15
2016,8,1,10,45,917.0,98.0,2.6,28.5,909.0,294.48,185.66
2016,8,1,11,0,921.0,99.0,2.7,29.0,931.0,351.99,234.16
2016,8,1,11,15,924.0,99.5,2.8,29.5,946.0,408.69,282.12
2016,8,1,11,30,927.0,100.0,2.9,30.0,961.0,464.91,328.86
2016,8,1,11,45,928.5,100.5,3.0,30.5,968.5,519.75,373.34
2016,8,1,12,0,930.0,101.0,3.1,31.0,976.0,573.55,415.72
2016,8,1,12,15,930.5,101.0,3.15,31.0,975.5,625.16,456.02
2016,8,1,12,30,931.0,101.0,3.2,31.0,975.0,675.15,494.14
2016,8,1,12,45,925.5,103.0,3.3,31.5,966.5,720.83,527.48
2016,8,1,13,0,920.0,105.0,3.4,32.0,958.0,764.01,558.3
2016,8,1,13,15,917.0,104.5,3.5,31.5,942.5,804.3,587.9
2016,8,1,13,30,914.0,104.0,3.6,31.0,927.0,841.79,614.89
2016,8,1,13,45,911.5,102.0,3.7,31.0,905.0,875.35,638.08
2016,8,1,14,0,909.0,100.0,3.8,31.0,883.0,905.74,659.24
2016,8,1,14,15,902.5,98.5,3.85,30.5,854.0,929.72,677.36
2016,8,1,14,30,896.0,97.0,3.9,30.0,825.0,950.14,693.35
2016,8,1,14,45,890.0,94.5,3.95,30.0,790.5,966.37,705.39
2016,8,1,15,0,884.0,92.0,4.0,30.0,756.0,978.93,715.21
2016,8,1,15,15,873.0,90.0,4.0,29.5,715.5,983.44,721.07
2016,8,1,15,30,862.0,88.0,4.0,29.0,675.0,984.22,724.72
2016,8,1,15,45,850.0,84.5,4.05,28.5,630.5,978.53,724.57
2016,8,1,16,0,838.0,81.0,4.1,28.0,586.0,969.21,722.16
2016,8,1,16,15,819.5,78.0,4.1,27.0,537.5,950.41,714.55
2016,8,1,16,30,801.0,75.0,4.1,26.0,489.0,940.79,713.22
2016,8,1,16,45,779.0,71.0,4.1,25.0,439.0,910.62,697.48
2016,8,1,17,0,757.0,67.0,4.1,24.0,389.0,877.62,679.4
2016,8,1,17,15,723.0,63.0,4.0,23.0,337.5,830.24,649.75
2016,8,1,17,30,689.0,59.0,3.9,22.0,286.0,781.01,617.5
2016,8,1,17,45,642.0,53.5,3.85,21.0,235.5,715.97,571.82
2016,8,1,18,0,595.0,48.0,3.8,20.0,185.0,650.46,522.95
2016,8,1,18,15,518.0,40.5,3.7,19.0,138.5,564.21,454.42
2016,8,1,18,30,441.0,33.0,3.6,18.0,92.0,474.08,377.67
2016,8,1,18,45,312.5,23.0,3.5,17.0,55.5,339.99,237.9
2016,8,1,19,0,184.0,13.0,3.4,16.0,19.0,154.94,0.0
2016,8,1,19,15,92.0,6.5,3.3,15.5,9.5,0.0,0.0
2016,8,1,19,30,0.0,0.0,3.2,15.0,0.0,0.0,0.0
2016,8,1,19,45,0.0,0.0,3.15,14.5,0.0,0.0,0.0
2016,8,1,20,0,0.0,0.0,3.1,14.0,0.0,0.0,0.0
2016,8,1,20,15,0.0,0.0,3.05,14.0,0.0,0.0,0.0
2016,8,1,20,30,0.0,0.0,3.0,14.0,0.0,0.0,0.0
2016,8,1,20,45,0.0,0.0,3.0,14.0,0.0,0.0,0.0
2016,8,1,21,0,0.0,0.0,3.0,14.0,0.0,0.0,0.0
2016,8,1,21,15,0.0,0.0,2.9,14.0,0.0,0.0,0.0
2016,8,1,21,30,0.0,0.0,2.8,14.0,0.0,0.0,0.0
2016,8,1,21,45,0.0,0.0,2.75,14.0,0.0,0.0,0.0
2016,8,1,22,0,0.0,0.0,2.7,14.0,0.0,0.0,0.0
2016,8,1,22,15,0.0,0.0,2.65,13.5,0.0,0.0,0.0
2016,8,1,22,30,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,8,1,22,45,0.0,0.0,2.55,13.0,0.0,0.0,0.0
2016,8,1,23,0,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,8,1,23,15,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,8,1,23,30,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,8,1,23,45,0.0,0.0,2.25,13.0,0.0,0.0,0.0
2016,8,2,0,0,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,8,2,0,15,0.0,0.0,2.1,12.5,0.0,0.0,0.0
2016,8,2,0,30,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,8,2,0,45,0.0,0.0,1.95,12.0,0.0,0.0,0.0
2016,8,2,1,0,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,8,2,1,15,0.0,0.0,1.85,12.0,0.0,0.0,0.0
2016,8,2,1,30,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,8,2,1,45,0.0,0.0,1.75,12.0,0.0,0.0,0.0
2016,8,2,2,0,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,8,2,2,15,0.0,0.0,1.65,12.0,0.0,0.0,0.0
2016,8,2,2,30,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,8,2,2,45,0.0,0.0,1.55,12.0,0.0,0.0,0.0
2016,8,2,3,0,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,8,2,3,15,0.0,0.0,1.45,11.5,0.0,0.0,0.0
2016,8,2,3,30,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,8,2,3,45,0.0,0.0,1.35,11.0,0.0,0.0,0.0
2016,8,2,4,0,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,8,2,4,15,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,8,2,4,30,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,8,2,4,45,0.0,0.0,1.65,11.5,0.0,0.0,0.0
2016,8,2,5,0,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,8,2,5,15,102.0,7.5,2.0,12.5,11.5,5.9,0.0
2016,8,2,5,30,204.0,15.0,2.2,13.0,23.0,11.8,0.0
2016,8,2,5,45,331.5,25.0,2.4,13.5,60.5,20.69,10.73
2016,8,2,6,0,459.0,35.0,2.6,14.0,98.0,29.18,19.76
2016,8,2,6,15,535.5,41.5,2.6,14.5,146.0,34.67,25.08
2016,8,2,6,30,612.0,48.0,2.6,15.0,194.0,43.61,33.23
2016,8,2,6,45,359.0,89.5,2.6,16.0,180.0,64.99,52.13
2016,8,2,7,0,106.0,131.0,2.6,17.0,166.0,90.48,74.21
2016,8,2,7,15,445.5,98.5,2.6,17.5,285.0,71.37,57.22
2016,8,2,7,30,785.0,66.0,2.6,18.0,404.0,59.82,46.89
2016,8,2,7,45,812.0,68.5,2.6,19.0,456.5,62.09,48.5
2016,8,2,8,0,839.0,71.0,2.6,20.0,509.0,71.81,56.47
2016,8,2,8,15,858.0,73.5,2.6,20.5,559.0,74.45,58.39
2016,8,2,8,30,877.0,76.0,2.6,21.0,609.0,76.96,60.21
2016,8,2,8,45,893.0,78.0,2.6,22.0,655.5,78.94,61.45
2016,8,2,9,0,909.0,80.0,2.6,23.0,702.0,80.81,62.57
2016,8,2,9,15,920.0,81.5,2.6,23.5,744.0,82.1,63.36
2016,8,2,9,30,931.0,83.0,2.6,24.0,786.0,83.26,64.04
2016,8,2,9,45,936.0,87.0,2.65,25.0,821.5,85.49,65.49
2016,8,2,10,0,941.0,91.0,2.7,26.0,857.0,122.23,68.99
2016,8,2,10,15,947.5,92.5,2.75,26.5,887.0,181.7,98.85
2016,8,2,10,30,954.0,94.0,2.8,27.0,917.0,241.96,141.83
2016,8,2,10,45,960.0,94.0,2.85,27.5,940.5,301.75,190.31
2016,8,2,11,0,966.0,94.0,2.9,28.0,964.0,361.77,241.03
2016,8,2,11,15,969.0,95.0,2.95,28.0,980.0,421.37,292.12
2016,8,2,11,30,972.0,96.0,3.0,28.0,996.0,480.46,342.05
2016,8,2,11,45,974.0,96.0,3.05,28.5,1004.0,537.66,388.64
2016,8,2,12,0,976.0,96.0,3.1,29.0,1012.0,593.77,432.94
2016,8,2,12,15,976.0,96.0,3.15,29.0,1011.5,647.39,475.01
2016,8,2,12,30,976.0,96.0,3.2,29.0,1011.0,699.25,514.72
2016,8,2,12,45,967.5,100.0,3.25,29.5,1001.0,746.57,549.14
2016,8,2,13,0,959.0,104.0,3.3,30.0,991.0,791.11,580.73
2016,8,2,13,15,956.0,103.5,3.35,30.0,975.0,833.07,609.95
2016,8,2,13,30,953.0,103.0,3.4,30.0,959.0,872.12,636.44
2016,8,2,13,45,948.5,101.5,3.45,30.0,935.5,905.89,659.4
2016,8,2,14,0,944.0,100.0,3.5,30.0,912.0,936.27,680.19
2016,8,2,14,15,937.0,98.5,3.5,29.5,881.5,960.89,698.37
2016,8,2,14,30,930.0,97.0,3.5,29.0,851.0,981.79,714.32
2016,8,2,14,45,921.5,95.0,3.5,29.0,814.5,996.98,725.3
2016,8,2,15,0,913.0,93.0,3.5,29.0,778.0,1008.31,733.97
2016,8,2,15,15,901.0,91.0,3.5,28.5,735.5,1012.33,739.56
2016,8,2,15,30,889.0,89.0,3.5,28.0,693.0,1012.49,742.88
2016,8,2,15,45,874.0,86.5,3.5,28.0,646.5,1005.24,740.06
2016,8,2,16,0,859.0,84.0,3.5,28.0,600.0,994.29,734.99
2016,8,2,16,15,839.0,81.0,3.45,27.5,550.0,974.09,724.97
2016,8,2,16,30,819.0,78.0,3.4,27.0,500.0,963.05,721.14
2016,8,2,16,45,792.5,74.5,3.4,26.5,447.5,928.91,701.82
2016,8,2,17,0,766.0,71.0,3.4,26.0,395.0,891.93,680.22
2016,8,2,17,15,729.0,66.5,3.35,25.0,342.0,840.73,648.85
2016,8,2,17,30,692.0,62.0,3.3,24.0,289.0,787.68,614.74
2016,8,2,17,45,637.0,56.5,3.25,23.0,236.5,722.01,569.37
2016,8,2,18,0,582.0,51.0,3.2,22.0,184.0,650.39,516.65
2016,8,2,18,15,499.0,43.5,3.15,21.0,137.0,551.77,439.73
2016,8,2,18,30,416.0,36.0,3.1,20.0,90.0,456.63,359.82
2016,8,2,18,45,274.5,24.5,3.1,19.0,53.5,308.48,207.14
2016,8,2,19,0,133.0,13.0,3.1,18.0,17.0,114.74,0.0
2016,8,2,19,15,66.5,6.5,3.15,17.0,8.5,0.0,0.0
2016,8,2,19,30,0.0,0.0,3.2,16.0,0.0,0.0,0.0
2016,8,2,19,45,0.0,0.0,3.25,15.5,0.0,0.0,0.0
2016,8,2,20,0,0.0,0.0,3.3,15.0,0.0,0.0,0.0
2016,8,2,20,15,0.0,0.0,3.25,15.0,0.0,0.0,0.0
2016,8,2,20,30,0.0,0.0,3.2,15.0,0.0,0.0,0.0
2016,8,2,20,45,0.0,0.0,3.2,15.0,0.0,0.0,0.0
2016,8,2,21,0,0.0,0.0,3.2,15.0,0.0,0.0,0.0
2016,8,2,21,15,0.0,0.0,3.15,14.5,0.0,0.0,0.0
2016,8,2,21,30,0.0,0.0,3.1,14.0,0.0,0.0,0.0
2016,8,2,21,45,0.0,0.0,3.1,14.0,0.0,0.0,0.0
2016,8,2,22,0,0.0,0.0,3.1,14.0,0.0,0.0,0.0
2016,8,2,22,15,0.0,0.0,3.05,14.0,0.0,0.0,0.0
2016,8,2,22,30,0.0,0.0,3.0,14.0,0.0,0.0,0.0
2016,8,2,22,45,0.0,0.0,2.95,14.0,0.0,0.0,0.0
2016,8,2,23,0,0.0,0.0,2.9,14.0,0.0,0.0,0.0
2016,8,2,23,15,0.0,0.0,2.8,13.5,0.0,0.0,0.0
2016,8,2,23,30,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,8,2,23,45,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,8,3,0,0,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,8,3,0,15,0.0,0.0,2.45,13.0,0.0,0.0,0.0
2016,8,3,0,30,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,8,3,0,45,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,8,3,1,0,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,8,3,1,15,0.0,0.0,2.3,12.5,0.0,0.0,0.0
2016,8,3,1,30,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,8,3,1,45,0.0,0.0,2.15,12.0,0.0,0.0,0.0
2016,8,3,2,0,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,8,3,2,15,0.0,0.0,2.05,12.0,0.0,0.0,0.0
2016,8,3,2,30,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,8,3,2,45,0.0,0.0,1.95,12.0,0.0,0.0,0.0
2016,8,3,3,0,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,8,3,3,15,0.0,0.0,1.85,12.0,0.0,0.0,0.0
2016,8,3,3,30,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,8,3,3,45,0.0,0.0,1.75,12.0,0.0,0.0,0.0
2016,8,3,4,0,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,8,3,4,15,0.0,0.0,1.75,12.0,0.0,0.0,0.0
2016,8,3,4,30,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,8,3,4,45,0.0,0.0,1.85,12.0,0.0,0.0,0.0
2016,8,3,5,0,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,8,3,5,15,67.0,7.5,2.05,12.5,10.0,5.9,0.0
2016,8,3,5,30,134.0,15.0,2.2,13.0,20.0,11.8,0.0
2016,8,3,5,45,266.5,27.0,2.4,14.0,56.5,22.16,11.56
2016,8,3,6,0,399.0,39.0,2.6,15.0,93.0,32.13,22.17
2016,8,3,6,15,481.0,47.5,2.55,15.5,140.5,38.99,28.74
2016,8,3,6,30,563.0,56.0,2.5,16.0,188.0,45.89,35.09
2016,8,3,6,45,619.0,61.5,2.45,17.0,240.0,50.26,38.94
2016,8,3,7,0,675.0,67.0,2.4,18.0,292.0,54.69,42.66
2016,8,3,7,15,712.0,72.0,2.35,18.5,344.5,63.26,49.96
2016,8,3,7,30,749.0,77.0,2.3,19.0,397.0,67.24,53.15
2016,8,3,7,45,777.0,80.5,2.25,20.0,449.5,69.89,55.03
2016,8,3,8,0,805.0,84.0,2.2,21.0,502.0,72.5,56.83
2016,8,3,8,15,825.5,87.0,2.2,21.5,551.5,74.54,58.23
2016,8,3,8,30,846.0,90.0,2.2,22.0,601.0,76.49,59.57
2016,8,3,8,45,861.5,92.5,2.2,23.0,647.5,86.86,67.82
2016,8,3,9,0,877.0,95.0,2.2,24.0,694.0,88.74,68.9
2016,8,3,9,15,889.0,97.0,2.2,25.0,735.5,90.08,69.54
2016,8,3,9,30,901.0,99.0,2.2,26.0,777.0,91.27,70.07
2016,8,3,9,45,913.5,99.0,2.25,27.0,814.0,91.28,69.65
2016,8,3,10,0,926.0,99.0,2.3,28.0,851.0,124.31,70.89
2016,8,3,10,15,932.5,100.0,2.4,28.5,880.5,182.83,99.58
2016,8,3,10,30,939.0,101.0,2.5,29.0,910.0,242.12,141.27
2016,8,3,10,45,943.5,102.0,2.6,29.5,933.0,301.47,188.9
2016,8,3,11,0,948.0,103.0,2.7,30.0,956.0,360.94,238.68
2016,8,3,11,15,951.5,103.5,2.85,30.5,971.5,419.62,288.06
2016,8,3,11,30,955.0,104.0,3.0,31.0,987.0,477.87,336.25
2016,8,3,11,45,956.5,104.0,3.15,31.5,994.5,534.16,381.8
2016,8,3,12,0,958.0,104.0,3.3,32.0,1002.0,589.35,425.2
2016,8,3,12,15,958.5,104.0,3.45,31.5,1002.0,642.63,467.84
2016,8,3,12,30,959.0,104.0,3.6,31.0,1002.0,694.23,508.46
2016,8,3,12,45,954.5,105.5,3.75,31.0,993.0,741.73,544.42
2016,8,3,13,0,950.0,107.0,3.9,31.0,984.0,786.71,577.96
2016,8,3,13,15,947.5,106.5,4.0,30.5,968.5,828.81,608.98
2016,8,3,13,30,945.0,106.0,4.1,30.0,953.0,868.07,637.31
2016,8,3,13,45,942.5,103.5,4.2,30.0,930.5,902.44,661.15
2016,8,3,14,0,940.0,101.0,4.3,30.0,908.0,933.51,682.86
2016,8,3,14,15,934.0,100.0,4.35,29.5,878.0,959.47,702.44
2016,8,3,14,30,928.0,99.0,4.4,29.0,848.0,981.82,719.84
2016,8,3,14,45,922.0,96.0,4.45,28.5,812.5,998.37,733.63
2016,8,3,15,0,916.0,93.0,4.5,28.0,777.0,1011.09,745.14
2016,8,3,15,15,904.5,91.0,4.45,27.0,735.0,1015.67,752.41
2016,8,3,15,30,893.0,89.0,4.4,26.0,693.0,1016.38,757.36
2016,8,3,15,45,879.5,86.0,4.35,25.5,647.0,1010.08,756.3
2016,8,3,16,0,866.0,83.0,4.3,25.0,601.0,1000.04,752.92
2016,8,3,16,15,846.5,80.0,4.2,24.0,550.5,980.32,744.18
2016,8,3,16,30,827.0,77.0,4.1,23.0,500.0,969.69,741.71
2016,8,3,16,45,800.5,73.5,4.05,22.0,447.5,935.47,722.92
2016,8,3,17,0,774.0,70.0,4.0,21.0,395.0,898.4,701.69
2016,8,3,17,15,737.5,65.5,3.85,20.0,341.5,847.56,669.15
2016,8,3,17,30,701.0,61.0,3.7,19.0,288.0,794.84,633.86
2016,8,3,17,45,647.0,55.5,3.6,18.0,236.0,722.75,582.28
2016,8,3,18,0,593.0,50.0,3.5,17.0,184.0,658.9,533.88
2016,8,3,18,15,510.0,42.0,3.35,16.5,136.0,559.31,453.15
2016,8,3,18,30,427.0,34.0,3.2,16.0,88.0,463.46,369.7
2016,8,3,18,45,285.0,23.0,3.1,15.5,52.0,313.19,204.0
2016,8,3,19,0,143.0,12.0,3.0,15.0,16.0,121.72,0.0
2016,8,3,19,15,71.5,6.0,2.95,14.5,8.0,0.0,0.0
2016,8,3,19,30,0.0,0.0,2.9,14.0,0.0,0.0,0.0
2016,8,3,19,45,0.0,0.0,2.85,14.0,0.0,0.0,0.0
2016,8,3,20,0,0.0,0.0,2.8,14.0,0.0,0.0,0.0
2016,8,3,20,15,0.0,0.0,2.75,13.5,0.0,0.0,0.0
2016,8,3,20,30,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,8,3,20,45,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,8,3,21,0,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,8,3,21,15,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,8,3,21,30,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,8,3,21,45,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,8,3,22,0,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,8,3,22,15,0.0,0.0,2.7,12.5,0.0,0.0,0.0
2016,8,3,22,30,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,8,3,22,45,0.0,0.0,2.75,12.0,0.0,0.0,0.0
2016,8,3,23,0,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2016,8,3,23,15,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2016,8,3,23,30,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2016,8,3,23,45,0.0,0.0,2.85,12.0,0.0,0.0,0.0
2016,8,4,0,0,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2016,8,4,0,15,0.0,0.0,2.85,12.0,0.0,0.0,0.0
2016,8,4,0,30,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2016,8,4,0,45,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2016,8,4,1,0,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2016,8,4,1,15,0.0,0.0,2.75,11.5,0.0,0.0,0.0
2016,8,4,1,30,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2016,8,4,1,45,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2016,8,4,2,0,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2016,8,4,2,15,0.0,0.0,2.65,11.0,0.0,0.0,0.0
2016,8,4,2,30,0.0,0.0,2.6,11.0,0.0,0.0,0.0
2016,8,4,2,45,0.0,0.0,2.55,11.5,0.0,0.0,0.0
2016,8,4,3,0,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,8,4,3,15,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,8,4,3,30,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,8,4,3,45,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,8,4,4,0,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,8,4,4,15,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,8,4,4,30,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,8,4,4,45,0.0,0.0,2.15,12.0,0.0,0.0,0.0
2016,8,4,5,0,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,8,4,5,15,82.5,7.0,2.35,12.5,9.5,0.0,0.0
2016,8,4,5,30,165.0,14.0,2.5,13.0,19.0,11.02,0.0
2016,8,4,5,45,300.0,25.0,2.7,13.5,56.5,20.62,10.09
2016,8,4,6,0,435.0,36.0,2.9,14.0,94.0,29.9,20.29
2016,8,4,6,15,515.0,43.5,2.9,14.5,141.5,36.1,26.29
2016,8,4,6,30,595.0,51.0,2.9,15.0,189.0,42.38,32.12
2016,8,4,6,45,336.5,89.0,2.9,15.5,171.0,64.42,51.72
2016,8,4,7,0,78.0,127.0,2.9,16.0,153.0,89.28,73.47
2016,8,4,7,15,151.0,148.0,2.9,16.5,209.0,101.87,84.14
2016,8,4,7,30,224.0,169.0,2.9,17.0,265.0,112.68,93.07
2016,8,4,7,45,185.5,195.5,2.95,17.5,281.5,130.52,107.88
2016,8,4,8,0,147.0,222.0,3.0,18.0,298.0,144.38,119.06
2016,8,4,8,15,209.0,239.0,3.05,18.5,359.0,155.27,127.61
2016,8,4,8,30,271.0,256.0,3.1,19.0,420.0,158.35,129.53
2016,8,4,8,45,288.5,274.5,3.15,20.0,461.0,167.0,135.84
2016,8,4,9,0,306.0,293.0,3.2,21.0,502.0,175.22,141.72
2016,8,4,9,15,609.5,191.0,3.25,21.5,638.5,117.6,93.48
2016,8,4,9,30,913.0,89.0,3.3,22.0,775.0,86.11,66.96
2016,8,4,9,45,919.0,91.0,3.4,22.5,809.5,87.16,67.58
2016,8,4,10,0,925.0,93.0,3.5,23.0,844.0,119.75,69.47
2016,8,4,10,15,930.5,94.5,3.55,23.0,872.5,178.34,98.78
2016,8,4,10,30,936.0,96.0,3.6,23.0,901.0,237.6,141.73
2016,8,4,10,45,939.0,97.0,3.65,23.5,922.5,296.4,190.34
2016,8,4,11,0,942.0,98.0,3.7,24.0,944.0,355.13,241.09
2016,8,4,11,15,944.5,99.0,3.75,24.0,958.5,413.41,292.2
2016,8,4,11,30,947.0,100.0,3.8,24.0,973.0,471.15,342.18
2016,8,4,11,45,947.0,100.5,3.85,24.0,980.0,526.61,389.35
2016,8,4,12,0,947.0,101.0,3.9,24.0,987.0,580.83,434.32
2016,8,4,12,15,946.5,101.0,3.95,23.5,986.5,632.93,477.44
2016,8,4,12,30,946.0,101.0,4.0,23.0,986.0,683.27,518.35
2016,8,4,12,45,937.5,105.0,4.1,23.0,975.5,729.39,554.45
2016,8,4,13,0,929.0,109.0,4.2,23.0,965.0,772.81,587.87
2016,8,4,13,15,925.5,108.5,4.3,22.5,949.0,813.35,619.04
2016,8,4,13,30,922.0,108.0,4.4,22.0,933.0,851.02,647.25
2016,8,4,13,45,918.0,106.5,4.5,21.5,910.5,884.31,672.83
2016,8,4,14,0,914.0,105.0,4.6,21.0,888.0,914.34,696.34
2016,8,4,14,15,907.0,103.5,4.6,20.5,858.0,938.26,715.08
2016,8,4,14,30,900.0,102.0,4.6,20.0,828.0,958.56,731.51
2016,8,4,14,45,892.5,99.5,4.6,20.0,792.5,973.67,743.1
2016,8,4,15,0,885.0,97.0,4.6,20.0,757.0,985.02,752.3
2016,8,4,15,15,873.5,95.0,4.55,19.5,715.5,989.24,757.82
2016,8,4,15,30,862.0,93.0,4.5,19.0,674.0,989.7,760.99
2016,8,4,15,45,848.5,89.5,4.45,19.0,628.5,982.67,757.66
2016,8,4,16,0,835.0,86.0,4.4,19.0,583.0,971.99,751.97
2016,8,4,16,15,815.0,83.0,4.35,18.5,534.0,964.54,750.16
2016,8,4,16,30,795.0,80.0,4.3,18.0,485.0,940.92,737.1
2016,8,4,16,45,771.0,75.5,4.25,17.5,434.0,908.13,717.29
2016,8,4,17,0,747.0,71.0,4.2,17.0,383.0,872.51,694.99
2016,8,4,17,15,711.0,66.5,4.1,16.5,331.0,822.53,661.11
2016,8,4,17,30,675.0,62.0,4.0,16.0,279.0,770.7,624.56
2016,8,4,17,45,624.5,56.0,3.9,15.5,228.0,709.18,578.72
2016,8,4,18,0,574.0,50.0,3.8,15.0,177.0,641.3,525.2
2016,8,4,18,15,491.0,41.5,3.65,14.5,130.5,541.57,443.13
2016,8,4,18,30,408.0,33.0,3.5,14.0,84.0,445.76,358.21
2016,8,4,18,45,268.5,22.0,3.4,13.5,49.0,296.17,183.56
2016,8,4,19,0,129.0,11.0,3.3,13.0,14.0,109.85,0.0
2016,8,4,19,15,64.5,5.5,3.3,12.5,7.0,0.0,0.0
2016,8,4,19,30,0.0,0.0,3.3,12.0,0.0,0.0,0.0
2016,8,4,19,45,0.0,0.0,3.3,12.0,0.0,0.0,0.0
2016,8,4,20,0,0.0,0.0,3.3,12.0,0.0,0.0,0.0
2016,8,4,20,15,0.0,0.0,3.3,12.0,0.0,0.0,0.0
2016,8,4,20,30,0.0,0.0,3.3,12.0,0.0,0.0,0.0
2016,8,4,20,45,0.0,0.0,3.3,12.0,0.0,0.0,0.0
2016,8,4,21,0,0.0,0.0,3.3,12.0,0.0,0.0,0.0
2016,8,4,21,15,0.0,0.0,3.25,12.0,0.0,0.0,0.0
2016,8,4,21,30,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2016,8,4,21,45,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2016,8,4,22,0,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2016,8,4,22,15,0.0,0.0,3.1,12.0,0.0,0.0,0.0
2016,8,4,22,30,0.0,0.0,3.0,12.0,0.0,0.0,0.0
2016,8,4,22,45,0.0,0.0,2.95,12.0,0.0,0.0,0.0
2016,8,4,23,0,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2016,8,4,23,15,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2016,8,4,23,30,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,8,4,23,45,0.0,0.0,2.65,12.0,0.0,0.0,0.0
2016,8,5,0,0,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2016,8,5,0,15,0.0,0.0,2.55,12.0,0.0,0.0,0.0
2016,8,5,0,30,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,8,5,0,45,0.0,0.0,2.45,12.0,0.0,0.0,0.0
2016,8,5,1,0,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,8,5,1,15,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,8,5,1,30,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,8,5,1,45,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,8,5,2,0,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,8,5,2,15,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,8,5,2,30,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,8,5,2,45,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,8,5,3,0,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,8,5,3,15,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,8,5,3,30,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,8,5,3,45,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,8,5,4,0,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,8,5,4,15,0.0,0.0,2.45,12.0,0.0,0.0,0.0
2016,8,5,4,30,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,8,5,4,45,0.0,0.0,2.55,12.5,0.0,0.0,0.0
2016,8,5,5,0,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,8,5,5,15,64.0,6.5,2.7,13.0,8.5,0.0,0.0
2016,8,5,5,30,128.0,13.0,2.8,13.0,17.0,10.23,0.0
2016,8,5,5,45,266.0,25.5,2.9,13.5,53.5,20.96,9.96
2016,8,5,6,0,404.0,38.0,3.0,14.0,90.0,31.4,21.53
2016,8,5,6,15,487.0,46.5,3.0,14.5,138.0,38.29,28.19
2016,8,5,6,30,570.0,55.0,3.0,15.0,186.0,45.23,34.63
2016,8,5,6,45,285.0,60.5,3.0,15.5,126.0,44.78,34.31
2016,8,5,7,0,0.0,66.0,3.0,16.0,66.0,50.57,39.37
2016,8,5,7,15,0.0,82.0,2.9,16.5,82.0,62.29,49.53
2016,8,5,7,30,0.0,98.0,2.8,17.0,98.0,73.89,59.42
2016,8,5,7,45,2.5,131.0,2.75,17.5,132.5,96.77,78.9
2016,8,5,8,0,5.0,164.0,2.7,18.0,167.0,119.01,97.49
2016,8,5,8,15,17.0,196.0,2.65,18.5,206.5,140.32,114.99
2016,8,5,8,30,29.0,228.0,2.6,19.0,246.0,152.63,124.69
2016,8,5,8,45,178.0,257.5,2.55,19.5,378.0,164.83,134.2
2016,8,5,9,0,327.0,287.0,2.5,20.0,510.0,172.99,140.29
2016,8,5,9,15,618.5,191.0,2.45,20.5,643.5,118.03,94.14
2016,8,5,9,30,910.0,95.0,2.4,21.0,777.0,89.39,69.95
2016,8,5,9,45,911.5,100.5,2.4,22.0,811.0,92.06,71.78
2016,8,5,10,0,913.0,106.0,2.4,23.0,845.0,124.75,74.19
2016,8,5,10,15,920.0,107.5,2.45,23.5,874.5,183.13,102.71
2016,8,5,10,30,927.0,109.0,2.5,24.0,904.0,242.35,144.79
2016,8,5,10,45,932.5,109.5,2.55,24.5,927.0,301.27,192.74
2016,8,5,11,0,938.0,110.0,2.6,25.0,950.0,360.4,243.04
2016,8,5,11,15,941.0,110.5,2.65,25.5,965.0,418.64,292.84
2016,8,5,11,30,944.0,111.0,2.7,26.0,980.0,476.4,341.34
2016,8,5,11,45,946.0,111.0,2.75,26.5,988.0,532.65,387.4
2016,8,5,12,0,948.0,111.0,2.8,27.0,996.0,587.86,431.22
2016,8,5,12,15,947.5,111.0,2.9,27.0,995.5,640.36,472.83
2016,8,5,12,30,947.0,111.0,3.0,27.0,995.0,691.11,512.15
2016,8,5,12,45,946.5,110.0,3.1,27.5,987.0,739.09,547.58
2016,8,5,13,0,946.0,109.0,3.2,28.0,979.0,784.78,580.57
2016,8,5,13,15,943.0,108.0,3.3,28.0,963.0,826.04,610.05
2016,8,5,13,30,940.0,107.0,3.4,28.0,947.0,864.38,636.59
2016,8,5,13,45,934.5,106.5,3.5,28.0,923.0,897.99,659.98
2016,8,5,14,0,929.0,106.0,3.6,28.0,899.0,928.24,681.21
2016,8,5,14,15,922.0,104.5,3.65,27.5,869.0,952.68,699.79
2016,8,5,14,30,915.0,103.0,3.7,27.0,839.0,973.44,716.15
2016,8,5,14,45,904.5,101.5,3.8,27.0,802.0,987.13,726.96
2016,8,5,15,0,894.0,100.0,3.9,27.0,765.0,996.97,735.44
2016,8,5,15,15,881.5,98.0,3.9,26.5,722.5,1000.44,740.74
2016,8,5,15,30,869.0,96.0,3.9,26.0,680.0,1000.09,743.74
2016,8,5,15,45,851.5,94.0,3.95,25.5,633.0,990.96,741.37
2016,8,5,16,0,834.0,92.0,4.0,25.0,586.0,991.26,745.57
2016,8,5,16,15,812.5,88.5,3.95,24.0,536.0,968.91,735.21
2016,8,5,16,30,791.0,85.0,3.9,23.0,486.0,943.14,722.52
2016,8,5,16,45,757.5,82.0,3.85,22.5,432.5,902.71,697.89
2016,8,5,17,0,724.0,79.0,3.8,22.0,379.0,859.54,670.78
2016,8,5,17,15,684.0,74.0,3.65,21.0,326.5,812.47,640.7
2016,8,5,17,30,644.0,69.0,3.5,20.0,274.0,757.36,603.3
2016,8,5,17,45,576.5,63.0,3.4,19.0,221.5,673.83,542.72
2016,8,5,18,0,509.0,57.0,3.3,18.0,169.0,590.98,479.32
2016,8,5,18,15,420.5,47.0,3.15,17.0,123.0,485.9,394.52
2016,8,5,18,30,332.0,37.0,3.0,16.0,77.0,384.84,306.71
2016,8,5,18,45,194.5,23.5,2.9,15.5,44.0,234.47,132.32
2016,8,5,19,0,57.0,10.0,2.8,15.0,11.0,52.54,0.0
2016,8,5,19,15,28.5,5.0,2.7,14.5,5.5,0.0,0.0
2016,8,5,19,30,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2016,8,5,19,45,0.0,0.0,2.55,13.5,0.0,0.0,0.0
2016,8,5,20,0,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,8,5,20,15,0.0,0.0,2.45,13.0,0.0,0.0,0.0
2016,8,5,20,30,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,8,5,20,45,0.0,0.0,2.35,13.0,0.0,0.0,0.0
2016,8,5,21,0,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,8,5,21,15,0.0,0.0,2.25,12.5,0.0,0.0,0.0
2016,8,5,21,30,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,8,5,21,45,0.0,0.0,2.15,12.0,0.0,0.0,0.0
2016,8,5,22,0,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,8,5,22,15,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,8,5,22,30,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,8,5,22,45,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,8,5,23,0,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,8,5,23,15,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,8,5,23,30,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,8,5,23,45,0.0,0.0,2.15,12.0,0.0,0.0,0.0
2016,8,6,0,0,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,8,6,0,15,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,8,6,0,30,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,8,6,0,45,0.0,0.0,2.25,12.0,0.0,0.0,0.0
2016,8,6,1,0,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,8,6,1,15,0.0,0.0,2.35,12.0,0.0,0.0,0.0
2016,8,6,1,30,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,8,6,1,45,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,8,6,2,0,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2016,8,6,2,15,0.0,0.0,2.65,12.0,0.0,0.0,0.0
2016,8,6,2,30,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,8,6,2,45,0.0,0.0,2.75,12.0,0.0,0.0,0.0
2016,8,6,3,0,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2016,8,6,3,15,0.0,0.0,2.75,12.0,0.0,0.0,0.0
2016,8,6,3,30,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,8,6,3,45,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,8,6,4,0,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,8,6,4,15,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,8,6,4,30,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,8,6,4,45,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,8,6,5,0,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,8,6,5,15,36.5,6.0,2.75,12.0,7.5,0.0,0.0
2016,8,6,5,30,73.0,12.0,2.8,12.0,15.0,9.44,0.0
2016,8,6,5,45,207.0,26.0,2.85,12.5,49.5,19.89,8.79
2016,8,6,6,0,341.0,40.0,2.9,13.0,84.0,32.75,22.75
2016,8,6,6,15,426.5,50.5,2.9,13.5,130.5,41.08,30.75
2016,8,6,6,30,512.0,61.0,2.9,14.0,177.0,49.37,38.44
2016,8,6,6,45,256.0,67.5,2.9,14.5,125.5,49.16,38.35
2016,8,6,7,0,0.0,74.0,2.9,15.0,74.0,56.14,44.49
2016,8,6,7,15,2.5,106.5,2.9,15.5,108.0,78.85,64.34
2016,8,6,7,30,5.0,139.0,2.9,16.0,142.0,100.87,83.22
2016,8,6,7,45,5.0,151.0,2.9,16.5,153.5,109.65,90.34
2016,8,6,8,0,5.0,163.0,2.9,17.0,165.0,118.33,97.3
2016,8,6,8,15,11.0,187.0,2.95,17.5,193.0,134.59,110.62
2016,8,6,8,30,17.0,211.0,3.0,18.0,221.0,150.63,123.59
2016,8,6,8,45,24.5,238.0,3.05,19.0,254.0,168.3,137.48
2016,8,6,9,0,32.0,265.0,3.1,20.0,287.0,173.83,141.14
2016,8,6,9,15,68.0,306.5,3.15,20.5,356.5,196.42,159.09
2016,8,6,9,30,104.0,348.0,3.2,21.0,426.0,217.89,175.88
2016,8,6,9,45,281.0,328.0,3.25,21.5,552.0,185.77,149.07
2016,8,6,10,0,458.0,308.0,3.3,22.0,678.0,185.98,132.52
2016,8,6,10,15,684.5,209.5,3.4,22.0,785.0,193.26,120.67
2016,8,6,10,30,911.0,111.0,3.5,22.0,892.0,239.52,144.74
2016,8,6,10,45,915.5,112.5,3.6,22.5,914.0,297.94,192.91
2016,8,6,11,0,920.0,114.0,3.7,23.0,936.0,356.52,243.48
2016,8,6,11,15,922.5,114.5,3.75,23.0,951.0,413.7,293.78
2016,8,6,11,30,925.0,115.0,3.8,23.0,966.0,470.37,343.01
2016,8,6,11,45,925.5,116.0,3.9,23.5,972.5,525.69,389.47
2016,8,6,12,0,926.0,117.0,4.0,24.0,979.0,579.9,433.69
2016,8,6,12,15,925.5,117.0,4.05,24.0,978.5,631.48,475.49
2016,8,6,12,30,925.0,117.0,4.1,24.0,978.0,681.36,514.98
2016,8,6,12,45,917.5,120.5,4.2,24.0,968.5,727.28,550.8
2016,8,6,13,0,910.0,124.0,4.3,24.0,959.0,770.6,584.03
2016,8,6,13,15,907.0,123.0,4.3,23.5,943.0,810.87,615.05
2016,8,6,13,30,904.0,122.0,4.3,23.0,927.0,848.32,642.65
2016,8,6,13,45,899.5,120.5,4.35,23.0,904.5,881.07,665.98
2016,8,6,14,0,895.0,119.0,4.4,23.0,882.0,910.56,687.11
2016,8,6,14,15,888.5,117.5,4.45,22.5,852.5,934.87,706.13
2016,8,6,14,30,882.0,116.0,4.5,22.0,823.0,955.63,723.13
2016,8,6,14,45,873.5,113.5,4.55,22.0,787.0,969.87,734.43
2016,8,6,15,0,865.0,111.0,4.6,22.0,751.0,980.36,743.41
2016,8,6,15,15,852.5,108.5,4.6,21.5,710.0,996.58,757.61
2016,8,6,15,30,840.0,106.0,4.6,21.0,669.0,995.73,760.25
2016,8,6,15,45,826.5,102.0,4.6,20.5,623.5,988.28,758.63
2016,8,6,16,0,813.0,98.0,4.6,20.0,578.0,977.09,754.58
2016,8,6,16,15,792.0,94.5,4.55,19.0,528.5,955.29,744.17
2016,8,6,16,30,771.0,91.0,4.5,18.0,479.0,930.08,731.25
2016,8,6,16,45,747.5,85.0,4.5,17.5,428.0,896.1,710.71
2016,8,6,17,0,724.0,79.0,4.5,17.0,377.0,859.24,687.56
2016,8,6,17,15,684.5,74.0,4.4,16.5,324.5,812.77,655.74
2016,8,6,17,30,645.0,69.0,4.3,16.0,272.0,758.11,616.48
2016,8,6,17,45,591.0,61.5,4.2,15.5,221.0,685.23,561.28
2016,8,6,18,0,537.0,54.0,4.1,15.0,170.0,612.57,503.41
2016,8,6,18,15,447.0,44.5,3.95,14.5,123.5,506.2,415.19
2016,8,6,18,30,357.0,35.0,3.8,14.0,77.0,404.06,323.62
2016,8,6,18,45,211.5,22.0,3.65,13.5,43.5,244.64,123.9
2016,8,6,19,0,66.0,9.0,3.5,13.0,10.0,58.75,0.0
2016,8,6,19,15,33.0,4.5,3.45,12.5,5.0,0.0,0.0
2016,8,6,19,30,0.0,0.0,3.4,12.0,0.0,0.0,0.0
2016,8,6,19,45,0.0,0.0,3.35,12.0,0.0,0.0,0.0
2016,8,6,20,0,0.0,0.0,3.3,12.0,0.0,0.0,0.0
2016,8,6,20,15,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2016,8,6,20,30,0.0,0.0,3.1,12.0,0.0,0.0,0.0
2016,8,6,20,45,0.0,0.0,3.05,12.0,0.0,0.0,0.0
2016,8,6,21,0,0.0,0.0,3.0,12.0,0.0,0.0,0.0
2016,8,6,21,15,0.0,0.0,2.9,11.5,0.0,0.0,0.0
2016,8,6,21,30,0.0,0.0,2.8,11.0,0.0,0.0,0.0
2016,8,6,21,45,0.0,0.0,2.75,11.0,0.0,0.0,0.0
2016,8,6,22,0,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2016,8,6,22,15,0.0,0.0,2.6,11.0,0.0,0.0,0.0
2016,8,6,22,30,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2016,8,6,22,45,0.0,0.0,2.45,11.0,0.0,0.0,0.0
2016,8,6,23,0,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,8,6,23,15,0.0,0.0,2.35,11.0,0.0,0.0,0.0
2016,8,6,23,30,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2016,8,6,23,45,0.0,0.0,2.25,11.0,0.0,0.0,0.0
2016,8,7,0,0,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,8,7,0,15,0.0,0.0,2.25,11.0,0.0,0.0,0.0
2016,8,7,0,30,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2016,8,7,0,45,0.0,0.0,2.35,11.0,0.0,0.0,0.0
2016,8,7,1,0,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,8,7,1,15,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2016,8,7,1,30,0.0,0.0,2.6,11.0,0.0,0.0,0.0
2016,8,7,1,45,0.0,0.0,2.75,11.0,0.0,0.0,0.0
2016,8,7,2,0,0.0,0.0,2.9,11.0,0.0,0.0,0.0
2016,8,7,2,15,0.0,0.0,2.95,11.0,0.0,0.0,0.0
2016,8,7,2,30,0.0,0.0,3.0,11.0,0.0,0.0,0.0
2016,8,7,2,45,0.0,0.0,3.1,11.0,0.0,0.0,0.0
2016,8,7,3,0,0.0,0.0,3.2,11.0,0.0,0.0,0.0
2016,8,7,3,15,0.0,0.0,3.2,11.0,0.0,0.0,0.0
2016,8,7,3,30,0.0,0.0,3.2,11.0,0.0,0.0,0.0
2016,8,7,3,45,0.0,0.0,3.2,11.0,0.0,0.0,0.0
2016,8,7,4,0,0.0,0.0,3.2,11.0,0.0,0.0,0.0
2016,8,7,4,15,0.0,0.0,3.2,11.0,0.0,0.0,0.0
2016,8,7,4,30,0.0,0.0,3.2,11.0,0.0,0.0,0.0
2016,8,7,4,45,0.0,0.0,3.2,11.5,0.0,0.0,0.0
2016,8,7,5,0,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2016,8,7,5,15,63.5,6.0,3.25,12.0,7.5,0.0,0.0
2016,8,7,5,30,127.0,12.0,3.3,12.0,15.0,9.44,0.0
2016,8,7,5,45,274.5,23.5,3.4,12.5,51.5,19.36,7.9
2016,8,7,6,0,422.0,35.0,3.5,13.0,88.0,29.07,19.51
2016,8,7,6,15,506.5,43.0,3.5,13.5,136.0,35.69,25.96
2016,8,7,6,30,591.0,51.0,3.5,14.0,184.0,42.38,32.21
2016,8,7,6,45,409.0,85.5,3.5,14.5,188.5,62.99,50.64
2016,8,7,7,0,227.0,120.0,3.5,15.0,193.0,83.82,68.97
2016,8,7,7,15,214.0,144.0,3.45,15.5,223.0,98.1,81.22
2016,8,7,7,30,201.0,168.0,3.4,16.0,253.0,114.8,95.35
2016,8,7,7,45,517.5,121.5,3.4,16.5,377.5,87.19,70.89
2016,8,7,8,0,834.0,75.0,3.4,17.0,502.0,66.99,53.01
2016,8,7,8,15,853.0,78.0,3.35,17.5,552.0,77.12,61.48
2016,8,7,8,30,872.0,81.0,3.3,18.0,602.0,79.9,63.53
2016,8,7,8,45,888.5,82.5,3.3,19.0,649.0,81.54,64.47
2016,8,7,9,0,905.0,84.0,3.3,20.0,696.0,83.07,65.32
2016,8,7,9,15,916.0,86.0,3.3,20.5,737.5,84.62,66.32
2016,8,7,9,30,927.0,88.0,3.3,21.0,779.0,86.02,67.21
2016,8,7,9,45,931.0,92.0,3.3,21.5,814.0,88.16,68.72
2016,8,7,10,0,935.0,96.0,3.3,22.0,849.0,118.39,70.28
2016,8,7,10,15,941.5,97.0,3.3,22.5,879.0,177.74,98.59
2016,8,7,10,30,948.0,98.0,3.3,23.0,909.0,237.86,141.3
2016,8,7,10,45,953.5,98.5,3.35,23.5,932.0,297.98,190.57
2016,8,7,11,0,959.0,99.0,3.4,24.0,955.0,358.29,242.39
2016,8,7,11,15,962.0,99.5,3.45,24.0,970.0,417.68,294.35
2016,8,7,11,30,965.0,100.0,3.5,24.0,985.0,476.54,345.18
2016,8,7,11,45,967.0,99.5,3.55,24.5,992.5,533.49,392.67
2016,8,7,12,0,969.0,99.0,3.6,25.0,1000.0,589.31,437.83
2016,8,7,12,15,969.0,99.0,3.6,25.0,1000.0,642.97,480.79
2016,8,7,12,30,969.0,99.0,3.6,25.0,1000.0,694.86,521.29
2016,8,7,12,45,970.0,97.5,3.65,25.5,992.5,744.19,558.08
2016,8,7,13,0,971.0,96.0,3.7,26.0,985.0,791.26,592.36
2016,8,7,13,15,968.5,95.5,3.7,25.5,969.5,834.03,623.64
2016,8,7,13,30,966.0,95.0,3.7,25.0,954.0,873.88,652.32
2016,8,7,13,45,963.5,93.0,3.75,25.0,931.0,909.19,676.9
2016,8,7,14,0,961.0,91.0,3.8,25.0,908.0,941.15,699.27
2016,8,7,14,15,955.0,90.0,3.8,24.5,878.0,967.48,719.04
2016,8,7,14,30,949.0,89.0,3.8,24.0,848.0,990.12,736.55
2016,8,7,14,45,941.5,87.0,3.8,24.0,811.5,1006.48,748.6
2016,8,7,15,0,934.0,85.0,3.8,24.0,775.0,1018.93,758.27
2016,8,7,15,15,923.0,83.5,3.75,23.5,733.0,1024.61,764.77
2016,8,7,15,30,912.0,82.0,3.7,23.0,691.0,1026.39,768.93
2016,8,7,15,45,898.0,79.5,3.65,23.0,644.0,1020.08,766.37
2016,8,7,16,0,884.0,77.0,3.6,23.0,597.0,1009.99,761.48
2016,8,7,16,15,864.5,74.5,3.5,22.0,546.0,990.68,753.02
2016,8,7,16,30,845.0,72.0,3.4,21.0,495.0,968.01,742.22
2016,8,7,16,45,819.0,68.5,3.35,20.5,442.0,946.29,730.83
2016,8,7,17,0,793.0,65.0,3.3,20.0,389.0,909.43,708.42
2016,8,7,17,15,756.0,61.0,3.15,19.0,335.5,858.47,675.85
2016,8,7,17,30,719.0,57.0,3.0,18.0,282.0,805.62,640.42
2016,8,7,17,45,663.0,52.0,2.9,17.5,229.0,731.98,586.55
2016,8,7,18,0,607.0,47.0,2.8,17.0,176.0,657.98,529.26
2016,8,7,18,15,517.5,39.0,2.6,16.0,128.0,561.05,450.91
2016,8,7,18,30,428.0,31.0,2.4,15.0,80.0,460.02,360.78
2016,8,7,18,45,214.0,15.5,2.25,14.5,40.0,234.84,97.89
2016,8,7,19,0,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2016,8,7,19,15,0.0,0.0,2.1,13.5,0.0,0.0,0.0
2016,8,7,19,30,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,8,7,19,45,0.0,0.0,2.15,13.0,0.0,0.0,0.0
2016,8,7,20,0,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,8,7,20,15,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,8,7,20,30,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,8,7,20,45,0.0,0.0,2.25,13.0,0.0,0.0,0.0
2016,8,7,21,0,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,8,7,21,15,0.0,0.0,2.25,12.5,0.0,0.0,0.0
2016,8,7,21,30,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,8,7,21,45,0.0,0.0,2.15,12.0,0.0,0.0,0.0
2016,8,7,22,0,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,8,7,22,15,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,8,7,22,30,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,8,7,22,45,0.0,0.0,1.85,12.0,0.0,0.0,0.0
2016,8,7,23,0,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,8,7,23,15,0.0,0.0,1.75,12.0,0.0,0.0,0.0
2016,8,7,23,30,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,8,7,23,45,0.0,0.0,1.65,12.0,0.0,0.0,0.0
2016,8,8,0,0,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,8,8,0,15,0.0,0.0,1.6,11.5,0.0,0.0,0.0
2016,8,8,0,30,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,8,8,0,45,0.0,0.0,1.65,11.0,0.0,0.0,0.0
2016,8,8,1,0,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,8,8,1,15,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,8,8,1,30,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,8,8,1,45,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,8,8,2,0,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,8,8,2,15,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,8,8,2,30,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,8,8,2,45,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,8,8,3,0,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,8,8,3,15,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,8,8,3,30,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,8,8,3,45,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,8,8,4,0,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,8,8,4,15,0.0,0.0,1.75,11.0,0.0,0.0,0.0
2016,8,8,4,30,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,8,8,4,45,0.0,0.0,1.85,11.5,0.0,0.0,0.0
2016,8,8,5,0,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,8,8,5,15,63.0,5.5,2.1,12.5,7.0,0.0,0.0
2016,8,8,5,30,126.0,11.0,2.3,13.0,14.0,8.65,0.0
2016,8,8,5,45,274.0,22.0,2.55,13.5,49.5,18.12,6.43
2016,8,8,6,0,422.0,33.0,2.8,14.0,85.0,27.45,17.97
2016,8,8,6,15,505.5,40.5,2.75,14.5,132.0,33.71,24.1
2016,8,8,6,30,589.0,48.0,2.7,15.0,179.0,40.06,30.02
2016,8,8,6,45,639.5,54.0,2.65,16.0,230.5,48.71,37.72
2016,8,8,7,0,690.0,60.0,2.6,17.0,282.0,53.97,42.22
2016,8,8,7,15,382.5,113.5,2.55,17.5,240.5,80.06,64.89
2016,8,8,7,30,75.0,167.0,2.5,18.0,199.0,114.81,94.6
2016,8,8,7,45,445.0,121.0,2.5,19.0,344.5,84.43,67.79
2016,8,8,8,0,815.0,75.0,2.5,20.0,490.0,66.59,52.02
2016,8,8,8,15,834.5,78.0,2.5,20.5,539.5,76.66,60.35
2016,8,8,8,30,854.0,81.0,2.5,21.0,589.0,79.43,62.35
2016,8,8,8,45,868.5,83.5,2.55,21.5,635.0,81.61,63.87
2016,8,8,9,0,883.0,86.0,2.6,22.0,681.0,83.63,65.26
2016,8,8,9,15,894.0,88.0,2.65,22.5,722.0,85.12,66.19
2016,8,8,9,30,905.0,90.0,2.7,23.0,763.0,86.47,67.02
2016,8,8,9,45,916.0,90.0,2.8,24.0,799.5,86.58,66.7
2016,8,8,10,0,927.0,90.0,2.9,25.0,836.0,113.4,66.26
2016,8,8,10,15,933.5,91.0,2.95,25.0,865.5,172.25,93.8
2016,8,8,10,30,940.0,92.0,3.0,25.0,895.0,231.86,135.85
2016,8,8,10,45,943.0,94.0,3.15,25.5,917.0,291.78,184.64
2016,8,8,11,0,946.0,96.0,3.3,26.0,939.0,351.66,235.81
2016,8,8,11,15,949.0,97.0,3.4,26.0,954.5,410.64,287.06
2016,8,8,11,30,952.0,98.0,3.5,26.0,970.0,469.11,337.27
2016,8,8,11,45,951.5,99.5,3.65,26.5,977.0,525.57,384.24
2016,8,8,12,0,951.0,101.0,3.8,27.0,984.0,580.73,428.84
2016,8,8,12,15,951.5,101.0,3.9,27.0,983.5,633.87,471.46
2016,8,8,12,30,952.0,101.0,4.0,27.0,983.0,685.3,511.79
2016,8,8,12,45,950.0,101.0,4.15,27.0,975.0,733.11,548.81
2016,8,8,13,0,948.0,101.0,4.3,27.0,967.0,778.53,583.45
2016,8,8,13,15,945.0,100.5,4.35,26.5,951.5,820.14,614.56
2016,8,8,13,30,942.0,100.0,4.4,26.0,936.0,858.84,642.9
2016,8,8,13,45,939.0,98.5,4.45,26.0,913.0,893.52,667.26
2016,8,8,14,0,936.0,97.0,4.5,26.0,890.0,924.93,689.42
2016,8,8,14,15,929.5,95.5,4.5,25.5,860.5,949.76,708.37
2016,8,8,14,30,923.0,94.0,4.5,25.0,831.0,970.91,725.04
2016,8,8,14,45,916.5,92.0,4.55,25.0,795.0,987.79,737.89
2016,8,8,15,0,910.0,90.0,4.6,25.0,759.0,1000.91,748.53
2016,8,8,15,15,898.5,88.0,4.55,24.5,717.0,1005.29,754.13
2016,8,8,15,30,887.0,86.0,4.5,24.0,675.0,1005.81,757.38
2016,8,8,15,45,874.0,82.5,4.45,24.0,629.0,999.2,754.7
2016,8,8,16,0,861.0,79.0,4.4,24.0,583.0,988.85,749.59
2016,8,8,16,15,841.5,76.5,4.3,23.0,533.0,969.59,741.08
2016,8,8,16,30,822.0,74.0,4.2,22.0,483.0,959.34,738.81
2016,8,8,16,45,798.0,69.5,4.1,21.5,431.0,926.18,718.86
2016,8,8,17,0,774.0,65.0,4.0,21.0,379.0,890.13,696.5
2016,8,8,17,15,736.0,61.0,3.9,20.0,326.0,838.45,663.29
2016,8,8,17,30,698.0,57.0,3.8,19.0,273.0,784.97,627.2
2016,8,8,17,45,645.5,51.0,3.7,18.0,221.0,713.77,575.51
2016,8,8,18,0,593.0,45.0,3.6,17.0,169.0,642.36,520.27
2016,8,8,18,15,503.0,37.5,3.5,16.0,122.0,545.76,441.32
2016,8,8,18,30,413.0,30.0,3.4,15.0,75.0,445.79,349.97
2016,8,8,18,45,206.5,15.0,3.35,14.5,37.5,226.08,68.97
2016,8,8,19,0,0.0,0.0,3.3,14.0,0.0,0.0,0.0
2016,8,8,19,15,0.0,0.0,3.25,13.5,0.0,0.0,0.0
2016,8,8,19,30,0.0,0.0,3.2,13.0,0.0,0.0,0.0
2016,8,8,19,45,0.0,0.0,3.2,13.0,0.0,0.0,0.0
2016,8,8,20,0,0.0,0.0,3.2,13.0,0.0,0.0,0.0
2016,8,8,20,15,0.0,0.0,3.15,13.0,0.0,0.0,0.0
2016,8,8,20,30,0.0,0.0,3.1,13.0,0.0,0.0,0.0
2016,8,8,20,45,0.0,0.0,3.1,13.0,0.0,0.0,0.0
2016,8,8,21,0,0.0,0.0,3.1,13.0,0.0,0.0,0.0
2016,8,8,21,15,0.0,0.0,3.05,13.0,0.0,0.0,0.0
2016,8,8,21,30,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2016,8,8,21,45,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2016,8,8,22,0,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2016,8,8,22,15,0.0,0.0,3.0,12.5,0.0,0.0,0.0
2016,8,8,22,30,0.0,0.0,3.0,12.0,0.0,0.0,0.0
2016,8,8,22,45,0.0,0.0,3.0,12.0,0.0,0.0,0.0
2016,8,8,23,0,0.0,0.0,3.0,12.0,0.0,0.0,0.0
2016,8,8,23,15,0.0,0.0,3.0,12.0,0.0,0.0,0.0
2016,8,8,23,30,0.0,0.0,3.0,12.0,0.0,0.0,0.0
2016,8,8,23,45,0.0,0.0,3.0,12.0,0.0,0.0,0.0
2016,8,9,0,0,0.0,0.0,3.0,12.0,0.0,0.0,0.0
2016,8,9,0,15,0.0,0.0,2.95,12.0,0.0,0.0,0.0
2016,8,9,0,30,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2016,8,9,0,45,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2016,8,9,1,0,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2016,8,9,1,15,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2016,8,9,1,30,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2016,8,9,1,45,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2016,8,9,2,0,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2016,8,9,2,15,0.0,0.0,2.85,12.0,0.0,0.0,0.0
2016,8,9,2,30,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2016,8,9,2,45,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2016,8,9,3,0,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2016,8,9,3,15,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2016,8,9,3,30,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2016,8,9,3,45,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2016,8,9,4,0,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2016,8,9,4,15,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2016,8,9,4,30,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2016,8,9,4,45,0.0,0.0,2.85,12.5,0.0,0.0,0.0
2016,8,9,5,0,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,8,9,5,15,69.0,5.0,2.95,13.0,6.5,0.0,0.0
2016,8,9,5,30,138.0,10.0,3.0,13.0,13.0,7.87,0.0
2016,8,9,5,45,289.5,20.5,3.1,13.5,48.5,16.93,5.0
2016,8,9,6,0,441.0,31.0,3.2,14.0,84.0,25.93,16.6
2016,8,9,6,15,524.0,38.0,3.1,14.5,131.5,34.6,24.85
2016,8,9,6,30,607.0,45.0,3.0,15.0,179.0,41.1,30.92
2016,8,9,6,45,327.5,83.0,2.95,15.5,157.5,60.4,48.14
2016,8,9,7,0,48.0,121.0,2.9,16.0,136.0,85.04,69.77
2016,8,9,7,15,53.0,142.0,2.75,16.5,161.5,98.77,81.48
2016,8,9,7,30,58.0,163.0,2.6,17.0,187.0,112.26,92.76
2016,8,9,7,45,71.5,188.0,2.5,18.0,221.5,127.79,105.36
2016,8,9,8,0,85.0,213.0,2.4,19.0,256.0,142.98,117.43
2016,8,9,8,15,224.5,222.5,2.25,19.5,352.0,140.89,114.99
2016,8,9,8,30,364.0,232.0,2.1,20.0,448.0,148.56,120.77
2016,8,9,8,45,629.0,156.0,1.95,20.5,564.5,103.66,82.62
2016,8,9,9,0,894.0,80.0,1.8,21.0,681.0,80.33,62.69
2016,8,9,9,15,905.0,82.0,1.75,21.5,722.5,81.93,63.77
2016,8,9,9,30,916.0,84.0,1.7,22.0,764.0,83.4,64.71
2016,8,9,9,45,926.0,84.0,1.65,23.0,800.0,83.58,64.45
2016,8,9,10,0,936.0,84.0,1.6,24.0,836.0,109.42,63.76
2016,8,9,10,15,942.0,85.0,1.6,24.5,865.0,168.72,90.87
2016,8,9,10,30,948.0,86.0,1.6,25.0,894.0,228.72,132.55
2016,8,9,10,45,953.5,86.5,1.6,26.0,916.5,288.76,180.42
2016,8,9,11,0,959.0,87.0,1.6,27.0,939.0,349.0,230.53
2016,8,9,11,15,961.5,87.5,1.65,27.5,954.0,408.11,280.43
2016,8,9,11,30,964.0,88.0,1.7,28.0,969.0,466.61,328.88
2016,8,9,11,45,965.5,88.0,1.8,29.0,976.0,523.45,374.16
2016,8,9,12,0,967.0,88.0,1.9,30.0,983.0,579.1,416.95
2016,8,9,12,15,967.0,88.0,2.05,30.0,982.5,632.46,458.67
2016,8,9,12,30,967.0,88.0,2.2,30.0,982.0,684.02,498.12
2016,8,9,12,45,958.5,92.5,2.35,30.5,972.5,731.52,532.77
2016,8,9,13,0,950.0,97.0,2.5,31.0,963.0,776.24,564.69
2016,8,9,13,15,947.0,96.0,2.65,31.0,947.0,817.39,593.64
2016,8,9,13,30,944.0,95.0,2.8,31.0,931.0,855.58,619.96
2016,8,9,13,45,938.0,95.0,3.0,31.0,907.0,889.09,643.57
2016,8,9,14,0,932.0,95.0,3.2,31.0,883.0,919.2,665.07
2016,8,9,14,15,925.5,93.5,3.3,30.5,853.0,943.85,683.86
2016,8,9,14,30,919.0,92.0,3.4,30.0,823.0,964.83,700.5
2016,8,9,14,45,908.5,91.5,3.5,30.0,786.0,979.36,711.75
2016,8,9,15,0,898.0,91.0,3.6,30.0,749.0,990.08,720.74
2016,8,9,15,15,886.0,88.5,3.65,29.5,707.0,993.22,726.11
2016,8,9,15,30,874.0,86.0,3.7,29.0,665.0,992.49,729.2
2016,8,9,15,45,856.5,84.5,3.75,28.5,618.5,983.67,727.11
2016,8,9,16,0,839.0,83.0,3.8,28.0,572.0,971.24,722.77
2016,8,9,16,15,818.5,80.0,3.75,27.0,522.0,962.98,722.12
2016,8,9,16,30,798.0,77.0,3.7,26.0,472.0,938.71,710.52
2016,8,9,16,45,767.5,74.0,3.7,25.5,420.0,901.22,688.51
2016,8,9,17,0,737.0,71.0,3.7,25.0,368.0,861.01,664.04
2016,8,9,17,15,698.0,66.0,3.55,24.0,315.5,807.44,629.54
2016,8,9,17,30,659.0,61.0,3.4,23.0,263.0,759.18,597.33
2016,8,9,17,45,599.0,55.0,3.25,22.5,211.5,682.64,541.0
2016,8,9,18,0,539.0,49.0,3.1,22.0,160.0,606.74,482.08
2016,8,9,18,15,446.5,40.0,2.95,21.0,114.5,499.21,396.05
2016,8,9,18,30,354.0,31.0,2.8,20.0,69.0,396.53,303.59
2016,8,9,18,45,177.0,15.5,2.65,19.0,34.5,201.24,29.04
2016,8,9,19,0,0.0,0.0,2.5,18.0,0.0,0.0,0.0
2016,8,9,19,15,0.0,0.0,2.55,17.5,0.0,0.0,0.0
2016,8,9,19,30,0.0,0.0,2.6,17.0,0.0,0.0,0.0
2016,8,9,19,45,0.0,0.0,2.65,16.5,0.0,0.0,0.0
2016,8,9,20,0,0.0,0.0,2.7,16.0,0.0,0.0,0.0
2016,8,9,20,15,0.0,0.0,2.75,15.5,0.0,0.0,0.0
2016,8,9,20,30,0.0,0.0,2.8,15.0,0.0,0.0,0.0
2016,8,9,20,45,0.0,0.0,2.85,15.0,0.0,0.0,0.0
2016,8,9,21,0,0.0,0.0,2.9,15.0,0.0,0.0,0.0
2016,8,9,21,15,0.0,0.0,2.9,14.5,0.0,0.0,0.0
2016,8,9,21,30,0.0,0.0,2.9,14.0,0.0,0.0,0.0
2016,8,9,21,45,0.0,0.0,2.95,14.0,0.0,0.0,0.0
2016,8,9,22,0,0.0,0.0,3.0,14.0,0.0,0.0,0.0
2016,8,9,22,15,0.0,0.0,2.95,13.5,0.0,0.0,0.0
2016,8,9,22,30,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,8,9,22,45,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,8,9,23,0,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,8,9,23,15,0.0,0.0,2.85,13.0,0.0,0.0,0.0
2016,8,9,23,30,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2016,8,9,23,45,0.0,0.0,2.75,13.0,0.0,0.0,0.0
2016,8,10,0,0,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,8,10,0,15,0.0,0.0,2.65,13.0,0.0,0.0,0.0
2016,8,10,0,30,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,8,10,0,45,0.0,0.0,2.55,13.0,0.0,0.0,0.0
2016,8,10,1,0,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,8,10,1,15,0.0,0.0,2.45,12.5,0.0,0.0,0.0
2016,8,10,1,30,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,8,10,1,45,0.0,0.0,2.35,12.0,0.0,0.0,0.0
2016,8,10,2,0,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,8,10,2,15,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,8,10,2,30,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,8,10,2,45,0.0,0.0,2.05,12.0,0.0,0.0,0.0
2016,8,10,3,0,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,8,10,3,15,0.0,0.0,1.95,12.0,0.0,0.0,0.0
2016,8,10,3,30,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,8,10,3,45,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,8,10,4,0,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,8,10,4,15,0.0,0.0,1.95,12.0,0.0,0.0,0.0
2016,8,10,4,30,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,8,10,4,45,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,8,10,5,0,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,8,10,5,15,29.0,4.0,2.4,12.5,4.5,0.0,0.0
2016,8,10,5,30,58.0,8.0,2.6,13.0,9.0,6.29,0.0
2016,8,10,5,45,176.0,22.5,2.8,14.0,40.5,17.21,4.37
2016,8,10,6,0,294.0,37.0,3.0,15.0,72.0,30.18,20.07
2016,8,10,6,15,379.5,48.5,2.95,15.5,116.5,39.28,28.81
2016,8,10,6,30,465.0,60.0,2.9,16.0,161.0,48.31,37.12
2016,8,10,6,45,517.0,69.5,2.9,16.5,210.5,55.32,43.46
2016,8,10,7,0,569.0,79.0,2.9,17.0,260.0,62.2,49.46
2016,8,10,7,15,314.5,121.0,2.85,17.5,224.0,86.0,70.09
2016,8,10,7,30,60.0,163.0,2.8,18.0,188.0,112.21,92.39
2016,8,10,7,45,201.5,177.0,2.8,18.5,276.5,120.75,99.19
2016,8,10,8,0,343.0,191.0,2.8,19.0,365.0,127.05,104.0
2016,8,10,8,15,552.5,152.5,2.75,19.5,464.5,103.82,83.73
2016,8,10,8,30,762.0,114.0,2.7,20.0,564.0,90.47,72.0
2016,8,10,8,45,780.0,117.5,2.65,21.0,610.0,91.93,72.72
2016,8,10,9,0,798.0,121.0,2.6,22.0,656.0,93.29,73.36
2016,8,10,9,15,812.0,124.5,2.6,22.5,697.5,94.44,73.98
2016,8,10,9,30,826.0,128.0,2.6,23.0,739.0,95.48,74.51
2016,8,10,9,45,852.5,122.0,2.6,24.0,779.5,91.48,70.75
2016,8,10,10,0,879.0,116.0,2.6,25.0,820.0,122.13,75.18
2016,8,10,10,15,886.5,118.0,2.6,25.5,849.5,179.41,101.24
2016,8,10,10,30,894.0,120.0,2.6,26.0,879.0,237.6,141.42
2016,8,10,10,45,900.5,120.5,2.65,27.0,902.0,295.43,187.36
2016,8,10,11,0,907.0,121.0,2.7,28.0,925.0,353.62,235.75
2016,8,10,11,15,910.5,121.5,2.75,28.5,940.5,410.88,284.15
2016,8,10,11,30,914.0,122.0,2.8,29.0,956.0,467.74,331.42
2016,8,10,11,45,917.0,122.0,2.9,29.5,964.0,523.43,376.67
2016,8,10,12,0,920.0,122.0,3.0,30.0,972.0,578.21,419.91
2016,8,10,12,15,920.0,122.0,3.05,30.0,971.5,630.15,460.59
2016,8,10,12,30,920.0,122.0,3.1,30.0,971.0,680.42,499.03
2016,8,10,12,45,917.5,122.0,3.2,30.0,962.5,727.1,534.29
2016,8,10,13,0,915.0,122.0,3.3,30.0,954.0,771.42,567.24
2016,8,10,13,15,911.5,121.5,3.4,30.0,938.0,811.99,596.66
2016,8,10,13,30,908.0,121.0,3.5,30.0,922.0,849.7,622.7
2016,8,10,13,45,904.0,119.0,3.6,30.0,899.0,882.61,645.55
2016,8,10,14,0,900.0,117.0,3.7,30.0,876.0,912.22,666.3
2016,8,10,14,15,892.5,115.0,3.75,29.5,845.5,935.27,683.9
2016,8,10,14,30,885.0,113.0,3.8,29.0,815.0,954.65,699.32
2016,8,10,14,45,876.5,110.5,3.85,29.0,778.5,968.86,710.12
2016,8,10,15,0,868.0,108.0,3.9,29.0,742.0,979.31,718.66
2016,8,10,15,15,855.0,105.5,3.9,28.5,700.0,981.56,723.13
2016,8,10,15,30,842.0,103.0,3.9,28.0,658.0,993.31,734.18
2016,8,10,15,45,826.5,99.0,3.9,27.5,611.5,983.72,731.14
2016,8,10,16,0,811.0,95.0,3.9,27.0,565.0,970.37,725.83
2016,8,10,16,15,789.0,91.5,3.8,26.0,515.0,947.43,714.87
2016,8,10,16,30,767.0,88.0,3.7,25.0,465.0,921.11,701.47
2016,8,10,16,45,739.0,83.0,3.65,24.5,413.5,883.73,678.99
2016,8,10,17,0,711.0,78.0,3.6,24.0,362.0,850.53,658.93
2016,8,10,17,15,669.0,72.0,3.45,23.0,309.0,793.65,621.71
2016,8,10,17,30,627.0,66.0,3.3,22.0,256.0,735.44,581.9
2016,8,10,17,45,568.5,58.5,3.15,21.0,205.5,658.78,525.96
2016,8,10,18,0,510.0,51.0,3.0,20.0,155.0,582.69,467.07
2016,8,10,18,15,415.0,41.0,2.9,19.0,109.5,472.41,377.91
2016,8,10,18,30,320.0,31.0,2.8,18.0,64.0,367.33,281.42
2016,8,10,18,45,160.0,15.5,2.7,17.5,32.0,185.55,0.0
2016,8,10,19,0,0.0,0.0,2.6,17.0,0.0,0.0,0.0
2016,8,10,19,15,0.0,0.0,2.55,16.5,0.0,0.0,0.0
2016,8,10,19,30,0.0,0.0,2.5,16.0,0.0,0.0,0.0
2016,8,10,19,45,0.0,0.0,2.5,15.5,0.0,0.0,0.0
2016,8,10,20,0,0.0,0.0,2.5,15.0,0.0,0.0,0.0
2016,8,10,20,15,0.0,0.0,2.5,14.5,0.0,0.0,0.0
2016,8,10,20,30,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,8,10,20,45,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,8,10,21,0,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,8,10,21,15,0.0,0.0,2.5,13.5,0.0,0.0,0.0
2016,8,10,21,30,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,8,10,21,45,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,8,10,22,0,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,8,10,22,15,0.0,0.0,2.45,13.0,0.0,0.0,0.0
2016,8,10,22,30,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,8,10,22,45,0.0,0.0,2.35,13.0,0.0,0.0,0.0
2016,8,10,23,0,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,8,10,23,15,0.0,0.0,2.25,12.5,0.0,0.0,0.0
2016,8,10,23,30,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,8,10,23,45,0.0,0.0,2.15,12.0,0.0,0.0,0.0
2016,8,11,0,0,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,8,11,0,15,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,8,11,0,30,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,8,11,0,45,0.0,0.0,1.85,12.0,0.0,0.0,0.0
2016,8,11,1,0,0.0,0.0,1.8,12.0,0.0,0.0,0.0
