Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,8,11,1,15,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,8,11,1,30,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,8,11,1,45,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,8,11,2,0,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,8,11,2,15,0.0,0.0,1.3,11.5,0.0,0.0,0.0
2016,8,11,2,30,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,8,11,2,45,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,8,11,3,0,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,8,11,3,15,0.0,0.0,1.15,11.0,0.0,0.0,0.0
2016,8,11,3,30,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,8,11,3,45,0.0,0.0,1.05,11.0,0.0,0.0,0.0
2016,8,11,4,0,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,8,11,4,15,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,8,11,4,30,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,8,11,4,45,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,8,11,5,0,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,8,11,5,15,0.0,0.0,1.25,11.5,0.0,0.0,0.0
2016,8,11,5,30,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,8,11,5,45,125.0,18.5,1.8,13.0,33.0,14.13,1.84
2016,8,11,6,0,250.0,37.0,2.1,14.0,66.0,28.14,18.36
2016,8,11,6,15,334.0,50.5,2.1,14.5,110.0,38.37,28.12
2016,8,11,6,30,418.0,64.0,2.1,15.0,154.0,51.12,39.76
2016,8,11,6,45,474.0,75.0,2.1,16.0,203.5,59.15,46.92
2016,8,11,7,0,530.0,86.0,2.1,17.0,253.0,66.99,53.67
2016,8,11,7,15,573.5,94.0,2.1,17.5,304.5,72.25,58.07
2016,8,11,7,30,617.0,102.0,2.1,18.0,356.0,77.39,62.26
2016,8,11,7,45,648.5,109.0,2.1,19.0,407.0,81.48,65.32
2016,8,11,8,0,680.0,116.0,2.1,20.0,458.0,85.43,68.19
2016,8,11,8,15,704.5,121.5,2.1,21.0,507.5,88.09,69.94
2016,8,11,8,30,729.0,127.0,2.1,22.0,557.0,90.63,71.55
2016,8,11,8,45,748.5,131.0,2.15,23.0,603.0,92.01,72.19
2016,8,11,9,0,768.0,135.0,2.2,24.0,649.0,101.39,79.47
2016,8,11,9,15,782.5,139.0,2.2,24.5,690.5,102.51,80.02
2016,8,11,9,30,797.0,143.0,2.2,25.0,732.0,103.53,80.5
2016,8,11,9,45,832.0,133.5,2.25,26.0,774.5,97.38,74.98
2016,8,11,10,0,867.0,124.0,2.3,27.0,817.0,124.42,77.09
2016,8,11,10,15,874.5,126.0,2.35,27.5,846.5,181.2,102.36
2016,8,11,10,30,882.0,128.0,2.4,28.0,876.0,238.89,141.66
2016,8,11,10,45,888.5,129.0,2.45,28.5,899.0,296.53,187.27
2016,8,11,11,0,895.0,130.0,2.5,29.0,922.0,354.55,235.52
2016,8,11,11,15,898.5,130.5,2.5,29.5,937.5,411.38,283.15
2016,8,11,11,30,902.0,131.0,2.5,30.0,953.0,467.84,329.63
2016,8,11,11,45,905.5,130.5,2.55,30.5,961.0,523.06,374.04
2016,8,11,12,0,909.0,130.0,2.6,31.0,969.0,577.44,416.44
2016,8,11,12,15,909.0,130.0,2.6,31.0,968.5,629.08,456.33
2016,8,11,12,30,909.0,130.0,2.6,31.0,968.0,679.07,493.96
2016,8,11,12,45,902.0,133.0,2.65,31.5,958.0,724.75,526.79
2016,8,11,13,0,895.0,136.0,2.7,32.0,948.0,767.86,557.01
2016,8,11,13,15,891.0,135.5,2.75,32.0,932.0,807.67,585.61
2016,8,11,13,30,887.0,135.0,2.8,32.0,916.0,844.63,610.5
2016,8,11,13,45,884.5,131.5,2.9,32.0,893.0,877.2,632.8
2016,8,11,14,0,882.0,128.0,3.0,32.0,870.0,906.52,653.08
2016,8,11,14,15,874.0,126.5,3.05,31.5,839.5,929.43,670.32
2016,8,11,14,30,866.0,125.0,3.1,31.0,809.0,948.72,685.46
2016,8,11,14,45,858.0,121.0,3.2,31.0,772.5,975.2,704.44
2016,8,11,15,0,850.0,117.0,3.3,31.0,736.0,984.68,712.52
2016,8,11,15,15,836.0,114.5,3.35,30.5,694.0,986.07,716.76
2016,8,11,15,30,822.0,112.0,3.4,30.0,652.0,983.55,718.69
2016,8,11,15,45,806.5,107.5,3.45,29.5,605.5,973.36,715.76
2016,8,11,16,0,791.0,103.0,3.5,29.0,559.0,959.41,710.46
2016,8,11,16,15,767.5,99.0,3.5,28.0,508.5,934.34,698.77
2016,8,11,16,30,744.0,95.0,3.5,27.0,458.0,912.97,689.45
2016,8,11,16,45,714.0,89.0,3.55,26.5,406.0,872.92,665.83
2016,8,11,17,0,684.0,83.0,3.6,26.0,354.0,830.35,639.79
2016,8,11,17,15,640.5,77.0,3.5,24.5,301.5,772.39,603.28
2016,8,11,17,30,597.0,71.0,3.4,23.0,249.0,713.12,563.87
2016,8,11,17,45,534.0,62.5,3.3,22.0,198.5,631.42,504.04
2016,8,11,18,0,471.0,54.0,3.2,21.0,148.0,550.46,441.25
2016,8,11,18,15,375.5,42.5,3.0,20.0,103.5,438.92,350.46
2016,8,11,18,30,280.0,31.0,2.8,19.0,59.0,332.96,251.77
2016,8,11,18,45,140.0,15.5,2.65,18.5,29.5,167.3,0.0
2016,8,11,19,0,0.0,0.0,2.5,18.0,0.0,0.0,0.0
2016,8,11,19,15,0.0,0.0,2.4,17.5,0.0,0.0,0.0
2016,8,11,19,30,0.0,0.0,2.3,17.0,0.0,0.0,0.0
2016,8,11,19,45,0.0,0.0,2.25,16.5,0.0,0.0,0.0
2016,8,11,20,0,0.0,0.0,2.2,16.0,0.0,0.0,0.0
2016,8,11,20,15,0.0,0.0,2.15,15.5,0.0,0.0,0.0
2016,8,11,20,30,0.0,0.0,2.1,15.0,0.0,0.0,0.0
2016,8,11,20,45,0.0,0.0,2.05,15.0,0.0,0.0,0.0
2016,8,11,21,0,0.0,0.0,2.0,15.0,0.0,0.0,0.0
2016,8,11,21,15,0.0,0.0,1.95,15.0,0.0,0.0,0.0
2016,8,11,21,30,0.0,0.0,1.9,15.0,0.0,0.0,0.0
2016,8,11,21,45,0.0,0.0,1.85,15.0,0.0,0.0,0.0
2016,8,11,22,0,0.0,0.0,1.8,15.0,0.0,0.0,0.0
2016,8,11,22,15,0.0,0.0,1.75,14.5,0.0,0.0,0.0
2016,8,11,22,30,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2016,8,11,22,45,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2016,8,11,23,0,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2016,8,11,23,15,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2016,8,11,23,30,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2016,8,11,23,45,0.0,0.0,1.75,14.0,0.0,0.0,0.0
2016,8,12,0,0,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2016,8,12,0,15,0.0,0.0,1.8,13.5,0.0,0.0,0.0
2016,8,12,0,30,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,8,12,0,45,0.0,0.0,1.85,13.0,0.0,0.0,0.0
2016,8,12,1,0,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,8,12,1,15,0.0,0.0,1.85,13.0,0.0,0.0,0.0
2016,8,12,1,30,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,8,12,1,45,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,8,12,2,0,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,8,12,2,15,0.0,0.0,1.75,12.5,0.0,0.0,0.0
2016,8,12,2,30,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,8,12,2,45,0.0,0.0,1.65,12.0,0.0,0.0,0.0
2016,8,12,3,0,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,8,12,3,15,0.0,0.0,1.55,12.0,0.0,0.0,0.0
2016,8,12,3,30,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,8,12,3,45,0.0,0.0,1.45,12.0,0.0,0.0,0.0
2016,8,12,4,0,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,8,12,4,15,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,8,12,4,30,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,8,12,4,45,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,8,12,5,0,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,8,12,5,15,0.0,0.0,1.6,12.5,0.0,0.0,0.0
2016,8,12,5,30,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,8,12,5,45,150.0,17.5,2.05,13.5,34.5,14.09,0.86
2016,8,12,6,0,300.0,35.0,2.3,14.0,69.0,28.63,18.68
2016,8,12,6,15,389.0,46.5,2.25,14.5,114.5,37.81,27.59
2016,8,12,6,30,478.0,58.0,2.2,15.0,160.0,46.92,36.03
2016,8,12,6,45,540.0,66.0,2.2,16.0,211.0,52.98,41.47
2016,8,12,7,0,602.0,74.0,2.2,17.0,262.0,59.01,46.66
2016,8,12,7,15,313.0,111.5,2.15,17.5,210.5,77.84,62.97
2016,8,12,7,30,24.0,149.0,2.1,18.0,159.0,106.98,87.88
2016,8,12,7,45,28.0,169.5,2.1,19.0,182.5,116.69,95.5
2016,8,12,8,0,32.0,190.0,2.1,20.0,206.0,129.45,105.58
2016,8,12,8,15,49.5,219.0,2.1,21.0,247.0,146.73,119.25
2016,8,12,8,30,67.0,248.0,2.1,22.0,288.0,163.52,132.25
2016,8,12,8,45,209.0,261.0,2.1,23.0,398.0,167.24,134.34
2016,8,12,9,0,351.0,274.0,2.1,24.0,508.0,167.77,133.86
2016,8,12,9,15,604.0,194.0,2.15,25.0,626.5,120.54,94.57
2016,8,12,9,30,857.0,114.0,2.2,26.0,745.0,98.15,75.76
2016,8,12,9,45,867.5,115.5,2.25,27.0,781.0,98.7,75.76
2016,8,12,10,0,878.0,117.0,2.3,28.0,817.0,120.45,74.1
2016,8,12,10,15,885.5,118.5,2.35,28.5,846.5,177.58,98.98
2016,8,12,10,30,893.0,120.0,2.4,29.0,876.0,235.62,138.2
2016,8,12,10,45,898.0,121.5,2.5,29.5,898.0,293.77,184.11
2016,8,12,11,0,903.0,123.0,2.6,30.0,920.0,352.12,232.63
2016,8,12,11,15,906.0,123.5,2.7,30.0,935.0,409.17,281.1
2016,8,12,11,30,909.0,124.0,2.8,30.0,950.0,465.76,328.65
2016,8,12,11,45,911.0,124.0,2.9,30.5,957.5,520.89,373.36
2016,8,12,12,0,913.0,124.0,3.0,31.0,965.0,575.0,415.98
2016,8,12,12,15,913.0,124.0,3.1,31.0,964.0,626.73,456.55
2016,8,12,12,30,913.0,124.0,3.2,31.0,963.0,676.79,494.93
2016,8,12,12,45,921.0,117.5,3.35,31.5,957.5,725.28,530.64
2016,8,12,13,0,929.0,111.0,3.5,32.0,952.0,771.88,564.28
2016,8,12,13,15,925.5,110.5,3.55,32.0,936.0,812.74,593.22
2016,8,12,13,30,922.0,110.0,3.6,32.0,920.0,850.69,619.0
2016,8,12,13,45,917.0,109.0,3.7,32.0,896.5,883.83,641.86
2016,8,12,14,0,912.0,108.0,3.8,32.0,873.0,913.64,662.59
2016,8,12,14,15,905.0,106.5,3.8,31.5,842.5,937.7,680.48
2016,8,12,14,30,898.0,105.0,3.8,31.0,812.0,958.11,696.19
2016,8,12,14,45,889.0,103.0,3.8,31.0,775.5,972.39,706.66
2016,8,12,15,0,880.0,101.0,3.8,31.0,739.0,982.88,714.86
2016,8,12,15,15,867.5,98.5,3.7,30.5,697.0,985.56,718.97
2016,8,12,15,30,855.0,96.0,3.6,30.0,655.0,984.42,720.79
2016,8,12,15,45,839.0,93.0,3.55,29.5,608.5,988.37,726.5
2016,8,12,16,0,823.0,90.0,3.5,29.0,562.0,975.67,721.32
2016,8,12,16,15,801.0,86.5,3.35,28.5,512.0,952.63,708.71
2016,8,12,16,30,779.0,83.0,3.2,28.0,462.0,926.21,693.77
2016,8,12,16,45,749.5,78.5,3.1,27.5,409.5,887.81,670.75
2016,8,12,17,0,720.0,74.0,3.0,27.0,357.0,846.67,645.28
2016,8,12,17,15,678.0,68.5,2.75,26.0,304.0,796.72,612.96
2016,8,12,17,30,636.0,63.0,2.5,25.0,251.0,739.1,573.59
2016,8,12,17,45,573.5,56.0,2.3,24.5,200.0,659.28,515.07
2016,8,12,18,0,511.0,49.0,2.1,24.0,149.0,580.24,453.94
2016,8,12,18,15,412.0,39.0,1.8,23.0,104.0,466.67,363.39
2016,8,12,18,30,313.0,29.0,1.5,22.0,59.0,358.89,261.51
2016,8,12,18,45,156.5,14.5,1.25,21.0,29.5,177.29,0.0
2016,8,12,19,0,0.0,0.0,1.0,20.0,0.0,0.0,0.0
2016,8,12,19,15,0.0,0.0,1.0,19.5,0.0,0.0,0.0
2016,8,12,19,30,0.0,0.0,1.0,19.0,0.0,0.0,0.0
2016,8,12,19,45,0.0,0.0,1.0,18.5,0.0,0.0,0.0
2016,8,12,20,0,0.0,0.0,1.0,18.0,0.0,0.0,0.0
2016,8,12,20,15,0.0,0.0,1.0,17.5,0.0,0.0,0.0
2016,8,12,20,30,0.0,0.0,1.0,17.0,0.0,0.0,0.0
2016,8,12,20,45,0.0,0.0,1.05,17.0,0.0,0.0,0.0
2016,8,12,21,0,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2016,8,12,21,15,0.0,0.0,1.1,16.5,0.0,0.0,0.0
2016,8,12,21,30,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2016,8,12,21,45,0.0,0.0,1.15,16.0,0.0,0.0,0.0
2016,8,12,22,0,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2016,8,12,22,15,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2016,8,12,22,30,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2016,8,12,22,45,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2016,8,12,23,0,0.0,0.0,1.4,16.0,0.0,0.0,0.0
2016,8,12,23,15,0.0,0.0,1.45,15.5,0.0,0.0,0.0
2016,8,12,23,30,0.0,0.0,1.5,15.0,0.0,0.0,0.0
2016,8,12,23,45,0.0,0.0,1.55,15.0,0.0,0.0,0.0
2016,8,13,0,0,0.0,0.0,1.6,15.0,0.0,0.0,0.0
2016,8,13,0,15,0.0,0.0,1.6,14.5,0.0,0.0,0.0
2016,8,13,0,30,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2016,8,13,0,45,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2016,8,13,1,0,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2016,8,13,1,15,0.0,0.0,1.55,14.0,0.0,0.0,0.0
2016,8,13,1,30,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,8,13,1,45,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,8,13,2,0,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,8,13,2,15,0.0,0.0,1.45,13.5,0.0,0.0,0.0
2016,8,13,2,30,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,8,13,2,45,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,8,13,3,0,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,8,13,3,15,0.0,0.0,1.35,13.0,0.0,0.0,0.0
2016,8,13,3,30,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,8,13,3,45,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,8,13,4,0,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,8,13,4,15,0.0,0.0,1.35,13.0,0.0,0.0,0.0
2016,8,13,4,30,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,8,13,4,45,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,8,13,5,0,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,8,13,5,15,0.0,0.0,1.8,13.5,0.0,0.0,0.0
2016,8,13,5,30,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2016,8,13,5,45,150.5,17.0,2.2,14.5,33.5,13.7,0.0
2016,8,13,6,0,301.0,34.0,2.4,15.0,67.0,27.84,17.82
2016,8,13,6,15,391.5,44.5,2.3,15.5,112.0,36.24,26.06
2016,8,13,6,30,482.0,55.0,2.2,16.0,157.0,44.63,33.84
2016,8,13,6,45,543.5,62.5,2.15,17.0,207.5,50.38,39.0
2016,8,13,7,0,605.0,70.0,2.1,18.0,258.0,56.13,43.94
2016,8,13,7,15,646.5,76.0,2.1,19.0,309.5,60.47,47.48
2016,8,13,7,30,688.0,82.0,2.1,20.0,361.0,64.75,50.86
2016,8,13,7,45,720.5,85.5,2.15,21.5,413.0,72.66,57.15
2016,8,13,8,0,753.0,89.0,2.2,23.0,465.0,75.14,58.69
2016,8,13,8,15,775.5,93.0,2.15,24.0,514.5,77.71,60.39
2016,8,13,8,30,798.0,97.0,2.1,25.0,564.0,80.18,61.99
2016,8,13,8,45,817.5,99.0,2.1,26.0,610.5,81.17,62.36
2016,8,13,9,0,837.0,101.0,2.1,27.0,657.0,82.14,62.71
2016,8,13,9,15,850.0,103.5,2.1,27.5,698.0,92.67,71.04
2016,8,13,9,30,863.0,106.0,2.1,28.0,739.0,94.1,71.87
2016,8,13,9,45,881.0,103.5,2.15,29.0,777.0,92.89,70.44
2016,8,13,10,0,899.0,101.0,2.2,30.0,815.0,112.15,67.37
2016,8,13,10,15,906.5,102.0,2.25,30.5,845.0,170.06,91.88
2016,8,13,10,30,914.0,103.0,2.3,31.0,875.0,228.85,131.16
2016,8,13,10,45,919.5,104.0,2.4,32.0,897.5,287.84,177.03
2016,8,13,11,0,925.0,105.0,2.5,33.0,920.0,347.05,225.39
2016,8,13,11,15,928.5,105.5,2.55,33.0,935.5,405.24,274.23
2016,8,13,11,30,932.0,106.0,2.6,33.0,951.0,462.97,322.09
2016,8,13,11,45,933.5,106.5,2.7,33.5,958.5,519.1,367.07
2016,8,13,12,0,935.0,107.0,2.8,34.0,966.0,574.12,409.88
2016,8,13,12,15,935.5,107.0,2.9,34.0,965.5,626.86,450.69
2016,8,13,12,30,936.0,107.0,3.0,34.0,965.0,677.9,489.3
2016,8,13,12,45,922.0,114.5,3.1,34.5,953.5,723.25,521.92
2016,8,13,13,0,908.0,122.0,3.2,35.0,942.0,765.49,551.59
2016,8,13,13,15,904.5,121.0,3.3,34.5,926.0,805.41,581.28
2016,8,13,13,30,901.0,120.0,3.4,34.0,910.0,842.44,607.67
2016,8,13,13,45,896.0,119.0,3.5,34.0,886.5,875.16,630.05
2016,8,13,14,0,891.0,118.0,3.6,34.0,863.0,904.59,650.37
2016,8,13,14,15,883.5,116.0,3.6,33.5,832.5,927.41,667.29
2016,8,13,14,30,876.0,114.0,3.6,33.0,802.0,946.58,682.05
2016,8,13,14,45,866.0,112.0,3.65,33.0,765.0,959.69,691.98
2016,8,13,15,0,856.0,110.0,3.7,33.0,728.0,969.03,699.68
2016,8,13,15,15,842.5,107.0,3.65,32.5,686.0,983.3,711.62
2016,8,13,15,30,829.0,104.0,3.6,32.0,644.0,980.6,712.66
2016,8,13,15,45,812.5,100.5,3.6,31.5,597.5,970.45,709.44
2016,8,13,16,0,796.0,97.0,3.6,31.0,551.0,956.58,703.89
2016,8,13,16,15,772.0,93.0,3.5,30.5,500.5,930.91,689.87
2016,8,13,16,30,748.0,89.0,3.4,30.0,450.0,901.9,673.51
2016,8,13,16,45,718.5,84.0,3.3,29.5,398.5,869.85,654.78
2016,8,13,17,0,689.0,79.0,3.2,29.0,347.0,829.05,629.46
2016,8,13,17,15,645.0,73.0,3.0,28.0,294.5,770.54,591.4
2016,8,13,17,30,601.0,67.0,2.8,27.0,242.0,710.8,550.73
2016,8,13,17,45,538.0,59.0,2.65,26.0,192.0,629.81,492.31
2016,8,13,18,0,475.0,51.0,2.5,25.0,142.0,549.62,430.97
2016,8,13,18,15,374.5,40.0,2.3,24.0,98.0,434.48,338.82
2016,8,13,18,30,274.0,29.0,2.1,23.0,54.0,325.5,233.27
2016,8,13,18,45,137.0,14.5,1.95,22.0,27.0,122.46,0.0
2016,8,13,19,0,0.0,0.0,1.8,21.0,0.0,0.0,0.0
2016,8,13,19,15,0.0,0.0,1.85,20.5,0.0,0.0,0.0
2016,8,13,19,30,0.0,0.0,1.9,20.0,0.0,0.0,0.0
2016,8,13,19,45,0.0,0.0,2.0,19.5,0.0,0.0,0.0
2016,8,13,20,0,0.0,0.0,2.1,19.0,0.0,0.0,0.0
2016,8,13,20,15,0.0,0.0,2.1,18.5,0.0,0.0,0.0
2016,8,13,20,30,0.0,0.0,2.1,18.0,0.0,0.0,0.0
2016,8,13,20,45,0.0,0.0,2.1,18.0,0.0,0.0,0.0
2016,8,13,21,0,0.0,0.0,2.1,18.0,0.0,0.0,0.0
2016,8,13,21,15,0.0,0.0,2.05,18.0,0.0,0.0,0.0
2016,8,13,21,30,0.0,0.0,2.0,18.0,0.0,0.0,0.0
2016,8,13,21,45,0.0,0.0,1.95,18.0,0.0,0.0,0.0
2016,8,13,22,0,0.0,0.0,1.9,18.0,0.0,0.0,0.0
2016,8,13,22,15,0.0,0.0,1.85,17.5,0.0,0.0,0.0
2016,8,13,22,30,0.0,0.0,1.8,17.0,0.0,0.0,0.0
2016,8,13,22,45,0.0,0.0,1.75,17.0,0.0,0.0,0.0
2016,8,13,23,0,0.0,0.0,1.7,17.0,0.0,0.0,0.0
2016,8,13,23,15,0.0,0.0,1.65,17.0,0.0,0.0,0.0
2016,8,13,23,30,0.0,0.0,1.6,17.0,0.0,0.0,0.0
2016,8,13,23,45,0.0,0.0,1.6,17.0,0.0,0.0,0.0
2016,8,14,0,0,0.0,0.0,1.6,17.0,0.0,0.0,0.0
2016,8,14,0,15,0.0,0.0,1.65,16.5,0.0,0.0,0.0
2016,8,14,0,30,0.0,0.0,1.7,16.0,0.0,0.0,0.0
2016,8,14,0,45,0.0,0.0,1.8,16.0,0.0,0.0,0.0
2016,8,14,1,0,0.0,0.0,1.9,16.0,0.0,0.0,0.0
2016,8,14,1,15,0.0,0.0,1.9,15.5,0.0,0.0,0.0
2016,8,14,1,30,0.0,0.0,1.9,15.0,0.0,0.0,0.0
2016,8,14,1,45,0.0,0.0,1.95,15.0,0.0,0.0,0.0
2016,8,14,2,0,0.0,0.0,2.0,15.0,0.0,0.0,0.0
2016,8,14,2,15,0.0,0.0,2.0,15.0,0.0,0.0,0.0
2016,8,14,2,30,0.0,0.0,2.0,15.0,0.0,0.0,0.0
2016,8,14,2,45,0.0,0.0,2.0,15.0,0.0,0.0,0.0
2016,8,14,3,0,0.0,0.0,2.0,15.0,0.0,0.0,0.0
2016,8,14,3,15,0.0,0.0,1.9,14.5,0.0,0.0,0.0
2016,8,14,3,30,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2016,8,14,3,45,0.0,0.0,1.75,14.0,0.0,0.0,0.0
2016,8,14,4,0,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2016,8,14,4,15,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2016,8,14,4,30,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2016,8,14,4,45,0.0,0.0,1.75,14.0,0.0,0.0,0.0
2016,8,14,5,0,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2016,8,14,5,15,0.0,0.0,1.9,14.5,0.0,0.0,0.0
2016,8,14,5,30,0.0,0.0,2.0,15.0,0.0,0.0,0.0
2016,8,14,5,45,133.0,17.5,2.1,15.5,31.5,13.4,0.0
2016,8,14,6,0,266.0,35.0,2.2,16.0,63.0,26.75,16.72
2016,8,14,6,15,355.5,47.0,2.2,16.5,107.5,38.08,27.52
2016,8,14,6,30,445.0,59.0,2.2,17.0,152.0,47.52,36.21
2016,8,14,6,45,503.5,68.5,2.2,17.5,201.5,54.59,42.61
2016,8,14,7,0,562.0,78.0,2.2,18.0,251.0,61.55,48.69
2016,8,14,7,15,605.0,85.0,2.2,19.0,302.5,66.34,52.6
2016,8,14,7,30,648.0,92.0,2.2,20.0,354.0,71.05,56.31
2016,8,14,7,45,678.0,98.5,2.25,21.5,405.5,75.07,59.22
2016,8,14,8,0,708.0,105.0,2.3,23.0,457.0,78.96,61.93
2016,8,14,8,15,732.0,109.5,2.3,23.5,506.0,81.29,63.55
2016,8,14,8,30,756.0,114.0,2.3,24.0,555.0,90.58,70.98
2016,8,14,8,45,774.0,118.0,2.3,25.0,601.0,92.37,71.94
2016,8,14,9,0,792.0,122.0,2.3,26.0,647.0,94.05,72.82
2016,8,14,9,15,806.0,125.5,2.3,26.5,688.0,95.2,73.42
2016,8,14,9,30,820.0,129.0,2.3,27.0,729.0,96.24,73.94
2016,8,14,9,45,826.0,134.0,2.35,28.0,763.5,97.78,74.73
2016,8,14,10,0,832.0,139.0,2.4,29.0,798.0,118.14,73.87
2016,8,14,10,15,840.0,141.0,2.45,29.5,827.5,174.55,98.31
2016,8,14,10,30,848.0,143.0,2.5,30.0,857.0,232.11,136.9
2016,8,14,10,45,856.0,143.5,2.55,30.5,880.0,289.71,181.83
2016,8,14,11,0,864.0,144.0,2.6,31.0,903.0,351.23,232.02
2016,8,14,11,15,868.0,145.0,2.65,31.5,918.5,407.26,278.59
2016,8,14,11,30,872.0,146.0,2.7,32.0,934.0,463.02,324.21
2016,8,14,11,45,876.0,145.0,2.8,32.5,942.0,517.06,367.55
2016,8,14,12,0,880.0,144.0,2.9,33.0,950.0,570.34,409.06
2016,8,14,12,15,880.0,144.0,2.95,33.0,949.5,620.99,448.26
2016,8,14,12,30,880.0,144.0,3.0,33.0,949.0,670.06,485.34
2016,8,14,12,45,882.5,141.0,3.05,33.5,942.0,716.76,518.94
2016,8,14,13,0,885.0,138.0,3.1,34.0,935.0,761.44,550.34
2016,8,14,13,15,881.0,137.0,3.15,34.0,918.5,800.54,578.45
2016,8,14,13,30,877.0,136.0,3.2,34.0,902.0,836.76,603.0
2016,8,14,13,45,866.5,137.0,3.3,34.0,877.0,866.27,623.26
2016,8,14,14,0,856.0,138.0,3.4,34.0,852.0,904.97,649.63
2016,8,14,14,15,847.0,136.0,3.45,33.5,821.0,926.61,665.98
2016,8,14,14,30,838.0,134.0,3.5,33.0,790.0,944.49,680.19
2016,8,14,14,45,824.5,132.5,3.55,33.0,752.5,954.83,688.34
2016,8,14,15,0,811.0,131.0,3.6,33.0,715.0,961.23,694.15
2016,8,14,15,15,795.5,128.0,3.6,32.5,672.5,960.13,696.4
2016,8,14,15,30,780.0,125.0,3.6,32.0,630.0,955.12,696.3
2016,8,14,15,45,760.5,120.5,3.65,31.5,583.5,948.22,695.44
2016,8,14,16,0,741.0,116.0,3.7,31.0,537.0,930.52,687.49
2016,8,14,16,15,715.0,111.0,3.65,30.0,487.0,902.19,673.15
2016,8,14,16,30,689.0,106.0,3.6,29.0,437.0,870.7,656.44
2016,8,14,16,45,657.0,99.5,3.6,28.0,385.5,828.43,631.99
2016,8,14,17,0,625.0,93.0,3.6,27.0,334.0,783.73,604.96
2016,8,14,17,15,578.0,85.0,3.45,26.0,282.0,720.42,562.57
2016,8,14,17,30,531.0,77.0,3.3,25.0,230.0,655.96,517.41
2016,8,14,17,45,468.5,66.5,3.2,24.0,181.5,573.47,456.26
2016,8,14,18,0,406.0,56.0,3.1,23.0,133.0,491.79,392.2
2016,8,14,18,15,309.0,42.5,2.95,22.0,90.5,375.96,297.41
2016,8,14,18,30,212.0,29.0,2.8,21.0,48.0,270.61,191.22
2016,8,14,18,45,106.0,14.5,2.65,20.0,24.0,97.2,0.0
2016,8,14,19,0,0.0,0.0,2.5,19.0,0.0,0.0,0.0
2016,8,14,19,15,0.0,0.0,2.5,18.5,0.0,0.0,0.0
2016,8,14,19,30,0.0,0.0,2.5,18.0,0.0,0.0,0.0
2016,8,14,19,45,0.0,0.0,2.5,17.5,0.0,0.0,0.0
2016,8,14,20,0,0.0,0.0,2.5,17.0,0.0,0.0,0.0
2016,8,14,20,15,0.0,0.0,2.5,16.5,0.0,0.0,0.0
2016,8,14,20,30,0.0,0.0,2.5,16.0,0.0,0.0,0.0
2016,8,14,20,45,0.0,0.0,2.55,16.0,0.0,0.0,0.0
2016,8,14,21,0,0.0,0.0,2.6,16.0,0.0,0.0,0.0
2016,8,14,21,15,0.0,0.0,2.6,16.0,0.0,0.0,0.0
2016,8,14,21,30,0.0,0.0,2.6,16.0,0.0,0.0,0.0
2016,8,14,21,45,0.0,0.0,2.65,16.0,0.0,0.0,0.0
2016,8,14,22,0,0.0,0.0,2.7,16.0,0.0,0.0,0.0
2016,8,14,22,15,0.0,0.0,2.7,15.5,0.0,0.0,0.0
2016,8,14,22,30,0.0,0.0,2.7,15.0,0.0,0.0,0.0
2016,8,14,22,45,0.0,0.0,2.7,15.0,0.0,0.0,0.0
2016,8,14,23,0,0.0,0.0,2.7,15.0,0.0,0.0,0.0
2016,8,14,23,15,0.0,0.0,2.7,14.5,0.0,0.0,0.0
2016,8,14,23,30,0.0,0.0,2.7,14.0,0.0,0.0,0.0
2016,8,14,23,45,0.0,0.0,2.7,14.0,0.0,0.0,0.0
2016,8,15,0,0,0.0,0.0,2.7,14.0,0.0,0.0,0.0
2016,8,15,0,15,0.0,0.0,2.7,13.5,0.0,0.0,0.0
2016,8,15,0,30,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,8,15,0,45,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,8,15,1,0,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,8,15,1,15,0.0,0.0,2.65,13.0,0.0,0.0,0.0
2016,8,15,1,30,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,8,15,1,45,0.0,0.0,2.55,13.0,0.0,0.0,0.0
2016,8,15,2,0,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,8,15,2,15,0.0,0.0,2.45,12.5,0.0,0.0,0.0
2016,8,15,2,30,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,8,15,2,45,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,8,15,3,0,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,8,15,3,15,0.0,0.0,2.35,12.0,0.0,0.0,0.0
2016,8,15,3,30,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,8,15,3,45,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,8,15,4,0,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,8,15,4,15,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,8,15,4,30,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,8,15,4,45,0.0,0.0,2.35,12.0,0.0,0.0,0.0
2016,8,15,5,0,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,8,15,5,15,0.0,0.0,2.5,12.5,0.0,0.0,0.0
2016,8,15,5,30,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,8,15,5,45,184.5,15.5,2.75,13.5,35.0,12.58,0.0
2016,8,15,6,0,369.0,31.0,2.9,14.0,70.0,25.7,15.88
2016,8,15,6,15,465.0,40.0,2.85,14.5,117.0,33.14,23.4
2016,8,15,6,30,561.0,49.0,2.8,15.0,164.0,40.66,30.44
2016,8,15,6,45,622.0,55.0,2.75,15.5,217.0,45.6,34.99
2016,8,15,7,0,683.0,61.0,2.7,16.0,270.0,54.75,43.08
2016,8,15,7,15,343.5,96.5,2.65,16.5,202.0,68.76,55.28
2016,8,15,7,30,4.0,132.0,2.6,17.0,134.0,95.92,78.7
2016,8,15,7,45,10.5,153.5,2.55,18.0,159.0,110.79,90.91
2016,8,15,8,0,17.0,175.0,2.5,19.0,184.0,125.53,102.77
2016,8,15,8,15,35.0,207.0,2.45,19.5,227.0,139.84,114.28
2016,8,15,8,30,53.0,239.0,2.4,20.0,270.0,158.39,129.16
2016,8,15,8,45,179.5,261.0,2.4,21.0,377.5,166.38,134.85
2016,8,15,9,0,306.0,283.0,2.4,22.0,485.0,171.13,137.83
2016,8,15,9,15,612.5,188.0,2.45,22.5,624.5,117.8,93.33
2016,8,15,9,30,919.0,93.0,2.5,23.0,764.0,88.68,68.88
2016,8,15,9,45,927.5,95.0,2.55,24.0,800.5,89.84,69.45
2016,8,15,10,0,936.0,97.0,2.6,25.0,837.0,109.82,67.69
2016,8,15,10,15,942.5,98.5,2.65,25.5,867.0,170.23,93.07
2016,8,15,10,30,949.0,100.0,2.7,26.0,897.0,231.41,134.52
2016,8,15,10,45,952.5,101.5,2.8,27.0,919.0,292.43,182.96
2016,8,15,11,0,956.0,103.0,2.9,28.0,941.0,353.43,233.96
2016,8,15,11,15,958.5,103.5,2.95,28.5,956.0,413.19,284.73
2016,8,15,11,30,961.0,104.0,3.0,29.0,971.0,472.33,334.18
2016,8,15,11,45,961.0,105.0,3.15,29.5,978.0,529.81,381.29
2016,8,15,12,0,961.0,106.0,3.3,30.0,985.0,585.98,426.02
2016,8,15,12,15,961.0,106.0,3.4,30.0,984.0,639.87,468.57
2016,8,15,12,30,961.0,106.0,3.5,30.0,983.0,691.94,508.75
2016,8,15,12,45,949.0,112.0,3.6,30.0,971.0,738.73,544.21
2016,8,15,13,0,937.0,118.0,3.7,30.0,959.0,782.45,576.79
2016,8,15,13,15,933.5,117.0,3.75,30.0,942.5,823.52,606.38
2016,8,15,13,30,930.0,116.0,3.8,30.0,926.0,861.6,632.5
2016,8,15,13,45,924.0,115.0,3.85,30.0,901.5,894.44,655.1
2016,8,15,14,0,918.0,114.0,3.9,30.0,877.0,923.82,675.48
2016,8,15,14,15,910.0,112.5,3.9,29.5,845.5,947.37,693.21
2016,8,15,14,30,902.0,111.0,3.9,29.0,814.0,967.17,708.67
2016,8,15,14,45,892.5,108.5,3.9,29.0,776.5,980.72,718.78
2016,8,15,15,0,883.0,106.0,3.9,29.0,739.0,990.39,726.55
2016,8,15,15,15,869.5,103.5,3.85,28.5,696.0,992.26,730.53
2016,8,15,15,30,856.0,101.0,3.8,28.0,653.0,1003.36,740.89
2016,8,15,15,45,840.0,97.0,3.75,27.5,605.5,993.22,737.26
2016,8,15,16,0,824.0,93.0,3.7,27.0,558.0,979.25,731.32
2016,8,15,16,15,800.5,89.5,3.6,26.0,507.0,954.63,719.31
2016,8,15,16,30,777.0,86.0,3.5,25.0,456.0,926.58,704.8
2016,8,15,16,45,748.0,80.5,3.45,24.5,403.0,887.33,681.08
2016,8,15,17,0,719.0,75.0,3.4,24.0,350.0,845.29,654.72
2016,8,15,17,15,674.5,69.5,3.25,23.0,296.5,793.55,620.98
2016,8,15,17,30,630.0,64.0,3.1,22.0,243.0,733.54,579.39
2016,8,15,17,45,566.5,56.0,3.0,21.0,192.0,651.54,518.98
2016,8,15,18,0,503.0,48.0,2.9,20.0,141.0,570.39,455.31
2016,8,15,18,15,395.0,37.5,2.8,19.0,96.0,448.85,355.49
2016,8,15,18,30,287.0,27.0,2.7,18.0,51.0,329.98,227.18
2016,8,15,18,45,143.5,13.5,2.65,17.0,25.5,126.59,0.0
2016,8,15,19,0,0.0,0.0,2.6,16.0,0.0,0.0,0.0
2016,8,15,19,15,0.0,0.0,2.55,15.5,0.0,0.0,0.0
2016,8,15,19,30,0.0,0.0,2.5,15.0,0.0,0.0,0.0
2016,8,15,19,45,0.0,0.0,2.45,15.0,0.0,0.0,0.0
2016,8,15,20,0,0.0,0.0,2.4,15.0,0.0,0.0,0.0
2016,8,15,20,15,0.0,0.0,2.3,14.5,0.0,0.0,0.0
2016,8,15,20,30,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2016,8,15,20,45,0.0,0.0,2.15,14.0,0.0,0.0,0.0
2016,8,15,21,0,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2016,8,15,21,15,0.0,0.0,2.0,13.5,0.0,0.0,0.0
2016,8,15,21,30,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,8,15,21,45,0.0,0.0,1.85,13.0,0.0,0.0,0.0
2016,8,15,22,0,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,8,15,22,15,0.0,0.0,1.75,13.0,0.0,0.0,0.0
2016,8,15,22,30,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,8,15,22,45,0.0,0.0,1.65,13.0,0.0,0.0,0.0
2016,8,15,23,0,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,8,15,23,15,0.0,0.0,1.55,12.5,0.0,0.0,0.0
2016,8,15,23,30,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,8,15,23,45,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,8,16,0,0,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,8,16,0,15,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,8,16,0,30,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,8,16,0,45,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,8,16,1,0,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,8,16,1,15,0.0,0.0,1.45,11.5,0.0,0.0,0.0
2016,8,16,1,30,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,8,16,1,45,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,8,16,2,0,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,8,16,2,15,0.0,0.0,1.35,11.0,0.0,0.0,0.0
2016,8,16,2,30,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,8,16,2,45,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,8,16,3,0,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,8,16,3,15,0.0,0.0,1.25,11.0,0.0,0.0,0.0
2016,8,16,3,30,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,8,16,3,45,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,8,16,4,0,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,8,16,4,15,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,8,16,4,30,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,8,16,4,45,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,8,16,5,0,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,8,16,5,15,0.0,0.0,1.45,11.5,0.0,0.0,0.0
2016,8,16,5,30,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,8,16,5,45,144.5,16.5,2.0,12.5,31.0,13.35,0.0
2016,8,16,6,0,289.0,33.0,2.3,13.0,62.0,27.07,16.97
2016,8,16,6,15,384.5,44.0,2.25,13.5,107.5,35.9,25.9
2016,8,16,6,30,480.0,55.0,2.2,14.0,153.0,44.72,34.16
2016,8,16,6,45,541.0,63.5,2.2,15.0,203.5,51.22,40.05
2016,8,16,7,0,602.0,72.0,2.2,16.0,254.0,57.66,45.66
2016,8,16,7,15,302.5,101.5,2.15,16.5,193.0,71.4,57.6
2016,8,16,7,30,3.0,131.0,2.1,17.0,132.0,95.21,78.07
2016,8,16,7,45,30.0,165.0,2.1,18.0,180.0,113.95,93.61
2016,8,16,8,0,57.0,199.0,2.1,19.0,228.0,134.5,110.35
2016,8,16,8,15,70.0,224.5,2.1,20.0,263.0,149.73,122.3
2016,8,16,8,30,83.0,250.0,2.1,21.0,298.0,164.6,133.74
2016,8,16,8,45,191.0,266.5,2.15,22.0,389.0,169.3,136.66
2016,8,16,9,0,299.0,283.0,2.2,23.0,480.0,171.0,137.14
2016,8,16,9,15,579.5,199.5,2.2,24.0,611.0,123.84,97.72
2016,8,16,9,30,860.0,116.0,2.2,25.0,742.0,90.0,69.39
2016,8,16,9,45,860.5,123.0,2.25,26.0,775.5,92.82,71.32
2016,8,16,10,0,861.0,130.0,2.3,27.0,809.0,112.68,70.99
2016,8,16,10,15,869.0,132.0,2.35,27.5,839.0,178.99,101.86
2016,8,16,10,30,877.0,134.0,2.4,28.0,869.0,236.96,140.47
2016,8,16,10,45,883.0,135.0,2.45,28.5,891.5,294.71,185.82
2016,8,16,11,0,889.0,136.0,2.5,29.0,914.0,352.76,234.01
2016,8,16,11,15,892.5,137.0,2.55,29.5,929.0,410.06,282.05
2016,8,16,11,30,896.0,138.0,2.6,30.0,944.0,466.97,329.03
2016,8,16,11,45,898.5,138.0,2.65,30.5,951.5,522.21,373.55
2016,8,16,12,0,901.0,138.0,2.7,31.0,959.0,576.5,416.0
2016,8,16,12,15,901.0,137.5,2.75,31.0,958.0,627.84,455.98
2016,8,16,12,30,901.0,137.0,2.8,31.0,957.0,677.5,493.73
2016,8,16,12,45,893.0,140.0,2.85,31.5,946.5,722.49,526.25
2016,8,16,13,0,885.0,143.0,2.9,32.0,936.0,764.81,556.08
2016,8,16,13,15,881.0,142.0,2.95,32.0,919.5,804.1,584.48
2016,8,16,13,30,877.0,141.0,3.0,32.0,903.0,840.51,609.43
2016,8,16,13,45,872.5,138.5,3.05,32.0,879.0,872.14,630.92
2016,8,16,14,0,868.0,136.0,3.1,32.0,855.0,900.48,650.32
2016,8,16,14,15,859.5,134.0,3.1,31.5,824.0,935.34,675.09
2016,8,16,14,30,851.0,132.0,3.1,31.0,793.0,953.96,689.38
2016,8,16,14,45,842.0,128.5,3.15,31.0,756.5,966.7,699.14
2016,8,16,15,0,833.0,125.0,3.2,31.0,720.0,975.55,706.6
2016,8,16,15,15,818.5,122.0,3.15,30.5,677.0,975.65,709.29
2016,8,16,15,30,804.0,119.0,3.1,30.0,634.0,971.8,709.65
2016,8,16,15,45,787.5,114.0,3.1,29.5,587.5,959.84,705.22
2016,8,16,16,0,771.0,109.0,3.1,29.0,541.0,944.11,698.43
2016,8,16,16,15,745.5,104.0,3.05,28.5,490.5,923.37,687.93
2016,8,16,16,30,720.0,99.0,3.0,28.0,440.0,892.2,670.26
2016,8,16,16,45,689.5,92.5,3.0,27.5,388.0,851.12,645.77
2016,8,16,17,0,659.0,86.0,3.0,27.0,336.0,807.55,618.76
2016,8,16,17,15,612.0,79.0,2.9,25.5,283.0,745.09,578.85
2016,8,16,17,30,565.0,72.0,2.8,24.0,230.0,681.43,535.84
2016,8,16,17,45,499.0,62.0,2.75,23.0,180.5,595.7,472.64
2016,8,16,18,0,433.0,52.0,2.7,22.0,131.0,510.97,406.3
2016,8,16,18,15,327.5,39.5,2.6,21.0,88.0,391.18,307.75
2016,8,16,18,30,222.0,27.0,2.5,20.0,45.0,271.39,176.57
2016,8,16,18,45,111.0,13.5,2.45,19.0,22.5,100.18,0.0
2016,8,16,19,0,0.0,0.0,2.4,18.0,0.0,0.0,0.0
2016,8,16,19,15,0.0,0.0,2.4,17.5,0.0,0.0,0.0
2016,8,16,19,30,0.0,0.0,2.4,17.0,0.0,0.0,0.0
2016,8,16,19,45,0.0,0.0,2.4,16.5,0.0,0.0,0.0
2016,8,16,20,0,0.0,0.0,2.4,16.0,0.0,0.0,0.0
2016,8,16,20,15,0.0,0.0,2.4,15.5,0.0,0.0,0.0
2016,8,16,20,30,0.0,0.0,2.4,15.0,0.0,0.0,0.0
2016,8,16,20,45,0.0,0.0,2.4,15.0,0.0,0.0,0.0
2016,8,16,21,0,0.0,0.0,2.4,15.0,0.0,0.0,0.0
2016,8,16,21,15,0.0,0.0,2.35,14.5,0.0,0.0,0.0
2016,8,16,21,30,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,8,16,21,45,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,8,16,22,0,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,8,16,22,15,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,8,16,22,30,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,8,16,22,45,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,8,16,23,0,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,8,16,23,15,0.0,0.0,2.25,14.0,0.0,0.0,0.0
2016,8,16,23,30,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2016,8,16,23,45,0.0,0.0,2.15,14.0,0.0,0.0,0.0
2016,8,17,0,0,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2016,8,17,0,15,0.0,0.0,2.0,13.5,0.0,0.0,0.0
2016,8,17,0,30,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,8,17,0,45,0.0,0.0,1.85,13.0,0.0,0.0,0.0
2016,8,17,1,0,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,8,17,1,15,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,8,17,1,30,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,8,17,1,45,0.0,0.0,1.55,13.0,0.0,0.0,0.0
2016,8,17,2,0,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,8,17,2,15,0.0,0.0,1.45,12.5,0.0,0.0,0.0
2016,8,17,2,30,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,8,17,2,45,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,8,17,3,0,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,8,17,3,15,0.0,0.0,1.35,12.0,0.0,0.0,0.0
2016,8,17,3,30,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,8,17,3,45,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,8,17,4,0,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,8,17,4,15,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,8,17,4,30,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,8,17,4,45,0.0,0.0,1.35,12.0,0.0,0.0,0.0
2016,8,17,5,0,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,8,17,5,15,0.0,0.0,1.65,12.5,0.0,0.0,0.0
2016,8,17,5,30,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,8,17,5,45,118.0,16.5,2.2,14.0,28.5,12.6,0.0
2016,8,17,6,0,236.0,33.0,2.5,15.0,57.0,25.15,15.06
2016,8,17,6,15,329.0,46.0,2.45,15.5,100.0,35.12,24.95
2016,8,17,6,30,422.0,59.0,2.4,16.0,143.0,47.48,36.26
2016,8,17,6,45,485.0,68.0,2.35,17.0,192.5,54.15,42.28
2016,8,17,7,0,548.0,77.0,2.3,18.0,242.0,60.76,48.0
2016,8,17,7,15,593.5,84.5,2.3,18.5,294.0,65.95,52.38
2016,8,17,7,30,639.0,92.0,2.3,19.0,346.0,71.04,56.56
2016,8,17,7,45,475.5,141.0,2.3,20.0,344.5,97.62,78.98
2016,8,17,8,0,312.0,190.0,2.3,21.0,343.0,125.93,102.34
2016,8,17,8,15,533.0,151.0,2.25,22.0,445.0,102.86,82.14
2016,8,17,8,30,754.0,112.0,2.2,23.0,547.0,89.37,70.26
2016,8,17,8,45,772.0,116.5,2.2,24.0,593.0,91.55,71.58
2016,8,17,9,0,790.0,121.0,2.2,25.0,639.0,93.6,72.77
2016,8,17,9,15,805.0,124.0,2.25,25.5,680.5,94.5,73.18
2016,8,17,9,30,820.0,127.0,2.3,26.0,722.0,95.33,73.54
2016,8,17,9,45,836.0,127.0,2.35,27.0,759.5,94.41,72.32
2016,8,17,10,0,852.0,127.0,2.4,28.0,797.0,109.59,69.05
2016,8,17,10,15,860.5,128.5,2.45,28.5,826.5,175.36,99.2
2016,8,17,10,30,869.0,130.0,2.5,29.0,856.0,232.65,137.06
2016,8,17,10,45,872.5,132.5,2.6,30.0,878.0,290.16,181.8
2016,8,17,11,0,876.0,135.0,2.7,31.0,900.0,347.74,229.04
2016,8,17,11,15,880.0,136.0,2.8,31.0,915.0,404.5,276.98
2016,8,17,11,30,884.0,137.0,2.9,31.0,930.0,460.94,324.17
2016,8,17,11,45,883.5,138.5,3.0,31.5,937.0,515.11,368.04
2016,8,17,12,0,883.0,140.0,3.1,32.0,944.0,568.09,409.71
2016,8,17,12,15,883.0,140.0,3.15,32.0,943.0,618.92,449.38
2016,8,17,12,30,883.0,140.0,3.2,32.0,942.0,668.13,486.88
2016,8,17,12,45,875.0,143.0,3.3,32.5,931.5,712.37,519.15
2016,8,17,13,0,867.0,146.0,3.4,33.0,921.0,753.96,548.82
2016,8,17,13,15,863.0,145.0,3.45,33.0,904.0,792.59,576.9
2016,8,17,13,30,859.0,144.0,3.5,33.0,887.0,839.63,609.23
2016,8,17,13,45,854.5,141.0,3.55,33.0,863.5,870.99,630.54
2016,8,17,14,0,850.0,138.0,3.6,33.0,840.0,898.96,649.77
2016,8,17,14,15,841.0,136.0,3.65,32.5,809.0,920.4,666.19
2016,8,17,14,30,832.0,134.0,3.7,32.0,778.0,938.08,680.39
2016,8,17,14,45,823.5,130.0,3.75,32.0,741.5,950.35,689.87
2016,8,17,15,0,815.0,126.0,3.8,32.0,705.0,958.79,697.06
2016,8,17,15,15,799.5,122.5,3.8,31.5,662.5,957.05,698.9
2016,8,17,15,30,784.0,119.0,3.8,31.0,620.0,951.39,698.38
2016,8,17,15,45,767.5,114.0,3.85,30.5,573.5,939.23,693.98
2016,8,17,16,0,751.0,109.0,3.9,30.0,527.0,930.67,692.1
2016,8,17,16,15,725.0,104.0,3.85,29.0,477.0,902.19,677.49
2016,8,17,16,30,699.0,99.0,3.8,28.0,427.0,870.56,660.53
2016,8,17,16,45,668.0,92.0,3.8,27.0,375.5,828.47,635.95
2016,8,17,17,0,637.0,85.0,3.8,26.0,324.0,783.97,608.74
2016,8,17,17,15,589.0,78.0,3.65,24.5,272.5,720.88,567.15
2016,8,17,17,30,541.0,71.0,3.5,23.0,221.0,656.72,522.51
2016,8,17,17,45,474.5,61.0,3.4,22.0,172.0,571.11,457.86
2016,8,17,18,0,408.0,51.0,3.3,21.0,123.0,486.64,390.3
2016,8,17,18,15,303.0,38.0,3.15,20.0,81.5,367.78,290.68
2016,8,17,18,30,198.0,25.0,3.0,19.0,40.0,244.57,148.8
2016,8,17,18,45,99.0,12.5,2.9,18.5,20.0,89.58,0.0
2016,8,17,19,0,0.0,0.0,2.8,18.0,0.0,0.0,0.0
2016,8,17,19,15,0.0,0.0,2.75,17.5,0.0,0.0,0.0
2016,8,17,19,30,0.0,0.0,2.7,17.0,0.0,0.0,0.0
2016,8,17,19,45,0.0,0.0,2.65,16.5,0.0,0.0,0.0
2016,8,17,20,0,0.0,0.0,2.6,16.0,0.0,0.0,0.0
2016,8,17,20,15,0.0,0.0,2.6,16.0,0.0,0.0,0.0
2016,8,17,20,30,0.0,0.0,2.6,16.0,0.0,0.0,0.0
2016,8,17,20,45,0.0,0.0,2.6,16.0,0.0,0.0,0.0
2016,8,17,21,0,0.0,0.0,2.6,16.0,0.0,0.0,0.0
2016,8,17,21,15,0.0,0.0,2.55,15.5,0.0,0.0,0.0
2016,8,17,21,30,0.0,0.0,2.5,15.0,0.0,0.0,0.0
2016,8,17,21,45,0.0,0.0,2.5,15.0,0.0,0.0,0.0
2016,8,17,22,0,0.0,0.0,2.5,15.0,0.0,0.0,0.0
2016,8,17,22,15,0.0,0.0,2.45,15.0,0.0,0.0,0.0
2016,8,17,22,30,0.0,0.0,2.4,15.0,0.0,0.0,0.0
2016,8,17,22,45,0.0,0.0,2.35,15.0,0.0,0.0,0.0
2016,8,17,23,0,0.0,0.0,2.3,15.0,0.0,0.0,0.0
2016,8,17,23,15,0.0,0.0,2.3,14.5,0.0,0.0,0.0
2016,8,17,23,30,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,8,17,23,45,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,8,18,0,0,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,8,18,0,15,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,8,18,0,30,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,8,18,0,45,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,8,18,1,0,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,8,18,1,15,0.0,0.0,2.25,13.5,0.0,0.0,0.0
2016,8,18,1,30,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,8,18,1,45,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,8,18,2,0,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,8,18,2,15,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,8,18,2,30,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,8,18,2,45,0.0,0.0,1.95,13.0,0.0,0.0,0.0
2016,8,18,3,0,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,8,18,3,15,0.0,0.0,1.75,12.5,0.0,0.0,0.0
2016,8,18,3,30,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,8,18,3,45,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,8,18,4,0,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,8,18,4,15,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,8,18,4,30,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,8,18,4,45,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,8,18,5,0,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,8,18,5,15,0.0,0.0,1.65,12.5,0.0,0.0,0.0
2016,8,18,5,30,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,8,18,5,45,89.5,16.5,2.15,13.5,25.0,12.53,0.0
2016,8,18,6,0,179.0,33.0,2.4,14.0,50.0,24.9,14.75
2016,8,18,6,15,264.5,48.5,2.4,14.5,92.0,36.46,26.18
2016,8,18,6,30,350.0,64.0,2.4,15.0,134.0,47.93,36.79
2016,8,18,6,45,402.0,78.0,2.4,16.0,180.5,57.95,45.8
2016,8,18,7,0,454.0,92.0,2.4,17.0,227.0,67.76,54.35
2016,8,18,7,15,326.0,124.5,2.35,17.5,231.5,88.13,71.98
2016,8,18,7,30,198.0,157.0,2.3,18.0,236.0,108.05,88.88
2016,8,18,7,45,395.5,145.5,2.3,19.0,330.0,98.91,80.37
2016,8,18,8,0,593.0,134.0,2.3,20.0,424.0,96.34,77.59
2016,8,18,8,15,620.0,141.0,2.25,21.0,472.0,99.49,79.68
2016,8,18,8,30,647.0,148.0,2.2,22.0,520.0,102.49,81.61
2016,8,18,8,45,659.0,157.5,2.2,23.0,563.0,106.5,84.37
2016,8,18,9,0,671.0,167.0,2.2,24.0,606.0,110.21,86.85
2016,8,18,9,15,687.5,172.0,2.25,24.5,646.5,111.13,87.2
2016,8,18,9,30,704.0,177.0,2.3,25.0,687.0,111.96,87.5
2016,8,18,9,45,648.0,217.0,2.35,26.0,704.5,129.8,101.49
2016,8,18,10,0,592.0,257.0,2.4,27.0,722.0,160.97,112.87
2016,8,18,10,15,603.0,261.5,2.45,27.5,750.0,205.39,131.82
2016,8,18,10,30,614.0,266.0,2.5,28.0,778.0,253.71,163.84
2016,8,18,10,45,624.5,268.0,2.6,29.0,800.5,302.23,200.53
2016,8,18,11,0,635.0,270.0,2.7,30.0,823.0,352.23,240.17
2016,8,18,11,15,640.0,272.0,2.75,30.0,837.5,401.59,280.77
2016,8,18,11,30,645.0,274.0,2.8,30.0,852.0,451.38,321.3
2016,8,18,11,45,653.5,271.5,2.9,30.5,860.5,500.03,359.66
2016,8,18,12,0,662.0,269.0,3.0,31.0,869.0,548.82,397.19
2016,8,18,12,15,662.0,268.5,3.05,31.0,868.5,594.0,431.99
2016,8,18,12,30,662.0,268.0,3.1,31.0,868.0,637.93,465.14
2016,8,18,12,45,659.5,267.0,3.15,31.5,859.5,678.27,494.16
2016,8,18,13,0,657.0,266.0,3.2,32.0,851.0,716.56,521.13
2016,8,18,13,15,652.0,263.5,3.25,32.0,835.0,749.45,545.05
2016,8,18,13,30,647.0,261.0,3.3,32.0,819.0,779.58,566.86
2016,8,18,13,45,644.0,254.5,3.4,32.0,797.5,805.07,585.73
2016,8,18,14,0,641.0,248.0,3.5,32.0,776.0,827.51,602.51
2016,8,18,14,15,630.0,243.5,3.55,31.5,746.0,841.35,614.43
2016,8,18,14,30,619.0,239.0,3.6,31.0,716.0,851.59,624.05
2016,8,18,14,45,613.5,228.5,3.65,31.0,682.5,857.97,630.17
2016,8,18,15,0,608.0,218.0,3.7,31.0,649.0,860.87,634.08
2016,8,18,15,15,589.5,211.0,3.7,30.0,607.5,843.32,626.52
2016,8,18,15,30,571.0,204.0,3.7,29.0,566.0,830.18,621.83
2016,8,18,15,45,556.5,192.0,3.75,28.5,523.0,812.32,613.02
2016,8,18,16,0,542.0,180.0,3.8,28.0,480.0,791.44,602.05
2016,8,18,16,15,513.0,169.0,3.8,27.0,432.0,754.29,580.1
2016,8,18,16,30,484.0,158.0,3.8,26.0,384.0,714.74,555.91
2016,8,18,16,45,451.5,144.5,3.8,25.5,335.0,666.63,523.67
2016,8,18,17,0,419.0,131.0,3.8,25.0,286.0,616.97,489.29
2016,8,18,17,15,372.5,115.5,3.65,23.5,237.5,550.04,441.7
2016,8,18,17,30,326.0,100.0,3.5,22.0,189.0,483.02,391.77
2016,8,18,17,45,267.0,81.0,3.4,21.0,143.5,379.44,310.16
2016,8,18,18,0,208.0,62.0,3.3,20.0,98.0,298.73,243.03
2016,8,18,18,15,142.0,41.0,3.2,19.0,61.5,208.91,165.16
2016,8,18,18,30,76.0,20.0,3.1,18.0,25.0,109.49,57.6
2016,8,18,18,45,38.0,10.0,3.05,17.5,12.5,38.42,0.0
2016,8,18,19,0,0.0,0.0,3.0,17.0,0.0,0.0,0.0
2016,8,18,19,15,0.0,0.0,2.9,16.5,0.0,0.0,0.0
2016,8,18,19,30,0.0,0.0,2.8,16.0,0.0,0.0,0.0
2016,8,18,19,45,0.0,0.0,2.75,15.5,0.0,0.0,0.0
2016,8,18,20,0,0.0,0.0,2.7,15.0,0.0,0.0,0.0
2016,8,18,20,15,0.0,0.0,2.6,15.0,0.0,0.0,0.0
2016,8,18,20,30,0.0,0.0,2.5,15.0,0.0,0.0,0.0
2016,8,18,20,45,0.0,0.0,2.45,15.0,0.0,0.0,0.0
2016,8,18,21,0,0.0,0.0,2.4,15.0,0.0,0.0,0.0
2016,8,18,21,15,0.0,0.0,2.35,15.0,0.0,0.0,0.0
2016,8,18,21,30,0.0,0.0,2.3,15.0,0.0,0.0,0.0
2016,8,18,21,45,0.0,0.0,2.25,15.0,0.0,0.0,0.0
2016,8,18,22,0,0.0,0.0,2.2,15.0,0.0,0.0,0.0
2016,8,18,22,15,0.0,0.0,2.15,14.5,0.0,0.0,0.0
2016,8,18,22,30,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2016,8,18,22,45,0.0,0.0,2.05,14.0,0.0,0.0,0.0
2016,8,18,23,0,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2016,8,18,23,15,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2016,8,18,23,30,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2016,8,18,23,45,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2016,8,19,0,0,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2016,8,19,0,15,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2016,8,19,0,30,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2016,8,19,0,45,0.0,0.0,2.05,14.0,0.0,0.0,0.0
2016,8,19,1,0,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2016,8,19,1,15,0.0,0.0,2.1,13.5,0.0,0.0,0.0
2016,8,19,1,30,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,8,19,1,45,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,8,19,2,0,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,8,19,2,15,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,8,19,2,30,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,8,19,2,45,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,8,19,3,0,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,8,19,3,15,0.0,0.0,1.6,12.5,0.0,0.0,0.0
2016,8,19,3,30,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,8,19,3,45,0.0,0.0,1.45,12.0,0.0,0.0,0.0
2016,8,19,4,0,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,8,19,4,15,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,8,19,4,30,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,8,19,4,45,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,8,19,5,0,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,8,19,5,15,0.0,0.0,1.65,12.5,0.0,0.0,0.0
2016,8,19,5,30,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,8,19,5,45,50.5,14.5,2.2,14.0,19.0,11.12,0.0
2016,8,19,6,0,101.0,29.0,2.5,15.0,38.0,21.92,12.06
2016,8,19,6,15,163.5,50.0,2.55,15.5,77.0,37.02,26.51
2016,8,19,6,30,226.0,71.0,2.6,16.0,116.0,51.88,40.07
2016,8,19,6,45,277.5,90.0,2.65,16.5,161.5,65.15,52.02
2016,8,19,7,0,329.0,109.0,2.7,17.0,207.0,77.36,62.76
2016,8,19,7,15,213.0,134.0,2.6,17.5,202.0,92.08,75.43
2016,8,19,7,30,97.0,159.0,2.5,18.0,197.0,109.82,90.42
2016,8,19,7,45,120.5,183.0,2.45,18.5,237.0,121.85,100.24
2016,8,19,8,0,144.0,207.0,2.4,19.0,277.0,135.93,111.66
2016,8,19,8,15,218.5,222.0,2.35,20.0,341.0,146.28,119.51
2016,8,19,8,30,293.0,237.0,2.3,21.0,405.0,149.77,121.54
2016,8,19,8,45,432.5,222.5,2.25,22.0,493.0,137.98,110.9
2016,8,19,9,0,572.0,208.0,2.2,23.0,581.0,131.82,105.06
2016,8,19,9,15,590.0,215.0,2.2,23.5,621.0,134.21,106.56
2016,8,19,9,30,608.0,222.0,2.2,24.0,661.0,135.22,106.92
2016,8,19,9,45,593.5,242.5,2.2,24.5,688.5,144.29,113.86
2016,8,19,10,0,579.0,263.0,2.2,25.0,716.0,162.67,115.65
2016,8,19,10,15,589.5,268.0,2.25,25.5,744.5,209.41,136.54
2016,8,19,10,30,600.0,273.0,2.3,26.0,773.0,255.03,166.63
2016,8,19,10,45,603.0,280.0,2.35,27.0,793.0,304.06,204.07
2016,8,19,11,0,606.0,287.0,2.4,28.0,813.0,353.83,243.74
2016,8,19,11,15,611.0,289.5,2.45,28.0,827.5,402.1,283.5
2016,8,19,11,30,616.0,292.0,2.5,28.0,842.0,450.88,323.27
2016,8,19,11,45,619.0,293.0,2.65,28.5,849.0,498.03,360.71
2016,8,19,12,0,622.0,294.0,2.8,29.0,856.0,544.95,397.08
2016,8,19,12,15,621.5,293.5,2.85,29.0,855.0,588.32,430.63
2016,8,19,12,30,621.0,293.0,2.9,29.0,854.0,630.47,462.6
2016,8,19,12,45,629.0,285.0,3.0,29.5,848.5,671.26,492.38
2016,8,19,13,0,637.0,277.0,3.1,30.0,843.0,710.68,520.67
2016,8,19,13,15,631.5,274.5,3.15,30.0,826.5,742.57,544.05
2016,8,19,13,30,626.0,272.0,3.2,30.0,810.0,771.68,565.31
2016,8,19,13,45,623.0,265.0,3.3,30.0,788.0,796.2,583.68
2016,8,19,14,0,620.0,258.0,3.4,30.0,766.0,817.69,599.96
2016,8,19,14,15,608.5,252.5,3.45,29.5,736.0,829.68,610.71
2016,8,19,14,30,597.0,247.0,3.5,29.0,706.0,832.59,615.58
2016,8,19,14,45,589.0,237.5,3.55,28.5,671.5,836.62,621.37
2016,8,19,15,0,581.0,228.0,3.6,28.0,637.0,837.4,625.04
2016,8,19,15,15,562.0,220.0,3.55,27.5,596.0,825.77,619.62
2016,8,19,15,30,543.0,212.0,3.5,27.0,555.0,810.88,612.04
2016,8,19,15,45,523.0,201.0,3.5,26.5,511.0,788.58,599.61
2016,8,19,16,0,503.0,190.0,3.5,26.0,467.0,763.36,585.04
2016,8,19,16,15,473.5,178.0,3.45,25.5,419.0,724.75,560.33
2016,8,19,16,30,444.0,166.0,3.4,25.0,371.0,683.85,533.54
2016,8,19,16,45,406.0,152.0,3.4,24.5,322.0,630.17,496.74
2016,8,19,17,0,368.0,138.0,3.4,24.0,273.0,575.19,457.83
2016,8,19,17,15,324.0,120.5,3.3,23.0,225.5,487.79,393.73
2016,8,19,17,30,280.0,103.0,3.2,22.0,178.0,423.15,344.26
2016,8,19,17,45,222.0,81.5,3.15,21.0,133.0,339.33,277.03
2016,8,19,18,0,164.0,60.0,3.1,20.0,88.0,256.24,207.7
2016,8,19,18,15,109.0,38.0,3.0,19.0,54.0,174.73,136.61
2016,8,19,18,30,54.0,16.0,2.9,18.0,20.0,80.86,34.03
2016,8,19,18,45,27.0,8.0,2.85,17.5,10.0,27.97,0.0
2016,8,19,19,0,0.0,0.0,2.8,17.0,0.0,0.0,0.0
2016,8,19,19,15,0.0,0.0,2.75,16.5,0.0,0.0,0.0
2016,8,19,19,30,0.0,0.0,2.7,16.0,0.0,0.0,0.0
2016,8,19,19,45,0.0,0.0,2.7,16.0,0.0,0.0,0.0
2016,8,19,20,0,0.0,0.0,2.7,16.0,0.0,0.0,0.0
2016,8,19,20,15,0.0,0.0,2.65,15.5,0.0,0.0,0.0
2016,8,19,20,30,0.0,0.0,2.6,15.0,0.0,0.0,0.0
2016,8,19,20,45,0.0,0.0,2.55,15.0,0.0,0.0,0.0
2016,8,19,21,0,0.0,0.0,2.5,15.0,0.0,0.0,0.0
2016,8,19,21,15,0.0,0.0,2.45,15.0,0.0,0.0,0.0
2016,8,19,21,30,0.0,0.0,2.4,15.0,0.0,0.0,0.0
2016,8,19,21,45,0.0,0.0,2.35,15.0,0.0,0.0,0.0
2016,8,19,22,0,0.0,0.0,2.3,15.0,0.0,0.0,0.0
2016,8,19,22,15,0.0,0.0,2.25,14.5,0.0,0.0,0.0
2016,8,19,22,30,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2016,8,19,22,45,0.0,0.0,2.15,14.0,0.0,0.0,0.0
2016,8,19,23,0,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2016,8,19,23,15,0.0,0.0,2.05,14.0,0.0,0.0,0.0
2016,8,19,23,30,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2016,8,19,23,45,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2016,8,20,0,0,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2016,8,20,0,15,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2016,8,20,0,30,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2016,8,20,0,45,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2016,8,20,1,0,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2016,8,20,1,15,0.0,0.0,1.9,13.5,0.0,0.0,0.0
2016,8,20,1,30,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,8,20,1,45,0.0,0.0,1.75,13.0,0.0,0.0,0.0
2016,8,20,2,0,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,8,20,2,15,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,8,20,2,30,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,8,20,2,45,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,8,20,3,0,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,8,20,3,15,0.0,0.0,1.25,13.0,0.0,0.0,0.0
2016,8,20,3,30,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,8,20,3,45,0.0,0.0,1.15,13.0,0.0,0.0,0.0
2016,8,20,4,0,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,8,20,4,15,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,8,20,4,30,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,8,20,4,45,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,8,20,5,0,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,8,20,5,15,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,8,20,5,30,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,8,20,5,45,37.0,12.5,1.75,13.5,16.0,9.83,0.0
2016,8,20,6,0,74.0,25.0,2.0,14.0,32.0,19.01,9.6
2016,8,20,6,15,126.0,48.0,2.0,14.5,69.0,35.44,25.23
2016,8,20,6,30,178.0,71.0,2.0,15.0,106.0,51.44,39.83
2016,8,20,6,45,225.0,93.0,2.0,16.0,150.5,66.41,53.22
2016,8,20,7,0,272.0,115.0,2.0,17.0,195.0,81.06,65.98
2016,8,20,7,15,145.5,127.5,2.0,17.5,171.0,89.3,72.98
2016,8,20,7,30,19.0,140.0,2.0,18.0,147.0,100.78,82.6
2016,8,20,7,45,43.0,169.0,2.0,18.5,189.0,116.09,95.3
2016,8,20,8,0,67.0,198.0,2.0,19.0,231.0,133.83,109.84
2016,8,20,8,15,144.5,222.5,2.0,19.5,302.5,144.81,118.47
2016,8,20,8,30,222.0,247.0,2.0,20.0,374.0,159.71,130.27
2016,8,20,8,45,300.0,253.5,2.05,21.0,439.5,157.65,127.63
2016,8,20,9,0,378.0,260.0,2.1,22.0,505.0,162.05,130.41
2016,8,20,9,15,465.5,252.5,2.15,22.5,574.0,150.41,120.28
2016,8,20,9,30,553.0,245.0,2.2,23.0,643.0,146.72,116.77
2016,8,20,9,45,599.0,234.5,2.3,24.0,685.0,138.76,109.6
2016,8,20,10,0,645.0,224.0,2.4,25.0,727.0,141.82,99.26
2016,8,20,10,15,655.0,228.0,2.45,25.5,755.0,190.94,120.3
2016,8,20,10,30,665.0,232.0,2.5,26.0,783.0,241.75,154.1
2016,8,20,10,45,675.0,233.0,2.65,26.5,805.5,292.32,193.3
2016,8,20,11,0,685.0,234.0,2.8,27.0,828.0,344.15,235.71
2016,8,20,11,15,689.5,236.0,2.9,27.0,842.5,395.73,279.05
2016,8,20,11,30,694.0,238.0,3.0,27.0,857.0,447.54,322.17
2016,8,20,11,45,702.5,235.0,3.15,27.5,865.0,497.81,362.77
2016,8,20,12,0,711.0,232.0,3.3,28.0,873.0,548.02,402.35
2016,8,20,12,15,711.0,231.5,3.4,28.0,872.0,594.87,439.3
2016,8,20,12,30,711.0,231.0,3.5,28.0,871.0,640.32,474.45
2016,8,20,12,45,696.5,237.0,3.6,28.0,859.5,679.58,504.38
2016,8,20,13,0,682.0,243.0,3.7,28.0,848.0,715.91,531.7
2016,8,20,13,15,677.0,241.0,3.7,27.5,831.5,749.71,557.8
2016,8,20,13,30,672.0,239.0,3.7,27.0,815.0,780.75,581.75
2016,8,20,13,45,673.5,230.5,3.75,27.0,794.5,808.56,602.61
2016,8,20,14,0,675.0,222.0,3.8,27.0,774.0,833.46,621.39
2016,8,20,14,15,664.5,218.0,3.8,26.5,744.0,848.77,634.36
2016,8,20,14,30,654.0,214.0,3.8,26.0,714.0,860.48,644.98
2016,8,20,14,45,647.5,205.0,3.85,26.0,680.0,867.58,651.72
2016,8,20,15,0,641.0,196.0,3.9,26.0,646.0,871.13,655.94
2016,8,20,15,15,623.0,189.5,3.85,25.5,605.0,862.33,652.44
2016,8,20,15,30,605.0,183.0,3.8,25.0,564.0,849.83,646.55
2016,8,20,15,45,589.0,173.0,3.8,24.5,520.0,832.26,637.43
2016,8,20,16,0,573.0,163.0,3.8,24.0,476.0,802.19,619.44
2016,8,20,16,15,544.0,153.5,3.7,23.0,428.0,766.46,597.93
2016,8,20,16,30,515.0,144.0,3.6,22.0,380.0,728.32,574.19
2016,8,20,16,45,483.5,131.5,3.55,21.5,331.5,681.87,542.76
2016,8,20,17,0,452.0,119.0,3.5,21.0,283.0,633.79,509.18
2016,8,20,17,15,403.5,105.5,3.4,20.0,234.5,566.76,460.48
2016,8,20,17,30,355.0,92.0,3.3,19.0,186.0,499.74,409.53
2016,8,20,17,45,296.5,74.5,3.2,18.5,141.0,418.48,343.62
2016,8,20,18,0,238.0,57.0,3.1,18.0,96.0,338.89,276.14
2016,8,20,18,15,161.0,37.5,2.95,17.5,60.0,242.05,189.89
2016,8,20,18,30,84.0,18.0,2.8,17.0,24.0,127.95,41.29
2016,8,20,18,45,42.0,9.0,2.7,16.5,12.0,40.74,0.0
2016,8,20,19,0,0.0,0.0,2.6,16.0,0.0,0.0,0.0
2016,8,20,19,15,0.0,0.0,2.55,15.5,0.0,0.0,0.0
2016,8,20,19,30,0.0,0.0,2.5,15.0,0.0,0.0,0.0
2016,8,20,19,45,0.0,0.0,2.5,15.0,0.0,0.0,0.0
2016,8,20,20,0,0.0,0.0,2.5,15.0,0.0,0.0,0.0
2016,8,20,20,15,0.0,0.0,2.45,14.5,0.0,0.0,0.0
2016,8,20,20,30,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,8,20,20,45,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,8,20,21,0,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,8,20,21,15,0.0,0.0,2.35,14.0,0.0,0.0,0.0
2016,8,20,21,30,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,8,20,21,45,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,8,20,22,0,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,8,20,22,15,0.0,0.0,2.25,14.0,0.0,0.0,0.0
