Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,8,20,22,30,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2016,8,20,22,45,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2016,8,20,23,0,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2016,8,20,23,15,0.0,0.0,2.15,14.0,0.0,0.0,0.0
2016,8,20,23,30,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2016,8,20,23,45,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2016,8,21,0,0,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2016,8,21,0,15,0.0,0.0,2.05,13.5,0.0,0.0,0.0
2016,8,21,0,30,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,8,21,0,45,0.0,0.0,1.95,13.0,0.0,0.0,0.0
2016,8,21,1,0,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,8,21,1,15,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,8,21,1,30,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,8,21,1,45,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,8,21,2,0,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,8,21,2,15,0.0,0.0,1.45,12.5,0.0,0.0,0.0
2016,8,21,2,30,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,8,21,2,45,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,8,21,3,0,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,8,21,3,15,0.0,0.0,1.35,12.0,0.0,0.0,0.0
2016,8,21,3,30,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,8,21,3,45,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,8,21,4,0,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,8,21,4,15,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,8,21,4,30,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,8,21,4,45,0.0,0.0,1.35,12.0,0.0,0.0,0.0
2016,8,21,5,0,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,8,21,5,15,0.0,0.0,1.7,12.5,0.0,0.0,0.0
2016,8,21,5,30,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,8,21,5,45,62.5,14.5,2.35,13.5,20.0,11.41,0.0
2016,8,21,6,0,125.0,29.0,2.7,14.0,40.0,21.8,11.57
2016,8,21,6,15,199.5,48.0,2.7,14.5,79.5,35.7,25.39
2016,8,21,6,30,274.0,67.0,2.7,15.0,119.0,49.37,37.97
2016,8,21,6,45,336.0,82.0,2.75,15.5,166.0,59.97,47.64
2016,8,21,7,0,398.0,97.0,2.8,16.0,213.0,70.39,56.88
2016,8,21,7,15,219.5,122.5,2.75,16.5,188.5,85.33,69.84
2016,8,21,7,30,41.0,148.0,2.7,17.0,164.0,102.69,84.63
2016,8,21,7,45,101.0,176.0,2.7,18.0,223.0,117.68,96.93
2016,8,21,8,0,161.0,204.0,2.7,19.0,282.0,134.63,110.64
2016,8,21,8,15,181.5,226.5,2.65,19.5,322.5,147.58,120.94
2016,8,21,8,30,202.0,249.0,2.6,20.0,363.0,160.15,130.79
2016,8,21,8,45,298.5,251.5,2.6,21.0,436.5,156.64,126.95
2016,8,21,9,0,395.0,254.0,2.6,22.0,510.0,159.54,128.49
2016,8,21,9,15,548.5,214.5,2.6,22.5,594.5,132.97,106.02
2016,8,21,9,30,702.0,175.0,2.6,23.0,679.0,111.27,87.68
2016,8,21,9,45,685.0,194.5,2.65,23.5,706.5,119.04,93.76
2016,8,21,10,0,668.0,214.0,2.7,24.0,734.0,136.73,96.01
2016,8,21,10,15,678.5,218.0,2.75,24.5,763.0,187.26,117.35
2016,8,21,10,30,689.0,222.0,2.8,25.0,792.0,239.52,152.18
2016,8,21,10,45,699.0,223.0,2.9,25.5,814.5,291.45,192.63
2016,8,21,11,0,709.0,224.0,3.0,26.0,837.0,344.58,236.38
2016,8,21,11,15,713.5,226.0,3.1,26.0,851.5,397.42,281.07
2016,8,21,11,30,718.0,228.0,3.2,26.0,866.0,450.43,325.5
2016,8,21,11,45,723.5,227.0,3.3,26.5,873.5,501.81,367.21
2016,8,21,12,0,729.0,226.0,3.4,27.0,881.0,552.84,407.58
2016,8,21,12,15,728.5,225.5,3.5,27.0,880.0,600.2,445.14
2016,8,21,12,30,728.0,225.0,3.6,27.0,879.0,646.08,480.81
2016,8,21,12,45,743.0,213.5,3.75,27.0,875.5,691.71,516.02
2016,8,21,13,0,758.0,202.0,3.9,27.0,872.0,736.01,549.83
2016,8,21,13,15,753.0,200.5,3.95,26.5,855.0,772.37,578.14
2016,8,21,13,30,748.0,199.0,4.0,26.0,838.0,805.85,604.23
2016,8,21,13,45,742.0,195.5,4.1,26.0,814.0,833.57,625.24
2016,8,21,14,0,736.0,192.0,4.2,26.0,790.0,857.98,643.89
2016,8,21,14,15,725.0,188.5,4.2,25.5,759.5,874.51,657.44
2016,8,21,14,30,714.0,185.0,4.2,25.0,729.0,887.34,668.57
2016,8,21,14,45,701.0,180.0,4.25,24.5,692.5,893.03,675.24
2016,8,21,15,0,688.0,175.0,4.3,24.0,656.0,894.94,679.53
2016,8,21,15,15,670.0,169.5,4.2,23.5,613.5,887.68,676.93
2016,8,21,15,30,652.0,164.0,4.1,23.0,571.0,876.67,671.89
2016,8,21,15,45,630.0,157.0,4.1,22.5,525.5,856.43,660.92
2016,8,21,16,0,608.0,150.0,4.1,22.0,480.0,832.7,647.45
2016,8,21,16,15,578.0,142.0,4.05,21.0,431.0,796.55,625.86
2016,8,21,16,30,548.0,134.0,4.0,20.0,382.0,748.59,595.1
2016,8,21,16,45,511.0,123.5,3.95,19.5,332.5,698.71,560.96
2016,8,21,17,0,474.0,113.0,3.9,19.0,283.0,647.33,524.6
2016,8,21,17,15,423.5,100.5,3.75,18.0,234.0,579.22,474.5
2016,8,21,17,30,373.0,88.0,3.6,17.0,185.0,511.22,422.24
2016,8,21,17,45,308.0,72.0,3.5,16.5,139.5,425.59,352.32
2016,8,21,18,0,243.0,56.0,3.4,16.0,94.0,342.26,280.81
2016,8,21,18,15,162.5,37.0,3.3,15.5,58.0,243.55,191.08
2016,8,21,18,30,82.0,18.0,3.2,15.0,22.0,125.14,18.9
2016,8,21,18,45,41.0,9.0,3.1,15.0,11.0,39.88,0.0
2016,8,21,19,0,0.0,0.0,3.0,15.0,0.0,0.0,0.0
2016,8,21,19,15,0.0,0.0,2.95,14.5,0.0,0.0,0.0
2016,8,21,19,30,0.0,0.0,2.9,14.0,0.0,0.0,0.0
2016,8,21,19,45,0.0,0.0,2.9,14.0,0.0,0.0,0.0
2016,8,21,20,0,0.0,0.0,2.9,14.0,0.0,0.0,0.0
2016,8,21,20,15,0.0,0.0,2.9,14.0,0.0,0.0,0.0
2016,8,21,20,30,0.0,0.0,2.9,14.0,0.0,0.0,0.0
2016,8,21,20,45,0.0,0.0,2.9,14.0,0.0,0.0,0.0
2016,8,21,21,0,0.0,0.0,2.9,14.0,0.0,0.0,0.0
2016,8,21,21,15,0.0,0.0,2.85,13.5,0.0,0.0,0.0
2016,8,21,21,30,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2016,8,21,21,45,0.0,0.0,2.75,13.0,0.0,0.0,0.0
2016,8,21,22,0,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,8,21,22,15,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,8,21,22,30,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,8,21,22,45,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,8,21,23,0,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,8,21,23,15,0.0,0.0,2.2,12.5,0.0,0.0,0.0
2016,8,21,23,30,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,8,21,23,45,0.0,0.0,2.05,12.0,0.0,0.0,0.0
2016,8,22,0,0,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,8,22,0,15,0.0,0.0,1.95,12.0,0.0,0.0,0.0
2016,8,22,0,30,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,8,22,0,45,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,8,22,1,0,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,8,22,1,15,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,8,22,1,30,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,8,22,1,45,0.0,0.0,1.95,12.0,0.0,0.0,0.0
2016,8,22,2,0,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,8,22,2,15,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,8,22,2,30,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,8,22,2,45,0.0,0.0,2.05,12.0,0.0,0.0,0.0
2016,8,22,3,0,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,8,22,3,15,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,8,22,3,30,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,8,22,3,45,0.0,0.0,2.15,12.0,0.0,0.0,0.0
2016,8,22,4,0,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,8,22,4,15,0.0,0.0,2.15,12.0,0.0,0.0,0.0
2016,8,22,4,30,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,8,22,4,45,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,8,22,5,0,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,8,22,5,15,0.0,0.0,2.3,12.5,0.0,0.0,0.0
2016,8,22,5,30,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,8,22,5,45,61.0,14.5,2.75,13.5,19.5,11.41,0.0
2016,8,22,6,0,122.0,29.0,3.0,14.0,39.0,21.78,11.26
2016,8,22,6,15,198.0,48.0,3.0,14.5,78.5,35.69,25.32
2016,8,22,6,30,274.0,67.0,3.0,15.0,118.0,49.37,37.95
2016,8,22,6,45,159.5,88.5,3.0,15.5,120.5,62.89,50.2
2016,8,22,7,0,45.0,110.0,3.0,16.0,123.0,77.53,63.16
2016,8,22,7,15,58.0,131.5,2.9,16.5,151.5,91.79,75.5
2016,8,22,7,30,71.0,153.0,2.8,17.0,180.0,105.83,87.37
2016,8,22,7,45,109.0,178.0,2.75,17.5,227.0,118.82,98.12
2016,8,22,8,0,147.0,203.0,2.7,18.0,274.0,133.77,110.35
2016,8,22,8,15,124.0,225.0,2.65,18.5,289.0,145.5,119.67
2016,8,22,8,30,101.0,247.0,2.6,19.0,304.0,162.99,133.72
2016,8,22,8,45,204.0,261.0,2.6,20.0,388.5,166.78,135.91
2016,8,22,9,0,307.0,275.0,2.6,21.0,473.0,167.71,135.75
2016,8,22,9,15,492.0,229.0,2.65,21.5,570.0,139.14,111.56
2016,8,22,9,30,677.0,183.0,2.7,22.0,667.0,115.25,91.35
2016,8,22,9,45,683.5,190.5,2.75,23.0,700.0,116.98,92.26
2016,8,22,10,0,690.0,198.0,2.8,24.0,733.0,128.3,89.72
2016,8,22,10,15,700.0,201.0,2.9,24.0,761.5,179.43,110.96
2016,8,22,10,30,710.0,204.0,3.0,24.0,790.0,232.14,146.38
2016,8,22,10,45,716.0,207.0,3.1,24.5,811.0,285.35,188.26
2016,8,22,11,0,722.0,210.0,3.2,25.0,832.0,339.31,233.15
2016,8,22,11,15,726.5,211.0,3.3,25.5,846.5,392.02,277.61
2016,8,22,11,30,731.0,212.0,3.4,26.0,861.0,444.8,321.58
2016,8,22,11,45,734.5,212.0,3.55,26.5,867.5,496.27,363.71
2016,8,22,12,0,738.0,212.0,3.7,27.0,874.0,547.19,404.33
2016,8,22,12,15,737.5,211.5,3.8,27.0,872.5,594.64,442.17
2016,8,22,12,30,737.0,211.0,3.9,27.0,871.0,640.56,478.07
2016,8,22,12,45,700.0,231.5,4.0,27.0,853.0,677.25,506.17
2016,8,22,13,0,663.0,252.0,4.1,27.0,835.0,709.28,530.3
2016,8,22,13,15,658.0,249.5,4.1,26.5,819.0,742.06,555.95
2016,8,22,13,30,653.0,247.0,4.1,26.0,803.0,772.06,579.42
2016,8,22,13,45,651.5,239.5,4.2,26.0,781.0,797.73,599.12
2016,8,22,14,0,650.0,232.0,4.3,26.0,759.0,820.38,616.67
2016,8,22,14,15,639.0,227.5,4.3,25.5,729.0,834.14,628.72
2016,8,22,14,30,628.0,223.0,4.3,25.0,699.0,844.3,638.38
2016,8,22,14,45,619.5,214.5,4.35,24.5,664.5,849.48,645.03
2016,8,22,15,0,611.0,206.0,4.4,24.0,630.0,851.1,649.36
2016,8,22,15,15,592.5,199.0,4.35,23.5,589.5,832.2,639.01
2016,8,22,15,30,574.0,192.0,4.3,23.0,549.0,818.81,632.41
2016,8,22,15,45,555.5,182.0,4.3,22.5,505.0,798.9,621.29
2016,8,22,16,0,537.0,172.0,4.3,22.0,461.0,776.05,607.99
2016,8,22,16,15,507.5,161.5,4.2,21.0,413.5,738.84,584.76
2016,8,22,16,30,478.0,151.0,4.1,20.0,366.0,699.31,559.34
2016,8,22,16,45,444.0,137.5,4.0,19.5,318.0,649.68,524.42
2016,8,22,17,0,410.0,124.0,3.9,19.0,270.0,598.57,487.35
2016,8,22,17,15,362.0,109.0,3.75,18.0,222.0,531.04,436.58
2016,8,22,17,30,314.0,94.0,3.6,17.0,174.0,463.61,383.67
2016,8,22,17,45,256.0,75.0,3.45,16.5,130.0,361.81,300.36
2016,8,22,18,0,198.0,56.0,3.3,16.0,86.0,282.56,231.93
2016,8,22,18,15,128.0,35.0,3.15,15.5,52.0,189.36,146.75
2016,8,22,18,30,58.0,14.0,3.0,15.0,18.0,78.96,0.0
2016,8,22,18,45,29.0,7.0,2.85,15.0,9.0,28.66,0.0
2016,8,22,19,0,0.0,0.0,2.7,15.0,0.0,0.0,0.0
2016,8,22,19,15,0.0,0.0,2.6,14.5,0.0,0.0,0.0
2016,8,22,19,30,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,8,22,19,45,0.0,0.0,2.45,14.0,0.0,0.0,0.0
2016,8,22,20,0,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,8,22,20,15,0.0,0.0,2.35,14.0,0.0,0.0,0.0
2016,8,22,20,30,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,8,22,20,45,0.0,0.0,2.25,14.0,0.0,0.0,0.0
2016,8,22,21,0,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2016,8,22,21,15,0.0,0.0,2.15,14.0,0.0,0.0,0.0
2016,8,22,21,30,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2016,8,22,21,45,0.0,0.0,2.05,14.0,0.0,0.0,0.0
2016,8,22,22,0,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2016,8,22,22,15,0.0,0.0,1.95,13.5,0.0,0.0,0.0
2016,8,22,22,30,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,8,22,22,45,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,8,22,23,0,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,8,22,23,15,0.0,0.0,1.85,13.0,0.0,0.0,0.0
2016,8,22,23,30,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,8,22,23,45,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,8,23,0,0,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,8,23,0,15,0.0,0.0,1.75,13.0,0.0,0.0,0.0
2016,8,23,0,30,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,8,23,0,45,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,8,23,1,0,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,8,23,1,15,0.0,0.0,1.65,13.0,0.0,0.0,0.0
2016,8,23,1,30,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,8,23,1,45,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,8,23,2,0,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,8,23,2,15,0.0,0.0,1.55,12.5,0.0,0.0,0.0
2016,8,23,2,30,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,8,23,2,45,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,8,23,3,0,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,8,23,3,15,0.0,0.0,1.45,12.0,0.0,0.0,0.0
2016,8,23,3,30,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,8,23,3,45,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,8,23,4,0,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,8,23,4,15,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,8,23,4,30,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,8,23,4,45,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,8,23,5,0,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,8,23,5,15,0.0,0.0,1.65,12.5,0.0,0.0,0.0
2016,8,23,5,30,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,8,23,5,45,67.5,14.0,2.2,14.0,19.5,11.02,0.0
2016,8,23,6,0,135.0,28.0,2.5,15.0,39.0,21.11,10.34
2016,8,23,6,15,218.5,45.5,2.5,15.5,79.0,34.05,23.75
2016,8,23,6,30,302.0,63.0,2.5,16.0,119.0,46.84,35.55
2016,8,23,6,45,366.5,76.5,2.55,16.5,166.0,56.59,44.44
2016,8,23,7,0,431.0,90.0,2.6,17.0,213.0,66.2,52.96
2016,8,23,7,15,279.0,122.5,2.55,17.5,208.5,86.14,70.28
2016,8,23,7,30,127.0,155.0,2.5,18.0,204.0,105.43,86.68
2016,8,23,7,45,364.5,140.5,2.45,19.0,308.5,95.55,77.56
2016,8,23,8,0,602.0,126.0,2.4,20.0,413.0,91.55,73.57
2016,8,23,8,15,629.5,132.5,2.35,20.5,461.0,94.6,75.77
2016,8,23,8,30,657.0,139.0,2.3,21.0,509.0,97.52,77.83
2016,8,23,8,45,680.0,143.5,2.3,21.5,554.5,98.96,78.63
2016,8,23,9,0,703.0,148.0,2.3,22.0,600.0,100.33,79.39
2016,8,23,9,15,719.0,152.5,2.3,22.5,640.5,101.44,79.94
2016,8,23,9,30,735.0,157.0,2.3,23.0,681.0,102.46,80.43
2016,8,23,9,45,724.5,172.5,2.35,24.0,710.5,108.54,84.95
2016,8,23,10,0,714.0,188.0,2.4,25.0,740.0,123.26,85.69
2016,8,23,10,15,724.0,191.0,2.45,25.5,768.5,175.77,106.73
2016,8,23,10,30,734.0,194.0,2.5,26.0,797.0,229.83,142.32
2016,8,23,10,45,742.5,195.5,2.6,26.5,819.5,284.04,184.47
2016,8,23,11,0,751.0,197.0,2.7,27.0,842.0,339.18,229.86
2016,8,23,11,15,755.5,198.0,2.75,27.5,856.5,393.33,275.07
2016,8,23,11,30,760.0,199.0,2.8,28.0,871.0,447.49,319.66
2016,8,23,11,45,764.5,198.5,2.9,28.5,878.5,500.38,362.36
2016,8,23,12,0,769.0,198.0,3.0,29.0,886.0,551.93,402.95
2016,8,23,12,15,769.0,197.5,3.1,29.0,885.0,599.65,440.61
2016,8,23,12,30,769.0,197.0,3.2,29.0,884.0,645.89,476.35
2016,8,23,12,45,778.5,189.0,3.3,29.5,878.0,690.9,509.66
2016,8,23,13,0,788.0,181.0,3.4,30.0,872.0,734.37,541.21
2016,8,23,13,15,783.0,179.5,3.45,30.0,855.5,770.51,567.89
2016,8,23,13,30,778.0,178.0,3.5,30.0,839.0,803.73,592.25
2016,8,23,13,45,774.0,174.5,3.6,30.0,815.5,832.94,613.81
2016,8,23,14,0,770.0,171.0,3.7,30.0,792.0,858.93,632.41
2016,8,23,14,15,760.0,168.0,3.75,29.5,761.5,884.6,651.98
2016,8,23,14,30,750.0,165.0,3.8,29.0,731.0,899.3,664.37
2016,8,23,14,45,739.5,160.0,3.9,29.0,695.0,907.69,671.73
2016,8,23,15,0,729.0,155.0,4.0,29.0,659.0,912.33,676.78
2016,8,23,15,15,712.0,150.5,4.0,28.5,616.5,907.45,676.43
2016,8,23,15,30,695.0,146.0,4.0,28.0,574.0,898.8,673.72
2016,8,23,15,45,675.5,139.0,4.0,27.5,528.5,881.18,664.96
2016,8,23,16,0,656.0,132.0,4.0,27.0,483.0,860.05,653.8
2016,8,23,16,15,627.0,125.0,3.95,26.0,434.0,826.06,634.5
2016,8,23,16,30,598.0,118.0,3.9,25.0,385.0,789.03,612.62
2016,8,23,16,45,562.0,109.0,3.85,24.0,335.0,740.07,581.35
2016,8,23,17,0,526.0,100.0,3.8,23.0,285.0,688.88,547.26
2016,8,23,17,15,474.0,89.0,3.65,22.0,235.0,611.51,491.43
2016,8,23,17,30,422.0,78.0,3.5,21.0,185.0,542.98,439.82
2016,8,23,17,45,353.0,64.0,3.4,20.0,139.0,455.14,370.17
2016,8,23,18,0,284.0,50.0,3.3,19.0,93.0,369.97,298.9
2016,8,23,18,15,188.5,33.0,3.2,18.0,56.5,260.43,197.86
2016,8,23,18,30,93.0,16.0,3.1,17.0,20.0,127.14,0.0
2016,8,23,18,45,46.5,8.0,3.05,16.5,10.0,43.35,0.0
2016,8,23,19,0,0.0,0.0,3.0,16.0,0.0,0.0,0.0
2016,8,23,19,15,0.0,0.0,2.9,15.5,0.0,0.0,0.0
2016,8,23,19,30,0.0,0.0,2.8,15.0,0.0,0.0,0.0
2016,8,23,19,45,0.0,0.0,2.75,15.0,0.0,0.0,0.0
2016,8,23,20,0,0.0,0.0,2.7,15.0,0.0,0.0,0.0
2016,8,23,20,15,0.0,0.0,2.65,14.5,0.0,0.0,0.0
2016,8,23,20,30,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2016,8,23,20,45,0.0,0.0,2.55,14.0,0.0,0.0,0.0
2016,8,23,21,0,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,8,23,21,15,0.0,0.0,2.45,14.0,0.0,0.0,0.0
2016,8,23,21,30,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,8,23,21,45,0.0,0.0,2.35,14.0,0.0,0.0,0.0
2016,8,23,22,0,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,8,23,22,15,0.0,0.0,2.25,14.0,0.0,0.0,0.0
2016,8,23,22,30,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2016,8,23,22,45,0.0,0.0,2.15,14.0,0.0,0.0,0.0
2016,8,23,23,0,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2016,8,23,23,15,0.0,0.0,2.0,13.5,0.0,0.0,0.0
2016,8,23,23,30,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,8,23,23,45,0.0,0.0,1.85,13.0,0.0,0.0,0.0
2016,8,24,0,0,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,8,24,0,15,0.0,0.0,1.75,13.0,0.0,0.0,0.0
2016,8,24,0,30,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,8,24,0,45,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,8,24,1,0,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,8,24,1,15,0.0,0.0,1.65,12.5,0.0,0.0,0.0
2016,8,24,1,30,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,8,24,1,45,0.0,0.0,1.55,12.0,0.0,0.0,0.0
2016,8,24,2,0,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,8,24,2,15,0.0,0.0,1.45,12.0,0.0,0.0,0.0
2016,8,24,2,30,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,8,24,2,45,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,8,24,3,0,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,8,24,3,15,0.0,0.0,1.35,12.0,0.0,0.0,0.0
2016,8,24,3,30,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,8,24,3,45,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,8,24,4,0,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,8,24,4,15,0.0,0.0,1.25,11.5,0.0,0.0,0.0
2016,8,24,4,30,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,8,24,4,45,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,8,24,5,0,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,8,24,5,15,0.0,0.0,1.45,11.5,0.0,0.0,0.0
2016,8,24,5,30,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,8,24,5,45,107.0,13.5,2.0,13.0,22.0,10.62,0.0
2016,8,24,6,0,214.0,27.0,2.3,14.0,44.0,20.65,9.65
2016,8,24,6,15,313.0,40.5,2.3,14.5,86.5,32.95,22.86
2016,8,24,6,30,412.0,54.0,2.3,15.0,129.0,43.72,32.94
2016,8,24,6,45,482.5,63.5,2.35,15.5,179.5,50.95,39.63
2016,8,24,7,0,553.0,73.0,2.4,16.0,230.0,58.13,46.06
2016,8,24,7,15,277.0,99.0,2.35,16.5,178.0,71.71,57.91
2016,8,24,7,30,1.0,125.0,2.3,17.0,126.0,90.88,74.4
2016,8,24,7,45,17.5,153.0,2.3,18.0,162.0,109.96,90.32
2016,8,24,8,0,34.0,181.0,2.3,19.0,198.0,123.73,101.38
2016,8,24,8,15,54.5,210.0,2.3,19.5,239.5,141.19,115.58
2016,8,24,8,30,75.0,239.0,2.3,20.0,281.0,158.18,129.17
2016,8,24,8,45,136.5,264.5,2.3,21.0,349.0,166.65,135.24
2016,8,24,9,0,198.0,290.0,2.3,22.0,417.0,180.86,145.98
2016,8,24,9,15,515.0,205.5,2.3,22.5,565.0,127.6,101.54
2016,8,24,9,30,832.0,121.0,2.3,23.0,713.0,92.76,72.35
2016,8,24,9,45,852.5,118.0,2.35,23.5,751.0,90.43,70.16
2016,8,24,10,0,873.0,115.0,2.4,24.0,789.0,107.45,72.94
2016,8,24,10,15,880.5,117.0,2.45,24.5,818.0,165.48,93.93
2016,8,24,10,30,888.0,119.0,2.5,25.0,847.0,224.39,132.4
2016,8,24,10,45,894.0,119.5,2.6,26.0,869.5,282.78,178.11
2016,8,24,11,0,900.0,120.0,2.7,27.0,892.0,341.41,226.94
2016,8,24,11,15,903.5,121.0,2.75,27.0,906.5,399.53,276.9
2016,8,24,11,30,907.0,122.0,2.8,27.0,921.0,457.19,325.97
2016,8,24,11,45,908.0,122.5,2.9,27.5,927.5,512.69,371.8
2016,8,24,12,0,909.0,123.0,3.0,28.0,934.0,567.0,415.37
2016,8,24,12,15,908.5,123.0,3.05,28.0,932.5,618.69,456.49
2016,8,24,12,30,908.0,123.0,3.1,28.0,931.0,668.56,495.23
2016,8,24,12,45,884.5,135.5,3.2,28.5,915.5,710.84,526.6
2016,8,24,13,0,861.0,148.0,3.3,29.0,900.0,758.35,560.42
2016,8,24,13,15,856.5,146.5,3.35,29.0,883.0,797.1,588.98
2016,8,24,13,30,852.0,145.0,3.4,29.0,866.0,832.79,614.67
2016,8,24,13,45,845.0,143.5,3.5,29.0,841.0,863.19,636.1
2016,8,24,14,0,838.0,142.0,3.6,29.0,816.0,890.11,655.31
2016,8,24,14,15,828.5,140.0,3.6,28.5,784.5,910.71,671.2
2016,8,24,14,30,819.0,138.0,3.6,28.0,753.0,927.52,684.8
2016,8,24,14,45,806.5,135.0,3.65,28.0,715.5,936.63,692.4
2016,8,24,15,0,794.0,132.0,3.7,28.0,678.0,941.79,697.6
2016,8,24,15,15,777.5,128.0,3.7,27.5,634.5,938.05,698.13
2016,8,24,15,30,761.0,124.0,3.7,27.0,591.0,938.08,701.43
2016,8,24,15,45,740.5,119.5,3.7,26.5,544.0,922.58,694.31
2016,8,24,16,0,720.0,115.0,3.7,26.0,497.0,903.49,684.84
2016,8,24,16,15,691.0,109.0,3.65,25.0,446.5,870.6,666.73
2016,8,24,16,30,662.0,103.0,3.6,24.0,396.0,834.62,646.05
2016,8,24,16,45,625.5,96.0,3.55,23.0,344.5,787.18,616.42
2016,8,24,17,0,589.0,89.0,3.5,22.0,293.0,737.45,583.94
2016,8,24,17,15,535.5,80.0,3.4,21.0,241.5,667.04,534.11
2016,8,24,17,30,482.0,71.0,3.3,20.0,190.0,595.76,481.01
2016,8,24,17,45,406.0,59.0,3.2,19.0,142.5,500.4,405.89
2016,8,24,18,0,330.0,47.0,3.1,18.0,95.0,406.3,327.41
2016,8,24,18,15,219.5,31.5,3.05,17.0,57.5,285.36,213.81
2016,8,24,18,30,109.0,16.0,3.0,16.0,20.0,139.21,0.0
2016,8,24,18,45,54.5,8.0,2.95,15.5,10.0,6.29,0.0
2016,8,24,19,0,0.0,0.0,2.9,15.0,0.0,0.0,0.0
2016,8,24,19,15,0.0,0.0,2.85,14.5,0.0,0.0,0.0
2016,8,24,19,30,0.0,0.0,2.8,14.0,0.0,0.0,0.0
2016,8,24,19,45,0.0,0.0,2.75,14.0,0.0,0.0,0.0
2016,8,24,20,0,0.0,0.0,2.7,14.0,0.0,0.0,0.0
2016,8,24,20,15,0.0,0.0,2.65,14.0,0.0,0.0,0.0
2016,8,24,20,30,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2016,8,24,20,45,0.0,0.0,2.55,14.0,0.0,0.0,0.0
2016,8,24,21,0,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,8,24,21,15,0.0,0.0,2.4,13.5,0.0,0.0,0.0
2016,8,24,21,30,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,8,24,21,45,0.0,0.0,2.25,13.0,0.0,0.0,0.0
2016,8,24,22,0,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,8,24,22,15,0.0,0.0,2.15,13.0,0.0,0.0,0.0
2016,8,24,22,30,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,8,24,22,45,0.0,0.0,2.05,13.0,0.0,0.0,0.0
2016,8,24,23,0,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,8,24,23,15,0.0,0.0,1.95,13.0,0.0,0.0,0.0
2016,8,24,23,30,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,8,24,23,45,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,8,25,0,0,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,8,25,0,15,0.0,0.0,1.9,12.5,0.0,0.0,0.0
2016,8,25,0,30,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,8,25,0,45,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,8,25,1,0,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,8,25,1,15,0.0,0.0,1.85,12.0,0.0,0.0,0.0
2016,8,25,1,30,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,8,25,1,45,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,8,25,2,0,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,8,25,2,15,0.0,0.0,1.75,12.0,0.0,0.0,0.0
2016,8,25,2,30,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,8,25,2,45,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,8,25,3,0,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,8,25,3,15,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,8,25,3,30,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,8,25,3,45,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,8,25,4,0,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,8,25,4,15,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,8,25,4,30,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,8,25,4,45,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,8,25,5,0,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,8,25,5,15,0.0,0.0,1.9,12.5,0.0,0.0,0.0
2016,8,25,5,30,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,8,25,5,45,106.5,13.0,2.35,13.5,21.5,10.23,0.0
2016,8,25,6,0,213.0,26.0,2.6,14.0,43.0,21.25,9.6
2016,8,25,6,15,313.5,39.0,2.6,14.5,84.5,31.75,21.76
2016,8,25,6,30,414.0,52.0,2.6,15.0,126.0,42.16,31.54
2016,8,25,6,45,487.5,60.0,2.65,15.5,176.0,48.3,37.28
2016,8,25,7,0,561.0,68.0,2.7,16.0,226.0,54.48,42.82
2016,8,25,7,15,284.0,98.5,2.7,16.5,179.0,69.49,55.96
2016,8,25,7,30,7.0,129.0,2.7,17.0,132.0,93.41,76.63
2016,8,25,7,45,10.0,146.5,2.7,18.0,151.5,105.75,86.73
2016,8,25,8,0,13.0,164.0,2.7,19.0,171.0,117.99,96.56
2016,8,25,8,15,75.0,205.0,2.65,19.5,247.0,138.92,113.75
2016,8,25,8,30,137.0,246.0,2.6,20.0,323.0,156.92,128.21
2016,8,25,8,45,175.5,267.0,2.6,20.5,374.0,168.79,137.39
2016,8,25,9,0,214.0,288.0,2.6,21.0,425.0,180.33,146.23
2016,8,25,9,15,537.0,195.5,2.6,21.5,568.5,123.0,98.19
2016,8,25,9,30,860.0,103.0,2.6,22.0,712.0,92.63,72.57
2016,8,25,9,45,874.0,103.5,2.65,23.0,749.0,93.02,72.48
2016,8,25,10,0,888.0,104.0,2.7,24.0,786.0,101.36,78.93
2016,8,25,10,15,896.0,105.5,2.75,24.5,816.0,159.93,89.35
2016,8,25,10,30,904.0,107.0,2.8,25.0,846.0,219.42,128.08
2016,8,25,10,45,910.0,108.0,2.85,25.5,868.5,278.88,175.03
2016,8,25,11,0,916.0,109.0,2.9,26.0,891.0,338.58,225.39
2016,8,25,11,15,919.5,109.5,2.9,26.0,906.0,397.12,276.05
2016,8,25,11,30,923.0,110.0,2.9,26.0,921.0,455.15,325.75
2016,8,25,11,45,924.5,110.5,2.95,26.5,928.0,511.52,372.48
2016,8,25,12,0,926.0,111.0,3.0,27.0,935.0,566.7,416.87
2016,8,25,12,15,925.5,111.0,3.05,27.0,933.5,618.97,458.67
2016,8,25,12,30,925.0,111.0,3.1,27.0,932.0,669.35,498.01
2016,8,25,12,45,913.5,116.5,3.15,27.5,920.0,714.79,531.74
2016,8,25,13,0,902.0,122.0,3.2,28.0,908.0,757.19,562.45
2016,8,25,13,15,898.0,121.0,3.25,28.0,890.5,796.56,591.58
2016,8,25,13,30,894.0,120.0,3.3,28.0,873.0,832.93,616.81
2016,8,25,13,45,886.5,119.0,3.4,28.0,847.5,863.27,638.26
2016,8,25,14,0,879.0,118.0,3.5,28.0,822.0,890.11,657.49
2016,8,25,14,15,870.5,116.0,3.6,27.5,790.5,911.51,674.56
2016,8,25,14,30,862.0,114.0,3.7,27.0,759.0,929.21,689.39
2016,8,25,14,45,850.0,112.0,3.8,26.5,721.0,952.38,708.17
2016,8,25,15,0,838.0,110.0,3.9,26.0,683.0,959.53,716.37
2016,8,25,15,15,823.0,107.0,3.95,25.5,639.5,958.66,719.19
2016,8,25,15,30,808.0,104.0,4.0,25.0,596.0,953.84,719.56
2016,8,25,15,45,788.5,100.0,4.05,24.5,549.0,939.52,713.54
2016,8,25,16,0,769.0,96.0,4.1,24.0,502.0,921.45,705.0
2016,8,25,16,15,742.5,91.5,4.05,23.0,451.0,892.2,689.35
2016,8,25,16,30,716.0,87.0,4.0,22.0,400.0,866.96,676.22
2016,8,25,16,45,681.0,81.0,4.0,21.5,348.0,821.86,647.15
2016,8,25,17,0,646.0,75.0,4.0,21.0,296.0,774.5,615.4
2016,8,25,17,15,593.5,68.0,3.9,20.0,244.5,707.09,567.75
2016,8,25,17,30,541.0,61.0,3.8,19.0,193.0,638.91,516.82
2016,8,25,17,45,464.5,51.0,3.7,18.0,144.5,544.7,442.25
2016,8,25,18,0,388.0,41.0,3.6,17.0,96.0,452.58,364.44
2016,8,25,18,15,263.5,27.5,3.45,16.5,58.0,319.89,234.29
2016,8,25,18,30,139.0,14.0,3.3,16.0,20.0,125.82,0.0
2016,8,25,18,45,69.5,7.0,3.15,15.5,10.0,0.0,0.0
2016,8,25,19,0,0.0,0.0,3.0,15.0,0.0,0.0,0.0
2016,8,25,19,15,0.0,0.0,2.85,14.5,0.0,0.0,0.0
2016,8,25,19,30,0.0,0.0,2.7,14.0,0.0,0.0,0.0
2016,8,25,19,45,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2016,8,25,20,0,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,8,25,20,15,0.0,0.0,2.4,13.5,0.0,0.0,0.0
2016,8,25,20,30,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,8,25,20,45,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,8,25,21,0,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,8,25,21,15,0.0,0.0,1.95,13.0,0.0,0.0,0.0
2016,8,25,21,30,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,8,25,21,45,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,8,25,22,0,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,8,25,22,15,0.0,0.0,1.55,12.5,0.0,0.0,0.0
2016,8,25,22,30,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,8,25,22,45,0.0,0.0,1.45,12.0,0.0,0.0,0.0
2016,8,25,23,0,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,8,25,23,15,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,8,25,23,30,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,8,25,23,45,0.0,0.0,1.45,12.0,0.0,0.0,0.0
2016,8,26,0,0,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,8,26,0,15,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,8,26,0,30,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,8,26,0,45,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,8,26,1,0,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,8,26,1,15,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,8,26,1,30,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,8,26,1,45,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,8,26,2,0,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,8,26,2,15,0.0,0.0,1.45,12.0,0.0,0.0,0.0
2016,8,26,2,30,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,8,26,2,45,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,8,26,3,0,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,8,26,3,15,0.0,0.0,1.35,12.0,0.0,0.0,0.0
2016,8,26,3,30,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,8,26,3,45,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,8,26,4,0,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,8,26,4,15,0.0,0.0,1.25,12.0,0.0,0.0,0.0
2016,8,26,4,30,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,8,26,4,45,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,8,26,5,0,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,8,26,5,15,0.0,0.0,1.5,12.5,0.0,0.0,0.0
2016,8,26,5,30,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,8,26,5,45,118.0,12.5,2.1,13.5,21.5,9.83,0.0
2016,8,26,6,0,236.0,25.0,2.4,14.0,43.0,20.51,8.5
2016,8,26,6,15,343.0,37.0,2.45,14.5,86.0,30.29,20.45
2016,8,26,6,30,450.0,49.0,2.5,15.0,129.0,40.05,29.66
2016,8,26,6,45,511.5,59.0,2.55,15.5,178.5,47.79,36.81
2016,8,26,7,0,573.0,69.0,2.6,16.0,228.0,55.41,43.65
2016,8,26,7,15,291.5,99.5,2.6,16.5,180.5,70.27,56.66
2016,8,26,7,30,10.0,130.0,2.6,17.0,133.0,94.01,77.16
2016,8,26,7,45,13.0,148.0,2.6,17.5,153.0,106.65,87.69
2016,8,26,8,0,16.0,166.0,2.6,18.0,173.0,119.21,97.98
2016,8,26,8,15,24.0,190.0,2.6,18.5,202.5,135.39,111.2
2016,8,26,8,30,32.0,214.0,2.6,19.0,232.0,144.03,117.89
2016,8,26,8,45,158.5,244.5,2.6,20.0,344.5,157.4,128.22
2016,8,26,9,0,285.0,275.0,2.6,21.0,457.0,167.38,135.59
2016,8,26,9,15,570.0,193.0,2.6,21.5,585.5,121.72,97.16
2016,8,26,9,30,855.0,111.0,2.6,22.0,714.0,87.63,68.41
2016,8,26,9,45,836.5,127.5,2.65,23.0,742.5,95.65,74.69
2016,8,26,10,0,818.0,144.0,2.7,24.0,771.0,110.05,86.1
2016,8,26,10,15,827.0,146.5,2.75,24.5,800.5,166.94,97.39
2016,8,26,10,30,836.0,149.0,2.8,25.0,830.0,225.1,135.27
2016,8,26,10,45,839.5,151.5,2.85,25.5,851.0,283.11,180.86
2016,8,26,11,0,843.0,154.0,2.9,26.0,872.0,341.31,229.57
2016,8,26,11,15,846.5,155.0,2.95,26.0,886.5,398.5,278.62
2016,8,26,11,30,850.0,156.0,3.0,26.0,901.0,455.39,326.95
2016,8,26,11,45,851.0,157.0,3.1,26.5,907.5,510.61,372.43
2016,8,26,12,0,852.0,158.0,3.2,27.0,914.0,564.77,415.8
2016,8,26,12,15,851.5,158.0,3.25,27.0,912.0,616.03,456.58
2016,8,26,12,30,851.0,158.0,3.3,27.0,910.0,665.55,495.07
2016,8,26,12,45,850.0,156.5,3.4,27.5,901.0,711.52,529.35
2016,8,26,13,0,849.0,155.0,3.5,28.0,892.0,755.14,561.2
2016,8,26,13,15,844.5,153.5,3.55,27.5,874.5,793.56,590.94
2016,8,26,13,30,840.0,152.0,3.6,27.0,857.0,828.94,618.19
2016,8,26,13,45,834.5,149.0,3.7,27.0,832.5,858.88,639.55
2016,8,26,14,0,829.0,146.0,3.8,27.0,808.0,885.37,658.69
2016,8,26,14,15,819.0,144.0,3.85,26.5,776.0,905.28,674.59
2016,8,26,14,30,809.0,142.0,3.9,26.0,744.0,921.38,688.16
2016,8,26,14,45,799.0,137.5,3.95,26.0,706.5,931.08,696.26
2016,8,26,15,0,789.0,133.0,4.0,26.0,669.0,936.89,701.95
2016,8,26,15,15,772.0,129.0,4.0,25.5,625.5,932.5,702.02
2016,8,26,15,30,755.0,125.0,4.0,25.0,582.0,932.19,705.12
2016,8,26,15,45,736.0,119.0,4.0,24.5,535.5,916.25,697.57
2016,8,26,16,0,717.0,113.0,4.0,24.0,489.0,896.7,687.6
2016,8,26,16,15,688.0,107.5,3.95,23.0,438.0,864.38,669.56
2016,8,26,16,30,659.0,102.0,3.9,22.0,387.0,828.97,648.91
2016,8,26,16,45,622.5,94.0,3.85,21.5,335.5,780.27,616.64
2016,8,26,17,0,586.0,86.0,3.8,21.0,284.0,729.34,581.6
2016,8,26,17,15,531.0,77.0,3.65,20.0,233.0,657.61,529.88
2016,8,26,17,30,476.0,68.0,3.5,19.0,182.0,585.13,474.87
2016,8,26,17,45,398.0,56.0,3.4,18.5,135.0,488.31,396.79
2016,8,26,18,0,320.0,44.0,3.3,18.0,88.0,393.0,315.49
2016,8,26,18,15,205.5,28.0,3.15,17.5,51.5,265.67,187.06
2016,8,26,18,30,91.0,12.0,3.0,17.0,15.0,84.44,0.0
2016,8,26,18,45,45.5,6.0,2.9,16.5,7.5,0.0,0.0
2016,8,26,19,0,0.0,0.0,2.8,16.0,0.0,0.0,0.0
2016,8,26,19,15,0.0,0.0,2.65,15.5,0.0,0.0,0.0
2016,8,26,19,30,0.0,0.0,2.5,15.0,0.0,0.0,0.0
2016,8,26,19,45,0.0,0.0,2.45,15.0,0.0,0.0,0.0
2016,8,26,20,0,0.0,0.0,2.4,15.0,0.0,0.0,0.0
2016,8,26,20,15,0.0,0.0,2.35,14.5,0.0,0.0,0.0
2016,8,26,20,30,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,8,26,20,45,0.0,0.0,2.25,14.0,0.0,0.0,0.0
2016,8,26,21,0,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2016,8,26,21,15,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2016,8,26,21,30,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2016,8,26,21,45,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,8,26,22,0,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2016,8,26,22,15,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2016,8,26,22,30,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2016,8,26,22,45,0.0,0.0,1.55,14.0,0.0,0.0,0.0
2016,8,26,23,0,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,8,26,23,15,0.0,0.0,1.45,13.5,0.0,0.0,0.0
2016,8,26,23,30,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,8,26,23,45,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,8,27,0,0,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,8,27,0,15,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,8,27,0,30,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,8,27,0,45,0.0,0.0,1.75,13.5,0.0,0.0,0.0
2016,8,27,1,0,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,8,27,1,15,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,8,27,1,30,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,8,27,1,45,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,8,27,2,0,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,8,27,2,15,0.0,0.0,1.85,14.0,0.0,0.0,0.0
2016,8,27,2,30,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2016,8,27,2,45,0.0,0.0,1.75,14.0,0.0,0.0,0.0
2016,8,27,3,0,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2016,8,27,3,15,0.0,0.0,1.65,13.5,0.0,0.0,0.0
2016,8,27,3,30,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,8,27,3,45,0.0,0.0,1.55,13.0,0.0,0.0,0.0
2016,8,27,4,0,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,8,27,4,15,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,8,27,4,30,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,8,27,4,45,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,8,27,5,0,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,8,27,5,15,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,8,27,5,30,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,8,27,5,45,73.5,12.5,2.1,13.5,18.0,9.83,0.0
2016,8,27,6,0,147.0,25.0,2.3,14.0,36.0,18.95,6.78
2016,8,27,6,15,240.0,42.0,2.35,14.5,76.5,31.67,21.57
2016,8,27,6,30,333.0,59.0,2.4,15.0,117.0,44.3,33.36
2016,8,27,6,45,166.5,68.5,2.45,15.5,97.5,50.14,38.87
2016,8,27,7,0,0.0,78.0,2.5,16.0,78.0,58.04,45.96
2016,8,27,7,15,0.0,96.5,2.45,16.5,96.5,71.23,57.5
2016,8,27,7,30,0.0,115.0,2.4,17.0,115.0,84.31,68.7
2016,8,27,7,45,3.0,134.5,2.4,17.5,136.0,97.97,80.2
2016,8,27,8,0,6.0,154.0,2.4,18.0,157.0,111.51,91.4
2016,8,27,8,15,16.0,180.5,2.4,18.5,189.5,129.38,106.11
2016,8,27,8,30,26.0,207.0,2.4,19.0,222.0,147.0,120.39
2016,8,27,8,45,34.0,232.0,2.45,19.5,253.0,154.69,126.19
2016,8,27,9,0,42.0,257.0,2.5,20.0,284.0,168.91,137.4
2016,8,27,9,15,83.0,292.5,2.55,20.5,350.0,188.77,153.12
2016,8,27,9,30,124.0,328.0,2.6,21.0,416.0,196.5,158.75
2016,8,27,9,45,248.5,327.0,2.65,22.0,513.5,187.0,150.08
2016,8,27,10,0,373.0,326.0,2.7,23.0,611.0,192.42,153.63
2016,8,27,10,15,591.5,242.5,2.75,23.5,714.0,189.49,123.53
2016,8,27,10,30,810.0,159.0,2.8,24.0,817.0,226.36,137.86
2016,8,27,10,45,817.5,159.5,2.85,24.5,839.0,282.64,182.04
2016,8,27,11,0,825.0,160.0,2.9,25.0,861.0,339.56,229.69
2016,8,27,11,15,828.5,161.0,2.95,25.0,874.5,395.86,278.14
2016,8,27,11,30,832.0,162.0,3.0,25.0,888.0,451.88,325.92
2016,8,27,11,45,834.5,161.5,3.1,25.5,894.5,505.87,370.61
2016,8,27,12,0,837.0,161.0,3.2,26.0,901.0,558.93,413.35
2016,8,27,12,15,836.5,161.0,3.3,26.0,899.0,609.5,453.92
2016,8,27,12,30,836.0,161.0,3.4,26.0,897.0,658.35,492.29
2016,8,27,12,45,830.0,162.0,3.5,26.0,886.5,702.41,526.41
2016,8,27,13,0,824.0,163.0,3.6,26.0,876.0,743.83,558.01
2016,8,27,13,15,819.5,161.5,3.65,26.0,858.5,781.38,586.27
2016,8,27,13,30,815.0,160.0,3.7,26.0,841.0,815.95,612.09
2016,8,27,13,45,810.5,156.5,3.8,26.0,817.0,845.54,633.64
2016,8,27,14,0,806.0,153.0,3.9,26.0,793.0,871.77,652.74
2016,8,27,14,15,796.0,150.5,3.9,25.5,761.5,890.61,667.75
2016,8,27,14,30,786.0,148.0,3.9,25.0,730.0,905.67,680.41
2016,8,27,14,45,778.0,142.0,3.95,25.0,693.5,915.29,688.5
2016,8,27,15,0,770.0,136.0,4.0,25.0,657.0,921.09,694.21
2016,8,27,15,15,753.0,132.0,4.0,24.0,614.0,924.32,700.84
2016,8,27,15,30,736.0,128.0,4.0,23.0,571.0,916.35,699.93
2016,8,27,15,45,721.0,120.5,4.0,22.5,525.5,902.46,693.7
2016,8,27,16,0,706.0,113.0,4.0,22.0,480.0,885.0,685.0
2016,8,27,16,15,677.0,107.5,3.95,21.5,430.0,852.65,665.36
2016,8,27,16,30,648.0,102.0,3.9,21.0,380.0,817.25,643.2
2016,8,27,16,45,616.0,93.0,3.85,20.5,329.5,771.83,613.03
2016,8,27,17,0,584.0,84.0,3.8,20.0,279.0,724.14,580.07
2016,8,27,17,15,529.5,75.0,3.7,19.0,228.0,652.98,528.51
2016,8,27,17,30,475.0,66.0,3.6,18.0,177.0,581.12,473.61
2016,8,27,17,45,400.5,53.5,3.5,17.5,131.0,487.22,397.13
2016,8,27,18,0,326.0,41.0,3.4,17.0,85.0,395.7,317.81
2016,8,27,18,15,208.0,26.0,3.25,16.5,49.5,261.1,175.59
2016,8,27,18,30,90.0,11.0,3.1,16.0,14.0,82.66,0.0
2016,8,27,18,45,45.0,5.5,3.0,15.5,7.0,0.0,0.0
2016,8,27,19,0,0.0,0.0,2.9,15.0,0.0,0.0,0.0
2016,8,27,19,15,0.0,0.0,2.75,14.5,0.0,0.0,0.0
2016,8,27,19,30,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2016,8,27,19,45,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,8,27,20,0,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,8,27,20,15,0.0,0.0,2.3,13.5,0.0,0.0,0.0
2016,8,27,20,30,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,8,27,20,45,0.0,0.0,2.15,13.0,0.0,0.0,0.0
2016,8,27,21,0,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,8,27,21,15,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,8,27,21,30,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,8,27,21,45,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,8,27,22,0,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,8,27,22,15,0.0,0.0,1.6,12.5,0.0,0.0,0.0
2016,8,27,22,30,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,8,27,22,45,0.0,0.0,1.45,12.0,0.0,0.0,0.0
2016,8,27,23,0,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,8,27,23,15,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,8,27,23,30,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,8,27,23,45,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,8,28,0,0,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,8,28,0,15,0.0,0.0,1.2,11.5,0.0,0.0,0.0
2016,8,28,0,30,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,8,28,0,45,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,8,28,1,0,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,8,28,1,15,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,8,28,1,30,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,8,28,1,45,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,8,28,2,0,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,8,28,2,15,0.0,0.0,1.15,11.0,0.0,0.0,0.0
2016,8,28,2,30,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,8,28,2,45,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,8,28,3,0,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,8,28,3,15,0.0,0.0,1.05,11.0,0.0,0.0,0.0
2016,8,28,3,30,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,8,28,3,45,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,8,28,4,0,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,8,28,4,15,0.0,0.0,1.0,10.5,0.0,0.0,0.0
2016,8,28,4,30,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,8,28,4,45,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,8,28,5,0,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,8,28,5,15,0.0,0.0,1.1,10.5,0.0,0.0,0.0
2016,8,28,5,30,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,8,28,5,45,94.0,11.5,1.35,12.0,18.5,9.05,0.0
2016,8,28,6,0,188.0,23.0,1.5,13.0,37.0,18.74,5.93
2016,8,28,6,15,291.0,37.5,1.5,13.5,78.5,30.53,20.63
2016,8,28,6,30,394.0,52.0,1.5,14.0,120.0,42.17,31.61
2016,8,28,6,45,228.5,78.5,1.55,14.5,121.5,57.1,45.19
2016,8,28,7,0,63.0,105.0,1.6,15.0,123.0,74.28,60.5
2016,8,28,7,15,76.0,126.5,1.55,15.5,152.0,88.63,73.0
2016,8,28,7,30,89.0,148.0,1.5,16.0,181.0,102.76,85.02
2016,8,28,7,45,141.5,171.0,1.45,17.0,232.5,115.29,95.22
2016,8,28,8,0,194.0,194.0,1.4,18.0,284.0,129.68,106.77
2016,8,28,8,15,479.0,151.0,1.4,18.5,407.0,102.29,82.89
2016,8,28,8,30,764.0,108.0,1.4,19.0,530.0,87.6,69.99
2016,8,28,8,45,787.0,110.5,1.45,20.0,577.0,88.73,70.47
2016,8,28,9,0,810.0,113.0,1.5,21.0,624.0,89.85,70.92
2016,8,28,9,15,824.5,116.0,1.55,21.5,665.5,91.02,71.57
2016,8,28,9,30,839.0,119.0,1.6,22.0,707.0,92.13,72.17
2016,8,28,9,45,854.5,119.0,1.7,23.0,744.5,91.44,71.16
2016,8,28,10,0,870.0,119.0,1.8,24.0,782.0,105.84,82.6
2016,8,28,10,15,877.5,121.0,1.9,24.5,811.0,164.05,93.74
2016,8,28,10,30,885.0,123.0,2.0,25.0,840.0,223.13,131.53
2016,8,28,10,45,890.5,124.0,2.15,25.5,862.0,281.86,177.45
2016,8,28,11,0,896.0,125.0,2.3,26.0,884.0,340.77,226.85
2016,8,28,11,15,899.5,126.0,2.4,26.5,898.5,398.98,276.41
2016,8,28,11,30,903.0,127.0,2.5,27.0,913.0,456.72,324.95
2016,8,28,11,45,905.0,126.5,2.65,27.5,919.5,512.07,370.7
2016,8,28,12,0,907.0,126.0,2.8,28.0,926.0,566.26,414.28
2016,8,28,12,15,907.0,126.0,2.9,28.0,924.0,618.31,455.78
2016,8,28,12,30,907.0,126.0,3.0,28.0,922.0,668.55,494.95
2016,8,28,12,45,920.5,116.5,3.1,28.0,916.5,718.12,532.96
2016,8,28,13,0,934.0,107.0,3.2,28.0,911.0,765.92,569.09
2016,8,28,13,15,930.0,106.0,3.3,28.0,893.5,806.13,598.61
2016,8,28,13,30,926.0,105.0,3.4,28.0,876.0,843.24,624.6
2016,8,28,13,45,920.0,104.0,3.5,28.0,851.0,875.44,647.31
2016,8,28,14,0,914.0,103.0,3.6,28.0,826.0,904.14,667.79
2016,8,28,14,15,906.0,101.5,3.6,27.5,793.5,926.96,685.25
2016,8,28,14,30,898.0,100.0,3.6,27.0,761.0,946.01,700.41
2016,8,28,14,45,887.5,97.5,3.65,26.5,723.0,957.81,711.28
2016,8,28,15,0,877.0,95.0,3.7,26.0,685.0,965.68,719.79
2016,8,28,15,15,862.5,92.5,3.65,25.5,641.0,965.75,722.67
2016,8,28,15,30,848.0,90.0,3.6,25.0,597.0,974.27,731.5
2016,8,28,15,45,829.0,86.5,3.55,24.5,549.0,961.0,725.68
2016,8,28,16,0,810.0,83.0,3.5,24.0,501.0,943.93,717.46
2016,8,28,16,15,784.0,79.5,3.45,23.0,449.5,916.28,703.22
2016,8,28,16,30,758.0,76.0,3.4,22.0,398.0,885.3,686.3
2016,8,28,16,45,722.0,71.0,3.35,21.5,345.0,839.46,656.82
2016,8,28,17,0,686.0,66.0,3.3,21.0,292.0,798.36,629.64
2016,8,28,17,15,632.5,59.5,3.15,20.0,239.0,730.2,581.48
2016,8,28,17,30,579.0,53.0,3.0,19.0,186.0,661.45,530.0
2016,8,28,17,45,493.5,44.5,2.9,18.5,137.0,560.72,449.66
2016,8,28,18,0,408.0,36.0,2.8,18.0,88.0,462.71,365.36
2016,8,28,18,15,267.0,23.5,2.65,17.0,51.0,307.94,190.94
2016,8,28,18,30,126.0,11.0,2.5,16.0,14.0,112.04,0.0
2016,8,28,18,45,63.0,5.5,2.45,15.5,7.0,0.0,0.0
2016,8,28,19,0,0.0,0.0,2.4,15.0,0.0,0.0,0.0
2016,8,28,19,15,0.0,0.0,2.25,14.5,0.0,0.0,0.0
2016,8,28,19,30,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2016,8,28,19,45,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2016,8,28,20,0,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,8,28,20,15,0.0,0.0,1.8,13.5,0.0,0.0,0.0
2016,8,28,20,30,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,8,28,20,45,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,8,28,21,0,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,8,28,21,15,0.0,0.0,1.45,13.0,0.0,0.0,0.0
2016,8,28,21,30,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,8,28,21,45,0.0,0.0,1.35,13.0,0.0,0.0,0.0
2016,8,28,22,0,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,8,28,22,15,0.0,0.0,1.25,12.5,0.0,0.0,0.0
2016,8,28,22,30,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,8,28,22,45,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,8,28,23,0,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,8,28,23,15,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,8,28,23,30,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,8,28,23,45,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,8,29,0,0,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,8,29,0,15,0.0,0.0,1.45,11.5,0.0,0.0,0.0
2016,8,29,0,30,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,8,29,0,45,0.0,0.0,1.55,11.0,0.0,0.0,0.0
2016,8,29,1,0,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,8,29,1,15,0.0,0.0,1.55,11.0,0.0,0.0,0.0
2016,8,29,1,30,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,8,29,1,45,0.0,0.0,1.45,11.0,0.0,0.0,0.0
2016,8,29,2,0,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,8,29,2,15,0.0,0.0,1.35,11.0,0.0,0.0,0.0
2016,8,29,2,30,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,8,29,2,45,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,8,29,3,0,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,8,29,3,15,0.0,0.0,1.25,10.5,0.0,0.0,0.0
2016,8,29,3,30,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,8,29,3,45,0.0,0.0,1.15,10.0,0.0,0.0,0.0
2016,8,29,4,0,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,8,29,4,15,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,8,29,4,30,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,8,29,4,45,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,8,29,5,0,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,8,29,5,15,0.0,0.0,1.35,10.5,0.0,0.0,0.0
2016,8,29,5,30,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,8,29,5,45,114.5,11.5,1.9,11.5,19.0,9.05,0.0
2016,8,29,6,0,229.0,23.0,2.2,12.0,38.0,18.9,5.11
2016,8,29,6,15,342.5,34.5,2.3,12.5,81.0,28.33,18.74
2016,8,29,6,30,456.0,46.0,2.4,13.0,124.0,37.78,27.82
2016,8,29,6,45,524.5,54.5,2.5,14.0,173.5,44.5,34.08
2016,8,29,7,0,593.0,63.0,2.6,15.0,223.0,51.2,40.08
2016,8,29,7,15,296.5,89.5,2.55,15.0,169.5,63.91,51.38
2016,8,29,7,30,0.0,116.0,2.5,15.0,116.0,84.83,69.73
2016,8,29,7,45,2.5,133.5,2.5,15.5,135.0,97.2,80.19
2016,8,29,8,0,5.0,151.0,2.5,16.0,154.0,109.48,90.4
2016,8,29,8,15,10.0,171.5,2.5,16.5,177.0,123.57,102.01
2016,8,29,8,30,15.0,192.0,2.5,17.0,200.0,137.52,113.34
2016,8,29,8,45,65.5,238.0,2.55,17.5,278.5,158.46,130.44
2016,8,29,9,0,116.0,284.0,2.6,18.0,357.0,175.69,144.2
2016,8,29,9,15,106.0,302.0,2.6,18.5,372.0,193.78,158.51
2016,8,29,9,30,96.0,320.0,2.6,19.0,387.0,203.17,165.51
2016,8,29,9,45,204.5,330.0,2.65,20.0,482.5,199.9,161.85
2016,8,29,10,0,313.0,340.0,2.7,21.0,578.0,195.83,157.64
2016,8,29,10,15,615.0,219.0,2.75,21.5,708.5,177.49,114.65
2016,8,29,10,30,917.0,98.0,2.8,22.0,839.0,213.11,124.3
2016,8,29,10,45,923.0,98.5,2.85,23.0,861.0,273.1,171.71
2016,8,29,11,0,929.0,99.0,2.9,24.0,883.0,333.26,222.57
2016,8,29,11,15,932.0,99.5,2.95,24.5,897.0,392.36,273.76
2016,8,29,11,30,935.0,100.0,3.0,25.0,911.0,450.83,323.78
2016,8,29,11,45,937.0,100.0,3.1,25.5,917.5,507.62,371.37
2016,8,29,12,0,939.0,100.0,3.2,26.0,924.0,563.2,416.63
2016,8,29,12,15,610.0,260.0,3.25,26.0,795.0,557.1,415.27
2016,8,29,12,30,281.0,420.0,3.3,26.0,666.0,512.37,382.54
2016,8,29,12,45,595.0,267.0,3.4,26.0,780.0,633.96,475.7
2016,8,29,13,0,909.0,114.0,3.5,26.0,894.0,753.68,566.8
2016,8,29,13,15,905.0,113.0,3.55,26.0,876.5,793.04,595.71
2016,8,29,13,30,901.0,112.0,3.6,26.0,859.0,829.36,621.28
2016,8,29,13,45,757.0,178.5,3.7,26.0,793.5,827.31,620.4
2016,8,29,14,0,613.0,245.0,3.8,26.0,728.0,797.81,598.8
2016,8,29,14,15,745.0,174.5,3.85,25.5,737.5,875.46,657.94
2016,8,29,14,30,877.0,104.0,3.9,25.0,747.0,930.3,697.64
2016,8,29,14,45,869.0,100.5,3.95,25.0,709.5,942.99,707.56
2016,8,29,15,0,861.0,97.0,4.0,25.0,672.0,951.84,715.37
2016,8,29,15,15,846.0,94.0,3.95,24.5,628.5,962.85,725.72
2016,8,29,15,30,831.0,91.0,3.9,24.0,585.0,957.89,725.36
2016,8,29,15,45,817.0,86.5,3.9,23.5,538.5,948.19,722.29
2016,8,29,16,0,803.0,82.0,3.9,23.0,492.0,934.75,716.71
2016,8,29,16,15,776.5,78.0,3.85,22.0,441.0,905.91,701.37
2016,8,29,16,30,750.0,74.0,3.8,21.0,390.0,873.78,683.34
2016,8,29,16,45,718.5,68.5,3.75,20.5,338.0,831.8,656.19
2016,8,29,17,0,687.0,63.0,3.7,20.0,286.0,787.27,626.03
2016,8,29,17,15,633.0,57.0,3.55,19.0,233.5,726.13,582.41
2016,8,29,17,30,579.0,51.0,3.4,18.0,181.0,657.77,530.45
2016,8,29,17,45,493.5,42.5,3.3,17.5,133.0,557.25,449.2
2016,8,29,18,0,408.0,34.0,3.2,17.0,85.0,459.7,363.48
2016,8,29,18,15,204.0,23.5,3.05,16.5,49.0,250.2,138.29
2016,8,29,18,30,0.0,13.0,2.9,16.0,13.0,10.23,0.0
2016,8,29,18,45,0.0,6.5,2.75,15.5,6.5,0.0,0.0
2016,8,29,19,0,0.0,0.0,2.6,15.0,0.0,0.0,0.0
2016,8,29,19,15,0.0,0.0,2.6,14.5,0.0,0.0,0.0
2016,8,29,19,30,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2016,8,29,19,45,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2016,8,29,20,0,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2016,8,29,20,15,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2016,8,29,20,30,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2016,8,29,20,45,0.0,0.0,2.65,14.0,0.0,0.0,0.0
2016,8,29,21,0,0.0,0.0,2.7,14.0,0.0,0.0,0.0
2016,8,29,21,15,0.0,0.0,2.7,14.0,0.0,0.0,0.0
2016,8,29,21,30,0.0,0.0,2.7,14.0,0.0,0.0,0.0
2016,8,29,21,45,0.0,0.0,2.7,14.0,0.0,0.0,0.0
2016,8,29,22,0,0.0,0.0,2.7,14.0,0.0,0.0,0.0
2016,8,29,22,15,0.0,0.0,2.7,14.0,0.0,0.0,0.0
2016,8,29,22,30,0.0,0.0,2.7,14.0,0.0,0.0,0.0
2016,8,29,22,45,0.0,0.0,2.7,14.0,0.0,0.0,0.0
2016,8,29,23,0,0.0,0.0,2.7,14.0,0.0,0.0,0.0
2016,8,29,23,15,0.0,0.0,2.7,14.0,0.0,0.0,0.0
2016,8,29,23,30,0.0,0.0,2.7,14.0,0.0,0.0,0.0
2016,8,29,23,45,0.0,0.0,2.7,14.0,0.0,0.0,0.0
2016,8,30,0,0,0.0,0.0,2.7,14.0,0.0,0.0,0.0
2016,8,30,0,15,0.0,0.0,2.7,14.0,0.0,0.0,0.0
2016,8,30,0,30,0.0,0.0,2.7,14.0,0.0,0.0,0.0
2016,8,30,0,45,0.0,0.0,2.7,14.0,0.0,0.0,0.0
2016,8,30,1,0,0.0,0.0,2.7,14.0,0.0,0.0,0.0
2016,8,30,1,15,0.0,0.0,2.65,14.0,0.0,0.0,0.0
2016,8,30,1,30,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2016,8,30,1,45,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2016,8,30,2,0,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2016,8,30,2,15,0.0,0.0,2.45,13.5,0.0,0.0,0.0
2016,8,30,2,30,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,8,30,2,45,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,8,30,3,0,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,8,30,3,15,0.0,0.0,2.05,13.0,0.0,0.0,0.0
2016,8,30,3,30,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,8,30,3,45,0.0,0.0,1.95,13.0,0.0,0.0,0.0
2016,8,30,4,0,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,8,30,4,15,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,8,30,4,30,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,8,30,4,45,0.0,0.0,1.95,13.0,0.0,0.0,0.0
2016,8,30,5,0,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,8,30,5,15,0.0,0.0,2.25,13.5,0.0,0.0,0.0
2016,8,30,5,30,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,8,30,5,45,86.0,10.5,2.75,14.5,16.0,8.26,0.0
2016,8,30,6,0,172.0,21.0,3.0,15.0,32.0,16.09,2.41
2016,8,30,6,15,248.5,36.0,3.05,15.5,68.5,27.42,17.62
2016,8,30,6,30,325.0,51.0,3.1,16.0,105.0,38.66,28.19
2016,8,30,6,45,370.0,65.0,3.15,16.5,148.0,48.81,37.49
2016,8,30,7,0,415.0,79.0,3.2,17.0,191.0,58.74,46.37
2016,8,30,7,15,446.5,91.5,3.2,17.5,235.0,67.26,53.8
2016,8,30,7,30,478.0,104.0,3.2,18.0,279.0,75.53,60.82
2016,8,30,7,45,640.5,86.0,3.2,18.5,358.0,66.58,52.74
2016,8,30,8,0,803.0,68.0,3.2,19.0,437.0,61.57,48.11
2016,8,30,8,15,825.0,71.0,3.2,19.5,487.0,71.25,56.19
2016,8,30,8,30,847.0,74.0,3.2,20.0,537.0,74.29,58.48
2016,8,30,8,45,864.5,76.0,3.2,21.0,583.5,76.45,59.88
2016,8,30,9,0,882.0,78.0,3.2,22.0,630.0,78.5,61.18
2016,8,30,9,15,894.0,80.0,3.25,22.5,671.5,80.28,62.39
2016,8,30,9,30,906.0,82.0,3.3,23.0,713.0,81.95,63.49
2016,8,30,9,45,914.5,84.0,3.35,24.0,748.5,83.39,64.29
2016,8,30,10,0,923.0,86.0,3.4,25.0,784.0,88.13,67.82
2016,8,30,10,15,929.5,87.0,3.45,25.0,812.5,148.37,80.28
2016,8,30,10,30,936.0,88.0,3.5,25.0,841.0,209.29,119.34
2016,8,30,10,45,942.0,88.0,3.6,25.5,863.0,269.94,167.19
2016,8,30,11,0,948.0,88.0,3.7,26.0,885.0,330.71,218.84
2016,8,30,11,15,950.5,88.5,3.7,26.0,899.0,390.54,271.14
2016,8,30,11,30,953.0,89.0,3.7,26.0,913.0,449.64,322.38
2016,8,30,11,45,955.5,88.0,3.75,26.5,919.5,506.66,370.32
2016,8,30,12,0,958.0,87.0,3.8,27.0,926.0,562.4,415.83
2016,8,30,12,15,957.5,87.0,3.8,27.0,924.0,615.74,458.93
2016,8,30,12,30,957.0,87.0,3.8,27.0,922.0,667.05,499.38
2016,8,30,12,45,953.0,88.0,3.8,27.0,911.5,714.69,536.17
2016,8,30,13,0,949.0,89.0,3.8,27.0,901.0,759.63,570.21
2016,8,30,13,15,945.5,88.0,3.8,27.0,883.0,800.2,599.48
2016,8,30,13,30,942.0,87.0,3.8,27.0,865.0,837.65,625.53
2016,8,30,13,45,937.0,86.0,3.8,27.0,840.0,870.59,648.48
2016,8,30,14,0,932.0,85.0,3.8,27.0,815.0,900.04,669.11
2016,8,30,14,15,924.0,83.5,3.8,26.5,782.5,922.7,686.6
2016,8,30,14,30,916.0,82.0,3.8,26.0,750.0,941.52,701.74
2016,8,30,14,45,905.5,80.5,3.8,26.0,712.0,954.13,711.53
2016,8,30,15,0,895.0,79.0,3.8,26.0,674.0,962.81,718.91
2016,8,30,15,15,881.5,77.0,3.75,25.0,630.5,964.08,724.03
2016,8,30,15,30,868.0,75.0,3.7,24.0,587.0,961.46,726.76
2016,8,30,15,45,851.0,72.0,3.65,23.5,539.0,950.32,722.41
2016,8,30,16,0,834.0,69.0,3.6,23.0,491.0,935.51,715.63
2016,8,30,16,15,809.0,66.0,3.5,22.5,440.0,921.05,708.73
2016,8,30,16,30,784.0,63.0,3.4,22.0,389.0,891.55,691.05
2016,8,30,16,45,750.0,59.0,3.35,21.5,336.5,848.83,663.74
2016,8,30,17,0,716.0,55.0,3.3,21.0,284.0,803.67,633.5
2016,8,30,17,15,663.5,50.0,3.15,20.0,231.5,737.4,586.5
2016,8,30,17,30,611.0,45.0,3.0,19.0,179.0,670.13,535.68
2016,8,30,17,45,526.5,37.5,2.95,18.5,130.5,570.2,455.47
2016,8,30,18,0,442.0,30.0,2.9,18.0,82.0,472.2,368.67
2016,8,30,18,15,221.0,15.0,2.9,17.5,41.0,248.45,112.02
2016,8,30,18,30,0.0,0.0,2.9,17.0,0.0,0.0,0.0
2016,8,30,18,45,0.0,0.0,2.9,17.0,0.0,0.0,0.0
2016,8,30,19,0,0.0,0.0,2.9,17.0,0.0,0.0,0.0
2016,8,30,19,15,0.0,0.0,2.85,16.5,0.0,0.0,0.0
2016,8,30,19,30,0.0,0.0,2.8,16.0,0.0,0.0,0.0
2016,8,30,19,45,0.0,0.0,2.75,16.0,0.0,0.0,0.0
2016,8,30,20,0,0.0,0.0,2.7,16.0,0.0,0.0,0.0
2016,8,30,20,15,0.0,0.0,2.65,15.5,0.0,0.0,0.0
2016,8,30,20,30,0.0,0.0,2.6,15.0,0.0,0.0,0.0
