Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,8,30,20,45,0.0,0.0,2.6,15.0,0.0,0.0,0.0
2016,8,30,21,0,0.0,0.0,2.6,15.0,0.0,0.0,0.0
2016,8,30,21,15,0.0,0.0,2.55,15.0,0.0,0.0,0.0
2016,8,30,21,30,0.0,0.0,2.5,15.0,0.0,0.0,0.0
2016,8,30,21,45,0.0,0.0,2.45,15.0,0.0,0.0,0.0
2016,8,30,22,0,0.0,0.0,2.4,15.0,0.0,0.0,0.0
2016,8,30,22,15,0.0,0.0,2.35,15.0,0.0,0.0,0.0
2016,8,30,22,30,0.0,0.0,2.3,15.0,0.0,0.0,0.0
2016,8,30,22,45,0.0,0.0,2.25,15.0,0.0,0.0,0.0
2016,8,30,23,0,0.0,0.0,2.2,15.0,0.0,0.0,0.0
2016,8,30,23,15,0.0,0.0,2.1,14.5,0.0,0.0,0.0
2016,8,30,23,30,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2016,8,30,23,45,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,8,31,0,0,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2016,8,31,0,15,0.0,0.0,1.7,13.5,0.0,0.0,0.0
2016,8,31,0,30,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,8,31,0,45,0.0,0.0,1.55,13.0,0.0,0.0,0.0
2016,8,31,1,0,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,8,31,1,15,0.0,0.0,1.55,13.0,0.0,0.0,0.0
2016,8,31,1,30,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,8,31,1,45,0.0,0.0,1.65,13.0,0.0,0.0,0.0
2016,8,31,2,0,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,8,31,2,15,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,8,31,2,30,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,8,31,2,45,0.0,0.0,1.75,13.0,0.0,0.0,0.0
2016,8,31,3,0,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,8,31,3,15,0.0,0.0,1.8,12.5,0.0,0.0,0.0
2016,8,31,3,30,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,8,31,3,45,0.0,0.0,1.85,12.0,0.0,0.0,0.0
2016,8,31,4,0,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,8,31,4,15,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,8,31,4,30,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,8,31,4,45,0.0,0.0,1.95,12.5,0.0,0.0,0.0
2016,8,31,5,0,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,8,31,5,15,0.0,0.0,2.25,13.0,0.0,0.0,0.0
2016,8,31,5,30,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,8,31,5,45,155.5,9.5,2.8,13.5,19.0,7.47,0.0
2016,8,31,6,0,311.0,19.0,3.1,14.0,38.0,17.21,1.71
2016,8,31,6,15,429.0,27.5,3.15,14.5,82.0,25.05,15.6
2016,8,31,6,30,547.0,36.0,3.2,15.0,126.0,33.05,23.37
2016,8,31,6,45,613.5,42.0,3.3,15.5,177.5,38.66,28.66
2016,8,31,7,0,680.0,48.0,3.4,16.0,229.0,44.32,33.8
2016,8,31,7,15,723.5,52.5,3.4,16.5,282.5,48.54,37.5
2016,8,31,7,30,767.0,57.0,3.4,17.0,336.0,52.76,41.09
2016,8,31,7,45,796.5,60.5,3.45,18.0,388.5,55.99,43.62
2016,8,31,8,0,826.0,64.0,3.5,19.0,441.0,65.75,51.75
2016,8,31,8,15,847.5,66.5,3.5,19.5,491.5,68.67,53.98
2016,8,31,8,30,869.0,69.0,3.5,20.0,542.0,71.48,56.08
2016,8,31,8,45,884.0,71.5,3.55,20.5,588.5,74.01,57.94
2016,8,31,9,0,899.0,74.0,3.6,21.0,635.0,76.41,59.68
2016,8,31,9,15,910.5,76.0,3.65,21.0,676.5,78.27,61.09
2016,8,31,9,30,922.0,78.0,3.7,21.0,718.0,80.01,62.4
2016,8,31,9,45,925.5,82.5,3.75,21.5,752.5,82.85,64.52
2016,8,31,10,0,929.0,87.0,3.8,22.0,787.0,87.99,68.56
2016,8,31,10,15,935.5,88.0,3.85,22.0,816.0,148.68,81.59
2016,8,31,10,30,942.0,89.0,3.9,22.0,845.0,210.05,121.24
2016,8,31,10,45,946.5,90.5,3.95,22.5,867.0,271.76,170.49
2016,8,31,11,0,951.0,92.0,4.0,23.0,889.0,333.49,223.54
2016,8,31,11,15,953.5,92.5,4.05,23.0,903.0,393.63,276.81
2016,8,31,11,30,956.0,93.0,4.1,23.0,917.0,453.05,329.06
2016,8,31,11,45,956.5,93.5,4.15,23.0,922.5,510.58,378.82
2016,8,31,12,0,957.0,94.0,4.2,23.0,928.0,566.7,426.18
2016,8,31,12,15,956.5,94.0,4.2,23.0,926.0,620.2,470.22
2016,8,31,12,30,956.0,94.0,4.2,23.0,924.0,671.69,511.57
2016,8,31,12,45,947.0,98.0,4.25,23.0,912.5,718.74,548.74
2016,8,31,13,0,938.0,102.0,4.3,23.0,901.0,762.81,582.93
2016,8,31,13,15,934.0,101.0,4.3,23.0,883.0,802.97,612.99
2016,8,31,13,30,930.0,100.0,4.3,23.0,865.0,839.99,639.35
2016,8,31,13,45,925.0,98.5,4.35,23.0,839.5,872.43,662.71
2016,8,31,14,0,920.0,97.0,4.4,23.0,814.0,901.38,683.74
2016,8,31,14,15,911.5,95.0,4.4,22.5,781.5,923.1,701.01
2016,8,31,14,30,903.0,93.0,4.4,22.0,749.0,940.96,715.86
2016,8,31,14,45,894.0,90.5,4.4,22.0,710.5,953.92,726.16
2016,8,31,15,0,885.0,88.0,4.4,22.0,672.0,962.97,733.99
2016,8,31,15,15,870.0,85.5,4.35,21.5,628.0,962.32,736.48
2016,8,31,15,30,855.0,83.0,4.3,21.0,584.0,957.75,736.5
2016,8,31,15,45,838.0,79.0,4.25,21.0,535.5,957.52,738.29
2016,8,31,16,0,821.0,75.0,4.2,21.0,487.0,941.55,729.13
2016,8,31,16,15,794.0,71.5,4.1,20.5,435.5,912.72,712.02
2016,8,31,16,30,767.0,68.0,4.0,20.0,384.0,880.62,692.26
2016,8,31,16,45,732.0,63.5,3.95,19.5,331.5,836.36,663.21
2016,8,31,17,0,697.0,59.0,3.9,19.0,279.0,789.62,631.08
2016,8,31,17,15,641.0,53.0,3.75,18.5,226.0,718.84,578.56
2016,8,31,17,30,585.0,47.0,3.6,18.0,173.0,655.77,528.85
2016,8,31,17,45,492.0,39.5,3.45,17.5,125.0,550.24,442.65
2016,8,31,18,0,399.0,32.0,3.3,17.0,77.0,448.14,350.11
2016,8,31,18,15,199.5,16.0,3.15,16.5,38.5,229.92,70.86
2016,8,31,18,30,0.0,0.0,3.0,16.0,0.0,0.0,0.0
2016,8,31,18,45,0.0,0.0,2.95,15.5,0.0,0.0,0.0
2016,8,31,19,0,0.0,0.0,2.9,15.0,0.0,0.0,0.0
2016,8,31,19,15,0.0,0.0,2.85,15.0,0.0,0.0,0.0
2016,8,31,19,30,0.0,0.0,2.8,15.0,0.0,0.0,0.0
2016,8,31,19,45,0.0,0.0,2.8,15.0,0.0,0.0,0.0
2016,8,31,20,0,0.0,0.0,2.8,15.0,0.0,0.0,0.0
2016,8,31,20,15,0.0,0.0,2.7,14.5,0.0,0.0,0.0
2016,8,31,20,30,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2016,8,31,20,45,0.0,0.0,2.55,14.0,0.0,0.0,0.0
2016,8,31,21,0,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,8,31,21,15,0.0,0.0,2.45,13.5,0.0,0.0,0.0
2016,8,31,21,30,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,8,31,21,45,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,8,31,22,0,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,8,31,22,15,0.0,0.0,2.35,13.0,0.0,0.0,0.0
2016,8,31,22,30,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,8,31,22,45,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,8,31,23,0,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,8,31,23,15,0.0,0.0,2.25,13.0,0.0,0.0,0.0
2016,8,31,23,30,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,8,31,23,45,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,9,1,0,0,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,9,1,0,15,0.0,0.0,2.2,12.5,0.0,0.0,0.0
2016,9,1,0,30,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,9,1,0,45,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,9,1,1,0,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,9,1,1,15,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,9,1,1,30,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,9,1,1,45,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,9,1,2,0,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,9,1,2,15,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,9,1,2,30,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,9,1,2,45,0.0,0.0,2.25,12.0,0.0,0.0,0.0
2016,9,1,3,0,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,9,1,3,15,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,9,1,3,30,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,9,1,3,45,0.0,0.0,2.05,12.0,0.0,0.0,0.0
2016,9,1,4,0,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,9,1,4,15,0.0,0.0,1.95,12.0,0.0,0.0,0.0
2016,9,1,4,30,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,9,1,4,45,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,9,1,5,0,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,9,1,5,15,0.0,0.0,2.15,12.5,0.0,0.0,0.0
2016,9,1,5,30,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,9,1,5,45,154.5,9.5,2.7,13.5,18.5,7.47,0.0
2016,9,1,6,0,309.0,19.0,3.0,14.0,37.0,17.23,0.13
2016,9,1,6,15,429.5,28.0,3.05,14.5,81.5,25.51,15.9
2016,9,1,6,30,550.0,37.0,3.1,15.0,126.0,33.94,24.12
2016,9,1,6,45,615.0,43.5,3.15,15.5,177.5,39.93,29.76
2016,9,1,7,0,680.0,50.0,3.2,16.0,229.0,45.94,35.23
2016,9,1,7,15,340.0,82.5,3.15,16.5,172.0,59.96,47.59
2016,9,1,7,30,0.0,115.0,3.1,17.0,115.0,84.0,68.5
2016,9,1,7,45,19.5,145.5,3.05,17.5,154.5,104.75,86.17
2016,9,1,8,0,39.0,176.0,3.0,18.0,194.0,120.43,99.18
2016,9,1,8,15,39.5,195.5,2.95,18.5,215.5,132.5,108.91
2016,9,1,8,30,40.0,215.0,2.9,19.0,237.0,144.29,118.29
2016,9,1,8,45,59.5,243.5,2.9,19.5,279.5,160.87,131.58
2016,9,1,9,0,79.0,272.0,2.9,20.0,322.0,176.96,144.29
2016,9,1,9,15,94.0,295.5,2.9,20.5,358.5,190.07,154.41
2016,9,1,9,30,109.0,319.0,2.9,21.0,395.0,202.8,164.14
2016,9,1,9,45,179.5,335.0,2.9,21.5,466.5,201.32,162.24
2016,9,1,10,0,250.0,351.0,2.9,22.0,538.0,197.7,158.69
2016,9,1,10,15,605.5,218.5,2.95,22.5,696.0,175.12,113.24
2016,9,1,10,30,961.0,86.0,3.0,23.0,854.0,210.38,120.04
2016,9,1,10,45,965.0,87.0,3.1,23.5,875.5,272.81,169.52
2016,9,1,11,0,969.0,88.0,3.2,24.0,897.0,335.14,222.75
2016,9,1,11,15,971.5,88.5,3.35,24.0,911.0,396.3,276.57
2016,9,1,11,30,974.0,89.0,3.5,24.0,925.0,456.69,329.37
2016,9,1,11,45,974.0,90.0,3.65,24.0,931.0,515.31,379.8
2016,9,1,12,0,974.0,91.0,3.8,24.0,937.0,572.43,427.81
2016,9,1,12,15,973.0,91.0,3.9,23.5,934.5,626.47,473.12
2016,9,1,12,30,972.0,91.0,4.0,23.0,932.0,678.4,515.9
2016,9,1,12,45,965.5,93.0,4.15,23.0,920.5,726.1,553.84
2016,9,1,13,0,959.0,95.0,4.3,23.0,909.0,770.87,588.93
2016,9,1,13,15,955.0,94.5,4.3,22.5,891.0,812.13,620.72
2016,9,1,13,30,951.0,94.0,4.3,22.0,873.0,850.22,649.08
2016,9,1,13,45,944.5,93.0,4.3,22.0,847.0,882.45,672.12
2016,9,1,14,0,938.0,92.0,4.3,22.0,821.0,911.04,692.71
2016,9,1,14,15,930.0,90.5,4.2,21.5,788.0,934.06,710.4
2016,9,1,14,30,922.0,89.0,4.1,21.0,755.0,953.21,725.59
2016,9,1,14,45,912.0,87.0,4.05,21.0,716.0,966.04,735.5
2016,9,1,15,0,902.0,85.0,4.0,21.0,677.0,974.88,742.89
2016,9,1,15,15,887.0,83.0,4.0,20.5,632.5,974.95,746.19
2016,9,1,15,30,872.0,81.0,4.0,20.0,588.0,971.07,747.01
2016,9,1,15,45,687.5,117.5,4.0,20.0,496.0,861.86,672.22
2016,9,1,16,0,503.0,154.0,4.0,20.0,404.0,716.78,569.35
2016,9,1,16,15,641.0,111.0,3.9,19.0,394.5,817.0,647.85
2016,9,1,16,30,779.0,68.0,3.8,18.0,385.0,891.4,705.17
2016,9,1,16,45,735.5,64.5,3.75,17.5,331.0,840.01,669.98
2016,9,1,17,0,692.0,61.0,3.7,17.0,277.0,786.2,632.4
2016,9,1,17,15,634.0,55.0,3.5,16.5,224.0,721.5,583.77
2016,9,1,17,30,576.0,49.0,3.3,16.0,171.0,649.59,526.59
2016,9,1,17,45,468.5,41.0,3.15,15.5,121.5,530.4,429.07
2016,9,1,18,0,361.0,33.0,3.0,15.0,72.0,415.05,324.01
2016,9,1,18,15,180.5,16.5,2.9,14.5,36.0,211.97,20.58
2016,9,1,18,30,0.0,0.0,2.8,14.0,0.0,0.0,0.0
2016,9,1,18,45,0.0,0.0,2.75,14.0,0.0,0.0,0.0
2016,9,1,19,0,0.0,0.0,2.7,14.0,0.0,0.0,0.0
2016,9,1,19,15,0.0,0.0,2.6,13.5,0.0,0.0,0.0
2016,9,1,19,30,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,9,1,19,45,0.0,0.0,2.45,13.0,0.0,0.0,0.0
2016,9,1,20,0,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,9,1,20,15,0.0,0.0,2.35,13.0,0.0,0.0,0.0
2016,9,1,20,30,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,9,1,20,45,0.0,0.0,2.25,13.0,0.0,0.0,0.0
2016,9,1,21,0,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,9,1,21,15,0.0,0.0,2.1,12.5,0.0,0.0,0.0
2016,9,1,21,30,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,9,1,21,45,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,9,1,22,0,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,9,1,22,15,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,9,1,22,30,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,9,1,22,45,0.0,0.0,1.55,12.0,0.0,0.0,0.0
2016,9,1,23,0,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,9,1,23,15,0.0,0.0,1.5,11.5,0.0,0.0,0.0
2016,9,1,23,30,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,9,1,23,45,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,9,2,0,0,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,9,2,0,15,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,9,2,0,30,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,9,2,0,45,0.0,0.0,1.55,11.0,0.0,0.0,0.0
2016,9,2,1,0,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,9,2,1,15,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,9,2,1,30,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,9,2,1,45,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,9,2,2,0,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,9,2,2,15,0.0,0.0,1.55,11.0,0.0,0.0,0.0
2016,9,2,2,30,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,9,2,2,45,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,9,2,3,0,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,9,2,3,15,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,9,2,3,30,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,9,2,3,45,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,9,2,4,0,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,9,2,4,15,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,9,2,4,30,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,9,2,4,45,0.0,0.0,1.55,11.0,0.0,0.0,0.0
2016,9,2,5,0,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,9,2,5,15,0.0,0.0,1.8,11.5,0.0,0.0,0.0
2016,9,2,5,30,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,9,2,5,45,105.0,9.5,2.25,13.0,15.5,7.47,0.0
2016,9,2,6,0,210.0,19.0,2.5,14.0,31.0,15.58,0.0
2016,9,2,6,15,332.5,30.5,2.55,14.5,72.5,25.09,15.45
2016,9,2,6,30,455.0,42.0,2.6,15.0,114.0,34.66,24.72
2016,9,2,6,45,523.5,50.0,2.7,15.5,163.0,41.08,30.77
2016,9,2,7,0,592.0,58.0,2.8,16.0,212.0,47.51,36.62
2016,9,2,7,15,639.5,64.0,2.7,16.5,264.0,52.18,40.73
2016,9,2,7,30,687.0,70.0,2.6,17.0,316.0,56.83,44.68
2016,9,2,7,45,717.5,75.0,2.55,17.5,367.0,65.4,51.96
2016,9,2,8,0,748.0,80.0,2.5,18.0,418.0,69.19,54.97
2016,9,2,8,15,772.0,83.5,2.45,18.5,467.0,71.7,56.83
2016,9,2,8,30,796.0,87.0,2.4,19.0,516.0,74.14,58.61
2016,9,2,8,45,811.0,91.0,2.35,20.0,561.0,76.63,60.3
2016,9,2,9,0,826.0,95.0,2.3,21.0,606.0,78.99,61.87
2016,9,2,9,15,839.5,97.5,2.35,21.5,646.5,80.25,62.64
2016,9,2,9,30,853.0,100.0,2.4,22.0,687.0,90.88,71.26
2016,9,2,9,45,870.5,97.5,2.45,23.0,723.5,89.79,69.89
2016,9,2,10,0,888.0,95.0,2.5,24.0,760.0,89.33,69.09
2016,9,2,10,15,895.0,96.5,2.6,24.5,788.5,148.12,82.08
2016,9,2,10,30,902.0,98.0,2.7,25.0,817.0,207.68,119.49
2016,9,2,10,45,907.0,99.0,2.85,25.5,838.0,267.04,165.95
2016,9,2,11,0,912.0,100.0,3.0,26.0,859.0,326.47,216.18
2016,9,2,11,15,710.5,213.5,3.1,26.0,811.0,384.55,271.39
2016,9,2,11,30,509.0,327.0,3.2,26.0,763.0,430.98,314.06
2016,9,2,11,45,519.0,327.5,3.35,26.5,774.5,476.0,349.93
2016,9,2,12,0,529.0,328.0,3.5,27.0,786.0,521.44,385.41
2016,9,2,12,15,564.5,311.0,3.55,27.0,799.0,568.64,422.26
2016,9,2,12,30,600.0,294.0,3.6,27.0,812.0,617.17,459.65
2016,9,2,12,45,742.5,207.0,3.65,27.0,839.5,682.94,510.49
2016,9,2,13,0,885.0,120.0,3.7,27.0,867.0,739.73,555.39
2016,9,2,13,15,881.0,119.0,3.7,27.0,850.0,778.18,584.2
2016,9,2,13,30,877.0,118.0,3.7,27.0,833.0,813.65,609.12
2016,9,2,13,45,873.5,115.0,3.75,27.0,808.5,844.51,631.02
2016,9,2,14,0,870.0,112.0,3.8,27.0,784.0,872.05,650.74
2016,9,2,14,15,861.0,110.0,3.8,26.5,752.0,892.28,666.68
2016,9,2,14,30,852.0,108.0,3.8,26.0,720.0,908.8,680.33
2016,9,2,14,45,842.0,105.0,3.85,26.0,682.5,931.46,697.31
2016,9,2,15,0,832.0,102.0,3.9,26.0,645.0,938.72,703.97
2016,9,2,15,15,816.0,99.0,3.9,25.0,601.5,936.29,706.84
2016,9,2,15,30,800.0,96.0,3.9,24.0,558.0,929.93,707.23
2016,9,2,15,45,780.5,91.5,3.9,23.5,510.5,914.49,700.07
2016,9,2,16,0,761.0,87.0,3.9,23.0,463.0,895.35,690.34
2016,9,2,16,15,732.0,83.0,3.8,22.0,412.5,863.92,672.53
2016,9,2,16,30,703.0,79.0,3.7,21.0,362.0,836.26,656.96
2016,9,2,16,45,666.0,73.0,3.65,20.5,310.5,789.22,625.51
2016,9,2,17,0,629.0,67.0,3.6,20.0,259.0,740.12,591.19
2016,9,2,17,15,568.0,60.0,3.45,19.0,208.0,665.26,536.05
2016,9,2,17,30,507.0,53.0,3.3,18.0,157.0,590.14,477.37
2016,9,2,17,45,412.0,42.5,3.2,17.5,111.0,480.46,387.0
2016,9,2,18,0,317.0,32.0,3.1,17.0,65.0,374.78,287.87
2016,9,2,18,15,158.5,16.0,3.05,16.0,32.5,189.74,0.0
2016,9,2,18,30,0.0,0.0,3.0,15.0,0.0,0.0,0.0
2016,9,2,18,45,0.0,0.0,3.0,14.5,0.0,0.0,0.0
2016,9,2,19,0,0.0,0.0,3.0,14.0,0.0,0.0,0.0
2016,9,2,19,15,0.0,0.0,3.0,14.0,0.0,0.0,0.0
2016,9,2,19,30,0.0,0.0,3.0,14.0,0.0,0.0,0.0
2016,9,2,19,45,0.0,0.0,3.05,14.0,0.0,0.0,0.0
2016,9,2,20,0,0.0,0.0,3.1,14.0,0.0,0.0,0.0
2016,9,2,20,15,0.0,0.0,3.05,13.5,0.0,0.0,0.0
2016,9,2,20,30,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2016,9,2,20,45,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2016,9,2,21,0,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2016,9,2,21,15,0.0,0.0,2.95,13.0,0.0,0.0,0.0
2016,9,2,21,30,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,9,2,21,45,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,9,2,22,0,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,9,2,22,15,0.0,0.0,2.85,13.0,0.0,0.0,0.0
2016,9,2,22,30,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2016,9,2,22,45,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2016,9,2,23,0,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2016,9,2,23,15,0.0,0.0,2.75,13.0,0.0,0.0,0.0
2016,9,2,23,30,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,9,2,23,45,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,9,3,0,0,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,9,3,0,15,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,9,3,0,30,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,9,3,0,45,0.0,0.0,2.75,13.0,0.0,0.0,0.0
2016,9,3,1,0,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2016,9,3,1,15,0.0,0.0,2.85,13.0,0.0,0.0,0.0
2016,9,3,1,30,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,9,3,1,45,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2016,9,3,2,0,0.0,0.0,3.1,13.0,0.0,0.0,0.0
2016,9,3,2,15,0.0,0.0,3.1,13.0,0.0,0.0,0.0
2016,9,3,2,30,0.0,0.0,3.1,13.0,0.0,0.0,0.0
2016,9,3,2,45,0.0,0.0,3.1,13.0,0.0,0.0,0.0
2016,9,3,3,0,0.0,0.0,3.1,13.0,0.0,0.0,0.0
2016,9,3,3,15,0.0,0.0,3.05,13.0,0.0,0.0,0.0
2016,9,3,3,30,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2016,9,3,3,45,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2016,9,3,4,0,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2016,9,3,4,15,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2016,9,3,4,30,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2016,9,3,4,45,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2016,9,3,5,0,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2016,9,3,5,15,0.0,0.0,3.1,13.0,0.0,0.0,0.0
2016,9,3,5,30,0.0,0.0,3.2,13.0,0.0,0.0,0.0
2016,9,3,5,45,80.5,10.0,3.35,13.5,14.5,7.87,0.0
2016,9,3,6,0,161.0,20.0,3.5,14.0,29.0,15.28,0.0
2016,9,3,6,15,284.0,33.0,3.55,14.0,69.5,27.01,16.95
2016,9,3,6,30,407.0,46.0,3.6,14.0,110.0,37.64,27.39
2016,9,3,6,45,473.5,56.5,3.65,14.5,158.5,45.79,35.05
2016,9,3,7,0,540.0,67.0,3.7,15.0,207.0,53.84,42.37
2016,9,3,7,15,592.0,74.5,3.7,15.5,259.0,59.33,47.23
2016,9,3,7,30,644.0,82.0,3.7,16.0,311.0,64.78,51.88
2016,9,3,7,45,677.0,88.5,3.7,16.5,362.5,69.12,55.45
2016,9,3,8,0,710.0,95.0,3.7,17.0,414.0,73.36,58.85
2016,9,3,8,15,428.0,165.5,3.65,17.5,364.0,110.24,90.4
2016,9,3,8,30,146.0,236.0,3.6,18.0,314.0,151.73,125.24
2016,9,3,8,45,477.0,172.5,3.6,18.5,460.0,112.71,91.48
2016,9,3,9,0,808.0,109.0,3.6,19.0,606.0,87.64,69.76
2016,9,3,9,15,822.5,111.5,3.6,19.5,647.5,88.62,70.28
2016,9,3,9,30,837.0,114.0,3.6,20.0,689.0,89.56,70.76
2016,9,3,9,45,870.5,105.0,3.6,20.5,729.5,93.98,74.18
2016,9,3,10,0,904.0,96.0,3.6,21.0,770.0,89.79,70.38
2016,9,3,10,15,911.0,97.5,3.65,21.0,799.0,149.39,84.08
2016,9,3,10,30,918.0,99.0,3.7,21.0,828.0,210.01,122.82
2016,9,3,10,45,924.0,99.0,3.8,21.5,849.5,270.01,170.54
2016,9,3,11,0,930.0,99.0,3.9,22.0,871.0,330.14,222.31
2016,9,3,11,15,932.5,99.5,4.0,22.0,884.5,389.32,274.94
2016,9,3,11,30,935.0,100.0,4.1,22.0,898.0,447.78,326.62
2016,9,3,11,45,935.5,101.0,4.2,22.0,903.5,504.75,376.17
2016,9,3,12,0,936.0,102.0,4.3,22.0,909.0,560.34,423.4
2016,9,3,12,15,935.0,102.0,4.4,21.5,906.5,612.7,468.02
2016,9,3,12,30,934.0,102.0,4.5,21.0,904.0,663.04,510.27
2016,9,3,12,45,918.5,109.0,4.65,21.0,890.0,707.47,546.42
2016,9,3,13,0,903.0,116.0,4.8,21.0,876.0,748.47,579.36
2016,9,3,13,15,898.5,115.0,4.8,20.5,858.0,787.16,610.74
2016,9,3,13,30,894.0,114.0,4.8,20.0,840.0,822.76,637.94
2016,9,3,13,45,890.0,111.5,4.8,20.0,815.0,854.14,660.93
2016,9,3,14,0,886.0,109.0,4.8,20.0,790.0,882.12,681.57
2016,9,3,14,15,877.5,107.0,4.7,19.5,757.5,903.13,698.06
2016,9,3,14,30,869.0,105.0,4.6,19.0,725.0,920.4,712.06
2016,9,3,14,45,761.0,135.0,4.55,19.0,657.0,887.44,689.67
2016,9,3,15,0,653.0,165.0,4.5,19.0,589.0,844.04,660.06
2016,9,3,15,15,494.0,198.0,4.45,18.5,506.0,730.67,578.52
2016,9,3,15,30,335.0,231.0,4.4,18.0,423.0,600.05,480.29
2016,9,3,15,45,560.5,157.5,4.35,18.0,445.5,770.03,614.79
2016,9,3,16,0,786.0,84.0,4.3,18.0,468.0,915.33,721.42
2016,9,3,16,15,758.0,80.0,4.2,17.5,417.0,884.84,701.46
2016,9,3,16,30,730.0,76.0,4.1,17.0,366.0,851.08,679.88
2016,9,3,16,45,683.5,71.5,4.1,16.5,312.5,803.19,647.47
2016,9,3,17,0,637.0,67.0,4.1,16.0,259.0,746.86,607.16
2016,9,3,17,15,573.5,60.0,3.95,15.5,207.5,669.53,547.87
2016,9,3,17,30,510.0,53.0,3.8,15.0,156.0,591.94,485.03
2016,9,3,17,45,388.0,44.0,3.65,14.5,108.5,459.51,374.82
2016,9,3,18,0,266.0,35.0,3.5,14.0,61.0,334.99,256.9
2016,9,3,18,15,133.0,17.5,3.5,13.5,30.5,165.08,0.0
2016,9,3,18,30,0.0,0.0,3.5,13.0,0.0,0.0,0.0
2016,9,3,18,45,0.0,0.0,3.55,13.0,0.0,0.0,0.0
2016,9,3,19,0,0.0,0.0,3.6,13.0,0.0,0.0,0.0
2016,9,3,19,15,0.0,0.0,3.6,13.0,0.0,0.0,0.0
2016,9,3,19,30,0.0,0.0,3.6,13.0,0.0,0.0,0.0
2016,9,3,19,45,0.0,0.0,3.65,13.0,0.0,0.0,0.0
2016,9,3,20,0,0.0,0.0,3.7,13.0,0.0,0.0,0.0
2016,9,3,20,15,0.0,0.0,3.7,13.0,0.0,0.0,0.0
2016,9,3,20,30,0.0,0.0,3.7,13.0,0.0,0.0,0.0
2016,9,3,20,45,0.0,0.0,3.7,13.0,0.0,0.0,0.0
2016,9,3,21,0,0.0,0.0,3.7,13.0,0.0,0.0,0.0
2016,9,3,21,15,0.0,0.0,3.65,13.0,0.0,0.0,0.0
2016,9,3,21,30,0.0,0.0,3.6,13.0,0.0,0.0,0.0
2016,9,3,21,45,0.0,0.0,3.6,13.0,0.0,0.0,0.0
2016,9,3,22,0,0.0,0.0,3.6,13.0,0.0,0.0,0.0
2016,9,3,22,15,0.0,0.0,3.6,13.0,0.0,0.0,0.0
2016,9,3,22,30,0.0,0.0,3.6,13.0,0.0,0.0,0.0
2016,9,3,22,45,0.0,0.0,3.6,13.0,0.0,0.0,0.0
2016,9,3,23,0,0.0,0.0,3.6,13.0,0.0,0.0,0.0
2016,9,3,23,15,0.0,0.0,3.6,13.0,0.0,0.0,0.0
2016,9,3,23,30,0.0,0.0,3.6,13.0,0.0,0.0,0.0
2016,9,3,23,45,0.0,0.0,3.6,13.0,0.0,0.0,0.0
2016,9,4,0,0,0.0,0.0,3.6,13.0,0.0,0.0,0.0
2016,9,4,0,15,0.0,0.0,3.6,13.0,0.0,0.0,0.0
2016,9,4,0,30,0.0,0.0,3.6,13.0,0.0,0.0,0.0
2016,9,4,0,45,0.0,0.0,3.65,13.0,0.0,0.0,0.0
2016,9,4,1,0,0.0,0.0,3.7,13.0,0.0,0.0,0.0
2016,9,4,1,15,0.0,0.0,3.7,13.0,0.0,0.0,0.0
2016,9,4,1,30,0.0,0.0,3.7,13.0,0.0,0.0,0.0
2016,9,4,1,45,0.0,0.0,3.7,13.0,0.0,0.0,0.0
2016,9,4,2,0,0.0,0.0,3.7,13.0,0.0,0.0,0.0
2016,9,4,2,15,0.0,0.0,3.7,13.0,0.0,0.0,0.0
2016,9,4,2,30,0.0,0.0,3.7,13.0,0.0,0.0,0.0
2016,9,4,2,45,0.0,0.0,3.7,13.0,0.0,0.0,0.0
2016,9,4,3,0,0.0,0.0,3.7,13.0,0.0,0.0,0.0
2016,9,4,3,15,0.0,0.0,3.65,13.0,0.0,0.0,0.0
2016,9,4,3,30,0.0,0.0,3.6,13.0,0.0,0.0,0.0
2016,9,4,3,45,0.0,0.0,3.55,13.0,0.0,0.0,0.0
2016,9,4,4,0,0.0,0.0,3.5,13.0,0.0,0.0,0.0
2016,9,4,4,15,0.0,0.0,3.4,13.0,0.0,0.0,0.0
2016,9,4,4,30,0.0,0.0,3.3,13.0,0.0,0.0,0.0
2016,9,4,4,45,0.0,0.0,3.25,13.0,0.0,0.0,0.0
2016,9,4,5,0,0.0,0.0,3.2,13.0,0.0,0.0,0.0
2016,9,4,5,15,0.0,0.0,3.25,13.0,0.0,0.0,0.0
2016,9,4,5,30,0.0,0.0,3.3,13.0,0.0,0.0,0.0
2016,9,4,5,45,33.5,9.0,3.35,13.0,11.0,7.08,0.0
2016,9,4,6,0,67.0,18.0,3.4,13.0,22.0,13.69,0.0
2016,9,4,6,15,165.0,38.0,3.4,13.0,60.0,28.42,18.06
2016,9,4,6,30,263.0,58.0,3.4,13.0,98.0,43.09,32.24
2016,9,4,6,45,330.0,74.5,3.4,13.5,145.0,54.94,43.28
2016,9,4,7,0,397.0,91.0,3.4,14.0,192.0,66.58,53.86
2016,9,4,7,15,452.5,102.5,3.3,14.5,243.0,74.6,60.96
2016,9,4,7,30,508.0,114.0,3.2,15.0,294.0,82.49,67.72
2016,9,4,7,45,562.0,119.5,3.1,15.5,347.0,86.45,70.88
2016,9,4,8,0,616.0,125.0,3.0,16.0,400.0,92.39,75.69
2016,9,4,8,15,646.0,131.5,2.95,16.5,449.5,95.6,78.06
2016,9,4,8,30,676.0,138.0,2.9,17.0,499.0,98.71,80.31
2016,9,4,8,45,715.5,136.0,2.85,17.5,548.0,96.54,78.03
2016,9,4,9,0,755.0,134.0,2.8,18.0,597.0,94.68,76.06
2016,9,4,9,15,772.0,137.5,2.8,18.5,638.5,95.71,76.58
2016,9,4,9,30,789.0,141.0,2.8,19.0,680.0,105.1,84.17
2016,9,4,9,45,846.0,121.0,2.85,19.5,726.0,93.07,73.69
2016,9,4,10,0,903.0,101.0,2.9,20.0,772.0,92.54,72.97
2016,9,4,10,15,910.5,102.5,2.95,20.5,801.0,151.4,86.06
2016,9,4,10,30,918.0,104.0,3.0,21.0,830.0,212.22,124.46
2016,9,4,10,45,924.0,104.5,3.15,21.5,852.0,272.7,172.32
2016,9,4,11,0,930.0,105.0,3.3,22.0,874.0,333.32,224.27
2016,9,4,11,15,933.0,106.0,3.45,22.0,888.0,393.19,277.23
2016,9,4,11,30,936.0,107.0,3.6,22.0,902.0,452.42,329.34
2016,9,4,11,45,936.0,108.0,3.75,22.5,907.5,509.42,378.07
2016,9,4,12,0,936.0,109.0,3.9,23.0,913.0,564.99,424.3
2016,9,4,12,15,935.5,109.0,3.95,23.0,910.5,617.85,467.83
2016,9,4,12,30,935.0,109.0,4.0,23.0,908.0,668.72,508.77
2016,9,4,12,45,938.5,105.0,4.1,23.5,899.0,716.66,545.81
2016,9,4,13,0,942.0,101.0,4.2,24.0,890.0,762.27,580.31
2016,9,4,13,15,938.0,100.0,4.2,23.5,871.5,802.47,611.57
2016,9,4,13,30,934.0,99.0,4.2,23.0,853.0,839.5,639.14
2016,9,4,13,45,926.5,98.5,4.25,23.0,827.0,870.84,661.76
2016,9,4,14,0,919.0,98.0,4.3,23.0,801.0,898.56,681.97
2016,9,4,14,15,910.5,96.5,4.25,23.0,768.0,920.66,697.94
2016,9,4,14,30,902.0,95.0,4.2,23.0,735.0,938.93,711.42
2016,9,4,14,45,888.0,94.0,4.2,23.0,695.5,948.77,719.56
2016,9,4,15,0,874.0,93.0,4.2,23.0,656.0,954.63,725.21
2016,9,4,15,15,858.5,90.0,4.15,22.5,611.5,952.77,726.9
2016,9,4,15,30,843.0,87.0,4.1,22.0,567.0,958.98,734.4
2016,9,4,15,45,820.0,84.5,4.05,21.5,517.5,942.66,726.33
2016,9,4,16,0,797.0,82.0,4.0,21.0,468.0,922.56,715.72
2016,9,4,16,15,768.0,78.0,3.9,20.5,416.0,891.03,696.54
2016,9,4,16,30,739.0,74.0,3.8,20.0,364.0,856.22,674.56
2016,9,4,16,45,696.5,69.0,3.75,19.5,310.5,811.2,644.53
2016,9,4,17,0,654.0,64.0,3.7,19.0,257.0,757.91,606.88
2016,9,4,17,15,590.0,57.0,3.55,18.0,205.0,679.98,548.99
2016,9,4,17,30,526.0,50.0,3.4,17.0,153.0,601.92,487.32
2016,9,4,17,45,416.0,40.0,3.3,16.0,106.0,479.43,386.5
2016,9,4,18,0,306.0,30.0,3.2,15.0,59.0,361.83,269.35
2016,9,4,18,15,153.0,15.0,3.05,14.5,29.5,139.85,0.0
2016,9,4,18,30,0.0,0.0,2.9,14.0,0.0,0.0,0.0
2016,9,4,18,45,0.0,0.0,2.8,13.5,0.0,0.0,0.0
2016,9,4,19,0,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,9,4,19,15,0.0,0.0,2.55,12.5,0.0,0.0,0.0
2016,9,4,19,30,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,9,4,19,45,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,9,4,20,0,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,9,4,20,15,0.0,0.0,2.15,12.0,0.0,0.0,0.0
2016,9,4,20,30,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,9,4,20,45,0.0,0.0,2.05,12.0,0.0,0.0,0.0
2016,9,4,21,0,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,9,4,21,15,0.0,0.0,1.95,11.5,0.0,0.0,0.0
2016,9,4,21,30,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,9,4,21,45,0.0,0.0,1.85,11.0,0.0,0.0,0.0
2016,9,4,22,0,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,9,4,22,15,0.0,0.0,1.75,11.0,0.0,0.0,0.0
2016,9,4,22,30,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,9,4,22,45,0.0,0.0,1.65,11.0,0.0,0.0,0.0
2016,9,4,23,0,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,9,4,23,15,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,9,4,23,30,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,9,4,23,45,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,9,5,0,0,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,9,5,0,15,0.0,0.0,1.55,11.0,0.0,0.0,0.0
2016,9,5,0,30,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,9,5,0,45,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,9,5,1,0,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,9,5,1,15,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,9,5,1,30,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,9,5,1,45,0.0,0.0,1.55,11.0,0.0,0.0,0.0
2016,9,5,2,0,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,9,5,2,15,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,9,5,2,30,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,9,5,2,45,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,9,5,3,0,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,9,5,3,15,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,9,5,3,30,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,9,5,3,45,0.0,0.0,1.35,11.0,0.0,0.0,0.0
2016,9,5,4,0,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,9,5,4,15,0.0,0.0,1.25,11.0,0.0,0.0,0.0
2016,9,5,4,30,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,9,5,4,45,0.0,0.0,1.15,11.0,0.0,0.0,0.0
2016,9,5,5,0,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,9,5,5,15,0.0,0.0,1.25,11.5,0.0,0.0,0.0
2016,9,5,5,30,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,9,5,5,45,77.0,9.0,1.6,12.5,12.5,7.08,0.0
2016,9,5,6,0,154.0,18.0,1.8,13.0,25.0,14.71,0.0
2016,9,5,6,15,280.0,31.0,1.85,13.5,65.0,25.39,15.36
2016,9,5,6,30,406.0,44.0,1.9,14.0,105.0,36.08,25.97
2016,9,5,6,45,485.0,53.0,1.95,14.5,154.5,43.19,32.73
2016,9,5,7,0,564.0,62.0,2.0,15.0,204.0,50.33,39.26
2016,9,5,7,15,615.5,68.5,1.95,15.5,256.5,55.25,43.62
2016,9,5,7,30,667.0,75.0,1.9,16.0,309.0,60.16,47.82
2016,9,5,7,45,706.0,79.0,1.85,16.5,361.5,63.09,50.17
2016,9,5,8,0,745.0,83.0,1.8,17.0,414.0,71.43,57.18
2016,9,5,8,15,770.5,87.0,1.75,18.0,464.0,74.25,59.17
2016,9,5,8,30,796.0,91.0,1.7,19.0,514.0,77.0,61.09
2016,9,5,8,45,818.0,93.0,1.7,20.0,561.0,78.25,61.7
2016,9,5,9,0,840.0,95.0,1.7,21.0,608.0,79.49,62.31
2016,9,5,9,15,854.0,97.5,1.75,21.5,649.0,80.81,63.12
2016,9,5,9,30,868.0,100.0,1.8,22.0,690.0,91.36,71.67
2016,9,5,9,45,885.5,98.0,1.85,23.0,727.5,90.59,70.56
2016,9,5,10,0,903.0,96.0,1.9,24.0,765.0,89.81,69.5
2016,9,5,10,15,910.5,97.5,2.0,24.5,793.5,147.72,81.95
2016,9,5,10,30,918.0,99.0,2.1,25.0,822.0,208.47,119.43
2016,9,5,10,45,924.0,99.5,2.25,26.0,844.0,268.87,165.92
2016,9,5,11,0,930.0,100.0,2.4,27.0,866.0,329.4,216.23
2016,9,5,11,15,933.0,100.5,2.5,27.5,880.0,388.84,267.01
2016,9,5,11,30,936.0,101.0,2.6,28.0,894.0,447.6,316.68
2016,9,5,11,45,937.5,101.5,2.75,28.5,899.5,504.77,364.08
2016,9,5,12,0,939.0,102.0,2.9,29.0,905.0,560.62,409.13
2016,9,5,12,15,938.5,102.0,2.95,29.0,903.0,613.43,451.25
2016,9,5,12,30,938.0,102.0,3.0,29.0,901.0,664.23,490.8
2016,9,5,12,45,922.0,109.5,3.15,29.0,887.0,708.96,525.39
2016,9,5,13,0,906.0,117.0,3.3,29.0,873.0,750.21,556.83
2016,9,5,13,15,902.0,116.0,3.35,29.0,855.0,789.38,586.09
2016,9,5,13,30,898.0,115.0,3.4,29.0,837.0,825.49,611.26
2016,9,5,13,45,889.0,114.5,3.5,29.0,810.5,854.76,632.08
2016,9,5,14,0,880.0,114.0,3.6,29.0,784.0,880.43,650.6
2016,9,5,14,15,870.0,112.5,3.65,28.5,751.0,900.54,666.61
2016,9,5,14,30,860.0,111.0,3.7,28.0,718.0,928.47,688.13
2016,9,5,14,45,845.5,109.0,3.75,28.0,678.5,936.69,695.19
2016,9,5,15,0,831.0,107.0,3.8,28.0,639.0,940.82,699.85
2016,9,5,15,15,813.5,104.0,3.8,27.5,594.5,936.87,700.37
2016,9,5,15,30,796.0,101.0,3.8,27.0,550.0,928.93,698.38
2016,9,5,15,45,773.0,97.0,3.8,26.5,501.0,910.53,689.31
2016,9,5,16,0,750.0,93.0,3.8,26.0,452.0,888.36,677.62
2016,9,5,16,15,718.5,88.0,3.6,25.0,401.0,860.56,662.0
2016,9,5,16,30,687.0,83.0,3.4,24.0,350.0,823.01,638.95
2016,9,5,16,45,646.5,76.0,3.25,23.5,298.0,771.38,603.9
2016,9,5,17,0,606.0,69.0,3.1,23.0,246.0,717.74,565.88
2016,9,5,17,15,540.5,60.5,2.65,22.0,194.5,637.06,505.26
2016,9,5,17,30,475.0,52.0,2.2,21.0,143.0,556.37,441.33
2016,9,5,17,45,375.0,40.5,1.8,20.0,98.0,442.3,347.89
2016,9,5,18,0,275.0,29.0,1.4,19.0,53.0,331.99,233.54
2016,9,5,18,15,137.5,14.5,1.3,18.0,26.5,126.18,0.0
2016,9,5,18,30,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2016,9,5,18,45,0.0,0.0,1.2,16.5,0.0,0.0,0.0
2016,9,5,19,0,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2016,9,5,19,15,0.0,0.0,1.25,15.5,0.0,0.0,0.0
2016,9,5,19,30,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,9,5,19,45,0.0,0.0,1.4,14.5,0.0,0.0,0.0
2016,9,5,20,0,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,9,5,20,15,0.0,0.0,1.5,13.5,0.0,0.0,0.0
2016,9,5,20,30,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,9,5,20,45,0.0,0.0,1.55,13.0,0.0,0.0,0.0
2016,9,5,21,0,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,9,5,21,15,0.0,0.0,1.6,12.5,0.0,0.0,0.0
2016,9,5,21,30,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,9,5,21,45,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,9,5,22,0,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,9,5,22,15,0.0,0.0,1.55,12.0,0.0,0.0,0.0
2016,9,5,22,30,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,9,5,22,45,0.0,0.0,1.45,12.0,0.0,0.0,0.0
2016,9,5,23,0,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,9,5,23,15,0.0,0.0,1.35,11.5,0.0,0.0,0.0
2016,9,5,23,30,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,9,5,23,45,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,9,6,0,0,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,9,6,0,15,0.0,0.0,1.25,11.0,0.0,0.0,0.0
2016,9,6,0,30,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,9,6,0,45,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,9,6,1,0,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,9,6,1,15,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,9,6,1,30,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,9,6,1,45,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,9,6,2,0,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,9,6,2,15,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,9,6,2,30,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,9,6,2,45,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,9,6,3,0,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,9,6,3,15,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,9,6,3,30,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,9,6,3,45,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,9,6,4,0,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,9,6,4,15,0.0,0.0,1.15,10.5,0.0,0.0,0.0
2016,9,6,4,30,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,9,6,4,45,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,9,6,5,0,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,9,6,5,15,0.0,0.0,1.15,10.5,0.0,0.0,0.0
2016,9,6,5,30,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,9,6,5,45,85.0,8.5,1.3,12.0,12.0,6.69,0.0
2016,9,6,6,0,170.0,17.0,1.4,13.0,24.0,13.92,0.0
2016,9,6,6,15,300.5,29.0,1.45,13.5,64.0,23.84,13.9
2016,9,6,6,30,431.0,41.0,1.5,14.0,104.0,33.81,23.96
2016,9,6,6,45,513.0,48.5,1.55,15.0,154.0,39.91,29.75
2016,9,6,7,0,595.0,56.0,1.6,16.0,204.0,46.1,35.36
2016,9,6,7,15,645.0,62.0,1.45,17.0,257.0,50.86,39.49
2016,9,6,7,30,695.0,68.0,1.3,18.0,310.0,60.17,47.45
2016,9,6,7,45,732.5,71.5,1.2,19.0,362.5,63.1,49.68
2016,9,6,8,0,770.0,75.0,1.1,20.0,415.0,66.05,51.85
2016,9,6,8,15,794.5,78.5,1.15,21.0,465.0,68.74,53.74
2016,9,6,8,30,819.0,82.0,1.2,22.0,515.0,71.36,55.56
2016,9,6,8,45,838.5,84.0,1.25,23.5,561.5,72.8,56.24
2016,9,6,9,0,858.0,86.0,1.3,25.0,608.0,82.71,63.97
2016,9,6,9,15,872.0,88.5,1.5,26.0,649.5,84.76,65.21
2016,9,6,9,30,886.0,91.0,1.7,27.0,691.0,86.68,66.36
2016,9,6,9,45,892.5,94.5,1.9,28.0,726.0,88.83,67.7
2016,9,6,10,0,899.0,98.0,2.1,29.0,761.0,90.82,68.9
2016,9,6,10,15,906.5,99.5,2.15,29.5,790.0,147.7,80.67
2016,9,6,10,30,914.0,101.0,2.2,30.0,819.0,208.3,117.14
2016,9,6,10,45,920.0,101.5,2.3,31.0,841.0,268.54,162.5
2016,9,6,11,0,926.0,102.0,2.4,32.0,863.0,328.91,211.62
2016,9,6,11,15,929.5,102.5,2.4,32.0,876.5,388.35,261.75
2016,9,6,11,30,933.0,103.0,2.4,32.0,890.0,447.17,310.95
2016,9,6,11,45,934.5,103.5,2.4,32.5,896.0,504.24,357.05
2016,9,6,12,0,936.0,104.0,2.4,33.0,902.0,559.99,400.68
2016,9,6,12,15,935.5,104.0,2.45,33.0,899.5,612.7,441.8
2016,9,6,12,30,935.0,104.0,2.5,33.0,897.0,663.39,480.39
2016,9,6,12,45,926.0,107.0,2.6,33.0,884.5,708.83,514.63
2016,9,6,13,0,917.0,110.0,2.7,33.0,872.0,751.24,546.08
2016,9,6,13,15,913.0,109.0,2.8,33.0,853.5,790.62,574.9
2016,9,6,13,30,909.0,108.0,2.9,33.0,835.0,826.89,599.85
2016,9,6,13,45,902.5,106.5,3.0,33.0,809.0,857.39,621.04
2016,9,6,14,0,896.0,105.0,3.1,33.0,783.0,884.34,640.03
2016,9,6,14,15,887.0,103.0,3.15,32.5,750.0,904.95,656.04
2016,9,6,14,30,878.0,101.0,3.2,32.0,717.0,921.74,669.81
2016,9,6,14,45,865.5,99.0,3.25,32.0,678.0,931.45,677.82
2016,9,6,15,0,853.0,97.0,3.3,32.0,639.0,949.04,691.24
2016,9,6,15,15,836.5,94.0,3.25,31.5,594.5,946.15,692.08
2016,9,6,15,30,820.0,91.0,3.2,31.0,550.0,939.26,690.57
2016,9,6,15,45,798.0,87.5,3.15,30.5,501.0,922.48,682.6
2016,9,6,16,0,776.0,84.0,3.1,30.0,452.0,901.94,672.11
2016,9,6,16,15,745.0,79.5,2.95,29.0,400.5,867.77,652.8
2016,9,6,16,30,714.0,75.0,2.8,28.0,349.0,830.38,630.7
2016,9,6,16,45,671.5,69.0,2.65,27.5,296.5,784.76,600.65
2016,9,6,17,0,629.0,63.0,2.5,27.0,244.0,730.4,562.92
2016,9,6,17,15,563.5,55.5,2.15,25.5,192.5,650.94,505.71
2016,9,6,17,30,498.0,48.0,1.8,24.0,141.0,571.57,444.91
2016,9,6,17,45,393.0,37.0,1.45,23.0,95.5,453.62,349.68
2016,9,6,18,0,288.0,26.0,1.1,22.0,50.0,336.19,221.94
2016,9,6,18,15,144.0,13.0,1.05,21.0,25.0,130.09,0.0
2016,9,6,18,30,0.0,0.0,1.0,20.0,0.0,0.0,0.0
2016,9,6,18,45,0.0,0.0,0.95,19.5,0.0,0.0,0.0
2016,9,6,19,0,0.0,0.0,0.9,19.0,0.0,0.0,0.0
2016,9,6,19,15,0.0,0.0,0.85,18.5,0.0,0.0,0.0
2016,9,6,19,30,0.0,0.0,0.8,18.0,0.0,0.0,0.0
2016,9,6,19,45,0.0,0.0,0.8,17.5,0.0,0.0,0.0
2016,9,6,20,0,0.0,0.0,0.8,17.0,0.0,0.0,0.0
2016,9,6,20,15,0.0,0.0,0.8,16.5,0.0,0.0,0.0
2016,9,6,20,30,0.0,0.0,0.8,16.0,0.0,0.0,0.0
2016,9,6,20,45,0.0,0.0,0.8,16.0,0.0,0.0,0.0
2016,9,6,21,0,0.0,0.0,0.8,16.0,0.0,0.0,0.0
2016,9,6,21,15,0.0,0.0,0.8,16.0,0.0,0.0,0.0
2016,9,6,21,30,0.0,0.0,0.8,16.0,0.0,0.0,0.0
2016,9,6,21,45,0.0,0.0,0.8,16.0,0.0,0.0,0.0
2016,9,6,22,0,0.0,0.0,0.8,16.0,0.0,0.0,0.0
2016,9,6,22,15,0.0,0.0,0.8,15.5,0.0,0.0,0.0
2016,9,6,22,30,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2016,9,6,22,45,0.0,0.0,0.85,15.0,0.0,0.0,0.0
2016,9,6,23,0,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,9,6,23,15,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,9,6,23,30,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,9,6,23,45,0.0,0.0,0.95,15.0,0.0,0.0,0.0
2016,9,7,0,0,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,9,7,0,15,0.0,0.0,1.0,14.5,0.0,0.0,0.0
2016,9,7,0,30,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,9,7,0,45,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,9,7,1,0,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,9,7,1,15,0.0,0.0,0.95,14.0,0.0,0.0,0.0
2016,9,7,1,30,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,9,7,1,45,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,9,7,2,0,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,9,7,2,15,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,9,7,2,30,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,9,7,2,45,0.0,0.0,0.9,14.5,0.0,0.0,0.0
2016,9,7,3,0,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,9,7,3,15,0.0,0.0,0.85,15.0,0.0,0.0,0.0
2016,9,7,3,30,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2016,9,7,3,45,0.0,0.0,0.75,15.0,0.0,0.0,0.0
2016,9,7,4,0,0.0,0.0,0.7,15.0,0.0,0.0,0.0
2016,9,7,4,15,0.0,0.0,0.6,15.0,0.0,0.0,0.0
2016,9,7,4,30,0.0,0.0,0.5,15.0,0.0,0.0,0.0
2016,9,7,4,45,0.0,0.0,0.45,15.5,0.0,0.0,0.0
2016,9,7,5,0,0.0,0.0,0.4,16.0,0.0,0.0,0.0
2016,9,7,5,15,0.0,0.0,0.4,16.0,0.0,0.0,0.0
2016,9,7,5,30,0.0,0.0,0.4,16.0,0.0,0.0,0.0
2016,9,7,5,45,82.5,7.5,0.4,16.5,11.0,5.9,0.0
2016,9,7,6,0,165.0,15.0,0.4,17.0,22.0,12.23,0.0
2016,9,7,6,15,294.0,28.0,0.5,17.5,62.0,23.01,12.78
2016,9,7,6,30,423.0,41.0,0.6,18.0,102.0,33.8,23.52
2016,9,7,6,45,500.5,50.0,0.7,19.0,152.0,41.01,30.2
2016,9,7,7,0,578.0,59.0,0.8,20.0,202.0,48.23,36.62
2016,9,7,7,15,629.5,65.5,0.95,20.5,254.5,53.26,41.0
2016,9,7,7,30,681.0,72.0,1.1,21.0,307.0,58.27,45.21
2016,9,7,7,45,715.0,77.5,1.25,22.0,359.5,62.26,48.33
2016,9,7,8,0,749.0,83.0,1.4,23.0,412.0,71.57,55.92
2016,9,7,8,15,775.0,87.0,1.45,24.0,462.0,74.41,57.88
2016,9,7,8,30,801.0,91.0,1.5,25.0,512.0,77.19,59.77
2016,9,7,8,45,818.5,94.5,1.6,26.5,558.0,79.35,60.99
2016,9,7,9,0,836.0,98.0,1.7,28.0,604.0,81.43,62.14
2016,9,7,9,15,850.5,100.5,1.65,28.5,645.5,82.71,62.87
2016,9,7,9,30,865.0,103.0,1.6,29.0,687.0,92.99,70.95
2016,9,7,9,45,879.0,103.5,1.6,30.0,723.5,93.51,70.89
2016,9,7,10,0,893.0,104.0,1.6,31.0,760.0,93.96,70.81
2016,9,7,10,15,900.5,105.5,1.6,31.5,788.5,149.79,81.92
2016,9,7,10,30,908.0,107.0,1.6,32.0,817.0,210.2,117.65
2016,9,7,10,45,913.0,108.5,1.6,33.0,838.5,270.65,162.43
2016,9,7,11,0,918.0,110.0,1.6,34.0,860.0,331.17,210.74
2016,9,7,11,15,920.5,110.5,1.6,34.0,873.5,390.03,259.54
2016,9,7,11,30,923.0,111.0,1.6,34.0,887.0,448.16,307.27
2016,9,7,11,45,924.0,111.5,1.6,34.5,892.0,504.67,351.97
2016,9,7,12,0,925.0,112.0,1.6,35.0,897.0,559.82,394.18
2016,9,7,12,15,924.0,112.0,1.6,35.0,894.5,611.9,433.69
2016,9,7,12,30,923.0,112.0,1.6,35.0,892.0,661.94,470.62
2016,9,7,12,45,904.0,121.0,1.65,35.5,877.0,705.39,501.29
2016,9,7,13,0,885.0,130.0,1.7,36.0,862.0,745.14,528.63
2016,9,7,13,15,880.0,129.0,1.75,36.0,843.0,783.04,555.5
2016,9,7,13,30,875.0,128.0,1.8,36.0,824.0,817.83,579.02
2016,9,7,13,45,866.0,127.0,1.9,36.0,797.0,856.5,604.97
2016,9,7,14,0,857.0,126.0,2.0,36.0,770.0,881.99,622.57
2016,9,7,14,15,846.0,123.5,2.1,35.5,737.0,900.39,637.26
2016,9,7,14,30,835.0,121.0,2.2,35.0,704.0,914.81,649.71
2016,9,7,14,45,819.0,119.0,2.3,35.0,664.0,921.16,655.93
2016,9,7,15,0,803.0,117.0,2.4,35.0,624.0,923.4,659.76
2016,9,7,15,15,784.0,113.5,2.45,34.5,579.0,917.06,659.19
2016,9,7,15,30,765.0,110.0,2.5,34.0,534.0,913.7,660.74
2016,9,7,15,45,736.5,106.0,2.65,34.0,484.5,890.32,648.68
2016,9,7,16,0,708.0,102.0,2.8,34.0,435.0,863.35,634.13
2016,9,7,16,15,673.0,96.5,2.75,33.0,383.5,824.77,612.58
2016,9,7,16,30,638.0,91.0,2.7,32.0,332.0,783.25,588.3
2016,9,7,16,45,586.0,84.0,2.7,31.5,279.5,720.8,547.35
2016,9,7,17,0,534.0,77.0,2.7,31.0,227.0,656.48,503.16
2016,9,7,17,15,463.0,66.5,2.4,29.5,177.0,569.09,440.22
2016,9,7,17,30,392.0,56.0,2.1,28.0,127.0,481.8,373.65
2016,9,7,17,45,284.0,41.5,1.85,26.5,84.0,359.0,275.62
2016,9,7,18,0,176.0,27.0,1.6,25.0,41.0,236.13,144.1
2016,9,7,18,15,88.0,13.5,1.55,24.0,20.5,83.67,0.0
2016,9,7,18,30,0.0,0.0,1.5,23.0,0.0,0.0,0.0
2016,9,7,18,45,0.0,0.0,1.45,22.5,0.0,0.0,0.0
2016,9,7,19,0,0.0,0.0,1.4,22.0,0.0,0.0,0.0
2016,9,7,19,15,0.0,0.0,1.35,21.5,0.0,0.0,0.0
2016,9,7,19,30,0.0,0.0,1.3,21.0,0.0,0.0,0.0
2016,9,7,19,45,0.0,0.0,1.3,20.5,0.0,0.0,0.0
2016,9,7,20,0,0.0,0.0,1.3,20.0,0.0,0.0,0.0
2016,9,7,20,15,0.0,0.0,1.4,19.5,0.0,0.0,0.0
2016,9,7,20,30,0.0,0.0,1.5,19.0,0.0,0.0,0.0
2016,9,7,20,45,0.0,0.0,1.6,19.0,0.0,0.0,0.0
2016,9,7,21,0,0.0,0.0,1.7,19.0,0.0,0.0,0.0
2016,9,7,21,15,0.0,0.0,1.8,18.5,0.0,0.0,0.0
2016,9,7,21,30,0.0,0.0,1.9,18.0,0.0,0.0,0.0
2016,9,7,21,45,0.0,0.0,2.05,18.0,0.0,0.0,0.0
2016,9,7,22,0,0.0,0.0,2.2,18.0,0.0,0.0,0.0
2016,9,7,22,15,0.0,0.0,2.2,17.5,0.0,0.0,0.0
2016,9,7,22,30,0.0,0.0,2.2,17.0,0.0,0.0,0.0
2016,9,7,22,45,0.0,0.0,2.25,17.0,0.0,0.0,0.0
2016,9,7,23,0,0.0,0.0,2.3,17.0,0.0,0.0,0.0
2016,9,7,23,15,0.0,0.0,2.25,16.5,0.0,0.0,0.0
2016,9,7,23,30,0.0,0.0,2.2,16.0,0.0,0.0,0.0
2016,9,7,23,45,0.0,0.0,2.2,16.0,0.0,0.0,0.0
2016,9,8,0,0,0.0,0.0,2.2,16.0,0.0,0.0,0.0
2016,9,8,0,15,0.0,0.0,2.2,15.5,0.0,0.0,0.0
2016,9,8,0,30,0.0,0.0,2.2,15.0,0.0,0.0,0.0
2016,9,8,0,45,0.0,0.0,2.2,15.0,0.0,0.0,0.0
2016,9,8,1,0,0.0,0.0,2.2,15.0,0.0,0.0,0.0
2016,9,8,1,15,0.0,0.0,2.25,15.0,0.0,0.0,0.0
2016,9,8,1,30,0.0,0.0,2.3,15.0,0.0,0.0,0.0
2016,9,8,1,45,0.0,0.0,2.35,15.0,0.0,0.0,0.0
2016,9,8,2,0,0.0,0.0,2.4,15.0,0.0,0.0,0.0
2016,9,8,2,15,0.0,0.0,2.35,14.5,0.0,0.0,0.0
2016,9,8,2,30,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,9,8,2,45,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,9,8,3,0,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,9,8,3,15,0.0,0.0,2.25,14.0,0.0,0.0,0.0
2016,9,8,3,30,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2016,9,8,3,45,0.0,0.0,2.15,14.0,0.0,0.0,0.0
2016,9,8,4,0,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2016,9,8,4,15,0.0,0.0,1.95,13.5,0.0,0.0,0.0
2016,9,8,4,30,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,9,8,4,45,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,9,8,5,0,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,9,8,5,15,0.0,0.0,1.75,13.5,0.0,0.0,0.0
2016,9,8,5,30,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,9,8,5,45,39.0,7.0,2.1,14.5,8.5,0.0,0.0
2016,9,8,6,0,78.0,14.0,2.3,15.0,17.0,11.02,0.0
2016,9,8,6,15,186.0,31.0,2.35,15.5,53.5,23.48,12.99
2016,9,8,6,30,294.0,48.0,2.4,16.0,90.0,36.27,25.76
2016,9,8,6,45,376.0,60.5,2.5,16.5,137.5,45.73,34.59
2016,9,8,7,0,458.0,73.0,2.6,17.0,185.0,57.96,45.6
2016,9,8,7,15,513.0,82.5,2.5,17.5,236.0,64.67,51.52
2016,9,8,7,30,568.0,92.0,2.4,18.0,287.0,71.27,57.15
2016,9,8,7,45,610.5,98.5,2.35,19.0,338.5,75.38,60.35
2016,9,8,8,0,653.0,105.0,2.3,20.0,390.0,79.45,63.42
2016,9,8,8,15,682.0,110.5,2.25,20.5,439.0,82.51,65.69
2016,9,8,8,30,711.0,116.0,2.2,21.0,488.0,85.5,67.87
2016,9,8,8,45,735.0,119.5,2.15,21.5,534.0,87.02,68.8
2016,9,8,9,0,759.0,123.0,2.1,22.0,580.0,88.52,69.71
2016,9,8,9,15,775.0,126.5,2.15,22.5,621.0,97.44,76.84
2016,9,8,9,30,791.0,130.0,2.2,23.0,662.0,98.73,77.56
2016,9,8,9,45,799.0,134.5,2.25,24.0,696.0,100.35,78.42
2016,9,8,10,0,807.0,139.0,2.3,25.0,730.0,101.9,79.22
2016,9,8,10,15,816.0,141.0,2.35,25.5,758.0,153.97,90.26
2016,9,8,10,30,825.0,143.0,2.4,26.0,786.0,211.68,125.5
2016,9,8,10,45,833.0,143.5,2.5,26.5,807.5,269.2,169.46
2016,9,8,11,0,841.0,144.0,2.6,27.0,829.0,327.29,217.54
2016,9,8,11,15,844.5,145.0,2.7,27.0,842.5,384.58,266.59
2016,9,8,11,30,848.0,146.0,2.8,27.0,856.0,441.45,315.0
2016,9,8,11,45,852.0,145.0,2.9,27.5,862.0,496.41,360.39
2016,9,8,12,0,856.0,144.0,3.0,28.0,868.0,550.42,403.79
2016,9,8,12,15,855.0,144.0,3.05,28.0,865.0,601.24,444.39
2016,9,8,12,30,854.0,144.0,3.1,28.0,862.0,650.14,482.57
2016,9,8,12,45,861.5,137.5,3.2,28.5,854.0,696.86,517.64
2016,9,8,13,0,869.0,131.0,3.3,29.0,846.0,734.12,545.61
2016,9,8,13,15,864.0,130.0,3.3,28.5,827.5,771.33,574.5
2016,9,8,13,30,859.0,129.0,3.3,28.0,809.0,815.0,606.6
2016,9,8,13,45,853.5,126.0,3.35,28.0,783.5,844.47,627.36
2016,9,8,14,0,848.0,123.0,3.4,28.0,758.0,870.4,645.89
2016,9,8,14,15,838.0,121.0,3.4,27.5,725.0,889.8,661.19
2016,9,8,14,30,828.0,119.0,3.4,27.0,692.0,905.35,674.14
2016,9,8,14,45,816.0,115.5,3.4,27.0,653.5,913.54,681.01
2016,9,8,15,0,804.0,112.0,3.4,27.0,615.0,917.75,685.43
2016,9,8,15,15,785.5,108.5,3.35,26.5,571.0,911.8,684.22
2016,9,8,15,30,767.0,105.0,3.3,26.0,527.0,901.87,680.48
2016,9,8,15,45,744.0,100.0,3.3,26.0,479.0,888.87,673.71
2016,9,8,16,0,721.0,95.0,3.3,26.0,431.0,865.95,660.07
2016,9,8,16,15,687.5,89.5,3.2,25.0,380.0,828.8,638.21
2016,9,8,16,30,654.0,84.0,3.1,24.0,329.0,788.74,613.6
2016,9,8,16,45,609.0,77.0,3.05,23.5,277.5,733.08,575.63
2016,9,8,17,0,564.0,70.0,3.0,23.0,226.0,675.56,534.47
2016,9,8,17,15,494.0,60.5,2.85,22.0,176.0,590.22,470.42
2016,9,8,17,30,424.0,51.0,2.7,21.0,126.0,505.11,402.71
2016,9,8,17,45,317.5,38.0,2.55,20.0,83.0,385.59,302.72
2016,9,8,18,0,211.0,25.0,2.4,19.0,40.0,259.65,145.63
2016,9,8,18,15,105.5,12.5,2.35,18.5,20.0,97.17,0.0
2016,9,8,18,30,0.0,0.0,2.3,18.0,0.0,0.0,0.0
2016,9,8,18,45,0.0,0.0,2.25,17.5,0.0,0.0,0.0
2016,9,8,19,0,0.0,0.0,2.2,17.0,0.0,0.0,0.0
2016,9,8,19,15,0.0,0.0,2.15,16.5,0.0,0.0,0.0
2016,9,8,19,30,0.0,0.0,2.1,16.0,0.0,0.0,0.0
2016,9,8,19,45,0.0,0.0,2.1,16.0,0.0,0.0,0.0
2016,9,8,20,0,0.0,0.0,2.1,16.0,0.0,0.0,0.0
2016,9,8,20,15,0.0,0.0,2.05,15.5,0.0,0.0,0.0
2016,9,8,20,30,0.0,0.0,2.0,15.0,0.0,0.0,0.0
2016,9,8,20,45,0.0,0.0,1.95,15.0,0.0,0.0,0.0
2016,9,8,21,0,0.0,0.0,1.9,15.0,0.0,0.0,0.0
2016,9,8,21,15,0.0,0.0,1.85,14.5,0.0,0.0,0.0
2016,9,8,21,30,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2016,9,8,21,45,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2016,9,8,22,0,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2016,9,8,22,15,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2016,9,8,22,30,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2016,9,8,22,45,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2016,9,8,23,0,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2016,9,8,23,15,0.0,0.0,1.8,13.5,0.0,0.0,0.0
2016,9,8,23,30,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,9,8,23,45,0.0,0.0,1.85,13.0,0.0,0.0,0.0
2016,9,9,0,0,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,9,9,0,15,0.0,0.0,1.85,13.0,0.0,0.0,0.0
2016,9,9,0,30,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,9,9,0,45,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,9,9,1,0,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,9,9,1,15,0.0,0.0,1.75,12.5,0.0,0.0,0.0
2016,9,9,1,30,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,9,9,1,45,0.0,0.0,1.65,12.0,0.0,0.0,0.0
2016,9,9,2,0,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,9,9,2,15,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,9,9,2,30,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,9,9,2,45,0.0,0.0,1.35,12.0,0.0,0.0,0.0
2016,9,9,3,0,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,9,9,3,15,0.0,0.0,1.25,12.0,0.0,0.0,0.0
2016,9,9,3,30,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,9,9,3,45,0.0,0.0,1.15,12.0,0.0,0.0,0.0
2016,9,9,4,0,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,9,9,4,15,0.0,0.0,1.05,12.0,0.0,0.0,0.0
2016,9,9,4,30,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,9,9,4,45,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,9,9,5,0,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,9,9,5,15,0.0,0.0,1.15,12.0,0.0,0.0,0.0
2016,9,9,5,30,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,9,9,5,45,68.5,7.0,1.45,12.5,9.5,0.0,0.0
2016,9,9,6,0,137.0,14.0,1.6,13.0,19.0,11.02,0.0
2016,9,9,6,15,269.5,27.0,1.65,13.5,57.5,22.14,11.8
2016,9,9,6,30,402.0,40.0,1.7,14.0,96.0,32.92,23.05
2016,9,9,6,45,484.0,48.5,1.75,15.0,145.0,39.75,29.53
2016,9,9,7,0,566.0,57.0,1.8,16.0,194.0,46.63,35.79
2016,9,9,7,15,336.5,96.0,1.75,16.5,182.5,68.97,55.53
2016,9,9,7,30,107.0,135.0,1.7,17.0,171.0,92.84,76.22
2016,9,9,7,45,426.0,107.0,1.65,18.0,286.5,76.42,61.47
2016,9,9,8,0,745.0,79.0,1.6,19.0,402.0,68.6,54.29
2016,9,9,8,15,770.5,83.0,1.55,20.0,451.5,71.52,56.4
2016,9,9,8,30,796.0,87.0,1.5,21.0,501.0,74.38,58.41
2016,9,9,8,45,659.0,138.5,1.5,22.0,502.0,97.39,77.4
2016,9,9,9,0,522.0,190.0,1.5,23.0,503.0,122.91,98.05
2016,9,9,9,15,526.0,204.0,1.55,23.5,538.0,129.19,102.73
2016,9,9,9,30,530.0,218.0,1.6,24.0,573.0,135.15,107.15
2016,9,9,9,45,708.5,159.5,1.65,25.0,660.0,103.94,80.95
2016,9,9,10,0,887.0,101.0,1.7,26.0,747.0,92.18,70.89
2016,9,9,10,15,895.0,102.5,1.75,26.5,775.5,146.03,81.49
2016,9,9,10,30,903.0,104.0,1.8,27.0,804.0,206.17,117.48
2016,9,9,10,45,908.5,104.5,1.85,28.0,825.5,265.8,162.54
2016,9,9,11,0,914.0,105.0,1.9,29.0,847.0,325.49,211.41
2016,9,9,11,15,917.5,106.0,1.9,29.5,861.0,384.7,261.12
2016,9,9,11,30,921.0,107.0,1.9,30.0,875.0,443.3,309.7
2016,9,9,11,45,923.0,107.0,1.9,31.0,880.5,499.67,354.65
2016,9,9,12,0,925.0,107.0,1.9,32.0,886.0,554.76,396.98
2016,9,9,12,15,925.0,107.0,1.95,32.0,883.5,607.22,437.82
2016,9,9,12,30,925.0,107.0,2.0,32.0,881.0,657.72,476.18
2016,9,9,12,45,911.5,112.5,2.1,32.5,867.5,701.88,508.42
2016,9,9,13,0,898.0,118.0,2.2,33.0,854.0,742.72,537.58
2016,9,9,13,15,893.0,117.0,2.3,33.0,835.0,780.71,565.52
2016,9,9,13,30,888.0,116.0,2.4,33.0,816.0,815.55,589.7
2016,9,9,13,45,881.5,114.0,2.5,33.0,790.0,844.95,610.15
2016,9,9,14,0,875.0,112.0,2.6,33.0,764.0,870.83,628.43
2016,9,9,14,15,865.0,110.0,2.65,32.5,730.5,890.04,643.48
2016,9,9,14,30,855.0,108.0,2.7,32.0,697.0,916.77,663.7
2016,9,9,14,45,842.0,105.5,2.8,32.0,657.5,925.43,671.34
2016,9,9,15,0,829.0,103.0,2.9,32.0,618.0,930.07,676.68
2016,9,9,15,15,810.5,99.5,2.95,31.5,573.0,924.29,676.39
2016,9,9,15,30,792.0,96.0,3.0,31.0,528.0,914.5,673.63
2016,9,9,15,45,768.0,92.0,3.05,30.5,479.5,894.88,664.34
2016,9,9,16,0,744.0,88.0,3.1,30.0,431.0,871.54,652.43
2016,9,9,16,15,710.0,83.0,3.1,29.0,379.5,840.88,636.14
2016,9,9,16,30,676.0,78.0,3.1,28.0,328.0,800.91,612.63
2016,9,9,16,45,628.0,71.5,3.15,27.0,275.5,742.89,575.27
2016,9,9,17,0,580.0,65.0,3.2,26.0,223.0,683.17,534.44
2016,9,9,17,15,507.0,56.5,3.1,24.5,172.5,596.32,470.85
2016,9,9,17,30,434.0,48.0,3.0,23.0,122.0,509.88,403.25
2016,9,9,17,45,316.5,36.0,2.9,21.5,79.5,381.91,296.87
2016,9,9,18,0,199.0,24.0,2.8,20.0,37.0,244.04,112.08
2016,9,9,18,15,99.5,12.0,2.7,19.0,18.5,91.58,0.0
2016,9,9,18,30,0.0,0.0,2.6,18.0,0.0,0.0,0.0
2016,9,9,18,45,0.0,0.0,2.55,17.5,0.0,0.0,0.0
2016,9,9,19,0,0.0,0.0,2.5,17.0,0.0,0.0,0.0
2016,9,9,19,15,0.0,0.0,2.5,16.5,0.0,0.0,0.0
2016,9,9,19,30,0.0,0.0,2.5,16.0,0.0,0.0,0.0
2016,9,9,19,45,0.0,0.0,2.5,16.0,0.0,0.0,0.0
2016,9,9,20,0,0.0,0.0,2.5,16.0,0.0,0.0,0.0
2016,9,9,20,15,0.0,0.0,2.5,15.5,0.0,0.0,0.0
2016,9,9,20,30,0.0,0.0,2.5,15.0,0.0,0.0,0.0
2016,9,9,20,45,0.0,0.0,2.5,15.0,0.0,0.0,0.0
2016,9,9,21,0,0.0,0.0,2.5,15.0,0.0,0.0,0.0
2016,9,9,21,15,0.0,0.0,2.5,15.0,0.0,0.0,0.0
2016,9,9,21,30,0.0,0.0,2.5,15.0,0.0,0.0,0.0
2016,9,9,21,45,0.0,0.0,2.5,15.0,0.0,0.0,0.0
2016,9,9,22,0,0.0,0.0,2.5,15.0,0.0,0.0,0.0
2016,9,9,22,15,0.0,0.0,2.5,14.5,0.0,0.0,0.0
2016,9,9,22,30,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,9,9,22,45,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,9,9,23,0,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,9,9,23,15,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,9,9,23,30,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,9,9,23,45,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,9,10,0,0,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,9,10,0,15,0.0,0.0,2.5,13.5,0.0,0.0,0.0
2016,9,10,0,30,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,9,10,0,45,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,9,10,1,0,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,9,10,1,15,0.0,0.0,2.45,13.0,0.0,0.0,0.0
