Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,9,10,1,30,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,9,10,1,45,0.0,0.0,2.35,13.0,0.0,0.0,0.0
2016,9,10,2,0,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,9,10,2,15,0.0,0.0,2.25,13.0,0.0,0.0,0.0
2016,9,10,2,30,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,9,10,2,45,0.0,0.0,2.15,13.0,0.0,0.0,0.0
2016,9,10,3,0,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,9,10,3,15,0.0,0.0,2.05,12.5,0.0,0.0,0.0
2016,9,10,3,30,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,9,10,3,45,0.0,0.0,1.95,12.0,0.0,0.0,0.0
2016,9,10,4,0,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,9,10,4,15,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,9,10,4,30,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,9,10,4,45,0.0,0.0,1.65,12.0,0.0,0.0,0.0
2016,9,10,5,0,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,9,10,5,15,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,9,10,5,30,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,9,10,5,45,30.0,6.0,2.2,12.5,7.0,0.0,0.0
2016,9,10,6,0,60.0,12.0,2.4,13.0,14.0,9.44,0.0
2016,9,10,6,15,172.5,29.0,2.45,13.5,49.5,21.97,11.32
2016,9,10,6,30,285.0,46.0,2.5,14.0,85.0,34.79,24.6
2016,9,10,6,45,367.5,58.5,2.55,15.0,131.5,44.26,33.46
2016,9,10,7,0,450.0,71.0,2.6,16.0,178.0,56.44,44.42
2016,9,10,7,15,228.0,93.0,2.55,16.5,147.5,66.99,53.77
2016,9,10,7,30,6.0,115.0,2.5,17.0,117.0,83.41,68.03
2016,9,10,7,45,41.5,145.5,2.45,17.5,163.0,101.16,83.15
2016,9,10,8,0,77.0,176.0,2.4,18.0,209.0,120.19,99.1
2016,9,10,8,15,153.5,198.0,2.4,19.0,274.0,131.22,107.75
2016,9,10,8,30,230.0,220.0,2.4,20.0,339.0,145.19,118.73
2016,9,10,8,45,366.0,208.0,2.4,21.0,417.5,136.39,110.51
2016,9,10,9,0,502.0,196.0,2.4,22.0,496.0,125.88,101.01
2016,9,10,9,15,505.5,212.0,2.45,22.5,531.5,133.16,106.6
2016,9,10,9,30,509.0,228.0,2.5,23.0,567.0,140.06,111.82
2016,9,10,9,45,656.5,181.5,2.6,24.0,643.0,115.31,90.79
2016,9,10,10,0,804.0,135.0,2.7,25.0,719.0,99.72,77.47
2016,9,10,10,15,813.0,137.5,2.8,25.5,747.0,150.32,88.08
2016,9,10,10,30,822.0,140.0,2.9,26.0,775.0,208.16,123.2
2016,9,10,10,45,828.0,141.5,3.0,26.5,796.0,265.71,167.26
2016,9,10,11,0,834.0,143.0,3.1,27.0,817.0,323.62,215.37
2016,9,10,11,15,838.0,144.0,3.15,27.0,830.0,380.65,264.32
2016,9,10,11,30,842.0,145.0,3.2,27.0,843.0,437.32,312.68
2016,9,10,11,45,843.0,145.0,3.3,27.5,848.5,491.31,357.58
2016,9,10,12,0,844.0,145.0,3.4,28.0,854.0,544.07,400.3
2016,9,10,12,15,843.5,145.0,3.45,28.0,851.0,594.53,440.84
2016,9,10,12,30,843.0,145.0,3.5,28.0,848.0,643.13,479.03
2016,9,10,12,45,844.0,142.0,3.6,28.0,838.0,688.05,513.98
2016,9,10,13,0,845.0,139.0,3.7,28.0,828.0,730.62,546.64
2016,9,10,13,15,839.5,137.5,3.75,28.0,809.5,767.23,574.39
2016,9,10,13,30,834.0,136.0,3.8,28.0,791.0,800.66,599.41
2016,9,10,13,45,826.5,134.0,3.85,28.0,764.5,828.68,619.46
2016,9,10,14,0,819.0,132.0,3.9,28.0,738.0,853.15,637.19
2016,9,10,14,15,808.0,129.5,3.9,27.5,705.5,870.41,651.2
2016,9,10,14,30,797.0,127.0,3.9,27.0,673.0,883.81,662.82
2016,9,10,14,45,783.0,123.5,3.9,27.0,634.0,889.51,668.08
2016,9,10,15,0,769.0,120.0,3.9,27.0,595.0,891.23,670.85
2016,9,10,15,15,749.5,116.0,3.85,26.5,551.0,890.18,672.98
2016,9,10,15,30,730.0,112.0,3.8,26.0,507.0,878.94,668.22
2016,9,10,15,45,705.5,106.5,3.75,25.5,459.5,857.31,656.3
2016,9,10,16,0,681.0,101.0,3.7,25.0,412.0,832.21,641.83
2016,9,10,16,15,645.0,95.0,3.6,24.0,361.5,792.03,617.22
2016,9,10,16,30,609.0,89.0,3.5,23.0,311.0,749.02,589.75
2016,9,10,16,45,560.5,81.0,3.45,22.5,260.0,689.06,547.56
2016,9,10,17,0,512.0,73.0,3.4,22.0,209.0,627.35,502.05
2016,9,10,17,15,438.5,62.5,3.2,21.0,160.5,538.34,433.39
2016,9,10,17,30,365.0,52.0,3.0,20.0,112.0,447.95,359.85
2016,9,10,17,45,255.5,37.0,2.9,19.5,71.5,327.4,255.52
2016,9,10,18,0,146.0,22.0,2.8,19.0,31.0,192.64,59.57
2016,9,10,18,15,73.0,11.0,2.75,18.0,15.5,68.75,0.0
2016,9,10,18,30,0.0,0.0,2.7,17.0,0.0,0.0,0.0
2016,9,10,18,45,0.0,0.0,2.7,16.5,0.0,0.0,0.0
2016,9,10,19,0,0.0,0.0,2.7,16.0,0.0,0.0,0.0
2016,9,10,19,15,0.0,0.0,2.65,15.5,0.0,0.0,0.0
2016,9,10,19,30,0.0,0.0,2.6,15.0,0.0,0.0,0.0
2016,9,10,19,45,0.0,0.0,2.6,15.0,0.0,0.0,0.0
2016,9,10,20,0,0.0,0.0,2.6,15.0,0.0,0.0,0.0
2016,9,10,20,15,0.0,0.0,2.55,14.5,0.0,0.0,0.0
2016,9,10,20,30,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,9,10,20,45,0.0,0.0,2.45,14.0,0.0,0.0,0.0
2016,9,10,21,0,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,9,10,21,15,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,9,10,21,30,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2016,9,10,21,45,0.0,0.0,2.15,14.0,0.0,0.0,0.0
2016,9,10,22,0,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2016,9,10,22,15,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2016,9,10,22,30,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,9,10,22,45,0.0,0.0,1.85,14.0,0.0,0.0,0.0
2016,9,10,23,0,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2016,9,10,23,15,0.0,0.0,1.75,13.5,0.0,0.0,0.0
2016,9,10,23,30,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,9,10,23,45,0.0,0.0,1.65,13.0,0.0,0.0,0.0
2016,9,11,0,0,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,9,11,0,15,0.0,0.0,1.55,13.0,0.0,0.0,0.0
2016,9,11,0,30,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,9,11,0,45,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,9,11,1,0,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,9,11,1,15,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,9,11,1,30,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,9,11,1,45,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,9,11,2,0,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,9,11,2,15,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,9,11,2,30,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,9,11,2,45,0.0,0.0,1.55,13.0,0.0,0.0,0.0
2016,9,11,3,0,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,9,11,3,15,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,9,11,3,30,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,9,11,3,45,0.0,0.0,1.65,13.0,0.0,0.0,0.0
2016,9,11,4,0,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,9,11,4,15,0.0,0.0,1.7,12.5,0.0,0.0,0.0
2016,9,11,4,30,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,9,11,4,45,0.0,0.0,1.75,12.0,0.0,0.0,0.0
2016,9,11,5,0,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,9,11,5,15,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,9,11,5,30,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,9,11,5,45,19.5,5.0,2.4,12.5,6.0,0.0,0.0
2016,9,11,6,0,39.0,10.0,2.6,13.0,12.0,7.87,0.0
2016,9,11,6,15,131.0,29.5,2.7,13.5,45.5,22.17,11.07
2016,9,11,6,30,223.0,49.0,2.8,14.0,79.0,36.54,26.05
2016,9,11,6,45,302.5,64.0,2.9,14.5,124.0,47.54,36.38
2016,9,11,7,0,382.0,79.0,3.0,15.0,169.0,58.43,46.34
2016,9,11,7,15,229.5,105.0,2.95,15.5,163.0,74.39,60.52
2016,9,11,7,30,77.0,131.0,2.9,16.0,157.0,91.64,75.52
2016,9,11,7,45,47.0,142.5,2.85,17.0,159.0,99.47,81.87
2016,9,11,8,0,17.0,154.0,2.8,18.0,161.0,110.53,90.85
2016,9,11,8,15,27.5,178.0,2.8,18.5,191.5,121.88,100.07
2016,9,11,8,30,38.0,202.0,2.8,19.0,222.0,136.46,111.91
2016,9,11,8,45,73.5,233.5,2.8,19.5,276.5,155.11,127.02
2016,9,11,9,0,109.0,265.0,2.8,20.0,331.0,173.2,141.45
2016,9,11,9,15,278.5,256.5,2.8,20.5,438.0,158.14,128.27
2016,9,11,9,30,448.0,248.0,2.8,21.0,545.0,149.18,120.31
2016,9,11,9,45,622.0,191.5,2.85,22.0,627.5,120.45,95.82
2016,9,11,10,0,796.0,135.0,2.9,23.0,710.0,99.63,78.05
2016,9,11,10,15,805.0,137.0,2.95,23.5,738.0,148.7,88.05
2016,9,11,10,30,814.0,139.0,3.0,24.0,766.0,205.75,122.76
2016,9,11,10,45,691.0,207.5,3.1,24.5,750.0,272.22,179.05
2016,9,11,11,0,568.0,276.0,3.2,25.0,734.0,333.01,232.83
2016,9,11,11,15,580.5,271.5,3.3,25.0,746.0,377.63,270.37
2016,9,11,11,30,593.0,267.0,3.4,25.0,758.0,422.22,308.02
2016,9,11,11,45,594.5,268.5,3.5,25.5,763.0,467.51,345.17
2016,9,11,12,0,596.0,270.0,3.6,26.0,768.0,512.2,380.96
2016,9,11,12,15,596.0,269.0,3.7,26.0,765.0,553.4,414.19
2016,9,11,12,30,596.0,268.0,3.8,26.0,762.0,593.25,445.78
2016,9,11,12,45,602.5,260.0,3.9,26.0,754.5,630.36,475.0
2016,9,11,13,0,609.0,252.0,4.0,26.0,747.0,665.91,502.72
2016,9,11,13,15,608.5,245.0,4.1,25.5,730.0,695.3,526.72
2016,9,11,13,30,608.0,238.0,4.2,25.0,713.0,722.13,548.81
2016,9,11,13,45,721.0,179.0,4.35,25.0,723.5,791.04,602.14
2016,9,11,14,0,834.0,120.0,4.5,25.0,734.0,852.7,647.51
2016,9,11,14,15,823.5,117.5,4.5,24.5,701.0,870.49,661.95
2016,9,11,14,30,813.0,115.0,4.5,24.0,668.0,884.43,674.2
2016,9,11,14,45,798.5,112.5,4.55,23.5,629.0,890.82,681.78
2016,9,11,15,0,784.0,110.0,4.6,23.0,590.0,893.26,686.84
2016,9,11,15,15,765.0,106.5,4.55,22.0,546.5,886.36,686.17
2016,9,11,15,30,746.0,103.0,4.5,21.0,503.0,881.95,687.42
2016,9,11,15,45,718.5,99.0,4.5,20.5,455.0,859.25,674.6
2016,9,11,16,0,691.0,95.0,4.5,20.0,407.0,833.1,659.16
2016,9,11,16,15,655.5,89.5,4.4,19.0,356.5,794.03,634.43
2016,9,11,16,30,620.0,84.0,4.3,18.0,306.0,752.17,606.79
2016,9,11,16,45,568.5,77.0,4.2,17.5,255.5,690.62,561.87
2016,9,11,17,0,517.0,70.0,4.1,17.0,205.0,627.39,513.6
2016,9,11,17,15,443.0,59.5,3.95,16.5,156.5,538.1,441.97
2016,9,11,17,30,369.0,49.0,3.8,16.0,108.0,449.36,367.02
2016,9,11,17,45,257.0,35.0,3.7,15.5,68.5,325.64,256.2
2016,9,11,18,0,145.0,21.0,3.6,15.0,29.0,187.54,17.37
2016,9,11,18,15,72.5,10.5,3.5,14.5,14.5,67.79,0.0
2016,9,11,18,30,0.0,0.0,3.4,14.0,0.0,0.0,0.0
2016,9,11,18,45,0.0,0.0,3.35,14.0,0.0,0.0,0.0
2016,9,11,19,0,0.0,0.0,3.3,14.0,0.0,0.0,0.0
2016,9,11,19,15,0.0,0.0,3.15,13.5,0.0,0.0,0.0
2016,9,11,19,30,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2016,9,11,19,45,0.0,0.0,2.95,13.0,0.0,0.0,0.0
2016,9,11,20,0,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,9,11,20,15,0.0,0.0,2.85,13.0,0.0,0.0,0.0
2016,9,11,20,30,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2016,9,11,20,45,0.0,0.0,2.75,13.0,0.0,0.0,0.0
2016,9,11,21,0,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,9,11,21,15,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,9,11,21,30,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,9,11,21,45,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,9,11,22,0,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,9,11,22,15,0.0,0.0,2.7,12.5,0.0,0.0,0.0
2016,9,11,22,30,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,9,11,22,45,0.0,0.0,2.75,12.0,0.0,0.0,0.0
2016,9,11,23,0,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2016,9,11,23,15,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2016,9,11,23,30,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2016,9,11,23,45,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2016,9,12,0,0,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2016,9,12,0,15,0.0,0.0,2.85,12.0,0.0,0.0,0.0
2016,9,12,0,30,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2016,9,12,0,45,0.0,0.0,2.95,12.0,0.0,0.0,0.0
2016,9,12,1,0,0.0,0.0,3.0,12.0,0.0,0.0,0.0
2016,9,12,1,15,0.0,0.0,3.1,12.0,0.0,0.0,0.0
2016,9,12,1,30,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2016,9,12,1,45,0.0,0.0,3.3,12.0,0.0,0.0,0.0
2016,9,12,2,0,0.0,0.0,3.4,12.0,0.0,0.0,0.0
2016,9,12,2,15,0.0,0.0,3.4,12.0,0.0,0.0,0.0
2016,9,12,2,30,0.0,0.0,3.4,12.0,0.0,0.0,0.0
2016,9,12,2,45,0.0,0.0,3.45,12.0,0.0,0.0,0.0
2016,9,12,3,0,0.0,0.0,3.5,12.0,0.0,0.0,0.0
2016,9,12,3,15,0.0,0.0,3.5,12.0,0.0,0.0,0.0
2016,9,12,3,30,0.0,0.0,3.5,12.0,0.0,0.0,0.0
2016,9,12,3,45,0.0,0.0,3.5,12.0,0.0,0.0,0.0
2016,9,12,4,0,0.0,0.0,3.5,12.0,0.0,0.0,0.0
2016,9,12,4,15,0.0,0.0,3.45,12.0,0.0,0.0,0.0
2016,9,12,4,30,0.0,0.0,3.4,12.0,0.0,0.0,0.0
2016,9,12,4,45,0.0,0.0,3.4,12.0,0.0,0.0,0.0
2016,9,12,5,0,0.0,0.0,3.4,12.0,0.0,0.0,0.0
2016,9,12,5,15,0.0,0.0,3.45,12.0,0.0,0.0,0.0
2016,9,12,5,30,0.0,0.0,3.5,12.0,0.0,0.0,0.0
2016,9,12,5,45,48.5,6.5,3.6,12.0,8.0,0.0,0.0
2016,9,12,6,0,97.0,13.0,3.7,12.0,16.0,10.23,0.0
2016,9,12,6,15,242.5,26.5,3.75,12.5,53.5,21.75,10.33
2016,9,12,6,30,388.0,40.0,3.8,13.0,91.0,32.96,22.99
2016,9,12,6,45,487.0,47.5,3.85,13.5,141.0,39.07,29.01
2016,9,12,7,0,586.0,55.0,3.9,14.0,191.0,45.36,34.9
2016,9,12,7,15,639.5,60.5,3.9,14.5,243.5,49.78,38.9
2016,9,12,7,30,693.0,66.0,3.9,15.0,296.0,58.7,46.75
2016,9,12,7,45,732.5,70.0,3.9,15.5,349.0,62.08,49.54
2016,9,12,8,0,772.0,74.0,3.9,16.0,402.0,65.46,52.27
2016,9,12,8,15,598.0,127.5,3.9,16.5,400.0,92.83,75.84
2016,9,12,8,30,424.0,181.0,3.9,17.0,398.0,118.73,97.75
2016,9,12,8,45,484.5,180.0,3.95,17.5,449.5,118.08,96.67
2016,9,12,9,0,545.0,179.0,4.0,18.0,501.0,117.63,95.81
2016,9,12,9,15,556.5,190.5,4.0,18.5,539.0,122.98,99.9
2016,9,12,9,30,568.0,202.0,4.0,19.0,577.0,128.1,103.77
2016,9,12,9,45,740.5,146.5,4.0,19.5,662.0,98.03,78.01
2016,9,12,10,0,913.0,91.0,4.0,20.0,747.0,87.41,68.79
2016,9,12,10,15,920.5,92.0,4.05,20.0,776.0,139.69,78.91
2016,9,12,10,30,928.0,93.0,4.1,20.0,805.0,200.87,116.36
2016,9,12,10,45,933.0,94.0,4.15,20.5,826.0,262.05,164.57
2016,9,12,11,0,938.0,95.0,4.2,21.0,847.0,323.21,217.28
2016,9,12,11,15,941.5,95.5,4.25,21.0,860.5,383.27,270.93
2016,9,12,11,30,945.0,96.0,4.3,21.0,874.0,442.65,323.77
2016,9,12,11,45,944.5,97.5,4.35,21.0,879.0,500.08,374.17
2016,9,12,12,0,944.0,99.0,4.4,21.0,884.0,555.95,422.09
2016,9,12,12,15,944.0,99.0,4.45,21.0,881.5,609.11,466.72
2016,9,12,12,30,944.0,99.0,4.5,21.0,879.0,660.25,508.71
2016,9,12,12,45,941.0,99.5,4.6,21.0,868.0,707.64,547.18
2016,9,12,13,0,938.0,100.0,4.7,21.0,857.0,752.34,582.95
2016,9,12,13,15,934.5,99.0,4.7,20.5,838.5,792.4,615.22
2016,9,12,13,30,931.0,98.0,4.7,20.0,820.0,829.31,643.39
2016,9,12,13,45,927.0,96.0,4.7,20.0,794.5,861.52,667.0
2016,9,12,14,0,923.0,94.0,4.7,20.0,769.0,890.21,688.19
2016,9,12,14,15,915.0,92.5,4.65,19.5,736.0,912.35,705.89
2016,9,12,14,30,907.0,91.0,4.6,19.0,703.0,930.64,721.09
2016,9,12,14,45,897.5,88.0,4.6,18.5,664.0,941.99,732.01
2016,9,12,15,0,888.0,85.0,4.6,18.0,625.0,949.36,740.4
2016,9,12,15,15,872.5,82.5,4.55,17.5,580.5,947.7,742.19
2016,9,12,15,30,857.0,80.0,4.5,17.0,536.0,953.6,749.61
2016,9,12,15,45,837.0,76.5,4.45,17.0,487.0,938.59,740.68
2016,9,12,16,0,817.0,73.0,4.4,17.0,438.0,919.78,729.1
2016,9,12,16,15,785.5,69.0,4.3,16.0,385.0,885.55,708.4
2016,9,12,16,30,754.0,65.0,4.2,15.0,332.0,848.07,684.67
2016,9,12,16,45,705.5,60.5,4.15,14.5,278.0,790.72,643.66
2016,9,12,17,0,657.0,56.0,4.1,14.0,224.0,739.7,605.19
2016,9,12,17,15,581.0,48.5,3.9,13.5,172.0,650.76,533.79
2016,9,12,17,30,505.0,41.0,3.7,13.0,120.0,562.52,458.41
2016,9,12,17,45,359.5,30.5,3.5,12.5,75.5,411.71,321.04
2016,9,12,18,0,214.0,20.0,3.3,12.0,31.0,241.17,0.0
2016,9,12,18,15,107.0,10.0,3.35,12.0,15.5,95.48,0.0
2016,9,12,18,30,0.0,0.0,3.4,12.0,0.0,0.0,0.0
2016,9,12,18,45,0.0,0.0,3.45,12.0,0.0,0.0,0.0
2016,9,12,19,0,0.0,0.0,3.5,12.0,0.0,0.0,0.0
2016,9,12,19,15,0.0,0.0,3.45,12.0,0.0,0.0,0.0
2016,9,12,19,30,0.0,0.0,3.4,12.0,0.0,0.0,0.0
2016,9,12,19,45,0.0,0.0,3.35,12.0,0.0,0.0,0.0
2016,9,12,20,0,0.0,0.0,3.3,12.0,0.0,0.0,0.0
2016,9,12,20,15,0.0,0.0,3.05,11.5,0.0,0.0,0.0
2016,9,12,20,30,0.0,0.0,2.8,11.0,0.0,0.0,0.0
2016,9,12,20,45,0.0,0.0,2.6,11.0,0.0,0.0,0.0
2016,9,12,21,0,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,9,12,21,15,0.0,0.0,2.45,11.0,0.0,0.0,0.0
2016,9,12,21,30,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2016,9,12,21,45,0.0,0.0,2.55,11.5,0.0,0.0,0.0
2016,9,12,22,0,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2016,9,12,22,15,0.0,0.0,2.55,12.0,0.0,0.0,0.0
2016,9,12,22,30,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,9,12,22,45,0.0,0.0,2.45,12.0,0.0,0.0,0.0
2016,9,12,23,0,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,9,12,23,15,0.0,0.0,2.15,12.0,0.0,0.0,0.0
2016,9,12,23,30,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,9,12,23,45,0.0,0.0,1.65,12.0,0.0,0.0,0.0
2016,9,13,0,0,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,9,13,0,15,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,9,13,0,30,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,9,13,0,45,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,9,13,1,0,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,9,13,1,15,0.0,0.0,2.15,12.0,0.0,0.0,0.0
2016,9,13,1,30,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,9,13,1,45,0.0,0.0,2.1,12.5,0.0,0.0,0.0
2016,9,13,2,0,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,9,13,2,15,0.0,0.0,2.05,13.0,0.0,0.0,0.0
2016,9,13,2,30,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,9,13,2,45,0.0,0.0,1.95,13.0,0.0,0.0,0.0
2016,9,13,3,0,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,9,13,3,15,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,9,13,3,30,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,9,13,3,45,0.0,0.0,1.65,13.0,0.0,0.0,0.0
2016,9,13,4,0,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,9,13,4,15,0.0,0.0,1.55,13.0,0.0,0.0,0.0
2016,9,13,4,30,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,9,13,4,45,0.0,0.0,1.45,13.0,0.0,0.0,0.0
2016,9,13,5,0,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,9,13,5,15,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,9,13,5,30,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,9,13,5,45,0.0,1.0,1.7,13.0,1.0,0.0,0.0
2016,9,13,6,0,0.0,2.0,1.8,13.0,2.0,1.57,0.0
2016,9,13,6,15,0.0,8.0,1.9,13.0,8.0,6.06,0.0
2016,9,13,6,30,0.0,14.0,2.0,13.0,14.0,10.63,3.59
2016,9,13,6,45,0.0,22.0,2.15,13.5,22.0,16.73,9.23
2016,9,13,7,0,0.0,30.0,2.3,14.0,30.0,22.86,14.84
2016,9,13,7,15,0.0,38.5,2.35,14.5,38.5,29.39,20.73
2016,9,13,7,30,0.0,47.0,2.4,15.0,47.0,35.93,26.52
2016,9,13,7,45,0.0,86.0,2.45,15.5,86.0,65.04,52.19
2016,9,13,8,0,0.0,125.0,2.5,16.0,125.0,91.85,75.36
2016,9,13,8,15,41.5,171.0,2.45,16.5,192.0,118.11,97.65
2016,9,13,8,30,83.0,217.0,2.4,17.0,259.0,145.03,120.09
2016,9,13,8,45,306.5,200.5,2.4,17.5,377.0,131.03,107.56
2016,9,13,9,0,530.0,184.0,2.4,18.0,495.0,120.18,97.86
2016,9,13,9,15,444.0,228.5,2.35,18.0,502.0,141.03,115.21
2016,9,13,9,30,358.0,273.0,2.3,18.0,509.0,167.79,137.28
2016,9,13,9,45,351.5,294.0,2.3,18.5,536.0,176.82,144.15
2016,9,13,10,0,345.0,315.0,2.3,19.0,563.0,185.43,150.68
2016,9,13,10,15,596.5,226.0,2.3,19.5,673.5,174.85,116.89
2016,9,13,10,30,848.0,137.0,2.3,20.0,784.0,208.22,125.13
2016,9,13,10,45,860.5,134.5,2.35,20.5,806.5,266.1,169.86
2016,9,13,11,0,873.0,132.0,2.4,21.0,829.0,324.9,219.44
2016,9,13,11,15,876.5,132.5,2.35,21.0,842.0,385.78,272.31
2016,9,13,11,30,880.0,133.0,2.3,21.0,855.0,442.36,321.51
2016,9,13,11,45,887.5,129.5,2.3,21.5,861.0,497.16,367.68
2016,9,13,12,0,895.0,126.0,2.3,22.0,867.0,551.11,411.83
2016,9,13,12,15,894.0,126.0,2.2,22.0,863.5,601.93,452.72
2016,9,13,12,30,893.0,126.0,2.1,22.0,860.0,650.74,490.82
2016,9,13,12,45,890.0,125.0,2.05,22.5,848.5,695.23,523.98
2016,9,13,13,0,887.0,124.0,2.0,23.0,837.0,737.06,554.28
2016,9,13,13,15,881.5,123.0,1.95,23.0,817.5,774.25,581.63
2016,9,13,13,30,876.0,122.0,1.9,23.0,798.0,808.26,605.33
2016,9,13,13,45,870.0,119.0,1.85,23.5,771.5,836.7,623.34
2016,9,13,14,0,864.0,116.0,1.8,24.0,745.0,871.9,645.81
2016,9,13,14,15,853.0,114.0,1.8,23.5,711.0,890.46,660.15
2016,9,13,14,30,842.0,112.0,1.8,23.0,677.0,905.06,672.25
2016,9,13,14,45,829.0,108.5,1.8,23.0,637.0,912.19,678.32
2016,9,13,15,0,816.0,105.0,1.8,23.0,597.0,915.28,681.98
2016,9,13,15,15,796.5,101.5,1.8,23.0,552.0,908.2,679.08
2016,9,13,15,30,777.0,98.0,1.8,23.0,507.0,897.1,673.71
2016,9,13,15,45,750.0,94.0,1.8,23.0,458.0,874.29,660.49
2016,9,13,16,0,723.0,90.0,1.8,23.0,409.0,855.16,649.73
2016,9,13,16,15,686.5,84.5,1.75,22.5,357.5,815.04,624.84
2016,9,13,16,30,650.0,79.0,1.7,22.0,306.0,772.09,597.27
2016,9,13,16,45,595.5,72.0,1.7,21.5,253.5,707.56,553.31
2016,9,13,17,0,541.0,65.0,1.7,21.0,201.0,641.46,505.82
2016,9,13,17,15,462.0,55.5,1.5,20.0,152.0,548.74,434.92
2016,9,13,17,30,383.0,46.0,1.3,19.0,103.0,456.6,360.18
2016,9,13,17,45,258.0,32.0,1.15,18.0,63.5,323.04,240.56
2016,9,13,18,0,133.0,18.0,1.0,17.0,24.0,166.88,0.0
2016,9,13,18,15,66.5,9.0,1.05,16.5,12.0,7.08,0.0
2016,9,13,18,30,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2016,9,13,18,45,0.0,0.0,1.15,16.0,0.0,0.0,0.0
2016,9,13,19,0,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2016,9,13,19,15,0.0,0.0,1.2,15.5,0.0,0.0,0.0
2016,9,13,19,30,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,9,13,19,45,0.0,0.0,1.2,14.5,0.0,0.0,0.0
2016,9,13,20,0,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,9,13,20,15,0.0,0.0,1.2,13.5,0.0,0.0,0.0
2016,9,13,20,30,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,9,13,20,45,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,9,13,21,0,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,9,13,21,15,0.0,0.0,1.15,13.0,0.0,0.0,0.0
2016,9,13,21,30,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,9,13,21,45,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,9,13,22,0,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,9,13,22,15,0.0,0.0,1.1,12.5,0.0,0.0,0.0
2016,9,13,22,30,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,9,13,22,45,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,9,13,23,0,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,9,13,23,15,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,9,13,23,30,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,9,13,23,45,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,9,14,0,0,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,9,14,0,15,0.0,0.0,1.05,12.0,0.0,0.0,0.0
2016,9,14,0,30,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,9,14,0,45,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,9,14,1,0,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,9,14,1,15,0.0,0.0,0.95,11.5,0.0,0.0,0.0
2016,9,14,1,30,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,9,14,1,45,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,9,14,2,0,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,9,14,2,15,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,9,14,2,30,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,9,14,2,45,0.0,0.0,0.9,11.5,0.0,0.0,0.0
2016,9,14,3,0,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,9,14,3,15,0.0,0.0,0.85,12.0,0.0,0.0,0.0
2016,9,14,3,30,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,9,14,3,45,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,9,14,4,0,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,9,14,4,15,0.0,0.0,0.75,12.0,0.0,0.0,0.0
2016,9,14,4,30,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,9,14,4,45,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,9,14,5,0,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,9,14,5,15,0.0,0.0,0.65,12.0,0.0,0.0,0.0
2016,9,14,5,30,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2016,9,14,5,45,21.5,4.5,0.6,12.0,5.0,0.0,0.0
2016,9,14,6,0,43.0,9.0,0.6,12.0,10.0,7.08,0.0
2016,9,14,6,15,151.5,27.0,0.7,12.5,43.5,20.42,8.21
2016,9,14,6,30,260.0,45.0,0.8,13.0,77.0,33.9,23.74
2016,9,14,6,45,346.0,58.5,0.95,14.0,124.0,44.06,33.35
2016,9,14,7,0,432.0,72.0,1.1,15.0,171.0,54.18,42.56
2016,9,14,7,15,490.0,82.5,1.05,15.5,221.0,64.86,52.09
2016,9,14,7,30,548.0,93.0,1.0,16.0,271.0,72.22,58.46
2016,9,14,7,45,594.5,99.0,1.0,17.0,322.5,75.96,61.37
2016,9,14,8,0,641.0,105.0,1.0,18.0,374.0,79.71,64.19
2016,9,14,8,15,671.0,111.0,0.95,18.5,423.0,83.13,66.79
2016,9,14,8,30,701.0,117.0,0.9,19.0,472.0,86.47,69.28
2016,9,14,8,45,729.0,120.0,0.85,20.0,518.5,87.75,69.85
2016,9,14,9,0,757.0,123.0,0.8,21.0,565.0,89.06,70.44
2016,9,14,9,15,773.5,126.0,0.75,21.5,605.5,90.07,70.95
2016,9,14,9,30,790.0,129.0,0.7,22.0,646.0,98.84,77.91
2016,9,14,9,45,839.5,114.0,0.65,22.5,689.5,89.68,69.95
2016,9,14,10,0,889.0,99.0,0.6,23.0,733.0,91.25,70.98
2016,9,14,10,15,897.0,100.5,0.6,23.5,761.0,141.08,79.73
2016,9,14,10,30,905.0,102.0,0.6,24.0,789.0,201.44,114.85
2016,9,14,10,45,911.5,102.5,0.65,25.0,810.5,261.46,159.69
2016,9,14,11,0,918.0,103.0,0.7,26.0,832.0,321.63,208.59
2016,9,14,11,15,921.5,103.5,0.85,26.0,845.0,380.73,258.94
2016,9,14,11,30,925.0,104.0,1.0,26.0,858.0,439.15,308.54
2016,9,14,11,45,927.5,103.5,1.2,26.5,863.5,495.48,355.26
2016,9,14,12,0,930.0,103.0,1.4,27.0,869.0,550.51,399.77
2016,9,14,12,15,929.5,103.0,1.6,27.0,866.0,602.73,441.92
2016,9,14,12,30,929.0,103.0,1.8,27.0,863.0,652.9,481.65
2016,9,14,12,45,920.5,105.5,2.0,27.5,850.5,697.78,515.82
2016,9,14,13,0,912.0,108.0,2.2,28.0,838.0,739.62,547.11
2016,9,14,13,15,907.5,107.0,2.3,28.0,818.5,778.02,576.04
2016,9,14,13,30,903.0,106.0,2.4,28.0,799.0,813.26,600.92
2016,9,14,13,45,896.5,104.5,2.5,28.0,772.5,843.1,622.15
2016,9,14,14,0,890.0,103.0,2.6,28.0,746.0,869.39,641.15
2016,9,14,14,15,880.0,101.0,2.7,27.5,712.0,888.49,656.84
2016,9,14,14,30,870.0,99.0,2.8,27.0,678.0,903.73,670.24
2016,9,14,14,45,856.5,96.5,2.9,27.0,638.5,922.45,684.9
2016,9,14,15,0,843.0,94.0,3.0,27.0,599.0,926.42,689.85
2016,9,14,15,15,824.5,91.0,3.0,26.5,554.0,921.03,689.44
2016,9,14,15,30,806.0,88.0,3.0,26.0,509.0,911.64,686.49
2016,9,14,15,45,781.0,84.5,3.05,26.0,460.0,891.5,675.24
2016,9,14,16,0,756.0,81.0,3.1,26.0,411.0,867.63,661.32
2016,9,14,16,15,721.5,76.0,3.05,25.0,359.0,829.25,638.76
2016,9,14,16,30,687.0,71.0,3.0,24.0,307.0,795.37,618.49
2016,9,14,16,45,636.0,64.5,3.0,23.5,254.5,734.63,576.46
2016,9,14,17,0,585.0,58.0,3.0,23.0,202.0,672.35,530.94
2016,9,14,17,15,505.0,49.5,2.65,22.0,152.5,579.78,459.1
2016,9,14,17,30,425.0,41.0,2.3,21.0,103.0,488.19,383.45
2016,9,14,17,45,291.5,28.5,2.0,20.0,62.5,348.73,252.53
2016,9,14,18,0,158.0,16.0,1.7,19.0,22.0,145.51,0.0
2016,9,14,18,15,79.0,8.0,1.6,18.5,11.0,0.0,0.0
2016,9,14,18,30,0.0,0.0,1.5,18.0,0.0,0.0,0.0
2016,9,14,18,45,0.0,0.0,1.4,17.5,0.0,0.0,0.0
2016,9,14,19,0,0.0,0.0,1.3,17.0,0.0,0.0,0.0
2016,9,14,19,15,0.0,0.0,1.25,16.5,0.0,0.0,0.0
2016,9,14,19,30,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2016,9,14,19,45,0.0,0.0,1.15,15.5,0.0,0.0,0.0
2016,9,14,20,0,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,9,14,20,15,0.0,0.0,1.05,14.5,0.0,0.0,0.0
2016,9,14,20,30,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,9,14,20,45,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,9,14,21,0,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,9,14,21,15,0.0,0.0,1.0,13.5,0.0,0.0,0.0
2016,9,14,21,30,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,9,14,21,45,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,9,14,22,0,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,9,14,22,15,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,9,14,22,30,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,9,14,22,45,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,9,14,23,0,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,9,14,23,15,0.0,0.0,1.0,12.5,0.0,0.0,0.0
2016,9,14,23,30,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,9,14,23,45,0.0,0.0,1.05,12.0,0.0,0.0,0.0
2016,9,15,0,0,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,9,15,0,15,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,9,15,0,30,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,9,15,0,45,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,9,15,1,0,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,9,15,1,15,0.0,0.0,1.1,11.5,0.0,0.0,0.0
2016,9,15,1,30,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,9,15,1,45,0.0,0.0,1.15,11.0,0.0,0.0,0.0
2016,9,15,2,0,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,9,15,2,15,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,9,15,2,30,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,9,15,2,45,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,9,15,3,0,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,9,15,3,15,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,9,15,3,30,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,9,15,3,45,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,9,15,4,0,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,9,15,4,15,0.0,0.0,1.15,11.0,0.0,0.0,0.0
2016,9,15,4,30,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,9,15,4,45,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,9,15,5,0,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,9,15,5,15,0.0,0.0,1.15,11.0,0.0,0.0,0.0
2016,9,15,5,30,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,9,15,5,45,52.5,5.0,1.25,11.5,6.0,0.0,0.0
2016,9,15,6,0,105.0,10.0,1.3,12.0,12.0,7.87,0.0
2016,9,15,6,15,255.0,22.5,1.45,13.0,48.5,18.5,6.14
2016,9,15,6,30,405.0,35.0,1.6,14.0,85.0,29.01,19.33
2016,9,15,6,45,493.0,43.5,1.8,15.0,133.5,36.0,26.08
2016,9,15,7,0,581.0,52.0,2.0,16.0,182.0,43.06,32.55
2016,9,15,7,15,635.0,58.0,2.0,16.5,234.5,47.91,36.93
2016,9,15,7,30,689.0,64.0,2.0,17.0,287.0,57.12,44.99
2016,9,15,7,45,411.5,118.5,2.0,17.5,258.0,83.7,68.05
2016,9,15,8,0,134.0,173.0,2.0,18.0,229.0,116.14,95.7
2016,9,15,8,15,128.5,195.5,2.0,18.5,254.5,129.04,106.17
2016,9,15,8,30,123.0,218.0,2.0,19.0,280.0,141.47,116.12
2016,9,15,8,45,262.0,220.0,2.0,20.0,367.5,140.57,114.52
2016,9,15,9,0,401.0,222.0,2.0,21.0,455.0,144.42,116.94
2016,9,15,9,15,487.5,209.0,2.0,21.5,512.0,131.79,105.9
2016,9,15,9,30,574.0,196.0,2.0,22.0,569.0,125.44,100.19
2016,9,15,9,45,741.0,143.5,2.0,23.0,652.0,96.82,75.87
2016,9,15,10,0,908.0,91.0,2.0,24.0,735.0,87.29,67.55
2016,9,15,10,15,915.0,92.0,2.0,24.5,763.0,136.74,76.1
2016,9,15,10,30,922.0,93.0,2.0,25.0,791.0,197.57,111.59
2016,9,15,10,45,927.0,94.0,2.0,25.5,811.5,258.43,157.9
2016,9,15,11,0,932.0,95.0,2.0,26.0,832.0,319.26,208.58
2016,9,15,11,15,935.0,95.5,2.05,26.5,845.0,378.81,259.52
2016,9,15,11,30,938.0,96.0,2.1,27.0,858.0,437.6,309.34
2016,9,15,11,45,939.0,96.5,2.2,27.5,863.0,494.51,356.69
2016,9,15,12,0,940.0,97.0,2.3,28.0,868.0,549.97,401.54
2016,9,15,12,15,940.0,97.0,2.35,28.0,865.0,602.79,443.81
2016,9,15,12,30,940.0,97.0,2.4,28.0,862.0,653.56,483.47
2016,9,15,12,45,928.0,101.5,2.5,28.5,848.5,698.27,517.03
2016,9,15,13,0,916.0,106.0,2.6,29.0,835.0,739.67,547.44
2016,9,15,13,15,911.5,105.0,2.65,28.5,815.5,778.13,577.32
2016,9,15,13,30,907.0,104.0,2.7,28.0,796.0,813.4,603.16
2016,9,15,13,45,899.0,103.0,2.8,28.0,769.0,842.55,623.99
2016,9,15,14,0,891.0,102.0,2.9,28.0,742.0,868.06,642.54
2016,9,15,14,15,881.5,100.5,2.9,28.0,708.5,888.07,656.9
2016,9,15,14,30,872.0,99.0,2.9,28.0,675.0,904.28,668.9
2016,9,15,14,45,857.0,97.0,2.95,28.0,635.0,922.17,682.59
2016,9,15,15,0,842.0,95.0,3.0,28.0,595.0,925.3,686.61
2016,9,15,15,15,823.5,91.5,3.0,27.5,549.5,919.27,685.78
2016,9,15,15,30,805.0,88.0,3.0,27.0,504.0,909.21,682.4
2016,9,15,15,45,778.5,84.5,3.0,26.5,454.5,887.57,671.15
2016,9,15,16,0,752.0,81.0,3.0,26.0,405.0,862.2,657.16
2016,9,15,16,15,715.5,76.5,2.95,25.0,353.5,829.39,638.45
2016,9,15,16,30,679.0,72.0,2.9,24.0,302.0,787.72,612.54
2016,9,15,16,45,625.0,65.5,2.85,23.5,249.0,724.26,568.18
2016,9,15,17,0,571.0,59.0,2.8,23.0,196.0,659.31,520.26
2016,9,15,17,15,487.5,50.0,2.5,21.5,146.5,563.18,446.48
2016,9,15,17,30,404.0,41.0,2.2,20.0,97.0,468.13,368.36
2016,9,15,17,45,264.5,27.5,1.95,19.0,58.0,321.75,226.01
2016,9,15,18,0,125.0,14.0,1.7,18.0,19.0,115.85,0.0
2016,9,15,18,15,62.5,7.0,1.7,17.5,9.5,0.0,0.0
2016,9,15,18,30,0.0,0.0,1.7,17.0,0.0,0.0,0.0
2016,9,15,18,45,0.0,0.0,1.7,16.5,0.0,0.0,0.0
2016,9,15,19,0,0.0,0.0,1.7,16.0,0.0,0.0,0.0
2016,9,15,19,15,0.0,0.0,1.7,15.5,0.0,0.0,0.0
2016,9,15,19,30,0.0,0.0,1.7,15.0,0.0,0.0,0.0
2016,9,15,19,45,0.0,0.0,1.75,14.5,0.0,0.0,0.0
2016,9,15,20,0,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2016,9,15,20,15,0.0,0.0,1.75,13.5,0.0,0.0,0.0
2016,9,15,20,30,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,9,15,20,45,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,9,15,21,0,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,9,15,21,15,0.0,0.0,1.65,13.0,0.0,0.0,0.0
2016,9,15,21,30,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,9,15,21,45,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,9,15,22,0,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,9,15,22,15,0.0,0.0,1.55,12.5,0.0,0.0,0.0
2016,9,15,22,30,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,9,15,22,45,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,9,15,23,0,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,9,15,23,15,0.0,0.0,1.45,12.0,0.0,0.0,0.0
2016,9,15,23,30,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,9,15,23,45,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,9,16,0,0,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,9,16,0,15,0.0,0.0,1.35,11.5,0.0,0.0,0.0
2016,9,16,0,30,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,9,16,0,45,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,9,16,1,0,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,9,16,1,15,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,9,16,1,30,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,9,16,1,45,0.0,0.0,1.35,11.0,0.0,0.0,0.0
2016,9,16,2,0,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,9,16,2,15,0.0,0.0,1.35,11.0,0.0,0.0,0.0
2016,9,16,2,30,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,9,16,2,45,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,9,16,3,0,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,9,16,3,15,0.0,0.0,1.25,11.0,0.0,0.0,0.0
2016,9,16,3,30,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,9,16,3,45,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,9,16,4,0,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,9,16,4,15,0.0,0.0,1.15,11.0,0.0,0.0,0.0
2016,9,16,4,30,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,9,16,4,45,0.0,0.0,1.05,11.0,0.0,0.0,0.0
2016,9,16,5,0,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,9,16,5,15,0.0,0.0,1.05,11.0,0.0,0.0,0.0
2016,9,16,5,30,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,9,16,5,45,0.0,0.0,1.15,11.5,0.0,0.0,0.0
2016,9,16,6,0,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,9,16,6,15,198.5,17.0,1.2,12.5,41.0,13.77,2.49
2016,9,16,6,30,397.0,34.0,1.2,13.0,82.0,28.17,18.64
2016,9,16,6,45,485.0,42.5,1.3,14.0,130.5,35.16,25.44
2016,9,16,7,0,573.0,51.0,1.4,15.0,179.0,42.23,31.95
2016,9,16,7,15,628.5,57.5,1.25,15.5,231.0,47.47,36.72
2016,9,16,7,30,684.0,64.0,1.1,16.0,283.0,57.07,45.15
2016,9,16,7,45,721.5,68.5,1.0,17.0,335.0,60.83,48.18
2016,9,16,8,0,759.0,73.0,0.9,18.0,387.0,64.56,51.09
2016,9,16,8,15,785.5,76.5,0.8,18.5,436.5,67.33,53.21
2016,9,16,8,30,812.0,80.0,0.7,19.0,486.0,70.05,55.25
2016,9,16,8,45,831.0,83.0,0.65,20.0,532.0,72.21,56.68
2016,9,16,9,0,850.0,86.0,0.6,21.0,578.0,74.31,58.03
2016,9,16,9,15,864.5,88.0,0.5,22.0,619.0,84.14,65.86
2016,9,16,9,30,879.0,90.0,0.4,23.0,660.0,85.86,66.81
2016,9,16,9,45,892.5,90.5,0.35,24.0,695.5,86.57,66.95
2016,9,16,10,0,906.0,91.0,0.3,25.0,731.0,87.23,67.06
2016,9,16,10,15,914.0,92.5,0.2,26.0,759.5,136.12,74.99
2016,9,16,10,30,922.0,94.0,0.1,27.0,788.0,197.37,109.25
2016,9,16,10,45,927.5,94.5,0.05,28.5,809.0,258.04,152.98
2016,9,16,11,0,933.0,95.0,0.0,30.0,830.0,318.71,200.37
2016,9,16,11,15,936.5,95.5,0.2,30.5,843.0,378.49,249.43
2016,9,16,11,30,940.0,96.0,0.4,31.0,856.0,437.54,297.9
2016,9,16,11,45,942.5,96.0,0.6,31.5,861.5,494.83,344.18
2016,9,16,12,0,945.0,96.0,0.8,32.0,867.0,550.79,388.3
2016,9,16,12,15,944.5,96.0,1.0,32.0,863.5,603.53,429.87
2016,9,16,12,30,944.0,96.0,1.2,32.0,860.0,654.17,469.06
2016,9,16,12,45,935.0,99.0,1.4,32.5,847.0,699.64,502.89
2016,9,16,13,0,926.0,102.0,1.6,33.0,834.0,742.0,533.86
2016,9,16,13,15,921.0,101.0,1.7,33.0,814.5,780.33,561.98
2016,9,16,13,30,916.0,100.0,1.8,33.0,795.0,815.4,585.99
2016,9,16,13,45,907.5,99.0,1.95,33.0,767.5,844.28,606.51
2016,9,16,14,0,899.0,98.0,2.1,33.0,740.0,869.47,624.82
2016,9,16,14,15,889.0,96.5,2.15,32.5,706.0,889.08,640.12
2016,9,16,14,30,879.0,95.0,2.2,32.0,672.0,904.84,653.21
2016,9,16,14,45,863.5,93.0,2.3,32.0,631.5,911.17,659.56
2016,9,16,15,0,848.0,91.0,2.4,32.0,591.0,924.67,670.83
2016,9,16,15,15,829.5,88.0,2.45,31.5,545.5,919.21,670.79
2016,9,16,15,30,811.0,85.0,2.5,31.0,500.0,909.73,668.36
2016,9,16,15,45,784.5,81.5,2.55,30.5,450.5,888.08,657.83
2016,9,16,16,0,758.0,78.0,2.6,30.0,401.0,862.72,644.6
2016,9,16,16,15,722.0,73.5,2.55,29.0,349.0,823.49,621.92
2016,9,16,16,30,686.0,69.0,2.5,28.0,297.0,788.76,601.38
2016,9,16,16,45,632.0,62.5,2.45,27.5,244.5,725.32,557.85
2016,9,16,17,0,578.0,56.0,2.4,27.0,192.0,660.48,510.87
2016,9,16,17,15,493.0,47.5,2.1,25.5,142.5,563.82,437.87
2016,9,16,17,30,408.0,39.0,1.8,24.0,93.0,468.41,360.29
2016,9,16,17,45,264.5,26.0,1.5,22.5,54.5,315.52,206.63
2016,9,16,18,0,121.0,13.0,1.2,21.0,16.0,111.38,0.0
2016,9,16,18,15,60.5,6.5,1.1,20.0,8.0,0.0,0.0
2016,9,16,18,30,0.0,0.0,1.0,19.0,0.0,0.0,0.0
2016,9,16,18,45,0.0,0.0,0.95,18.5,0.0,0.0,0.0
2016,9,16,19,0,0.0,0.0,0.9,18.0,0.0,0.0,0.0
2016,9,16,19,15,0.0,0.0,0.85,17.5,0.0,0.0,0.0
2016,9,16,19,30,0.0,0.0,0.8,17.0,0.0,0.0,0.0
2016,9,16,19,45,0.0,0.0,0.8,17.0,0.0,0.0,0.0
2016,9,16,20,0,0.0,0.0,0.8,17.0,0.0,0.0,0.0
2016,9,16,20,15,0.0,0.0,0.8,16.5,0.0,0.0,0.0
2016,9,16,20,30,0.0,0.0,0.8,16.0,0.0,0.0,0.0
2016,9,16,20,45,0.0,0.0,0.85,16.0,0.0,0.0,0.0
2016,9,16,21,0,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2016,9,16,21,15,0.0,0.0,0.85,16.0,0.0,0.0,0.0
2016,9,16,21,30,0.0,0.0,0.8,16.0,0.0,0.0,0.0
2016,9,16,21,45,0.0,0.0,0.8,16.0,0.0,0.0,0.0
2016,9,16,22,0,0.0,0.0,0.8,16.0,0.0,0.0,0.0
2016,9,16,22,15,0.0,0.0,0.8,15.5,0.0,0.0,0.0
2016,9,16,22,30,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2016,9,16,22,45,0.0,0.0,0.85,15.0,0.0,0.0,0.0
2016,9,16,23,0,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,9,16,23,15,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,9,16,23,30,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,9,16,23,45,0.0,0.0,0.95,15.0,0.0,0.0,0.0
2016,9,17,0,0,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,9,17,0,15,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,9,17,0,30,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,9,17,0,45,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,9,17,1,0,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,9,17,1,15,0.0,0.0,1.0,14.5,0.0,0.0,0.0
2016,9,17,1,30,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,9,17,1,45,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,9,17,2,0,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,9,17,2,15,0.0,0.0,1.0,13.5,0.0,0.0,0.0
2016,9,17,2,30,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,9,17,2,45,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,9,17,3,0,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,9,17,3,15,0.0,0.0,0.95,12.5,0.0,0.0,0.0
2016,9,17,3,30,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,9,17,3,45,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,9,17,4,0,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,9,17,4,15,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,9,17,4,30,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,9,17,4,45,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,9,17,5,0,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,9,17,5,15,0.0,0.0,0.85,12.0,0.0,0.0,0.0
2016,9,17,5,30,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,9,17,5,45,0.0,0.0,0.8,12.5,0.0,0.0,0.0
2016,9,17,6,0,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,9,17,6,15,186.0,17.5,0.9,13.5,39.0,14.17,1.85
2016,9,17,6,30,372.0,35.0,1.0,14.0,78.0,28.91,19.1
2016,9,17,6,45,467.0,43.5,1.1,15.0,126.5,35.86,25.91
2016,9,17,7,0,562.0,52.0,1.2,16.0,175.0,42.92,32.41
2016,9,17,7,15,618.0,58.0,1.1,17.0,226.5,47.74,36.72
2016,9,17,7,30,674.0,64.0,1.0,18.0,278.0,52.6,40.86
2016,9,17,7,45,382.0,116.5,0.95,19.0,242.0,82.05,66.2
2016,9,17,8,0,90.0,169.0,0.9,20.0,206.0,115.81,94.54
2016,9,17,8,15,107.0,192.0,0.8,21.0,241.5,126.65,102.87
2016,9,17,8,30,124.0,215.0,0.7,22.0,277.0,139.83,113.01
2016,9,17,8,45,327.0,197.0,0.6,23.5,380.5,129.73,103.56
2016,9,17,9,0,530.0,179.0,0.5,25.0,484.0,117.79,92.83
2016,9,17,9,15,535.5,192.0,0.45,26.0,518.5,123.9,97.18
2016,9,17,9,30,541.0,205.0,0.4,27.0,553.0,129.73,101.18
2016,9,17,9,45,721.0,147.5,0.4,28.0,638.5,98.89,75.71
2016,9,17,10,0,901.0,90.0,0.4,29.0,724.0,86.51,65.35
2016,9,17,10,15,908.5,91.5,0.45,30.0,751.5,134.24,72.91
2016,9,17,10,30,916.0,93.0,0.5,31.0,779.0,195.06,106.58
2016,9,17,10,45,771.5,167.5,0.55,32.0,756.5,261.01,160.06
2016,9,17,11,0,627.0,242.0,0.6,33.0,734.0,325.1,214.04
2016,9,17,11,15,638.0,238.0,0.7,33.5,745.0,372.14,251.14
2016,9,17,11,30,649.0,234.0,0.8,34.0,756.0,419.79,288.63
2016,9,17,11,45,649.0,235.5,0.9,34.5,760.0,466.82,325.12
2016,9,17,12,0,649.0,237.0,1.0,35.0,764.0,512.92,360.0
2016,9,17,12,15,649.0,235.5,1.1,35.0,761.0,555.59,392.47
2016,9,17,12,30,649.0,234.0,1.2,35.0,758.0,596.71,423.22
2016,9,17,12,45,640.5,234.5,1.35,35.5,745.5,632.2,449.01
2016,9,17,13,0,632.0,235.0,1.5,36.0,733.0,665.01,472.51
2016,9,17,13,15,765.5,168.5,1.6,36.0,756.5,739.59,525.94
2016,9,17,13,30,899.0,102.0,1.7,36.0,780.0,803.11,570.58
2016,9,17,13,45,892.0,100.0,1.8,36.0,753.0,831.6,589.92
2016,9,17,14,0,885.0,98.0,1.9,36.0,726.0,856.48,607.39
2016,9,17,14,15,874.5,96.0,1.95,35.5,692.0,874.66,621.6
2016,9,17,14,30,864.0,94.0,2.0,35.0,658.0,888.99,633.62
2016,9,17,14,45,849.5,92.0,2.1,35.0,618.0,906.6,647.15
2016,9,17,15,0,835.0,90.0,2.2,35.0,578.0,909.87,651.65
2016,9,17,15,15,816.0,87.0,2.25,34.5,532.5,903.69,651.23
2016,9,17,15,30,797.0,84.0,2.3,34.0,487.0,893.55,648.4
2016,9,17,15,45,769.0,80.5,2.4,33.5,438.0,870.34,637.35
2016,9,17,16,0,741.0,77.0,2.5,33.0,389.0,843.47,623.59
2016,9,17,16,15,704.0,72.5,2.45,32.0,338.0,803.33,600.39
2016,9,17,16,30,667.0,68.0,2.4,31.0,287.0,767.77,579.31
2016,9,17,16,45,610.0,62.0,2.35,30.0,235.0,702.49,535.77
2016,9,17,17,0,553.0,56.0,2.3,29.0,183.0,635.92,488.6
2016,9,17,17,15,467.0,46.5,2.0,27.5,135.0,537.66,414.49
2016,9,17,17,30,381.0,37.0,1.7,26.0,87.0,441.13,335.85
2016,9,17,17,45,239.5,24.0,1.45,24.5,50.0,287.41,172.2
2016,9,17,18,0,98.0,11.0,1.2,23.0,13.0,90.32,0.0
2016,9,17,18,15,49.0,5.5,1.1,22.0,6.5,0.0,0.0
2016,9,17,18,30,0.0,0.0,1.0,21.0,0.0,0.0,0.0
2016,9,17,18,45,0.0,0.0,0.9,20.5,0.0,0.0,0.0
2016,9,17,19,0,0.0,0.0,0.8,20.0,0.0,0.0,0.0
2016,9,17,19,15,0.0,0.0,0.75,19.5,0.0,0.0,0.0
2016,9,17,19,30,0.0,0.0,0.7,19.0,0.0,0.0,0.0
2016,9,17,19,45,0.0,0.0,0.7,19.0,0.0,0.0,0.0
2016,9,17,20,0,0.0,0.0,0.7,19.0,0.0,0.0,0.0
2016,9,17,20,15,0.0,0.0,0.7,18.5,0.0,0.0,0.0
2016,9,17,20,30,0.0,0.0,0.7,18.0,0.0,0.0,0.0
2016,9,17,20,45,0.0,0.0,0.7,18.0,0.0,0.0,0.0
2016,9,17,21,0,0.0,0.0,0.7,18.0,0.0,0.0,0.0
2016,9,17,21,15,0.0,0.0,0.7,18.0,0.0,0.0,0.0
2016,9,17,21,30,0.0,0.0,0.7,18.0,0.0,0.0,0.0
2016,9,17,21,45,0.0,0.0,0.75,18.0,0.0,0.0,0.0
2016,9,17,22,0,0.0,0.0,0.8,18.0,0.0,0.0,0.0
2016,9,17,22,15,0.0,0.0,0.85,18.0,0.0,0.0,0.0
2016,9,17,22,30,0.0,0.0,0.9,18.0,0.0,0.0,0.0
2016,9,17,22,45,0.0,0.0,0.95,18.0,0.0,0.0,0.0
2016,9,17,23,0,0.0,0.0,1.0,18.0,0.0,0.0,0.0
2016,9,17,23,15,0.0,0.0,1.0,17.5,0.0,0.0,0.0
2016,9,17,23,30,0.0,0.0,1.0,17.0,0.0,0.0,0.0
2016,9,17,23,45,0.0,0.0,1.05,17.0,0.0,0.0,0.0
2016,9,18,0,0,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2016,9,18,0,15,0.0,0.0,1.1,16.5,0.0,0.0,0.0
2016,9,18,0,30,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2016,9,18,0,45,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2016,9,18,1,0,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2016,9,18,1,15,0.0,0.0,1.1,15.5,0.0,0.0,0.0
2016,9,18,1,30,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,9,18,1,45,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,9,18,2,0,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,9,18,2,15,0.0,0.0,1.05,15.0,0.0,0.0,0.0
2016,9,18,2,30,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,9,18,2,45,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,9,18,3,0,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,9,18,3,15,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,9,18,3,30,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,9,18,3,45,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,9,18,4,0,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,9,18,4,15,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,9,18,4,30,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,9,18,4,45,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,9,18,5,0,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,9,18,5,15,0.0,0.0,0.95,15.0,0.0,0.0,0.0
2016,9,18,5,30,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,9,18,5,45,0.0,0.0,0.85,15.5,0.0,0.0,0.0
2016,9,18,6,0,0.0,0.0,0.8,16.0,0.0,0.0,0.0
2016,9,18,6,15,198.0,16.0,0.85,17.0,38.5,12.98,0.18
2016,9,18,6,30,396.0,32.0,0.9,18.0,77.0,26.57,16.69
2016,9,18,6,45,486.5,40.5,1.0,19.0,125.5,33.62,23.49
2016,9,18,7,0,577.0,49.0,1.1,20.0,174.0,40.75,29.95
2016,9,18,7,15,633.0,55.0,1.0,21.0,226.0,45.68,34.3
2016,9,18,7,30,689.0,61.0,0.9,22.0,278.0,54.78,42.05
2016,9,18,7,45,726.5,66.0,0.8,23.0,330.0,59.01,45.43
2016,9,18,8,0,764.0,71.0,0.7,24.0,382.0,63.19,48.67
2016,9,18,8,15,790.0,74.5,0.8,25.5,431.5,66.01,50.57
2016,9,18,8,30,816.0,78.0,0.9,27.0,481.0,68.78,52.38
2016,9,18,8,45,835.5,80.5,1.0,28.5,527.0,70.67,53.43
2016,9,18,9,0,855.0,83.0,1.1,30.0,573.0,80.51,60.98
2016,9,18,9,15,869.0,85.5,1.15,31.0,613.5,82.69,62.31
2016,9,18,9,30,883.0,88.0,1.2,32.0,654.0,84.75,63.54
2016,9,18,9,45,901.0,86.0,1.3,33.0,690.5,84.14,62.64
2016,9,18,10,0,919.0,84.0,1.4,34.0,727.0,83.53,61.76
2016,9,18,10,15,926.0,85.0,1.4,34.5,755.0,130.82,69.04
2016,9,18,10,30,933.0,86.0,1.4,35.0,783.0,192.19,102.69
2016,9,18,10,45,937.5,87.0,1.45,35.5,803.0,253.47,147.11
2016,9,18,11,0,942.0,88.0,1.5,36.0,823.0,314.62,195.86
2016,9,18,11,15,945.0,88.5,1.55,36.0,835.5,374.57,245.42
2016,9,18,11,30,948.0,89.0,1.6,36.0,848.0,433.71,294.07
2016,9,18,11,45,948.5,89.5,1.7,36.5,852.5,490.71,339.67
2016,9,18,12,0,949.0,90.0,1.8,37.0,857.0,546.15,382.77
2016,9,18,12,15,948.5,90.0,1.85,37.0,853.5,598.85,423.27
2016,9,18,12,30,948.0,90.0,1.9,37.0,850.0,649.42,461.19
2016,9,18,12,45,940.0,92.0,1.95,37.5,837.0,694.61,493.49
2016,9,18,13,0,932.0,94.0,2.0,38.0,824.0,736.71,522.85
2016,9,18,13,15,927.5,93.0,2.0,38.0,804.0,775.28,549.94
2016,9,18,13,30,923.0,92.0,2.0,38.0,784.0,810.6,572.97
2016,9,18,13,45,916.0,91.0,2.05,38.0,757.0,840.56,592.98
2016,9,18,14,0,909.0,90.0,2.1,38.0,730.0,866.89,610.82
2016,9,18,14,15,899.0,88.0,2.1,37.5,696.0,885.86,625.01
2016,9,18,14,30,889.0,86.0,2.1,37.0,662.0,900.9,636.98
2016,9,18,14,45,875.5,84.0,2.1,37.0,621.5,908.86,643.35
2016,9,18,15,0,862.0,82.0,2.1,37.0,581.0,912.85,647.45
2016,9,18,15,15,843.5,79.5,2.05,36.5,536.0,918.67,653.77
2016,9,18,15,30,825.0,77.0,2.0,36.0,491.0,909.75,650.81
2016,9,18,15,45,799.5,73.5,2.0,36.0,441.5,889.0,639.53
2016,9,18,16,0,774.0,70.0,2.0,36.0,392.0,864.58,625.76
2016,9,18,16,15,738.5,65.5,1.75,34.5,340.0,825.86,603.61
2016,9,18,16,30,703.0,61.0,1.5,33.0,288.0,784.14,578.32
2016,9,18,16,45,649.5,55.5,1.3,32.0,236.0,721.54,536.53
2016,9,18,17,0,596.0,50.0,1.1,31.0,184.0,665.97,497.01
2016,9,18,17,15,510.0,42.0,1.1,29.5,135.0,569.45,427.94
2016,9,18,17,30,424.0,34.0,1.1,28.0,86.0,474.78,352.68
2016,9,18,17,45,270.5,22.0,1.1,27.0,49.0,307.6,158.95
2016,9,18,18,0,117.0,10.0,1.1,26.0,12.0,105.05,0.0
2016,9,18,18,15,58.5,5.0,1.05,25.0,6.0,0.0,0.0
2016,9,18,18,30,0.0,0.0,1.0,24.0,0.0,0.0,0.0
2016,9,18,18,45,0.0,0.0,1.0,23.5,0.0,0.0,0.0
2016,9,18,19,0,0.0,0.0,1.0,23.0,0.0,0.0,0.0
2016,9,18,19,15,0.0,0.0,0.95,22.5,0.0,0.0,0.0
2016,9,18,19,30,0.0,0.0,0.9,22.0,0.0,0.0,0.0
2016,9,18,19,45,0.0,0.0,0.9,22.0,0.0,0.0,0.0
2016,9,18,20,0,0.0,0.0,0.9,22.0,0.0,0.0,0.0
2016,9,18,20,15,0.0,0.0,0.85,21.5,0.0,0.0,0.0
2016,9,18,20,30,0.0,0.0,0.8,21.0,0.0,0.0,0.0
2016,9,18,20,45,0.0,0.0,0.8,21.0,0.0,0.0,0.0
2016,9,18,21,0,0.0,0.0,0.8,21.0,0.0,0.0,0.0
2016,9,18,21,15,0.0,0.0,0.8,20.5,0.0,0.0,0.0
2016,9,18,21,30,0.0,0.0,0.8,20.0,0.0,0.0,0.0
2016,9,18,21,45,0.0,0.0,0.8,20.0,0.0,0.0,0.0
2016,9,18,22,0,0.0,0.0,0.8,20.0,0.0,0.0,0.0
2016,9,18,22,15,0.0,0.0,0.8,20.0,0.0,0.0,0.0
2016,9,18,22,30,0.0,0.0,0.8,20.0,0.0,0.0,0.0
2016,9,18,22,45,0.0,0.0,0.85,20.0,0.0,0.0,0.0
2016,9,18,23,0,0.0,0.0,0.9,20.0,0.0,0.0,0.0
2016,9,18,23,15,0.0,0.0,0.9,20.0,0.0,0.0,0.0
2016,9,18,23,30,0.0,0.0,0.9,20.0,0.0,0.0,0.0
2016,9,18,23,45,0.0,0.0,0.95,20.0,0.0,0.0,0.0
2016,9,19,0,0,0.0,0.0,1.0,20.0,0.0,0.0,0.0
2016,9,19,0,15,0.0,0.0,1.0,20.0,0.0,0.0,0.0
2016,9,19,0,30,0.0,0.0,1.0,20.0,0.0,0.0,0.0
2016,9,19,0,45,0.0,0.0,1.05,20.0,0.0,0.0,0.0
2016,9,19,1,0,0.0,0.0,1.1,20.0,0.0,0.0,0.0
2016,9,19,1,15,0.0,0.0,1.1,19.5,0.0,0.0,0.0
2016,9,19,1,30,0.0,0.0,1.1,19.0,0.0,0.0,0.0
2016,9,19,1,45,0.0,0.0,1.15,19.0,0.0,0.0,0.0
2016,9,19,2,0,0.0,0.0,1.2,19.0,0.0,0.0,0.0
2016,9,19,2,15,0.0,0.0,1.2,19.0,0.0,0.0,0.0
2016,9,19,2,30,0.0,0.0,1.2,19.0,0.0,0.0,0.0
2016,9,19,2,45,0.0,0.0,1.2,19.0,0.0,0.0,0.0
2016,9,19,3,0,0.0,0.0,1.2,19.0,0.0,0.0,0.0
2016,9,19,3,15,0.0,0.0,1.2,19.0,0.0,0.0,0.0
2016,9,19,3,30,0.0,0.0,1.2,19.0,0.0,0.0,0.0
2016,9,19,3,45,0.0,0.0,1.2,19.0,0.0,0.0,0.0
2016,9,19,4,0,0.0,0.0,1.2,19.0,0.0,0.0,0.0
2016,9,19,4,15,0.0,0.0,1.2,18.5,0.0,0.0,0.0
2016,9,19,4,30,0.0,0.0,1.2,18.0,0.0,0.0,0.0
2016,9,19,4,45,0.0,0.0,1.2,18.0,0.0,0.0,0.0
2016,9,19,5,0,0.0,0.0,1.2,18.0,0.0,0.0,0.0
2016,9,19,5,15,0.0,0.0,1.15,18.0,0.0,0.0,0.0
2016,9,19,5,30,0.0,0.0,1.1,18.0,0.0,0.0,0.0
2016,9,19,5,45,0.0,0.0,1.1,18.5,0.0,0.0,0.0
2016,9,19,6,0,0.0,0.0,1.1,19.0,0.0,0.0,0.0
2016,9,19,6,15,130.5,18.0,1.25,20.0,32.5,13.76,0.0
2016,9,19,6,30,261.0,36.0,1.4,21.0,65.0,27.46,17.06
2016,9,19,6,45,356.0,48.5,1.6,22.0,111.0,39.23,27.89
2016,9,19,7,0,451.0,61.0,1.8,23.0,157.0,49.07,36.66
2016,9,19,7,15,511.0,70.5,1.75,23.5,207.5,56.13,42.87
2016,9,19,7,30,571.0,80.0,1.7,24.0,258.0,63.1,48.8
2016,9,19,7,45,620.5,85.0,1.65,25.0,309.5,66.54,51.45
2016,9,19,8,0,670.0,90.0,1.6,26.0,361.0,70.04,54.05
2016,9,19,8,15,699.5,95.0,1.6,27.5,409.5,73.18,56.16
2016,9,19,8,30,729.0,100.0,1.6,29.0,458.0,76.27,58.17
2016,9,19,8,45,629.0,138.5,1.65,30.5,468.5,98.12,75.49
2016,9,19,9,0,529.0,177.0,1.7,32.0,479.0,116.84,89.85
2016,9,19,9,15,673.0,143.5,1.7,32.5,555.5,98.79,74.9
2016,9,19,9,30,817.0,110.0,1.7,33.0,632.0,87.93,65.86
2016,9,19,9,45,829.5,112.0,1.75,33.5,666.0,88.66,66.17
2016,9,19,10,0,842.0,114.0,1.8,34.0,700.0,89.4,66.48
2016,9,19,10,15,850.5,116.0,1.9,34.5,728.0,134.07,73.91
2016,9,19,10,30,859.0,118.0,2.0,35.0,756.0,193.57,106.91
2016,9,19,10,45,868.5,117.5,2.1,35.5,777.5,258.14,153.61
2016,9,19,11,0,878.0,117.0,2.2,36.0,799.0,316.25,199.81
2016,9,19,11,15,881.5,117.5,2.3,36.0,811.5,373.33,247.22
2016,9,19,11,30,885.0,118.0,2.4,36.0,824.0,429.75,294.0
2016,9,19,11,45,890.5,116.5,2.5,36.5,829.5,484.73,338.18
2016,9,19,12,0,896.0,115.0,2.6,37.0,835.0,538.7,380.41
2016,9,19,12,15,895.0,114.5,2.7,37.0,831.5,588.68,419.52
2016,9,19,12,30,894.0,114.0,2.8,37.0,828.0,636.57,456.21
2016,9,19,12,45,892.0,113.0,2.9,37.0,816.5,681.11,489.79
2016,9,19,13,0,890.0,112.0,3.0,37.0,805.0,723.05,520.95
2016,9,19,13,15,884.5,111.0,3.05,36.5,785.0,759.68,548.95
2016,9,19,13,30,879.0,110.0,3.1,36.0,765.0,793.11,573.52
2016,9,19,13,45,875.0,106.5,3.2,36.0,739.0,821.98,593.71
2016,9,19,14,0,871.0,103.0,3.3,36.0,713.0,847.4,611.75
2016,9,19,14,15,860.0,101.0,3.35,35.5,679.0,864.82,625.73
2016,9,19,14,30,849.0,99.0,3.4,35.0,645.0,888.92,644.38
2016,9,19,14,45,838.0,95.0,3.45,35.0,605.5,896.77,651.16
2016,9,19,15,0,827.0,91.0,3.5,35.0,566.0,900.63,655.61
2016,9,19,15,15,807.0,88.0,3.5,34.5,521.0,893.33,653.92
2016,9,19,15,30,787.0,85.0,3.5,34.0,476.0,882.08,649.72
2016,9,19,15,45,762.5,80.5,3.5,33.5,427.5,860.88,638.78
2016,9,19,16,0,738.0,76.0,3.5,33.0,379.0,836.05,625.15
2016,9,19,16,15,700.0,71.0,3.4,32.0,327.5,794.34,600.03
2016,9,19,16,30,662.0,66.0,3.3,31.0,276.0,757.27,577.05
2016,9,19,16,45,604.5,59.5,3.25,30.0,224.5,691.05,531.73
2016,9,19,17,0,547.0,53.0,3.2,29.0,173.0,623.68,482.67
2016,9,19,17,15,457.0,43.5,3.0,27.5,125.5,522.41,405.12
2016,9,19,17,30,367.0,34.0,2.8,26.0,78.0,423.38,321.57
2016,9,19,17,45,183.5,17.0,2.6,25.0,39.0,221.98,92.06
2016,9,19,18,0,0.0,0.0,2.4,24.0,0.0,0.0,0.0
2016,9,19,18,15,0.0,0.0,2.4,23.0,0.0,0.0,0.0
2016,9,19,18,30,0.0,0.0,2.4,22.0,0.0,0.0,0.0
2016,9,19,18,45,0.0,0.0,2.4,21.5,0.0,0.0,0.0
2016,9,19,19,0,0.0,0.0,2.4,21.0,0.0,0.0,0.0
2016,9,19,19,15,0.0,0.0,2.35,20.5,0.0,0.0,0.0
2016,9,19,19,30,0.0,0.0,2.3,20.0,0.0,0.0,0.0
2016,9,19,19,45,0.0,0.0,2.3,20.0,0.0,0.0,0.0
2016,9,19,20,0,0.0,0.0,2.3,20.0,0.0,0.0,0.0
2016,9,19,20,15,0.0,0.0,2.3,19.5,0.0,0.0,0.0
2016,9,19,20,30,0.0,0.0,2.3,19.0,0.0,0.0,0.0
2016,9,19,20,45,0.0,0.0,2.35,19.0,0.0,0.0,0.0
2016,9,19,21,0,0.0,0.0,2.4,19.0,0.0,0.0,0.0
2016,9,19,21,15,0.0,0.0,2.45,18.5,0.0,0.0,0.0
2016,9,19,21,30,0.0,0.0,2.5,18.0,0.0,0.0,0.0
2016,9,19,21,45,0.0,0.0,2.6,18.0,0.0,0.0,0.0
2016,9,19,22,0,0.0,0.0,2.7,18.0,0.0,0.0,0.0
2016,9,19,22,15,0.0,0.0,2.75,18.0,0.0,0.0,0.0
2016,9,19,22,30,0.0,0.0,2.8,18.0,0.0,0.0,0.0
2016,9,19,22,45,0.0,0.0,2.85,18.0,0.0,0.0,0.0
2016,9,19,23,0,0.0,0.0,2.9,18.0,0.0,0.0,0.0
2016,9,19,23,15,0.0,0.0,2.9,17.5,0.0,0.0,0.0
2016,9,19,23,30,0.0,0.0,2.9,17.0,0.0,0.0,0.0
2016,9,19,23,45,0.0,0.0,2.9,17.0,0.0,0.0,0.0
2016,9,20,0,0,0.0,0.0,2.9,17.0,0.0,0.0,0.0
2016,9,20,0,15,0.0,0.0,2.85,17.0,0.0,0.0,0.0
2016,9,20,0,30,0.0,0.0,2.8,17.0,0.0,0.0,0.0
2016,9,20,0,45,0.0,0.0,2.8,17.0,0.0,0.0,0.0
2016,9,20,1,0,0.0,0.0,2.8,17.0,0.0,0.0,0.0
2016,9,20,1,15,0.0,0.0,2.7,16.5,0.0,0.0,0.0
2016,9,20,1,30,0.0,0.0,2.6,16.0,0.0,0.0,0.0
2016,9,20,1,45,0.0,0.0,2.55,16.0,0.0,0.0,0.0
2016,9,20,2,0,0.0,0.0,2.5,16.0,0.0,0.0,0.0
2016,9,20,2,15,0.0,0.0,2.4,15.5,0.0,0.0,0.0
