Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,9,20,2,30,0.0,0.0,2.3,15.0,0.0,0.0,0.0
2016,9,20,2,45,0.0,0.0,2.25,15.0,0.0,0.0,0.0
2016,9,20,3,0,0.0,0.0,2.2,15.0,0.0,0.0,0.0
2016,9,20,3,15,0.0,0.0,2.1,15.0,0.0,0.0,0.0
2016,9,20,3,30,0.0,0.0,2.0,15.0,0.0,0.0,0.0
2016,9,20,3,45,0.0,0.0,1.9,15.0,0.0,0.0,0.0
2016,9,20,4,0,0.0,0.0,1.8,15.0,0.0,0.0,0.0
2016,9,20,4,15,0.0,0.0,1.7,14.5,0.0,0.0,0.0
2016,9,20,4,30,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2016,9,20,4,45,0.0,0.0,1.55,14.0,0.0,0.0,0.0
2016,9,20,5,0,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,9,20,5,15,0.0,0.0,1.65,14.0,0.0,0.0,0.0
2016,9,20,5,30,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2016,9,20,5,45,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2016,9,20,6,0,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2016,9,20,6,15,141.5,18.0,2.35,14.5,33.5,13.78,0.0
2016,9,20,6,30,283.0,36.0,2.5,15.0,67.0,29.48,19.12
2016,9,20,6,45,397.5,45.0,2.65,16.0,114.5,36.7,26.39
2016,9,20,7,0,512.0,54.0,2.8,17.0,162.0,44.11,33.23
2016,9,20,7,15,571.0,61.5,2.8,17.5,212.5,49.93,38.52
2016,9,20,7,30,630.0,69.0,2.8,18.0,263.0,55.74,43.59
2016,9,20,7,45,679.5,72.0,2.85,19.0,315.5,58.16,45.47
2016,9,20,8,0,729.0,75.0,2.9,20.0,368.0,65.64,51.66
2016,9,20,8,15,756.5,78.5,2.9,20.5,416.5,68.33,53.7
2016,9,20,8,30,784.0,82.0,2.9,21.0,465.0,70.98,55.68
2016,9,20,8,45,650.0,131.5,2.95,21.5,469.0,94.11,75.06
2016,9,20,9,0,516.0,181.0,3.0,22.0,473.0,118.93,95.55
2016,9,20,9,15,687.5,136.0,3.0,22.5,555.0,94.68,74.75
2016,9,20,9,30,859.0,91.0,3.0,23.0,637.0,85.88,67.07
2016,9,20,9,45,872.0,91.5,3.05,24.0,671.5,86.58,67.23
2016,9,20,10,0,885.0,92.0,3.1,25.0,706.0,87.22,67.35
2016,9,20,10,15,892.5,93.5,3.15,25.5,733.5,131.63,74.19
2016,9,20,10,30,900.0,95.0,3.2,26.0,761.0,191.54,108.15
2016,9,20,10,45,815.5,138.0,3.25,26.5,753.0,254.7,159.46
2016,9,20,11,0,731.0,181.0,3.3,27.0,745.0,311.28,209.35
2016,9,20,11,15,714.5,197.5,3.35,27.0,756.5,368.23,257.98
2016,9,20,11,30,698.0,214.0,3.4,27.0,768.0,423.24,304.62
2016,9,20,11,45,714.5,202.5,3.5,27.5,772.0,470.24,343.56
2016,9,20,12,0,731.0,191.0,3.6,28.0,776.0,517.2,381.72
2016,9,20,12,15,649.5,226.5,3.65,28.0,744.0,547.52,407.35
2016,9,20,12,30,568.0,262.0,3.7,28.0,712.0,566.61,423.55
2016,9,20,12,45,555.0,266.5,3.8,28.0,701.0,598.65,448.87
2016,9,20,13,0,542.0,271.0,3.9,28.0,690.0,628.08,471.79
2016,9,20,13,15,553.0,254.5,3.95,28.0,673.0,653.89,492.32
2016,9,20,13,30,564.0,238.0,4.0,28.0,656.0,677.62,511.27
2016,9,20,13,45,663.0,189.5,4.05,28.0,663.5,746.7,563.65
2016,9,20,14,0,762.0,141.0,4.1,28.0,671.0,809.08,610.03
2016,9,20,14,15,754.0,136.0,4.1,27.5,638.5,824.83,622.94
2016,9,20,14,30,746.0,131.0,4.1,27.0,606.0,836.94,633.81
2016,9,20,14,45,689.5,137.5,4.15,27.0,555.0,814.38,619.65
2016,9,20,15,0,633.0,144.0,4.2,27.0,504.0,786.44,601.87
2016,9,20,15,15,705.5,114.0,4.15,26.0,485.5,833.67,639.4
2016,9,20,15,30,778.0,84.0,4.1,25.0,467.0,870.66,669.4
2016,9,20,15,45,747.5,81.0,4.05,24.5,418.0,845.51,654.4
2016,9,20,16,0,717.0,78.0,4.0,24.0,369.0,816.72,636.88
2016,9,20,16,15,678.0,73.0,3.9,23.0,318.0,781.23,614.86
2016,9,20,16,30,639.0,68.0,3.8,22.0,267.0,736.87,585.15
2016,9,20,16,45,577.5,61.5,3.7,21.5,216.0,667.21,533.59
2016,9,20,17,0,516.0,55.0,3.6,21.0,165.0,596.41,478.31
2016,9,20,17,15,423.5,45.0,3.45,20.0,118.5,492.85,394.81
2016,9,20,17,30,331.0,35.0,3.3,19.0,72.0,391.42,304.44
2016,9,20,17,45,165.5,17.5,3.2,18.5,36.0,204.31,52.98
2016,9,20,18,0,0.0,0.0,3.1,18.0,0.0,0.0,0.0
2016,9,20,18,15,0.0,0.0,3.1,17.5,0.0,0.0,0.0
2016,9,20,18,30,0.0,0.0,3.1,17.0,0.0,0.0,0.0
2016,9,20,18,45,0.0,0.0,3.1,16.5,0.0,0.0,0.0
2016,9,20,19,0,0.0,0.0,3.1,16.0,0.0,0.0,0.0
2016,9,20,19,15,0.0,0.0,3.05,16.0,0.0,0.0,0.0
2016,9,20,19,30,0.0,0.0,3.0,16.0,0.0,0.0,0.0
2016,9,20,19,45,0.0,0.0,3.0,16.0,0.0,0.0,0.0
2016,9,20,20,0,0.0,0.0,3.0,16.0,0.0,0.0,0.0
2016,9,20,20,15,0.0,0.0,2.95,15.5,0.0,0.0,0.0
2016,9,20,20,30,0.0,0.0,2.9,15.0,0.0,0.0,0.0
2016,9,20,20,45,0.0,0.0,2.9,15.0,0.0,0.0,0.0
2016,9,20,21,0,0.0,0.0,2.9,15.0,0.0,0.0,0.0
2016,9,20,21,15,0.0,0.0,2.9,15.0,0.0,0.0,0.0
2016,9,20,21,30,0.0,0.0,2.9,15.0,0.0,0.0,0.0
2016,9,20,21,45,0.0,0.0,2.9,15.0,0.0,0.0,0.0
2016,9,20,22,0,0.0,0.0,2.9,15.0,0.0,0.0,0.0
2016,9,20,22,15,0.0,0.0,2.9,14.5,0.0,0.0,0.0
2016,9,20,22,30,0.0,0.0,2.9,14.0,0.0,0.0,0.0
2016,9,20,22,45,0.0,0.0,2.95,14.0,0.0,0.0,0.0
2016,9,20,23,0,0.0,0.0,3.0,14.0,0.0,0.0,0.0
2016,9,20,23,15,0.0,0.0,3.0,14.0,0.0,0.0,0.0
2016,9,20,23,30,0.0,0.0,3.0,14.0,0.0,0.0,0.0
2016,9,20,23,45,0.0,0.0,3.0,14.0,0.0,0.0,0.0
2016,9,21,0,0,0.0,0.0,3.0,14.0,0.0,0.0,0.0
2016,9,21,0,15,0.0,0.0,3.05,14.0,0.0,0.0,0.0
2016,9,21,0,30,0.0,0.0,3.1,14.0,0.0,0.0,0.0
2016,9,21,0,45,0.0,0.0,3.15,14.0,0.0,0.0,0.0
2016,9,21,1,0,0.0,0.0,3.2,14.0,0.0,0.0,0.0
2016,9,21,1,15,0.0,0.0,3.2,13.5,0.0,0.0,0.0
2016,9,21,1,30,0.0,0.0,3.2,13.0,0.0,0.0,0.0
2016,9,21,1,45,0.0,0.0,3.2,13.0,0.0,0.0,0.0
2016,9,21,2,0,0.0,0.0,3.2,13.0,0.0,0.0,0.0
2016,9,21,2,15,0.0,0.0,3.2,13.0,0.0,0.0,0.0
2016,9,21,2,30,0.0,0.0,3.2,13.0,0.0,0.0,0.0
2016,9,21,2,45,0.0,0.0,3.25,13.0,0.0,0.0,0.0
2016,9,21,3,0,0.0,0.0,3.3,13.0,0.0,0.0,0.0
2016,9,21,3,15,0.0,0.0,3.25,13.0,0.0,0.0,0.0
2016,9,21,3,30,0.0,0.0,3.2,13.0,0.0,0.0,0.0
2016,9,21,3,45,0.0,0.0,3.2,13.0,0.0,0.0,0.0
2016,9,21,4,0,0.0,0.0,3.2,13.0,0.0,0.0,0.0
2016,9,21,4,15,0.0,0.0,3.2,13.0,0.0,0.0,0.0
2016,9,21,4,30,0.0,0.0,3.2,13.0,0.0,0.0,0.0
2016,9,21,4,45,0.0,0.0,3.2,13.0,0.0,0.0,0.0
2016,9,21,5,0,0.0,0.0,3.2,13.0,0.0,0.0,0.0
2016,9,21,5,15,0.0,0.0,3.25,13.0,0.0,0.0,0.0
2016,9,21,5,30,0.0,0.0,3.3,13.0,0.0,0.0,0.0
2016,9,21,5,45,0.0,0.0,3.4,13.0,0.0,0.0,0.0
2016,9,21,6,0,0.0,0.0,3.5,13.0,0.0,0.0,0.0
2016,9,21,6,15,147.5,18.0,3.65,13.0,33.5,13.78,0.0
2016,9,21,6,30,295.0,36.0,3.8,13.0,67.0,29.59,19.23
2016,9,21,6,45,406.5,45.0,4.0,13.5,114.5,36.81,26.72
2016,9,21,7,0,518.0,54.0,4.2,14.0,162.0,44.2,33.7
2016,9,21,7,15,578.5,61.0,4.25,14.5,212.5,49.67,38.74
2016,9,21,7,30,639.0,68.0,4.3,15.0,263.0,55.15,43.61
2016,9,21,7,45,685.0,71.5,4.4,15.5,315.0,57.91,45.92
2016,9,21,8,0,731.0,75.0,4.5,16.0,367.0,65.7,52.57
2016,9,21,8,15,759.0,79.0,4.55,16.5,415.5,68.77,54.99
2016,9,21,8,30,787.0,83.0,4.6,17.0,464.0,71.79,57.33
2016,9,21,8,45,810.0,85.0,4.65,17.5,510.0,73.26,58.3
2016,9,21,9,0,833.0,87.0,4.7,18.0,556.0,74.73,59.27
2016,9,21,9,15,848.0,89.0,4.75,18.0,596.0,76.0,60.2
2016,9,21,9,30,863.0,91.0,4.8,18.0,636.0,85.98,68.6
2016,9,21,9,45,717.0,153.5,4.85,18.5,623.0,103.02,82.82
2016,9,21,10,0,571.0,216.0,4.9,19.0,610.0,134.19,108.79
2016,9,21,10,15,572.5,227.5,4.9,19.0,635.5,171.53,117.57
2016,9,21,10,30,574.0,239.0,4.9,19.0,661.0,221.6,149.06
2016,9,21,10,45,581.5,241.5,4.9,19.5,679.0,268.1,184.68
2016,9,21,11,0,589.0,244.0,4.9,20.0,697.0,315.3,224.13
2016,9,21,11,15,589.5,249.0,4.85,20.0,708.0,362.44,265.24
2016,9,21,11,30,590.0,254.0,4.8,20.0,719.0,409.26,305.99
2016,9,21,11,45,590.5,255.5,4.75,20.0,723.5,453.1,343.88
2016,9,21,12,0,591.0,257.0,4.7,20.0,728.0,496.07,380.3
2016,9,21,12,15,593.0,255.0,4.75,20.0,725.5,536.1,413.97
2016,9,21,12,30,595.0,253.0,4.8,20.0,723.0,574.82,446.03
2016,9,21,12,45,596.5,248.5,4.85,20.0,713.0,612.67,476.86
2016,9,21,13,0,598.0,244.0,4.9,20.0,703.0,646.32,504.19
2016,9,21,13,15,760.0,170.5,5.0,19.5,739.0,733.79,574.94
2016,9,21,13,30,922.0,97.0,5.1,19.0,775.0,810.94,636.73
2016,9,21,13,45,917.5,95.0,5.2,19.0,749.5,841.83,660.21
2016,9,21,14,0,913.0,93.0,5.3,19.0,724.0,869.2,681.52
2016,9,21,14,15,905.0,91.5,5.3,18.5,691.0,890.5,699.41
2016,9,21,14,30,897.0,90.0,5.3,18.0,658.0,907.99,714.81
2016,9,21,14,45,887.5,87.0,5.35,18.0,619.0,918.59,724.38
2016,9,21,15,0,878.0,84.0,5.4,18.0,580.0,925.26,731.35
2016,9,21,15,15,860.0,81.5,5.3,18.0,534.0,931.68,737.37
2016,9,21,15,30,842.0,79.0,5.2,18.0,488.0,923.3,732.73
2016,9,21,15,45,819.5,74.5,5.15,18.0,438.5,904.16,720.63
2016,9,21,16,0,797.0,70.0,5.1,18.0,389.0,881.25,705.57
2016,9,21,16,15,759.0,65.5,4.95,17.5,336.0,840.08,677.13
2016,9,21,16,30,721.0,61.0,4.8,17.0,283.0,795.79,645.19
2016,9,21,16,45,666.0,55.0,4.7,16.5,230.0,731.0,595.99
2016,9,21,17,0,611.0,49.0,4.6,16.0,177.0,674.17,549.8
2016,9,21,17,15,512.0,40.5,4.35,15.5,126.5,565.62,458.81
2016,9,21,17,30,413.0,32.0,4.1,15.0,76.0,459.47,357.99
2016,9,21,17,45,206.5,16.0,3.95,14.5,38.0,233.69,3.48
2016,9,21,18,0,0.0,0.0,3.8,14.0,0.0,0.0,0.0
2016,9,21,18,15,0.0,0.0,3.8,13.5,0.0,0.0,0.0
2016,9,21,18,30,0.0,0.0,3.8,13.0,0.0,0.0,0.0
2016,9,21,18,45,0.0,0.0,3.8,13.0,0.0,0.0,0.0
2016,9,21,19,0,0.0,0.0,3.8,13.0,0.0,0.0,0.0
2016,9,21,19,15,0.0,0.0,3.75,12.5,0.0,0.0,0.0
2016,9,21,19,30,0.0,0.0,3.7,12.0,0.0,0.0,0.0
2016,9,21,19,45,0.0,0.0,3.7,12.0,0.0,0.0,0.0
2016,9,21,20,0,0.0,0.0,3.7,12.0,0.0,0.0,0.0
2016,9,21,20,15,0.0,0.0,3.7,12.0,0.0,0.0,0.0
2016,9,21,20,30,0.0,0.0,3.7,12.0,0.0,0.0,0.0
2016,9,21,20,45,0.0,0.0,3.7,12.0,0.0,0.0,0.0
2016,9,21,21,0,0.0,0.0,3.7,12.0,0.0,0.0,0.0
2016,9,21,21,15,0.0,0.0,3.7,12.0,0.0,0.0,0.0
2016,9,21,21,30,0.0,0.0,3.7,12.0,0.0,0.0,0.0
2016,9,21,21,45,0.0,0.0,3.7,12.0,0.0,0.0,0.0
2016,9,21,22,0,0.0,0.0,3.7,12.0,0.0,0.0,0.0
2016,9,21,22,15,0.0,0.0,3.65,12.0,0.0,0.0,0.0
2016,9,21,22,30,0.0,0.0,3.6,12.0,0.0,0.0,0.0
2016,9,21,22,45,0.0,0.0,3.6,12.0,0.0,0.0,0.0
2016,9,21,23,0,0.0,0.0,3.6,12.0,0.0,0.0,0.0
2016,9,21,23,15,0.0,0.0,3.6,12.0,0.0,0.0,0.0
2016,9,21,23,30,0.0,0.0,3.6,12.0,0.0,0.0,0.0
2016,9,21,23,45,0.0,0.0,3.65,12.0,0.0,0.0,0.0
2016,9,22,0,0,0.0,0.0,3.7,12.0,0.0,0.0,0.0
2016,9,22,0,15,0.0,0.0,3.7,12.0,0.0,0.0,0.0
2016,9,22,0,30,0.0,0.0,3.7,12.0,0.0,0.0,0.0
2016,9,22,0,45,0.0,0.0,3.75,12.0,0.0,0.0,0.0
2016,9,22,1,0,0.0,0.0,3.8,12.0,0.0,0.0,0.0
2016,9,22,1,15,0.0,0.0,3.85,12.0,0.0,0.0,0.0
2016,9,22,1,30,0.0,0.0,3.9,12.0,0.0,0.0,0.0
2016,9,22,1,45,0.0,0.0,4.0,12.0,0.0,0.0,0.0
2016,9,22,2,0,0.0,0.0,4.1,12.0,0.0,0.0,0.0
2016,9,22,2,15,0.0,0.0,4.05,12.0,0.0,0.0,0.0
2016,9,22,2,30,0.0,0.0,4.0,12.0,0.0,0.0,0.0
2016,9,22,2,45,0.0,0.0,3.95,12.0,0.0,0.0,0.0
2016,9,22,3,0,0.0,0.0,3.9,12.0,0.0,0.0,0.0
2016,9,22,3,15,0.0,0.0,3.8,12.0,0.0,0.0,0.0
2016,9,22,3,30,0.0,0.0,3.7,12.0,0.0,0.0,0.0
2016,9,22,3,45,0.0,0.0,3.65,12.0,0.0,0.0,0.0
2016,9,22,4,0,0.0,0.0,3.6,12.0,0.0,0.0,0.0
2016,9,22,4,15,0.0,0.0,3.55,12.0,0.0,0.0,0.0
2016,9,22,4,30,0.0,0.0,3.5,12.0,0.0,0.0,0.0
2016,9,22,4,45,0.0,0.0,3.5,12.0,0.0,0.0,0.0
2016,9,22,5,0,0.0,0.0,3.5,12.0,0.0,0.0,0.0
2016,9,22,5,15,0.0,0.0,3.5,12.0,0.0,0.0,0.0
2016,9,22,5,30,0.0,0.0,3.5,12.0,0.0,0.0,0.0
2016,9,22,5,45,0.0,0.0,3.55,12.0,0.0,0.0,0.0
2016,9,22,6,0,0.0,0.0,3.6,12.0,0.0,0.0,0.0
2016,9,22,6,15,136.5,18.0,3.7,12.5,32.0,13.75,0.0
2016,9,22,6,30,273.0,36.0,3.8,13.0,64.0,27.47,17.29
2016,9,22,6,45,379.0,47.0,3.95,13.5,110.5,38.32,28.01
2016,9,22,7,0,485.0,58.0,4.1,14.0,157.0,47.14,36.29
2016,9,22,7,15,549.0,66.0,4.05,14.0,208.0,53.23,41.99
2016,9,22,7,30,613.0,74.0,4.0,14.0,259.0,59.31,47.49
2016,9,22,7,45,325.0,113.0,4.0,14.5,213.0,79.17,64.95
2016,9,22,8,0,37.0,152.0,4.0,15.0,167.0,105.08,87.42
2016,9,22,8,15,199.0,166.5,3.95,15.5,261.0,114.49,95.16
2016,9,22,8,30,361.0,181.0,3.9,16.0,355.0,121.98,101.14
2016,9,22,8,45,448.5,176.0,3.85,17.0,413.0,116.01,95.3
2016,9,22,9,0,536.0,171.0,3.8,18.0,471.0,113.88,92.84
2016,9,22,9,15,550.0,180.5,3.8,18.5,508.0,118.46,96.29
2016,9,22,9,30,564.0,190.0,3.8,19.0,545.0,122.87,99.59
2016,9,22,9,45,561.0,204.5,3.85,19.5,573.0,129.36,104.64
2016,9,22,10,0,558.0,219.0,3.9,20.0,601.0,135.6,109.44
2016,9,22,10,15,559.5,228.5,3.9,20.0,624.5,170.65,116.86
2016,9,22,10,30,561.0,238.0,3.9,20.0,648.0,218.82,146.64
2016,9,22,10,45,561.5,245.5,3.95,20.5,665.5,266.09,182.82
2016,9,22,11,0,562.0,253.0,4.0,21.0,683.0,313.5,222.21
2016,9,22,11,15,561.0,258.5,4.0,21.0,693.5,359.13,261.63
2016,9,22,11,30,560.0,264.0,4.0,21.0,704.0,404.31,300.61
2016,9,22,11,45,753.0,179.5,4.05,21.5,774.0,468.69,351.08
2016,9,22,12,0,946.0,95.0,4.1,22.0,844.0,544.65,411.57
2016,9,22,12,15,945.0,94.5,4.1,22.0,839.5,596.5,455.04
2016,9,22,12,30,944.0,94.0,4.1,22.0,835.0,646.11,495.77
2016,9,22,12,45,939.5,94.0,4.1,22.0,822.5,691.51,532.39
2016,9,22,13,0,935.0,94.0,4.1,22.0,810.0,734.0,566.06
2016,9,22,13,15,930.0,93.5,4.05,22.0,789.5,772.58,596.11
2016,9,22,13,30,925.0,93.0,4.0,22.0,769.0,807.9,621.61
2016,9,22,13,45,915.0,92.5,4.0,22.0,741.0,835.85,642.03
2016,9,22,14,0,905.0,92.0,4.0,22.0,713.0,860.01,659.91
2016,9,22,14,15,894.0,90.0,4.0,22.0,678.0,877.86,673.51
2016,9,22,14,30,883.0,88.0,4.0,22.0,643.0,891.76,684.55
2016,9,22,14,45,866.5,86.5,4.0,22.0,602.0,897.36,689.99
2016,9,22,15,0,850.0,85.0,4.0,22.0,561.0,909.68,700.4
2016,9,22,15,15,830.0,82.0,4.05,21.5,515.0,902.47,698.8
2016,9,22,15,30,810.0,79.0,4.1,21.0,469.0,891.25,694.54
2016,9,22,15,45,777.5,76.5,4.15,20.5,419.0,864.98,679.41
2016,9,22,16,0,745.0,74.0,4.2,20.0,369.0,834.99,661.22
2016,9,22,16,15,704.5,69.0,4.15,19.5,317.0,790.9,631.46
2016,9,22,16,30,664.0,64.0,4.1,19.0,265.0,751.74,604.07
2016,9,22,16,45,596.5,58.5,4.1,18.5,212.5,677.93,548.63
2016,9,22,17,0,529.0,53.0,4.1,18.0,160.0,602.98,489.06
2016,9,22,17,15,428.0,43.0,3.9,17.0,113.0,492.05,397.62
2016,9,22,17,30,327.0,33.0,3.7,16.0,66.0,383.64,294.76
2016,9,22,17,45,163.5,16.5,3.55,15.5,33.0,194.49,0.0
2016,9,22,18,0,0.0,0.0,3.4,15.0,0.0,0.0,0.0
2016,9,22,18,15,0.0,0.0,3.15,14.5,0.0,0.0,0.0
2016,9,22,18,30,0.0,0.0,2.9,14.0,0.0,0.0,0.0
2016,9,22,18,45,0.0,0.0,2.7,13.5,0.0,0.0,0.0
2016,9,22,19,0,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,9,22,19,15,0.0,0.0,2.2,12.5,0.0,0.0,0.0
2016,9,22,19,30,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,9,22,19,45,0.0,0.0,1.65,12.0,0.0,0.0,0.0
2016,9,22,20,0,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,9,22,20,15,0.0,0.0,1.3,11.5,0.0,0.0,0.0
2016,9,22,20,30,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,9,22,20,45,0.0,0.0,1.15,11.0,0.0,0.0,0.0
2016,9,22,21,0,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,9,22,21,15,0.0,0.0,1.05,11.0,0.0,0.0,0.0
2016,9,22,21,30,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,9,22,21,45,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,9,22,22,0,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,9,22,22,15,0.0,0.0,1.0,10.5,0.0,0.0,0.0
2016,9,22,22,30,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,9,22,22,45,0.0,0.0,1.05,10.0,0.0,0.0,0.0
2016,9,22,23,0,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,9,22,23,15,0.0,0.0,1.05,10.0,0.0,0.0,0.0
2016,9,22,23,30,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,9,22,23,45,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,9,23,0,0,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,9,23,0,15,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,9,23,0,30,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,9,23,0,45,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,9,23,1,0,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,9,23,1,15,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,9,23,1,30,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,9,23,1,45,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,9,23,2,0,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,9,23,2,15,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,9,23,2,30,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,9,23,2,45,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,9,23,3,0,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,9,23,3,15,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,9,23,3,30,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,9,23,3,45,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,9,23,4,0,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,9,23,4,15,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,9,23,4,30,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,9,23,4,45,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,9,23,5,0,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,9,23,5,15,0.0,0.0,0.95,10.0,0.0,0.0,0.0
2016,9,23,5,30,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,9,23,5,45,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,9,23,6,0,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,9,23,6,15,186.0,14.5,1.05,11.0,33.0,11.8,0.0
2016,9,23,6,30,372.0,29.0,1.2,12.0,66.0,24.1,14.43
2016,9,23,6,45,472.5,37.0,1.35,13.0,113.0,30.81,21.48
2016,9,23,7,0,573.0,45.0,1.5,14.0,160.0,37.67,27.91
2016,9,23,7,15,630.5,51.0,1.6,15.0,211.5,46.24,35.64
2016,9,23,7,30,688.0,57.0,1.7,16.0,263.0,51.63,40.34
2016,9,23,7,45,725.5,61.0,1.8,17.0,314.0,55.19,43.26
2016,9,23,8,0,763.0,65.0,1.9,18.0,365.0,58.74,46.09
2016,9,23,8,15,789.0,68.5,2.1,18.5,413.5,61.7,48.42
2016,9,23,8,30,815.0,72.0,2.3,19.0,462.0,64.61,50.68
2016,9,23,8,45,834.0,74.5,2.55,20.0,507.0,73.95,58.32
2016,9,23,9,0,853.0,77.0,2.8,21.0,552.0,76.48,60.05
2016,9,23,9,15,866.5,79.0,2.85,21.5,591.5,78.44,61.42
2016,9,23,9,30,880.0,81.0,2.9,22.0,631.0,80.3,62.71
2016,9,23,9,45,891.0,82.0,3.0,22.5,665.0,81.38,63.35
2016,9,23,10,0,902.0,83.0,3.1,23.0,699.0,82.4,63.94
2016,9,23,10,15,909.0,84.0,3.15,23.5,725.5,124.42,69.74
2016,9,23,10,30,916.0,85.0,3.2,24.0,752.0,184.71,103.39
2016,9,23,10,45,920.0,86.0,3.3,24.5,771.5,244.8,148.9
2016,9,23,11,0,924.0,87.0,3.4,25.0,791.0,304.68,199.37
2016,9,23,11,15,926.5,87.5,3.45,25.0,802.5,363.28,250.91
2016,9,23,11,30,929.0,88.0,3.5,25.0,814.0,421.01,301.67
2016,9,23,11,45,928.0,89.0,3.6,25.5,817.0,476.51,349.28
2016,9,23,12,0,927.0,90.0,3.7,26.0,820.0,530.32,394.24
2016,9,23,12,15,925.5,89.5,3.75,26.0,815.5,580.7,436.09
2016,9,23,12,30,924.0,89.0,3.8,26.0,811.0,628.83,475.19
2016,9,23,12,45,917.0,90.5,3.85,26.0,797.5,672.84,510.34
2016,9,23,13,0,910.0,92.0,3.9,26.0,784.0,713.85,542.57
2016,9,23,13,15,904.0,91.5,3.9,25.5,763.5,750.54,572.13
2016,9,23,13,30,898.0,91.0,3.9,25.0,743.0,783.96,597.5
2016,9,23,13,45,888.5,90.0,3.95,25.0,715.5,810.71,617.15
2016,9,23,14,0,879.0,89.0,4.0,25.0,688.0,833.77,634.35
2016,9,23,14,15,868.0,87.5,4.0,24.5,654.0,851.27,648.89
2016,9,23,14,30,857.0,86.0,4.0,24.0,620.0,864.95,661.0
2016,9,23,14,45,843.0,83.0,4.05,24.0,580.0,870.38,666.52
2016,9,23,15,0,829.0,80.0,4.1,24.0,540.0,882.4,676.9
2016,9,23,15,15,706.5,102.5,4.1,23.5,471.5,816.15,633.04
2016,9,23,15,30,584.0,125.0,4.1,23.0,403.0,738.35,580.18
2016,9,23,15,45,662.0,96.0,4.15,23.0,379.0,784.94,616.56
2016,9,23,16,0,740.0,67.0,4.2,23.0,355.0,819.49,643.18
2016,9,23,16,15,701.0,62.5,4.1,22.0,304.5,777.6,615.71
2016,9,23,16,30,662.0,58.0,4.0,21.0,254.0,732.89,585.17
2016,9,23,16,45,597.5,52.5,3.9,20.5,203.5,668.7,536.75
2016,9,23,17,0,533.0,47.0,3.8,20.0,153.0,597.23,479.7
2016,9,23,17,15,433.0,38.0,3.65,19.0,107.0,489.19,390.94
2016,9,23,17,30,333.0,29.0,3.5,18.0,61.0,384.5,287.15
2016,9,23,17,45,166.5,14.5,3.4,17.5,30.5,191.18,0.0
2016,9,23,18,0,0.0,0.0,3.3,17.0,0.0,0.0,0.0
2016,9,23,18,15,0.0,0.0,3.1,16.5,0.0,0.0,0.0
2016,9,23,18,30,0.0,0.0,2.9,16.0,0.0,0.0,0.0
2016,9,23,18,45,0.0,0.0,2.75,15.5,0.0,0.0,0.0
2016,9,23,19,0,0.0,0.0,2.6,15.0,0.0,0.0,0.0
2016,9,23,19,15,0.0,0.0,2.4,14.5,0.0,0.0,0.0
2016,9,23,19,30,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2016,9,23,19,45,0.0,0.0,2.05,14.0,0.0,0.0,0.0
2016,9,23,20,0,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,9,23,20,15,0.0,0.0,1.75,14.0,0.0,0.0,0.0
2016,9,23,20,30,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2016,9,23,20,45,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,9,23,21,0,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,9,23,21,15,0.0,0.0,1.3,13.5,0.0,0.0,0.0
2016,9,23,21,30,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,9,23,21,45,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,9,23,22,0,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,9,23,22,15,0.0,0.0,1.15,13.0,0.0,0.0,0.0
2016,9,23,22,30,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,9,23,22,45,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,9,23,23,0,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,9,23,23,15,0.0,0.0,1.05,13.0,0.0,0.0,0.0
2016,9,23,23,30,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,9,23,23,45,0.0,0.0,0.95,13.0,0.0,0.0,0.0
2016,9,24,0,0,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,9,24,0,15,0.0,0.0,0.85,12.5,0.0,0.0,0.0
2016,9,24,0,30,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,9,24,0,45,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,9,24,1,0,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,9,24,1,15,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,9,24,1,30,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,9,24,1,45,0.0,0.0,0.85,12.0,0.0,0.0,0.0
2016,9,24,2,0,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,9,24,2,15,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,9,24,2,30,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,9,24,2,45,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,9,24,3,0,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,9,24,3,15,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,9,24,3,30,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,9,24,3,45,0.0,0.0,0.95,12.0,0.0,0.0,0.0
2016,9,24,4,0,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,9,24,4,15,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,9,24,4,30,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,9,24,4,45,0.0,0.0,1.0,12.5,0.0,0.0,0.0
2016,9,24,5,0,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,9,24,5,15,0.0,0.0,0.95,13.0,0.0,0.0,0.0
2016,9,24,5,30,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,9,24,5,45,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,9,24,6,0,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,9,24,6,15,200.0,13.0,1.1,14.0,32.5,10.59,0.0
2016,9,24,6,30,400.0,26.0,1.3,15.0,65.0,23.66,13.66
2016,9,24,6,45,497.0,34.0,1.5,16.0,112.5,31.03,21.33
2016,9,24,7,0,594.0,42.0,1.7,17.0,160.0,38.49,28.24
2016,9,24,7,15,651.5,47.0,1.85,17.5,211.5,43.18,32.55
2016,9,24,7,30,709.0,52.0,2.0,18.0,263.0,47.92,36.73
2016,9,24,7,45,746.5,56.0,2.15,19.0,314.5,51.64,39.81
2016,9,24,8,0,784.0,60.0,2.3,20.0,366.0,55.35,42.77
2016,9,24,8,15,810.5,63.0,2.35,20.5,415.0,58.11,44.93
2016,9,24,8,30,837.0,66.0,2.4,21.0,464.0,67.65,52.89
2016,9,24,8,45,856.5,68.5,2.45,22.0,509.5,70.42,54.85
2016,9,24,9,0,876.0,71.0,2.5,23.0,555.0,73.07,56.69
2016,9,24,9,15,890.0,73.0,2.6,24.0,595.5,75.16,58.05
2016,9,24,9,30,904.0,75.0,2.7,25.0,636.0,77.14,59.31
2016,9,24,9,45,917.5,74.5,2.85,26.0,671.0,77.46,59.19
2016,9,24,10,0,931.0,74.0,3.0,27.0,706.0,77.73,59.05
2016,9,24,10,15,938.0,75.0,3.05,27.5,733.5,119.92,64.72
2016,9,24,10,30,945.0,76.0,3.1,28.0,761.0,181.77,98.39
2016,9,24,10,45,950.5,76.5,3.15,28.5,781.0,243.33,144.13
2016,9,24,11,0,956.0,77.0,3.2,29.0,801.0,304.81,195.04
2016,9,24,11,15,959.0,77.5,3.15,29.0,813.5,365.16,247.16
2016,9,24,11,30,962.0,78.0,3.1,29.0,826.0,424.64,298.42
2016,9,24,11,45,963.0,78.0,3.1,29.5,830.0,481.73,346.32
2016,9,24,12,0,964.0,78.0,3.1,30.0,834.0,537.22,391.55
2016,9,24,12,15,963.0,78.0,3.1,30.0,830.0,589.8,434.06
2016,9,24,12,30,962.0,78.0,3.1,30.0,826.0,640.11,473.75
2016,9,24,12,45,950.0,83.0,3.1,30.5,811.5,685.63,507.89
2016,9,24,13,0,938.0,88.0,3.1,31.0,797.0,727.78,538.68
2016,9,24,13,15,932.5,87.0,3.1,31.0,776.5,765.32,566.84
2016,9,24,13,30,927.0,86.0,3.1,31.0,756.0,799.5,590.51
2016,9,24,13,45,919.0,85.0,3.15,31.5,728.0,828.24,609.56
2016,9,24,14,0,911.0,84.0,3.2,32.0,700.0,853.28,626.19
2016,9,24,14,15,900.0,82.5,3.2,31.5,665.5,871.45,640.63
2016,9,24,14,30,889.0,81.0,3.2,31.0,631.0,885.69,652.69
2016,9,24,14,45,874.0,79.0,3.2,31.0,590.0,891.85,658.26
2016,9,24,15,0,859.0,77.0,3.2,31.0,549.0,894.01,661.38
2016,9,24,15,15,839.0,74.5,3.15,30.5,503.5,897.66,666.7
2016,9,24,15,30,819.0,72.0,3.1,30.0,458.0,887.0,662.42
2016,9,24,15,45,791.0,68.5,3.1,30.0,408.5,863.68,648.56
2016,9,24,16,0,763.0,65.0,3.1,30.0,359.0,836.76,631.95
2016,9,24,16,15,723.0,60.5,2.8,29.0,307.0,793.89,604.27
2016,9,24,16,30,683.0,56.0,2.5,28.0,255.0,748.17,573.23
2016,9,24,16,45,621.5,50.0,2.2,27.0,203.5,678.21,522.76
2016,9,24,17,0,560.0,44.0,1.9,26.0,152.0,616.06,474.73
2016,9,24,17,15,456.0,35.5,1.75,24.5,105.5,505.15,388.11
2016,9,24,17,30,352.0,27.0,1.6,23.0,59.0,398.09,279.94
2016,9,24,17,45,176.0,13.5,1.5,22.0,29.5,158.37,0.0
2016,9,24,18,0,0.0,0.0,1.4,21.0,0.0,0.0,0.0
2016,9,24,18,15,0.0,0.0,1.3,20.5,0.0,0.0,0.0
2016,9,24,18,30,0.0,0.0,1.2,20.0,0.0,0.0,0.0
2016,9,24,18,45,0.0,0.0,1.2,19.5,0.0,0.0,0.0
2016,9,24,19,0,0.0,0.0,1.2,19.0,0.0,0.0,0.0
2016,9,24,19,15,0.0,0.0,1.1,18.5,0.0,0.0,0.0
2016,9,24,19,30,0.0,0.0,1.0,18.0,0.0,0.0,0.0
2016,9,24,19,45,0.0,0.0,0.95,17.5,0.0,0.0,0.0
2016,9,24,20,0,0.0,0.0,0.9,17.0,0.0,0.0,0.0
2016,9,24,20,15,0.0,0.0,0.85,16.5,0.0,0.0,0.0
2016,9,24,20,30,0.0,0.0,0.8,16.0,0.0,0.0,0.0
2016,9,24,20,45,0.0,0.0,0.8,16.0,0.0,0.0,0.0
2016,9,24,21,0,0.0,0.0,0.8,16.0,0.0,0.0,0.0
2016,9,24,21,15,0.0,0.0,0.8,16.0,0.0,0.0,0.0
2016,9,24,21,30,0.0,0.0,0.8,16.0,0.0,0.0,0.0
2016,9,24,21,45,0.0,0.0,0.8,16.0,0.0,0.0,0.0
2016,9,24,22,0,0.0,0.0,0.8,16.0,0.0,0.0,0.0
2016,9,24,22,15,0.0,0.0,0.8,16.0,0.0,0.0,0.0
2016,9,24,22,30,0.0,0.0,0.8,16.0,0.0,0.0,0.0
2016,9,24,22,45,0.0,0.0,0.85,16.0,0.0,0.0,0.0
2016,9,24,23,0,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2016,9,24,23,15,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2016,9,24,23,30,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2016,9,24,23,45,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2016,9,25,0,0,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2016,9,25,0,15,0.0,0.0,0.8,16.0,0.0,0.0,0.0
2016,9,25,0,30,0.0,0.0,0.7,16.0,0.0,0.0,0.0
2016,9,25,0,45,0.0,0.0,0.65,16.0,0.0,0.0,0.0
2016,9,25,1,0,0.0,0.0,0.6,16.0,0.0,0.0,0.0
2016,9,25,1,15,0.0,0.0,0.55,16.0,0.0,0.0,0.0
2016,9,25,1,30,0.0,0.0,0.5,16.0,0.0,0.0,0.0
2016,9,25,1,45,0.0,0.0,0.45,16.5,0.0,0.0,0.0
2016,9,25,2,0,0.0,0.0,0.4,17.0,0.0,0.0,0.0
2016,9,25,2,15,0.0,0.0,0.5,16.5,0.0,0.0,0.0
2016,9,25,2,30,0.0,0.0,0.6,16.0,0.0,0.0,0.0
2016,9,25,2,45,0.0,0.0,0.75,15.5,0.0,0.0,0.0
2016,9,25,3,0,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,9,25,3,15,0.0,0.0,0.9,14.5,0.0,0.0,0.0
2016,9,25,3,30,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,9,25,3,45,0.0,0.0,0.95,14.0,0.0,0.0,0.0
2016,9,25,4,0,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,9,25,4,15,0.0,0.0,1.0,13.5,0.0,0.0,0.0
2016,9,25,4,30,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,9,25,4,45,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,9,25,5,0,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,9,25,5,15,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,9,25,5,30,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,9,25,5,45,0.0,0.0,1.0,13.5,0.0,0.0,0.0
2016,9,25,6,0,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,9,25,6,15,201.5,13.0,1.25,15.0,32.0,10.61,0.0
2016,9,25,6,30,403.0,26.0,1.5,16.0,64.0,23.7,13.38
2016,9,25,6,45,504.0,34.0,1.75,17.0,112.0,31.08,21.23
2016,9,25,7,0,605.0,42.0,2.0,18.0,160.0,38.59,28.17
2016,9,25,7,15,663.0,47.5,2.0,19.0,212.0,43.71,32.79
2016,9,25,7,30,721.0,53.0,2.0,20.0,264.0,48.86,37.24
2016,9,25,7,45,758.5,56.5,2.05,21.0,316.0,52.19,39.95
2016,9,25,8,0,796.0,60.0,2.1,22.0,368.0,55.54,42.58
2016,9,25,8,15,821.5,63.0,2.25,23.0,417.0,64.43,49.87
2016,9,25,8,30,847.0,66.0,2.4,24.0,466.0,67.79,52.35
2016,9,25,8,45,864.5,69.0,2.55,25.5,511.5,70.87,54.45
2016,9,25,9,0,882.0,72.0,2.7,27.0,557.0,73.82,56.39
2016,9,25,9,15,895.0,74.0,2.75,28.0,597.0,75.89,57.7
2016,9,25,9,30,908.0,76.0,2.8,29.0,637.0,77.85,58.92
2016,9,25,9,45,921.0,75.5,2.85,30.0,671.5,78.15,58.77
2016,9,25,10,0,934.0,75.0,2.9,31.0,706.0,78.41,58.61
2016,9,25,10,15,940.5,76.5,2.85,31.5,733.0,120.05,64.06
2016,9,25,10,30,947.0,78.0,2.8,32.0,760.0,182.34,97.2
2016,9,25,10,45,949.0,79.5,2.75,33.0,779.0,244.07,141.94
2016,9,25,11,0,951.0,81.0,2.7,34.0,798.0,305.34,191.26
2016,9,25,11,15,953.5,81.5,2.55,34.0,809.5,365.32,241.72
2016,9,25,11,30,956.0,82.0,2.4,34.0,821.0,424.37,291.19
2016,9,25,11,45,953.0,84.0,2.25,34.5,824.0,481.09,337.15
2016,9,25,12,0,950.0,86.0,2.1,35.0,827.0,535.89,379.99
2016,9,25,12,15,949.0,86.0,1.9,35.0,822.5,587.94,419.8
2016,9,25,12,30,948.0,86.0,1.7,35.0,818.0,637.76,456.47
2016,9,25,12,45,931.5,92.0,1.5,35.5,802.0,680.82,485.96
2016,9,25,13,0,915.0,98.0,1.3,36.0,786.0,720.18,511.54
2016,9,25,13,15,909.5,97.0,1.1,36.0,765.5,757.05,535.5
2016,9,25,13,30,904.0,96.0,0.9,36.0,745.0,790.63,555.08
2016,9,25,13,45,890.5,96.5,0.75,36.5,715.5,816.03,568.08
2016,9,25,14,0,877.0,97.0,0.6,37.0,686.0,837.55,578.39
2016,9,25,14,15,865.0,95.0,0.55,36.5,651.5,853.78,589.49
2016,9,25,14,30,853.0,93.0,0.5,36.0,617.0,876.13,604.5
2016,9,25,14,45,833.0,92.0,0.5,36.0,575.5,879.04,607.41
2016,9,25,15,0,813.0,91.0,0.5,36.0,534.0,877.77,608.19
2016,9,25,15,15,791.0,87.5,0.65,35.5,488.0,867.6,607.68
2016,9,25,15,30,769.0,84.0,0.8,35.0,442.0,853.47,604.57
2016,9,25,15,45,736.0,80.5,0.95,35.0,392.5,825.2,590.85
2016,9,25,16,0,703.0,77.0,1.1,35.0,343.0,800.29,578.64
2016,9,25,16,15,659.0,71.0,1.05,33.5,292.0,752.67,551.49
2016,9,25,16,30,615.0,65.0,1.0,32.0,241.0,702.58,521.13
2016,9,25,16,45,549.5,57.5,0.95,31.0,191.0,628.7,470.96
2016,9,25,17,0,484.0,50.0,0.9,30.0,141.0,553.97,416.77
2016,9,25,17,15,378.5,38.5,0.95,28.5,96.0,439.16,330.25
2016,9,25,17,30,273.0,27.0,1.0,27.0,51.0,325.57,216.42
2016,9,25,17,45,136.5,13.5,1.05,26.0,25.5,124.8,0.0
2016,9,25,18,0,0.0,0.0,1.1,25.0,0.0,0.0,0.0
2016,9,25,18,15,0.0,0.0,1.1,24.5,0.0,0.0,0.0
2016,9,25,18,30,0.0,0.0,1.1,24.0,0.0,0.0,0.0
2016,9,25,18,45,0.0,0.0,1.1,23.5,0.0,0.0,0.0
2016,9,25,19,0,0.0,0.0,1.1,23.0,0.0,0.0,0.0
2016,9,25,19,15,0.0,0.0,1.05,22.5,0.0,0.0,0.0
2016,9,25,19,30,0.0,0.0,1.0,22.0,0.0,0.0,0.0
2016,9,25,19,45,0.0,0.0,1.0,22.0,0.0,0.0,0.0
2016,9,25,20,0,0.0,0.0,1.0,22.0,0.0,0.0,0.0
2016,9,25,20,15,0.0,0.0,0.95,21.5,0.0,0.0,0.0
2016,9,25,20,30,0.0,0.0,0.9,21.0,0.0,0.0,0.0
2016,9,25,20,45,0.0,0.0,0.9,20.5,0.0,0.0,0.0
2016,9,25,21,0,0.0,0.0,0.9,20.0,0.0,0.0,0.0
2016,9,25,21,15,0.0,0.0,0.9,20.0,0.0,0.0,0.0
2016,9,25,21,30,0.0,0.0,0.9,20.0,0.0,0.0,0.0
2016,9,25,21,45,0.0,0.0,0.9,20.0,0.0,0.0,0.0
2016,9,25,22,0,0.0,0.0,0.9,20.0,0.0,0.0,0.0
2016,9,25,22,15,0.0,0.0,0.9,19.5,0.0,0.0,0.0
2016,9,25,22,30,0.0,0.0,0.9,19.0,0.0,0.0,0.0
2016,9,25,22,45,0.0,0.0,0.9,19.0,0.0,0.0,0.0
2016,9,25,23,0,0.0,0.0,0.9,19.0,0.0,0.0,0.0
2016,9,25,23,15,0.0,0.0,0.9,19.0,0.0,0.0,0.0
2016,9,25,23,30,0.0,0.0,0.9,19.0,0.0,0.0,0.0
2016,9,25,23,45,0.0,0.0,0.95,19.0,0.0,0.0,0.0
2016,9,26,0,0,0.0,0.0,1.0,19.0,0.0,0.0,0.0
2016,9,26,0,15,0.0,0.0,1.0,19.0,0.0,0.0,0.0
2016,9,26,0,30,0.0,0.0,1.0,19.0,0.0,0.0,0.0
2016,9,26,0,45,0.0,0.0,1.05,19.0,0.0,0.0,0.0
2016,9,26,1,0,0.0,0.0,1.1,19.0,0.0,0.0,0.0
2016,9,26,1,15,0.0,0.0,1.1,19.0,0.0,0.0,0.0
2016,9,26,1,30,0.0,0.0,1.1,19.0,0.0,0.0,0.0
2016,9,26,1,45,0.0,0.0,1.1,19.0,0.0,0.0,0.0
2016,9,26,2,0,0.0,0.0,1.1,19.0,0.0,0.0,0.0
2016,9,26,2,15,0.0,0.0,1.1,19.0,0.0,0.0,0.0
2016,9,26,2,30,0.0,0.0,1.1,19.0,0.0,0.0,0.0
2016,9,26,2,45,0.0,0.0,1.1,19.5,0.0,0.0,0.0
2016,9,26,3,0,0.0,0.0,1.1,20.0,0.0,0.0,0.0
2016,9,26,3,15,0.0,0.0,1.05,20.0,0.0,0.0,0.0
2016,9,26,3,30,0.0,0.0,1.0,20.0,0.0,0.0,0.0
2016,9,26,3,45,0.0,0.0,1.0,20.0,0.0,0.0,0.0
2016,9,26,4,0,0.0,0.0,1.0,20.0,0.0,0.0,0.0
2016,9,26,4,15,0.0,0.0,1.0,19.5,0.0,0.0,0.0
2016,9,26,4,30,0.0,0.0,1.0,19.0,0.0,0.0,0.0
2016,9,26,4,45,0.0,0.0,1.05,19.0,0.0,0.0,0.0
2016,9,26,5,0,0.0,0.0,1.1,19.0,0.0,0.0,0.0
2016,9,26,5,15,0.0,0.0,1.1,19.0,0.0,0.0,0.0
2016,9,26,5,30,0.0,0.0,1.1,19.0,0.0,0.0,0.0
2016,9,26,5,45,0.0,0.0,1.1,19.5,0.0,0.0,0.0
2016,9,26,6,0,0.0,0.0,1.1,20.0,0.0,0.0,0.0
2016,9,26,6,15,123.0,15.0,1.05,20.5,26.5,11.8,0.0
2016,9,26,6,30,246.0,30.0,1.0,21.0,53.0,24.56,13.44
2016,9,26,6,45,348.5,43.0,1.0,22.0,98.0,35.05,24.05
2016,9,26,7,0,451.0,56.0,1.0,23.0,143.0,45.47,33.41
2016,9,26,7,15,516.5,65.0,1.1,24.0,193.0,52.32,39.44
2016,9,26,7,30,582.0,74.0,1.2,25.0,243.0,59.13,45.2
2016,9,26,7,45,627.0,81.0,1.3,26.0,294.0,64.12,49.22
2016,9,26,8,0,672.0,88.0,1.4,27.0,345.0,69.06,53.06
2016,9,26,8,15,704.0,93.0,1.4,28.0,394.0,72.31,55.4
2016,9,26,8,30,736.0,98.0,1.4,29.0,443.0,75.53,57.65
2016,9,26,8,45,759.5,102.0,1.4,30.5,488.5,77.87,59.01
2016,9,26,9,0,783.0,106.0,1.4,32.0,534.0,86.82,65.72
2016,9,26,9,15,800.0,109.5,1.35,32.5,574.5,88.71,66.91
2016,9,26,9,30,817.0,113.0,1.3,33.0,615.0,90.57,68.08
2016,9,26,9,45,830.5,115.0,1.3,34.0,649.5,91.34,68.24
2016,9,26,10,0,844.0,117.0,1.3,35.0,684.0,92.12,68.42
2016,9,26,10,15,853.5,119.0,1.35,35.5,711.5,130.67,73.29
2016,9,26,10,30,863.0,121.0,1.4,36.0,739.0,190.49,104.56
2016,9,26,10,45,869.5,122.0,1.45,36.5,759.0,249.93,146.46
2016,9,26,11,0,876.0,123.0,1.5,37.0,779.0,309.59,193.14
2016,9,26,11,15,879.5,123.5,1.6,37.0,791.0,367.92,240.87
2016,9,26,11,30,883.0,124.0,1.7,37.0,803.0,426.8,288.86
2016,9,26,11,45,884.5,124.5,1.85,37.5,807.0,481.32,332.48
2016,9,26,12,0,886.0,125.0,2.0,38.0,811.0,534.47,373.96
2016,9,26,12,15,884.5,124.5,2.15,38.0,806.5,583.68,412.42
2016,9,26,12,30,883.0,124.0,2.3,38.0,802.0,630.73,448.5
2016,9,26,12,45,904.0,111.0,2.5,38.0,795.5,678.97,485.08
2016,9,26,13,0,925.0,98.0,2.7,38.0,789.0,725.55,520.05
2016,9,26,13,15,919.5,97.0,2.8,38.0,768.5,762.78,547.51
2016,9,26,13,30,914.0,96.0,2.9,38.0,748.0,796.68,571.25
2016,9,26,13,45,906.5,94.5,3.0,38.0,720.0,825.08,590.99
2016,9,26,14,0,899.0,93.0,3.1,38.0,692.0,849.81,608.5
2016,9,26,14,15,888.0,91.0,3.15,37.5,657.5,867.31,622.49
2016,9,26,14,30,877.0,89.0,3.2,37.0,623.0,880.9,634.19
2016,9,26,14,45,863.0,86.0,3.3,36.5,582.0,896.95,648.06
2016,9,26,15,0,849.0,83.0,3.4,36.0,541.0,899.09,653.01
2016,9,26,15,15,828.5,80.0,3.35,35.5,495.0,891.23,650.68
2016,9,26,15,30,808.0,77.0,3.3,35.0,449.0,879.37,645.78
2016,9,26,15,45,767.5,75.5,3.3,34.5,397.5,846.8,627.12
2016,9,26,16,0,727.0,74.0,3.3,34.0,346.0,810.39,605.37
2016,9,26,16,15,683.5,68.5,2.9,33.0,294.5,770.47,579.4
2016,9,26,16,30,640.0,63.0,2.5,32.0,243.0,721.46,545.56
2016,9,26,16,45,561.5,56.5,2.15,31.0,190.5,636.89,484.65
2016,9,26,17,0,483.0,50.0,1.8,30.0,138.0,551.57,419.86
2016,9,26,17,15,376.5,38.0,1.65,28.5,93.0,435.63,329.26
2016,9,26,17,30,270.0,26.0,1.5,27.0,48.0,317.12,199.41
2016,9,26,17,45,135.0,13.0,1.35,25.5,24.0,122.76,0.0
2016,9,26,18,0,0.0,0.0,1.2,24.0,0.0,0.0,0.0
2016,9,26,18,15,0.0,0.0,1.15,23.5,0.0,0.0,0.0
2016,9,26,18,30,0.0,0.0,1.1,23.0,0.0,0.0,0.0
2016,9,26,18,45,0.0,0.0,1.1,22.5,0.0,0.0,0.0
2016,9,26,19,0,0.0,0.0,1.1,22.0,0.0,0.0,0.0
2016,9,26,19,15,0.0,0.0,1.05,21.5,0.0,0.0,0.0
2016,9,26,19,30,0.0,0.0,1.0,21.0,0.0,0.0,0.0
2016,9,26,19,45,0.0,0.0,1.0,21.0,0.0,0.0,0.0
2016,9,26,20,0,0.0,0.0,1.0,21.0,0.0,0.0,0.0
2016,9,26,20,15,0.0,0.0,1.0,21.0,0.0,0.0,0.0
2016,9,26,20,30,0.0,0.0,1.0,21.0,0.0,0.0,0.0
2016,9,26,20,45,0.0,0.0,1.0,21.0,0.0,0.0,0.0
2016,9,26,21,0,0.0,0.0,1.0,21.0,0.0,0.0,0.0
2016,9,26,21,15,0.0,0.0,1.0,21.0,0.0,0.0,0.0
2016,9,26,21,30,0.0,0.0,1.0,21.0,0.0,0.0,0.0
2016,9,26,21,45,0.0,0.0,1.0,21.0,0.0,0.0,0.0
2016,9,26,22,0,0.0,0.0,1.0,21.0,0.0,0.0,0.0
2016,9,26,22,15,0.0,0.0,1.0,21.0,0.0,0.0,0.0
2016,9,26,22,30,0.0,0.0,1.0,21.0,0.0,0.0,0.0
2016,9,26,22,45,0.0,0.0,1.0,21.0,0.0,0.0,0.0
2016,9,26,23,0,0.0,0.0,1.0,21.0,0.0,0.0,0.0
2016,9,26,23,15,0.0,0.0,1.0,21.0,0.0,0.0,0.0
2016,9,26,23,30,0.0,0.0,1.0,21.0,0.0,0.0,0.0
2016,9,26,23,45,0.0,0.0,1.05,21.0,0.0,0.0,0.0
2016,9,27,0,0,0.0,0.0,1.1,21.0,0.0,0.0,0.0
2016,9,27,0,15,0.0,0.0,1.1,21.0,0.0,0.0,0.0
2016,9,27,0,30,0.0,0.0,1.1,21.0,0.0,0.0,0.0
2016,9,27,0,45,0.0,0.0,1.1,21.0,0.0,0.0,0.0
2016,9,27,1,0,0.0,0.0,1.1,21.0,0.0,0.0,0.0
2016,9,27,1,15,0.0,0.0,1.1,20.5,0.0,0.0,0.0
2016,9,27,1,30,0.0,0.0,1.1,20.0,0.0,0.0,0.0
2016,9,27,1,45,0.0,0.0,1.15,20.0,0.0,0.0,0.0
2016,9,27,2,0,0.0,0.0,1.2,20.0,0.0,0.0,0.0
2016,9,27,2,15,0.0,0.0,1.2,20.0,0.0,0.0,0.0
2016,9,27,2,30,0.0,0.0,1.2,20.0,0.0,0.0,0.0
2016,9,27,2,45,0.0,0.0,1.2,20.0,0.0,0.0,0.0
2016,9,27,3,0,0.0,0.0,1.2,20.0,0.0,0.0,0.0
2016,9,27,3,15,0.0,0.0,1.2,20.0,0.0,0.0,0.0
2016,9,27,3,30,0.0,0.0,1.2,20.0,0.0,0.0,0.0
2016,9,27,3,45,0.0,0.0,1.25,20.0,0.0,0.0,0.0
2016,9,27,4,0,0.0,0.0,1.3,20.0,0.0,0.0,0.0
2016,9,27,4,15,0.0,0.0,1.3,19.5,0.0,0.0,0.0
2016,9,27,4,30,0.0,0.0,1.3,19.0,0.0,0.0,0.0
2016,9,27,4,45,0.0,0.0,1.3,19.0,0.0,0.0,0.0
2016,9,27,5,0,0.0,0.0,1.3,19.0,0.0,0.0,0.0
2016,9,27,5,15,0.0,0.0,1.3,19.0,0.0,0.0,0.0
2016,9,27,5,30,0.0,0.0,1.3,19.0,0.0,0.0,0.0
2016,9,27,5,45,0.0,0.0,1.3,19.0,0.0,0.0,0.0
2016,9,27,6,0,0.0,0.0,1.3,19.0,0.0,0.0,0.0
2016,9,27,6,15,78.5,14.5,1.25,19.5,21.5,11.41,0.0
2016,9,27,6,30,157.0,29.0,1.2,20.0,43.0,21.92,11.15
2016,9,27,6,45,225.0,48.5,1.15,21.0,83.0,36.2,25.08
2016,9,27,7,0,293.0,68.0,1.1,22.0,123.0,50.21,37.58
2016,9,27,7,15,352.5,84.0,1.2,23.0,170.5,61.49,47.46
2016,9,27,7,30,412.0,100.0,1.3,24.0,218.0,72.56,56.86
2016,9,27,7,45,447.5,114.0,1.45,25.0,265.0,81.78,64.42
2016,9,27,8,0,483.0,128.0,1.6,26.0,312.0,90.73,71.56
2016,9,27,8,15,517.0,138.5,1.5,27.0,358.5,97.23,76.46
2016,9,27,8,30,551.0,149.0,1.4,28.0,405.0,103.56,81.12
2016,9,27,8,45,574.0,158.0,1.35,29.0,448.0,108.6,84.64
2016,9,27,9,0,597.0,167.0,1.3,30.0,491.0,113.48,87.99
2016,9,27,9,15,617.0,173.5,1.4,31.0,530.0,118.24,91.22
2016,9,27,9,30,637.0,180.0,1.5,32.0,569.0,120.59,92.5
2016,9,27,9,45,734.0,150.0,1.6,33.0,622.0,102.58,77.55
2016,9,27,10,0,831.0,120.0,1.7,34.0,675.0,93.76,70.08
2016,9,27,10,15,840.0,122.0,1.8,34.0,702.0,130.81,74.68
2016,9,27,10,30,849.0,124.0,1.9,34.0,729.0,189.77,105.78
2016,9,27,10,45,821.5,141.5,2.05,34.5,740.0,253.05,152.3
2016,9,27,11,0,794.0,159.0,2.2,35.0,751.0,313.1,200.75
2016,9,27,11,15,798.0,160.0,2.3,35.0,762.5,367.86,245.91
2016,9,27,11,30,802.0,161.0,2.4,35.0,774.0,422.2,290.79
2016,9,27,11,45,779.0,173.0,2.55,35.5,771.0,471.08,330.82
2016,9,27,12,0,756.0,185.0,2.7,36.0,768.0,519.44,369.07
2016,9,27,12,15,754.5,184.5,2.75,36.0,763.5,565.82,405.27
2016,9,27,12,30,753.0,184.0,2.8,36.0,759.0,610.27,439.25
2016,9,27,12,45,785.5,165.0,2.9,36.0,756.0,657.79,475.18
2016,9,27,13,0,818.0,146.0,3.0,36.0,753.0,702.02,508.51
2016,9,27,13,15,810.5,144.0,3.05,36.0,732.0,734.81,532.96
2016,9,27,13,30,803.0,142.0,3.1,36.0,711.0,764.25,554.87
2016,9,27,13,45,769.0,149.5,3.15,36.0,677.0,783.81,569.37
2016,9,27,14,0,735.0,157.0,3.2,36.0,643.0,794.5,577.94
2016,9,27,14,15,719.5,153.0,3.2,35.5,608.5,804.22,586.72
2016,9,27,14,30,704.0,149.0,3.2,35.0,574.0,809.99,593.02
2016,9,27,14,45,688.5,142.5,3.2,34.5,535.0,809.22,595.12
2016,9,27,15,0,673.0,136.0,3.2,34.0,496.0,804.6,594.8
2016,9,27,15,15,646.0,130.0,3.15,33.5,451.0,786.19,584.9
2016,9,27,15,30,619.0,124.0,3.1,33.0,406.0,763.92,572.35
2016,9,27,15,45,606.5,111.0,3.05,32.5,361.5,744.09,561.25
2016,9,27,16,0,594.0,98.0,3.0,32.0,317.0,720.94,547.39
2016,9,27,16,15,545.5,89.0,2.8,31.0,267.0,665.61,510.31
2016,9,27,16,30,497.0,80.0,2.6,30.0,217.0,607.78,469.88
2016,9,27,16,45,454.0,66.5,2.4,29.0,171.5,548.54,426.05
2016,9,27,17,0,411.0,53.0,2.2,28.0,126.0,488.26,378.4
2016,9,27,17,15,307.0,39.0,1.95,26.5,83.0,373.98,286.11
2016,9,27,17,30,203.0,25.0,1.7,25.0,40.0,253.93,147.04
2016,9,27,17,45,101.5,12.5,1.5,24.0,20.0,94.15,0.0
2016,9,27,18,0,0.0,0.0,1.3,23.0,0.0,0.0,0.0
2016,9,27,18,15,0.0,0.0,1.3,22.0,0.0,0.0,0.0
2016,9,27,18,30,0.0,0.0,1.3,21.0,0.0,0.0,0.0
2016,9,27,18,45,0.0,0.0,1.3,20.5,0.0,0.0,0.0
2016,9,27,19,0,0.0,0.0,1.3,20.0,0.0,0.0,0.0
2016,9,27,19,15,0.0,0.0,1.3,19.5,0.0,0.0,0.0
2016,9,27,19,30,0.0,0.0,1.3,19.0,0.0,0.0,0.0
2016,9,27,19,45,0.0,0.0,1.3,19.0,0.0,0.0,0.0
2016,9,27,20,0,0.0,0.0,1.3,19.0,0.0,0.0,0.0
2016,9,27,20,15,0.0,0.0,1.3,18.5,0.0,0.0,0.0
2016,9,27,20,30,0.0,0.0,1.3,18.0,0.0,0.0,0.0
2016,9,27,20,45,0.0,0.0,1.3,18.0,0.0,0.0,0.0
2016,9,27,21,0,0.0,0.0,1.3,18.0,0.0,0.0,0.0
2016,9,27,21,15,0.0,0.0,1.3,18.0,0.0,0.0,0.0
2016,9,27,21,30,0.0,0.0,1.3,18.0,0.0,0.0,0.0
2016,9,27,21,45,0.0,0.0,1.35,18.0,0.0,0.0,0.0
2016,9,27,22,0,0.0,0.0,1.4,18.0,0.0,0.0,0.0
2016,9,27,22,15,0.0,0.0,1.4,17.5,0.0,0.0,0.0
2016,9,27,22,30,0.0,0.0,1.4,17.0,0.0,0.0,0.0
2016,9,27,22,45,0.0,0.0,1.45,17.0,0.0,0.0,0.0
2016,9,27,23,0,0.0,0.0,1.5,17.0,0.0,0.0,0.0
2016,9,27,23,15,0.0,0.0,1.5,16.5,0.0,0.0,0.0
2016,9,27,23,30,0.0,0.0,1.5,16.0,0.0,0.0,0.0
2016,9,27,23,45,0.0,0.0,1.5,16.0,0.0,0.0,0.0
2016,9,28,0,0,0.0,0.0,1.5,16.0,0.0,0.0,0.0
2016,9,28,0,15,0.0,0.0,1.5,16.0,0.0,0.0,0.0
2016,9,28,0,30,0.0,0.0,1.5,16.0,0.0,0.0,0.0
2016,9,28,0,45,0.0,0.0,1.55,16.0,0.0,0.0,0.0
2016,9,28,1,0,0.0,0.0,1.6,16.0,0.0,0.0,0.0
2016,9,28,1,15,0.0,0.0,1.65,15.5,0.0,0.0,0.0
2016,9,28,1,30,0.0,0.0,1.7,15.0,0.0,0.0,0.0
2016,9,28,1,45,0.0,0.0,1.75,15.0,0.0,0.0,0.0
2016,9,28,2,0,0.0,0.0,1.8,15.0,0.0,0.0,0.0
2016,9,28,2,15,0.0,0.0,1.8,15.0,0.0,0.0,0.0
2016,9,28,2,30,0.0,0.0,1.8,15.0,0.0,0.0,0.0
2016,9,28,2,45,0.0,0.0,1.8,15.0,0.0,0.0,0.0
2016,9,28,3,0,0.0,0.0,1.8,15.0,0.0,0.0,0.0
2016,9,28,3,15,0.0,0.0,1.75,14.5,0.0,0.0,0.0
2016,9,28,3,30,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2016,9,28,3,45,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2016,9,28,4,0,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2016,9,28,4,15,0.0,0.0,1.65,14.0,0.0,0.0,0.0
2016,9,28,4,30,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2016,9,28,4,45,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2016,9,28,5,0,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2016,9,28,5,15,0.0,0.0,1.65,14.0,0.0,0.0,0.0
2016,9,28,5,30,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2016,9,28,5,45,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2016,9,28,6,0,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,9,28,6,15,88.5,15.0,2.05,14.5,22.5,11.8,0.0
2016,9,28,6,30,177.0,30.0,2.2,15.0,45.0,22.7,11.67
2016,9,28,6,45,273.0,45.5,2.4,15.5,87.5,34.36,24.04
2016,9,28,7,0,369.0,61.0,2.6,16.0,130.0,45.99,34.81
2016,9,28,7,15,434.0,72.5,2.55,17.0,178.0,54.56,42.56
2016,9,28,7,30,499.0,84.0,2.5,18.0,226.0,65.95,52.52
2016,9,28,7,45,556.5,90.0,2.45,19.0,276.5,69.94,55.78
2016,9,28,8,0,614.0,96.0,2.4,20.0,327.0,74.01,58.97
2016,9,28,8,15,647.0,102.0,2.35,20.5,374.5,77.7,61.86
2016,9,28,8,30,680.0,108.0,2.3,21.0,422.0,81.32,64.64
2016,9,28,8,45,704.5,112.5,2.3,22.0,466.0,83.72,66.21
2016,9,28,9,0,729.0,117.0,2.3,23.0,510.0,86.08,67.73
2016,9,28,9,15,747.0,121.0,2.3,24.0,549.5,87.93,68.81
2016,9,28,9,30,765.0,125.0,2.3,25.0,589.0,89.75,69.87
2016,9,28,9,45,777.5,128.0,2.3,26.0,622.5,98.59,76.72
2016,9,28,10,0,790.0,131.0,2.3,27.0,656.0,99.74,77.18
2016,9,28,10,15,800.0,133.5,2.35,27.5,683.0,134.66,81.21
2016,9,28,10,30,810.0,136.0,2.4,28.0,710.0,191.79,111.84
2016,9,28,10,45,792.5,149.0,2.5,28.5,723.0,251.81,156.6
2016,9,28,11,0,775.0,162.0,2.6,29.0,736.0,304.59,200.4
2016,9,28,11,15,779.0,163.0,2.7,29.0,748.0,359.39,246.78
2016,9,28,11,30,783.0,164.0,2.8,29.0,760.0,413.77,292.87
2016,9,28,11,45,766.0,173.5,2.95,29.5,758.5,465.07,335.63
2016,9,28,12,0,749.0,183.0,3.1,30.0,757.0,513.65,375.1
2016,9,28,12,15,747.5,182.5,3.25,30.0,752.5,559.56,412.29
2016,9,28,12,30,746.0,182.0,3.4,30.0,748.0,603.54,447.29
2016,9,28,12,45,753.5,175.0,3.55,30.0,738.5,645.39,480.25
2016,9,28,13,0,761.0,168.0,3.7,30.0,729.0,685.33,511.37
2016,9,28,13,15,753.0,166.0,3.75,29.5,708.5,716.77,536.71
2016,9,28,13,30,745.0,164.0,3.8,29.0,688.0,744.94,559.57
2016,9,28,13,45,726.5,164.0,3.9,29.0,658.5,763.5,574.51
2016,9,28,14,0,708.0,164.0,4.0,29.0,629.0,778.03,586.58
2016,9,28,14,15,692.5,160.0,4.0,28.5,595.0,787.08,595.65
2016,9,28,14,30,677.0,156.0,4.0,28.0,561.0,792.24,601.71
2016,9,28,14,45,665.0,147.5,4.0,27.5,523.0,792.01,604.18
2016,9,28,15,0,653.0,139.0,4.0,27.0,485.0,788.06,604.18
2016,9,28,15,15,626.0,132.5,3.9,26.0,440.5,768.82,594.15
2016,9,28,15,30,599.0,126.0,3.8,25.0,396.0,745.78,581.3
2016,9,28,15,45,585.0,113.0,3.75,24.5,352.0,724.48,568.48
2016,9,28,16,0,571.0,100.0,3.7,24.0,308.0,699.95,552.81
2016,9,28,16,15,521.5,91.0,3.6,23.0,259.0,643.7,513.54
2016,9,28,16,30,472.0,82.0,3.5,22.0,210.0,580.03,466.87
2016,9,28,16,45,424.0,68.0,3.4,21.0,164.5,517.31,418.31
2016,9,28,17,0,376.0,54.0,3.3,20.0,119.0,454.27,366.26
2016,9,28,17,15,270.0,39.5,3.25,19.0,77.5,340.52,269.17
2016,9,28,17,30,164.0,25.0,3.2,18.0,36.0,216.85,110.98
2016,9,28,17,45,82.0,12.5,3.2,17.0,18.0,77.72,0.0
2016,9,28,18,0,0.0,0.0,3.2,16.0,0.0,0.0,0.0
2016,9,28,18,15,0.0,0.0,3.2,15.5,0.0,0.0,0.0
2016,9,28,18,30,0.0,0.0,3.2,15.0,0.0,0.0,0.0
2016,9,28,18,45,0.0,0.0,3.2,15.0,0.0,0.0,0.0
2016,9,28,19,0,0.0,0.0,3.2,15.0,0.0,0.0,0.0
2016,9,28,19,15,0.0,0.0,3.15,14.5,0.0,0.0,0.0
2016,9,28,19,30,0.0,0.0,3.1,14.0,0.0,0.0,0.0
2016,9,28,19,45,0.0,0.0,3.1,14.0,0.0,0.0,0.0
2016,9,28,20,0,0.0,0.0,3.1,14.0,0.0,0.0,0.0
2016,9,28,20,15,0.0,0.0,3.1,13.5,0.0,0.0,0.0
2016,9,28,20,30,0.0,0.0,3.1,13.0,0.0,0.0,0.0
2016,9,28,20,45,0.0,0.0,3.1,13.0,0.0,0.0,0.0
2016,9,28,21,0,0.0,0.0,3.1,13.0,0.0,0.0,0.0
2016,9,28,21,15,0.0,0.0,3.05,13.0,0.0,0.0,0.0
2016,9,28,21,30,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2016,9,28,21,45,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2016,9,28,22,0,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2016,9,28,22,15,0.0,0.0,2.95,13.0,0.0,0.0,0.0
2016,9,28,22,30,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,9,28,22,45,0.0,0.0,2.85,13.0,0.0,0.0,0.0
2016,9,28,23,0,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2016,9,28,23,15,0.0,0.0,2.7,12.5,0.0,0.0,0.0
2016,9,28,23,30,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2016,9,28,23,45,0.0,0.0,2.55,12.0,0.0,0.0,0.0
2016,9,29,0,0,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,9,29,0,15,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,9,29,0,30,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,9,29,0,45,0.0,0.0,2.25,12.0,0.0,0.0,0.0
2016,9,29,1,0,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,9,29,1,15,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,9,29,1,30,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,9,29,1,45,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,9,29,2,0,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,9,29,2,15,0.0,0.0,1.7,11.5,0.0,0.0,0.0
2016,9,29,2,30,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,9,29,2,45,0.0,0.0,1.55,11.0,0.0,0.0,0.0
2016,9,29,3,0,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,9,29,3,15,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,9,29,3,30,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,9,29,3,45,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,9,29,4,0,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,9,29,4,15,0.0,0.0,1.45,11.0,0.0,0.0,0.0
2016,9,29,4,30,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,9,29,4,45,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,9,29,5,0,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,9,29,5,15,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,9,29,5,30,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,9,29,5,45,0.0,0.0,1.75,11.0,0.0,0.0,0.0
2016,9,29,6,0,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,9,29,6,15,135.0,13.5,2.1,11.5,24.5,10.62,0.0
2016,9,29,6,30,270.0,27.0,2.3,12.0,49.0,22.24,11.05
2016,9,29,6,45,380.0,38.0,2.5,12.5,93.5,31.24,21.59
2016,9,29,7,0,490.0,49.0,2.7,13.0,138.0,40.29,30.17
2016,9,29,7,15,556.0,56.5,2.7,13.5,188.0,46.23,35.75
2016,9,29,7,30,622.0,64.0,2.7,14.0,238.0,52.2,41.15
2016,9,29,7,45,667.5,69.0,2.7,15.0,289.0,56.07,44.42
2016,9,29,8,0,713.0,74.0,2.7,16.0,340.0,59.95,47.58
2016,9,29,8,15,743.0,78.0,2.7,16.5,388.5,68.0,54.41
2016,9,29,8,30,773.0,82.0,2.7,17.0,437.0,71.07,56.81
2016,9,29,8,45,795.5,85.0,2.7,18.0,482.0,73.24,58.27
2016,9,29,9,0,818.0,88.0,2.7,19.0,527.0,75.38,59.7
2016,9,29,9,15,834.0,90.5,2.7,19.5,566.5,77.0,60.79
2016,9,29,9,30,850.0,93.0,2.7,20.0,606.0,78.58,61.86
2016,9,29,9,45,864.0,94.0,2.7,21.0,640.5,87.8,69.26
2016,9,29,10,0,878.0,95.0,2.7,22.0,675.0,88.8,69.67
2016,9,29,10,15,886.0,96.5,2.7,22.5,701.5,124.62,73.32
2016,9,29,10,30,894.0,98.0,2.7,23.0,728.0,184.19,105.02
2016,9,29,10,45,899.0,99.5,2.75,23.5,747.5,243.7,149.26
2016,9,29,11,0,904.0,101.0,2.8,24.0,767.0,303.12,198.88
2016,9,29,11,15,907.0,101.5,2.85,24.0,778.5,360.91,249.53
2016,9,29,11,30,910.0,102.0,2.9,24.0,790.0,417.87,299.57
2016,9,29,11,45,911.0,102.0,2.95,24.5,793.5,472.56,346.41
2016,9,29,12,0,912.0,102.0,3.0,25.0,797.0,525.72,390.76
2016,9,29,12,15,911.0,101.5,3.1,25.0,792.0,575.66,432.39
2016,9,29,12,30,910.0,101.0,3.2,25.0,787.0,623.42,471.38
2016,9,29,12,45,910.5,98.5,3.3,25.0,775.0,667.94,507.19
2016,9,29,13,0,911.0,96.0,3.4,25.0,763.0,709.9,540.47
2016,9,29,13,15,905.0,95.0,3.45,25.0,742.5,745.93,568.74
2016,9,29,13,30,899.0,94.0,3.5,25.0,722.0,778.65,593.21
2016,9,29,13,45,890.0,93.0,3.55,25.0,694.0,805.61,613.0
2016,9,29,14,0,881.0,92.0,3.6,25.0,666.0,828.9,630.39
2016,9,29,14,15,869.0,90.0,3.6,24.5,631.0,844.87,643.85
2016,9,29,14,30,857.0,88.0,3.6,24.0,596.0,856.95,654.85
2016,9,29,14,45,841.0,85.0,3.6,24.0,555.5,870.5,665.82
2016,9,29,15,0,825.0,82.0,3.6,24.0,515.0,870.31,667.35
2016,9,29,15,15,802.5,79.0,3.6,23.5,469.5,860.2,663.42
2016,9,29,15,30,780.0,76.0,3.6,23.0,424.0,846.16,656.73
2016,9,29,15,45,751.0,71.5,3.6,22.5,375.0,820.45,641.48
2016,9,29,16,0,722.0,67.0,3.6,22.0,326.0,791.21,623.17
2016,9,29,16,15,676.5,62.0,3.55,21.0,275.0,742.8,590.69
2016,9,29,16,30,631.0,57.0,3.5,20.0,224.0,699.64,560.25
2016,9,29,16,45,562.5,49.5,3.45,19.0,174.5,623.58,502.19
2016,9,29,17,0,494.0,42.0,3.4,18.0,125.0,547.14,439.8
2016,9,29,17,15,375.0,31.5,3.3,17.0,81.5,423.53,332.81
2016,9,29,17,30,256.0,21.0,3.2,16.0,38.0,286.93,113.19
2016,9,29,17,45,128.0,10.5,3.1,15.0,19.0,113.86,0.0
2016,9,29,18,0,0.0,0.0,3.0,14.0,0.0,0.0,0.0
2016,9,29,18,15,0.0,0.0,2.95,13.5,0.0,0.0,0.0
2016,9,29,18,30,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,9,29,18,45,0.0,0.0,2.85,13.0,0.0,0.0,0.0
2016,9,29,19,0,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2016,9,29,19,15,0.0,0.0,2.75,12.5,0.0,0.0,0.0
2016,9,29,19,30,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,9,29,19,45,0.0,0.0,2.65,12.0,0.0,0.0,0.0
2016,9,29,20,0,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2016,9,29,20,15,0.0,0.0,2.55,12.0,0.0,0.0,0.0
2016,9,29,20,30,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,9,29,20,45,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,9,29,21,0,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,9,29,21,15,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,9,29,21,30,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,9,29,21,45,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,9,29,22,0,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,9,29,22,15,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,9,29,22,30,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,9,29,22,45,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,9,29,23,0,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,9,29,23,15,0.0,0.0,2.45,11.5,0.0,0.0,0.0
2016,9,29,23,30,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,9,29,23,45,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,9,30,0,0,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,9,30,0,15,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,9,30,0,30,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,9,30,0,45,0.0,0.0,2.45,11.0,0.0,0.0,0.0
2016,9,30,1,0,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2016,9,30,1,15,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2016,9,30,1,30,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2016,9,30,1,45,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2016,9,30,2,0,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2016,9,30,2,15,0.0,0.0,2.55,11.0,0.0,0.0,0.0
2016,9,30,2,30,0.0,0.0,2.6,11.0,0.0,0.0,0.0
2016,9,30,2,45,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2016,9,30,3,0,0.0,0.0,2.8,11.0,0.0,0.0,0.0
2016,9,30,3,15,0.0,0.0,2.8,11.0,0.0,0.0,0.0
2016,9,30,3,30,0.0,0.0,2.8,11.0,0.0,0.0,0.0
2016,9,30,3,45,0.0,0.0,2.85,11.0,0.0,0.0,0.0
2016,9,30,4,0,0.0,0.0,2.9,11.0,0.0,0.0,0.0
2016,9,30,4,15,0.0,0.0,2.85,11.0,0.0,0.0,0.0
2016,9,30,4,30,0.0,0.0,2.8,11.0,0.0,0.0,0.0
