Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,9,30,4,45,0.0,0.0,2.8,11.0,0.0,0.0,0.0
2016,9,30,5,0,0.0,0.0,2.8,11.0,0.0,0.0,0.0
2016,9,30,5,15,0.0,0.0,2.8,11.0,0.0,0.0,0.0
2016,9,30,5,30,0.0,0.0,2.8,11.0,0.0,0.0,0.0
2016,9,30,5,45,0.0,0.0,2.8,11.0,0.0,0.0,0.0
2016,9,30,6,0,0.0,0.0,2.8,11.0,0.0,0.0,0.0
2016,9,30,6,15,142.0,13.0,2.9,11.0,24.0,10.23,0.0
2016,9,30,6,30,284.0,26.0,3.0,11.0,48.0,21.48,9.97
2016,9,30,6,45,394.0,36.5,3.15,11.5,92.5,30.12,20.63
2016,9,30,7,0,504.0,47.0,3.3,12.0,137.0,38.83,28.96
2016,9,30,7,15,570.5,54.0,3.35,12.5,187.0,44.47,34.3
2016,9,30,7,30,637.0,61.0,3.4,13.0,237.0,50.15,39.48
2016,9,30,7,45,323.5,95.5,3.45,13.5,185.5,68.16,55.47
2016,9,30,8,0,10.0,130.0,3.5,14.0,134.0,93.78,77.93
2016,9,30,8,15,91.5,162.0,3.55,14.5,203.5,112.18,93.68
2016,9,30,8,30,173.0,194.0,3.6,15.0,273.0,128.95,107.77
2016,9,30,8,45,502.5,138.5,3.65,15.5,399.5,95.67,78.39
2016,9,30,9,0,832.0,83.0,3.7,16.0,526.0,72.31,57.77
2016,9,30,9,15,847.5,85.5,3.75,16.5,565.5,74.04,59.0
2016,9,30,9,30,863.0,88.0,3.8,17.0,605.0,84.01,67.33
2016,9,30,9,45,876.5,88.5,3.85,17.5,639.0,84.83,67.73
2016,9,30,10,0,890.0,89.0,3.9,18.0,673.0,85.59,68.11
2016,9,30,10,15,898.0,90.5,3.95,18.0,700.0,120.77,71.8
2016,9,30,10,30,906.0,92.0,4.0,18.0,727.0,180.9,104.34
2016,9,30,10,45,911.0,93.0,4.1,18.5,746.0,240.62,149.68
2016,9,30,11,0,916.0,94.0,4.2,19.0,765.0,300.21,200.78
2016,9,30,11,15,919.0,94.5,4.25,19.0,777.0,358.47,253.29
2016,9,30,11,30,922.0,95.0,4.3,19.0,789.0,415.88,305.26
2016,9,30,11,45,923.0,95.5,4.35,19.5,792.5,471.37,354.29
2016,9,30,12,0,924.0,96.0,4.4,20.0,796.0,525.33,400.8
2016,9,30,12,15,922.5,96.0,4.45,20.0,791.0,575.8,444.19
2016,9,30,12,30,921.0,96.0,4.5,20.0,786.0,624.04,484.8
2016,9,30,12,45,912.0,98.0,4.55,20.0,771.5,666.97,520.48
2016,9,30,13,0,903.0,100.0,4.6,20.0,757.0,706.75,553.06
2016,9,30,13,15,897.0,98.5,4.6,19.5,736.0,742.04,582.77
2016,9,30,13,30,891.0,97.0,4.6,19.0,715.0,774.02,608.84
2016,9,30,13,45,882.0,95.5,4.6,19.0,687.0,800.23,628.68
2016,9,30,14,0,873.0,94.0,4.6,19.0,659.0,822.77,645.98
2016,9,30,14,15,860.5,92.0,4.55,18.5,624.0,838.12,659.21
2016,9,30,14,30,848.0,90.0,4.5,18.0,589.0,859.29,676.88
2016,9,30,14,45,832.5,87.0,4.5,18.0,548.0,863.45,681.41
2016,9,30,15,0,817.0,84.0,4.5,18.0,507.0,863.58,683.28
2016,9,30,15,15,793.5,80.5,4.45,17.5,461.5,851.85,677.61
2016,9,30,15,30,770.0,77.0,4.4,17.0,416.0,836.18,669.04
2016,9,30,15,45,739.5,72.5,4.35,17.0,367.5,809.04,650.49
2016,9,30,16,0,709.0,68.0,4.3,17.0,319.0,778.37,628.83
2016,9,30,16,15,662.5,62.5,4.15,16.5,268.5,735.47,597.78
2016,9,30,16,30,616.0,57.0,4.0,16.0,218.0,684.23,558.68
2016,9,30,16,45,545.5,49.5,3.85,15.5,168.5,606.71,496.62
2016,9,30,17,0,475.0,42.0,3.7,15.0,119.0,528.86,430.45
2016,9,30,17,15,354.0,31.0,3.45,14.5,76.5,403.71,318.04
2016,9,30,17,30,233.0,20.0,3.2,14.0,34.0,262.19,55.83
2016,9,30,17,45,116.5,10.0,2.95,13.5,17.0,103.65,0.0
2016,9,30,18,0,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,9,30,18,15,0.0,0.0,2.6,12.5,0.0,0.0,0.0
2016,9,30,18,30,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,9,30,18,45,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,9,30,19,0,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,9,30,19,15,0.0,0.0,2.2,11.5,0.0,0.0,0.0
2016,9,30,19,30,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,9,30,19,45,0.0,0.0,2.05,11.0,0.0,0.0,0.0
2016,9,30,20,0,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,9,30,20,15,0.0,0.0,1.95,11.0,0.0,0.0,0.0
2016,9,30,20,30,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,9,30,20,45,0.0,0.0,1.85,11.0,0.0,0.0,0.0
2016,9,30,21,0,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,9,30,21,15,0.0,0.0,1.75,11.0,0.0,0.0,0.0
2016,9,30,21,30,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,9,30,21,45,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,9,30,22,0,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,9,30,22,15,0.0,0.0,1.65,10.5,0.0,0.0,0.0
2016,9,30,22,30,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,9,30,22,45,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,9,30,23,0,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,9,30,23,15,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,9,30,23,30,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,9,30,23,45,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,10,1,0,0,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,10,1,0,15,0.0,0.0,1.55,9.5,0.0,0.0,0.0
2016,10,1,0,30,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2016,10,1,0,45,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2016,10,1,1,0,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2016,10,1,1,15,0.0,0.0,1.45,9.0,0.0,0.0,0.0
2016,10,1,1,30,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,10,1,1,45,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,10,1,2,0,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,10,1,2,15,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,10,1,2,30,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,10,1,2,45,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,10,1,3,0,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,10,1,3,15,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,10,1,3,30,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,10,1,3,45,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,10,1,4,0,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,10,1,4,15,0.0,0.0,1.35,8.5,0.0,0.0,0.0
2016,10,1,4,30,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,10,1,4,45,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,10,1,5,0,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,10,1,5,15,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,10,1,5,30,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,10,1,5,45,0.0,0.0,1.3,8.5,0.0,0.0,0.0
2016,10,1,6,0,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,10,1,6,15,149.0,12.5,1.65,10.0,24.0,9.83,0.0
2016,10,1,6,30,298.0,25.0,2.0,11.0,48.0,20.72,8.77
2016,10,1,6,45,413.5,35.0,2.35,12.0,93.5,29.02,19.58
2016,10,1,7,0,529.0,45.0,2.7,13.0,139.0,37.44,27.59
2016,10,1,7,15,597.0,51.5,2.9,13.5,190.0,42.82,32.68
2016,10,1,7,30,665.0,58.0,3.1,14.0,241.0,52.27,41.2
2016,10,1,7,45,712.0,62.0,3.3,15.0,293.0,55.86,44.24
2016,10,1,8,0,759.0,66.0,3.5,16.0,345.0,59.5,47.2
2016,10,1,8,15,788.5,70.0,3.5,16.5,394.0,62.86,49.93
2016,10,1,8,30,818.0,74.0,3.5,17.0,443.0,66.19,52.58
2016,10,1,8,45,841.5,76.0,3.5,17.5,489.0,67.92,53.82
2016,10,1,9,0,865.0,78.0,3.5,18.0,535.0,77.05,61.43
2016,10,1,9,15,880.5,80.0,3.45,18.5,575.5,79.13,62.92
2016,10,1,9,30,896.0,82.0,3.4,19.0,616.0,81.11,64.32
2016,10,1,9,45,911.5,82.0,3.4,19.5,651.0,81.76,64.6
2016,10,1,10,0,927.0,82.0,3.4,20.0,686.0,82.37,64.85
2016,10,1,10,15,935.0,83.0,3.4,20.5,713.5,117.43,68.01
2016,10,1,10,30,943.0,84.0,3.4,21.0,741.0,179.29,100.44
2016,10,1,10,45,948.0,85.0,3.4,21.5,761.0,241.02,146.52
2016,10,1,11,0,953.0,86.0,3.4,22.0,781.0,302.58,198.48
2016,10,1,11,15,956.0,86.5,3.4,22.0,792.5,362.75,251.84
2016,10,1,11,30,959.0,87.0,3.4,22.0,804.0,422.01,304.54
2016,10,1,11,45,959.5,87.0,3.4,22.5,807.5,478.68,353.72
2016,10,1,12,0,960.0,87.0,3.4,23.0,811.0,533.64,400.16
2016,10,1,12,15,959.0,87.0,3.45,23.0,806.0,585.91,444.09
2016,10,1,12,30,958.0,87.0,3.5,23.0,801.0,635.89,485.16
2016,10,1,12,45,953.5,87.0,3.6,23.5,787.5,681.21,521.01
2016,10,1,13,0,949.0,87.0,3.7,24.0,774.0,723.55,553.81
2016,10,1,13,15,943.5,86.0,3.75,23.5,753.0,761.07,584.56
2016,10,1,13,30,938.0,85.0,3.8,23.0,732.0,795.19,611.17
2016,10,1,13,45,928.5,84.5,3.85,23.0,703.0,823.22,631.91
2016,10,1,14,0,919.0,84.0,3.9,23.0,674.0,847.46,650.14
2016,10,1,14,15,907.5,82.5,3.9,22.5,638.5,865.08,664.93
2016,10,1,14,30,896.0,81.0,3.9,22.0,603.0,878.74,677.19
2016,10,1,14,45,878.0,79.0,3.95,22.0,561.0,882.14,681.41
2016,10,1,15,0,860.0,77.0,4.0,22.0,519.0,891.55,690.1
2016,10,1,15,15,838.0,74.0,4.0,21.5,472.5,882.21,686.66
2016,10,1,15,30,816.0,71.0,4.0,21.0,426.0,868.85,680.42
2016,10,1,15,45,782.0,68.0,4.05,21.0,375.5,840.59,662.15
2016,10,1,16,0,748.0,65.0,4.1,21.0,325.0,808.68,640.65
2016,10,1,16,15,701.5,60.0,3.95,20.0,273.5,759.38,606.74
2016,10,1,16,30,655.0,55.0,3.8,19.0,222.0,707.17,568.62
2016,10,1,16,45,577.5,48.0,3.7,18.5,170.5,631.94,509.2
2016,10,1,17,0,500.0,41.0,3.6,18.0,119.0,548.34,439.2
2016,10,1,17,15,366.5,30.5,3.3,17.0,75.5,413.0,318.05
2016,10,1,17,30,233.0,20.0,3.0,16.0,32.0,257.68,0.0
2016,10,1,17,45,116.5,10.0,2.75,15.5,16.0,103.32,0.0
2016,10,1,18,0,0.0,0.0,2.5,15.0,0.0,0.0,0.0
2016,10,1,18,15,0.0,0.0,2.35,14.5,0.0,0.0,0.0
2016,10,1,18,30,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2016,10,1,18,45,0.0,0.0,2.05,13.5,0.0,0.0,0.0
2016,10,1,19,0,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,10,1,19,15,0.0,0.0,1.8,12.5,0.0,0.0,0.0
2016,10,1,19,30,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,10,1,19,45,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,10,1,20,0,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,10,1,20,15,0.0,0.0,1.5,11.5,0.0,0.0,0.0
2016,10,1,20,30,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,10,1,20,45,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,10,1,21,0,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,10,1,21,15,0.0,0.0,1.45,10.5,0.0,0.0,0.0
2016,10,1,21,30,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,10,1,21,45,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,10,1,22,0,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,10,1,22,15,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,10,1,22,30,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,10,1,22,45,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,10,1,23,0,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,10,1,23,15,0.0,0.0,1.35,9.5,0.0,0.0,0.0
2016,10,1,23,30,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,10,1,23,45,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,10,2,0,0,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,10,2,0,15,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,10,2,0,30,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,10,2,0,45,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,10,2,1,0,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,10,2,1,15,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,10,2,1,30,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,10,2,1,45,0.0,0.0,1.35,9.0,0.0,0.0,0.0
2016,10,2,2,0,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,10,2,2,15,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,10,2,2,30,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,10,2,2,45,0.0,0.0,1.45,9.0,0.0,0.0,0.0
2016,10,2,3,0,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2016,10,2,3,15,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2016,10,2,3,30,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2016,10,2,3,45,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2016,10,2,4,0,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2016,10,2,4,15,0.0,0.0,1.45,9.0,0.0,0.0,0.0
2016,10,2,4,30,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,10,2,4,45,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,10,2,5,0,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,10,2,5,15,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,10,2,5,30,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,10,2,5,45,0.0,0.0,1.4,9.5,0.0,0.0,0.0
2016,10,2,6,0,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,10,2,6,15,138.5,12.0,1.7,10.5,22.0,9.44,0.0
2016,10,2,6,30,277.0,24.0,2.0,11.0,44.0,19.84,7.37
2016,10,2,6,45,390.0,34.5,2.4,12.0,88.5,28.52,19.07
2016,10,2,7,0,503.0,45.0,2.8,13.0,133.0,37.28,27.41
2016,10,2,7,15,571.0,52.0,2.9,13.5,182.5,42.97,32.8
2016,10,2,7,30,639.0,59.0,3.0,14.0,232.0,48.72,38.03
2016,10,2,7,45,319.5,69.0,3.15,14.5,155.5,50.74,39.78
2016,10,2,8,0,0.0,79.0,3.3,15.0,79.0,60.04,47.88
2016,10,2,8,15,44.0,134.0,3.4,15.5,153.5,95.28,78.62
2016,10,2,8,30,88.0,189.0,3.5,16.0,228.0,127.98,106.59
2016,10,2,8,45,44.0,158.5,3.6,16.5,178.0,111.58,91.89
2016,10,2,9,0,0.0,128.0,3.7,17.0,128.0,95.55,77.66
2016,10,2,9,15,79.5,199.0,3.75,17.0,246.5,137.06,113.05
2016,10,2,9,30,159.0,270.0,3.8,17.0,365.0,169.59,140.3
2016,10,2,9,45,190.5,284.5,3.9,17.5,404.0,177.76,146.55
2016,10,2,10,0,222.0,299.0,4.0,18.0,443.0,185.74,152.66
2016,10,2,10,15,132.5,295.0,4.05,18.0,382.0,190.54,146.44
2016,10,2,10,30,43.0,291.0,4.1,18.0,321.0,200.24,155.27
2016,10,2,10,45,156.0,314.0,4.2,18.5,426.5,236.89,178.86
2016,10,2,11,0,269.0,337.0,4.3,19.0,532.0,291.09,217.35
2016,10,2,11,15,209.5,349.0,4.35,19.0,502.0,308.76,234.81
2016,10,2,11,30,150.0,361.0,4.4,19.0,472.0,315.74,243.18
2016,10,2,11,45,131.0,360.0,4.45,19.0,457.5,324.45,251.43
2016,10,2,12,0,112.0,359.0,4.5,19.0,443.0,327.27,254.75
2016,10,2,12,15,110.5,356.0,4.55,19.0,439.0,336.67,262.9
2016,10,2,12,30,109.0,353.0,4.6,19.0,435.0,345.52,270.53
2016,10,2,12,45,110.0,346.5,4.65,19.0,428.0,352.48,276.71
2016,10,2,13,0,111.0,340.0,4.7,19.0,421.0,359.01,282.56
2016,10,2,13,15,111.5,330.5,4.7,19.0,409.5,362.07,285.68
2016,10,2,13,30,112.0,321.0,4.7,19.0,398.0,364.58,288.4
2016,10,2,13,45,495.5,207.0,4.75,19.0,525.5,611.9,487.38
2016,10,2,14,0,879.0,93.0,4.8,19.0,653.0,822.93,648.86
2016,10,2,14,15,867.5,91.0,4.8,18.5,618.5,839.17,662.01
2016,10,2,14,30,856.0,89.0,4.8,18.0,584.0,861.12,680.69
2016,10,2,14,45,840.0,86.0,4.8,18.0,543.5,864.91,684.99
2016,10,2,15,0,824.0,83.0,4.8,18.0,503.0,864.61,686.57
2016,10,2,15,15,801.0,80.0,4.7,17.5,457.0,854.0,681.36
2016,10,2,15,30,778.0,77.0,4.6,17.0,411.0,839.42,673.22
2016,10,2,15,45,743.0,73.0,4.6,17.0,361.5,808.78,652.23
2016,10,2,16,0,708.0,69.0,4.6,17.0,312.0,774.52,627.93
2016,10,2,16,15,658.0,63.5,4.45,16.5,261.0,729.24,594.47
2016,10,2,16,30,608.0,58.0,4.3,16.0,210.0,674.97,552.22
2016,10,2,16,45,520.0,51.0,4.15,15.5,159.5,582.73,477.73
2016,10,2,17,0,432.0,44.0,4.0,15.0,109.0,490.07,398.87
2016,10,2,17,15,297.0,32.0,3.65,14.5,68.5,353.02,271.72
2016,10,2,17,30,162.0,20.0,3.3,14.0,28.0,195.24,0.0
2016,10,2,17,45,81.0,10.0,2.95,13.5,14.0,74.01,0.0
2016,10,2,18,0,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,10,2,18,15,0.0,0.0,2.45,12.5,0.0,0.0,0.0
2016,10,2,18,30,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,10,2,18,45,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,10,2,19,0,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,10,2,19,15,0.0,0.0,2.0,11.5,0.0,0.0,0.0
2016,10,2,19,30,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,10,2,19,45,0.0,0.0,1.85,11.0,0.0,0.0,0.0
2016,10,2,20,0,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,10,2,20,15,0.0,0.0,1.75,11.0,0.0,0.0,0.0
2016,10,2,20,30,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,10,2,20,45,0.0,0.0,1.65,11.0,0.0,0.0,0.0
2016,10,2,21,0,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,10,2,21,15,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,10,2,21,30,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,10,2,21,45,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,10,2,22,0,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,10,2,22,15,0.0,0.0,1.5,10.5,0.0,0.0,0.0
2016,10,2,22,30,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,10,2,22,45,0.0,0.0,1.35,10.0,0.0,0.0,0.0
2016,10,2,23,0,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,10,2,23,15,0.0,0.0,1.25,10.0,0.0,0.0,0.0
2016,10,2,23,30,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,10,2,23,45,0.0,0.0,1.15,10.0,0.0,0.0,0.0
2016,10,3,0,0,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,10,3,0,15,0.0,0.0,1.05,10.0,0.0,0.0,0.0
2016,10,3,0,30,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,10,3,0,45,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,10,3,1,0,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,10,3,1,15,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,10,3,1,30,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,10,3,1,45,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,10,3,2,0,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,10,3,2,15,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,10,3,2,30,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,10,3,2,45,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,10,3,3,0,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,10,3,3,15,0.0,0.0,1.0,9.5,0.0,0.0,0.0
2016,10,3,3,30,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,10,3,3,45,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,10,3,4,0,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,10,3,4,15,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,10,3,4,30,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,10,3,4,45,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,10,3,5,0,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,10,3,5,15,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,10,3,5,30,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,10,3,5,45,0.0,0.0,1.0,9.5,0.0,0.0,0.0
2016,10,3,6,0,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,10,3,6,15,81.0,12.0,1.2,10.5,17.5,9.44,0.0
2016,10,3,6,30,162.0,24.0,1.4,11.0,35.0,18.26,5.45
2016,10,3,6,45,238.5,39.0,1.65,12.0,71.5,29.53,19.87
2016,10,3,7,0,315.0,54.0,1.9,13.0,108.0,40.69,30.4
2016,10,3,7,15,359.5,68.5,1.85,13.0,149.5,51.11,40.11
2016,10,3,7,30,404.0,83.0,1.8,13.0,191.0,61.29,49.41
2016,10,3,7,45,436.0,95.0,1.8,13.5,233.0,69.43,56.6
2016,10,3,8,0,468.0,107.0,1.8,14.0,275.0,77.35,63.41
2016,10,3,8,15,378.0,141.5,1.8,14.5,290.0,97.04,80.41
2016,10,3,8,30,288.0,176.0,1.8,15.0,305.0,117.79,98.02
2016,10,3,8,45,158.5,188.5,1.85,15.5,260.5,126.57,105.08
2016,10,3,9,0,29.0,201.0,1.9,16.0,216.0,135.92,112.56
2016,10,3,9,15,14.5,149.0,1.9,16.5,156.5,110.33,90.18
2016,10,3,9,30,0.0,97.0,1.9,17.0,97.0,74.44,59.07
2016,10,3,9,45,10.5,168.5,1.95,17.5,175.5,124.02,101.14
2016,10,3,10,0,21.0,240.0,2.0,18.0,254.0,169.49,138.78
2016,10,3,10,15,39.0,270.5,2.0,18.0,297.5,180.51,140.2
2016,10,3,10,30,57.0,301.0,2.0,18.0,341.0,207.18,159.62
2016,10,3,10,45,29.0,230.5,2.05,18.5,251.0,168.83,129.9
2016,10,3,11,0,1.0,160.0,2.1,19.0,161.0,121.35,93.04
2016,10,3,11,15,15.0,225.5,2.15,19.0,237.0,173.23,133.97
2016,10,3,11,30,29.0,291.0,2.2,19.0,313.0,225.48,174.68
2016,10,3,11,45,32.0,298.0,2.25,19.5,322.0,237.94,184.09
2016,10,3,12,0,35.0,305.0,2.3,20.0,331.0,251.02,194.11
2016,10,3,12,15,40.0,310.0,2.3,19.5,340.0,264.25,204.98
2016,10,3,12,30,45.0,315.0,2.3,19.0,349.0,278.26,216.54
2016,10,3,12,45,24.0,246.5,2.3,19.0,265.0,215.49,167.83
2016,10,3,13,0,3.0,178.0,2.3,19.0,181.0,141.28,109.1
2016,10,3,13,15,4.5,187.0,2.3,19.0,190.5,150.57,116.84
2016,10,3,13,30,6.0,196.0,2.3,19.0,200.0,160.38,124.87
2016,10,3,13,45,3.0,170.0,2.3,19.0,172.0,137.37,106.55
2016,10,3,14,0,0.0,144.0,2.3,19.0,144.0,113.8,87.68
2016,10,3,14,15,0.0,147.0,2.25,19.0,147.0,117.1,90.57
2016,10,3,14,30,0.0,150.0,2.2,19.0,150.0,120.77,93.76
2016,10,3,14,45,0.0,126.0,2.2,19.0,126.0,100.45,77.43
2016,10,3,15,0,0.0,102.0,2.2,19.0,102.0,79.99,60.88
2016,10,3,15,15,0.0,95.0,2.15,18.5,95.0,74.46,56.62
2016,10,3,15,30,0.0,88.0,2.1,18.0,88.0,68.96,52.34
2016,10,3,15,45,0.0,77.0,2.1,18.0,77.0,59.81,44.82
2016,10,3,16,0,0.0,66.0,2.1,18.0,66.0,50.61,37.19
2016,10,3,16,15,298.0,60.0,1.95,17.5,132.5,379.75,316.73
2016,10,3,16,30,596.0,54.0,1.8,17.0,199.0,656.74,528.18
2016,10,3,16,45,519.0,46.5,1.7,17.0,151.0,574.25,459.47
2016,10,3,17,0,442.0,39.0,1.6,17.0,103.0,491.81,389.78
2016,10,3,17,15,308.0,28.0,1.35,16.5,63.5,357.93,263.98
2016,10,3,17,30,174.0,17.0,1.1,16.0,24.0,158.73,0.0
2016,10,3,17,45,87.0,8.5,0.9,16.0,12.0,6.69,0.0
2016,10,3,18,0,0.0,0.0,0.7,16.0,0.0,0.0,0.0
2016,10,3,18,15,0.0,0.0,0.65,15.5,0.0,0.0,0.0
2016,10,3,18,30,0.0,0.0,0.6,15.0,0.0,0.0,0.0
2016,10,3,18,45,0.0,0.0,0.55,15.0,0.0,0.0,0.0
2016,10,3,19,0,0.0,0.0,0.5,15.0,0.0,0.0,0.0
2016,10,3,19,15,0.0,0.0,0.5,14.5,0.0,0.0,0.0
2016,10,3,19,30,0.0,0.0,0.5,14.0,0.0,0.0,0.0
2016,10,3,19,45,0.0,0.0,0.55,14.0,0.0,0.0,0.0
2016,10,3,20,0,0.0,0.0,0.6,14.0,0.0,0.0,0.0
2016,10,3,20,15,0.0,0.0,0.55,14.0,0.0,0.0,0.0
2016,10,3,20,30,0.0,0.0,0.5,14.0,0.0,0.0,0.0
2016,10,3,20,45,0.0,0.0,0.5,14.0,0.0,0.0,0.0
2016,10,3,21,0,0.0,0.0,0.5,14.0,0.0,0.0,0.0
2016,10,3,21,15,0.0,0.0,0.5,14.0,0.0,0.0,0.0
2016,10,3,21,30,0.0,0.0,0.5,14.0,0.0,0.0,0.0
2016,10,3,21,45,0.0,0.0,0.5,14.0,0.0,0.0,0.0
2016,10,3,22,0,0.0,0.0,0.5,14.0,0.0,0.0,0.0
2016,10,3,22,15,0.0,0.0,0.45,14.0,0.0,0.0,0.0
2016,10,3,22,30,0.0,0.0,0.4,14.0,0.0,0.0,0.0
2016,10,3,22,45,0.0,0.0,0.35,14.0,0.0,0.0,0.0
2016,10,3,23,0,0.0,0.0,0.3,14.0,0.0,0.0,0.0
2016,10,3,23,15,0.0,0.0,0.25,14.0,0.0,0.0,0.0
2016,10,3,23,30,0.0,0.0,0.2,14.0,0.0,0.0,0.0
2016,10,3,23,45,0.0,0.0,0.15,14.0,0.0,0.0,0.0
2016,10,4,0,0,0.0,0.0,0.1,14.0,0.0,0.0,0.0
2016,10,4,0,15,0.0,0.0,0.15,14.0,0.0,0.0,0.0
2016,10,4,0,30,0.0,0.0,0.2,14.0,0.0,0.0,0.0
2016,10,4,0,45,0.0,0.0,0.3,14.0,0.0,0.0,0.0
2016,10,4,1,0,0.0,0.0,0.4,14.0,0.0,0.0,0.0
2016,10,4,1,15,0.0,0.0,0.45,13.5,0.0,0.0,0.0
2016,10,4,1,30,0.0,0.0,0.5,13.0,0.0,0.0,0.0
2016,10,4,1,45,0.0,0.0,0.55,13.0,0.0,0.0,0.0
2016,10,4,2,0,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2016,10,4,2,15,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2016,10,4,2,30,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2016,10,4,2,45,0.0,0.0,0.65,13.0,0.0,0.0,0.0
2016,10,4,3,0,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,10,4,3,15,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,10,4,3,30,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,10,4,3,45,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,10,4,4,0,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,10,4,4,15,0.0,0.0,0.7,12.5,0.0,0.0,0.0
2016,10,4,4,30,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,10,4,4,45,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,10,4,5,0,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,10,4,5,15,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,10,4,5,30,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,10,4,5,45,0.0,0.0,0.75,12.0,0.0,0.0,0.0
2016,10,4,6,0,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,10,4,6,15,68.0,13.0,1.0,12.0,17.5,10.23,0.0
2016,10,4,6,30,136.0,26.0,1.2,12.0,35.0,19.62,5.02
2016,10,4,6,45,224.5,44.0,1.4,12.5,74.5,32.99,22.7
2016,10,4,7,0,313.0,62.0,1.6,13.0,114.0,46.22,35.23
2016,10,4,7,15,169.0,80.5,1.7,13.0,109.5,57.69,45.93
2016,10,4,7,30,25.0,99.0,1.8,13.0,105.0,70.05,57.19
2016,10,4,7,45,34.5,118.5,1.9,13.5,129.5,83.09,68.71
2016,10,4,8,0,44.0,138.0,2.0,14.0,154.0,95.92,79.79
2016,10,4,8,15,74.5,162.5,2.0,14.5,193.5,111.57,93.12
2016,10,4,8,30,105.0,187.0,2.0,15.0,233.0,126.93,105.96
2016,10,4,8,45,90.5,204.5,2.05,15.5,247.5,137.5,114.52
2016,10,4,9,0,76.0,222.0,2.1,16.0,262.0,147.76,122.72
2016,10,4,9,15,144.5,242.5,2.1,16.5,325.0,155.23,128.46
2016,10,4,9,30,213.0,263.0,2.1,17.0,388.0,167.47,138.2
2016,10,4,9,45,278.0,267.5,2.1,17.5,440.0,164.1,134.77
2016,10,4,10,0,343.0,272.0,2.1,18.0,492.0,167.38,137.0
2016,10,4,10,15,286.0,296.0,2.1,18.5,484.5,190.96,142.92
2016,10,4,10,30,229.0,320.0,2.1,19.0,477.0,230.51,170.44
2016,10,4,10,45,127.5,298.0,2.15,19.5,386.0,222.21,167.1
2016,10,4,11,0,26.0,276.0,2.2,20.0,295.0,207.63,159.8
2016,10,4,11,15,26.0,280.5,2.25,20.0,299.5,214.75,165.52
2016,10,4,11,30,26.0,285.0,2.3,20.0,304.0,221.84,171.21
2016,10,4,11,45,26.5,286.5,2.4,20.5,306.5,226.98,175.1
2016,10,4,12,0,27.0,288.0,2.5,21.0,309.0,234.59,180.91
2016,10,4,12,15,186.0,306.5,2.65,21.0,443.0,343.36,265.18
2016,10,4,12,30,345.0,325.0,2.8,21.0,577.0,472.52,363.98
2016,10,4,12,45,348.0,317.5,2.95,21.5,568.0,493.87,380.65
2016,10,4,13,0,351.0,310.0,3.1,22.0,559.0,514.04,396.77
2016,10,4,13,15,352.0,299.5,3.2,22.0,543.0,528.82,409.46
2016,10,4,13,30,353.0,289.0,3.3,22.0,527.0,541.94,420.87
2016,10,4,13,45,615.5,191.5,3.4,22.0,585.5,694.7,539.4
2016,10,4,14,0,878.0,94.0,3.5,22.0,644.0,819.4,632.47
2016,10,4,14,15,865.0,92.0,3.55,21.5,609.0,843.34,651.27
2016,10,4,14,30,852.0,90.0,3.6,21.0,574.0,854.8,662.2
2016,10,4,14,45,837.5,86.5,3.7,21.0,533.5,859.17,667.39
2016,10,4,15,0,823.0,83.0,3.8,21.0,493.0,859.5,669.88
2016,10,4,15,15,799.0,79.5,3.8,20.5,447.0,847.32,664.28
2016,10,4,15,30,775.0,76.0,3.8,20.0,401.0,831.16,655.76
2016,10,4,15,45,743.5,71.0,3.85,19.5,352.0,802.53,638.03
2016,10,4,16,0,712.0,66.0,3.9,19.0,303.0,770.34,616.91
2016,10,4,16,15,661.0,60.5,3.8,18.5,252.0,724.07,583.31
2016,10,4,16,30,610.0,55.0,3.7,18.0,201.0,669.15,541.08
2016,10,4,16,45,528.0,47.5,3.6,17.5,151.5,582.17,471.2
2016,10,4,17,0,446.0,40.0,3.5,17.0,102.0,495.03,396.47
2016,10,4,17,15,301.5,28.0,3.3,16.0,62.0,351.4,255.2
2016,10,4,17,30,157.0,16.0,3.1,15.0,22.0,143.26,0.0
2016,10,4,17,45,78.5,8.0,2.95,14.5,11.0,0.0,0.0
2016,10,4,18,0,0.0,0.0,2.8,14.0,0.0,0.0,0.0
2016,10,4,18,15,0.0,0.0,2.65,13.5,0.0,0.0,0.0
2016,10,4,18,30,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,10,4,18,45,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,10,4,19,0,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,10,4,19,15,0.0,0.0,2.15,12.5,0.0,0.0,0.0
2016,10,4,19,30,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,10,4,19,45,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,10,4,20,0,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,10,4,20,15,0.0,0.0,1.7,11.5,0.0,0.0,0.0
2016,10,4,20,30,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,10,4,20,45,0.0,0.0,1.55,11.0,0.0,0.0,0.0
2016,10,4,21,0,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,10,4,21,15,0.0,0.0,1.45,11.0,0.0,0.0,0.0
2016,10,4,21,30,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,10,4,21,45,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,10,4,22,0,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,10,4,22,15,0.0,0.0,1.35,11.0,0.0,0.0,0.0
2016,10,4,22,30,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,10,4,22,45,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,10,4,23,0,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,10,4,23,15,0.0,0.0,1.3,10.5,0.0,0.0,0.0
2016,10,4,23,30,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,10,4,23,45,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,10,5,0,0,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,10,5,0,15,0.0,0.0,1.35,10.0,0.0,0.0,0.0
2016,10,5,0,30,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,10,5,0,45,0.0,0.0,1.45,10.0,0.0,0.0,0.0
2016,10,5,1,0,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,10,5,1,15,0.0,0.0,1.45,10.0,0.0,0.0,0.0
2016,10,5,1,30,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,10,5,1,45,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,10,5,2,0,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,10,5,2,15,0.0,0.0,1.3,9.5,0.0,0.0,0.0
2016,10,5,2,30,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,10,5,2,45,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,10,5,3,0,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,10,5,3,15,0.0,0.0,1.2,8.5,0.0,0.0,0.0
2016,10,5,3,30,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,10,5,3,45,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,10,5,4,0,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,10,5,4,15,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,10,5,4,30,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,10,5,4,45,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,10,5,5,0,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,10,5,5,15,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,10,5,5,30,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,10,5,5,45,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,10,5,6,0,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,10,5,6,15,109.5,11.5,1.4,9.0,18.5,9.05,0.0
2016,10,5,6,30,219.0,23.0,1.6,10.0,37.0,18.94,3.24
2016,10,5,6,45,354.5,34.0,1.8,11.0,81.0,28.04,18.48
2016,10,5,7,0,490.0,45.0,2.0,12.0,125.0,37.28,27.43
2016,10,5,7,15,564.5,52.5,2.25,12.5,176.0,43.38,33.25
2016,10,5,7,30,639.0,60.0,2.5,13.0,227.0,49.54,38.9
2016,10,5,7,45,692.5,64.0,2.75,14.0,279.0,57.27,45.68
2016,10,5,8,0,746.0,68.0,3.0,15.0,331.0,60.9,48.67
2016,10,5,8,15,778.0,72.0,3.1,15.5,380.5,64.24,51.4
2016,10,5,8,30,810.0,76.0,3.2,16.0,430.0,67.56,54.06
2016,10,5,8,45,837.5,77.5,3.3,17.0,476.5,68.97,54.9
2016,10,5,9,0,865.0,79.0,3.4,18.0,523.0,70.42,55.77
2016,10,5,9,15,881.0,81.0,3.4,18.5,563.5,79.6,63.4
2016,10,5,9,30,897.0,83.0,3.4,19.0,604.0,81.61,64.82
2016,10,5,9,45,912.0,83.5,3.4,19.5,639.0,82.57,65.37
2016,10,5,10,0,927.0,84.0,3.4,20.0,674.0,83.48,65.88
2016,10,5,10,15,935.0,85.0,3.4,20.5,701.0,114.06,67.57
2016,10,5,10,30,943.0,86.0,3.4,21.0,728.0,175.83,98.47
2016,10,5,10,45,951.0,86.0,3.4,21.5,748.5,237.32,143.51
2016,10,5,11,0,959.0,86.0,3.4,22.0,769.0,298.92,195.1
2016,10,5,11,15,962.0,86.5,3.4,22.0,780.5,359.24,248.54
2016,10,5,11,30,965.0,87.0,3.4,22.0,792.0,418.63,301.42
2016,10,5,11,45,967.5,86.5,3.45,22.5,795.0,475.81,351.21
2016,10,5,12,0,970.0,86.0,3.5,23.0,798.0,531.46,398.44
2016,10,5,12,15,968.5,85.5,3.55,23.0,793.0,583.26,442.27
2016,10,5,12,30,967.0,85.0,3.6,23.0,788.0,632.65,483.15
2016,10,5,12,45,957.0,88.0,3.65,23.0,773.0,677.49,519.64
2016,10,5,13,0,947.0,91.0,3.7,23.0,758.0,719.01,552.87
2016,10,5,13,15,940.5,90.0,3.7,23.0,736.0,755.62,581.87
2016,10,5,13,30,934.0,89.0,3.7,23.0,714.0,788.77,607.02
2016,10,5,13,45,924.5,87.5,3.75,23.0,684.5,815.52,626.92
2016,10,5,14,0,915.0,86.0,3.8,23.0,655.0,838.43,644.26
2016,10,5,14,15,902.0,84.0,3.8,23.0,619.0,854.02,656.39
2016,10,5,14,30,889.0,82.0,3.8,23.0,583.0,865.56,665.89
2016,10,5,14,45,869.5,80.0,3.8,23.0,540.5,877.08,675.56
2016,10,5,15,0,850.0,78.0,3.8,23.0,498.0,875.17,675.92
2016,10,5,15,15,825.0,75.0,3.8,22.5,450.5,862.96,670.44
2016,10,5,15,30,800.0,72.0,3.8,22.0,403.0,846.71,662.0
2016,10,5,15,45,761.5,68.5,3.8,21.5,352.5,813.68,641.08
2016,10,5,16,0,723.0,65.0,3.8,21.0,302.0,776.99,616.67
2016,10,5,16,15,669.5,59.5,3.6,20.0,250.0,728.5,582.37
2016,10,5,16,30,616.0,54.0,3.4,19.0,198.0,671.4,539.3
2016,10,5,16,45,529.0,46.5,3.2,18.5,148.0,580.15,466.07
2016,10,5,17,0,442.0,39.0,3.0,18.0,98.0,488.89,387.85
2016,10,5,17,15,290.5,26.5,2.8,17.0,58.5,335.69,232.45
2016,10,5,17,30,139.0,14.0,2.6,16.0,19.0,126.27,0.0
2016,10,5,17,45,69.5,7.0,2.4,15.5,9.5,0.0,0.0
2016,10,5,18,0,0.0,0.0,2.2,15.0,0.0,0.0,0.0
2016,10,5,18,15,0.0,0.0,2.1,14.5,0.0,0.0,0.0
2016,10,5,18,30,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2016,10,5,18,45,0.0,0.0,1.95,13.5,0.0,0.0,0.0
2016,10,5,19,0,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,10,5,19,15,0.0,0.0,1.75,12.5,0.0,0.0,0.0
2016,10,5,19,30,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,10,5,19,45,0.0,0.0,1.45,12.0,0.0,0.0,0.0
2016,10,5,20,0,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,10,5,20,15,0.0,0.0,1.25,11.5,0.0,0.0,0.0
2016,10,5,20,30,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,10,5,20,45,0.0,0.0,1.15,11.0,0.0,0.0,0.0
2016,10,5,21,0,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,10,5,21,15,0.0,0.0,1.05,11.0,0.0,0.0,0.0
2016,10,5,21,30,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,10,5,21,45,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,10,5,22,0,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,10,5,22,15,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,10,5,22,30,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,10,5,22,45,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,10,5,23,0,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,10,5,23,15,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,10,5,23,30,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,10,5,23,45,0.0,0.0,1.05,11.0,0.0,0.0,0.0
2016,10,6,0,0,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,10,6,0,15,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,10,6,0,30,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,10,6,0,45,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,10,6,1,0,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,10,6,1,15,0.0,0.0,1.1,10.5,0.0,0.0,0.0
2016,10,6,1,30,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,10,6,1,45,0.0,0.0,1.15,10.0,0.0,0.0,0.0
2016,10,6,2,0,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,10,6,2,15,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,10,6,2,30,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,10,6,2,45,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,10,6,3,0,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,10,6,3,15,0.0,0.0,1.2,9.5,0.0,0.0,0.0
2016,10,6,3,30,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,10,6,3,45,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,10,6,4,0,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,10,6,4,15,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,10,6,4,30,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,10,6,4,45,0.0,0.0,1.25,9.0,0.0,0.0,0.0
2016,10,6,5,0,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,10,6,5,15,0.0,0.0,1.25,9.0,0.0,0.0,0.0
2016,10,6,5,30,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,10,6,5,45,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,10,6,6,0,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,10,6,6,15,118.5,10.5,1.4,9.5,18.0,8.26,0.0
2016,10,6,6,30,237.0,21.0,1.6,10.0,36.0,17.32,0.76
2016,10,6,6,45,368.0,31.5,1.8,11.0,79.0,26.06,16.66
2016,10,6,7,0,499.0,42.0,2.0,12.0,122.0,34.94,25.33
2016,10,6,7,15,571.5,49.0,2.15,12.5,172.0,40.73,30.87
2016,10,6,7,30,644.0,56.0,2.3,13.0,222.0,46.59,36.25
2016,10,6,7,45,693.5,60.5,2.45,14.0,273.0,54.49,43.21
2016,10,6,8,0,743.0,65.0,2.6,15.0,324.0,58.54,46.58
2016,10,6,8,15,773.5,68.5,2.6,15.5,373.0,61.54,49.03
2016,10,6,8,30,804.0,72.0,2.6,16.0,422.0,64.53,51.42
2016,10,6,8,45,828.0,74.5,2.6,17.0,467.0,66.66,52.9
2016,10,6,9,0,852.0,77.0,2.6,18.0,512.0,68.77,54.36
2016,10,6,9,15,867.5,79.0,2.6,19.0,551.5,77.96,61.88
2016,10,6,9,30,883.0,81.0,2.6,20.0,591.0,79.97,63.17
2016,10,6,9,45,901.0,80.0,2.65,21.0,625.5,80.07,62.86
2016,10,6,10,0,919.0,79.0,2.7,22.0,660.0,80.15,62.54
2016,10,6,10,15,926.5,80.0,2.7,22.5,686.5,109.23,63.92
2016,10,6,10,30,934.0,81.0,2.7,23.0,713.0,170.23,93.75
2016,10,6,10,45,938.5,82.0,2.75,23.5,732.0,231.03,137.86
2016,10,6,11,0,943.0,83.0,2.8,24.0,751.0,291.59,188.17
2016,10,6,11,15,945.5,83.5,2.75,24.5,762.0,350.68,239.51
2016,10,6,11,30,948.0,84.0,2.7,25.0,773.0,408.79,290.01
2016,10,6,11,45,949.0,84.0,2.7,25.5,775.5,464.66,337.88
2016,10,6,12,0,950.0,84.0,2.7,26.0,778.0,518.89,383.1
2016,10,6,12,15,948.5,84.0,2.7,26.0,773.0,569.96,425.41
2016,10,6,12,30,947.0,84.0,2.7,26.0,768.0,618.7,464.83
2016,10,6,12,45,944.5,83.0,2.7,26.0,754.5,663.37,500.33
2016,10,6,13,0,942.0,82.0,2.7,26.0,741.0,705.19,532.97
2016,10,6,13,15,936.5,81.0,2.7,26.0,720.0,741.92,561.36
2016,10,6,13,30,931.0,80.0,2.7,26.0,699.0,775.26,585.85
2016,10,6,13,45,922.0,79.0,2.7,26.5,670.0,802.45,604.11
2016,10,6,14,0,913.0,78.0,2.7,27.0,641.0,825.87,619.84
2016,10,6,14,15,901.0,76.0,2.7,26.5,605.5,841.88,633.1
2016,10,6,14,30,889.0,74.0,2.7,26.0,570.0,853.91,643.89
2016,10,6,14,45,872.0,72.0,2.7,26.0,529.0,857.67,647.96
2016,10,6,15,0,855.0,70.0,2.7,26.0,488.0,857.45,649.5
2016,10,6,15,15,832.0,67.5,2.65,25.5,442.0,857.29,652.07
2016,10,6,15,30,809.0,65.0,2.6,25.0,396.0,843.51,645.15
2016,10,6,15,45,775.5,61.5,2.6,25.0,346.5,815.13,626.89
2016,10,6,16,0,742.0,58.0,2.6,25.0,297.0,783.25,605.47
2016,10,6,16,15,692.0,53.0,2.25,24.0,246.0,731.28,568.42
2016,10,6,16,30,642.0,48.0,1.9,23.0,195.0,676.66,527.19
2016,10,6,16,45,558.5,41.0,1.6,22.0,145.5,587.82,458.09
2016,10,6,17,0,475.0,34.0,1.3,21.0,96.0,510.2,391.63
2016,10,6,17,15,237.5,25.5,1.25,20.0,56.5,284.88,181.56
2016,10,6,17,30,0.0,17.0,1.2,19.0,17.0,13.38,0.0
2016,10,6,17,45,0.0,8.5,1.2,18.0,8.5,0.0,0.0
2016,10,6,18,0,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2016,10,6,18,15,0.0,0.0,1.15,16.5,0.0,0.0,0.0
2016,10,6,18,30,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2016,10,6,18,45,0.0,0.0,1.1,15.5,0.0,0.0,0.0
2016,10,6,19,0,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,10,6,19,15,0.0,0.0,1.05,14.5,0.0,0.0,0.0
2016,10,6,19,30,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,10,6,19,45,0.0,0.0,0.95,14.0,0.0,0.0,0.0
2016,10,6,20,0,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,10,6,20,15,0.0,0.0,0.9,13.5,0.0,0.0,0.0
2016,10,6,20,30,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,10,6,20,45,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,10,6,21,0,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,10,6,21,15,0.0,0.0,0.85,13.0,0.0,0.0,0.0
2016,10,6,21,30,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,10,6,21,45,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,10,6,22,0,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,10,6,22,15,0.0,0.0,0.75,13.0,0.0,0.0,0.0
2016,10,6,22,30,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,10,6,22,45,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,10,6,23,0,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,10,6,23,15,0.0,0.0,0.65,13.0,0.0,0.0,0.0
2016,10,6,23,30,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2016,10,6,23,45,0.0,0.0,0.55,13.0,0.0,0.0,0.0
2016,10,7,0,0,0.0,0.0,0.5,13.0,0.0,0.0,0.0
2016,10,7,0,15,0.0,0.0,0.5,13.0,0.0,0.0,0.0
2016,10,7,0,30,0.0,0.0,0.5,13.0,0.0,0.0,0.0
2016,10,7,0,45,0.0,0.0,0.5,13.5,0.0,0.0,0.0
2016,10,7,1,0,0.0,0.0,0.5,14.0,0.0,0.0,0.0
2016,10,7,1,15,0.0,0.0,0.5,14.0,0.0,0.0,0.0
2016,10,7,1,30,0.0,0.0,0.5,14.0,0.0,0.0,0.0
2016,10,7,1,45,0.0,0.0,0.5,14.0,0.0,0.0,0.0
2016,10,7,2,0,0.0,0.0,0.5,14.0,0.0,0.0,0.0
2016,10,7,2,15,0.0,0.0,0.45,14.0,0.0,0.0,0.0
2016,10,7,2,30,0.0,0.0,0.4,14.0,0.0,0.0,0.0
2016,10,7,2,45,0.0,0.0,0.4,14.0,0.0,0.0,0.0
2016,10,7,3,0,0.0,0.0,0.4,14.0,0.0,0.0,0.0
2016,10,7,3,15,0.0,0.0,0.3,14.0,0.0,0.0,0.0
2016,10,7,3,30,0.0,0.0,0.2,14.0,0.0,0.0,0.0
2016,10,7,3,45,0.0,0.0,0.15,14.5,0.0,0.0,0.0
2016,10,7,4,0,0.0,0.0,0.1,15.0,0.0,0.0,0.0
2016,10,7,4,15,0.0,0.0,0.2,14.5,0.0,0.0,0.0
2016,10,7,4,30,0.0,0.0,0.3,14.0,0.0,0.0,0.0
2016,10,7,4,45,0.0,0.0,0.4,14.0,0.0,0.0,0.0
2016,10,7,5,0,0.0,0.0,0.5,14.0,0.0,0.0,0.0
2016,10,7,5,15,0.0,0.0,0.55,13.5,0.0,0.0,0.0
2016,10,7,5,30,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2016,10,7,5,45,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,10,7,6,0,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,10,7,6,15,50.5,10.0,0.8,13.5,13.0,7.87,0.0
2016,10,7,6,30,101.0,20.0,0.8,14.0,26.0,15.14,0.0
2016,10,7,6,45,166.0,37.0,0.85,14.5,58.0,27.72,17.68
2016,10,7,7,0,231.0,54.0,0.9,15.0,90.0,40.09,29.48
2016,10,7,7,15,263.5,71.5,1.0,15.5,127.0,52.31,40.67
2016,10,7,7,30,296.0,89.0,1.1,16.0,164.0,64.17,51.3
2016,10,7,7,45,319.5,105.0,1.2,17.0,202.0,74.57,60.29
2016,10,7,8,0,343.0,121.0,1.3,18.0,240.0,84.62,68.74
2016,10,7,8,15,512.5,103.5,1.5,19.0,310.0,77.42,62.09
2016,10,7,8,30,682.0,86.0,1.7,20.0,380.0,67.07,52.76
2016,10,7,8,45,765.5,80.0,1.9,21.0,442.0,69.37,54.37
2016,10,7,9,0,849.0,74.0,2.1,22.0,504.0,73.77,57.73
2016,10,7,9,15,864.0,76.0,2.2,22.5,543.0,75.89,59.25
2016,10,7,9,30,879.0,78.0,2.3,23.0,582.0,77.92,60.69
2016,10,7,9,45,876.0,86.0,2.45,24.0,612.5,83.13,64.66
2016,10,7,10,0,873.0,94.0,2.6,25.0,643.0,88.02,68.33
2016,10,7,10,15,881.5,95.5,2.55,25.5,669.0,115.09,69.25
2016,10,7,10,30,890.0,97.0,2.5,26.0,695.0,174.16,97.56
2016,10,7,10,45,894.0,98.5,2.5,26.5,713.5,232.94,139.43
2016,10,7,11,0,898.0,100.0,2.5,27.0,732.0,291.47,187.21
2016,10,7,11,15,901.0,100.5,2.4,27.5,742.5,348.52,235.84
2016,10,7,11,30,904.0,101.0,2.3,28.0,753.0,404.71,283.72
2016,10,7,11,45,903.0,102.0,2.25,28.5,755.5,458.55,328.97
2016,10,7,12,0,902.0,103.0,2.2,29.0,758.0,510.69,371.55
2016,10,7,12,15,900.5,102.5,2.15,29.0,752.5,559.4,411.05
2016,10,7,12,30,899.0,102.0,2.1,29.0,747.0,605.88,447.76
2016,10,7,12,45,873.0,111.5,2.05,29.5,728.5,648.35,479.33
2016,10,7,13,0,847.0,121.0,2.0,30.0,710.0,683.64,504.9
2016,10,7,13,15,840.0,119.5,1.95,30.0,689.0,717.15,529.85
2016,10,7,13,30,833.0,118.0,1.9,30.0,668.0,747.31,552.04
2016,10,7,13,45,635.0,175.0,1.85,30.0,584.0,690.2,511.6
2016,10,7,14,0,437.0,232.0,1.8,30.0,500.0,607.25,452.69
2016,10,7,14,15,529.0,188.0,1.75,29.5,494.0,658.14,493.08
2016,10,7,14,30,621.0,144.0,1.7,29.0,488.0,717.56,537.97
2016,10,7,14,45,525.5,157.0,1.7,29.0,432.5,657.14,496.06
2016,10,7,15,0,430.0,170.0,1.7,29.0,377.0,601.74,457.36
2016,10,7,15,15,413.5,154.5,1.55,28.5,338.5,580.52,444.29
2016,10,7,15,30,397.0,139.0,1.4,28.0,300.0,556.52,428.65
2016,10,7,15,45,361.5,128.5,1.25,28.0,260.5,518.89,401.41
2016,10,7,16,0,326.0,118.0,1.1,28.0,221.0,459.1,357.75
2016,10,7,16,15,294.0,100.0,1.05,26.5,181.0,412.21,324.69
2016,10,7,16,30,262.0,82.0,1.0,25.0,141.0,364.1,288.64
2016,10,7,16,45,211.0,64.0,1.0,24.0,103.5,298.51,236.1
2016,10,7,17,0,160.0,46.0,1.0,23.0,66.0,233.29,180.49
2016,10,7,17,15,80.0,27.5,1.0,22.5,37.5,133.5,74.75
2016,10,7,17,30,0.0,9.0,1.0,22.0,9.0,7.08,0.0
2016,10,7,17,45,0.0,4.5,1.05,21.5,4.5,0.0,0.0
2016,10,7,18,0,0.0,0.0,1.1,21.0,0.0,0.0,0.0
2016,10,7,18,15,0.0,0.0,1.1,20.5,0.0,0.0,0.0
2016,10,7,18,30,0.0,0.0,1.1,20.0,0.0,0.0,0.0
2016,10,7,18,45,0.0,0.0,1.1,20.0,0.0,0.0,0.0
2016,10,7,19,0,0.0,0.0,1.1,20.0,0.0,0.0,0.0
2016,10,7,19,15,0.0,0.0,1.05,20.0,0.0,0.0,0.0
2016,10,7,19,30,0.0,0.0,1.0,20.0,0.0,0.0,0.0
2016,10,7,19,45,0.0,0.0,0.95,20.0,0.0,0.0,0.0
2016,10,7,20,0,0.0,0.0,0.9,20.0,0.0,0.0,0.0
2016,10,7,20,15,0.0,0.0,0.8,20.0,0.0,0.0,0.0
2016,10,7,20,30,0.0,0.0,0.7,20.0,0.0,0.0,0.0
2016,10,7,20,45,0.0,0.0,0.65,20.0,0.0,0.0,0.0
2016,10,7,21,0,0.0,0.0,0.6,20.0,0.0,0.0,0.0
2016,10,7,21,15,0.0,0.0,0.5,19.5,0.0,0.0,0.0
2016,10,7,21,30,0.0,0.0,0.4,19.0,0.0,0.0,0.0
2016,10,7,21,45,0.0,0.0,0.35,19.0,0.0,0.0,0.0
2016,10,7,22,0,0.0,0.0,0.3,19.0,0.0,0.0,0.0
2016,10,7,22,15,0.0,0.0,0.35,18.5,0.0,0.0,0.0
2016,10,7,22,30,0.0,0.0,0.4,18.0,0.0,0.0,0.0
2016,10,7,22,45,0.0,0.0,0.5,18.0,0.0,0.0,0.0
2016,10,7,23,0,0.0,0.0,0.6,18.0,0.0,0.0,0.0
2016,10,7,23,15,0.0,0.0,0.65,18.0,0.0,0.0,0.0
2016,10,7,23,30,0.0,0.0,0.7,18.0,0.0,0.0,0.0
2016,10,7,23,45,0.0,0.0,0.8,18.0,0.0,0.0,0.0
2016,10,8,0,0,0.0,0.0,0.9,18.0,0.0,0.0,0.0
2016,10,8,0,15,0.0,0.0,0.9,18.0,0.0,0.0,0.0
2016,10,8,0,30,0.0,0.0,0.9,18.0,0.0,0.0,0.0
2016,10,8,0,45,0.0,0.0,0.95,18.0,0.0,0.0,0.0
2016,10,8,1,0,0.0,0.0,1.0,18.0,0.0,0.0,0.0
2016,10,8,1,15,0.0,0.0,0.95,17.5,0.0,0.0,0.0
2016,10,8,1,30,0.0,0.0,0.9,17.0,0.0,0.0,0.0
2016,10,8,1,45,0.0,0.0,0.9,17.0,0.0,0.0,0.0
2016,10,8,2,0,0.0,0.0,0.9,17.0,0.0,0.0,0.0
2016,10,8,2,15,0.0,0.0,0.9,17.0,0.0,0.0,0.0
2016,10,8,2,30,0.0,0.0,0.9,17.0,0.0,0.0,0.0
2016,10,8,2,45,0.0,0.0,0.9,17.0,0.0,0.0,0.0
2016,10,8,3,0,0.0,0.0,0.9,17.0,0.0,0.0,0.0
2016,10,8,3,15,0.0,0.0,0.9,16.5,0.0,0.0,0.0
2016,10,8,3,30,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2016,10,8,3,45,0.0,0.0,0.95,16.0,0.0,0.0,0.0
2016,10,8,4,0,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2016,10,8,4,15,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2016,10,8,4,30,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2016,10,8,4,45,0.0,0.0,1.05,16.0,0.0,0.0,0.0
2016,10,8,5,0,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2016,10,8,5,15,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2016,10,8,5,30,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2016,10,8,5,45,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2016,10,8,6,0,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2016,10,8,6,15,72.0,10.5,1.0,16.5,14.0,8.26,0.0
2016,10,8,6,30,144.0,21.0,0.9,17.0,28.0,15.97,0.0
2016,10,8,6,45,274.5,34.0,0.85,17.5,68.5,27.83,17.35
2016,10,8,7,0,405.0,47.0,0.8,18.0,109.0,38.49,27.67
2016,10,8,7,15,484.5,56.0,0.85,18.5,158.0,45.56,34.26
2016,10,8,7,30,564.0,65.0,0.9,19.0,207.0,52.66,40.65
2016,10,8,7,45,617.0,71.0,1.0,20.0,257.0,57.19,44.5
2016,10,8,8,0,670.0,77.0,1.1,21.0,307.0,61.75,48.22
2016,10,8,8,15,705.5,82.0,1.15,22.0,355.0,65.32,50.99
2016,10,8,8,30,741.0,87.0,1.2,23.0,403.0,68.87,53.66
2016,10,8,8,45,767.0,90.5,1.3,24.0,447.5,77.06,60.2
2016,10,8,9,0,793.0,94.0,1.4,25.0,492.0,79.51,61.82
2016,10,8,9,15,811.0,96.5,1.4,26.0,531.5,81.06,62.69
2016,10,8,9,30,829.0,99.0,1.4,27.0,571.0,82.62,63.54
2016,10,8,9,45,875.0,88.0,1.45,28.0,611.5,84.3,64.52
2016,10,8,10,0,921.0,77.0,1.5,29.0,652.0,78.88,59.68
2016,10,8,10,15,929.0,78.5,1.45,29.5,678.5,105.93,60.63
2016,10,8,10,30,937.0,80.0,1.4,30.0,705.0,167.33,88.94
2016,10,8,10,45,941.5,81.0,1.35,30.5,724.0,228.2,131.12
2016,10,8,11,0,946.0,82.0,1.3,31.0,743.0,288.8,179.32
2016,10,8,11,15,949.0,82.5,1.2,31.5,754.0,348.07,228.44
2016,10,8,11,30,952.0,83.0,1.1,32.0,765.0,406.41,276.56
2016,10,8,11,45,952.0,83.5,1.05,32.5,768.0,462.34,321.89
2016,10,8,12,0,952.0,84.0,1.0,33.0,771.0,516.53,364.38
2016,10,8,12,15,951.0,83.5,0.95,33.0,765.5,567.39,403.75
2016,10,8,12,30,950.0,83.0,0.9,33.0,760.0,615.92,440.17
2016,10,8,12,45,945.5,83.0,0.85,33.5,746.0,660.29,471.62
2016,10,8,13,0,941.0,83.0,0.8,34.0,732.0,701.68,499.99
2016,10,8,13,15,935.0,82.0,0.8,34.0,710.5,737.92,525.84
2016,10,8,13,30,929.0,81.0,0.8,34.0,689.0,770.75,548.21
2016,10,8,13,45,919.5,80.0,0.8,34.0,660.0,797.42,565.68
2016,10,8,14,0,910.0,79.0,0.8,34.0,631.0,820.3,580.88
2016,10,8,14,15,897.5,77.0,0.85,33.5,595.5,835.77,593.53
2016,10,8,14,30,885.0,75.0,0.9,33.0,560.0,847.26,603.96
2016,10,8,14,45,867.0,73.0,1.0,33.0,518.5,850.09,608.62
2016,10,8,15,0,849.0,71.0,1.1,33.0,477.0,858.55,617.04
2016,10,8,15,15,824.5,68.0,1.1,32.5,430.5,846.65,612.19
2016,10,8,15,30,800.0,65.0,1.1,32.0,384.0,830.81,604.84
2016,10,8,15,45,764.5,61.0,1.15,31.5,334.5,799.99,587.9
2016,10,8,16,0,729.0,57.0,1.2,31.0,285.0,765.71,567.73
2016,10,8,16,15,676.5,52.0,1.15,29.5,234.0,711.72,533.62
2016,10,8,16,30,624.0,47.0,1.1,28.0,183.0,655.12,495.03
2016,10,8,16,45,537.5,39.5,1.05,26.5,134.5,563.68,427.97
2016,10,8,17,0,451.0,32.0,1.0,25.0,86.0,484.21,361.69
2016,10,8,17,15,292.0,21.0,1.05,24.0,49.0,317.74,154.89
2016,10,8,17,30,133.0,10.0,1.1,23.0,12.0,116.91,0.0
2016,10,8,17,45,66.5,5.0,1.15,22.5,6.0,0.0,0.0
2016,10,8,18,0,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2016,10,8,18,15,0.0,0.0,1.15,21.5,0.0,0.0,0.0
2016,10,8,18,30,0.0,0.0,1.1,21.0,0.0,0.0,0.0
2016,10,8,18,45,0.0,0.0,1.1,20.5,0.0,0.0,0.0
2016,10,8,19,0,0.0,0.0,1.1,20.0,0.0,0.0,0.0
2016,10,8,19,15,0.0,0.0,1.05,19.5,0.0,0.0,0.0
2016,10,8,19,30,0.0,0.0,1.0,19.0,0.0,0.0,0.0
2016,10,8,19,45,0.0,0.0,1.0,19.0,0.0,0.0,0.0
2016,10,8,20,0,0.0,0.0,1.0,19.0,0.0,0.0,0.0
2016,10,8,20,15,0.0,0.0,0.95,19.0,0.0,0.0,0.0
2016,10,8,20,30,0.0,0.0,0.9,19.0,0.0,0.0,0.0
2016,10,8,20,45,0.0,0.0,0.9,19.0,0.0,0.0,0.0
2016,10,8,21,0,0.0,0.0,0.9,19.0,0.0,0.0,0.0
2016,10,8,21,15,0.0,0.0,0.8,18.5,0.0,0.0,0.0
2016,10,8,21,30,0.0,0.0,0.7,18.0,0.0,0.0,0.0
2016,10,8,21,45,0.0,0.0,0.65,18.0,0.0,0.0,0.0
2016,10,8,22,0,0.0,0.0,0.6,18.0,0.0,0.0,0.0
2016,10,8,22,15,0.0,0.0,0.6,18.0,0.0,0.0,0.0
2016,10,8,22,30,0.0,0.0,0.6,18.0,0.0,0.0,0.0
2016,10,8,22,45,0.0,0.0,0.65,18.0,0.0,0.0,0.0
2016,10,8,23,0,0.0,0.0,0.7,18.0,0.0,0.0,0.0
2016,10,8,23,15,0.0,0.0,0.75,17.5,0.0,0.0,0.0
2016,10,8,23,30,0.0,0.0,0.8,17.0,0.0,0.0,0.0
2016,10,8,23,45,0.0,0.0,0.9,17.0,0.0,0.0,0.0
2016,10,9,0,0,0.0,0.0,1.0,17.0,0.0,0.0,0.0
2016,10,9,0,15,0.0,0.0,1.0,16.5,0.0,0.0,0.0
2016,10,9,0,30,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2016,10,9,0,45,0.0,0.0,1.05,16.0,0.0,0.0,0.0
2016,10,9,1,0,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2016,10,9,1,15,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2016,10,9,1,30,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2016,10,9,1,45,0.0,0.0,1.15,16.0,0.0,0.0,0.0
2016,10,9,2,0,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2016,10,9,2,15,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2016,10,9,2,30,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2016,10,9,2,45,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2016,10,9,3,0,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2016,10,9,3,15,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2016,10,9,3,30,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2016,10,9,3,45,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2016,10,9,4,0,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2016,10,9,4,15,0.0,0.0,1.2,15.5,0.0,0.0,0.0
2016,10,9,4,30,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,10,9,4,45,0.0,0.0,1.25,15.0,0.0,0.0,0.0
2016,10,9,5,0,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,10,9,5,15,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,10,9,5,30,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,10,9,5,45,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,10,9,6,0,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,10,9,6,15,123.5,9.0,1.25,15.5,15.0,7.08,0.0
2016,10,9,6,30,247.0,18.0,1.2,16.0,30.0,14.88,0.0
2016,10,9,6,45,376.0,28.0,1.15,17.0,72.5,23.28,13.46
2016,10,9,7,0,505.0,38.0,1.1,18.0,115.0,31.82,21.87
2016,10,9,7,15,578.5,45.0,1.15,19.0,164.5,37.72,27.34
2016,10,9,7,30,652.0,52.0,1.2,20.0,214.0,47.31,35.8
2016,10,9,7,45,698.0,57.0,1.3,21.0,264.0,51.78,39.62
2016,10,9,8,0,744.0,62.0,1.4,22.0,314.0,56.25,43.29
2016,10,9,8,15,775.0,66.0,1.3,23.0,362.5,59.71,45.98
2016,10,9,8,30,806.0,70.0,1.2,24.0,411.0,63.13,48.57
2016,10,9,8,45,828.0,73.0,1.1,25.0,455.5,65.62,50.32
2016,10,9,9,0,850.0,76.0,1.0,26.0,500.0,68.07,52.01
2016,10,9,9,15,865.5,78.0,1.0,27.0,539.5,77.12,59.16
2016,10,9,9,30,881.0,80.0,1.0,28.0,579.0,79.15,60.42
2016,10,9,9,45,893.0,82.0,1.05,29.0,612.0,81.01,61.54
2016,10,9,10,0,905.0,84.0,1.1,30.0,645.0,82.78,62.59
2016,10,9,10,15,913.0,85.0,1.15,30.5,671.0,107.91,62.81
2016,10,9,10,30,921.0,86.0,1.2,31.0,697.0,168.14,89.95
2016,10,9,10,45,924.5,87.5,1.25,31.5,715.5,228.32,131.3
2016,10,9,11,0,928.0,89.0,1.3,32.0,734.0,288.15,178.66
2016,10,9,11,15,930.5,89.5,1.35,32.0,744.5,346.38,227.45
2016,10,9,11,30,933.0,90.0,1.4,32.0,755.0,403.63,275.73
2016,10,9,11,45,931.0,91.0,1.5,32.5,756.5,458.24,320.92
2016,10,9,12,0,929.0,92.0,1.6,33.0,758.0,510.97,363.49
2016,10,9,12,15,927.0,92.0,1.7,33.0,752.0,560.76,403.52
2016,10,9,12,30,925.0,92.0,1.8,33.0,746.0,608.22,440.89
2016,10,9,12,45,912.0,95.0,1.9,33.0,730.0,649.27,472.93
2016,10,9,13,0,899.0,98.0,2.0,33.0,714.0,686.84,501.89
2016,10,9,13,15,892.0,97.0,2.05,32.5,692.5,721.15,528.97
2016,10,9,13,30,885.0,96.0,2.1,32.0,671.0,752.1,553.39
2016,10,9,13,45,873.0,95.0,2.2,32.0,641.5,775.83,570.66
2016,10,9,14,0,861.0,94.0,2.3,32.0,612.0,804.03,591.12
2016,10,9,14,15,846.5,92.0,2.4,31.5,576.5,817.62,603.13
2016,10,9,14,30,832.0,90.0,2.5,31.0,541.0,827.15,612.74
2016,10,9,14,45,812.0,87.0,2.6,31.0,499.5,826.8,614.63
2016,10,9,15,0,792.0,84.0,2.7,31.0,458.0,822.32,613.88
2016,10,9,15,15,765.0,80.0,2.75,30.0,412.5,806.46,607.46
2016,10,9,15,30,738.0,76.0,2.8,29.0,367.0,786.67,598.08
2016,10,9,15,45,700.0,71.0,2.85,28.5,318.0,758.55,581.13
2016,10,9,16,0,662.0,66.0,2.9,28.0,269.0,721.65,556.97
2016,10,9,16,15,604.5,59.5,2.8,27.0,219.5,662.5,515.47
2016,10,9,16,30,547.0,53.0,2.7,26.0,170.0,601.37,469.9
2016,10,9,16,45,455.0,44.0,2.65,25.0,123.5,505.54,395.06
2016,10,9,17,0,363.0,35.0,2.6,24.0,77.0,410.45,312.91
2016,10,9,17,15,181.5,17.5,2.55,23.0,38.5,216.28,81.17
2016,10,9,17,30,0.0,0.0,2.5,22.0,0.0,0.0,0.0
2016,10,9,17,45,0.0,0.0,2.45,21.0,0.0,0.0,0.0
2016,10,9,18,0,0.0,0.0,2.4,20.0,0.0,0.0,0.0
2016,10,9,18,15,0.0,0.0,2.3,19.0,0.0,0.0,0.0
2016,10,9,18,30,0.0,0.0,2.2,18.0,0.0,0.0,0.0
2016,10,9,18,45,0.0,0.0,2.1,17.5,0.0,0.0,0.0
2016,10,9,19,0,0.0,0.0,2.0,17.0,0.0,0.0,0.0
2016,10,9,19,15,0.0,0.0,1.9,16.5,0.0,0.0,0.0
2016,10,9,19,30,0.0,0.0,1.8,16.0,0.0,0.0,0.0
2016,10,9,19,45,0.0,0.0,1.7,16.0,0.0,0.0,0.0
2016,10,9,20,0,0.0,0.0,1.6,16.0,0.0,0.0,0.0
2016,10,9,20,15,0.0,0.0,1.55,15.5,0.0,0.0,0.0
2016,10,9,20,30,0.0,0.0,1.5,15.0,0.0,0.0,0.0
2016,10,9,20,45,0.0,0.0,1.45,15.0,0.0,0.0,0.0
2016,10,9,21,0,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2016,10,9,21,15,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2016,10,9,21,30,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2016,10,9,21,45,0.0,0.0,1.45,15.0,0.0,0.0,0.0
2016,10,9,22,0,0.0,0.0,1.5,15.0,0.0,0.0,0.0
2016,10,9,22,15,0.0,0.0,1.5,15.0,0.0,0.0,0.0
2016,10,9,22,30,0.0,0.0,1.5,15.0,0.0,0.0,0.0
2016,10,9,22,45,0.0,0.0,1.55,15.0,0.0,0.0,0.0
2016,10,9,23,0,0.0,0.0,1.6,15.0,0.0,0.0,0.0
2016,10,9,23,15,0.0,0.0,1.6,15.0,0.0,0.0,0.0
2016,10,9,23,30,0.0,0.0,1.6,15.0,0.0,0.0,0.0
2016,10,9,23,45,0.0,0.0,1.6,15.0,0.0,0.0,0.0
2016,10,10,0,0,0.0,0.0,1.6,15.0,0.0,0.0,0.0
2016,10,10,0,15,0.0,0.0,1.55,15.0,0.0,0.0,0.0
2016,10,10,0,30,0.0,0.0,1.5,15.0,0.0,0.0,0.0
2016,10,10,0,45,0.0,0.0,1.5,15.0,0.0,0.0,0.0
2016,10,10,1,0,0.0,0.0,1.5,15.0,0.0,0.0,0.0
2016,10,10,1,15,0.0,0.0,1.4,14.5,0.0,0.0,0.0
2016,10,10,1,30,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,10,10,1,45,0.0,0.0,1.25,13.5,0.0,0.0,0.0
2016,10,10,2,0,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,10,10,2,15,0.0,0.0,1.15,12.5,0.0,0.0,0.0
2016,10,10,2,30,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,10,10,2,45,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,10,10,3,0,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,10,10,3,15,0.0,0.0,1.1,11.5,0.0,0.0,0.0
2016,10,10,3,30,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,10,10,3,45,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,10,10,4,0,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,10,10,4,15,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,10,10,4,30,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,10,10,4,45,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,10,10,5,0,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,10,10,5,15,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,10,10,5,30,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,10,10,5,45,0.0,0.0,1.1,11.5,0.0,0.0,0.0
2016,10,10,6,0,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,10,10,6,15,0.0,12.5,1.3,12.5,12.5,9.83,0.0
2016,10,10,6,30,0.0,25.0,1.5,13.0,25.0,17.9,0.0
2016,10,10,6,45,196.0,36.0,1.7,13.5,64.5,27.12,16.64
2016,10,10,7,0,392.0,47.0,1.9,14.0,104.0,38.54,28.06
2016,10,10,7,15,471.5,56.0,1.9,14.5,152.0,45.57,34.77
2016,10,10,7,30,551.0,65.0,1.9,15.0,200.0,52.63,41.27
2016,10,10,7,45,606.5,71.0,1.95,15.5,249.5,57.16,45.3
2016,10,10,8,0,662.0,77.0,2.0,16.0,299.0,61.73,49.23
