Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,10,10,8,15,697.5,82.0,1.95,16.5,347.0,65.29,52.16
2016,10,10,8,30,733.0,87.0,1.9,17.0,395.0,68.83,55.01
2016,10,10,8,45,765.0,88.5,1.9,18.0,440.0,75.67,60.56
2016,10,10,9,0,797.0,90.0,1.9,19.0,485.0,76.86,61.16
2016,10,10,9,15,815.0,93.0,1.95,19.5,524.0,78.86,62.57
2016,10,10,9,30,833.0,96.0,2.0,20.0,563.0,80.82,63.96
2016,10,10,9,45,856.0,94.0,2.05,21.0,598.5,79.59,62.51
2016,10,10,10,0,879.0,92.0,2.1,22.0,634.0,86.94,68.32
2016,10,10,10,15,888.0,93.5,2.15,22.5,660.0,110.59,68.34
2016,10,10,10,30,897.0,95.0,2.2,23.0,686.0,169.92,95.81
2016,10,10,10,45,903.0,96.0,2.25,24.0,705.0,228.95,137.34
2016,10,10,11,0,909.0,97.0,2.3,25.0,724.0,287.92,185.21
2016,10,10,11,15,912.0,97.5,2.35,25.0,735.0,345.35,235.08
2016,10,10,11,30,915.0,98.0,2.4,25.0,746.0,401.89,284.6
2016,10,10,11,45,915.5,98.0,2.5,25.5,748.5,455.91,331.05
2016,10,10,12,0,916.0,98.0,2.6,26.0,751.0,508.28,375.05
2016,10,10,12,15,914.5,98.0,2.65,26.0,745.5,557.78,416.34
2016,10,10,12,30,913.0,98.0,2.7,26.0,740.0,605.03,454.9
2016,10,10,12,45,902.0,100.5,2.8,26.5,724.5,646.38,487.48
2016,10,10,13,0,891.0,103.0,2.9,27.0,709.0,684.44,516.87
2016,10,10,13,15,884.0,101.5,2.95,26.5,687.5,718.05,544.49
2016,10,10,13,30,877.0,100.0,3.0,26.0,666.0,755.19,574.08
2016,10,10,13,45,863.5,99.5,3.1,26.0,636.5,778.93,592.21
2016,10,10,14,0,850.0,99.0,3.2,26.0,607.0,798.71,607.47
2016,10,10,14,15,835.0,97.0,3.25,25.5,571.0,811.67,619.11
2016,10,10,14,30,820.0,95.0,3.3,25.0,535.0,820.56,628.15
2016,10,10,14,45,794.0,93.5,3.4,24.5,493.0,816.58,628.6
2016,10,10,15,0,768.0,92.0,3.5,24.0,451.0,808.26,626.1
2016,10,10,15,15,739.0,87.5,3.5,23.5,405.5,796.01,620.26
2016,10,10,15,30,710.0,83.0,3.5,23.0,360.0,774.49,607.52
2016,10,10,15,45,662.5,79.0,3.5,22.5,310.5,733.52,580.05
2016,10,10,16,0,615.0,75.0,3.5,22.0,261.0,689.24,549.02
2016,10,10,16,15,553.5,67.5,3.45,21.0,211.5,625.27,502.19
2016,10,10,16,30,492.0,60.0,3.4,20.0,162.0,559.04,450.78
2016,10,10,16,45,391.0,49.0,3.35,19.0,116.0,453.2,364.98
2016,10,10,17,0,290.0,38.0,3.3,18.0,70.0,351.05,273.61
2016,10,10,17,15,145.0,19.0,3.15,17.0,35.0,180.53,38.08
2016,10,10,17,30,0.0,0.0,3.0,16.0,0.0,0.0,0.0
2016,10,10,17,45,0.0,0.0,2.85,15.5,0.0,0.0,0.0
2016,10,10,18,0,0.0,0.0,2.7,15.0,0.0,0.0,0.0
2016,10,10,18,15,0.0,0.0,2.5,14.5,0.0,0.0,0.0
2016,10,10,18,30,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,10,10,18,45,0.0,0.0,2.15,13.5,0.0,0.0,0.0
2016,10,10,19,0,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,10,10,19,15,0.0,0.0,1.8,12.5,0.0,0.0,0.0
2016,10,10,19,30,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,10,10,19,45,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,10,10,20,0,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,10,10,20,15,0.0,0.0,1.15,11.5,0.0,0.0,0.0
2016,10,10,20,30,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,10,10,20,45,0.0,0.0,1.05,11.0,0.0,0.0,0.0
2016,10,10,21,0,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,10,10,21,15,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,10,10,21,30,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,10,10,21,45,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,10,10,22,0,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,10,10,22,15,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,10,10,22,30,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,10,10,22,45,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,10,10,23,0,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,10,10,23,15,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,10,10,23,30,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,10,10,23,45,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,10,11,0,0,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,10,11,0,15,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,10,11,0,30,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,10,11,0,45,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,10,11,1,0,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,10,11,1,15,0.0,0.0,1.05,11.0,0.0,0.0,0.0
2016,10,11,1,30,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,10,11,1,45,0.0,0.0,1.15,11.5,0.0,0.0,0.0
2016,10,11,2,0,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,10,11,2,15,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,10,11,2,30,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,10,11,2,45,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,10,11,3,0,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,10,11,3,15,0.0,0.0,1.15,11.5,0.0,0.0,0.0
2016,10,11,3,30,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,10,11,3,45,0.0,0.0,1.05,11.0,0.0,0.0,0.0
2016,10,11,4,0,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,10,11,4,15,0.0,0.0,0.95,11.0,0.0,0.0,0.0
2016,10,11,4,30,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,10,11,4,45,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,10,11,5,0,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,10,11,5,15,0.0,0.0,0.85,11.0,0.0,0.0,0.0
2016,10,11,5,30,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,10,11,5,45,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,10,11,6,0,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,10,11,6,15,0.0,2.5,1.0,11.5,2.5,1.97,0.0
2016,10,11,6,30,0.0,5.0,1.2,12.0,5.0,3.78,0.0
2016,10,11,6,45,0.0,14.5,1.45,12.5,14.5,11.02,3.35
2016,10,11,7,0,0.0,24.0,1.7,13.0,24.0,18.28,10.41
2016,10,11,7,15,0.0,35.5,1.75,13.0,35.5,27.11,18.57
2016,10,11,7,30,0.0,47.0,1.8,13.0,47.0,35.95,26.7
2016,10,11,7,45,0.0,58.5,1.85,13.5,58.5,44.83,34.67
2016,10,11,8,0,0.0,70.0,1.9,14.0,70.0,53.41,42.25
2016,10,11,8,15,0.0,97.0,1.9,14.5,97.0,72.49,58.98
2016,10,11,8,30,0.0,124.0,1.9,15.0,124.0,91.05,74.96
2016,10,11,8,45,7.0,150.0,1.95,15.5,153.5,108.66,89.89
2016,10,11,9,0,14.0,176.0,2.0,16.0,183.0,125.92,104.3
2016,10,11,9,15,63.0,213.0,2.0,16.5,247.5,143.15,118.49
2016,10,11,9,30,112.0,250.0,2.0,17.0,312.0,164.27,135.79
2016,10,11,9,45,114.0,266.0,2.05,17.5,333.0,173.41,142.86
2016,10,11,10,0,116.0,282.0,2.1,18.0,354.0,182.29,149.7
2016,10,11,10,15,504.0,188.0,2.1,18.5,516.0,134.23,95.58
2016,10,11,10,30,892.0,94.0,2.1,19.0,678.0,167.42,95.75
2016,10,11,10,45,899.0,94.0,2.1,19.5,697.0,225.57,137.26
2016,10,11,11,0,906.0,94.0,2.1,20.0,716.0,283.71,185.49
2016,10,11,11,15,909.5,95.0,2.05,20.0,727.0,341.33,236.23
2016,10,11,11,30,913.0,96.0,2.0,20.0,738.0,398.14,286.57
2016,10,11,11,45,914.0,96.0,2.0,20.5,740.5,452.12,333.49
2016,10,11,12,0,915.0,96.0,2.0,21.0,743.0,504.51,377.86
2016,10,11,12,15,913.5,95.5,2.0,21.0,737.5,553.4,419.04
2016,10,11,12,30,912.0,95.0,2.0,21.0,732.0,600.01,457.36
2016,10,11,12,45,722.0,161.0,2.0,21.5,659.5,596.82,456.28
2016,10,11,13,0,532.0,227.0,2.0,22.0,587.0,565.63,433.59
2016,10,11,13,15,478.5,239.0,2.05,22.0,555.0,569.45,438.09
2016,10,11,13,30,425.0,251.0,2.1,22.0,523.0,567.82,437.92
2016,10,11,13,45,446.5,232.5,2.15,22.0,507.0,589.63,456.16
2016,10,11,14,0,468.0,214.0,2.2,22.0,491.0,609.97,473.2
2016,10,11,14,15,434.5,207.5,2.3,21.5,453.0,596.01,465.4
2016,10,11,14,30,401.0,201.0,2.4,21.0,415.0,578.3,454.81
2016,10,11,14,45,519.5,154.5,2.55,20.5,409.0,643.86,509.49
2016,10,11,15,0,638.0,108.0,2.7,20.0,403.0,717.76,567.48
2016,10,11,15,15,586.5,106.5,2.75,19.5,356.5,682.26,543.54
2016,10,11,15,30,535.0,105.0,2.8,19.0,310.0,642.62,516.7
2016,10,11,15,45,564.5,90.5,2.9,19.0,281.5,657.68,529.62
2016,10,11,16,0,594.0,76.0,3.0,19.0,253.0,669.69,539.14
2016,10,11,16,15,530.5,68.0,3.0,18.0,204.0,603.49,489.69
2016,10,11,16,30,467.0,60.0,3.0,17.0,155.0,535.09,435.95
2016,10,11,16,45,368.5,48.5,3.0,16.5,110.0,431.41,350.04
2016,10,11,17,0,270.0,37.0,3.0,16.0,65.0,332.58,258.26
2016,10,11,17,15,135.0,18.5,2.95,15.5,32.5,169.25,0.0
2016,10,11,17,30,0.0,0.0,2.9,15.0,0.0,0.0,0.0
2016,10,11,17,45,0.0,0.0,2.9,14.5,0.0,0.0,0.0
2016,10,11,18,0,0.0,0.0,2.9,14.0,0.0,0.0,0.0
2016,10,11,18,15,0.0,0.0,2.8,13.5,0.0,0.0,0.0
2016,10,11,18,30,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,10,11,18,45,0.0,0.0,2.65,13.0,0.0,0.0,0.0
2016,10,11,19,0,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,10,11,19,15,0.0,0.0,2.45,13.0,0.0,0.0,0.0
2016,10,11,19,30,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,10,11,19,45,0.0,0.0,2.15,13.0,0.0,0.0,0.0
2016,10,11,20,0,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,10,11,20,15,0.0,0.0,1.85,13.0,0.0,0.0,0.0
2016,10,11,20,30,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,10,11,20,45,0.0,0.0,1.55,13.0,0.0,0.0,0.0
2016,10,11,21,0,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,10,11,21,15,0.0,0.0,1.25,12.5,0.0,0.0,0.0
2016,10,11,21,30,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,10,11,21,45,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,10,11,22,0,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,10,11,22,15,0.0,0.0,0.9,11.5,0.0,0.0,0.0
2016,10,11,22,30,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,10,11,22,45,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,10,11,23,0,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,10,11,23,15,0.0,0.0,0.9,10.5,0.0,0.0,0.0
2016,10,11,23,30,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,10,11,23,45,0.0,0.0,0.95,10.0,0.0,0.0,0.0
2016,10,12,0,0,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,10,12,0,15,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,10,12,0,30,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,10,12,0,45,0.0,0.0,1.05,10.0,0.0,0.0,0.0
2016,10,12,1,0,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,10,12,1,15,0.0,0.0,1.15,10.0,0.0,0.0,0.0
2016,10,12,1,30,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,10,12,1,45,0.0,0.0,1.25,10.5,0.0,0.0,0.0
2016,10,12,2,0,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,10,12,2,15,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,10,12,2,30,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,10,12,2,45,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,10,12,3,0,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,10,12,3,15,0.0,0.0,1.25,10.5,0.0,0.0,0.0
2016,10,12,3,30,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,10,12,3,45,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,10,12,4,0,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,10,12,4,15,0.0,0.0,1.15,10.0,0.0,0.0,0.0
2016,10,12,4,30,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,10,12,4,45,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,10,12,5,0,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,10,12,5,15,0.0,0.0,1.05,10.0,0.0,0.0,0.0
2016,10,12,5,30,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,10,12,5,45,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,10,12,6,0,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,10,12,6,15,68.5,8.5,1.15,10.5,11.0,6.69,0.0
2016,10,12,6,30,137.0,17.0,1.3,11.0,22.0,13.38,0.0
2016,10,12,6,45,269.0,30.5,1.5,11.5,61.0,25.07,14.56
2016,10,12,7,0,401.0,44.0,1.7,12.0,100.0,36.22,26.15
2016,10,12,7,15,483.5,53.0,1.65,12.5,148.0,43.36,33.05
2016,10,12,7,30,566.0,62.0,1.6,13.0,196.0,50.55,39.72
2016,10,12,7,45,283.0,79.5,1.6,13.5,146.5,57.46,45.95
2016,10,12,8,0,0.0,97.0,1.6,14.0,97.0,71.6,58.4
2016,10,12,8,15,0.0,114.0,1.55,14.5,114.0,83.58,68.73
2016,10,12,8,30,0.0,131.0,1.5,15.0,131.0,95.44,78.78
2016,10,12,8,45,4.0,148.5,1.5,16.0,150.5,107.56,88.73
2016,10,12,9,0,8.0,166.0,1.5,17.0,170.0,119.55,98.4
2016,10,12,9,15,165.5,197.5,1.55,17.5,289.0,132.23,108.72
2016,10,12,9,30,323.0,229.0,1.6,18.0,408.0,146.62,120.37
2016,10,12,9,45,598.0,162.5,1.7,18.5,517.5,110.33,89.26
2016,10,12,10,0,873.0,96.0,1.8,19.0,627.0,81.06,64.14
2016,10,12,10,15,881.5,97.5,1.9,19.0,652.5,102.14,63.99
2016,10,12,10,30,890.0,99.0,2.0,19.0,678.0,169.02,97.42
2016,10,12,10,45,894.0,100.5,2.15,19.5,696.0,227.63,139.15
2016,10,12,11,0,898.0,102.0,2.3,20.0,714.0,285.95,187.58
2016,10,12,11,15,901.0,102.5,2.4,20.0,724.5,342.77,237.84
2016,10,12,11,30,904.0,103.0,2.5,20.0,735.0,398.7,287.88
2016,10,12,11,45,906.0,102.5,2.7,20.0,737.5,452.35,335.8
2016,10,12,12,0,908.0,102.0,2.9,20.0,740.0,504.5,381.64
2016,10,12,12,15,906.0,101.5,2.9,20.0,734.0,552.91,423.15
2016,10,12,12,30,904.0,101.0,2.9,20.0,728.0,599.0,461.79
2016,10,12,12,45,711.5,165.5,2.9,20.5,653.5,593.01,458.73
2016,10,12,13,0,519.0,230.0,2.9,21.0,579.0,558.77,433.41
2016,10,12,13,15,703.5,161.5,2.85,21.0,618.0,657.73,510.6
2016,10,12,13,30,888.0,93.0,2.8,21.0,657.0,745.05,578.18
2016,10,12,13,45,671.0,154.5,2.8,21.0,569.5,689.88,536.59
2016,10,12,14,0,454.0,216.0,2.8,21.0,482.0,599.77,469.2
2016,10,12,14,15,305.5,225.5,2.9,20.5,400.0,491.26,388.96
2016,10,12,14,30,157.0,235.0,3.0,20.0,318.0,374.55,298.67
2016,10,12,14,45,472.0,158.5,3.2,20.0,380.0,606.49,485.62
2016,10,12,15,0,787.0,82.0,3.4,20.0,442.0,808.75,637.69
2016,10,12,15,15,758.5,78.0,3.35,19.5,396.0,791.53,626.24
2016,10,12,15,30,730.0,74.0,3.3,19.0,350.0,770.37,613.25
2016,10,12,15,45,695.5,68.0,3.25,18.5,302.0,744.24,596.01
2016,10,12,16,0,661.0,62.0,3.2,18.0,254.0,709.28,571.12
2016,10,12,16,15,600.5,55.5,2.8,17.0,205.0,647.95,524.1
2016,10,12,16,30,540.0,49.0,2.4,16.0,156.0,584.81,472.99
2016,10,12,16,45,443.5,39.5,2.05,15.5,110.5,485.61,389.84
2016,10,12,17,0,347.0,30.0,1.7,15.0,65.0,388.15,294.48
2016,10,12,17,15,173.5,15.0,1.55,14.0,32.5,196.76,0.0
2016,10,12,17,30,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,10,12,17,45,0.0,0.0,1.25,12.5,0.0,0.0,0.0
2016,10,12,18,0,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,10,12,18,15,0.0,0.0,1.25,12.0,0.0,0.0,0.0
2016,10,12,18,30,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,10,12,18,45,0.0,0.0,1.55,12.0,0.0,0.0,0.0
2016,10,12,19,0,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,10,12,19,15,0.0,0.0,1.65,12.0,0.0,0.0,0.0
2016,10,12,19,30,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,10,12,19,45,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,10,12,20,0,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,10,12,20,15,0.0,0.0,1.45,11.5,0.0,0.0,0.0
2016,10,12,20,30,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,10,12,20,45,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,10,12,21,0,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,10,12,21,15,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,10,12,21,30,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,10,12,21,45,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,10,12,22,0,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,10,12,22,15,0.0,0.0,1.15,11.0,0.0,0.0,0.0
2016,10,12,22,30,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,10,12,22,45,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,10,12,23,0,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,10,12,23,15,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,10,12,23,30,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,10,12,23,45,0.0,0.0,1.7,11.5,0.0,0.0,0.0
2016,10,13,0,0,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,10,13,0,15,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,10,13,0,30,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,10,13,0,45,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,10,13,1,0,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,10,13,1,15,0.0,0.0,1.3,11.5,0.0,0.0,0.0
2016,10,13,1,30,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,10,13,1,45,0.0,0.0,1.15,10.5,0.0,0.0,0.0
2016,10,13,2,0,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,10,13,2,15,0.0,0.0,1.05,10.0,0.0,0.0,0.0
2016,10,13,2,30,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,10,13,2,45,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,10,13,3,0,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,10,13,3,15,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,10,13,3,30,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,10,13,3,45,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,10,13,4,0,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,10,13,4,15,0.0,0.0,1.0,9.5,0.0,0.0,0.0
2016,10,13,4,30,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,10,13,4,45,0.0,0.0,1.05,9.0,0.0,0.0,0.0
2016,10,13,5,0,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,10,13,5,15,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,10,13,5,30,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,10,13,5,45,0.0,0.0,1.1,9.5,0.0,0.0,0.0
2016,10,13,6,0,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,10,13,6,15,0.0,9.0,1.15,10.5,9.0,0.0,0.0
2016,10,13,6,30,0.0,18.0,1.2,11.0,18.0,14.16,0.0
2016,10,13,6,45,135.5,31.5,1.25,11.5,50.0,23.63,13.05
2016,10,13,7,0,271.0,45.0,1.3,12.0,82.0,34.01,24.17
2016,10,13,7,15,316.0,60.5,1.5,12.0,121.0,45.23,34.75
2016,10,13,7,30,361.0,76.0,1.7,12.0,160.0,56.2,44.92
2016,10,13,7,45,392.5,90.0,1.95,12.5,201.0,65.77,53.53
2016,10,13,8,0,424.0,104.0,2.2,13.0,242.0,75.07,61.72
2016,10,13,8,15,446.0,116.5,2.25,13.5,281.0,83.01,68.53
2016,10,13,8,30,468.0,129.0,2.3,14.0,320.0,90.71,75.0
2016,10,13,8,45,579.5,115.0,2.35,15.0,377.5,84.71,69.25
2016,10,13,9,0,691.0,101.0,2.4,16.0,435.0,76.32,61.48
2016,10,13,9,15,777.5,88.5,2.4,16.5,492.5,75.07,60.12
2016,10,13,9,30,864.0,76.0,2.4,17.0,550.0,76.0,60.65
2016,10,13,9,45,726.5,126.0,2.4,18.0,541.0,90.44,72.66
2016,10,13,10,0,589.0,176.0,2.4,19.0,532.0,117.33,95.02
2016,10,13,10,15,566.5,193.0,2.4,19.5,547.0,138.54,98.78
2016,10,13,10,30,544.0,210.0,2.4,20.0,562.0,187.98,125.57
2016,10,13,10,45,550.5,215.0,2.4,20.5,579.5,232.75,157.32
2016,10,13,11,0,557.0,220.0,2.4,21.0,597.0,278.11,193.81
2016,10,13,11,15,544.5,228.5,2.45,21.0,602.0,320.85,230.99
2016,10,13,11,30,532.0,237.0,2.5,21.0,607.0,361.89,266.98
2016,10,13,11,45,538.5,234.0,2.6,21.5,609.0,400.33,299.74
2016,10,13,12,0,545.0,231.0,2.7,22.0,611.0,438.26,331.57
2016,10,13,12,15,521.5,239.0,2.8,22.0,600.5,469.14,358.18
2016,10,13,12,30,498.0,247.0,2.9,22.0,590.0,496.8,381.65
2016,10,13,12,45,500.0,241.0,3.0,22.5,579.5,524.79,404.27
2016,10,13,13,0,502.0,235.0,3.1,23.0,569.0,551.11,425.26
2016,10,13,13,15,507.5,225.0,3.15,23.0,553.5,574.42,444.56
2016,10,13,13,30,513.0,215.0,3.2,23.0,538.0,595.82,462.33
2016,10,13,13,45,550.0,191.5,3.25,23.0,523.5,625.61,486.85
2016,10,13,14,0,587.0,168.0,3.3,23.0,509.0,662.0,515.97
2016,10,13,14,15,468.5,187.5,3.3,22.5,449.5,600.87,471.67
2016,10,13,14,30,350.0,207.0,3.3,22.0,390.0,521.93,413.34
2016,10,13,14,45,398.0,180.0,3.3,22.0,372.5,565.79,449.2
2016,10,13,15,0,446.0,153.0,3.3,22.0,355.0,589.78,469.91
2016,10,13,15,15,457.0,133.5,3.3,21.5,322.0,587.67,471.22
2016,10,13,15,30,468.0,114.0,3.3,21.0,289.0,582.65,470.09
2016,10,13,15,45,439.5,102.0,3.3,20.5,248.5,549.42,446.18
2016,10,13,16,0,411.0,90.0,3.3,20.0,208.0,514.02,419.68
2016,10,13,16,15,372.5,76.0,3.05,19.5,167.0,465.3,380.71
2016,10,13,16,30,334.0,62.0,2.8,19.0,126.0,415.42,338.85
2016,10,13,16,45,268.5,47.0,2.55,18.5,88.5,340.36,274.19
2016,10,13,17,0,203.0,32.0,2.3,18.0,51.0,267.19,198.55
2016,10,13,17,15,101.5,16.0,2.05,17.5,25.5,132.49,0.0
2016,10,13,17,30,0.0,0.0,1.8,17.0,0.0,0.0,0.0
2016,10,13,17,45,0.0,0.0,1.6,16.5,0.0,0.0,0.0
2016,10,13,18,0,0.0,0.0,1.4,16.0,0.0,0.0,0.0
2016,10,13,18,15,0.0,0.0,1.3,15.5,0.0,0.0,0.0
2016,10,13,18,30,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,10,13,18,45,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,10,13,19,0,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,10,13,19,15,0.0,0.0,1.2,14.5,0.0,0.0,0.0
2016,10,13,19,30,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,10,13,19,45,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,10,13,20,0,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,10,13,20,15,0.0,0.0,1.45,14.0,0.0,0.0,0.0
2016,10,13,20,30,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,10,13,20,45,0.0,0.0,1.55,14.0,0.0,0.0,0.0
2016,10,13,21,0,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2016,10,13,21,15,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2016,10,13,21,30,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2016,10,13,21,45,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2016,10,13,22,0,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2016,10,13,22,15,0.0,0.0,1.75,14.0,0.0,0.0,0.0
2016,10,13,22,30,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,10,13,22,45,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2016,10,13,23,0,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,10,13,23,15,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,10,13,23,30,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,10,13,23,45,0.0,0.0,2.6,14.5,0.0,0.0,0.0
2016,10,14,0,0,0.0,0.0,2.7,15.0,0.0,0.0,0.0
2016,10,14,0,15,0.0,0.0,2.7,15.0,0.0,0.0,0.0
2016,10,14,0,30,0.0,0.0,2.7,15.0,0.0,0.0,0.0
2016,10,14,0,45,0.0,0.0,2.7,15.0,0.0,0.0,0.0
2016,10,14,1,0,0.0,0.0,2.7,15.0,0.0,0.0,0.0
2016,10,14,1,15,0.0,0.0,2.75,15.0,0.0,0.0,0.0
2016,10,14,1,30,0.0,0.0,2.8,15.0,0.0,0.0,0.0
2016,10,14,1,45,0.0,0.0,2.85,15.0,0.0,0.0,0.0
2016,10,14,2,0,0.0,0.0,2.9,15.0,0.0,0.0,0.0
2016,10,14,2,15,0.0,0.0,2.95,15.0,0.0,0.0,0.0
2016,10,14,2,30,0.0,0.0,3.0,15.0,0.0,0.0,0.0
2016,10,14,2,45,0.0,0.0,3.05,15.0,0.0,0.0,0.0
2016,10,14,3,0,0.0,0.0,3.1,15.0,0.0,0.0,0.0
2016,10,14,3,15,0.0,0.0,3.15,15.0,0.0,0.0,0.0
2016,10,14,3,30,0.0,0.0,3.2,15.0,0.0,0.0,0.0
2016,10,14,3,45,0.0,0.0,3.3,15.0,0.0,0.0,0.0
2016,10,14,4,0,0.0,0.0,3.4,15.0,0.0,0.0,0.0
2016,10,14,4,15,0.0,0.0,3.35,15.0,0.0,0.0,0.0
2016,10,14,4,30,0.0,0.0,3.3,15.0,0.0,0.0,0.0
2016,10,14,4,45,0.0,0.0,3.3,15.0,0.0,0.0,0.0
2016,10,14,5,0,0.0,0.0,3.3,15.0,0.0,0.0,0.0
2016,10,14,5,15,0.0,0.0,3.35,15.0,0.0,0.0,0.0
2016,10,14,5,30,0.0,0.0,3.4,15.0,0.0,0.0,0.0
2016,10,14,5,45,0.0,0.0,3.45,15.0,0.0,0.0,0.0
2016,10,14,6,0,0.0,0.0,3.5,15.0,0.0,0.0,0.0
2016,10,14,6,15,0.0,3.0,3.65,15.0,3.0,0.0,0.0
2016,10,14,6,30,0.0,6.0,3.8,15.0,6.0,4.72,0.0
2016,10,14,6,45,0.0,19.0,3.95,15.0,19.0,14.49,5.37
2016,10,14,7,0,0.0,32.0,4.1,15.0,32.0,24.45,15.49
2016,10,14,7,15,0.0,48.0,4.2,15.0,48.0,36.19,26.29
2016,10,14,7,30,0.0,64.0,4.3,15.0,64.0,47.82,36.91
2016,10,14,7,45,0.0,80.5,4.45,15.5,80.5,59.68,47.5
2016,10,14,8,0,0.0,97.0,4.6,16.0,97.0,71.44,57.81
2016,10,14,8,15,0.0,112.5,4.75,16.5,112.5,82.44,67.28
2016,10,14,8,30,0.0,128.0,4.9,17.0,128.0,93.35,76.51
2016,10,14,8,45,0.0,107.0,5.05,17.5,107.0,80.26,64.77
2016,10,14,9,0,0.0,86.0,5.2,18.0,86.0,65.98,52.07
2016,10,14,9,15,0.0,101.0,5.25,18.5,101.0,76.84,61.23
2016,10,14,9,30,0.0,116.0,5.3,19.0,116.0,87.57,70.16
2016,10,14,9,45,0.0,70.5,5.35,19.5,70.5,54.18,41.21
2016,10,14,10,0,0.0,25.0,5.4,20.0,25.0,19.14,10.89
2016,10,14,10,15,0.0,42.0,5.35,20.0,42.0,32.22,20.97
2016,10,14,10,30,0.0,59.0,5.3,20.0,59.0,45.36,31.72
2016,10,14,10,45,0.0,51.0,5.3,20.0,51.0,39.19,26.62
2016,10,14,11,0,0.0,43.0,5.3,20.0,43.0,33.03,21.54
2016,10,14,11,15,0.0,77.5,5.2,20.0,77.5,59.73,43.36
2016,10,14,11,30,0.0,112.0,5.1,20.0,112.0,86.15,64.83
2016,10,14,11,45,0.0,123.0,5.1,20.5,123.0,94.6,71.5
2016,10,14,12,0,0.0,134.0,5.1,21.0,134.0,103.17,78.26
2016,10,14,12,15,0.0,75.0,5.05,21.0,75.0,57.8,41.56
2016,10,14,12,30,0.0,16.0,5.0,21.0,16.0,12.27,4.41
2016,10,14,12,45,0.0,37.5,5.0,21.0,37.5,28.8,17.97
2016,10,14,13,0,0.0,59.0,5.0,21.0,59.0,45.37,31.55
2016,10,14,13,15,0.0,53.5,4.9,20.5,53.5,41.11,28.16
2016,10,14,13,30,0.0,48.0,4.8,20.0,48.0,36.85,24.77
2016,10,14,13,45,0.0,36.5,4.7,20.0,36.5,27.98,17.5
2016,10,14,14,0,0.0,25.0,4.6,20.0,25.0,19.13,10.22
2016,10,14,14,15,0.0,81.0,4.45,20.0,81.0,62.29,45.96
2016,10,14,14,30,0.0,137.0,4.3,20.0,137.0,110.49,85.63
2016,10,14,14,45,0.0,74.0,4.15,20.0,74.0,56.83,41.63
2016,10,14,15,0,0.0,11.0,4.0,20.0,11.0,8.38,1.36
2016,10,14,15,15,0.0,23.5,3.8,19.5,23.5,17.91,9.43
2016,10,14,15,30,0.0,36.0,3.6,19.0,36.0,27.48,17.55
2016,10,14,15,45,0.0,30.5,3.4,19.0,30.5,23.25,14.01
2016,10,14,16,0,0.0,25.0,3.2,19.0,25.0,19.03,10.45
2016,10,14,16,15,0.0,20.0,2.9,18.5,20.0,15.2,7.19
2016,10,14,16,30,0.0,15.0,2.6,18.0,15.0,11.39,3.9
2016,10,14,16,45,0.0,10.0,2.3,17.5,10.0,7.58,0.59
2016,10,14,17,0,0.0,5.0,2.0,17.0,5.0,3.78,0.0
2016,10,14,17,15,0.0,2.5,1.75,16.5,2.5,1.97,0.0
2016,10,14,17,30,0.0,0.0,1.5,16.0,0.0,0.0,0.0
2016,10,14,17,45,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2016,10,14,18,0,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2016,10,14,18,15,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2016,10,14,18,30,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2016,10,14,18,45,0.0,0.0,0.85,16.0,0.0,0.0,0.0
2016,10,14,19,0,0.0,0.0,0.8,16.0,0.0,0.0,0.0
2016,10,14,19,15,0.0,0.0,0.75,15.5,0.0,0.0,0.0
2016,10,14,19,30,0.0,0.0,0.7,15.0,0.0,0.0,0.0
2016,10,14,19,45,0.0,0.0,0.7,15.0,0.0,0.0,0.0
2016,10,14,20,0,0.0,0.0,0.7,15.0,0.0,0.0,0.0
2016,10,14,20,15,0.0,0.0,0.65,15.0,0.0,0.0,0.0
2016,10,14,20,30,0.0,0.0,0.6,15.0,0.0,0.0,0.0
2016,10,14,20,45,0.0,0.0,0.6,15.0,0.0,0.0,0.0
2016,10,14,21,0,0.0,0.0,0.6,15.0,0.0,0.0,0.0
2016,10,14,21,15,0.0,0.0,0.6,15.0,0.0,0.0,0.0
2016,10,14,21,30,0.0,0.0,0.6,15.0,0.0,0.0,0.0
2016,10,14,21,45,0.0,0.0,0.6,15.0,0.0,0.0,0.0
2016,10,14,22,0,0.0,0.0,0.6,15.0,0.0,0.0,0.0
2016,10,14,22,15,0.0,0.0,0.6,14.5,0.0,0.0,0.0
2016,10,14,22,30,0.0,0.0,0.6,14.0,0.0,0.0,0.0
2016,10,14,22,45,0.0,0.0,0.6,14.0,0.0,0.0,0.0
2016,10,14,23,0,0.0,0.0,0.6,14.0,0.0,0.0,0.0
2016,10,14,23,15,0.0,0.0,0.6,14.0,0.0,0.0,0.0
2016,10,14,23,30,0.0,0.0,0.6,14.0,0.0,0.0,0.0
2016,10,14,23,45,0.0,0.0,0.65,14.0,0.0,0.0,0.0
2016,10,15,0,0,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2016,10,15,0,15,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2016,10,15,0,30,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2016,10,15,0,45,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2016,10,15,1,0,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2016,10,15,1,15,0.0,0.0,0.7,13.5,0.0,0.0,0.0
2016,10,15,1,30,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,10,15,1,45,0.0,0.0,0.75,13.0,0.0,0.0,0.0
2016,10,15,2,0,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,10,15,2,15,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,10,15,2,30,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,10,15,2,45,0.0,0.0,0.85,13.0,0.0,0.0,0.0
2016,10,15,3,0,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,10,15,3,15,0.0,0.0,0.9,12.5,0.0,0.0,0.0
2016,10,15,3,30,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,10,15,3,45,0.0,0.0,0.95,12.0,0.0,0.0,0.0
2016,10,15,4,0,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,10,15,4,15,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,10,15,4,30,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,10,15,4,45,0.0,0.0,1.05,12.0,0.0,0.0,0.0
2016,10,15,5,0,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,10,15,5,15,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,10,15,5,30,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,10,15,5,45,0.0,0.0,1.15,12.0,0.0,0.0,0.0
2016,10,15,6,0,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,10,15,6,15,58.5,6.5,1.5,12.5,8.5,0.0,0.0
2016,10,15,6,30,117.0,13.0,1.8,13.0,17.0,10.23,0.0
2016,10,15,6,45,261.5,25.0,2.1,14.0,54.0,20.52,9.56
2016,10,15,7,0,406.0,37.0,2.4,15.0,91.0,30.59,20.74
2016,10,15,7,15,489.0,45.0,2.7,15.5,137.0,37.12,27.03
2016,10,15,7,30,572.0,53.0,3.0,16.0,183.0,43.73,33.14
2016,10,15,7,45,623.0,59.0,3.3,16.5,231.0,48.53,37.46
2016,10,15,8,0,674.0,65.0,3.6,17.0,279.0,53.33,41.65
2016,10,15,8,15,708.5,69.0,3.9,17.5,325.0,61.07,48.3
2016,10,15,8,30,743.0,73.0,4.2,18.0,371.0,64.38,50.99
2016,10,15,8,45,766.0,76.5,4.5,18.5,413.5,67.1,53.11
2016,10,15,9,0,789.0,80.0,4.8,19.0,456.0,69.78,55.17
2016,10,15,9,15,806.5,82.5,4.95,19.5,493.5,71.61,56.49
2016,10,15,9,30,824.0,85.0,5.1,20.0,531.0,73.41,57.78
2016,10,15,9,45,559.0,172.0,5.35,20.5,482.5,114.72,92.71
2016,10,15,10,0,294.0,259.0,5.6,21.0,434.0,160.67,130.98
2016,10,15,10,15,150.5,228.5,5.75,21.0,318.0,153.4,117.09
2016,10,15,10,30,7.0,198.0,5.9,21.0,202.0,145.46,112.36
2016,10,15,10,45,21.0,235.5,6.05,21.5,249.5,174.58,134.63
2016,10,15,11,0,35.0,273.0,6.2,22.0,297.0,201.13,154.78
2016,10,15,11,15,35.0,276.5,6.3,22.0,301.0,210.19,162.1
2016,10,15,11,30,35.0,280.0,6.4,22.0,305.0,219.21,169.47
2016,10,15,11,45,261.0,266.5,6.5,22.0,446.5,309.59,237.44
2016,10,15,12,0,487.0,253.0,6.6,22.0,588.0,426.89,328.52
2016,10,15,12,15,491.5,247.5,6.65,22.0,583.5,458.79,356.21
2016,10,15,12,30,496.0,242.0,6.7,22.0,579.0,489.59,382.82
2016,10,15,12,45,357.0,274.0,6.75,22.0,514.0,455.89,358.41
2016,10,15,13,0,218.0,306.0,6.8,22.0,449.0,408.25,321.65
2016,10,15,13,15,216.5,296.0,6.75,21.5,434.5,414.63,328.49
2016,10,15,13,30,215.0,286.0,6.7,21.0,420.0,419.81,334.27
2016,10,15,13,45,107.5,155.0,6.7,21.0,222.0,225.23,180.17
2016,10,15,14,0,0.0,24.0,6.7,21.0,24.0,18.36,9.5
2016,10,15,14,15,0.0,89.0,6.65,20.5,89.0,68.52,51.0
2016,10,15,14,30,0.0,154.0,6.6,20.0,154.0,126.33,98.72
2016,10,15,14,45,0.0,120.5,6.55,20.0,120.5,96.9,74.76
2016,10,15,15,0,0.0,87.0,6.5,20.0,87.0,67.62,50.75
2016,10,15,15,15,0.0,91.5,6.3,19.5,91.5,72.58,55.13
2016,10,15,15,30,0.0,96.0,6.1,19.0,96.0,78.77,60.55
2016,10,15,15,45,0.0,81.5,5.95,19.0,81.5,66.47,50.33
2016,10,15,16,0,0.0,67.0,5.8,19.0,67.0,53.96,39.82
2016,10,15,16,15,0.0,53.0,5.6,18.5,53.0,41.74,29.48
2016,10,15,16,30,0.0,39.0,5.4,18.0,39.0,29.82,19.28
2016,10,15,16,45,0.0,26.5,5.2,17.5,26.5,20.22,10.92
2016,10,15,17,0,0.0,14.0,5.0,17.0,14.0,10.64,1.96
2016,10,15,17,15,0.0,7.0,4.95,17.0,7.0,5.51,0.0
2016,10,15,17,30,0.0,0.0,4.9,17.0,0.0,0.0,0.0
2016,10,15,17,45,0.0,0.0,4.9,17.0,0.0,0.0,0.0
2016,10,15,18,0,0.0,0.0,4.9,17.0,0.0,0.0,0.0
2016,10,15,18,15,0.0,0.0,4.85,17.0,0.0,0.0,0.0
2016,10,15,18,30,0.0,0.0,4.8,17.0,0.0,0.0,0.0
2016,10,15,18,45,0.0,0.0,4.75,17.0,0.0,0.0,0.0
2016,10,15,19,0,0.0,0.0,4.7,17.0,0.0,0.0,0.0
2016,10,15,19,15,0.0,0.0,4.55,16.5,0.0,0.0,0.0
2016,10,15,19,30,0.0,0.0,4.4,16.0,0.0,0.0,0.0
2016,10,15,19,45,0.0,0.0,4.3,16.0,0.0,0.0,0.0
2016,10,15,20,0,0.0,0.0,4.2,16.0,0.0,0.0,0.0
2016,10,15,20,15,0.0,0.0,4.05,16.0,0.0,0.0,0.0
2016,10,15,20,30,0.0,0.0,3.9,16.0,0.0,0.0,0.0
2016,10,15,20,45,0.0,0.0,3.8,16.0,0.0,0.0,0.0
2016,10,15,21,0,0.0,0.0,3.7,16.0,0.0,0.0,0.0
2016,10,15,21,15,0.0,0.0,3.6,16.0,0.0,0.0,0.0
2016,10,15,21,30,0.0,0.0,3.5,16.0,0.0,0.0,0.0
2016,10,15,21,45,0.0,0.0,3.4,16.0,0.0,0.0,0.0
2016,10,15,22,0,0.0,0.0,3.3,16.0,0.0,0.0,0.0
2016,10,15,22,15,0.0,0.0,3.25,16.0,0.0,0.0,0.0
2016,10,15,22,30,0.0,0.0,3.2,16.0,0.0,0.0,0.0
2016,10,15,22,45,0.0,0.0,3.2,16.0,0.0,0.0,0.0
2016,10,15,23,0,0.0,0.0,3.2,16.0,0.0,0.0,0.0
2016,10,15,23,15,0.0,0.0,3.15,16.0,0.0,0.0,0.0
2016,10,15,23,30,0.0,0.0,3.1,16.0,0.0,0.0,0.0
2016,10,15,23,45,0.0,0.0,3.1,16.0,0.0,0.0,0.0
2016,10,16,0,0,0.0,0.0,3.1,16.0,0.0,0.0,0.0
2016,10,16,0,15,0.0,0.0,3.05,16.0,0.0,0.0,0.0
2016,10,16,0,30,0.0,0.0,3.0,16.0,0.0,0.0,0.0
2016,10,16,0,45,0.0,0.0,3.0,16.0,0.0,0.0,0.0
2016,10,16,1,0,0.0,0.0,3.0,16.0,0.0,0.0,0.0
2016,10,16,1,15,0.0,0.0,3.0,16.0,0.0,0.0,0.0
2016,10,16,1,30,0.0,0.0,3.0,16.0,0.0,0.0,0.0
2016,10,16,1,45,0.0,0.0,3.0,16.0,0.0,0.0,0.0
2016,10,16,2,0,0.0,0.0,3.0,16.0,0.0,0.0,0.0
2016,10,16,2,15,0.0,0.0,3.0,16.0,0.0,0.0,0.0
2016,10,16,2,30,0.0,0.0,3.0,16.0,0.0,0.0,0.0
2016,10,16,2,45,0.0,0.0,3.0,16.0,0.0,0.0,0.0
2016,10,16,3,0,0.0,0.0,3.0,16.0,0.0,0.0,0.0
2016,10,16,3,15,0.0,0.0,3.0,16.0,0.0,0.0,0.0
2016,10,16,3,30,0.0,0.0,3.0,16.0,0.0,0.0,0.0
2016,10,16,3,45,0.0,0.0,3.05,16.0,0.0,0.0,0.0
2016,10,16,4,0,0.0,0.0,3.1,16.0,0.0,0.0,0.0
2016,10,16,4,15,0.0,0.0,3.1,16.0,0.0,0.0,0.0
2016,10,16,4,30,0.0,0.0,3.1,16.0,0.0,0.0,0.0
2016,10,16,4,45,0.0,0.0,3.1,16.0,0.0,0.0,0.0
2016,10,16,5,0,0.0,0.0,3.1,16.0,0.0,0.0,0.0
2016,10,16,5,15,0.0,0.0,3.15,16.0,0.0,0.0,0.0
2016,10,16,5,30,0.0,0.0,3.2,16.0,0.0,0.0,0.0
2016,10,16,5,45,0.0,0.0,3.25,16.0,0.0,0.0,0.0
2016,10,16,6,0,0.0,0.0,3.3,16.0,0.0,0.0,0.0
2016,10,16,6,15,0.0,3.0,3.35,16.0,3.0,0.0,0.0
2016,10,16,6,30,0.0,6.0,3.4,16.0,6.0,4.72,0.0
2016,10,16,6,45,0.0,19.0,3.5,16.0,19.0,14.5,4.59
2016,10,16,7,0,0.0,32.0,3.6,16.0,32.0,24.35,15.22
2016,10,16,7,15,0.0,48.5,3.6,16.0,48.5,36.4,26.3
2016,10,16,7,30,0.0,65.0,3.6,16.0,65.0,48.34,37.18
2016,10,16,7,45,0.0,82.5,3.6,16.5,82.5,60.82,48.3
2016,10,16,8,0,0.0,100.0,3.6,17.0,100.0,73.18,59.11
2016,10,16,8,15,1.0,116.5,3.65,17.0,117.0,84.81,69.22
2016,10,16,8,30,2.0,133.0,3.7,17.0,134.0,96.33,79.11
2016,10,16,8,45,1.0,92.5,3.8,17.5,93.0,70.22,56.04
2016,10,16,9,0,0.0,52.0,3.9,18.0,52.0,39.82,29.3
2016,10,16,9,15,0.0,42.5,4.0,18.0,42.5,32.53,22.86
2016,10,16,9,30,0.0,33.0,4.1,18.0,33.0,25.25,16.44
2016,10,16,9,45,0.0,61.5,4.25,18.5,61.5,47.22,35.42
2016,10,16,10,0,0.0,90.0,4.4,19.0,90.0,69.32,54.27
2016,10,16,10,15,0.0,78.5,4.55,19.0,78.5,60.42,44.33
2016,10,16,10,30,0.0,67.0,4.7,19.0,67.0,51.53,36.96
2016,10,16,10,45,0.0,56.5,4.9,19.5,56.5,43.43,30.18
2016,10,16,11,0,0.0,46.0,5.1,20.0,46.0,35.34,23.45
2016,10,16,11,15,0.0,58.0,5.2,20.0,58.0,44.62,31.03
2016,10,16,11,30,0.0,70.0,5.3,20.0,70.0,53.91,38.61
2016,10,16,11,45,0.0,93.5,5.4,20.0,93.5,72.15,53.48
2016,10,16,12,0,0.0,117.0,5.5,20.0,117.0,90.16,68.11
2016,10,16,12,15,0.0,95.5,5.5,20.0,95.5,73.69,54.73
2016,10,16,12,30,0.0,74.0,5.5,20.0,74.0,57.0,41.15
2016,10,16,12,45,0.0,64.5,5.55,20.0,64.5,49.63,35.16
2016,10,16,13,0,0.0,55.0,5.6,20.0,55.0,42.27,29.16
2016,10,16,13,15,0.0,62.5,5.75,20.0,62.5,48.05,33.95
2016,10,16,13,30,0.0,70.0,5.9,20.0,70.0,53.83,38.75
2016,10,16,13,45,0.0,47.0,6.05,20.0,47.0,36.05,24.17
2016,10,16,14,0,0.0,24.0,6.2,20.0,24.0,18.36,9.58
2016,10,16,14,15,0.0,22.0,6.3,20.0,22.0,16.81,8.33
2016,10,16,14,30,0.0,20.0,6.4,20.0,20.0,15.27,7.07
2016,10,16,14,45,0.0,18.0,6.5,20.0,18.0,13.73,5.82
2016,10,16,15,0,0.0,16.0,6.6,20.0,16.0,12.19,4.56
2016,10,16,15,15,0.0,14.0,6.35,19.5,14.0,10.66,3.31
2016,10,16,15,30,0.0,12.0,6.1,19.0,12.0,9.12,2.05
2016,10,16,15,45,323.0,34.0,5.9,18.5,122.0,354.6,298.83
2016,10,16,16,0,646.0,56.0,5.7,18.0,232.0,672.84,554.25
2016,10,16,16,15,582.0,50.0,5.35,17.5,184.5,616.69,506.76
2016,10,16,16,30,518.0,44.0,5.0,17.0,137.0,552.31,451.51
2016,10,16,16,45,404.0,35.0,4.7,16.5,93.5,440.75,354.71
2016,10,16,17,0,290.0,26.0,4.4,16.0,50.0,325.55,218.98
2016,10,16,17,15,145.0,13.0,4.3,15.5,25.0,128.28,0.0
2016,10,16,17,30,0.0,0.0,4.2,15.0,0.0,0.0,0.0
2016,10,16,17,45,0.0,0.0,4.15,15.0,0.0,0.0,0.0
2016,10,16,18,0,0.0,0.0,4.1,15.0,0.0,0.0,0.0
2016,10,16,18,15,0.0,0.0,4.05,15.0,0.0,0.0,0.0
2016,10,16,18,30,0.0,0.0,4.0,15.0,0.0,0.0,0.0
2016,10,16,18,45,0.0,0.0,4.0,15.0,0.0,0.0,0.0
2016,10,16,19,0,0.0,0.0,4.0,15.0,0.0,0.0,0.0
2016,10,16,19,15,0.0,0.0,3.95,15.0,0.0,0.0,0.0
2016,10,16,19,30,0.0,0.0,3.9,15.0,0.0,0.0,0.0
2016,10,16,19,45,0.0,0.0,3.85,15.0,0.0,0.0,0.0
2016,10,16,20,0,0.0,0.0,3.8,15.0,0.0,0.0,0.0
2016,10,16,20,15,0.0,0.0,3.65,15.0,0.0,0.0,0.0
2016,10,16,20,30,0.0,0.0,3.5,15.0,0.0,0.0,0.0
2016,10,16,20,45,0.0,0.0,3.4,15.0,0.0,0.0,0.0
2016,10,16,21,0,0.0,0.0,3.3,15.0,0.0,0.0,0.0
2016,10,16,21,15,0.0,0.0,3.05,14.5,0.0,0.0,0.0
2016,10,16,21,30,0.0,0.0,2.8,14.0,0.0,0.0,0.0
2016,10,16,21,45,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2016,10,16,22,0,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,10,16,22,15,0.0,0.0,2.15,13.5,0.0,0.0,0.0
2016,10,16,22,30,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,10,16,22,45,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,10,16,23,0,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,10,16,23,15,0.0,0.0,1.45,13.0,0.0,0.0,0.0
2016,10,16,23,30,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,10,16,23,45,0.0,0.0,1.35,13.0,0.0,0.0,0.0
2016,10,17,0,0,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,10,17,0,15,0.0,0.0,1.25,13.0,0.0,0.0,0.0
2016,10,17,0,30,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,10,17,0,45,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,10,17,1,0,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,10,17,1,15,0.0,0.0,1.15,12.5,0.0,0.0,0.0
2016,10,17,1,30,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,10,17,1,45,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,10,17,2,0,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,10,17,2,15,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,10,17,2,30,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,10,17,2,45,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,10,17,3,0,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,10,17,3,15,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,10,17,3,30,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,10,17,3,45,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,10,17,4,0,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,10,17,4,15,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,10,17,4,30,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,10,17,4,45,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,10,17,5,0,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,10,17,5,15,0.0,0.0,1.1,11.5,0.0,0.0,0.0
2016,10,17,5,30,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,10,17,5,45,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,10,17,6,0,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,10,17,6,15,21.0,6.5,1.15,11.5,7.0,0.0,0.0
2016,10,17,6,30,42.0,13.0,1.2,12.0,14.0,10.23,0.0
2016,10,17,6,45,176.0,28.5,1.3,12.5,48.0,21.58,9.02
2016,10,17,7,0,310.0,44.0,1.4,13.0,82.0,33.45,23.27
2016,10,17,7,15,402.0,54.0,1.5,13.5,127.5,43.88,33.18
2016,10,17,7,30,494.0,64.0,1.6,14.0,173.0,51.74,40.5
2016,10,17,7,45,562.5,69.0,1.75,14.5,221.5,55.51,43.98
2016,10,17,8,0,631.0,74.0,1.9,15.0,270.0,59.44,47.43
2016,10,17,8,15,669.5,79.0,1.9,15.5,316.5,63.06,50.47
2016,10,17,8,30,708.0,84.0,1.9,16.0,363.0,66.67,53.44
2016,10,17,8,45,455.0,142.5,1.9,16.5,329.0,98.44,80.87
2016,10,17,9,0,202.0,201.0,1.9,17.0,295.0,133.48,110.56
2016,10,17,9,15,203.5,218.5,1.9,17.0,320.5,143.36,118.62
2016,10,17,9,30,205.0,236.0,1.9,17.0,346.0,152.93,126.43
2016,10,17,9,45,331.0,226.0,1.9,17.5,415.0,145.13,119.3
2016,10,17,10,0,457.0,216.0,1.9,18.0,484.0,136.47,111.55
2016,10,17,10,15,492.0,213.0,1.9,18.0,513.0,143.48,106.47
2016,10,17,10,30,527.0,210.0,1.9,18.0,542.0,182.96,123.9
2016,10,17,10,45,702.5,154.5,1.9,18.5,609.5,215.49,138.37
2016,10,17,11,0,878.0,99.0,1.9,19.0,677.0,271.78,177.35
2016,10,17,11,15,881.0,99.5,1.95,19.0,687.0,327.03,226.12
2016,10,17,11,30,884.0,100.0,2.0,19.0,697.0,381.41,274.83
2016,10,17,11,45,886.0,99.0,2.1,19.5,699.5,433.12,320.52
2016,10,17,12,0,888.0,98.0,2.2,20.0,702.0,483.31,363.96
2016,10,17,12,15,886.5,97.5,2.3,20.0,696.0,530.49,404.74
2016,10,17,12,30,885.0,97.0,2.4,20.0,690.0,575.44,442.85
2016,10,17,12,45,885.5,94.0,2.55,20.0,677.0,616.86,477.74
2016,10,17,13,0,886.0,91.0,2.7,20.0,664.0,655.71,510.11
2016,10,17,13,15,879.0,90.0,2.75,20.0,642.5,688.81,537.25
2016,10,17,13,30,872.0,89.0,2.8,20.0,621.0,718.62,561.6
2016,10,17,13,45,863.5,86.5,2.85,20.0,592.5,742.36,580.28
2016,10,17,14,0,855.0,84.0,2.9,20.0,564.0,770.07,601.41
2016,10,17,14,15,840.0,81.5,2.95,19.5,529.0,781.99,612.47
2016,10,17,14,30,825.0,79.0,3.0,19.0,494.0,789.91,620.96
2016,10,17,14,45,805.5,76.0,3.05,19.0,454.0,789.54,622.42
2016,10,17,15,0,786.0,73.0,3.1,19.0,414.0,785.19,621.09
2016,10,17,15,15,757.0,69.5,3.05,18.5,369.0,768.19,611.06
2016,10,17,15,30,728.0,66.0,3.0,18.0,324.0,747.37,597.9
2016,10,17,15,45,684.5,62.0,3.0,18.0,276.5,709.67,570.58
2016,10,17,16,0,641.0,58.0,3.0,18.0,229.0,676.1,545.08
2016,10,17,16,15,575.0,51.5,2.65,17.0,181.0,610.97,494.1
2016,10,17,16,30,509.0,45.0,2.3,16.0,133.0,544.24,438.84
2016,10,17,16,45,394.5,35.5,2.0,15.5,90.0,431.99,342.72
2016,10,17,17,0,280.0,26.0,1.7,15.0,47.0,312.56,193.98
2016,10,17,17,15,140.0,13.0,1.6,14.5,23.5,123.77,0.0
2016,10,17,17,30,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,10,17,17,45,0.0,0.0,1.45,13.5,0.0,0.0,0.0
2016,10,17,18,0,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,10,17,18,15,0.0,0.0,1.4,12.5,0.0,0.0,0.0
2016,10,17,18,30,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,10,17,18,45,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,10,17,19,0,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,10,17,19,15,0.0,0.0,1.35,12.0,0.0,0.0,0.0
2016,10,17,19,30,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,10,17,19,45,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,10,17,20,0,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,10,17,20,15,0.0,0.0,1.25,11.5,0.0,0.0,0.0
2016,10,17,20,30,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,10,17,20,45,0.0,0.0,1.15,11.0,0.0,0.0,0.0
2016,10,17,21,0,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,10,17,21,15,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,10,17,21,30,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,10,17,21,45,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,10,17,22,0,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,10,17,22,15,0.0,0.0,1.1,10.5,0.0,0.0,0.0
2016,10,17,22,30,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,10,17,22,45,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,10,17,23,0,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,10,17,23,15,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,10,17,23,30,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,10,17,23,45,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,10,18,0,0,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,10,18,0,15,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,10,18,0,30,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,10,18,0,45,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,10,18,1,0,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,10,18,1,15,0.0,0.0,1.1,9.5,0.0,0.0,0.0
2016,10,18,1,30,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,10,18,1,45,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,10,18,2,0,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,10,18,2,15,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,10,18,2,30,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,10,18,2,45,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,10,18,3,0,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,10,18,3,15,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,10,18,3,30,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,10,18,3,45,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,10,18,4,0,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,10,18,4,15,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,10,18,4,30,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,10,18,4,45,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,10,18,5,0,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,10,18,5,15,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,10,18,5,30,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,10,18,5,45,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,10,18,6,0,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,10,18,6,15,47.5,5.5,1.15,9.5,6.5,0.0,0.0
2016,10,18,6,30,95.0,11.0,1.2,10.0,13.0,8.65,0.0
2016,10,18,6,45,245.0,23.5,1.3,11.0,48.5,19.33,6.67
2016,10,18,7,0,395.0,36.0,1.4,12.0,84.0,29.82,20.14
2016,10,18,7,15,484.0,44.5,1.7,12.5,130.5,36.78,27.0
2016,10,18,7,30,573.0,53.0,2.0,13.0,177.0,43.82,33.6
2016,10,18,7,45,630.5,58.0,2.35,13.5,225.5,47.93,37.38
2016,10,18,8,0,688.0,63.0,2.7,14.0,274.0,56.42,44.93
2016,10,18,8,15,724.0,67.0,2.85,14.5,320.5,59.82,47.81
2016,10,18,8,30,760.0,71.0,3.0,15.0,367.0,63.23,50.63
2016,10,18,8,45,790.0,72.5,3.2,15.5,411.0,64.67,51.67
2016,10,18,9,0,820.0,74.0,3.4,16.0,455.0,66.18,52.74
2016,10,18,9,15,837.5,76.5,3.45,16.5,493.0,68.17,54.23
2016,10,18,9,30,855.0,79.0,3.5,17.0,531.0,70.12,55.68
2016,10,18,9,45,869.5,80.0,3.55,17.5,563.5,78.79,62.92
2016,10,18,10,0,884.0,81.0,3.6,18.0,596.0,80.05,63.74
2016,10,18,10,15,893.0,82.0,3.6,18.0,621.5,92.75,61.98
2016,10,18,10,30,902.0,83.0,3.6,18.0,647.0,151.24,85.21
2016,10,18,10,45,907.0,84.5,3.6,18.5,665.0,209.92,125.8
2016,10,18,11,0,912.0,86.0,3.6,19.0,683.0,268.4,174.21
2016,10,18,11,15,657.0,181.0,3.55,19.0,614.5,316.47,226.37
2016,10,18,11,30,402.0,276.0,3.5,19.0,546.0,339.4,255.5
2016,10,18,11,45,663.5,180.5,3.5,19.5,627.5,406.8,306.16
2016,10,18,12,0,925.0,85.0,3.5,20.0,709.0,486.83,369.09
2016,10,18,12,15,923.0,84.5,3.5,20.0,703.0,535.14,411.13
2016,10,18,12,30,921.0,84.0,3.5,20.0,697.0,581.07,450.38
2016,10,18,12,45,918.0,83.0,3.5,20.0,683.0,623.41,485.96
2016,10,18,13,0,915.0,82.0,3.5,20.0,669.0,662.93,518.64
2016,10,18,13,15,908.0,81.0,3.5,20.0,647.5,696.82,546.53
2016,10,18,13,30,901.0,80.0,3.5,20.0,626.0,727.32,571.48
2016,10,18,13,45,893.5,77.5,3.55,20.5,597.5,752.37,589.85
2016,10,18,14,0,886.0,75.0,3.6,21.0,569.0,773.78,605.38
2016,10,18,14,15,871.5,73.0,3.55,20.5,533.5,786.58,616.7
2016,10,18,14,30,857.0,71.0,3.5,20.0,498.0,795.46,625.4
2016,10,18,14,45,835.0,69.5,3.5,20.0,457.0,803.63,632.77
2016,10,18,15,0,813.0,68.0,3.5,20.0,416.0,799.41,631.21
2016,10,18,15,15,784.5,64.5,3.35,19.5,370.5,783.13,621.26
2016,10,18,15,30,756.0,61.0,3.2,19.0,325.0,763.0,608.14
2016,10,18,15,45,709.5,57.5,3.1,19.0,276.5,723.63,579.14
2016,10,18,16,0,663.0,54.0,3.0,19.0,228.0,680.83,546.3
2016,10,18,16,15,597.5,48.0,2.6,18.0,180.0,623.65,501.18
2016,10,18,16,30,532.0,42.0,2.2,17.0,132.0,558.34,446.68
2016,10,18,16,45,414.5,32.5,1.85,16.0,88.5,443.98,348.89
2016,10,18,17,0,297.0,23.0,1.5,15.0,45.0,320.1,177.78
2016,10,18,17,15,148.5,11.5,1.5,14.5,22.5,129.01,0.0
2016,10,18,17,30,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,10,18,17,45,0.0,0.0,1.55,13.5,0.0,0.0,0.0
2016,10,18,18,0,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,10,18,18,15,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,10,18,18,30,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,10,18,18,45,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,10,18,19,0,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,10,18,19,15,0.0,0.0,1.55,12.5,0.0,0.0,0.0
2016,10,18,19,30,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,10,18,19,45,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,10,18,20,0,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,10,18,20,15,0.0,0.0,1.5,11.5,0.0,0.0,0.0
2016,10,18,20,30,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,10,18,20,45,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,10,18,21,0,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,10,18,21,15,0.0,0.0,1.45,11.0,0.0,0.0,0.0
2016,10,18,21,30,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,10,18,21,45,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,10,18,22,0,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,10,18,22,15,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,10,18,22,30,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,10,18,22,45,0.0,0.0,1.45,11.0,0.0,0.0,0.0
2016,10,18,23,0,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,10,18,23,15,0.0,0.0,1.5,10.5,0.0,0.0,0.0
2016,10,18,23,30,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,10,18,23,45,0.0,0.0,1.55,10.0,0.0,0.0,0.0
2016,10,19,0,0,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,10,19,0,15,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,10,19,0,30,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,10,19,0,45,0.0,0.0,1.65,10.0,0.0,0.0,0.0
2016,10,19,1,0,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2016,10,19,1,15,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2016,10,19,1,30,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2016,10,19,1,45,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2016,10,19,2,0,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2016,10,19,2,15,0.0,0.0,1.65,9.5,0.0,0.0,0.0
2016,10,19,2,30,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2016,10,19,2,45,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2016,10,19,3,0,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2016,10,19,3,15,0.0,0.0,1.55,9.0,0.0,0.0,0.0
2016,10,19,3,30,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2016,10,19,3,45,0.0,0.0,1.45,9.0,0.0,0.0,0.0
2016,10,19,4,0,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,10,19,4,15,0.0,0.0,1.4,8.5,0.0,0.0,0.0
2016,10,19,4,30,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2016,10,19,4,45,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2016,10,19,5,0,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2016,10,19,5,15,0.0,0.0,1.35,8.0,0.0,0.0,0.0
2016,10,19,5,30,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,10,19,5,45,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,10,19,6,0,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,10,19,6,15,70.5,5.0,1.4,8.5,6.0,0.0,0.0
2016,10,19,6,30,141.0,10.0,1.5,9.0,12.0,7.87,0.0
2016,10,19,6,45,299.0,20.5,1.65,10.0,48.0,16.98,4.19
2016,10,19,7,0,457.0,31.0,1.8,11.0,84.0,28.3,18.81
2016,10,19,7,15,540.5,38.0,1.95,11.5,131.0,34.74,25.26
2016,10,19,7,30,624.0,45.0,2.1,12.0,178.0,41.27,31.43
2016,10,19,7,45,675.5,49.5,2.25,12.5,226.0,45.48,35.34
2016,10,19,8,0,727.0,54.0,2.4,13.0,274.0,49.74,39.14
2016,10,19,8,15,760.5,57.5,2.45,13.5,320.5,53.0,41.94
2016,10,19,8,30,794.0,61.0,2.5,14.0,367.0,56.25,44.66
2016,10,19,8,45,818.0,63.5,2.65,15.0,410.0,58.59,46.42
2016,10,19,9,0,842.0,66.0,2.8,16.0,453.0,67.46,53.88
2016,10,19,9,15,858.5,68.0,2.9,16.5,491.0,69.76,55.62
2016,10,19,9,30,875.0,70.0,3.0,17.0,529.0,71.96,57.29
2016,10,19,9,45,887.5,71.0,3.1,18.0,561.0,73.33,58.1
2016,10,19,10,0,900.0,72.0,3.2,19.0,593.0,74.63,58.86
2016,10,19,10,15,908.0,73.0,3.25,19.5,618.0,86.01,57.01
2016,10,19,10,30,916.0,74.0,3.3,20.0,643.0,144.97,79.35
2016,10,19,10,45,920.5,75.0,3.35,20.5,660.5,203.72,119.35
2016,10,19,11,0,925.0,76.0,3.4,21.0,678.0,262.18,167.34
2016,10,19,11,15,928.0,76.5,3.4,21.0,688.0,319.31,217.97
2016,10,19,11,30,931.0,77.0,3.4,21.0,698.0,375.48,268.65
2016,10,19,11,45,928.5,78.5,3.4,21.5,699.5,429.19,316.45
2016,10,19,12,0,926.0,80.0,3.4,22.0,701.0,480.97,361.53
2016,10,19,12,15,924.0,80.0,3.4,22.0,694.5,529.54,403.61
2016,10,19,12,30,922.0,80.0,3.4,22.0,688.0,575.76,442.82
2016,10,19,12,45,912.5,81.5,3.4,22.5,673.0,616.56,476.07
2016,10,19,13,0,903.0,83.0,3.4,23.0,658.0,654.14,506.0
2016,10,19,13,15,896.5,82.0,3.4,23.0,637.0,687.87,533.47
2016,10,19,13,30,890.0,81.0,3.4,23.0,616.0,718.3,558.08
2016,10,19,13,45,882.0,78.5,3.4,23.0,587.5,742.61,576.81
2016,10,19,14,0,874.0,76.0,3.4,23.0,559.0,763.3,592.6
2016,10,19,14,15,860.5,74.0,3.35,23.0,524.5,776.6,603.01
2016,10,19,14,30,847.0,72.0,3.3,23.0,490.0,786.07,610.83
2016,10,19,14,45,829.0,69.0,3.3,23.0,449.5,795.5,618.98
2016,10,19,15,0,811.0,66.0,3.3,23.0,409.0,792.65,618.37
2016,10,19,15,15,783.0,63.0,2.95,22.5,364.5,777.44,608.16
2016,10,19,15,30,755.0,60.0,2.6,22.0,320.0,758.42,594.74
2016,10,19,15,45,713.5,55.5,2.3,21.5,272.0,722.22,568.29
2016,10,19,16,0,672.0,51.0,2.0,21.0,224.0,682.73,538.09
2016,10,19,16,15,606.5,45.0,1.8,19.5,176.0,617.83,489.53
2016,10,19,16,30,541.0,39.0,1.6,18.0,128.0,550.7,435.75
2016,10,19,16,45,427.0,30.0,1.4,17.0,85.0,449.92,348.34
2016,10,19,17,0,313.0,21.0,1.2,16.0,42.0,327.31,152.15
2016,10,19,17,15,156.5,10.5,1.2,15.5,21.0,134.2,0.0
2016,10,19,17,30,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,10,19,17,45,0.0,0.0,1.2,14.5,0.0,0.0,0.0
2016,10,19,18,0,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,10,19,18,15,0.0,0.0,1.15,13.5,0.0,0.0,0.0
2016,10,19,18,30,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,10,19,18,45,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,10,19,19,0,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,10,19,19,15,0.0,0.0,1.1,12.5,0.0,0.0,0.0
2016,10,19,19,30,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,10,19,19,45,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,10,19,20,0,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,10,19,20,15,0.0,0.0,1.05,12.0,0.0,0.0,0.0
2016,10,19,20,30,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,10,19,20,45,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,10,19,21,0,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,10,19,21,15,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,10,19,21,30,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,10,19,21,45,0.0,0.0,1.0,12.5,0.0,0.0,0.0
2016,10,19,22,0,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,10,19,22,15,0.0,0.0,0.95,13.0,0.0,0.0,0.0
2016,10,19,22,30,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,10,19,22,45,0.0,0.0,0.85,13.0,0.0,0.0,0.0
2016,10,19,23,0,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,10,19,23,15,0.0,0.0,0.75,13.0,0.0,0.0,0.0
2016,10,19,23,30,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,10,19,23,45,0.0,0.0,0.65,13.5,0.0,0.0,0.0
2016,10,20,0,0,0.0,0.0,0.6,14.0,0.0,0.0,0.0
2016,10,20,0,15,0.0,0.0,0.55,14.0,0.0,0.0,0.0
2016,10,20,0,30,0.0,0.0,0.5,14.0,0.0,0.0,0.0
2016,10,20,0,45,0.0,0.0,0.5,14.0,0.0,0.0,0.0
2016,10,20,1,0,0.0,0.0,0.5,14.0,0.0,0.0,0.0
2016,10,20,1,15,0.0,0.0,0.55,14.0,0.0,0.0,0.0
2016,10,20,1,30,0.0,0.0,0.6,14.0,0.0,0.0,0.0
2016,10,20,1,45,0.0,0.0,0.65,14.0,0.0,0.0,0.0
2016,10,20,2,0,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2016,10,20,2,15,0.0,0.0,0.75,13.5,0.0,0.0,0.0
2016,10,20,2,30,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,10,20,2,45,0.0,0.0,0.85,13.0,0.0,0.0,0.0
2016,10,20,3,0,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,10,20,3,15,0.0,0.0,0.95,12.5,0.0,0.0,0.0
2016,10,20,3,30,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,10,20,3,45,0.0,0.0,1.05,12.0,0.0,0.0,0.0
2016,10,20,4,0,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,10,20,4,15,0.0,0.0,1.1,11.5,0.0,0.0,0.0
2016,10,20,4,30,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,10,20,4,45,0.0,0.0,1.15,11.0,0.0,0.0,0.0
2016,10,20,5,0,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,10,20,5,15,0.0,0.0,1.2,10.5,0.0,0.0,0.0
2016,10,20,5,30,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,10,20,5,45,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,10,20,6,0,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,10,20,6,15,0.0,0.0,1.2,10.5,0.0,0.0,0.0
2016,10,20,6,30,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,10,20,6,45,225.0,15.5,1.2,11.5,41.5,12.64,0.67
2016,10,20,7,0,450.0,31.0,1.2,12.0,83.0,26.01,16.66
2016,10,20,7,15,537.5,38.5,1.35,12.5,130.0,35.17,25.51
2016,10,20,7,30,625.0,46.0,1.5,13.0,177.0,42.13,32.06
2016,10,20,7,45,679.5,51.0,1.65,14.0,226.0,46.75,36.25
2016,10,20,8,0,734.0,56.0,1.8,15.0,275.0,51.42,40.32
2016,10,20,8,15,768.5,60.0,1.75,15.5,322.5,55.04,43.42
2016,10,20,8,30,803.0,64.0,1.7,16.0,370.0,58.65,46.42
2016,10,20,8,45,828.5,66.5,1.7,17.0,414.0,60.97,48.14
2016,10,20,9,0,854.0,69.0,1.7,18.0,458.0,63.27,49.82
2016,10,20,9,15,871.0,71.0,1.8,18.5,496.5,71.96,57.09
