Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,10,20,9,30,888.0,73.0,1.9,19.0,535.0,74.17,58.72
2016,10,20,9,45,903.0,73.5,2.05,20.0,568.0,75.27,59.29
2016,10,20,10,0,918.0,74.0,2.2,21.0,601.0,76.31,59.81
2016,10,20,10,15,926.0,75.0,2.25,21.5,626.5,86.36,57.73
2016,10,20,10,30,934.0,76.0,2.3,22.0,652.0,146.4,79.54
2016,10,20,10,45,939.5,77.0,2.35,22.5,670.0,206.38,119.53
2016,10,20,11,0,945.0,78.0,2.4,23.0,688.0,266.15,167.74
2016,10,20,11,15,947.5,78.5,2.45,23.5,698.0,324.29,218.1
2016,10,20,11,30,950.0,79.0,2.5,24.0,708.0,381.38,268.27
2016,10,20,11,45,950.0,79.0,2.65,24.5,709.5,435.82,316.01
2016,10,20,12,0,950.0,79.0,2.8,25.0,711.0,488.47,361.28
2016,10,20,12,15,948.5,79.0,2.85,25.0,705.0,538.39,403.83
2016,10,20,12,30,947.0,79.0,2.9,25.0,699.0,585.96,443.53
2016,10,20,12,45,939.0,80.0,3.0,25.5,684.0,628.2,477.61
2016,10,20,13,0,931.0,81.0,3.1,26.0,669.0,667.26,508.48
2016,10,20,13,15,924.5,80.0,3.05,26.0,647.5,701.98,536.03
2016,10,20,13,30,918.0,79.0,3.0,26.0,626.0,733.3,560.65
2016,10,20,13,45,908.5,77.0,3.0,26.0,597.0,757.88,579.16
2016,10,20,14,0,899.0,75.0,3.0,26.0,568.0,778.7,594.72
2016,10,20,14,15,885.0,73.0,2.9,25.5,532.0,792.21,605.92
2016,10,20,14,30,871.0,71.0,2.8,25.0,496.0,801.79,614.52
2016,10,20,14,45,851.0,68.5,2.7,25.0,455.0,810.55,621.44
2016,10,20,15,0,831.0,66.0,2.6,25.0,414.0,806.99,619.7
2016,10,20,15,15,802.5,63.0,2.25,24.5,368.0,791.61,609.02
2016,10,20,15,30,774.0,60.0,1.9,24.0,322.0,772.35,595.01
2016,10,20,15,45,731.5,55.5,1.55,23.5,273.5,735.42,567.5
2016,10,20,16,0,689.0,51.0,1.2,23.0,225.0,695.12,536.06
2016,10,20,16,15,622.0,45.0,1.15,22.0,176.5,628.96,487.69
2016,10,20,16,30,555.0,39.0,1.1,21.0,128.0,560.39,433.86
2016,10,20,16,45,436.5,30.0,1.1,20.0,84.0,456.73,345.41
2016,10,20,17,0,318.0,21.0,1.1,19.0,40.0,327.37,111.73
2016,10,20,17,15,159.0,10.5,1.1,18.5,20.0,135.72,0.0
2016,10,20,17,30,0.0,0.0,1.1,18.0,0.0,0.0,0.0
2016,10,20,17,45,0.0,0.0,1.15,17.5,0.0,0.0,0.0
2016,10,20,18,0,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2016,10,20,18,15,0.0,0.0,1.2,16.5,0.0,0.0,0.0
2016,10,20,18,30,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2016,10,20,18,45,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2016,10,20,19,0,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2016,10,20,19,15,0.0,0.0,1.15,15.5,0.0,0.0,0.0
2016,10,20,19,30,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,10,20,19,45,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,10,20,20,0,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,10,20,20,15,0.0,0.0,1.05,15.0,0.0,0.0,0.0
2016,10,20,20,30,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,10,20,20,45,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,10,20,21,0,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,10,20,21,15,0.0,0.0,0.95,15.0,0.0,0.0,0.0
2016,10,20,21,30,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,10,20,21,45,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,10,20,22,0,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,10,20,22,15,0.0,0.0,0.85,14.5,0.0,0.0,0.0
2016,10,20,22,30,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,10,20,22,45,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,10,20,23,0,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,10,20,23,15,0.0,0.0,0.75,14.0,0.0,0.0,0.0
2016,10,20,23,30,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2016,10,20,23,45,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2016,10,21,0,0,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2016,10,21,0,15,0.0,0.0,0.65,14.0,0.0,0.0,0.0
2016,10,21,0,30,0.0,0.0,0.6,14.0,0.0,0.0,0.0
2016,10,21,0,45,0.0,0.0,0.6,14.0,0.0,0.0,0.0
2016,10,21,1,0,0.0,0.0,0.6,14.0,0.0,0.0,0.0
2016,10,21,1,15,0.0,0.0,0.55,14.0,0.0,0.0,0.0
2016,10,21,1,30,0.0,0.0,0.5,14.0,0.0,0.0,0.0
2016,10,21,1,45,0.0,0.0,0.5,14.0,0.0,0.0,0.0
2016,10,21,2,0,0.0,0.0,0.5,14.0,0.0,0.0,0.0
2016,10,21,2,15,0.0,0.0,0.45,14.0,0.0,0.0,0.0
2016,10,21,2,30,0.0,0.0,0.4,14.0,0.0,0.0,0.0
2016,10,21,2,45,0.0,0.0,0.4,14.0,0.0,0.0,0.0
2016,10,21,3,0,0.0,0.0,0.4,14.0,0.0,0.0,0.0
2016,10,21,3,15,0.0,0.0,0.4,14.0,0.0,0.0,0.0
2016,10,21,3,30,0.0,0.0,0.4,14.0,0.0,0.0,0.0
2016,10,21,3,45,0.0,0.0,0.4,14.0,0.0,0.0,0.0
2016,10,21,4,0,0.0,0.0,0.4,14.0,0.0,0.0,0.0
2016,10,21,4,15,0.0,0.0,0.4,13.5,0.0,0.0,0.0
2016,10,21,4,30,0.0,0.0,0.4,13.0,0.0,0.0,0.0
2016,10,21,4,45,0.0,0.0,0.45,13.0,0.0,0.0,0.0
2016,10,21,5,0,0.0,0.0,0.5,13.0,0.0,0.0,0.0
2016,10,21,5,15,0.0,0.0,0.5,12.5,0.0,0.0,0.0
2016,10,21,5,30,0.0,0.0,0.5,12.0,0.0,0.0,0.0
2016,10,21,5,45,0.0,0.0,0.55,12.0,0.0,0.0,0.0
2016,10,21,6,0,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2016,10,21,6,15,0.0,0.0,0.6,12.5,0.0,0.0,0.0
2016,10,21,6,30,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2016,10,21,6,45,214.5,15.5,0.6,13.5,39.0,12.62,0.0
2016,10,21,7,0,429.0,31.0,0.6,14.0,78.0,25.93,16.35
2016,10,21,7,15,517.0,38.5,0.65,14.5,124.0,32.27,22.73
2016,10,21,7,30,605.0,46.0,0.7,15.0,170.0,41.97,31.65
2016,10,21,7,45,660.0,50.5,0.8,15.5,218.0,46.14,35.49
2016,10,21,8,0,715.0,55.0,0.9,16.0,266.0,50.38,39.25
2016,10,21,8,15,749.5,59.0,0.85,17.0,312.5,53.99,42.24
2016,10,21,8,30,784.0,63.0,0.8,18.0,359.0,57.59,45.13
2016,10,21,8,45,809.5,65.0,0.75,19.0,402.0,59.52,46.51
2016,10,21,9,0,835.0,67.0,0.7,20.0,445.0,61.48,47.87
2016,10,21,9,15,851.5,69.5,0.8,21.0,482.5,70.48,55.24
2016,10,21,9,30,868.0,72.0,0.9,22.0,520.0,73.0,57.0
2016,10,21,9,45,878.0,74.0,1.05,23.0,551.5,74.96,58.29
2016,10,21,10,0,888.0,76.0,1.2,24.0,583.0,76.82,59.49
2016,10,21,10,15,896.5,77.5,1.2,24.0,608.0,85.38,66.54
2016,10,21,10,30,905.0,79.0,1.2,24.0,633.0,144.02,78.29
2016,10,21,10,45,909.0,80.0,1.3,24.5,650.0,202.05,116.17
2016,10,21,11,0,913.0,81.0,1.4,25.0,667.0,259.73,161.96
2016,10,21,11,15,915.5,81.5,1.5,25.0,676.5,316.04,210.39
2016,10,21,11,30,918.0,82.0,1.6,25.0,686.0,371.35,258.91
2016,10,21,11,45,916.5,83.0,1.7,25.5,687.5,424.33,304.76
2016,10,21,12,0,915.0,84.0,1.8,26.0,689.0,475.49,348.12
2016,10,21,12,15,913.0,84.0,1.9,26.0,682.5,523.5,388.72
2016,10,21,12,30,911.0,84.0,2.0,26.0,676.0,569.19,426.62
2016,10,21,12,45,902.0,85.0,2.1,26.0,661.0,609.33,459.64
2016,10,21,13,0,893.0,86.0,2.2,26.0,646.0,646.3,489.67
2016,10,21,13,15,885.5,85.0,2.25,26.0,624.5,678.98,515.89
2016,10,21,13,30,878.0,84.0,2.3,26.0,603.0,708.32,539.34
2016,10,21,13,45,866.5,82.5,2.35,26.0,574.0,730.82,556.96
2016,10,21,14,0,855.0,81.0,2.4,26.0,545.0,756.91,576.42
2016,10,21,14,15,768.5,93.0,2.45,25.5,490.0,729.22,559.36
2016,10,21,14,30,682.0,105.0,2.5,25.0,435.0,699.27,540.87
2016,10,21,14,45,669.0,97.5,2.55,25.0,398.0,697.42,541.33
2016,10,21,15,0,656.0,90.0,2.6,25.0,361.0,692.07,539.02
2016,10,21,15,15,618.0,88.0,2.45,24.0,320.5,668.86,524.67
2016,10,21,15,30,580.0,86.0,2.3,23.0,280.0,641.96,507.14
2016,10,21,15,45,605.5,70.0,2.2,22.5,245.5,649.85,513.69
2016,10,21,16,0,631.0,54.0,2.1,22.0,211.0,653.85,515.78
2016,10,21,16,15,561.0,47.5,1.9,21.0,164.0,586.22,463.36
2016,10,21,16,30,491.0,41.0,1.7,20.0,117.0,517.22,406.8
2016,10,21,16,45,369.0,30.5,1.5,19.0,76.0,399.85,304.31
2016,10,21,17,0,247.0,20.0,1.3,18.0,35.0,264.52,47.92
2016,10,21,17,15,123.5,10.0,1.3,17.5,17.5,106.5,0.0
2016,10,21,17,30,0.0,0.0,1.3,17.0,0.0,0.0,0.0
2016,10,21,17,45,0.0,0.0,1.3,16.5,0.0,0.0,0.0
2016,10,21,18,0,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2016,10,21,18,15,0.0,0.0,1.2,15.5,0.0,0.0,0.0
2016,10,21,18,30,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,10,21,18,45,0.0,0.0,1.05,14.5,0.0,0.0,0.0
2016,10,21,19,0,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,10,21,19,15,0.0,0.0,0.95,13.5,0.0,0.0,0.0
2016,10,21,19,30,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,10,21,19,45,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,10,21,20,0,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,10,21,20,15,0.0,0.0,0.9,12.5,0.0,0.0,0.0
2016,10,21,20,30,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,10,21,20,45,0.0,0.0,0.95,12.0,0.0,0.0,0.0
2016,10,21,21,0,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,10,21,21,15,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,10,21,21,30,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,10,21,21,45,0.0,0.0,1.05,12.0,0.0,0.0,0.0
2016,10,21,22,0,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,10,21,22,15,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,10,21,22,30,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,10,21,22,45,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,10,21,23,0,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,10,21,23,15,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,10,21,23,30,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,10,21,23,45,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,10,22,0,0,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,10,22,0,15,0.0,0.0,1.1,11.5,0.0,0.0,0.0
2016,10,22,0,30,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,10,22,0,45,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,10,22,1,0,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,10,22,1,15,0.0,0.0,1.05,11.0,0.0,0.0,0.0
2016,10,22,1,30,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,10,22,1,45,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,10,22,2,0,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,10,22,2,15,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,10,22,2,30,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,10,22,2,45,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,10,22,3,0,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,10,22,3,15,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,10,22,3,30,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,10,22,3,45,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,10,22,4,0,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,10,22,4,15,0.0,0.0,1.0,10.5,0.0,0.0,0.0
2016,10,22,4,30,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,10,22,4,45,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,10,22,5,0,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,10,22,5,15,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,10,22,5,30,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,10,22,5,45,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,10,22,6,0,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,10,22,6,15,0.0,0.0,1.05,10.5,0.0,0.0,0.0
2016,10,22,6,30,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,10,22,6,45,193.0,16.5,1.2,11.5,37.0,13.42,0.0
2016,10,22,7,0,386.0,33.0,1.3,12.0,74.0,27.44,17.6
2016,10,22,7,15,480.0,41.5,1.4,12.5,120.0,34.47,24.79
2016,10,22,7,30,574.0,50.0,1.5,13.0,166.0,41.59,31.52
2016,10,22,7,45,636.0,55.0,1.6,13.5,214.5,45.79,35.44
2016,10,22,8,0,698.0,60.0,1.7,14.0,263.0,54.21,42.96
2016,10,22,8,15,691.5,66.0,1.65,14.5,295.5,58.67,46.82
2016,10,22,8,30,685.0,72.0,1.6,15.0,328.0,58.11,46.15
2016,10,22,8,45,558.0,113.5,1.6,15.5,338.0,84.59,69.2
2016,10,22,9,0,431.0,155.0,1.6,16.0,348.0,105.28,86.82
2016,10,22,9,15,648.0,116.5,1.55,16.5,434.0,85.88,69.62
2016,10,22,9,30,865.0,78.0,1.5,17.0,520.0,69.73,55.37
2016,10,22,9,45,865.0,84.5,1.5,17.5,550.0,74.02,58.86
2016,10,22,10,0,865.0,91.0,1.5,18.0,580.0,78.15,62.16
2016,10,22,10,15,874.5,92.5,1.5,18.5,605.5,84.73,67.54
2016,10,22,10,30,884.0,94.0,1.5,19.0,631.0,143.49,80.7
2016,10,22,10,45,890.5,94.5,1.5,19.5,648.5,207.46,123.76
2016,10,22,11,0,897.0,95.0,1.5,20.0,666.0,264.59,169.56
2016,10,22,11,15,900.0,95.5,1.55,20.0,676.0,320.47,218.29
2016,10,22,11,30,903.0,96.0,1.6,20.0,686.0,375.43,267.17
2016,10,22,11,45,904.5,96.0,1.65,20.5,688.0,428.28,313.46
2016,10,22,12,0,906.0,96.0,1.7,21.0,690.0,479.59,357.44
2016,10,22,12,15,903.5,95.5,1.75,21.0,683.5,526.8,397.91
2016,10,22,12,30,901.0,95.0,1.8,21.0,677.0,571.63,435.57
2016,10,22,12,45,892.0,96.0,1.85,21.5,662.0,611.59,467.82
2016,10,22,13,0,883.0,97.0,1.9,22.0,647.0,652.91,500.01
2016,10,22,13,15,874.5,96.0,1.95,21.5,625.0,685.78,527.55
2016,10,22,13,30,866.0,95.0,2.0,21.0,603.0,715.19,552.33
2016,10,22,13,45,854.0,93.0,2.1,21.0,573.5,737.45,571.09
2016,10,22,14,0,842.0,91.0,2.2,21.0,544.0,755.87,585.76
2016,10,22,14,15,789.0,90.0,2.2,20.5,493.0,739.57,576.31
2016,10,22,14,30,736.0,89.0,2.2,20.0,442.0,717.62,563.04
2016,10,22,14,45,660.0,97.5,2.25,20.0,393.5,687.95,543.28
2016,10,22,15,0,584.0,106.0,2.3,20.0,345.0,648.28,515.84
2016,10,22,15,15,542.0,103.0,2.25,19.0,305.0,619.28,497.24
2016,10,22,15,30,500.0,100.0,2.2,18.0,265.0,580.46,470.36
2016,10,22,15,45,465.0,88.5,2.2,17.5,223.0,542.85,442.66
2016,10,22,16,0,430.0,77.0,2.2,17.0,181.0,503.15,411.81
2016,10,22,16,15,374.0,63.5,2.0,16.0,140.0,441.17,361.52
2016,10,22,16,30,318.0,50.0,1.8,15.0,99.0,378.7,308.01
2016,10,22,16,45,222.0,35.5,1.6,14.5,63.0,282.43,218.3
2016,10,22,17,0,126.0,21.0,1.4,14.0,27.0,163.81,0.0
2016,10,22,17,15,63.0,10.5,1.3,13.5,13.5,58.39,0.0
2016,10,22,17,30,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,10,22,17,45,0.0,0.0,1.15,13.0,0.0,0.0,0.0
2016,10,22,18,0,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,10,22,18,15,0.0,0.0,1.05,12.5,0.0,0.0,0.0
2016,10,22,18,30,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,10,22,18,45,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,10,22,19,0,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,10,22,19,15,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,10,22,19,30,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,10,22,19,45,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,10,22,20,0,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,10,22,20,15,0.0,0.0,0.95,11.5,0.0,0.0,0.0
2016,10,22,20,30,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,10,22,20,45,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,10,22,21,0,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,10,22,21,15,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,10,22,21,30,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,10,22,21,45,0.0,0.0,0.95,11.0,0.0,0.0,0.0
2016,10,22,22,0,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,10,22,22,15,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,10,22,22,30,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,10,22,22,45,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,10,22,23,0,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,10,22,23,15,0.0,0.0,1.0,10.5,0.0,0.0,0.0
2016,10,22,23,30,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,10,22,23,45,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,10,23,0,0,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,10,23,0,15,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,10,23,0,30,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,10,23,0,45,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,10,23,1,0,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,10,23,1,15,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,10,23,1,30,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,10,23,1,45,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,10,23,2,0,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,10,23,2,15,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,10,23,2,30,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,10,23,2,45,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,10,23,3,0,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,10,23,3,15,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,10,23,3,30,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,10,23,3,45,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,10,23,4,0,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,10,23,4,15,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,10,23,4,30,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,10,23,4,45,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,10,23,5,0,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,10,23,5,15,0.0,0.0,1.0,9.5,0.0,0.0,0.0
2016,10,23,5,30,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,10,23,5,45,0.0,0.0,1.05,9.0,0.0,0.0,0.0
2016,10,23,6,0,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,10,23,6,15,0.0,0.0,1.1,9.5,0.0,0.0,0.0
2016,10,23,6,30,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,10,23,6,45,187.0,16.0,1.1,10.5,35.5,13.01,0.0
2016,10,23,7,0,374.0,32.0,1.1,11.0,71.0,26.59,16.79
2016,10,23,7,15,468.5,40.5,1.3,11.5,116.0,33.61,24.1
2016,10,23,7,30,563.0,49.0,1.5,12.0,161.0,40.73,30.86
2016,10,23,7,45,622.5,55.0,1.7,13.0,209.0,45.67,35.39
2016,10,23,8,0,682.0,61.0,1.9,14.0,257.0,54.85,43.53
2016,10,23,8,15,719.5,65.0,1.95,14.5,303.0,58.29,46.49
2016,10,23,8,30,757.0,69.0,2.0,15.0,349.0,61.76,49.39
2016,10,23,8,45,783.5,72.5,2.1,16.0,392.0,64.65,51.62
2016,10,23,9,0,810.0,76.0,2.2,17.0,435.0,67.53,53.78
2016,10,23,9,15,828.5,78.5,2.3,17.5,473.0,69.5,55.24
2016,10,23,9,30,847.0,81.0,2.4,18.0,511.0,71.45,56.68
2016,10,23,9,45,865.5,81.0,2.55,19.0,544.0,71.68,56.52
2016,10,23,10,0,884.0,81.0,2.7,20.0,577.0,79.81,63.13
2016,10,23,10,15,892.5,82.0,2.8,20.5,602.0,84.88,67.19
2016,10,23,10,30,901.0,83.0,2.9,21.0,627.0,142.94,79.69
2016,10,23,10,45,906.5,84.5,3.0,21.5,644.5,201.29,117.83
2016,10,23,11,0,912.0,86.0,3.1,22.0,662.0,259.48,164.6
2016,10,23,11,15,914.5,86.5,3.15,22.0,671.5,315.74,213.94
2016,10,23,11,30,917.0,87.0,3.2,22.0,681.0,371.0,263.54
2016,10,23,11,45,915.0,87.5,3.3,22.5,682.0,423.35,310.16
2016,10,23,12,0,913.0,88.0,3.4,23.0,683.0,473.79,354.26
2016,10,23,12,15,910.0,88.0,3.45,23.0,676.0,521.21,395.54
2016,10,23,12,30,907.0,88.0,3.5,23.0,669.0,566.24,433.98
2016,10,23,12,45,895.5,89.5,3.55,23.5,653.0,605.27,466.13
2016,10,23,13,0,884.0,91.0,3.6,24.0,637.0,640.96,494.92
2016,10,23,13,15,875.5,89.5,3.6,23.5,615.0,672.22,521.71
2016,10,23,13,30,867.0,88.0,3.6,23.0,593.0,706.0,549.81
2016,10,23,13,45,855.0,86.0,3.65,23.0,563.5,728.07,568.19
2016,10,23,14,0,843.0,84.0,3.7,23.0,534.0,746.31,582.55
2016,10,23,14,15,826.0,82.0,3.7,22.5,499.0,756.86,592.44
2016,10,23,14,30,809.0,80.0,3.7,22.0,464.0,763.39,599.61
2016,10,23,14,45,784.5,77.0,3.75,22.0,423.0,758.69,597.74
2016,10,23,15,0,760.0,74.0,3.8,22.0,382.0,749.9,592.91
2016,10,23,15,15,727.5,70.0,3.75,21.5,337.5,729.28,579.88
2016,10,23,15,30,695.0,66.0,3.7,21.0,293.0,704.83,563.47
2016,10,23,15,45,641.5,61.5,3.65,20.5,245.5,665.48,534.87
2016,10,23,16,0,588.0,57.0,3.6,20.0,198.0,617.3,497.89
2016,10,23,16,15,513.0,49.5,3.35,19.0,152.0,544.59,439.91
2016,10,23,16,30,438.0,42.0,3.1,18.0,106.0,470.49,377.15
2016,10,23,16,45,219.0,35.0,2.9,17.0,67.0,279.56,212.06
2016,10,23,17,0,0.0,28.0,2.7,16.0,28.0,42.72,0.0
2016,10,23,17,15,0.0,14.0,2.7,15.5,14.0,11.02,0.0
2016,10,23,17,30,0.0,0.0,2.7,15.0,0.0,0.0,0.0
2016,10,23,17,45,0.0,0.0,2.7,14.5,0.0,0.0,0.0
2016,10,23,18,0,0.0,0.0,2.7,14.0,0.0,0.0,0.0
2016,10,23,18,15,0.0,0.0,2.7,14.0,0.0,0.0,0.0
2016,10,23,18,30,0.0,0.0,2.7,14.0,0.0,0.0,0.0
2016,10,23,18,45,0.0,0.0,2.75,14.0,0.0,0.0,0.0
2016,10,23,19,0,0.0,0.0,2.8,14.0,0.0,0.0,0.0
2016,10,23,19,15,0.0,0.0,2.8,14.0,0.0,0.0,0.0
2016,10,23,19,30,0.0,0.0,2.8,14.0,0.0,0.0,0.0
2016,10,23,19,45,0.0,0.0,2.8,14.0,0.0,0.0,0.0
2016,10,23,20,0,0.0,0.0,2.8,14.0,0.0,0.0,0.0
2016,10,23,20,15,0.0,0.0,2.65,14.0,0.0,0.0,0.0
2016,10,23,20,30,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,10,23,20,45,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,10,23,21,0,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,10,23,21,15,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,10,23,21,30,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,10,23,21,45,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,10,23,22,0,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,10,23,22,15,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,10,23,22,30,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,10,23,22,45,0.0,0.0,2.65,14.0,0.0,0.0,0.0
2016,10,23,23,0,0.0,0.0,2.8,14.0,0.0,0.0,0.0
2016,10,23,23,15,0.0,0.0,2.8,14.0,0.0,0.0,0.0
2016,10,23,23,30,0.0,0.0,2.8,14.0,0.0,0.0,0.0
2016,10,23,23,45,0.0,0.0,2.8,14.0,0.0,0.0,0.0
2016,10,24,0,0,0.0,0.0,2.8,14.0,0.0,0.0,0.0
2016,10,24,0,15,0.0,0.0,2.8,14.0,0.0,0.0,0.0
2016,10,24,0,30,0.0,0.0,2.8,14.0,0.0,0.0,0.0
2016,10,24,0,45,0.0,0.0,2.85,14.0,0.0,0.0,0.0
2016,10,24,1,0,0.0,0.0,2.9,14.0,0.0,0.0,0.0
2016,10,24,1,15,0.0,0.0,2.85,14.0,0.0,0.0,0.0
2016,10,24,1,30,0.0,0.0,2.8,14.0,0.0,0.0,0.0
2016,10,24,1,45,0.0,0.0,2.8,14.0,0.0,0.0,0.0
2016,10,24,2,0,0.0,0.0,2.8,14.0,0.0,0.0,0.0
2016,10,24,2,15,0.0,0.0,2.8,14.0,0.0,0.0,0.0
2016,10,24,2,30,0.0,0.0,2.8,14.0,0.0,0.0,0.0
2016,10,24,2,45,0.0,0.0,2.8,14.0,0.0,0.0,0.0
2016,10,24,3,0,0.0,0.0,2.8,14.0,0.0,0.0,0.0
2016,10,24,3,15,0.0,0.0,2.7,13.5,0.0,0.0,0.0
2016,10,24,3,30,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,10,24,3,45,0.0,0.0,2.55,13.0,0.0,0.0,0.0
2016,10,24,4,0,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,10,24,4,15,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,10,24,4,30,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,10,24,4,45,0.0,0.0,2.25,13.0,0.0,0.0,0.0
2016,10,24,5,0,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,10,24,5,15,0.0,0.0,2.15,12.5,0.0,0.0,0.0
2016,10,24,5,30,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,10,24,5,45,0.0,0.0,2.05,12.0,0.0,0.0,0.0
2016,10,24,6,0,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,10,24,6,15,0.0,0.0,2.25,12.0,0.0,0.0,0.0
2016,10,24,6,30,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,10,24,6,45,0.0,13.5,2.75,12.5,13.5,10.29,0.0
2016,10,24,7,0,0.0,27.0,3.0,13.0,27.0,20.48,11.32
2016,10,24,7,15,0.0,45.5,3.25,13.5,45.5,33.81,23.97
2016,10,24,7,30,0.0,64.0,3.5,14.0,64.0,46.97,36.05
2016,10,24,7,45,3.0,82.0,3.8,14.5,83.0,59.73,47.6
2016,10,24,8,0,6.0,100.0,4.1,15.0,102.0,72.38,58.86
2016,10,24,8,15,11.0,117.0,4.25,15.0,121.0,84.33,69.42
2016,10,24,8,30,16.0,134.0,4.4,15.0,140.0,96.18,79.76
2016,10,24,8,45,46.5,159.5,4.6,15.5,179.5,109.64,91.21
2016,10,24,9,0,77.0,185.0,4.8,16.0,219.0,125.28,104.4
2016,10,24,9,15,76.0,201.0,4.75,16.0,237.0,135.05,112.58
2016,10,24,9,30,75.0,217.0,4.7,16.0,255.0,144.57,120.5
2016,10,24,9,45,56.0,221.0,4.7,16.5,250.5,147.36,122.39
2016,10,24,10,0,37.0,225.0,4.7,17.0,246.0,149.9,124.07
2016,10,24,10,15,49.0,242.5,4.65,17.0,271.5,160.26,132.66
2016,10,24,10,30,61.0,260.0,4.6,17.0,297.0,179.05,139.71
2016,10,24,10,45,50.5,260.0,4.6,17.5,291.0,186.57,145.22
2016,10,24,11,0,40.0,260.0,4.6,18.0,285.0,192.34,149.97
2016,10,24,11,15,27.0,242.5,4.55,18.0,259.5,186.36,145.79
2016,10,24,11,30,14.0,225.0,4.5,18.0,234.0,173.37,135.87
2016,10,24,11,45,28.0,248.0,4.45,18.5,266.5,199.18,156.14
2016,10,24,12,0,42.0,271.0,4.4,19.0,299.0,227.86,178.7
2016,10,24,12,15,32.5,256.0,4.4,19.0,277.5,218.19,171.38
2016,10,24,12,30,23.0,241.0,4.4,19.0,256.0,200.19,157.31
2016,10,24,12,45,132.0,260.5,4.45,19.5,342.0,299.7,237.17
2016,10,24,13,0,241.0,280.0,4.5,20.0,428.0,395.57,313.25
2016,10,24,13,15,120.5,199.0,4.55,20.0,273.0,258.63,205.76
2016,10,24,13,30,0.0,118.0,4.6,20.0,118.0,92.0,70.02
2016,10,24,13,45,148.5,170.5,4.65,20.0,249.0,268.2,216.35
2016,10,24,14,0,297.0,223.0,4.7,20.0,380.0,459.07,369.36
2016,10,24,14,15,148.5,162.5,4.65,19.5,241.0,276.71,224.39
2016,10,24,14,30,0.0,102.0,4.6,19.0,102.0,80.22,61.16
2016,10,24,14,45,0.0,59.5,4.6,19.0,59.5,45.59,32.61
2016,10,24,15,0,0.0,17.0,4.6,19.0,17.0,12.94,5.26
2016,10,24,15,15,0.0,15.0,4.4,18.5,15.0,11.41,4.01
2016,10,24,15,30,0.0,13.0,4.2,18.0,13.0,9.88,2.74
2016,10,24,15,45,0.0,11.0,4.05,18.0,11.0,8.35,1.43
2016,10,24,16,0,0.0,9.0,3.9,18.0,9.0,6.82,0.12
2016,10,24,16,15,0.0,6.5,3.65,17.0,6.5,4.92,0.0
2016,10,24,16,30,0.0,4.0,3.4,16.0,4.0,3.02,0.0
2016,10,24,16,45,0.0,2.5,3.15,15.5,2.5,1.89,0.0
2016,10,24,17,0,0.0,1.0,2.9,15.0,1.0,0.75,0.0
2016,10,24,17,15,0.0,0.5,2.9,14.5,0.5,0.39,0.0
2016,10,24,17,30,0.0,0.0,2.9,14.0,0.0,0.0,0.0
2016,10,24,17,45,0.0,0.0,2.9,14.0,0.0,0.0,0.0
2016,10,24,18,0,0.0,0.0,2.9,14.0,0.0,0.0,0.0
2016,10,24,18,15,0.0,0.0,2.85,14.0,0.0,0.0,0.0
2016,10,24,18,30,0.0,0.0,2.8,14.0,0.0,0.0,0.0
2016,10,24,18,45,0.0,0.0,2.8,14.0,0.0,0.0,0.0
2016,10,24,19,0,0.0,0.0,2.8,14.0,0.0,0.0,0.0
2016,10,24,19,15,0.0,0.0,2.75,14.0,0.0,0.0,0.0
2016,10,24,19,30,0.0,0.0,2.7,14.0,0.0,0.0,0.0
2016,10,24,19,45,0.0,0.0,2.65,14.0,0.0,0.0,0.0
2016,10,24,20,0,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2016,10,24,20,15,0.0,0.0,2.55,14.0,0.0,0.0,0.0
2016,10,24,20,30,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,10,24,20,45,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,10,24,21,0,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,10,24,21,15,0.0,0.0,2.4,13.5,0.0,0.0,0.0
2016,10,24,21,30,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,10,24,21,45,0.0,0.0,2.25,13.0,0.0,0.0,0.0
2016,10,24,22,0,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,10,24,22,15,0.0,0.0,2.15,13.0,0.0,0.0,0.0
2016,10,24,22,30,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,10,24,22,45,0.0,0.0,2.05,13.0,0.0,0.0,0.0
2016,10,24,23,0,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,10,24,23,15,0.0,0.0,2.05,13.0,0.0,0.0,0.0
2016,10,24,23,30,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,10,24,23,45,0.0,0.0,2.2,13.5,0.0,0.0,0.0
2016,10,25,0,0,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,10,25,0,15,0.0,0.0,2.35,14.0,0.0,0.0,0.0
2016,10,25,0,30,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,10,25,0,45,0.0,0.0,2.45,14.0,0.0,0.0,0.0
2016,10,25,1,0,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,10,25,1,15,0.0,0.0,2.45,14.0,0.0,0.0,0.0
2016,10,25,1,30,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,10,25,1,45,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,10,25,2,0,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,10,25,2,15,0.0,0.0,2.35,14.0,0.0,0.0,0.0
2016,10,25,2,30,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,10,25,2,45,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,10,25,3,0,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,10,25,3,15,0.0,0.0,2.25,13.5,0.0,0.0,0.0
2016,10,25,3,30,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,10,25,3,45,0.0,0.0,2.15,13.0,0.0,0.0,0.0
2016,10,25,4,0,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,10,25,4,15,0.0,0.0,2.05,13.0,0.0,0.0,0.0
2016,10,25,4,30,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,10,25,4,45,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,10,25,5,0,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,10,25,5,15,0.0,0.0,1.95,13.0,0.0,0.0,0.0
2016,10,25,5,30,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,10,25,5,45,0.0,0.0,1.85,13.0,0.0,0.0,0.0
2016,10,25,6,0,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,10,25,6,15,0.0,0.0,1.95,13.0,0.0,0.0,0.0
2016,10,25,6,30,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,10,25,6,45,0.0,6.5,2.3,13.5,6.5,4.92,0.0
2016,10,25,7,0,0.0,13.0,2.5,14.0,13.0,9.87,2.4
2016,10,25,7,15,0.0,21.5,2.7,14.5,21.5,16.36,8.63
2016,10,25,7,30,0.0,30.0,2.9,15.0,30.0,22.87,14.62
2016,10,25,7,45,0.0,40.0,3.1,15.5,40.0,30.55,21.57
2016,10,25,8,0,0.0,50.0,3.3,16.0,50.0,38.25,28.45
2016,10,25,8,15,0.0,59.0,3.45,16.5,59.0,45.2,34.55
2016,10,25,8,30,0.0,68.0,3.6,17.0,68.0,52.16,40.56
2016,10,25,8,45,0.0,66.0,3.75,17.5,66.0,50.61,39.02
2016,10,25,9,0,0.0,64.0,3.9,18.0,64.0,49.07,37.49
2016,10,25,9,15,63.5,142.5,3.95,18.5,174.5,102.1,83.26
2016,10,25,9,30,127.0,221.0,4.0,19.0,285.0,142.91,117.69
2016,10,25,9,45,63.5,149.5,4.1,19.5,181.5,107.33,86.94
2016,10,25,10,0,0.0,78.0,4.2,20.0,78.0,59.97,46.16
2016,10,25,10,15,0.0,113.5,4.15,20.0,113.5,86.07,68.43
2016,10,25,10,30,0.0,149.0,4.1,20.0,149.0,111.15,85.59
2016,10,25,10,45,2.0,167.0,4.1,20.0,168.0,124.66,96.3
2016,10,25,11,0,4.0,185.0,4.1,20.0,187.0,138.67,107.4
2016,10,25,11,15,76.0,243.5,4.05,20.0,291.5,197.55,151.87
2016,10,25,11,30,148.0,302.0,4.0,20.0,396.0,269.41,207.06
2016,10,25,11,45,151.5,300.5,4.0,20.5,397.5,285.24,220.05
2016,10,25,12,0,155.0,299.0,4.0,21.0,399.0,300.96,233.01
2016,10,25,12,15,77.5,209.5,3.95,21.0,259.5,202.61,157.54
2016,10,25,12,30,0.0,120.0,3.9,21.0,120.0,92.73,70.03
2016,10,25,12,45,27.0,190.5,3.85,21.5,207.0,170.93,133.08
2016,10,25,13,0,54.0,261.0,3.8,22.0,294.0,253.4,198.27
2016,10,25,13,15,59.5,254.5,3.7,22.0,290.0,258.26,202.44
2016,10,25,13,30,65.0,248.0,3.6,22.0,286.0,263.38,207.05
2016,10,25,13,45,230.0,224.0,3.55,22.0,347.0,395.14,313.52
2016,10,25,14,0,395.0,200.0,3.5,22.0,408.0,506.98,402.77
2016,10,25,14,15,593.5,136.0,3.4,21.5,424.5,635.27,504.33
2016,10,25,14,30,792.0,72.0,3.3,21.0,441.0,735.31,580.9
2016,10,25,14,45,769.5,69.5,3.25,21.0,402.0,732.44,579.21
2016,10,25,15,0,747.0,67.0,3.2,21.0,363.0,725.73,575.34
2016,10,25,15,15,715.0,63.5,3.0,20.5,320.0,706.12,562.16
2016,10,25,15,30,683.0,60.0,2.8,20.0,277.0,682.86,545.73
2016,10,25,15,45,636.5,55.0,2.6,20.0,231.5,642.1,514.22
2016,10,25,16,0,590.0,50.0,2.4,20.0,186.0,605.54,484.35
2016,10,25,16,15,514.5,43.0,2.1,19.0,141.5,533.77,426.82
2016,10,25,16,30,439.0,36.0,1.8,18.0,97.0,461.22,364.83
2016,10,25,16,45,309.0,26.0,1.5,17.5,60.0,341.17,246.09
2016,10,25,17,0,179.0,16.0,1.2,17.0,23.0,156.15,0.0
2016,10,25,17,15,89.5,8.0,1.2,16.5,11.5,6.29,0.0
2016,10,25,17,30,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2016,10,25,17,45,0.0,0.0,1.2,15.5,0.0,0.0,0.0
2016,10,25,18,0,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,10,25,18,15,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,10,25,18,30,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,10,25,18,45,0.0,0.0,1.25,15.0,0.0,0.0,0.0
2016,10,25,19,0,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,10,25,19,15,0.0,0.0,1.35,15.0,0.0,0.0,0.0
2016,10,25,19,30,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2016,10,25,19,45,0.0,0.0,1.45,15.0,0.0,0.0,0.0
2016,10,25,20,0,0.0,0.0,1.5,15.0,0.0,0.0,0.0
2016,10,25,20,15,0.0,0.0,1.5,14.5,0.0,0.0,0.0
2016,10,25,20,30,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,10,25,20,45,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,10,25,21,0,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,10,25,21,15,0.0,0.0,1.45,14.0,0.0,0.0,0.0
2016,10,25,21,30,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,10,25,21,45,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,10,25,22,0,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,10,25,22,15,0.0,0.0,1.35,14.0,0.0,0.0,0.0
2016,10,25,22,30,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,10,25,22,45,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,10,25,23,0,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,10,25,23,15,0.0,0.0,1.3,13.5,0.0,0.0,0.0
2016,10,25,23,30,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,10,25,23,45,0.0,0.0,1.35,13.0,0.0,0.0,0.0
2016,10,26,0,0,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,10,26,0,15,0.0,0.0,1.35,13.0,0.0,0.0,0.0
2016,10,26,0,30,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,10,26,0,45,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,10,26,1,0,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,10,26,1,15,0.0,0.0,1.25,12.5,0.0,0.0,0.0
2016,10,26,1,30,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,10,26,1,45,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,10,26,2,0,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,10,26,2,15,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,10,26,2,30,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,10,26,2,45,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,10,26,3,0,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,10,26,3,15,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,10,26,3,30,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,10,26,3,45,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,10,26,4,0,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,10,26,4,15,0.0,0.0,1.15,11.5,0.0,0.0,0.0
2016,10,26,4,30,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,10,26,4,45,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,10,26,5,0,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,10,26,5,15,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,10,26,5,30,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,10,26,5,45,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,10,26,6,0,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,10,26,6,15,0.0,0.0,1.15,11.5,0.0,0.0,0.0
2016,10,26,6,30,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,10,26,6,45,199.0,13.5,1.25,12.5,32.0,11.02,0.0
2016,10,26,7,0,398.0,27.0,1.3,13.0,64.0,22.6,12.6
2016,10,26,7,15,494.0,34.5,1.5,13.5,108.0,31.48,21.86
2016,10,26,7,30,590.0,42.0,1.7,14.0,152.0,38.49,28.51
2016,10,26,7,45,648.0,46.5,1.9,15.0,199.0,42.73,32.44
2016,10,26,8,0,706.0,51.0,2.1,16.0,246.0,47.05,36.26
2016,10,26,8,15,742.5,54.5,2.2,16.5,291.5,50.36,39.13
2016,10,26,8,30,779.0,58.0,2.3,17.0,337.0,53.69,41.92
2016,10,26,8,45,804.5,60.5,2.4,18.0,379.0,56.08,43.75
2016,10,26,9,0,830.0,63.0,2.5,19.0,421.0,64.6,50.86
2016,10,26,9,15,847.5,65.0,2.6,19.5,458.5,66.97,52.67
2016,10,26,9,30,865.0,67.0,2.7,20.0,496.0,69.25,54.39
2016,10,26,9,45,877.5,68.5,2.8,21.0,527.5,71.0,55.54
2016,10,26,10,0,890.0,70.0,2.9,22.0,559.0,72.66,56.61
2016,10,26,10,15,899.0,71.5,2.95,22.0,584.0,74.17,57.79
2016,10,26,10,30,908.0,73.0,3.0,22.0,609.0,131.48,71.55
2016,10,26,10,45,911.0,75.0,3.15,22.5,626.0,189.72,108.44
2016,10,26,11,0,914.0,77.0,3.3,23.0,643.0,247.53,154.41
2016,10,26,11,15,918.0,77.5,3.35,23.0,653.5,303.79,203.43
2016,10,26,11,30,922.0,78.0,3.4,23.0,664.0,359.21,253.05
2016,10,26,11,45,920.5,79.5,3.5,23.5,665.5,412.37,300.33
2016,10,26,12,0,919.0,81.0,3.6,24.0,667.0,463.73,345.21
2016,10,26,12,15,918.0,81.0,3.65,24.0,661.5,511.98,387.22
2016,10,26,12,30,917.0,81.0,3.7,24.0,656.0,558.01,426.53
2016,10,26,12,45,910.5,81.5,3.8,24.5,642.0,599.04,460.42
2016,10,26,13,0,904.0,82.0,3.9,25.0,628.0,637.07,491.23
2016,10,26,13,15,897.0,81.0,3.9,24.5,606.5,670.16,519.49
2016,10,26,13,30,890.0,80.0,3.9,24.0,585.0,699.93,544.96
2016,10,26,13,45,878.5,78.5,3.95,24.0,556.5,722.58,563.72
2016,10,26,14,0,867.0,77.0,4.0,24.0,528.0,741.51,578.58
2016,10,26,14,15,851.5,75.0,3.95,23.5,492.5,760.63,594.49
2016,10,26,14,30,836.0,73.0,3.9,23.0,457.0,768.8,602.58
2016,10,26,14,45,814.0,70.0,3.85,23.0,417.0,766.58,602.09
2016,10,26,15,0,792.0,67.0,3.8,23.0,377.0,760.34,598.65
2016,10,26,15,15,759.5,63.5,3.6,22.0,332.0,740.87,586.93
2016,10,26,15,30,727.0,60.0,3.4,21.0,287.0,717.55,571.75
2016,10,26,15,45,680.0,55.0,3.25,20.5,240.0,676.59,541.38
2016,10,26,16,0,633.0,50.0,3.1,20.0,193.0,632.3,506.7
2016,10,26,16,15,555.0,43.0,2.7,19.0,146.5,566.11,452.76
2016,10,26,16,30,477.0,36.0,2.3,18.0,100.0,491.33,387.86
2016,10,26,16,45,337.0,25.5,1.9,17.0,61.0,360.52,253.31
2016,10,26,17,0,197.0,15.0,1.5,16.0,22.0,169.19,0.0
2016,10,26,17,15,98.5,7.5,1.4,15.5,11.0,0.0,0.0
2016,10,26,17,30,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,10,26,17,45,0.0,0.0,1.25,14.5,0.0,0.0,0.0
2016,10,26,18,0,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,10,26,18,15,0.0,0.0,1.15,13.5,0.0,0.0,0.0
2016,10,26,18,30,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,10,26,18,45,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,10,26,19,0,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,10,26,19,15,0.0,0.0,1.05,13.0,0.0,0.0,0.0
2016,10,26,19,30,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,10,26,19,45,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,10,26,20,0,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,10,26,20,15,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,10,26,20,30,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,10,26,20,45,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,10,26,21,0,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,10,26,21,15,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,10,26,21,30,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,10,26,21,45,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,10,26,22,0,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,10,26,22,15,0.0,0.0,0.95,13.0,0.0,0.0,0.0
2016,10,26,22,30,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,10,26,22,45,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,10,26,23,0,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,10,26,23,15,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,10,26,23,30,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,10,26,23,45,0.0,0.0,0.65,13.0,0.0,0.0,0.0
2016,10,27,0,0,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2016,10,27,0,15,0.0,0.0,0.65,13.0,0.0,0.0,0.0
2016,10,27,0,30,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,10,27,0,45,0.0,0.0,0.75,13.0,0.0,0.0,0.0
2016,10,27,1,0,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,10,27,1,15,0.0,0.0,0.85,12.5,0.0,0.0,0.0
2016,10,27,1,30,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,10,27,1,45,0.0,0.0,0.95,12.0,0.0,0.0,0.0
2016,10,27,2,0,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,10,27,2,15,0.0,0.0,1.0,11.5,0.0,0.0,0.0
2016,10,27,2,30,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,10,27,2,45,0.0,0.0,1.05,11.0,0.0,0.0,0.0
2016,10,27,3,0,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,10,27,3,15,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,10,27,3,30,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,10,27,3,45,0.0,0.0,1.15,11.0,0.0,0.0,0.0
2016,10,27,4,0,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,10,27,4,15,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,10,27,4,30,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,10,27,4,45,0.0,0.0,1.2,11.5,0.0,0.0,0.0
2016,10,27,5,0,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,10,27,5,15,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,10,27,5,30,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,10,27,5,45,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,10,27,6,0,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,10,27,6,15,0.0,0.0,1.6,12.5,0.0,0.0,0.0
2016,10,27,6,30,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,10,27,6,45,0.0,3.5,2.0,13.5,3.5,2.75,0.0
2016,10,27,7,0,0.0,7.0,2.2,14.0,7.0,5.3,0.0
2016,10,27,7,15,0.0,12.5,2.4,14.5,12.5,9.48,2.59
2016,10,27,7,30,0.0,18.0,2.6,15.0,18.0,13.68,6.45
2016,10,27,7,45,0.0,23.5,2.8,15.5,23.5,17.88,10.29
2016,10,27,8,0,0.0,29.0,3.0,16.0,29.0,22.09,14.07
2016,10,27,8,15,0.0,35.0,3.0,16.5,35.0,26.7,18.15
2016,10,27,8,30,0.0,41.0,3.0,17.0,41.0,31.31,22.17
2016,10,27,8,45,30.0,108.5,3.0,18.0,121.5,79.21,63.98
2016,10,27,9,0,60.0,176.0,3.0,19.0,202.0,119.7,98.4
2016,10,27,9,15,30.0,126.5,3.0,19.0,139.5,91.53,73.95
2016,10,27,9,30,0.0,77.0,3.0,19.0,77.0,59.16,45.89
2016,10,27,9,45,24.5,152.0,3.05,19.5,165.5,107.86,87.49
2016,10,27,10,0,49.0,227.0,3.1,20.0,254.0,150.75,123.33
2016,10,27,10,15,32.0,218.5,3.05,20.0,236.5,146.66,119.6
2016,10,27,10,30,15.0,210.0,3.0,20.0,219.0,152.12,118.04
2016,10,27,10,45,7.5,164.5,2.95,20.5,169.0,123.57,94.92
2016,10,27,11,0,0.0,119.0,2.9,21.0,119.0,90.82,68.6
2016,10,27,11,15,0.0,103.5,3.05,20.5,103.5,79.54,59.58
2016,10,27,11,30,0.0,88.0,3.2,20.0,88.0,67.81,50.12
2016,10,27,11,45,0.0,88.0,3.35,20.0,88.0,67.81,50.12
2016,10,27,12,0,0.0,88.0,3.5,20.0,88.0,67.81,50.12
2016,10,27,12,15,0.0,70.5,3.55,19.5,70.5,54.24,39.12
2016,10,27,12,30,0.0,53.0,3.6,19.0,53.0,40.7,28.08
2016,10,27,12,45,0.0,104.5,3.7,18.5,104.5,80.7,61.12
2016,10,27,13,0,0.0,156.0,3.8,18.0,156.0,122.22,95.28
2016,10,27,13,15,4.0,172.5,3.7,18.0,175.0,139.36,109.39
2016,10,27,13,30,8.0,189.0,3.6,18.0,194.0,157.84,124.65
2016,10,27,13,45,4.0,152.0,3.55,18.0,154.5,124.4,97.51
2016,10,27,14,0,0.0,115.0,3.5,18.0,115.0,90.44,69.7
2016,10,27,14,15,2.0,134.0,3.35,18.0,135.0,109.64,85.81
2016,10,27,14,30,4.0,153.0,3.2,18.0,155.0,131.29,103.89
2016,10,27,14,45,2.0,93.0,3.1,18.5,94.0,74.82,57.15
2016,10,27,15,0,0.0,33.0,3.0,19.0,33.0,25.18,15.59
2016,10,27,15,15,0.0,29.0,2.75,18.5,29.0,22.1,13.08
2016,10,27,15,30,0.0,25.0,2.5,18.0,25.0,19.03,10.53
2016,10,27,15,45,0.0,20.5,2.25,18.0,20.5,15.59,7.59
2016,10,27,16,0,0.0,16.0,2.0,18.0,16.0,12.15,4.62
2016,10,27,16,15,0.0,12.0,1.7,17.5,12.0,9.1,1.98
2016,10,27,16,30,0.0,8.0,1.4,17.0,8.0,6.06,0.0
2016,10,27,16,45,0.0,4.5,1.1,17.0,4.5,3.4,0.0
2016,10,27,17,0,0.0,1.0,0.8,17.0,1.0,0.79,0.0
2016,10,27,17,15,0.0,0.5,0.8,16.5,0.5,0.0,0.0
2016,10,27,17,30,0.0,0.0,0.8,16.0,0.0,0.0,0.0
2016,10,27,17,45,0.0,0.0,0.8,16.0,0.0,0.0,0.0
2016,10,27,18,0,0.0,0.0,0.8,16.0,0.0,0.0,0.0
2016,10,27,18,15,0.0,0.0,0.8,16.0,0.0,0.0,0.0
2016,10,27,18,30,0.0,0.0,0.8,16.0,0.0,0.0,0.0
2016,10,27,18,45,0.0,0.0,0.8,16.0,0.0,0.0,0.0
2016,10,27,19,0,0.0,0.0,0.8,16.0,0.0,0.0,0.0
2016,10,27,19,15,0.0,0.0,0.8,16.0,0.0,0.0,0.0
2016,10,27,19,30,0.0,0.0,0.8,16.0,0.0,0.0,0.0
2016,10,27,19,45,0.0,0.0,0.8,16.0,0.0,0.0,0.0
2016,10,27,20,0,0.0,0.0,0.8,16.0,0.0,0.0,0.0
2016,10,27,20,15,0.0,0.0,0.75,16.0,0.0,0.0,0.0
2016,10,27,20,30,0.0,0.0,0.7,16.0,0.0,0.0,0.0
2016,10,27,20,45,0.0,0.0,0.65,16.0,0.0,0.0,0.0
2016,10,27,21,0,0.0,0.0,0.6,16.0,0.0,0.0,0.0
2016,10,27,21,15,0.0,0.0,0.6,15.5,0.0,0.0,0.0
2016,10,27,21,30,0.0,0.0,0.6,15.0,0.0,0.0,0.0
2016,10,27,21,45,0.0,0.0,0.65,15.0,0.0,0.0,0.0
2016,10,27,22,0,0.0,0.0,0.7,15.0,0.0,0.0,0.0
2016,10,27,22,15,0.0,0.0,0.7,15.0,0.0,0.0,0.0
2016,10,27,22,30,0.0,0.0,0.7,15.0,0.0,0.0,0.0
2016,10,27,22,45,0.0,0.0,0.7,15.0,0.0,0.0,0.0
2016,10,27,23,0,0.0,0.0,0.7,15.0,0.0,0.0,0.0
2016,10,27,23,15,0.0,0.0,0.65,15.0,0.0,0.0,0.0
2016,10,27,23,30,0.0,0.0,0.6,15.0,0.0,0.0,0.0
2016,10,27,23,45,0.0,0.0,0.6,15.0,0.0,0.0,0.0
2016,10,28,0,0,0.0,0.0,0.6,15.0,0.0,0.0,0.0
2016,10,28,0,15,0.0,0.0,0.6,15.0,0.0,0.0,0.0
2016,10,28,0,30,0.0,0.0,0.6,15.0,0.0,0.0,0.0
2016,10,28,0,45,0.0,0.0,0.65,15.0,0.0,0.0,0.0
2016,10,28,1,0,0.0,0.0,0.7,15.0,0.0,0.0,0.0
2016,10,28,1,15,0.0,0.0,0.7,15.0,0.0,0.0,0.0
2016,10,28,1,30,0.0,0.0,0.7,15.0,0.0,0.0,0.0
2016,10,28,1,45,0.0,0.0,0.7,15.0,0.0,0.0,0.0
2016,10,28,2,0,0.0,0.0,0.7,15.0,0.0,0.0,0.0
2016,10,28,2,15,0.0,0.0,0.7,15.0,0.0,0.0,0.0
2016,10,28,2,30,0.0,0.0,0.7,15.0,0.0,0.0,0.0
2016,10,28,2,45,0.0,0.0,0.7,15.0,0.0,0.0,0.0
2016,10,28,3,0,0.0,0.0,0.7,15.0,0.0,0.0,0.0
2016,10,28,3,15,0.0,0.0,0.7,14.5,0.0,0.0,0.0
2016,10,28,3,30,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2016,10,28,3,45,0.0,0.0,0.75,14.0,0.0,0.0,0.0
2016,10,28,4,0,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,10,28,4,15,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,10,28,4,30,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,10,28,4,45,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,10,28,5,0,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,10,28,5,15,0.0,0.0,0.75,14.0,0.0,0.0,0.0
2016,10,28,5,30,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2016,10,28,5,45,0.0,0.0,0.65,14.0,0.0,0.0,0.0
2016,10,28,6,0,0.0,0.0,0.6,14.0,0.0,0.0,0.0
2016,10,28,6,15,0.0,0.0,0.6,14.0,0.0,0.0,0.0
2016,10,28,6,30,0.0,0.0,0.6,14.0,0.0,0.0,0.0
2016,10,28,6,45,31.0,15.0,0.6,14.5,17.5,11.8,0.0
2016,10,28,7,0,62.0,30.0,0.6,15.0,35.0,22.48,11.64
2016,10,28,7,15,100.0,48.5,0.7,15.0,63.5,35.47,25.05
2016,10,28,7,30,138.0,67.0,0.8,15.0,92.0,48.36,37.0
2016,10,28,7,45,162.0,85.5,0.9,15.5,123.5,60.86,48.33
2016,10,28,8,0,186.0,104.0,1.0,16.0,155.0,73.05,59.15
2016,10,28,8,15,202.0,122.0,1.1,16.0,185.5,84.53,69.26
2016,10,28,8,30,218.0,140.0,1.2,16.0,216.0,95.69,78.92
2016,10,28,8,45,163.0,160.5,1.35,16.0,221.0,109.06,90.39
2016,10,28,9,0,108.0,181.0,1.5,16.0,226.0,120.03,99.66
2016,10,28,9,15,111.5,197.5,1.6,16.0,248.5,129.57,107.62
2016,10,28,9,30,115.0,214.0,1.7,16.0,271.0,138.83,115.31
2016,10,28,9,45,70.0,210.5,1.8,16.5,245.5,141.59,117.19
2016,10,28,10,0,25.0,207.0,1.9,17.0,220.0,146.4,120.84
2016,10,28,10,15,21.0,209.5,1.95,17.5,221.0,148.58,122.24
2016,10,28,10,30,17.0,212.0,2.0,18.0,222.0,153.33,119.73
2016,10,28,10,45,8.5,156.0,2.05,18.5,161.0,117.77,90.85
2016,10,28,11,0,0.0,100.0,2.1,19.0,100.0,76.84,57.75
2016,10,28,11,15,5.0,154.5,2.2,19.0,158.0,118.24,91.23
2016,10,28,11,30,10.0,209.0,2.3,19.0,216.0,160.31,124.87
2016,10,28,11,45,31.5,240.0,2.45,19.5,260.5,194.23,151.22
2016,10,28,12,0,53.0,271.0,2.6,20.0,305.0,232.01,180.7
2016,10,28,12,15,53.5,269.0,2.7,20.0,303.0,238.07,185.86
2016,10,28,12,30,54.0,267.0,2.8,20.0,301.0,244.01,191.03
2016,10,28,12,45,41.5,250.5,2.95,20.0,276.0,230.17,180.57
2016,10,28,13,0,29.0,234.0,3.1,20.0,251.0,214.26,168.32
2016,10,28,13,15,14.5,188.0,3.15,20.0,196.5,159.24,124.58
2016,10,28,13,30,0.0,142.0,3.2,20.0,142.0,112.11,86.5
2016,10,28,13,45,12.0,168.5,3.3,20.0,175.0,144.68,113.47
2016,10,28,14,0,24.0,195.0,3.4,20.0,208.0,180.63,143.07
2016,10,28,14,15,22.5,182.5,3.4,19.5,193.5,171.38,136.13
2016,10,28,14,30,21.0,170.0,3.4,19.0,179.0,161.95,129.07
2016,10,28,14,45,13.0,151.5,3.45,19.0,157.0,140.89,111.93
2016,10,28,15,0,5.0,133.0,3.5,19.0,135.0,119.18,94.06
2016,10,28,15,15,339.0,97.5,3.3,18.5,201.0,426.1,352.99
2016,10,28,15,30,673.0,62.0,3.1,18.0,267.0,675.88,547.92
2016,10,28,15,45,627.5,56.0,2.95,18.0,222.0,635.94,514.63
2016,10,28,16,0,582.0,50.0,2.8,18.0,177.0,593.34,479.5
2016,10,28,16,15,501.0,43.0,2.4,17.0,132.5,517.79,417.38
2016,10,28,16,30,420.0,36.0,2.0,16.0,88.0,441.32,349.68
2016,10,28,16,45,210.0,26.5,1.65,15.5,52.5,249.76,161.59
2016,10,28,17,0,0.0,17.0,1.3,15.0,17.0,13.38,0.0
2016,10,28,17,15,0.0,8.5,1.25,14.5,8.5,0.0,0.0
2016,10,28,17,30,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,10,28,17,45,0.0,0.0,1.15,13.5,0.0,0.0,0.0
2016,10,28,18,0,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,10,28,18,15,0.0,0.0,1.05,13.0,0.0,0.0,0.0
2016,10,28,18,30,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,10,28,18,45,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,10,28,19,0,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,10,28,19,15,0.0,0.0,0.95,13.0,0.0,0.0,0.0
2016,10,28,19,30,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,10,28,19,45,0.0,0.0,0.85,13.0,0.0,0.0,0.0
2016,10,28,20,0,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,10,28,20,15,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,10,28,20,30,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2016,10,28,20,45,0.0,0.0,0.5,13.5,0.0,0.0,0.0
2016,10,28,21,0,0.0,0.0,0.4,14.0,0.0,0.0,0.0
2016,10,28,21,15,0.0,0.0,0.4,13.5,0.0,0.0,0.0
2016,10,28,21,30,0.0,0.0,0.4,13.0,0.0,0.0,0.0
2016,10,28,21,45,0.0,0.0,0.45,13.0,0.0,0.0,0.0
2016,10,28,22,0,0.0,0.0,0.5,13.0,0.0,0.0,0.0
2016,10,28,22,15,0.0,0.0,0.55,13.0,0.0,0.0,0.0
2016,10,28,22,30,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2016,10,28,22,45,0.0,0.0,0.65,13.0,0.0,0.0,0.0
2016,10,28,23,0,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,10,28,23,15,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,10,28,23,30,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,10,28,23,45,0.0,0.0,0.75,13.0,0.0,0.0,0.0
2016,10,29,0,0,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,10,29,0,15,0.0,0.0,0.75,13.0,0.0,0.0,0.0
2016,10,29,0,30,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,10,29,0,45,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,10,29,1,0,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,10,29,1,15,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,10,29,1,30,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,10,29,1,45,0.0,0.0,0.75,13.0,0.0,0.0,0.0
2016,10,29,2,0,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,10,29,2,15,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,10,29,2,30,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,10,29,2,45,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,10,29,3,0,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,10,29,3,15,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,10,29,3,30,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,10,29,3,45,0.0,0.0,0.85,13.0,0.0,0.0,0.0
2016,10,29,4,0,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,10,29,4,15,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,10,29,4,30,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,10,29,4,45,0.0,0.0,0.95,13.0,0.0,0.0,0.0
2016,10,29,5,0,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,10,29,5,15,0.0,0.0,1.05,13.0,0.0,0.0,0.0
2016,10,29,5,30,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,10,29,5,45,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,10,29,6,0,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,10,29,6,15,0.0,0.0,1.45,13.0,0.0,0.0,0.0
2016,10,29,6,30,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,10,29,6,45,0.0,10.5,1.8,13.5,10.5,8.26,0.0
2016,10,29,7,0,0.0,21.0,2.0,14.0,21.0,16.04,6.33
2016,10,29,7,15,0.0,38.5,2.2,14.5,38.5,28.79,19.22
2016,10,29,7,30,0.0,56.0,2.4,15.0,56.0,41.34,30.77
2016,10,29,7,45,3.0,75.0,2.65,15.5,75.5,54.75,42.91
2016,10,29,8,0,6.0,94.0,2.9,16.0,95.0,68.03,54.74
2016,10,29,8,15,11.5,110.5,3.05,16.0,114.5,79.68,65.06
2016,10,29,8,30,17.0,127.0,3.2,16.0,134.0,91.24,75.15
2016,10,29,8,45,8.5,119.0,3.35,16.5,122.5,87.23,71.36
2016,10,29,9,0,0.0,111.0,3.5,17.0,111.0,82.59,67.02
2016,10,29,9,15,92.5,161.5,3.6,17.5,206.0,109.98,90.46
2016,10,29,9,30,185.0,212.0,3.7,18.0,301.0,139.15,115.04
2016,10,29,9,45,245.5,219.0,3.85,18.5,345.5,140.06,115.33
2016,10,29,10,0,306.0,226.0,4.0,19.0,390.0,144.86,118.96
2016,10,29,10,15,377.0,220.5,4.0,19.0,432.0,143.36,117.49
2016,10,29,10,30,448.0,215.0,4.0,19.0,474.0,167.96,118.04
2016,10,29,10,45,671.0,148.0,4.0,19.5,548.5,191.12,121.56
2016,10,29,11,0,894.0,81.0,4.0,20.0,623.0,240.53,151.48
2016,10,29,11,15,898.0,81.5,3.95,20.0,633.0,295.54,199.8
2016,10,29,11,30,902.0,82.0,3.9,20.0,643.0,349.74,248.93
2016,10,29,11,45,906.0,81.0,3.85,20.5,645.5,401.66,295.66
2016,10,29,12,0,910.0,80.0,3.8,21.0,648.0,452.22,340.39
2016,10,29,12,15,568.0,181.5,3.7,21.0,535.0,424.93,327.26
2016,10,29,12,30,226.0,283.0,3.6,21.0,422.0,352.49,274.79
2016,10,29,12,45,561.5,181.0,3.55,21.0,515.0,487.14,381.37
2016,10,29,13,0,897.0,79.0,3.5,21.0,608.0,622.34,487.45
2016,10,29,13,15,889.0,78.0,3.4,21.0,586.5,654.3,513.42
2016,10,29,13,30,881.0,77.0,3.3,21.0,565.0,682.92,536.92
2016,10,29,13,45,870.0,75.0,3.25,21.0,536.5,704.92,555.33
2016,10,29,14,0,859.0,73.0,3.2,21.0,508.0,723.25,569.43
2016,10,29,14,15,842.5,71.0,3.1,20.5,473.5,741.07,584.12
2016,10,29,14,30,826.0,69.0,3.0,20.0,439.0,748.2,591.09
2016,10,29,14,45,670.5,89.0,2.9,20.0,371.5,671.44,535.29
2016,10,29,15,0,515.0,109.0,2.8,20.0,304.0,573.35,462.55
2016,10,29,15,15,489.0,99.5,2.55,19.5,266.5,551.23,447.0
2016,10,29,15,30,463.0,90.0,2.3,19.0,229.0,526.51,428.27
2016,10,29,15,45,534.5,69.0,2.1,19.0,203.0,572.88,462.38
2016,10,29,16,0,606.0,48.0,1.9,19.0,177.0,608.65,485.38
2016,10,29,16,15,523.5,41.0,1.7,18.0,132.0,532.1,423.17
2016,10,29,16,30,441.0,34.0,1.5,17.0,87.0,454.82,355.32
2016,10,29,16,45,288.5,23.0,1.3,16.0,51.0,307.45,184.52
2016,10,29,17,0,136.0,12.0,1.1,15.0,15.0,116.85,0.0
2016,10,29,17,15,68.0,6.0,1.1,14.5,7.5,0.0,0.0
2016,10,29,17,30,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,10,29,17,45,0.0,0.0,1.15,14.0,0.0,0.0,0.0
2016,10,29,18,0,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,10,29,18,15,0.0,0.0,1.2,13.5,0.0,0.0,0.0
2016,10,29,18,30,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,10,29,18,45,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,10,29,19,0,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,10,29,19,15,0.0,0.0,1.2,12.5,0.0,0.0,0.0
2016,10,29,19,30,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,10,29,19,45,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,10,29,20,0,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,10,29,20,15,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,10,29,20,30,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,10,29,20,45,0.0,0.0,1.25,12.0,0.0,0.0,0.0
2016,10,29,21,0,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,10,29,21,15,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,10,29,21,30,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,10,29,21,45,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,10,29,22,0,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,10,29,22,15,0.0,0.0,1.35,12.0,0.0,0.0,0.0
2016,10,29,22,30,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,10,29,22,45,0.0,0.0,1.45,12.0,0.0,0.0,0.0
2016,10,29,23,0,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,10,29,23,15,0.0,0.0,1.55,12.0,0.0,0.0,0.0
2016,10,29,23,30,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,10,29,23,45,0.0,0.0,1.65,12.0,0.0,0.0,0.0
2016,10,30,0,0,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,10,30,0,15,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,10,30,0,30,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,10,30,0,45,0.0,0.0,1.75,12.0,0.0,0.0,0.0
2016,10,30,1,0,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,10,30,1,15,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,10,30,1,30,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,10,30,1,45,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,10,30,2,0,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,10,30,2,15,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,10,30,2,30,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,10,30,2,45,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,10,30,3,0,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,10,30,3,15,0.0,0.0,1.8,11.5,0.0,0.0,0.0
2016,10,30,3,30,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,10,30,3,45,0.0,0.0,1.85,11.0,0.0,0.0,0.0
2016,10,30,4,0,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,10,30,4,15,0.0,0.0,1.95,11.0,0.0,0.0,0.0
2016,10,30,4,30,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,10,30,4,45,0.0,0.0,2.05,11.0,0.0,0.0,0.0
2016,10,30,5,0,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,10,30,5,15,0.0,0.0,2.25,11.0,0.0,0.0,0.0
2016,10,30,5,30,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,10,30,5,45,0.0,0.0,2.55,11.5,0.0,0.0,0.0
2016,10,30,6,0,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,10,30,6,15,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2016,10,30,6,30,0.0,0.0,3.1,12.0,0.0,0.0,0.0
2016,10,30,6,45,0.0,0.0,3.35,12.5,0.0,0.0,0.0
2016,10,30,7,0,0.0,0.0,3.6,13.0,0.0,0.0,0.0
2016,10,30,7,15,0.0,1.0,3.75,13.5,1.0,0.75,0.0
2016,10,30,7,30,0.0,2.0,3.9,14.0,2.0,1.51,0.0
2016,10,30,7,45,0.0,2.5,4.05,14.5,2.5,1.89,0.0
2016,10,30,8,0,0.0,3.0,4.2,15.0,3.0,2.27,0.0
2016,10,30,8,15,0.0,4.0,4.4,15.0,4.0,3.03,0.0
2016,10,30,8,30,0.0,5.0,4.6,15.0,5.0,3.8,0.0
2016,10,30,8,45,0.0,7.5,4.85,15.5,7.5,5.7,0.0
2016,10,30,9,0,0.0,10.0,5.1,16.0,10.0,7.61,1.11
2016,10,30,9,15,0.0,17.5,5.25,16.0,17.5,13.34,6.18
2016,10,30,9,30,0.0,25.0,5.4,16.0,25.0,19.09,11.24
2016,10,30,9,45,0.0,18.5,5.6,16.5,18.5,14.12,6.8
2016,10,30,10,0,0.0,12.0,5.8,17.0,12.0,9.16,2.39
2016,10,30,10,15,0.0,11.5,5.85,17.0,11.5,8.78,2.05
2016,10,30,10,30,0.0,11.0,5.9,17.0,11.0,8.4,1.39
2016,10,30,10,45,12.0,120.5,5.95,17.5,127.5,93.14,71.27
2016,10,30,11,0,24.0,230.0,6.0,18.0,244.0,172.51,135.28
2016,10,30,11,15,24.0,233.5,5.95,18.0,248.5,178.47,140.07
