Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,10,30,11,30,24.0,237.0,5.9,18.0,253.0,184.37,144.96
2016,10,30,11,45,12.0,143.0,5.9,18.5,151.0,113.76,87.87
2016,10,30,12,0,0.0,49.0,5.9,19.0,49.0,37.62,25.5
2016,10,30,12,15,3.0,121.0,5.85,19.0,123.0,94.68,72.45
2016,10,30,12,30,6.0,193.0,5.8,19.0,197.0,153.24,120.16
2016,10,30,12,45,5.0,187.5,5.75,19.0,191.0,149.75,117.39
2016,10,30,13,0,4.0,182.0,5.7,19.0,185.0,146.09,114.55
2016,10,30,13,15,2.0,131.0,5.55,18.5,132.5,103.7,80.25
2016,10,30,13,30,0.0,80.0,5.4,18.0,80.0,61.52,45.65
2016,10,30,13,45,8.0,131.5,5.3,18.0,135.5,109.67,85.83
2016,10,30,14,0,16.0,183.0,5.2,18.0,191.0,163.72,130.61
2016,10,30,14,15,8.0,100.0,5.05,18.0,104.0,84.29,65.13
2016,10,30,14,30,0.0,17.0,4.9,18.0,17.0,12.96,5.28
2016,10,30,14,45,9.5,78.0,4.75,18.0,81.5,67.67,51.73
2016,10,30,15,0,19.0,139.0,4.6,18.0,146.0,137.92,110.7
2016,10,30,15,15,328.5,104.0,4.3,17.5,202.0,423.82,353.17
2016,10,30,15,30,638.0,69.0,4.0,17.0,258.0,651.89,534.49
2016,10,30,15,45,579.0,63.5,3.75,16.5,212.5,601.49,493.51
2016,10,30,16,0,520.0,58.0,3.5,16.0,167.0,548.06,449.7
2016,10,30,16,15,427.5,49.0,3.15,15.5,123.0,460.63,376.28
2016,10,30,16,30,335.0,40.0,2.8,15.0,79.0,371.73,296.47
2016,10,30,16,45,167.5,26.5,2.45,14.5,46.0,211.45,116.1
2016,10,30,17,0,0.0,13.0,2.1,14.0,13.0,10.23,0.0
2016,10,30,17,15,0.0,6.5,2.05,13.5,6.5,0.0,0.0
2016,10,30,17,30,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,10,30,17,45,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,10,30,18,0,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,10,30,18,15,0.0,0.0,1.95,13.0,0.0,0.0,0.0
2016,10,30,18,30,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,10,30,18,45,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,10,30,19,0,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,10,30,19,15,0.0,0.0,1.8,12.5,0.0,0.0,0.0
2016,10,30,19,30,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,10,30,19,45,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,10,30,20,0,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,10,30,20,15,0.0,0.0,1.4,11.5,0.0,0.0,0.0
2016,10,30,20,30,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,10,30,20,45,0.0,0.0,1.25,11.0,0.0,0.0,0.0
2016,10,30,21,0,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,10,30,21,15,0.0,0.0,1.15,11.0,0.0,0.0,0.0
2016,10,30,21,30,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,10,30,21,45,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,10,30,22,0,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,10,30,22,15,0.0,0.0,1.1,10.5,0.0,0.0,0.0
2016,10,30,22,30,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,10,30,22,45,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,10,30,23,0,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,10,30,23,15,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,10,30,23,30,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,10,30,23,45,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,10,31,0,0,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,10,31,0,15,0.0,0.0,1.05,10.0,0.0,0.0,0.0
2016,10,31,0,30,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,10,31,0,45,0.0,0.0,1.0,10.5,0.0,0.0,0.0
2016,10,31,1,0,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,10,31,1,15,0.0,0.0,0.95,11.0,0.0,0.0,0.0
2016,10,31,1,30,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,10,31,1,45,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,10,31,2,0,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,10,31,2,15,0.0,0.0,0.9,10.5,0.0,0.0,0.0
2016,10,31,2,30,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,10,31,2,45,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,10,31,3,0,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,10,31,3,15,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,10,31,3,30,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,10,31,3,45,0.0,0.0,0.95,10.0,0.0,0.0,0.0
2016,10,31,4,0,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,10,31,4,15,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,10,31,4,30,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,10,31,4,45,0.0,0.0,1.05,10.0,0.0,0.0,0.0
2016,10,31,5,0,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,10,31,5,15,0.0,0.0,1.1,9.5,0.0,0.0,0.0
2016,10,31,5,30,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,10,31,5,45,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,10,31,6,0,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,10,31,6,15,0.0,0.0,1.05,9.0,0.0,0.0,0.0
2016,10,31,6,30,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,10,31,6,45,135.0,13.5,0.95,9.5,23.5,10.62,0.0
2016,10,31,7,0,270.0,27.0,0.9,10.0,47.0,22.35,9.8
2016,10,31,7,15,384.0,36.5,1.1,10.5,89.0,30.16,20.63
2016,10,31,7,30,498.0,46.0,1.3,11.0,131.0,38.1,28.35
2016,10,31,7,45,570.0,52.0,1.5,12.0,177.0,43.03,33.03
2016,10,31,8,0,642.0,58.0,1.7,13.0,223.0,48.08,37.6
2016,10,31,8,15,338.0,94.0,1.75,13.5,182.5,67.62,55.0
2016,10,31,8,30,34.0,130.0,1.8,14.0,142.0,90.6,75.16
2016,10,31,8,45,43.0,148.5,1.85,14.5,165.0,102.46,85.27
2016,10,31,9,0,52.0,167.0,1.9,15.0,188.0,114.08,95.03
2016,10,31,9,15,133.0,186.0,1.9,15.0,247.5,123.72,103.14
2016,10,31,9,30,214.0,205.0,1.9,15.0,307.0,135.95,113.44
2016,10,31,9,45,319.5,200.5,1.95,15.5,363.5,131.78,109.39
2016,10,31,10,0,425.0,196.0,2.0,16.0,420.0,126.98,104.87
2016,10,31,10,15,250.5,223.5,2.0,16.0,357.5,142.09,117.61
2016,10,31,10,30,76.0,251.0,2.0,16.0,295.0,172.48,134.55
2016,10,31,10,45,205.5,252.5,2.0,16.5,374.5,196.91,147.22
2016,10,31,11,0,335.0,254.0,2.0,17.0,454.0,238.81,174.52
2016,10,31,11,15,412.5,236.5,2.05,17.0,487.0,273.57,200.82
2016,10,31,11,30,490.0,219.0,2.1,17.0,520.0,316.17,235.1
2016,10,31,11,45,489.5,220.5,2.2,17.5,521.5,351.52,266.1
2016,10,31,12,0,489.0,222.0,2.3,18.0,523.0,385.95,295.96
2016,10,31,12,15,384.5,246.0,2.4,18.0,481.0,382.9,297.78
2016,10,31,12,30,280.0,270.0,2.5,18.0,439.0,375.86,294.97
2016,10,31,12,45,572.5,180.0,2.65,18.0,515.5,489.06,385.27
2016,10,31,13,0,865.0,90.0,2.8,18.0,592.0,613.12,483.45
2016,10,31,13,15,857.0,88.5,2.9,18.0,571.0,644.53,509.76
2016,10,31,13,30,849.0,87.0,3.0,18.0,550.0,672.58,533.74
2016,10,31,13,45,515.5,153.5,3.1,18.0,430.5,535.38,429.28
2016,10,31,14,0,182.0,220.0,3.2,18.0,311.0,351.81,283.54
2016,10,31,14,15,125.5,201.5,3.25,17.5,262.5,301.03,244.2
2016,10,31,14,30,69.0,183.0,3.3,17.0,214.0,229.96,186.87
2016,10,31,14,45,74.0,167.5,3.35,17.0,197.5,224.07,183.03
2016,10,31,15,0,79.0,152.0,3.4,17.0,181.0,217.95,178.76
2016,10,31,15,15,72.0,134.0,3.3,16.5,158.0,198.38,163.16
2016,10,31,15,30,65.0,116.0,3.2,16.0,135.0,178.08,146.61
2016,10,31,15,45,55.5,96.5,3.1,16.0,111.0,152.68,125.02
2016,10,31,16,0,46.0,77.0,3.0,16.0,87.0,126.23,102.09
2016,10,31,16,15,31.5,58.0,2.7,15.0,64.0,95.3,75.08
2016,10,31,16,30,17.0,39.0,2.4,14.0,41.0,62.4,45.62
2016,10,31,16,45,8.5,22.5,2.1,13.5,23.5,33.38,11.22
2016,10,31,17,0,0.0,6.0,1.8,13.0,6.0,4.72,0.0
2016,10,31,17,15,0.0,3.0,1.9,13.0,3.0,0.0,0.0
2016,10,31,17,30,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,10,31,17,45,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,10,31,18,0,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,10,31,18,15,0.0,0.0,2.45,13.0,0.0,0.0,0.0
2016,10,31,18,30,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,10,31,18,45,0.0,0.0,2.95,13.0,0.0,0.0,0.0
2016,10,31,19,0,0.0,0.0,3.2,13.0,0.0,0.0,0.0
2016,10,31,19,15,0.0,0.0,3.3,13.0,0.0,0.0,0.0
2016,10,31,19,30,0.0,0.0,3.4,13.0,0.0,0.0,0.0
2016,10,31,19,45,0.0,0.0,3.5,13.0,0.0,0.0,0.0
2016,10,31,20,0,0.0,0.0,3.6,13.0,0.0,0.0,0.0
2016,10,31,20,15,0.0,0.0,3.6,13.0,0.0,0.0,0.0
2016,10,31,20,30,0.0,0.0,3.6,13.0,0.0,0.0,0.0
2016,10,31,20,45,0.0,0.0,3.65,13.0,0.0,0.0,0.0
2016,10,31,21,0,0.0,0.0,3.7,13.0,0.0,0.0,0.0
2016,10,31,21,15,0.0,0.0,3.6,13.0,0.0,0.0,0.0
2016,10,31,21,30,0.0,0.0,3.5,13.0,0.0,0.0,0.0
2016,10,31,21,45,0.0,0.0,3.4,13.5,0.0,0.0,0.0
2016,10,31,22,0,0.0,0.0,3.3,14.0,0.0,0.0,0.0
2016,10,31,22,15,0.0,0.0,3.1,13.5,0.0,0.0,0.0
2016,10,31,22,30,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,10,31,22,45,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,10,31,23,0,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,10,31,23,15,0.0,0.0,2.3,12.5,0.0,0.0,0.0
2016,10,31,23,30,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,10,31,23,45,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,11,1,0,0,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,11,1,0,15,0.0,0.0,1.6,11.5,0.0,0.0,0.0
2016,11,1,0,30,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,11,1,0,45,0.0,0.0,1.45,11.0,0.0,0.0,0.0
2016,11,1,1,0,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,11,1,1,15,0.0,0.0,1.3,10.5,0.0,0.0,0.0
2016,11,1,1,30,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,11,1,1,45,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,11,1,2,0,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,11,1,2,15,0.0,0.0,1.15,10.0,0.0,0.0,0.0
2016,11,1,2,30,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,11,1,2,45,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,11,1,3,0,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,11,1,3,15,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,11,1,3,30,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,11,1,3,45,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,11,1,4,0,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,11,1,4,15,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,11,1,4,30,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,11,1,4,45,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,11,1,5,0,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,11,1,5,15,0.0,0.0,1.1,9.5,0.0,0.0,0.0
2016,11,1,5,30,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,11,1,5,45,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,11,1,6,0,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,11,1,6,15,0.0,0.0,1.1,9.5,0.0,0.0,0.0
2016,11,1,6,30,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,11,1,6,45,124.5,13.0,1.1,10.5,22.0,10.23,0.0
2016,11,1,7,0,249.0,26.0,1.1,11.0,44.0,21.49,8.09
2016,11,1,7,15,365.5,36.0,1.3,11.5,84.5,29.7,20.03
2016,11,1,7,30,482.0,46.0,1.5,12.0,125.0,38.03,28.12
2016,11,1,7,45,555.0,52.0,1.7,12.5,171.0,42.93,32.83
2016,11,1,8,0,628.0,58.0,1.9,13.0,217.0,47.95,37.47
2016,11,1,8,15,672.5,62.5,1.9,13.0,262.0,51.6,40.81
2016,11,1,8,30,717.0,67.0,1.9,13.0,307.0,59.81,48.13
2016,11,1,8,45,399.5,118.5,1.95,13.5,255.5,83.5,68.96
2016,11,1,9,0,82.0,170.0,2.0,14.0,204.0,116.0,97.15
2016,11,1,9,15,453.0,124.0,2.0,14.5,335.0,86.84,71.24
2016,11,1,9,30,824.0,78.0,2.0,15.0,466.0,69.09,55.46
2016,11,1,9,45,843.0,78.5,2.0,15.5,498.0,69.68,55.75
2016,11,1,10,0,862.0,79.0,2.0,16.0,530.0,70.31,56.08
2016,11,1,10,15,669.5,140.5,2.0,16.0,500.5,99.77,81.48
2016,11,1,10,30,477.0,202.0,2.0,16.0,471.0,159.3,112.44
2016,11,1,10,45,372.0,233.5,2.0,16.5,447.0,203.22,145.37
2016,11,1,11,0,267.0,265.0,2.0,17.0,423.0,232.0,172.0
2016,11,1,11,15,586.0,174.5,2.0,17.0,529.0,275.28,195.77
2016,11,1,11,30,905.0,84.0,2.0,17.0,635.0,345.57,245.95
2016,11,1,11,45,904.0,85.0,2.05,17.0,636.5,397.37,293.16
2016,11,1,12,0,903.0,86.0,2.1,17.0,638.0,447.43,338.3
2016,11,1,12,15,901.0,85.5,2.1,17.0,631.5,493.78,379.45
2016,11,1,12,30,899.0,85.0,2.1,17.0,625.0,537.83,417.74
2016,11,1,12,45,891.0,85.5,2.15,17.5,610.0,577.11,450.82
2016,11,1,13,0,883.0,86.0,2.2,18.0,595.0,613.34,480.7
2016,11,1,13,15,874.5,85.0,2.15,17.5,573.5,649.27,510.91
2016,11,1,13,30,866.0,84.0,2.1,17.0,552.0,678.03,535.41
2016,11,1,13,45,853.0,82.0,2.1,17.0,523.5,699.09,553.27
2016,11,1,14,0,840.0,80.0,2.1,17.0,495.0,716.33,567.59
2016,11,1,14,15,822.0,77.5,2.05,17.0,460.0,725.45,574.89
2016,11,1,14,30,804.0,75.0,2.0,17.0,425.0,730.56,579.38
2016,11,1,14,45,776.5,72.5,1.95,17.0,384.5,724.26,575.58
2016,11,1,15,0,749.0,70.0,1.9,17.0,344.0,713.86,568.7
2016,11,1,15,15,712.0,66.0,1.8,16.5,300.0,690.04,552.27
2016,11,1,15,30,675.0,62.0,1.7,16.0,256.0,668.95,537.13
2016,11,1,15,45,615.5,56.5,1.6,16.0,210.0,618.77,497.97
2016,11,1,16,0,556.0,51.0,1.5,16.0,164.0,565.81,454.85
2016,11,1,16,15,464.5,43.0,1.4,15.0,120.0,481.39,386.42
2016,11,1,16,30,373.0,35.0,1.3,14.0,76.0,396.07,309.34
2016,11,1,16,45,186.5,17.5,1.2,13.0,38.0,209.9,81.38
2016,11,1,17,0,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,11,1,17,15,0.0,0.0,1.1,11.5,0.0,0.0,0.0
2016,11,1,17,30,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,11,1,17,45,0.0,0.0,1.15,11.0,0.0,0.0,0.0
2016,11,1,18,0,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,11,1,18,15,0.0,0.0,1.15,10.5,0.0,0.0,0.0
2016,11,1,18,30,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,11,1,18,45,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,11,1,19,0,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,11,1,19,15,0.0,0.0,1.05,10.0,0.0,0.0,0.0
2016,11,1,19,30,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,11,1,19,45,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,11,1,20,0,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,11,1,20,15,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,11,1,20,30,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,11,1,20,45,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,11,1,21,0,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,11,1,21,15,0.0,0.0,1.0,9.5,0.0,0.0,0.0
2016,11,1,21,30,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,11,1,21,45,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,11,1,22,0,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,11,1,22,15,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,11,1,22,30,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,11,1,22,45,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,11,1,23,0,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,11,1,23,15,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,11,1,23,30,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,11,1,23,45,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,11,2,0,0,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,11,2,0,15,0.0,0.0,0.95,9.0,0.0,0.0,0.0
2016,11,2,0,30,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,11,2,0,45,0.0,0.0,0.85,9.0,0.0,0.0,0.0
2016,11,2,1,0,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,11,2,1,15,0.0,0.0,0.75,9.0,0.0,0.0,0.0
2016,11,2,1,30,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2016,11,2,1,45,0.0,0.0,0.7,9.5,0.0,0.0,0.0
2016,11,2,2,0,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,11,2,2,15,0.0,0.0,0.65,10.0,0.0,0.0,0.0
2016,11,2,2,30,0.0,0.0,0.6,10.0,0.0,0.0,0.0
2016,11,2,2,45,0.0,0.0,0.6,10.0,0.0,0.0,0.0
2016,11,2,3,0,0.0,0.0,0.6,10.0,0.0,0.0,0.0
2016,11,2,3,15,0.0,0.0,0.6,9.5,0.0,0.0,0.0
2016,11,2,3,30,0.0,0.0,0.6,9.0,0.0,0.0,0.0
2016,11,2,3,45,0.0,0.0,0.65,9.0,0.0,0.0,0.0
2016,11,2,4,0,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2016,11,2,4,15,0.0,0.0,0.75,8.5,0.0,0.0,0.0
2016,11,2,4,30,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,11,2,4,45,0.0,0.0,0.85,8.0,0.0,0.0,0.0
2016,11,2,5,0,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,11,2,5,15,0.0,0.0,0.9,7.5,0.0,0.0,0.0
2016,11,2,5,30,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,11,2,5,45,0.0,0.0,0.95,7.0,0.0,0.0,0.0
2016,11,2,6,0,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,11,2,6,15,0.0,0.0,0.95,7.0,0.0,0.0,0.0
2016,11,2,6,30,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,11,2,6,45,129.5,12.0,0.9,7.5,21.0,9.44,0.0
2016,11,2,7,0,259.0,24.0,0.9,8.0,42.0,19.85,5.95
2016,11,2,7,15,375.5,34.5,1.1,8.5,83.5,28.54,19.19
2016,11,2,7,30,492.0,45.0,1.3,9.0,125.0,37.32,27.82
2016,11,2,7,45,559.5,52.0,1.55,10.0,170.5,43.0,33.22
2016,11,2,8,0,627.0,59.0,1.8,11.0,216.0,48.73,38.47
2016,11,2,8,15,671.5,64.0,1.9,11.5,261.0,52.72,42.06
2016,11,2,8,30,716.0,69.0,2.0,12.0,306.0,56.72,45.56
2016,11,2,8,45,748.5,72.5,2.15,13.0,348.5,64.34,52.09
2016,11,2,9,0,781.0,76.0,2.3,14.0,391.0,67.28,54.37
2016,11,2,9,15,802.0,78.5,2.3,14.5,428.0,69.27,55.89
2016,11,2,9,30,823.0,81.0,2.3,15.0,465.0,71.26,57.4
2016,11,2,9,45,851.0,78.5,2.35,16.0,498.5,69.87,55.83
2016,11,2,10,0,879.0,76.0,2.4,17.0,532.0,75.91,60.73
2016,11,2,10,15,889.0,77.5,2.3,17.5,557.0,77.43,61.8
2016,11,2,10,30,899.0,79.0,2.2,18.0,582.0,121.37,69.49
2016,11,2,10,45,906.0,79.5,2.15,18.5,599.0,178.21,102.26
2016,11,2,11,0,913.0,80.0,2.1,19.0,616.0,234.98,145.96
2016,11,2,11,15,916.0,80.5,2.0,19.0,625.5,290.49,193.97
2016,11,2,11,30,919.0,81.0,1.9,19.0,635.0,345.05,242.83
2016,11,2,11,45,919.5,81.0,1.8,19.5,637.0,397.15,289.15
2016,11,2,12,0,920.0,81.0,1.7,20.0,639.0,447.56,333.06
2016,11,2,12,15,918.0,80.5,1.55,20.0,632.5,494.52,373.49
2016,11,2,12,30,916.0,80.0,1.4,20.0,626.0,539.15,410.76
2016,11,2,12,45,912.0,79.0,1.3,20.5,612.0,579.72,443.18
2016,11,2,13,0,908.0,78.0,1.2,21.0,598.0,617.43,472.32
2016,11,2,13,15,900.0,76.5,1.1,21.0,576.0,649.16,497.14
2016,11,2,13,30,892.0,75.0,1.0,21.0,554.0,677.5,518.82
2016,11,2,13,45,879.0,74.0,0.9,21.0,525.0,699.5,535.44
2016,11,2,14,0,866.0,73.0,0.8,21.0,496.0,717.77,548.07
2016,11,2,14,15,849.0,70.5,0.8,21.0,461.0,734.7,560.66
2016,11,2,14,30,832.0,68.0,0.8,21.0,426.0,741.05,566.0
2016,11,2,14,45,806.5,65.5,0.85,21.0,385.5,736.82,564.83
2016,11,2,15,0,781.0,63.0,0.9,21.0,345.0,728.54,560.78
2016,11,2,15,15,745.5,59.5,0.85,20.0,301.0,707.06,547.88
2016,11,2,15,30,710.0,56.0,0.8,19.0,257.0,681.75,531.49
2016,11,2,15,45,654.5,51.0,0.8,18.5,210.5,634.69,497.65
2016,11,2,16,0,599.0,46.0,0.8,18.0,164.0,584.27,459.15
2016,11,2,16,15,510.5,38.0,0.85,17.0,120.0,510.97,401.51
2016,11,2,16,30,422.0,30.0,0.9,16.0,76.0,429.26,327.33
2016,11,2,16,45,211.0,15.0,1.0,15.0,38.0,222.67,60.01
2016,11,2,17,0,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,11,2,17,15,0.0,0.0,1.1,13.5,0.0,0.0,0.0
2016,11,2,17,30,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,11,2,17,45,0.0,0.0,1.15,13.0,0.0,0.0,0.0
2016,11,2,18,0,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,11,2,18,15,0.0,0.0,1.2,12.5,0.0,0.0,0.0
2016,11,2,18,30,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,11,2,18,45,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,11,2,19,0,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,11,2,19,15,0.0,0.0,1.15,11.5,0.0,0.0,0.0
2016,11,2,19,30,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,11,2,19,45,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,11,2,20,0,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,11,2,20,15,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,11,2,20,30,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,11,2,20,45,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,11,2,21,0,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,11,2,21,15,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,11,2,21,30,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,11,2,21,45,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,11,2,22,0,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,11,2,22,15,0.0,0.0,1.05,11.0,0.0,0.0,0.0
2016,11,2,22,30,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,11,2,22,45,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,11,2,23,0,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,11,2,23,15,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,11,2,23,30,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,11,2,23,45,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,11,3,0,0,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,11,3,0,15,0.0,0.0,0.95,10.5,0.0,0.0,0.0
2016,11,3,0,30,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,11,3,0,45,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,11,3,1,0,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,11,3,1,15,0.0,0.0,0.85,10.0,0.0,0.0,0.0
2016,11,3,1,30,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,11,3,1,45,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,11,3,2,0,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,11,3,2,15,0.0,0.0,0.85,10.0,0.0,0.0,0.0
2016,11,3,2,30,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,11,3,2,45,0.0,0.0,0.95,10.0,0.0,0.0,0.0
2016,11,3,3,0,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,11,3,3,15,0.0,0.0,1.0,9.5,0.0,0.0,0.0
2016,11,3,3,30,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,11,3,3,45,0.0,0.0,1.05,9.0,0.0,0.0,0.0
2016,11,3,4,0,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,11,3,4,15,0.0,0.0,1.1,8.5,0.0,0.0,0.0
2016,11,3,4,30,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,11,3,4,45,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,11,3,5,0,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,11,3,5,15,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,11,3,5,30,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,11,3,5,45,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,11,3,6,0,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,11,3,6,15,0.0,0.0,1.05,8.0,0.0,0.0,0.0
2016,11,3,6,30,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,11,3,6,45,141.0,11.0,0.95,8.5,20.0,8.65,0.0
2016,11,3,7,0,282.0,22.0,0.9,9.0,40.0,18.24,3.5
2016,11,3,7,15,399.5,32.0,1.1,9.5,81.5,26.61,17.31
2016,11,3,7,30,517.0,42.0,1.3,10.0,123.0,35.09,25.66
2016,11,3,7,45,586.0,48.0,1.5,11.0,169.0,40.12,30.47
2016,11,3,8,0,655.0,54.0,1.7,12.0,215.0,49.01,38.55
2016,11,3,8,15,698.5,58.5,1.7,12.5,260.5,53.02,42.16
2016,11,3,8,30,742.0,63.0,1.7,13.0,306.0,57.04,45.66
2016,11,3,8,45,773.0,66.0,1.75,14.0,348.0,59.72,47.8
2016,11,3,9,0,804.0,69.0,1.8,15.0,390.0,62.41,49.88
2016,11,3,9,15,824.5,71.5,1.8,15.5,427.5,64.55,51.54
2016,11,3,9,30,845.0,74.0,1.8,16.0,465.0,66.67,53.18
2016,11,3,9,45,863.5,74.5,1.8,16.5,497.0,67.34,53.53
2016,11,3,10,0,882.0,75.0,1.8,17.0,529.0,75.25,60.18
2016,11,3,10,15,891.5,76.5,1.7,17.5,553.5,76.78,61.25
2016,11,3,10,30,901.0,78.0,1.6,18.0,578.0,118.8,68.11
2016,11,3,10,45,907.5,78.5,1.55,19.0,595.5,175.58,99.99
2016,11,3,11,0,914.0,79.0,1.5,20.0,613.0,232.23,142.8
2016,11,3,11,15,917.0,79.5,1.4,20.5,622.5,287.7,189.83
2016,11,3,11,30,920.0,80.0,1.3,21.0,632.0,342.2,237.51
2016,11,3,11,45,919.0,80.5,1.2,21.5,633.0,394.15,282.94
2016,11,3,12,0,918.0,81.0,1.1,22.0,634.0,444.29,325.8
2016,11,3,12,15,915.5,81.0,1.0,22.0,627.5,491.33,365.55
2016,11,3,12,30,913.0,81.0,0.9,22.0,621.0,536.02,402.18
2016,11,3,12,45,906.0,81.0,0.8,22.5,606.5,575.79,433.13
2016,11,3,13,0,899.0,81.0,0.7,23.0,592.0,612.54,460.68
2016,11,3,13,15,890.5,79.5,0.65,23.0,570.0,643.71,484.81
2016,11,3,13,30,882.0,78.0,0.6,23.0,548.0,671.48,505.98
2016,11,3,13,45,868.0,77.0,0.55,23.0,519.0,698.52,525.95
2016,11,3,14,0,854.0,76.0,0.5,23.0,490.0,716.51,538.99
2016,11,3,14,15,836.0,73.5,0.5,22.5,455.0,725.94,547.29
2016,11,3,14,30,818.0,71.0,0.5,22.0,420.0,731.34,553.03
2016,11,3,14,45,704.0,79.5,0.55,22.0,359.5,675.17,516.06
2016,11,3,15,0,590.0,88.0,0.6,22.0,299.0,609.15,471.7
2016,11,3,15,15,640.0,73.0,0.6,21.5,275.0,641.83,497.16
2016,11,3,15,30,690.0,58.0,0.6,21.0,251.0,665.43,514.19
2016,11,3,15,45,632.5,53.0,0.65,20.5,205.5,623.97,484.53
2016,11,3,16,0,575.0,48.0,0.7,20.0,160.0,573.84,446.91
2016,11,3,16,15,482.5,39.5,0.8,19.0,116.0,488.7,381.21
2016,11,3,16,30,390.0,31.0,0.9,18.0,72.0,403.39,303.75
2016,11,3,16,45,195.0,15.5,1.0,17.0,36.0,208.9,25.41
2016,11,3,17,0,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2016,11,3,17,15,0.0,0.0,1.1,15.5,0.0,0.0,0.0
2016,11,3,17,30,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,11,3,17,45,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,11,3,18,0,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,11,3,18,15,0.0,0.0,1.1,14.5,0.0,0.0,0.0
2016,11,3,18,30,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,11,3,18,45,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,11,3,19,0,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,11,3,19,15,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,11,3,19,30,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,11,3,19,45,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,11,3,20,0,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,11,3,20,15,0.0,0.0,1.1,13.5,0.0,0.0,0.0
2016,11,3,20,30,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,11,3,20,45,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,11,3,21,0,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,11,3,21,15,0.0,0.0,1.05,13.0,0.0,0.0,0.0
2016,11,3,21,30,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,11,3,21,45,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,11,3,22,0,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,11,3,22,15,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,11,3,22,30,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,11,3,22,45,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,11,3,23,0,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,11,3,23,15,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,11,3,23,30,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,11,3,23,45,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,11,4,0,0,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,11,4,0,15,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,11,4,0,30,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,11,4,0,45,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,11,4,1,0,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,11,4,1,15,0.0,0.0,1.0,12.5,0.0,0.0,0.0
2016,11,4,1,30,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,11,4,1,45,0.0,0.0,1.05,12.0,0.0,0.0,0.0
2016,11,4,2,0,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,11,4,2,15,0.0,0.0,1.1,11.5,0.0,0.0,0.0
2016,11,4,2,30,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,11,4,2,45,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,11,4,3,0,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,11,4,3,15,0.0,0.0,1.1,10.5,0.0,0.0,0.0
2016,11,4,3,30,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,11,4,3,45,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,11,4,4,0,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,11,4,4,15,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,11,4,4,30,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,11,4,4,45,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,11,4,5,0,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,11,4,5,15,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,11,4,5,30,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,11,4,5,45,0.0,0.0,1.15,10.0,0.0,0.0,0.0
2016,11,4,6,0,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,11,4,6,15,0.0,0.0,1.15,10.0,0.0,0.0,0.0
2016,11,4,6,30,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,11,4,6,45,121.5,11.0,1.05,10.5,18.5,8.65,0.0
2016,11,4,7,0,243.0,22.0,1.0,11.0,37.0,18.18,1.51
2016,11,4,7,15,365.0,32.5,1.15,11.5,78.0,26.91,17.25
2016,11,4,7,30,487.0,43.0,1.3,12.0,119.0,35.74,25.96
2016,11,4,7,45,560.5,50.0,1.45,13.0,164.5,41.5,31.41
2016,11,4,8,0,634.0,57.0,1.6,14.0,210.0,47.32,36.71
2016,11,4,8,15,679.5,62.0,1.45,14.5,255.0,51.37,40.35
2016,11,4,8,30,725.0,67.0,1.3,15.0,300.0,60.0,47.93
2016,11,4,8,45,756.5,70.0,1.2,16.0,342.5,62.58,49.93
2016,11,4,9,0,788.0,73.0,1.1,17.0,385.0,65.18,51.9
2016,11,4,9,15,809.0,76.0,1.05,17.5,422.0,67.6,53.79
2016,11,4,9,30,830.0,79.0,1.0,18.0,459.0,70.01,55.64
2016,11,4,9,45,845.0,80.5,0.95,19.0,490.0,71.2,56.31
2016,11,4,10,0,860.0,82.0,0.9,20.0,521.0,72.41,57.0
2016,11,4,10,15,870.0,83.5,0.85,20.5,545.5,73.51,57.72
2016,11,4,10,30,880.0,85.0,0.8,21.0,570.0,113.34,64.16
2016,11,4,10,45,887.0,86.0,0.75,21.5,587.5,176.13,100.22
2016,11,4,11,0,894.0,87.0,0.7,22.0,605.0,232.22,141.72
2016,11,4,11,15,897.0,87.5,0.65,22.0,614.0,286.74,187.26
2016,11,4,11,30,900.0,88.0,0.6,22.0,623.0,340.33,233.61
2016,11,4,11,45,706.0,146.5,0.55,22.5,567.0,368.43,264.53
2016,11,4,12,0,512.0,205.0,0.5,23.0,511.0,376.57,277.44
2016,11,4,12,15,703.0,146.0,0.6,23.0,561.5,451.0,334.42
2016,11,4,12,30,894.0,87.0,0.7,23.0,612.0,529.61,394.83
2016,11,4,12,45,887.5,86.5,0.85,23.5,597.5,568.5,426.65
2016,11,4,13,0,881.0,86.0,1.0,24.0,583.0,604.43,455.93
2016,11,4,13,15,871.5,84.5,1.1,24.0,561.0,638.98,484.01
2016,11,4,13,30,862.0,83.0,1.2,24.0,539.0,666.37,506.69
2016,11,4,13,45,848.5,81.5,1.3,24.0,510.5,687.49,524.71
2016,11,4,14,0,835.0,80.0,1.4,24.0,482.0,704.81,539.76
2016,11,4,14,15,816.0,77.5,1.4,23.5,447.0,713.14,547.55
2016,11,4,14,30,797.0,75.0,1.4,23.0,412.0,717.44,552.67
2016,11,4,14,45,770.5,72.0,1.45,23.0,372.0,711.39,549.9
2016,11,4,15,0,744.0,69.0,1.5,23.0,332.0,701.28,544.12
2016,11,4,15,15,706.5,64.5,1.35,22.0,288.5,676.71,527.91
2016,11,4,15,30,669.0,60.0,1.2,21.0,245.0,654.93,512.83
2016,11,4,15,45,611.5,54.0,1.05,20.5,199.5,606.28,475.8
2016,11,4,16,0,554.0,48.0,0.9,20.0,154.0,554.95,434.82
2016,11,4,16,15,460.0,39.5,0.95,19.0,111.0,468.99,367.16
2016,11,4,16,30,366.0,31.0,1.0,18.0,68.0,382.88,286.61
2016,11,4,16,45,183.0,15.5,1.05,17.0,34.0,197.4,0.0
2016,11,4,17,0,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2016,11,4,17,15,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2016,11,4,17,30,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2016,11,4,17,45,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2016,11,4,18,0,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2016,11,4,18,15,0.0,0.0,1.05,15.5,0.0,0.0,0.0
2016,11,4,18,30,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,11,4,18,45,0.0,0.0,0.95,15.0,0.0,0.0,0.0
2016,11,4,19,0,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,11,4,19,15,0.0,0.0,0.85,15.0,0.0,0.0,0.0
2016,11,4,19,30,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2016,11,4,19,45,0.0,0.0,0.75,15.0,0.0,0.0,0.0
2016,11,4,20,0,0.0,0.0,0.7,15.0,0.0,0.0,0.0
2016,11,4,20,15,0.0,0.0,0.75,14.5,0.0,0.0,0.0
2016,11,4,20,30,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,11,4,20,45,0.0,0.0,0.85,14.0,0.0,0.0,0.0
2016,11,4,21,0,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,11,4,21,15,0.0,0.0,0.95,13.5,0.0,0.0,0.0
2016,11,4,21,30,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,11,4,21,45,0.0,0.0,1.05,13.0,0.0,0.0,0.0
2016,11,4,22,0,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,11,4,22,15,0.0,0.0,1.1,12.5,0.0,0.0,0.0
2016,11,4,22,30,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,11,4,22,45,0.0,0.0,1.15,12.0,0.0,0.0,0.0
2016,11,4,23,0,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,11,4,23,15,0.0,0.0,1.2,11.5,0.0,0.0,0.0
2016,11,4,23,30,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,11,4,23,45,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,11,5,0,0,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,11,5,0,15,0.0,0.0,1.15,11.0,0.0,0.0,0.0
2016,11,5,0,30,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,11,5,0,45,0.0,0.0,1.05,11.0,0.0,0.0,0.0
2016,11,5,1,0,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,11,5,1,15,0.0,0.0,0.85,11.0,0.0,0.0,0.0
2016,11,5,1,30,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,11,5,1,45,0.0,0.0,0.6,11.5,0.0,0.0,0.0
2016,11,5,2,0,0.0,0.0,0.5,12.0,0.0,0.0,0.0
2016,11,5,2,15,0.0,0.0,0.5,12.0,0.0,0.0,0.0
2016,11,5,2,30,0.0,0.0,0.5,12.0,0.0,0.0,0.0
2016,11,5,2,45,0.0,0.0,0.55,12.0,0.0,0.0,0.0
2016,11,5,3,0,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2016,11,5,3,15,0.0,0.0,0.7,11.5,0.0,0.0,0.0
2016,11,5,3,30,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,11,5,3,45,0.0,0.0,0.95,11.0,0.0,0.0,0.0
2016,11,5,4,0,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,11,5,4,15,0.0,0.0,1.1,10.5,0.0,0.0,0.0
2016,11,5,4,30,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,11,5,4,45,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,11,5,5,0,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,11,5,5,15,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,11,5,5,30,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,11,5,5,45,0.0,0.0,1.15,10.0,0.0,0.0,0.0
2016,11,5,6,0,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,11,5,6,15,0.0,0.0,1.15,10.0,0.0,0.0,0.0
2016,11,5,6,30,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,11,5,6,45,124.5,10.5,1.05,10.0,17.5,8.26,0.0
2016,11,5,7,0,249.0,21.0,1.0,10.0,35.0,17.38,0.0
2016,11,5,7,15,368.5,31.0,1.15,11.0,75.0,25.71,16.1
2016,11,5,7,30,488.0,41.0,1.3,12.0,115.0,34.15,24.51
2016,11,5,7,45,555.5,48.5,1.5,13.0,159.5,40.3,30.32
2016,11,5,8,0,623.0,56.0,1.7,14.0,204.0,46.47,35.93
2016,11,5,8,15,667.5,61.0,1.7,14.5,248.5,50.51,39.57
2016,11,5,8,30,712.0,66.0,1.7,15.0,293.0,59.06,47.09
2016,11,5,8,45,738.0,70.5,1.75,16.0,333.5,62.71,50.06
2016,11,5,9,0,764.0,75.0,1.8,17.0,374.0,66.33,52.93
2016,11,5,9,15,785.0,78.0,1.75,17.0,410.5,68.68,54.87
2016,11,5,9,30,806.0,81.0,1.7,17.0,447.0,71.03,56.78
2016,11,5,9,45,823.0,82.5,1.7,17.5,478.0,72.21,57.57
2016,11,5,10,0,840.0,84.0,1.7,18.0,509.0,73.41,58.37
2016,11,5,10,15,850.0,85.5,1.7,18.5,533.0,74.47,59.06
2016,11,5,10,30,860.0,87.0,1.7,19.0,557.0,111.51,64.68
2016,11,5,10,45,868.5,87.0,1.7,19.5,574.0,166.82,94.95
2016,11,5,11,0,877.0,87.0,1.7,20.0,591.0,227.0,140.32
2016,11,5,11,15,879.5,87.5,1.75,20.0,600.0,280.38,185.94
2016,11,5,11,30,882.0,88.0,1.8,20.0,609.0,332.8,232.74
2016,11,5,11,45,884.0,87.0,1.85,20.5,610.5,382.66,277.26
2016,11,5,12,0,886.0,86.0,1.9,21.0,612.0,431.0,319.85
2016,11,5,12,15,883.0,85.5,1.95,21.0,605.0,475.87,359.49
2016,11,5,12,30,880.0,85.0,2.0,21.0,598.0,518.39,396.39
2016,11,5,12,45,751.5,118.5,2.1,21.0,549.5,526.85,407.05
2016,11,5,13,0,623.0,152.0,2.2,21.0,501.0,521.18,405.82
2016,11,5,13,15,537.5,170.5,2.25,21.0,463.5,509.79,399.53
2016,11,5,13,30,452.0,189.0,2.3,21.0,426.0,497.59,391.67
2016,11,5,13,45,454.5,177.0,2.35,21.0,404.5,509.15,402.57
2016,11,5,14,0,457.0,165.0,2.4,21.0,383.0,518.56,411.63
2016,11,5,14,15,484.0,146.0,2.35,20.5,362.0,536.36,427.93
2016,11,5,14,30,511.0,127.0,2.3,20.0,341.0,552.28,442.78
2016,11,5,14,45,488.0,119.0,2.3,20.0,307.5,540.18,434.76
2016,11,5,15,0,465.0,111.0,2.3,20.0,274.0,525.21,424.39
2016,11,5,15,15,444.0,98.5,2.15,19.5,237.5,503.7,408.93
2016,11,5,15,30,423.0,86.0,2.0,19.0,201.0,479.61,390.7
2016,11,5,15,45,386.0,73.0,1.85,18.5,163.5,439.67,358.72
2016,11,5,16,0,349.0,60.0,1.7,18.0,126.0,397.92,323.64
2016,11,5,16,15,287.0,46.0,1.55,17.0,90.0,333.42,268.46
2016,11,5,16,30,225.0,32.0,1.4,16.0,54.0,269.29,203.31
2016,11,5,16,45,112.5,16.0,1.25,15.0,27.0,136.15,0.0
2016,11,5,17,0,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,11,5,17,15,0.0,0.0,1.05,13.5,0.0,0.0,0.0
2016,11,5,17,30,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,11,5,17,45,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,11,5,18,0,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,11,5,18,15,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,11,5,18,30,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,11,5,18,45,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,11,5,19,0,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,11,5,19,15,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,11,5,19,30,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,11,5,19,45,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,11,5,20,0,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,11,5,20,15,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,11,5,20,30,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,11,5,20,45,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,11,5,21,0,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,11,5,21,15,0.0,0.0,1.0,12.5,0.0,0.0,0.0
2016,11,5,21,30,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,11,5,21,45,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,11,5,22,0,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,11,5,22,15,0.0,0.0,1.0,11.5,0.0,0.0,0.0
2016,11,5,22,30,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,11,5,22,45,0.0,0.0,1.05,11.0,0.0,0.0,0.0
2016,11,5,23,0,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,11,5,23,15,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,11,5,23,30,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,11,5,23,45,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,11,6,0,0,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,11,6,0,15,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,11,6,0,30,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,11,6,0,45,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,11,6,1,0,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,11,6,1,15,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,11,6,1,30,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,11,6,1,45,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,11,6,2,0,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,11,6,2,15,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,11,6,2,30,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,11,6,2,45,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,11,6,3,0,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,11,6,3,15,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,11,6,3,30,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,11,6,3,45,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,11,6,4,0,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,11,6,4,15,0.0,0.0,1.05,11.0,0.0,0.0,0.0
2016,11,6,4,30,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,11,6,4,45,0.0,0.0,1.0,11.5,0.0,0.0,0.0
2016,11,6,5,0,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,11,6,5,15,0.0,0.0,0.95,12.0,0.0,0.0,0.0
2016,11,6,5,30,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,11,6,5,45,0.0,0.0,0.9,12.5,0.0,0.0,0.0
2016,11,6,6,0,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,11,6,6,15,0.0,0.0,0.85,13.0,0.0,0.0,0.0
2016,11,6,6,30,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,11,6,6,45,22.0,10.0,0.8,13.0,11.0,7.87,0.0
2016,11,6,7,0,44.0,20.0,0.8,13.0,22.0,15.16,0.0
2016,11,6,7,15,99.5,36.0,0.85,13.0,48.5,26.72,16.59
2016,11,6,7,30,155.0,52.0,0.9,13.0,75.0,38.29,27.98
2016,11,6,7,45,179.0,70.0,0.95,13.5,105.5,50.77,39.49
2016,11,6,8,0,203.0,88.0,1.0,14.0,136.0,62.95,50.53
2016,11,6,8,15,218.5,105.5,1.2,14.5,166.5,74.43,60.74
2016,11,6,8,30,234.0,123.0,1.4,15.0,197.0,85.6,70.48
2016,11,6,8,45,245.5,139.0,1.6,16.0,225.5,95.53,78.81
2016,11,6,9,0,257.0,155.0,1.8,17.0,254.0,105.19,86.74
2016,11,6,9,15,286.0,167.0,1.8,17.0,287.5,112.65,92.99
2016,11,6,9,30,315.0,179.0,1.8,17.0,321.0,119.98,99.08
2016,11,6,9,45,182.5,194.0,1.85,17.5,277.5,129.77,107.05
2016,11,6,10,0,50.0,209.0,1.9,18.0,234.0,139.88,115.21
2016,11,6,10,15,183.0,219.0,1.9,18.5,317.0,143.78,118.07
2016,11,6,10,30,316.0,229.0,1.9,19.0,400.0,163.02,120.28
2016,11,6,10,45,288.5,241.5,1.9,19.5,402.0,193.07,139.68
2016,11,6,11,0,261.0,254.0,1.9,20.0,404.0,220.29,161.2
2016,11,6,11,15,307.5,249.5,1.9,20.0,428.5,250.78,184.35
2016,11,6,11,30,354.0,245.0,1.9,20.0,453.0,285.51,212.08
2016,11,6,11,45,355.5,245.5,1.9,20.0,455.0,312.66,235.78
2016,11,6,12,0,357.0,246.0,1.9,20.0,457.0,339.29,258.96
2016,11,6,12,15,608.5,163.5,1.9,20.0,518.0,419.93,321.1
2016,11,6,12,30,860.0,81.0,1.9,20.0,579.0,502.46,386.12
2016,11,6,12,45,598.5,156.5,1.9,20.5,499.0,477.78,370.29
2016,11,6,13,0,337.0,232.0,1.9,21.0,419.0,410.23,320.1
2016,11,6,13,15,240.5,233.5,1.9,21.0,364.5,373.19,293.04
2016,11,6,13,30,144.0,235.0,1.9,21.0,310.0,315.37,248.65
2016,11,6,13,45,169.5,220.5,1.9,21.0,304.5,329.53,261.3
2016,11,6,14,0,195.0,206.0,1.9,21.0,299.0,344.11,274.07
2016,11,6,14,15,193.0,190.5,1.8,20.5,277.0,337.63,270.37
2016,11,6,14,30,191.0,175.0,1.7,20.0,255.0,329.86,265.68
2016,11,6,14,45,186.0,158.5,1.65,20.0,230.0,317.33,256.65
2016,11,6,15,0,181.0,142.0,1.6,20.0,205.0,303.5,246.4
2016,11,6,15,15,172.5,124.0,1.4,19.5,177.5,283.59,231.15
2016,11,6,15,30,164.0,106.0,1.2,19.0,150.0,262.3,214.31
2016,11,6,15,45,147.0,87.5,1.05,18.5,121.5,232.06,189.44
2016,11,6,16,0,130.0,69.0,0.9,18.0,93.0,200.4,162.53
2016,11,6,16,15,101.0,50.5,0.85,17.5,66.0,157.52,125.21
2016,11,6,16,30,72.0,32.0,0.8,17.0,39.0,128.44,93.15
2016,11,6,16,45,36.0,16.0,0.8,16.5,19.5,52.66,0.0
2016,11,6,17,0,0.0,0.0,0.8,16.0,0.0,0.0,0.0
2016,11,6,17,15,0.0,0.0,0.75,16.0,0.0,0.0,0.0
2016,11,6,17,30,0.0,0.0,0.7,16.0,0.0,0.0,0.0
2016,11,6,17,45,0.0,0.0,0.7,16.0,0.0,0.0,0.0
2016,11,6,18,0,0.0,0.0,0.7,16.0,0.0,0.0,0.0
2016,11,6,18,15,0.0,0.0,0.7,15.5,0.0,0.0,0.0
2016,11,6,18,30,0.0,0.0,0.7,15.0,0.0,0.0,0.0
2016,11,6,18,45,0.0,0.0,0.7,15.0,0.0,0.0,0.0
2016,11,6,19,0,0.0,0.0,0.7,15.0,0.0,0.0,0.0
2016,11,6,19,15,0.0,0.0,0.65,15.0,0.0,0.0,0.0
2016,11,6,19,30,0.0,0.0,0.6,15.0,0.0,0.0,0.0
2016,11,6,19,45,0.0,0.0,0.6,15.0,0.0,0.0,0.0
2016,11,6,20,0,0.0,0.0,0.6,15.0,0.0,0.0,0.0
2016,11,6,20,15,0.0,0.0,0.55,15.0,0.0,0.0,0.0
2016,11,6,20,30,0.0,0.0,0.5,15.0,0.0,0.0,0.0
2016,11,6,20,45,0.0,0.0,0.45,15.0,0.0,0.0,0.0
2016,11,6,21,0,0.0,0.0,0.4,15.0,0.0,0.0,0.0
2016,11,6,21,15,0.0,0.0,0.35,15.0,0.0,0.0,0.0
2016,11,6,21,30,0.0,0.0,0.3,15.0,0.0,0.0,0.0
2016,11,6,21,45,0.0,0.0,0.3,15.0,0.0,0.0,0.0
2016,11,6,22,0,0.0,0.0,0.3,15.0,0.0,0.0,0.0
2016,11,6,22,15,0.0,0.0,0.35,15.0,0.0,0.0,0.0
2016,11,6,22,30,0.0,0.0,0.4,15.0,0.0,0.0,0.0
2016,11,6,22,45,0.0,0.0,0.45,15.0,0.0,0.0,0.0
2016,11,6,23,0,0.0,0.0,0.5,15.0,0.0,0.0,0.0
2016,11,6,23,15,0.0,0.0,0.5,14.5,0.0,0.0,0.0
2016,11,6,23,30,0.0,0.0,0.5,14.0,0.0,0.0,0.0
2016,11,6,23,45,0.0,0.0,0.5,14.0,0.0,0.0,0.0
2016,11,7,0,0,0.0,0.0,0.5,14.0,0.0,0.0,0.0
2016,11,7,0,15,0.0,0.0,0.5,14.0,0.0,0.0,0.0
2016,11,7,0,30,0.0,0.0,0.5,14.0,0.0,0.0,0.0
2016,11,7,0,45,0.0,0.0,0.55,14.0,0.0,0.0,0.0
2016,11,7,1,0,0.0,0.0,0.6,14.0,0.0,0.0,0.0
2016,11,7,1,15,0.0,0.0,0.65,13.5,0.0,0.0,0.0
2016,11,7,1,30,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,11,7,1,45,0.0,0.0,0.75,13.0,0.0,0.0,0.0
2016,11,7,2,0,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,11,7,2,15,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,11,7,2,30,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,11,7,2,45,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,11,7,3,0,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,11,7,3,15,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,11,7,3,30,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,11,7,3,45,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,11,7,4,0,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,11,7,4,15,0.0,0.0,0.8,12.5,0.0,0.0,0.0
2016,11,7,4,30,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,11,7,4,45,0.0,0.0,0.85,12.0,0.0,0.0,0.0
2016,11,7,5,0,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,11,7,5,15,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,11,7,5,30,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,11,7,5,45,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,11,7,6,0,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,11,7,6,15,0.0,0.0,0.85,12.0,0.0,0.0,0.0
2016,11,7,6,30,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,11,7,6,45,0.0,12.5,0.75,12.5,12.5,9.83,0.0
2016,11,7,7,0,0.0,25.0,0.7,13.0,25.0,18.0,0.0
2016,11,7,7,15,158.5,35.0,0.8,13.5,57.5,26.25,15.91
2016,11,7,7,30,317.0,45.0,0.9,14.0,90.0,34.3,24.32
2016,11,7,7,45,365.5,57.5,1.0,14.5,127.5,43.55,32.93
2016,11,7,8,0,414.0,70.0,1.1,15.0,165.0,52.66,41.23
2016,11,7,8,15,445.0,81.0,1.05,15.5,202.5,60.41,48.16
2016,11,7,8,30,476.0,92.0,1.0,16.0,240.0,68.01,54.78
2016,11,7,8,45,497.0,101.5,1.0,17.0,275.0,74.33,60.03
2016,11,7,9,0,518.0,111.0,1.0,18.0,310.0,80.51,65.04
2016,11,7,9,15,472.5,134.0,0.95,18.5,328.5,93.79,76.21
2016,11,7,9,30,427.0,157.0,0.9,19.0,347.0,106.47,86.7
2016,11,7,9,45,590.0,127.5,0.9,20.0,410.0,92.55,74.31
2016,11,7,10,0,753.0,98.0,0.9,21.0,473.0,75.35,59.29
2016,11,7,10,15,765.0,100.0,0.8,21.5,496.5,82.84,65.44
2016,11,7,10,30,777.0,102.0,0.7,22.0,520.0,113.45,69.03
2016,11,7,10,45,598.5,160.5,0.65,22.5,488.5,177.9,113.46
2016,11,7,11,0,420.0,219.0,0.6,23.0,457.0,224.17,154.53
2016,11,7,11,15,383.5,231.5,0.6,23.0,452.0,255.36,181.17
2016,11,7,11,30,347.0,244.0,0.6,23.0,447.0,281.8,204.79
2016,11,7,11,45,397.0,232.5,0.65,23.5,465.0,316.05,231.69
2016,11,7,12,0,447.0,221.0,0.7,24.0,483.0,359.1,265.45
2016,11,7,12,15,444.5,220.0,0.75,24.0,478.0,387.28,289.31
2016,11,7,12,30,442.0,219.0,0.8,24.0,473.0,414.08,311.8
2016,11,7,12,45,391.5,224.0,0.9,24.0,445.0,409.75,311.43
2016,11,7,13,0,341.0,229.0,1.0,24.0,417.0,408.78,312.91
2016,11,7,13,15,577.0,156.5,1.05,24.0,460.5,517.09,396.33
2016,11,7,13,30,813.0,84.0,1.1,24.0,504.0,627.96,479.85
2016,11,7,13,45,734.0,97.0,1.15,24.0,460.5,621.28,476.16
2016,11,7,14,0,655.0,110.0,1.2,24.0,417.0,606.13,467.07
2016,11,7,14,15,574.5,119.0,1.2,23.5,373.5,578.28,448.97
2016,11,7,14,30,494.0,128.0,1.2,23.0,330.0,537.41,420.92
2016,11,7,14,45,472.5,119.0,1.2,23.0,297.0,525.21,413.5
2016,11,7,15,0,451.0,110.0,1.2,23.0,264.0,510.18,403.37
2016,11,7,15,15,427.5,97.5,1.05,22.5,228.0,486.7,386.4
2016,11,7,15,30,404.0,85.0,0.9,22.0,192.0,460.69,366.72
2016,11,7,15,45,364.5,72.0,0.8,21.5,155.0,419.0,334.05
2016,11,7,16,0,325.0,59.0,0.7,21.0,118.0,375.64,298.45
2016,11,7,16,15,259.0,45.0,0.7,20.5,83.5,308.7,242.31
2016,11,7,16,30,193.0,31.0,0.7,20.0,49.0,242.6,173.71
2016,11,7,16,45,96.5,15.5,0.75,19.5,24.5,120.5,0.0
2016,11,7,17,0,0.0,0.0,0.8,19.0,0.0,0.0,0.0
2016,11,7,17,15,0.0,0.0,0.8,18.5,0.0,0.0,0.0
2016,11,7,17,30,0.0,0.0,0.8,18.0,0.0,0.0,0.0
2016,11,7,17,45,0.0,0.0,0.85,18.0,0.0,0.0,0.0
2016,11,7,18,0,0.0,0.0,0.9,18.0,0.0,0.0,0.0
2016,11,7,18,15,0.0,0.0,0.9,17.5,0.0,0.0,0.0
2016,11,7,18,30,0.0,0.0,0.9,17.0,0.0,0.0,0.0
2016,11,7,18,45,0.0,0.0,0.9,17.0,0.0,0.0,0.0
2016,11,7,19,0,0.0,0.0,0.9,17.0,0.0,0.0,0.0
2016,11,7,19,15,0.0,0.0,0.9,16.5,0.0,0.0,0.0
2016,11,7,19,30,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2016,11,7,19,45,0.0,0.0,0.95,16.0,0.0,0.0,0.0
2016,11,7,20,0,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2016,11,7,20,15,0.0,0.0,1.0,15.5,0.0,0.0,0.0
2016,11,7,20,30,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,11,7,20,45,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,11,7,21,0,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,11,7,21,15,0.0,0.0,0.95,15.0,0.0,0.0,0.0
2016,11,7,21,30,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,11,7,21,45,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,11,7,22,0,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,11,7,22,15,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,11,7,22,30,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,11,7,22,45,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,11,7,23,0,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,11,7,23,15,0.0,0.0,0.85,15.0,0.0,0.0,0.0
2016,11,7,23,30,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2016,11,7,23,45,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2016,11,8,0,0,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2016,11,8,0,15,0.0,0.0,0.8,14.5,0.0,0.0,0.0
2016,11,8,0,30,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,11,8,0,45,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,11,8,1,0,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,11,8,1,15,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,11,8,1,30,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,11,8,1,45,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,11,8,2,0,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,11,8,2,15,0.0,0.0,0.8,13.5,0.0,0.0,0.0
2016,11,8,2,30,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,11,8,2,45,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,11,8,3,0,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,11,8,3,15,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,11,8,3,30,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,11,8,3,45,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,11,8,4,0,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,11,8,4,15,0.0,0.0,0.8,12.5,0.0,0.0,0.0
2016,11,8,4,30,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,11,8,4,45,0.0,0.0,0.85,12.0,0.0,0.0,0.0
2016,11,8,5,0,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,11,8,5,15,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,11,8,5,30,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,11,8,5,45,0.0,0.0,0.95,12.0,0.0,0.0,0.0
2016,11,8,6,0,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,11,8,6,15,0.0,0.0,0.95,12.0,0.0,0.0,0.0
2016,11,8,6,30,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,11,8,6,45,0.0,13.5,0.85,12.0,13.5,10.62,0.0
2016,11,8,7,0,0.0,27.0,0.8,12.0,27.0,19.05,0.0
2016,11,8,7,15,223.0,32.5,0.9,12.5,64.0,24.71,14.43
2016,11,8,7,30,446.0,38.0,1.0,13.0,101.0,31.55,21.96
2016,11,8,7,45,519.0,45.0,1.1,14.0,143.5,37.32,27.47
2016,11,8,8,0,592.0,52.0,1.2,15.0,186.0,43.15,32.8
2016,11,8,8,15,638.5,57.0,1.1,15.5,229.0,47.23,36.5
2016,11,8,8,30,685.0,62.0,1.0,16.0,272.0,55.57,43.83
2016,11,8,8,45,716.5,65.0,0.9,17.0,312.0,58.17,45.9
2016,11,8,9,0,748.0,68.0,0.8,18.0,352.0,60.8,47.93
2016,11,8,9,15,769.5,71.0,0.7,18.5,387.5,63.27,49.87
2016,11,8,9,30,791.0,74.0,0.6,19.0,423.0,65.72,51.77
2016,11,8,9,45,809.0,75.0,0.55,20.0,453.5,66.65,52.24
2016,11,8,10,0,827.0,76.0,0.5,21.0,484.0,67.61,52.73
2016,11,8,10,15,837.0,77.5,0.45,21.0,508.0,68.76,53.62
2016,11,8,10,30,847.0,79.0,0.4,21.0,532.0,99.17,57.11
2016,11,8,10,45,852.0,80.5,0.35,21.5,548.0,159.78,89.7
2016,11,8,11,0,857.0,82.0,0.3,22.0,564.0,213.4,128.11
2016,11,8,11,15,860.0,82.5,0.3,22.5,573.0,265.41,170.62
2016,11,8,11,30,863.0,83.0,0.3,23.0,582.0,316.55,214.21
2016,11,8,11,45,861.5,83.5,0.3,23.5,583.0,365.11,255.97
2016,11,8,12,0,860.0,84.0,0.3,24.0,584.0,411.94,295.58
2016,11,8,12,15,857.5,84.0,0.35,24.0,578.0,455.99,333.03
2016,11,8,12,30,855.0,84.0,0.4,24.0,572.0,497.86,367.97
2016,11,8,12,45,848.5,83.5,0.45,24.5,558.5,537.34,399.54
2016,11,8,13,0,842.0,83.0,0.5,25.0,545.0,572.41,427.15
2016,11,8,13,15,833.0,82.0,0.55,25.0,524.0,602.47,451.48
2016,11,8,13,30,824.0,81.0,0.6,25.0,503.0,629.25,473.12
2016,11,8,13,45,811.0,79.0,0.65,25.0,476.0,648.92,489.53
2016,11,8,14,0,798.0,77.0,0.7,25.0,449.0,664.94,503.25
2016,11,8,14,15,779.5,74.5,0.7,24.5,415.5,672.78,510.84
2016,11,8,14,30,761.0,72.0,0.7,24.0,382.0,676.78,515.51
2016,11,8,14,45,735.5,68.5,0.75,24.0,344.0,670.49,512.62
2016,11,8,15,0,710.0,65.0,0.8,24.0,306.0,660.36,506.88
2016,11,8,15,15,671.5,61.0,0.7,23.5,264.5,635.68,489.62
2016,11,8,15,30,633.0,57.0,0.6,23.0,223.0,613.79,473.53
2016,11,8,15,45,574.0,51.0,0.55,23.0,179.5,564.61,436.12
2016,11,8,16,0,515.0,45.0,0.5,23.0,136.0,512.95,394.95
2016,11,8,16,15,418.5,36.0,0.6,22.0,95.5,425.99,326.87
2016,11,8,16,30,322.0,27.0,0.7,21.0,55.0,339.22,236.23
2016,11,8,16,45,161.0,13.5,0.85,20.0,27.5,135.11,0.0
2016,11,8,17,0,0.0,0.0,1.0,19.0,0.0,0.0,0.0
2016,11,8,17,15,0.0,0.0,1.0,18.5,0.0,0.0,0.0
2016,11,8,17,30,0.0,0.0,1.0,18.0,0.0,0.0,0.0
2016,11,8,17,45,0.0,0.0,1.0,17.5,0.0,0.0,0.0
2016,11,8,18,0,0.0,0.0,1.0,17.0,0.0,0.0,0.0
2016,11,8,18,15,0.0,0.0,1.0,16.5,0.0,0.0,0.0
2016,11,8,18,30,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2016,11,8,18,45,0.0,0.0,1.05,15.5,0.0,0.0,0.0
2016,11,8,19,0,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,11,8,19,15,0.0,0.0,1.05,14.5,0.0,0.0,0.0
2016,11,8,19,30,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,11,8,19,45,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,11,8,20,0,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,11,8,20,15,0.0,0.0,0.95,14.0,0.0,0.0,0.0
2016,11,8,20,30,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,11,8,20,45,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,11,8,21,0,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,11,8,21,15,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,11,8,21,30,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,11,8,21,45,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,11,8,22,0,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,11,8,22,15,0.0,0.0,0.85,14.0,0.0,0.0,0.0
2016,11,8,22,30,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,11,8,22,45,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,11,8,23,0,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,11,8,23,15,0.0,0.0,0.8,13.5,0.0,0.0,0.0
2016,11,8,23,30,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,11,8,23,45,0.0,0.0,0.85,13.0,0.0,0.0,0.0
2016,11,9,0,0,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,11,9,0,15,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,11,9,0,30,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,11,9,0,45,0.0,0.0,0.95,13.0,0.0,0.0,0.0
2016,11,9,1,0,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,11,9,1,15,0.0,0.0,1.0,12.5,0.0,0.0,0.0
2016,11,9,1,30,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,11,9,1,45,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,11,9,2,0,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,11,9,2,15,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,11,9,2,30,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,11,9,2,45,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,11,9,3,0,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,11,9,3,15,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,11,9,3,30,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,11,9,3,45,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,11,9,4,0,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,11,9,4,15,0.0,0.0,0.95,12.0,0.0,0.0,0.0
2016,11,9,4,30,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,11,9,4,45,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,11,9,5,0,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,11,9,5,15,0.0,0.0,0.9,11.5,0.0,0.0,0.0
2016,11,9,5,30,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,11,9,5,45,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,11,9,6,0,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,11,9,6,15,0.0,0.0,0.85,11.0,0.0,0.0,0.0
2016,11,9,6,30,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,11,9,6,45,69.0,8.5,0.8,11.5,11.5,6.69,0.0
2016,11,9,7,0,138.0,17.0,0.8,12.0,23.0,12.98,0.0
2016,11,9,7,15,255.0,30.0,0.95,12.5,58.5,24.61,14.0
2016,11,9,7,30,372.0,43.0,1.1,13.0,94.0,35.31,25.16
2016,11,9,7,45,452.5,51.5,1.25,14.0,136.5,42.06,31.6
2016,11,9,8,0,533.0,60.0,1.4,15.0,179.0,48.87,37.83
2016,11,9,8,15,582.5,66.5,1.4,15.5,222.0,53.84,42.32
2016,11,9,8,30,632.0,73.0,1.4,16.0,265.0,58.8,46.67
2016,11,9,8,45,671.0,76.5,1.45,16.5,306.0,61.43,48.86
2016,11,9,9,0,710.0,80.0,1.5,17.0,347.0,64.11,51.03
2016,11,9,9,15,734.0,83.5,1.55,17.5,383.0,66.58,52.98
2016,11,9,9,30,758.0,87.0,1.6,18.0,419.0,74.74,59.84
2016,11,9,9,45,789.5,85.0,1.7,19.0,452.0,73.5,58.4
2016,11,9,10,0,821.0,83.0,1.8,20.0,485.0,72.45,57.15
2016,11,9,10,15,831.5,84.5,1.7,20.0,509.0,73.53,57.97
2016,11,9,10,30,842.0,86.0,1.6,20.0,533.0,101.81,60.73
2016,11,9,10,45,850.0,86.5,1.55,20.5,550.0,155.99,87.92
2016,11,9,11,0,858.0,87.0,1.5,21.0,567.0,210.35,127.32
2016,11,9,11,15,861.5,88.0,1.4,21.5,576.0,264.04,171.88
2016,11,9,11,30,865.0,89.0,1.3,22.0,585.0,316.97,217.72
2016,11,9,11,45,864.5,89.0,1.25,22.5,586.5,366.77,261.37
2016,11,9,12,0,864.0,89.0,1.2,23.0,588.0,414.9,302.9
2016,11,9,12,15,861.5,88.5,1.15,23.0,581.5,459.87,341.55
2016,11,9,12,30,859.0,88.0,1.1,23.0,575.0,502.59,377.4
2016,11,9,12,45,859.0,85.0,1.05,23.5,562.5,541.76,408.83
2016,11,9,13,0,859.0,82.0,1.0,24.0,550.0,578.4,437.42
2016,11,9,13,15,849.5,81.0,0.9,24.0,528.5,608.77,461.1
2016,11,9,13,30,840.0,80.0,0.8,24.0,507.0,635.79,481.69
2016,11,9,13,45,824.0,79.0,0.75,24.5,479.0,655.07,495.87
2016,11,9,14,0,808.0,78.0,0.7,25.0,451.0,670.52,507.04
2016,11,9,14,15,788.5,75.5,0.65,24.5,417.0,677.95,513.84
2016,11,9,14,30,769.0,73.0,0.6,24.0,383.0,681.46,517.49
2016,11,9,14,45,739.0,70.0,0.6,24.0,344.0,672.55,512.17
2016,11,9,15,0,709.0,67.0,0.6,24.0,305.0,659.59,503.92
2016,11,9,15,15,669.5,62.5,0.55,23.5,263.0,639.27,490.33
2016,11,9,15,30,630.0,58.0,0.5,23.0,221.0,610.81,470.08
2016,11,9,15,45,568.5,51.5,0.5,22.5,177.5,559.15,432.31
2016,11,9,16,0,507.0,45.0,0.5,22.0,134.0,504.99,390.38
2016,11,9,16,15,410.0,36.0,0.6,21.5,93.5,417.99,320.95
