Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,11,9,16,30,313.0,27.0,0.7,21.0,53.0,329.07,224.12
2016,11,9,16,45,156.5,13.5,0.8,20.5,26.5,131.2,0.0
2016,11,9,17,0,0.0,0.0,0.9,20.0,0.0,0.0,0.0
2016,11,9,17,15,0.0,0.0,0.9,19.5,0.0,0.0,0.0
2016,11,9,17,30,0.0,0.0,0.9,19.0,0.0,0.0,0.0
2016,11,9,17,45,0.0,0.0,0.9,19.0,0.0,0.0,0.0
2016,11,9,18,0,0.0,0.0,0.9,19.0,0.0,0.0,0.0
2016,11,9,18,15,0.0,0.0,0.9,18.5,0.0,0.0,0.0
2016,11,9,18,30,0.0,0.0,0.9,18.0,0.0,0.0,0.0
2016,11,9,18,45,0.0,0.0,0.9,18.0,0.0,0.0,0.0
2016,11,9,19,0,0.0,0.0,0.9,18.0,0.0,0.0,0.0
2016,11,9,19,15,0.0,0.0,0.85,17.5,0.0,0.0,0.0
2016,11,9,19,30,0.0,0.0,0.8,17.0,0.0,0.0,0.0
2016,11,9,19,45,0.0,0.0,0.8,17.0,0.0,0.0,0.0
2016,11,9,20,0,0.0,0.0,0.8,17.0,0.0,0.0,0.0
2016,11,9,20,15,0.0,0.0,0.75,17.0,0.0,0.0,0.0
2016,11,9,20,30,0.0,0.0,0.7,17.0,0.0,0.0,0.0
2016,11,9,20,45,0.0,0.0,0.7,17.0,0.0,0.0,0.0
2016,11,9,21,0,0.0,0.0,0.7,17.0,0.0,0.0,0.0
2016,11,9,21,15,0.0,0.0,0.65,17.0,0.0,0.0,0.0
2016,11,9,21,30,0.0,0.0,0.6,17.0,0.0,0.0,0.0
2016,11,9,21,45,0.0,0.0,0.6,17.0,0.0,0.0,0.0
2016,11,9,22,0,0.0,0.0,0.6,17.0,0.0,0.0,0.0
2016,11,9,22,15,0.0,0.0,0.6,16.5,0.0,0.0,0.0
2016,11,9,22,30,0.0,0.0,0.6,16.0,0.0,0.0,0.0
2016,11,9,22,45,0.0,0.0,0.65,15.5,0.0,0.0,0.0
2016,11,9,23,0,0.0,0.0,0.7,15.0,0.0,0.0,0.0
2016,11,9,23,15,0.0,0.0,0.75,15.0,0.0,0.0,0.0
2016,11,9,23,30,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2016,11,9,23,45,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,11,10,0,0,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,11,10,0,15,0.0,0.0,1.0,14.5,0.0,0.0,0.0
2016,11,10,0,30,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,11,10,0,45,0.0,0.0,1.05,14.0,0.0,0.0,0.0
2016,11,10,1,0,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,11,10,1,15,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,11,10,1,30,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,11,10,1,45,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,11,10,2,0,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,11,10,2,15,0.0,0.0,1.05,14.0,0.0,0.0,0.0
2016,11,10,2,30,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,11,10,2,45,0.0,0.0,0.95,14.0,0.0,0.0,0.0
2016,11,10,3,0,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,11,10,3,15,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,11,10,3,30,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2016,11,10,3,45,0.0,0.0,0.65,14.0,0.0,0.0,0.0
2016,11,10,4,0,0.0,0.0,0.6,14.0,0.0,0.0,0.0
2016,11,10,4,15,0.0,0.0,0.6,13.5,0.0,0.0,0.0
2016,11,10,4,30,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2016,11,10,4,45,0.0,0.0,0.65,13.0,0.0,0.0,0.0
2016,11,10,5,0,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,11,10,5,15,0.0,0.0,0.75,12.5,0.0,0.0,0.0
2016,11,10,5,30,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,11,10,5,45,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,11,10,6,0,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,11,10,6,15,0.0,0.0,0.95,12.0,0.0,0.0,0.0
2016,11,10,6,30,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,11,10,6,45,0.0,11.0,0.9,12.5,11.0,8.65,0.0
2016,11,10,7,0,0.0,22.0,0.9,13.0,22.0,17.31,0.0
2016,11,10,7,15,201.5,30.5,1.15,13.5,57.5,23.16,12.35
2016,11,10,7,30,403.0,39.0,1.4,14.0,93.0,32.21,22.28
2016,11,10,7,45,479.0,47.0,1.65,15.0,135.0,38.68,28.45
2016,11,10,8,0,555.0,55.0,1.9,16.0,177.0,45.19,34.4
2016,11,10,8,15,549.0,68.0,1.9,16.5,210.5,54.68,42.87
2016,11,10,8,30,543.0,81.0,1.9,17.0,244.0,63.78,50.85
2016,11,10,8,45,586.0,83.5,1.95,17.5,281.5,65.4,52.14
2016,11,10,9,0,629.0,86.0,2.0,18.0,319.0,67.16,53.5
2016,11,10,9,15,402.5,136.5,2.0,18.5,291.0,94.34,76.85
2016,11,10,9,30,176.0,187.0,2.0,19.0,263.0,124.7,102.51
2016,11,10,9,45,300.5,182.0,2.0,19.5,323.0,121.36,99.22
2016,11,10,10,0,425.0,177.0,2.0,20.0,383.0,117.31,95.41
2016,11,10,10,15,369.0,199.0,1.95,20.5,384.5,131.99,107.45
2016,11,10,10,30,313.0,221.0,1.9,21.0,386.0,154.7,114.35
2016,11,10,10,45,343.5,222.5,1.85,21.5,409.0,184.35,130.16
2016,11,10,11,0,374.0,224.0,1.8,22.0,432.0,217.04,152.71
2016,11,10,11,15,477.0,197.5,1.7,22.5,467.0,250.4,175.5
2016,11,10,11,30,580.0,171.0,1.6,23.0,502.0,293.2,207.88
2016,11,10,11,45,577.5,172.5,1.5,23.5,503.0,330.88,240.4
2016,11,10,12,0,575.0,174.0,1.4,24.0,504.0,367.29,271.41
2016,11,10,12,15,448.5,207.0,1.3,24.0,463.0,374.63,281.65
2016,11,10,12,30,322.0,240.0,1.2,24.0,422.0,362.57,275.62
2016,11,10,12,45,321.5,233.5,1.1,24.5,411.5,378.26,288.53
2016,11,10,13,0,321.0,227.0,1.0,25.0,401.0,392.7,299.99
2016,11,10,13,15,291.0,222.0,0.95,25.0,375.5,389.66,298.85
2016,11,10,13,30,261.0,217.0,0.9,25.0,350.0,383.42,295.12
2016,11,10,13,45,130.5,180.5,0.85,25.0,247.0,260.81,202.39
2016,11,10,14,0,0.0,144.0,0.8,25.0,144.0,117.44,89.02
2016,11,10,14,15,211.0,140.5,0.7,25.0,225.0,308.47,243.41
2016,11,10,14,30,422.0,137.0,0.6,25.0,306.0,489.29,380.1
2016,11,10,14,45,404.0,126.0,0.5,25.0,274.5,476.76,369.43
2016,11,10,15,0,386.0,115.0,0.4,25.0,243.0,461.65,358.49
2016,11,10,15,15,364.5,101.0,0.35,24.5,209.0,437.83,341.8
2016,11,10,15,30,343.0,87.0,0.3,24.0,175.0,411.65,322.58
2016,11,10,15,45,309.5,72.5,0.3,24.0,140.0,373.26,292.63
2016,11,10,16,0,276.0,58.0,0.3,24.0,105.0,333.24,259.89
2016,11,10,16,15,217.0,43.0,0.4,23.0,73.0,271.4,208.84
2016,11,10,16,30,158.0,28.0,0.5,22.0,41.0,205.41,135.4
2016,11,10,16,45,79.0,14.0,0.6,21.5,20.5,71.67,0.0
2016,11,10,17,0,0.0,0.0,0.7,21.0,0.0,0.0,0.0
2016,11,10,17,15,0.0,0.0,0.75,20.5,0.0,0.0,0.0
2016,11,10,17,30,0.0,0.0,0.8,20.0,0.0,0.0,0.0
2016,11,10,17,45,0.0,0.0,0.85,19.5,0.0,0.0,0.0
2016,11,10,18,0,0.0,0.0,0.9,19.0,0.0,0.0,0.0
2016,11,10,18,15,0.0,0.0,0.9,18.5,0.0,0.0,0.0
2016,11,10,18,30,0.0,0.0,0.9,18.0,0.0,0.0,0.0
2016,11,10,18,45,0.0,0.0,0.95,18.0,0.0,0.0,0.0
2016,11,10,19,0,0.0,0.0,1.0,18.0,0.0,0.0,0.0
2016,11,10,19,15,0.0,0.0,1.0,17.5,0.0,0.0,0.0
2016,11,10,19,30,0.0,0.0,1.0,17.0,0.0,0.0,0.0
2016,11,10,19,45,0.0,0.0,1.0,17.0,0.0,0.0,0.0
2016,11,10,20,0,0.0,0.0,1.0,17.0,0.0,0.0,0.0
2016,11,10,20,15,0.0,0.0,0.95,17.0,0.0,0.0,0.0
2016,11,10,20,30,0.0,0.0,0.9,17.0,0.0,0.0,0.0
2016,11,10,20,45,0.0,0.0,0.9,17.0,0.0,0.0,0.0
2016,11,10,21,0,0.0,0.0,0.9,17.0,0.0,0.0,0.0
2016,11,10,21,15,0.0,0.0,0.9,16.5,0.0,0.0,0.0
2016,11,10,21,30,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2016,11,10,21,45,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2016,11,10,22,0,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2016,11,10,22,15,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2016,11,10,22,30,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2016,11,10,22,45,0.0,0.0,0.95,16.0,0.0,0.0,0.0
2016,11,10,23,0,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2016,11,10,23,15,0.0,0.0,1.0,15.5,0.0,0.0,0.0
2016,11,10,23,30,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,11,10,23,45,0.0,0.0,1.05,15.0,0.0,0.0,0.0
2016,11,11,0,0,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,11,11,0,15,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,11,11,0,30,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,11,11,0,45,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,11,11,1,0,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,11,11,1,15,0.0,0.0,1.1,14.5,0.0,0.0,0.0
2016,11,11,1,30,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,11,11,1,45,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,11,11,2,0,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,11,11,2,15,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,11,11,2,30,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,11,11,2,45,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,11,11,3,0,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,11,11,3,15,0.0,0.0,1.1,13.5,0.0,0.0,0.0
2016,11,11,3,30,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,11,11,3,45,0.0,0.0,1.15,13.0,0.0,0.0,0.0
2016,11,11,4,0,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,11,11,4,15,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,11,11,4,30,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,11,11,4,45,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,11,11,5,0,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,11,11,5,15,0.0,0.0,1.2,12.5,0.0,0.0,0.0
2016,11,11,5,30,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,11,11,5,45,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,11,11,6,0,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,11,11,6,15,0.0,0.0,1.15,12.0,0.0,0.0,0.0
2016,11,11,6,30,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,11,11,6,45,0.0,9.5,1.1,12.5,9.5,7.47,0.0
2016,11,11,7,0,0.0,19.0,1.1,13.0,19.0,14.95,0.0
2016,11,11,7,15,177.0,29.5,1.35,13.5,52.0,22.33,11.22
2016,11,11,7,30,354.0,40.0,1.6,14.0,85.0,32.83,22.73
2016,11,11,7,45,421.5,50.0,1.85,15.0,125.5,40.74,30.21
2016,11,11,8,0,489.0,60.0,2.1,16.0,166.0,48.58,37.35
2016,11,11,8,15,535.5,67.0,2.05,16.5,206.5,53.82,42.1
2016,11,11,8,30,582.0,74.0,2.0,17.0,247.0,59.04,46.68
2016,11,11,8,45,628.5,74.5,2.0,18.0,285.0,59.47,46.85
2016,11,11,9,0,675.0,75.0,2.0,19.0,323.0,60.11,47.15
2016,11,11,9,15,662.0,87.0,2.05,19.5,350.5,67.9,53.72
2016,11,11,9,30,649.0,99.0,2.1,20.0,378.0,75.4,59.97
2016,11,11,9,45,636.0,111.5,2.2,21.0,401.0,83.02,66.12
2016,11,11,10,0,623.0,124.0,2.3,22.0,424.0,90.44,72.03
2016,11,11,10,15,484.0,168.5,2.35,22.0,408.5,112.95,90.94
2016,11,11,10,30,345.0,213.0,2.4,22.0,393.0,150.84,110.81
2016,11,11,10,45,243.5,232.5,2.5,22.5,362.0,178.66,129.37
2016,11,11,11,0,142.0,252.0,2.6,23.0,331.0,196.89,146.59
2016,11,11,11,15,84.5,236.5,2.65,23.0,283.5,189.39,143.33
2016,11,11,11,30,27.0,221.0,2.7,23.0,236.0,172.12,132.15
2016,11,11,11,45,45.5,235.0,2.75,23.5,260.5,193.14,148.23
2016,11,11,12,0,64.0,249.0,2.8,24.0,285.0,217.03,166.67
2016,11,11,12,15,85.0,251.5,2.75,24.0,299.5,235.62,181.44
2016,11,11,12,30,106.0,254.0,2.7,24.0,314.0,256.34,198.08
2016,11,11,12,45,92.0,245.0,2.7,24.0,296.0,251.06,194.69
2016,11,11,13,0,78.0,236.0,2.7,24.0,278.0,243.97,189.76
2016,11,11,13,15,42.5,203.5,2.6,23.5,226.5,200.24,155.99
2016,11,11,13,30,7.0,171.0,2.5,23.0,175.0,142.67,110.37
2016,11,11,13,45,3.5,130.5,2.45,23.0,132.5,106.3,81.35
2016,11,11,14,0,0.0,90.0,2.4,23.0,90.0,69.78,51.78
2016,11,11,14,15,155.0,121.5,2.3,22.5,183.5,246.46,198.53
2016,11,11,14,30,310.0,153.0,2.2,22.0,277.0,406.26,326.73
2016,11,11,14,45,289.5,141.5,2.15,21.5,248.0,389.76,314.37
2016,11,11,15,0,269.0,130.0,2.1,21.0,219.0,371.42,301.07
2016,11,11,15,15,251.5,113.5,1.9,20.0,187.5,347.06,282.96
2016,11,11,15,30,234.0,97.0,1.7,19.0,156.0,320.88,262.61
2016,11,11,15,45,206.0,79.5,1.55,18.5,124.0,283.22,231.48
2016,11,11,16,0,178.0,62.0,1.4,18.0,92.0,243.93,197.81
2016,11,11,16,15,130.0,45.0,1.3,17.5,63.0,188.48,148.85
2016,11,11,16,30,82.0,28.0,1.2,17.0,34.0,126.99,81.58
2016,11,11,16,45,41.0,14.0,1.15,16.5,17.0,42.39,0.0
2016,11,11,17,0,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2016,11,11,17,15,0.0,0.0,1.05,16.0,0.0,0.0,0.0
2016,11,11,17,30,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2016,11,11,17,45,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2016,11,11,18,0,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2016,11,11,18,15,0.0,0.0,0.95,15.5,0.0,0.0,0.0
2016,11,11,18,30,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,11,11,18,45,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,11,11,19,0,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,11,11,19,15,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,11,11,19,30,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,11,11,19,45,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,11,11,20,0,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,11,11,20,15,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,11,11,20,30,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,11,11,20,45,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,11,11,21,0,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,11,11,21,15,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,11,11,21,30,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,11,11,21,45,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,11,11,22,0,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,11,11,22,15,0.0,0.0,0.9,14.5,0.0,0.0,0.0
2016,11,11,22,30,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,11,11,22,45,0.0,0.0,0.95,14.0,0.0,0.0,0.0
2016,11,11,23,0,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,11,11,23,15,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,11,11,23,30,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,11,11,23,45,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,11,12,0,0,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,11,12,0,15,0.0,0.0,1.0,13.5,0.0,0.0,0.0
2016,11,12,0,30,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,11,12,0,45,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,11,12,1,0,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,11,12,1,15,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,11,12,1,30,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,11,12,1,45,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,11,12,2,0,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,11,12,2,15,0.0,0.0,1.0,12.5,0.0,0.0,0.0
2016,11,12,2,30,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,11,12,2,45,0.0,0.0,1.05,12.0,0.0,0.0,0.0
2016,11,12,3,0,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,11,12,3,15,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,11,12,3,30,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,11,12,3,45,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,11,12,4,0,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,11,12,4,15,0.0,0.0,1.05,12.0,0.0,0.0,0.0
2016,11,12,4,30,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,11,12,4,45,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,11,12,5,0,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,11,12,5,15,0.0,0.0,0.95,12.0,0.0,0.0,0.0
2016,11,12,5,30,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,11,12,5,45,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,11,12,6,0,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,11,12,6,15,0.0,0.0,0.85,12.0,0.0,0.0,0.0
2016,11,12,6,30,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,11,12,6,45,74.5,7.0,0.8,12.5,9.5,0.0,0.0
2016,11,12,7,0,149.0,14.0,0.8,13.0,19.0,11.02,0.0
2016,11,12,7,15,282.5,25.0,0.85,13.5,53.5,20.62,9.37
2016,11,12,7,30,416.0,36.0,0.9,14.0,88.0,29.88,20.14
2016,11,12,7,45,494.5,43.5,1.0,15.0,130.5,36.05,26.09
2016,11,12,8,0,573.0,51.0,1.1,16.0,173.0,42.29,31.82
2016,11,12,8,15,622.5,56.5,1.05,16.5,215.5,46.76,35.88
2016,11,12,8,30,672.0,62.0,1.0,17.0,258.0,51.24,39.83
2016,11,12,8,45,707.0,65.0,1.0,17.5,298.0,58.12,45.79
2016,11,12,9,0,742.0,68.0,1.0,18.0,338.0,60.79,47.95
2016,11,12,9,15,765.0,71.0,0.95,18.0,374.0,63.27,50.03
2016,11,12,9,30,788.0,74.0,0.9,18.0,410.0,65.75,52.08
2016,11,12,9,45,811.0,74.0,0.9,18.5,441.5,66.05,52.12
2016,11,12,10,0,834.0,74.0,0.9,19.0,473.0,66.41,52.22
2016,11,12,10,15,845.0,75.5,0.85,19.5,497.0,67.62,53.06
2016,11,12,10,30,856.0,77.0,0.8,20.0,521.0,96.74,59.61
2016,11,12,10,45,865.0,77.0,0.75,20.5,538.0,150.09,83.61
2016,11,12,11,0,874.0,77.0,0.7,21.0,555.0,203.6,120.86
2016,11,12,11,15,877.5,77.5,0.75,21.5,564.5,256.25,163.94
2016,11,12,11,30,881.0,78.0,0.8,22.0,574.0,308.07,208.74
2016,11,12,11,45,881.5,78.5,0.85,22.5,576.0,357.88,252.45
2016,11,12,12,0,882.0,79.0,0.9,23.0,578.0,406.14,294.36
2016,11,12,12,15,730.5,122.0,1.0,23.0,532.5,425.63,316.46
2016,11,12,12,30,579.0,165.0,1.1,23.0,487.0,426.34,322.5
2016,11,12,12,45,483.5,187.0,1.25,23.0,451.5,428.56,327.94
2016,11,12,13,0,388.0,209.0,1.4,23.0,416.0,411.35,317.75
2016,11,12,13,15,503.0,170.0,1.45,23.0,427.5,476.93,369.7
2016,11,12,13,30,618.0,131.0,1.5,23.0,439.0,542.7,421.17
2016,11,12,13,45,632.5,119.0,1.6,23.0,419.0,565.83,440.61
2016,11,12,14,0,647.0,107.0,1.7,23.0,399.0,586.82,458.71
2016,11,12,14,15,711.0,88.0,1.7,22.5,386.5,632.72,495.79
2016,11,12,14,30,775.0,69.0,1.7,22.0,374.0,673.91,527.86
2016,11,12,14,45,747.5,65.5,1.7,22.0,335.5,666.65,523.07
2016,11,12,15,0,720.0,62.0,1.7,22.0,297.0,655.45,515.55
2016,11,12,15,15,680.0,58.0,1.6,21.5,255.5,630.21,497.48
2016,11,12,15,30,640.0,54.0,1.5,21.0,214.0,607.54,480.31
2016,11,12,15,45,576.0,48.0,1.45,20.5,170.5,555.25,439.83
2016,11,12,16,0,512.0,42.0,1.4,20.0,127.0,500.54,395.13
2016,11,12,16,15,408.0,33.5,1.4,19.0,87.5,409.8,319.22
2016,11,12,16,30,304.0,25.0,1.4,18.0,48.0,311.82,196.23
2016,11,12,16,45,152.0,12.5,1.4,17.0,24.0,125.75,0.0
2016,11,12,17,0,0.0,0.0,1.4,16.0,0.0,0.0,0.0
2016,11,12,17,15,0.0,0.0,1.35,15.5,0.0,0.0,0.0
2016,11,12,17,30,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,11,12,17,45,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,11,12,18,0,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,11,12,18,15,0.0,0.0,1.2,14.5,0.0,0.0,0.0
2016,11,12,18,30,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,11,12,18,45,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,11,12,19,0,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,11,12,19,15,0.0,0.0,0.85,13.5,0.0,0.0,0.0
2016,11,12,19,30,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,11,12,19,45,0.0,0.0,0.75,13.0,0.0,0.0,0.0
2016,11,12,20,0,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,11,12,20,15,0.0,0.0,0.75,12.5,0.0,0.0,0.0
2016,11,12,20,30,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,11,12,20,45,0.0,0.0,0.85,12.0,0.0,0.0,0.0
2016,11,12,21,0,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,11,12,21,15,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,11,12,21,30,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,11,12,21,45,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,11,12,22,0,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,11,12,22,15,0.0,0.0,0.85,12.0,0.0,0.0,0.0
2016,11,12,22,30,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,11,12,22,45,0.0,0.0,0.75,12.0,0.0,0.0,0.0
2016,11,12,23,0,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,11,12,23,15,0.0,0.0,0.65,12.0,0.0,0.0,0.0
2016,11,12,23,30,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2016,11,12,23,45,0.0,0.0,0.55,12.0,0.0,0.0,0.0
2016,11,13,0,0,0.0,0.0,0.5,12.0,0.0,0.0,0.0
2016,11,13,0,15,0.0,0.0,0.45,12.0,0.0,0.0,0.0
2016,11,13,0,30,0.0,0.0,0.4,12.0,0.0,0.0,0.0
2016,11,13,0,45,0.0,0.0,0.4,12.0,0.0,0.0,0.0
2016,11,13,1,0,0.0,0.0,0.4,12.0,0.0,0.0,0.0
2016,11,13,1,15,0.0,0.0,0.35,12.0,0.0,0.0,0.0
2016,11,13,1,30,0.0,0.0,0.3,12.0,0.0,0.0,0.0
2016,11,13,1,45,0.0,0.0,0.3,12.0,0.0,0.0,0.0
2016,11,13,2,0,0.0,0.0,0.3,12.0,0.0,0.0,0.0
2016,11,13,2,15,0.0,0.0,0.3,12.0,0.0,0.0,0.0
2016,11,13,2,30,0.0,0.0,0.3,12.0,0.0,0.0,0.0
2016,11,13,2,45,0.0,0.0,0.35,12.0,0.0,0.0,0.0
2016,11,13,3,0,0.0,0.0,0.4,12.0,0.0,0.0,0.0
2016,11,13,3,15,0.0,0.0,0.35,12.0,0.0,0.0,0.0
2016,11,13,3,30,0.0,0.0,0.3,12.0,0.0,0.0,0.0
2016,11,13,3,45,0.0,0.0,0.3,12.0,0.0,0.0,0.0
2016,11,13,4,0,0.0,0.0,0.3,12.0,0.0,0.0,0.0
2016,11,13,4,15,0.0,0.0,0.2,12.0,0.0,0.0,0.0
2016,11,13,4,30,0.0,0.0,0.1,12.0,0.0,0.0,0.0
2016,11,13,4,45,0.0,0.0,0.05,12.0,0.0,0.0,0.0
2016,11,13,5,0,0.0,0.0,0.0,12.0,0.0,0.0,0.0
2016,11,13,5,15,0.0,0.0,0.1,12.0,0.0,0.0,0.0
2016,11,13,5,30,0.0,0.0,0.2,12.0,0.0,0.0,0.0
2016,11,13,5,45,0.0,0.0,0.3,12.0,0.0,0.0,0.0
2016,11,13,6,0,0.0,0.0,0.4,12.0,0.0,0.0,0.0
2016,11,13,6,15,0.0,0.0,0.45,12.0,0.0,0.0,0.0
2016,11,13,6,30,0.0,0.0,0.5,12.0,0.0,0.0,0.0
2016,11,13,6,45,71.0,6.5,0.55,12.0,8.5,0.0,0.0
2016,11,13,7,0,142.0,13.0,0.6,12.0,17.0,10.23,0.0
2016,11,13,7,15,277.5,24.5,0.65,12.5,51.5,20.22,8.44
2016,11,13,7,30,413.0,36.0,0.7,13.0,86.0,29.9,20.17
2016,11,13,7,45,487.0,44.5,0.75,13.5,128.0,36.84,26.93
2016,11,13,8,0,561.0,53.0,0.8,14.0,170.0,43.79,33.4
2016,11,13,8,15,611.5,58.5,0.75,14.0,212.5,48.19,37.54
2016,11,13,8,30,662.0,64.0,0.7,14.0,255.0,52.62,41.57
2016,11,13,8,45,694.5,68.5,0.65,14.5,295.0,56.1,44.57
2016,11,13,9,0,727.0,73.0,0.6,15.0,335.0,64.47,51.82
2016,11,13,9,15,751.0,76.0,0.55,15.0,370.5,66.86,53.81
2016,11,13,9,30,775.0,79.0,0.5,15.0,406.0,69.26,55.81
2016,11,13,9,45,794.5,80.5,0.5,15.5,437.0,70.48,56.64
2016,11,13,10,0,814.0,82.0,0.5,16.0,468.0,71.73,57.5
2016,11,13,10,15,826.0,83.5,0.55,17.0,492.0,72.85,58.14
2016,11,13,10,30,838.0,85.0,0.6,18.0,516.0,92.73,58.25
2016,11,13,10,45,848.5,85.0,0.65,19.0,534.0,146.19,82.01
2016,11,13,11,0,859.0,85.0,0.7,20.0,552.0,200.09,119.26
2016,11,13,11,15,863.0,86.0,0.75,20.0,561.5,253.6,163.26
2016,11,13,11,30,867.0,87.0,0.8,20.0,571.0,306.42,209.3
2016,11,13,11,45,867.5,87.0,0.85,20.5,573.0,356.36,253.32
2016,11,13,12,0,868.0,87.0,0.9,21.0,575.0,404.76,295.56
2016,11,13,12,15,865.5,86.5,0.95,21.0,569.0,449.7,334.91
2016,11,13,12,30,863.0,86.0,1.0,21.0,563.0,492.4,371.65
2016,11,13,12,45,861.5,84.0,1.05,21.5,550.0,531.74,404.26
2016,11,13,13,0,860.0,82.0,1.1,22.0,537.0,568.52,434.13
2016,11,13,13,15,850.5,80.5,1.1,22.0,516.0,598.41,458.8
2016,11,13,13,30,841.0,79.0,1.1,22.0,495.0,624.94,480.54
2016,11,13,13,45,827.5,77.5,1.1,22.5,467.5,645.43,496.6
2016,11,13,14,0,814.0,76.0,1.1,23.0,440.0,662.24,509.71
2016,11,13,14,15,794.0,73.5,1.05,22.5,406.5,669.64,517.14
2016,11,13,14,30,774.0,71.0,1.0,22.0,373.0,673.09,520.91
2016,11,13,14,45,745.5,67.5,1.0,22.0,334.5,665.16,516.04
2016,11,13,15,0,717.0,64.0,1.0,22.0,296.0,653.24,508.13
2016,11,13,15,15,676.0,59.5,0.9,21.5,254.0,626.69,489.09
2016,11,13,15,30,635.0,55.0,0.8,21.0,212.0,603.11,471.2
2016,11,13,15,45,571.0,49.0,0.7,20.5,169.0,551.0,430.9
2016,11,13,16,0,507.0,43.0,0.6,20.0,126.0,496.39,386.47
2016,11,13,16,15,402.5,33.5,0.7,19.0,86.0,404.35,311.17
2016,11,13,16,30,298.0,24.0,0.8,18.0,46.0,303.74,181.29
2016,11,13,16,45,149.0,12.0,0.9,17.5,23.0,122.69,0.0
2016,11,13,17,0,0.0,0.0,1.0,17.0,0.0,0.0,0.0
2016,11,13,17,15,0.0,0.0,0.95,16.5,0.0,0.0,0.0
2016,11,13,17,30,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2016,11,13,17,45,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2016,11,13,18,0,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2016,11,13,18,15,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2016,11,13,18,30,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2016,11,13,18,45,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2016,11,13,19,0,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2016,11,13,19,15,0.0,0.0,0.9,15.5,0.0,0.0,0.0
2016,11,13,19,30,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,11,13,19,45,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,11,13,20,0,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,11,13,20,15,0.0,0.0,0.85,14.5,0.0,0.0,0.0
2016,11,13,20,30,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,11,13,20,45,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,11,13,21,0,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,11,13,21,15,0.0,0.0,0.75,13.5,0.0,0.0,0.0
2016,11,13,21,30,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,11,13,21,45,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,11,13,22,0,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,11,13,22,15,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,11,13,22,30,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,11,13,22,45,0.0,0.0,0.75,13.0,0.0,0.0,0.0
2016,11,13,23,0,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,11,13,23,15,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,11,13,23,30,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,11,13,23,45,0.0,0.0,0.85,13.0,0.0,0.0,0.0
2016,11,14,0,0,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,11,14,0,15,0.0,0.0,0.9,12.5,0.0,0.0,0.0
2016,11,14,0,30,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,11,14,0,45,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,11,14,1,0,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,11,14,1,15,0.0,0.0,0.85,12.0,0.0,0.0,0.0
2016,11,14,1,30,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,11,14,1,45,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,11,14,2,0,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,11,14,2,15,0.0,0.0,0.75,12.0,0.0,0.0,0.0
2016,11,14,2,30,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,11,14,2,45,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,11,14,3,0,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,11,14,3,15,0.0,0.0,0.65,12.0,0.0,0.0,0.0
2016,11,14,3,30,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2016,11,14,3,45,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2016,11,14,4,0,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2016,11,14,4,15,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2016,11,14,4,30,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2016,11,14,4,45,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2016,11,14,5,0,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2016,11,14,5,15,0.0,0.0,0.6,11.5,0.0,0.0,0.0
2016,11,14,5,30,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2016,11,14,5,45,0.0,0.0,0.65,11.0,0.0,0.0,0.0
2016,11,14,6,0,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,11,14,6,15,0.0,0.0,0.65,11.0,0.0,0.0,0.0
2016,11,14,6,30,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2016,11,14,6,45,73.0,6.0,0.6,11.0,8.0,0.0,0.0
2016,11,14,7,0,146.0,12.0,0.6,11.0,16.0,9.44,0.0
2016,11,14,7,15,286.0,23.0,0.55,11.5,50.0,19.01,6.82
2016,11,14,7,30,426.0,34.0,0.5,12.0,84.0,28.34,18.84
2016,11,14,7,45,505.5,41.5,0.5,12.5,126.5,34.58,25.03
2016,11,14,8,0,585.0,49.0,0.5,13.0,169.0,40.88,30.96
2016,11,14,8,15,635.5,54.5,0.45,13.5,212.0,45.41,35.15
2016,11,14,8,30,686.0,60.0,0.4,14.0,255.0,54.1,42.91
2016,11,14,8,45,718.5,64.0,0.4,15.0,295.5,57.53,45.76
2016,11,14,9,0,751.0,68.0,0.4,16.0,336.0,60.96,48.53
2016,11,14,9,15,774.5,71.0,0.4,16.5,372.0,63.47,50.54
2016,11,14,9,30,798.0,74.0,0.4,17.0,408.0,65.97,52.51
2016,11,14,9,45,813.0,76.5,0.45,17.5,438.0,67.94,54.0
2016,11,14,10,0,828.0,79.0,0.5,18.0,468.0,69.89,55.46
2016,11,14,10,15,839.5,80.5,0.5,18.5,492.5,71.05,56.25
2016,11,14,10,30,851.0,82.0,0.5,19.0,517.0,89.03,56.03
2016,11,14,10,45,858.0,83.5,0.55,19.5,534.0,143.83,80.04
2016,11,14,11,0,865.0,85.0,0.6,20.0,551.0,198.75,117.92
2016,11,14,11,15,869.0,85.5,0.55,20.0,560.5,252.13,161.38
2016,11,14,11,30,873.0,86.0,0.5,20.0,570.0,304.79,206.79
2016,11,14,11,45,874.5,85.5,0.45,20.5,572.0,354.85,250.21
2016,11,14,12,0,876.0,85.0,0.4,21.0,574.0,403.43,291.69
2016,11,14,12,15,873.5,84.5,0.4,21.5,568.0,448.66,329.88
2016,11,14,12,30,871.0,84.0,0.4,22.0,562.0,491.64,365.21
2016,11,14,12,45,868.0,82.5,0.45,22.5,549.0,530.96,397.27
2016,11,14,13,0,865.0,81.0,0.5,23.0,536.0,567.63,426.55
2016,11,14,13,15,855.5,79.5,0.55,23.0,515.0,597.69,451.33
2016,11,14,13,30,846.0,78.0,0.6,23.0,494.0,624.37,473.3
2016,11,14,13,45,833.0,76.0,0.7,23.0,466.5,644.8,491.12
2016,11,14,14,0,820.0,74.0,0.8,23.0,439.0,661.55,506.15
2016,11,14,14,15,800.5,71.5,0.85,22.5,405.5,669.47,514.98
2016,11,14,14,30,781.0,69.0,0.9,22.0,372.0,673.47,520.17
2016,11,14,14,45,752.5,66.0,0.95,22.0,333.5,666.33,516.4
2016,11,14,15,0,724.0,63.0,1.0,22.0,295.0,655.19,509.53
2016,11,14,15,15,683.0,58.5,0.95,21.0,253.0,628.86,492.02
2016,11,14,15,30,642.0,54.0,0.9,20.0,211.0,605.35,475.46
2016,11,14,15,45,577.5,48.0,0.85,19.5,167.5,553.1,435.16
2016,11,14,16,0,513.0,42.0,0.8,19.0,124.0,498.36,390.55
2016,11,14,16,15,406.0,32.5,0.85,18.0,84.0,404.76,312.44
2016,11,14,16,30,299.0,23.0,0.9,17.0,44.0,301.18,170.85
2016,11,14,16,45,149.5,11.5,0.95,16.0,22.0,122.31,0.0
2016,11,14,17,0,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,11,14,17,15,0.0,0.0,1.0,14.5,0.0,0.0,0.0
2016,11,14,17,30,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,11,14,17,45,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,11,14,18,0,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,11,14,18,15,0.0,0.0,1.0,13.5,0.0,0.0,0.0
2016,11,14,18,30,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,11,14,18,45,0.0,0.0,1.0,12.5,0.0,0.0,0.0
2016,11,14,19,0,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,11,14,19,15,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,11,14,19,30,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,11,14,19,45,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,11,14,20,0,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,11,14,20,15,0.0,0.0,1.0,11.5,0.0,0.0,0.0
2016,11,14,20,30,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,11,14,20,45,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,11,14,21,0,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,11,14,21,15,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,11,14,21,30,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,11,14,21,45,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,11,14,22,0,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,11,14,22,15,0.0,0.0,1.0,10.5,0.0,0.0,0.0
2016,11,14,22,30,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,11,14,22,45,0.0,0.0,1.05,10.0,0.0,0.0,0.0
2016,11,14,23,0,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,11,14,23,15,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,11,14,23,30,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,11,14,23,45,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,11,15,0,0,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,11,15,0,15,0.0,0.0,1.1,9.5,0.0,0.0,0.0
2016,11,15,0,30,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,11,15,0,45,0.0,0.0,1.15,9.0,0.0,0.0,0.0
2016,11,15,1,0,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,11,15,1,15,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,11,15,1,30,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,11,15,1,45,0.0,0.0,1.25,9.0,0.0,0.0,0.0
2016,11,15,2,0,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,11,15,2,15,0.0,0.0,1.25,9.0,0.0,0.0,0.0
2016,11,15,2,30,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,11,15,2,45,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,11,15,3,0,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,11,15,3,15,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,11,15,3,30,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,11,15,3,45,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,11,15,4,0,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,11,15,4,15,0.0,0.0,1.15,9.0,0.0,0.0,0.0
2016,11,15,4,30,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,11,15,4,45,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,11,15,5,0,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,11,15,5,15,0.0,0.0,1.05,9.0,0.0,0.0,0.0
2016,11,15,5,30,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,11,15,5,45,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,11,15,6,0,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,11,15,6,15,0.0,0.0,0.95,9.0,0.0,0.0,0.0
2016,11,15,6,30,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,11,15,6,45,98.0,5.5,0.9,9.5,7.5,0.0,0.0
2016,11,15,7,0,196.0,11.0,0.9,10.0,15.0,8.65,0.0
2016,11,15,7,15,339.0,20.0,1.1,10.5,49.5,18.16,5.27
2016,11,15,7,30,482.0,29.0,1.3,11.0,84.0,26.64,17.3
2016,11,15,7,45,555.0,35.5,1.55,12.0,126.0,32.68,23.32
2016,11,15,8,0,628.0,42.0,1.8,13.0,168.0,38.78,29.01
2016,11,15,8,15,674.0,46.0,1.9,13.5,210.0,42.58,32.56
2016,11,15,8,30,720.0,50.0,2.0,14.0,252.0,46.42,36.01
2016,11,15,8,45,365.5,89.0,2.1,14.5,192.0,64.54,52.05
2016,11,15,9,0,11.0,128.0,2.2,15.0,132.0,91.98,76.07
2016,11,15,9,15,44.0,151.0,2.3,15.5,169.0,104.21,86.45
2016,11,15,9,30,77.0,174.0,2.4,16.0,206.0,118.38,98.41
2016,11,15,9,45,439.5,126.5,2.5,16.5,329.5,88.1,71.79
2016,11,15,10,0,802.0,79.0,2.6,17.0,453.0,69.4,55.3
2016,11,15,10,15,503.5,152.0,2.65,17.0,391.5,103.94,85.15
2016,11,15,10,30,205.0,225.0,2.7,17.0,330.0,151.81,117.78
2016,11,15,10,45,202.5,234.0,2.8,17.5,340.5,174.96,131.19
2016,11,15,11,0,200.0,243.0,2.9,18.0,351.0,197.89,148.04
2016,11,15,11,15,121.0,235.5,2.95,18.0,301.5,194.45,148.89
2016,11,15,11,30,42.0,228.0,3.0,18.0,252.0,179.91,140.68
2016,11,15,11,45,42.0,229.0,3.15,18.5,252.5,186.82,146.35
2016,11,15,12,0,42.0,230.0,3.3,19.0,253.0,193.65,151.94
2016,11,15,12,15,28.5,213.5,3.4,19.0,229.0,181.02,142.34
2016,11,15,12,30,15.0,197.0,3.5,19.0,205.0,160.53,126.18
2016,11,15,12,45,7.5,132.5,3.65,19.0,136.5,106.77,82.69
2016,11,15,13,0,0.0,68.0,3.8,19.0,68.0,52.21,37.84
2016,11,15,13,15,0.0,99.5,3.85,18.5,99.5,77.02,58.59
2016,11,15,13,30,0.0,131.0,3.9,18.0,131.0,103.68,80.84
2016,11,15,13,45,0.0,123.5,3.95,18.0,123.5,98.11,76.35
2016,11,15,14,0,0.0,116.0,4.0,18.0,116.0,92.5,71.84
2016,11,15,14,15,11.0,130.5,3.95,17.5,134.5,115.16,91.3
2016,11,15,14,30,22.0,145.0,3.9,17.0,153.0,141.02,113.46
2016,11,15,14,45,18.5,131.0,3.85,16.5,137.5,128.28,103.16
2016,11,15,15,0,15.0,117.0,3.8,16.0,122.0,115.33,92.55
2016,11,15,15,15,10.5,101.5,3.65,15.5,104.5,99.67,79.41
2016,11,15,15,30,6.0,86.0,3.5,15.0,87.0,83.77,65.81
2016,11,15,15,45,3.0,69.0,3.35,15.0,69.5,66.7,50.94
2016,11,15,16,0,0.0,52.0,3.2,15.0,52.0,48.93,35.33
2016,11,15,16,15,0.0,35.0,2.85,14.5,35.0,32.22,20.54
2016,11,15,16,30,0.0,18.0,2.5,14.0,18.0,13.74,2.02
2016,11,15,16,45,0.0,9.0,2.2,13.5,9.0,7.08,0.0
2016,11,15,17,0,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,11,15,17,15,0.0,0.0,1.85,12.5,0.0,0.0,0.0
2016,11,15,17,30,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,11,15,17,45,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,11,15,18,0,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,11,15,18,15,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,11,15,18,30,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,11,15,18,45,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,11,15,19,0,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,11,15,19,15,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,11,15,19,30,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,11,15,19,45,0.0,0.0,1.85,12.0,0.0,0.0,0.0
2016,11,15,20,0,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,11,15,20,15,0.0,0.0,1.9,11.5,0.0,0.0,0.0
2016,11,15,20,30,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,11,15,20,45,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,11,15,21,0,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,11,15,21,15,0.0,0.0,1.85,11.0,0.0,0.0,0.0
2016,11,15,21,30,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,11,15,21,45,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,11,15,22,0,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,11,15,22,15,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,11,15,22,30,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,11,15,22,45,0.0,0.0,1.85,11.0,0.0,0.0,0.0
2016,11,15,23,0,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,11,15,23,15,0.0,0.0,1.85,10.5,0.0,0.0,0.0
2016,11,15,23,30,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2016,11,15,23,45,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2016,11,16,0,0,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2016,11,16,0,15,0.0,0.0,1.75,10.0,0.0,0.0,0.0
2016,11,16,0,30,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2016,11,16,0,45,0.0,0.0,1.65,10.0,0.0,0.0,0.0
2016,11,16,1,0,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,11,16,1,15,0.0,0.0,1.55,9.5,0.0,0.0,0.0
2016,11,16,1,30,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2016,11,16,1,45,0.0,0.0,1.5,8.5,0.0,0.0,0.0
2016,11,16,2,0,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2016,11,16,2,15,0.0,0.0,1.45,8.0,0.0,0.0,0.0
2016,11,16,2,30,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2016,11,16,2,45,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2016,11,16,3,0,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2016,11,16,3,15,0.0,0.0,1.4,7.5,0.0,0.0,0.0
2016,11,16,3,30,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2016,11,16,3,45,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2016,11,16,4,0,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2016,11,16,4,15,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2016,11,16,4,30,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2016,11,16,4,45,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2016,11,16,5,0,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2016,11,16,5,15,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2016,11,16,5,30,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2016,11,16,5,45,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2016,11,16,6,0,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2016,11,16,6,15,0.0,0.0,1.45,7.0,0.0,0.0,0.0
2016,11,16,6,30,0.0,0.0,1.5,7.0,0.0,0.0,0.0
2016,11,16,6,45,70.5,5.5,1.55,7.5,7.0,0.0,0.0
2016,11,16,7,0,141.0,11.0,1.6,8.0,14.0,8.65,0.0
2016,11,16,7,15,300.0,21.5,1.95,8.5,48.5,17.85,3.88
2016,11,16,7,30,459.0,32.0,2.3,9.0,83.0,26.9,17.54
2016,11,16,7,45,546.5,39.0,2.65,10.0,127.0,35.71,26.14
2016,11,16,8,0,634.0,46.0,3.0,11.0,171.0,42.25,32.31
2016,11,16,8,15,684.5,50.5,3.25,11.5,215.0,46.42,36.24
2016,11,16,8,30,735.0,55.0,3.5,12.0,259.0,50.63,40.07
2016,11,16,8,45,768.0,58.0,3.75,12.5,300.0,53.45,42.54
2016,11,16,9,0,801.0,61.0,4.0,13.0,341.0,56.3,44.96
2016,11,16,9,15,823.5,63.5,4.05,13.0,377.5,58.6,46.94
2016,11,16,9,30,846.0,66.0,4.1,13.0,414.0,60.89,48.89
2016,11,16,9,45,860.0,68.5,4.15,13.5,444.5,63.01,50.57
2016,11,16,10,0,874.0,71.0,4.2,14.0,475.0,71.52,57.88
2016,11,16,10,15,884.5,72.0,4.2,14.0,499.5,72.81,58.92
2016,11,16,10,30,895.0,73.0,4.2,14.0,524.0,86.77,57.91
2016,11,16,10,45,900.0,74.5,4.2,14.5,540.5,142.6,80.67
2016,11,16,11,0,905.0,76.0,4.2,15.0,557.0,198.21,119.49
2016,11,16,11,15,908.0,76.5,4.2,15.0,566.5,252.22,165.19
2016,11,16,11,30,911.0,77.0,4.2,15.0,576.0,305.29,213.59
2016,11,16,11,45,908.5,78.0,4.25,15.0,577.5,355.95,261.27
2016,11,16,12,0,906.0,79.0,4.3,15.0,579.0,404.74,307.24
2016,11,16,12,15,903.5,79.0,4.25,15.0,573.0,450.6,349.95
2016,11,16,12,30,901.0,79.0,4.2,15.0,567.0,494.21,389.88
2016,11,16,12,45,893.5,78.5,4.2,15.0,552.5,532.42,424.78
2016,11,16,13,0,886.0,78.0,4.2,15.0,538.0,567.65,456.49
2016,11,16,13,15,877.0,77.0,4.15,14.5,517.0,602.3,487.67
2016,11,16,13,30,868.0,76.0,4.1,14.0,496.0,630.56,513.52
2016,11,16,13,45,849.0,75.5,4.1,14.0,467.5,649.49,530.9
2016,11,16,14,0,830.0,75.0,4.1,14.0,439.0,664.4,544.84
2016,11,16,14,15,809.5,72.5,4.0,14.0,405.0,672.02,552.6
2016,11,16,14,30,789.0,70.0,3.9,14.0,371.0,675.62,555.99
2016,11,16,14,45,755.0,67.5,3.85,14.0,331.5,665.31,548.61
2016,11,16,15,0,721.0,65.0,3.8,14.0,292.0,650.74,537.63
2016,11,16,15,15,678.0,60.5,3.5,13.5,250.0,629.07,520.62
2016,11,16,15,30,635.0,56.0,3.2,13.0,208.0,598.89,495.77
2016,11,16,15,45,561.5,50.0,2.95,12.5,164.0,539.97,446.73
2016,11,16,16,0,488.0,44.0,2.7,12.0,120.0,478.29,392.94
2016,11,16,16,15,376.0,34.0,2.4,11.0,80.5,380.88,304.99
2016,11,16,16,30,264.0,24.0,2.1,10.0,41.0,270.44,137.59
2016,11,16,16,45,132.0,12.0,1.85,9.5,20.5,108.82,0.0
2016,11,16,17,0,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2016,11,16,17,15,0.0,0.0,1.55,8.5,0.0,0.0,0.0
2016,11,16,17,30,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2016,11,16,17,45,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2016,11,16,18,0,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2016,11,16,18,15,0.0,0.0,1.45,8.0,0.0,0.0,0.0
2016,11,16,18,30,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2016,11,16,18,45,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2016,11,16,19,0,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2016,11,16,19,15,0.0,0.0,1.35,7.5,0.0,0.0,0.0
2016,11,16,19,30,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,11,16,19,45,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,11,16,20,0,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,11,16,20,15,0.0,0.0,1.25,6.5,0.0,0.0,0.0
2016,11,16,20,30,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,11,16,20,45,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,11,16,21,0,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,11,16,21,15,0.0,0.0,1.15,6.0,0.0,0.0,0.0
2016,11,16,21,30,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,11,16,21,45,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,11,16,22,0,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,11,16,22,15,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,11,16,22,30,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,11,16,22,45,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,11,16,23,0,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,11,16,23,15,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,11,16,23,30,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,11,16,23,45,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,11,17,0,0,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,11,17,0,15,0.0,0.0,1.1,5.5,0.0,0.0,0.0
2016,11,17,0,30,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,11,17,0,45,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,11,17,1,0,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,11,17,1,15,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,11,17,1,30,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,11,17,1,45,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,11,17,2,0,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,11,17,2,15,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,11,17,2,30,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,11,17,2,45,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,11,17,3,0,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,11,17,3,15,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,11,17,3,30,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,11,17,3,45,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,11,17,4,0,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,11,17,4,15,0.0,0.0,1.05,5.0,0.0,0.0,0.0
2016,11,17,4,30,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2016,11,17,4,45,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2016,11,17,5,0,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2016,11,17,5,15,0.0,0.0,0.95,5.0,0.0,0.0,0.0
2016,11,17,5,30,0.0,0.0,0.9,5.0,0.0,0.0,0.0
2016,11,17,5,45,0.0,0.0,0.85,5.0,0.0,0.0,0.0
2016,11,17,6,0,0.0,0.0,0.8,5.0,0.0,0.0,0.0
2016,11,17,6,15,0.0,0.0,0.75,5.0,0.0,0.0,0.0
2016,11,17,6,30,0.0,0.0,0.7,5.0,0.0,0.0,0.0
2016,11,17,6,45,0.0,0.0,0.7,5.0,0.0,0.0,0.0
2016,11,17,7,0,0.0,0.0,0.7,5.0,0.0,0.0,0.0
2016,11,17,7,15,204.0,16.5,0.8,5.5,38.5,13.41,0.39
2016,11,17,7,30,408.0,33.0,0.9,6.0,77.0,27.53,18.24
2016,11,17,7,45,504.0,39.5,1.0,6.5,120.0,33.03,24.13
2016,11,17,8,0,600.0,46.0,1.1,7.0,163.0,41.99,32.63
2016,11,17,8,15,652.5,51.0,1.2,7.5,206.0,46.52,36.96
2016,11,17,8,30,705.0,56.0,1.3,8.0,249.0,51.1,41.18
2016,11,17,8,45,746.5,58.5,1.4,8.5,291.0,53.57,43.36
2016,11,17,9,0,788.0,61.0,1.5,9.0,333.0,56.1,45.54
2016,11,17,9,15,811.0,63.5,1.6,9.5,369.5,58.4,47.44
2016,11,17,9,30,834.0,66.0,1.7,10.0,406.0,60.68,49.31
2016,11,17,9,45,854.5,66.5,1.85,11.0,437.5,61.46,49.71
2016,11,17,10,0,875.0,67.0,2.0,12.0,469.0,68.77,55.91
2016,11,17,10,15,886.0,68.5,2.05,12.5,493.5,70.43,57.17
2016,11,17,10,30,897.0,70.0,2.1,13.0,518.0,82.51,56.11
2016,11,17,10,45,905.5,70.0,2.2,13.5,535.5,137.54,77.04
2016,11,17,11,0,914.0,70.0,2.3,14.0,553.0,192.65,114.73
2016,11,17,11,15,917.5,70.5,2.25,14.0,562.5,247.0,160.29
2016,11,17,11,30,921.0,71.0,2.2,14.0,572.0,300.46,208.61
2016,11,17,11,45,923.0,71.0,2.2,14.5,574.5,351.95,255.94
2016,11,17,12,0,925.0,71.0,2.2,15.0,577.0,401.96,301.65
2016,11,17,12,15,922.5,70.5,2.2,15.0,571.0,448.0,343.99
2016,11,17,12,30,920.0,70.0,2.2,15.0,565.0,491.7,383.48
2016,11,17,12,45,915.0,69.0,2.25,15.5,551.5,531.19,418.14
2016,11,17,13,0,910.0,68.0,2.3,16.0,538.0,567.81,449.63
2016,11,17,13,15,901.5,67.0,2.25,16.0,517.0,599.43,476.99
2016,11,17,13,30,893.0,66.0,2.2,16.0,496.0,627.75,501.2
2016,11,17,13,45,879.5,64.5,2.2,16.0,468.5,648.93,519.83
2016,11,17,14,0,866.0,63.0,2.2,16.0,441.0,666.42,535.35
2016,11,17,14,15,847.5,61.0,2.1,15.5,407.0,676.18,544.57
2016,11,17,14,30,829.0,59.0,2.0,15.0,373.0,688.84,555.21
2016,11,17,14,45,802.5,56.5,1.95,15.0,334.5,684.85,552.53
2016,11,17,15,0,776.0,54.0,1.9,15.0,296.0,676.91,546.67
2016,11,17,15,15,736.0,50.5,1.65,14.5,253.5,653.64,528.25
2016,11,17,15,30,696.0,47.0,1.4,14.0,211.0,626.61,505.79
2016,11,17,15,45,635.0,41.5,1.15,13.5,167.5,577.48,464.81
2016,11,17,16,0,574.0,36.0,0.9,13.0,124.0,525.3,418.86
2016,11,17,16,15,465.0,28.0,0.95,12.0,83.5,431.56,336.4
2016,11,17,16,30,356.0,20.0,1.0,11.0,43.0,325.74,148.22
2016,11,17,16,45,178.0,10.0,1.05,10.5,21.5,141.47,0.0
2016,11,17,17,0,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,11,17,17,15,0.0,0.0,1.1,9.5,0.0,0.0,0.0
2016,11,17,17,30,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,11,17,17,45,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,11,17,18,0,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,11,17,18,15,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,11,17,18,30,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,11,17,18,45,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,11,17,19,0,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,11,17,19,15,0.0,0.0,1.1,8.5,0.0,0.0,0.0
2016,11,17,19,30,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,11,17,19,45,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,11,17,20,0,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,11,17,20,15,0.0,0.0,1.05,8.0,0.0,0.0,0.0
2016,11,17,20,30,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,11,17,20,45,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,11,17,21,0,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,11,17,21,15,0.0,0.0,1.0,7.5,0.0,0.0,0.0
2016,11,17,21,30,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,11,17,21,45,0.0,0.0,1.05,7.0,0.0,0.0,0.0
2016,11,17,22,0,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,11,17,22,15,0.0,0.0,1.1,6.5,0.0,0.0,0.0
2016,11,17,22,30,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,11,17,22,45,0.0,0.0,1.15,6.0,0.0,0.0,0.0
2016,11,17,23,0,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,11,17,23,15,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,11,17,23,30,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,11,17,23,45,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2016,11,18,0,0,0.0,0.0,1.4,6.0,0.0,0.0,0.0
2016,11,18,0,15,0.0,0.0,1.4,5.5,0.0,0.0,0.0
2016,11,18,0,30,0.0,0.0,1.4,5.0,0.0,0.0,0.0
2016,11,18,0,45,0.0,0.0,1.45,5.0,0.0,0.0,0.0
2016,11,18,1,0,0.0,0.0,1.5,5.0,0.0,0.0,0.0
2016,11,18,1,15,0.0,0.0,1.5,5.0,0.0,0.0,0.0
2016,11,18,1,30,0.0,0.0,1.5,5.0,0.0,0.0,0.0
2016,11,18,1,45,0.0,0.0,1.55,5.0,0.0,0.0,0.0
2016,11,18,2,0,0.0,0.0,1.6,5.0,0.0,0.0,0.0
2016,11,18,2,15,0.0,0.0,1.6,5.0,0.0,0.0,0.0
2016,11,18,2,30,0.0,0.0,1.6,5.0,0.0,0.0,0.0
2016,11,18,2,45,0.0,0.0,1.6,5.0,0.0,0.0,0.0
2016,11,18,3,0,0.0,0.0,1.6,5.0,0.0,0.0,0.0
2016,11,18,3,15,0.0,0.0,1.55,5.0,0.0,0.0,0.0
2016,11,18,3,30,0.0,0.0,1.5,5.0,0.0,0.0,0.0
2016,11,18,3,45,0.0,0.0,1.5,5.0,0.0,0.0,0.0
2016,11,18,4,0,0.0,0.0,1.5,5.0,0.0,0.0,0.0
2016,11,18,4,15,0.0,0.0,1.45,4.5,0.0,0.0,0.0
2016,11,18,4,30,0.0,0.0,1.4,4.0,0.0,0.0,0.0
2016,11,18,4,45,0.0,0.0,1.4,4.0,0.0,0.0,0.0
2016,11,18,5,0,0.0,0.0,1.4,4.0,0.0,0.0,0.0
2016,11,18,5,15,0.0,0.0,1.35,4.0,0.0,0.0,0.0
2016,11,18,5,30,0.0,0.0,1.3,4.0,0.0,0.0,0.0
2016,11,18,5,45,0.0,0.0,1.3,4.0,0.0,0.0,0.0
2016,11,18,6,0,0.0,0.0,1.3,4.0,0.0,0.0,0.0
2016,11,18,6,15,0.0,0.0,1.35,4.0,0.0,0.0,0.0
2016,11,18,6,30,0.0,0.0,1.4,4.0,0.0,0.0,0.0
2016,11,18,6,45,0.0,0.0,1.45,4.5,0.0,0.0,0.0
2016,11,18,7,0,0.0,0.0,1.5,5.0,0.0,0.0,0.0
2016,11,18,7,15,212.5,15.5,1.75,6.0,37.5,12.63,0.0
2016,11,18,7,30,425.0,31.0,2.0,7.0,75.0,25.97,16.59
2016,11,18,7,45,517.0,38.5,2.25,8.0,118.0,32.32,23.25
2016,11,18,8,0,609.0,46.0,2.5,9.0,161.0,42.08,32.37
2016,11,18,8,15,663.5,51.0,2.45,9.5,205.5,46.65,36.72
2016,11,18,8,30,718.0,56.0,2.4,10.0,250.0,51.26,40.96
2016,11,18,8,45,754.5,59.5,2.4,11.0,292.0,54.47,43.73
2016,11,18,9,0,791.0,63.0,2.4,12.0,334.0,57.7,46.42
2016,11,18,9,15,815.0,66.0,2.65,13.0,370.5,60.36,48.53
2016,11,18,9,30,839.0,69.0,2.9,14.0,407.0,63.0,50.59
2016,11,18,9,45,857.0,70.5,3.15,15.0,439.0,64.41,51.53
2016,11,18,10,0,875.0,72.0,3.4,16.0,471.0,65.83,52.47
2016,11,18,10,15,885.5,73.5,3.5,16.5,495.0,73.69,59.13
2016,11,18,10,30,896.0,75.0,3.6,17.0,519.0,83.51,67.45
2016,11,18,10,45,901.0,76.5,3.75,17.5,536.0,139.33,78.22
2016,11,18,11,0,906.0,78.0,3.9,18.0,553.0,194.94,115.59
2016,11,18,11,15,907.5,78.5,3.95,18.0,561.5,248.66,160.09
2016,11,18,11,30,909.0,79.0,4.0,18.0,570.0,301.29,207.41
2016,11,18,11,45,906.0,79.5,4.1,18.5,570.5,351.27,253.47
2016,11,18,12,0,903.0,80.0,4.2,19.0,571.0,399.32,297.7
2016,11,18,12,15,898.5,80.0,4.25,19.0,564.5,444.21,339.26
2016,11,18,12,30,894.0,80.0,4.3,19.0,558.0,486.68,378.04
2016,11,18,12,45,885.5,79.5,4.35,19.0,543.0,524.14,412.08
2016,11,18,13,0,877.0,79.0,4.4,19.0,528.0,561.56,445.21
2016,11,18,13,15,867.0,77.5,4.4,19.0,507.5,591.79,472.04
2016,11,18,13,30,857.0,76.0,4.4,19.0,487.0,618.6,495.7
2016,11,18,13,45,842.0,74.5,4.4,19.0,459.0,638.74,513.82
2016,11,18,14,0,827.0,73.0,4.4,19.0,431.0,655.1,528.72
2016,11,18,14,15,807.5,70.5,4.2,18.5,397.5,663.45,537.5
2016,11,18,14,30,788.0,68.0,4.0,18.0,364.0,667.85,542.33
2016,11,18,14,45,760.0,65.0,3.8,18.0,326.0,661.58,537.61
2016,11,18,15,0,732.0,62.0,3.6,18.0,288.0,651.3,529.48
2016,11,18,15,15,689.5,57.5,3.15,17.0,246.0,624.44,509.06
2016,11,18,15,30,647.0,53.0,2.7,16.0,204.0,593.68,484.3
2016,11,18,15,45,581.5,46.5,2.3,15.0,161.0,547.76,446.04
2016,11,18,16,0,516.0,40.0,1.9,14.0,118.0,492.47,397.75
2016,11,18,16,15,400.5,31.0,1.75,13.0,78.5,394.43,309.29
2016,11,18,16,30,285.0,22.0,1.6,12.0,39.0,280.89,113.61
2016,11,18,16,45,142.5,11.0,1.5,11.0,19.5,115.29,0.0
2016,11,18,17,0,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,11,18,17,15,0.0,0.0,1.35,9.5,0.0,0.0,0.0
2016,11,18,17,30,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,11,18,17,45,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,11,18,18,0,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,11,18,18,15,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,11,18,18,30,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,11,18,18,45,0.0,0.0,1.35,9.0,0.0,0.0,0.0
2016,11,18,19,0,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,11,18,19,15,0.0,0.0,1.45,9.0,0.0,0.0,0.0
2016,11,18,19,30,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2016,11,18,19,45,0.0,0.0,1.55,9.0,0.0,0.0,0.0
2016,11,18,20,0,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2016,11,18,20,15,0.0,0.0,1.65,9.0,0.0,0.0,0.0
2016,11,18,20,30,0.0,0.0,1.7,9.0,0.0,0.0,0.0
2016,11,18,20,45,0.0,0.0,1.8,9.0,0.0,0.0,0.0
2016,11,18,21,0,0.0,0.0,1.9,9.0,0.0,0.0,0.0
2016,11,18,21,15,0.0,0.0,1.95,9.0,0.0,0.0,0.0
2016,11,18,21,30,0.0,0.0,2.0,9.0,0.0,0.0,0.0
2016,11,18,21,45,0.0,0.0,2.1,9.0,0.0,0.0,0.0
2016,11,18,22,0,0.0,0.0,2.2,9.0,0.0,0.0,0.0
2016,11,18,22,15,0.0,0.0,2.2,9.0,0.0,0.0,0.0
2016,11,18,22,30,0.0,0.0,2.2,9.0,0.0,0.0,0.0
2016,11,18,22,45,0.0,0.0,2.25,9.0,0.0,0.0,0.0
2016,11,18,23,0,0.0,0.0,2.3,9.0,0.0,0.0,0.0
2016,11,18,23,15,0.0,0.0,2.3,9.0,0.0,0.0,0.0
2016,11,18,23,30,0.0,0.0,2.3,9.0,0.0,0.0,0.0
2016,11,18,23,45,0.0,0.0,2.3,9.0,0.0,0.0,0.0
2016,11,19,0,0,0.0,0.0,2.3,9.0,0.0,0.0,0.0
2016,11,19,0,15,0.0,0.0,2.3,9.0,0.0,0.0,0.0
2016,11,19,0,30,0.0,0.0,2.3,9.0,0.0,0.0,0.0
2016,11,19,0,45,0.0,0.0,2.35,9.5,0.0,0.0,0.0
2016,11,19,1,0,0.0,0.0,2.4,10.0,0.0,0.0,0.0
2016,11,19,1,15,0.0,0.0,2.5,10.0,0.0,0.0,0.0
2016,11,19,1,30,0.0,0.0,2.6,10.0,0.0,0.0,0.0
2016,11,19,1,45,0.0,0.0,2.75,10.0,0.0,0.0,0.0
2016,11,19,2,0,0.0,0.0,2.9,10.0,0.0,0.0,0.0
2016,11,19,2,15,0.0,0.0,2.95,10.0,0.0,0.0,0.0
2016,11,19,2,30,0.0,0.0,3.0,10.0,0.0,0.0,0.0
2016,11,19,2,45,0.0,0.0,3.05,10.0,0.0,0.0,0.0
2016,11,19,3,0,0.0,0.0,3.1,10.0,0.0,0.0,0.0
2016,11,19,3,15,0.0,0.0,3.3,10.0,0.0,0.0,0.0
2016,11,19,3,30,0.0,0.0,3.5,10.0,0.0,0.0,0.0
2016,11,19,3,45,0.0,0.0,3.75,10.5,0.0,0.0,0.0
2016,11,19,4,0,0.0,0.0,4.0,11.0,0.0,0.0,0.0
2016,11,19,4,15,0.0,0.0,4.1,11.0,0.0,0.0,0.0
2016,11,19,4,30,0.0,0.0,4.2,11.0,0.0,0.0,0.0
2016,11,19,4,45,0.0,0.0,4.3,11.0,0.0,0.0,0.0
2016,11,19,5,0,0.0,0.0,4.4,11.0,0.0,0.0,0.0
2016,11,19,5,15,0.0,0.0,4.4,11.0,0.0,0.0,0.0
2016,11,19,5,30,0.0,0.0,4.4,11.0,0.0,0.0,0.0
2016,11,19,5,45,0.0,0.0,4.4,11.0,0.0,0.0,0.0
2016,11,19,6,0,0.0,0.0,4.4,11.0,0.0,0.0,0.0
2016,11,19,6,15,0.0,0.0,4.4,11.0,0.0,0.0,0.0
2016,11,19,6,30,0.0,0.0,4.4,11.0,0.0,0.0,0.0
2016,11,19,6,45,0.0,0.0,4.4,11.0,0.0,0.0,0.0
2016,11,19,7,0,0.0,0.0,4.4,11.0,0.0,0.0,0.0
2016,11,19,7,15,183.5,15.0,4.4,11.0,33.5,12.16,0.0
2016,11,19,7,30,367.0,30.0,4.4,11.0,67.0,24.91,15.17
2016,11,19,7,45,456.5,37.5,4.45,11.5,107.0,31.16,21.79
2016,11,19,8,0,546.0,45.0,4.5,12.0,147.0,37.51,27.84
2016,11,19,8,15,600.0,50.0,4.45,12.0,188.0,41.69,31.86
2016,11,19,8,30,654.0,55.0,4.4,12.0,229.0,49.73,39.22
2016,11,19,8,45,327.0,42.0,4.35,12.5,129.0,32.43,23.63
2016,11,19,9,0,0.0,29.0,4.3,13.0,29.0,22.1,14.29
2016,11,19,9,15,0.0,21.5,4.3,13.0,21.5,16.37,9.11
2016,11,19,9,30,0.0,14.0,4.3,13.0,14.0,10.66,3.94
2016,11,19,9,45,0.0,15.5,4.3,13.5,15.5,11.81,4.94
2016,11,19,10,0,0.0,17.0,4.3,14.0,17.0,12.96,5.93
2016,11,19,10,15,0.0,12.5,4.3,14.0,12.5,9.53,2.85
2016,11,19,10,30,0.0,8.0,4.3,14.0,8.0,6.1,0.0
2016,11,19,10,45,0.0,48.0,4.3,14.5,48.0,36.76,25.6
2016,11,19,11,0,0.0,88.0,4.3,15.0,88.0,67.67,51.52
2016,11,19,11,15,0.0,74.0,4.25,15.0,74.0,56.86,42.39
2016,11,19,11,30,0.0,60.0,4.2,15.0,60.0,46.04,33.27
2016,11,19,11,45,0.0,59.5,4.2,15.5,59.5,45.65,32.87
2016,11,19,12,0,0.0,59.0,4.2,16.0,59.0,45.27,32.48
2016,11,19,12,15,0.0,79.5,4.15,16.0,79.5,61.12,45.77
2016,11,19,12,30,0.0,100.0,4.1,16.0,100.0,77.06,59.09
2016,11,19,12,45,5.0,139.5,4.1,16.0,142.5,111.09,87.43
2016,11,19,13,0,10.0,179.0,4.1,16.0,185.0,147.54,117.63
2016,11,19,13,15,5.0,132.5,4.05,16.0,135.5,107.13,84.31
2016,11,19,13,30,0.0,86.0,4.0,16.0,86.0,66.24,50.26
2016,11,19,13,45,0.0,101.5,4.0,16.0,101.5,79.35,61.37
2016,11,19,14,0,0.0,117.0,4.0,16.0,117.0,93.64,73.45
2016,11,19,14,15,0.0,103.0,3.85,15.5,103.0,82.15,64.05
2016,11,19,14,30,0.0,89.0,3.7,15.0,89.0,70.46,54.42
2016,11,19,14,45,0.0,79.0,3.6,15.0,79.0,62.3,47.58
2016,11,19,15,0,0.0,69.0,3.5,15.0,69.0,54.06,40.61
2016,11,19,15,15,0.0,58.5,3.3,14.5,58.5,45.26,33.15
2016,11,19,15,30,0.0,48.0,3.1,14.0,48.0,36.74,25.83
2016,11,19,15,45,0.0,37.5,2.95,14.0,37.5,28.65,18.74
2016,11,19,16,0,0.0,27.0,2.8,14.0,27.0,20.59,11.63
2016,11,19,16,15,0.0,17.5,2.75,13.5,17.5,13.31,5.06
2016,11,19,16,30,0.0,8.0,2.7,13.0,8.0,6.06,0.0
2016,11,19,16,45,0.0,4.0,2.65,13.0,4.0,3.15,0.0
2016,11,19,17,0,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,11,19,17,15,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,11,19,17,30,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,11,19,17,45,0.0,0.0,2.65,13.0,0.0,0.0,0.0
2016,11,19,18,0,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,11,19,18,15,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,11,19,18,30,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,11,19,18,45,0.0,0.0,2.75,13.0,0.0,0.0,0.0
2016,11,19,19,0,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2016,11,19,19,15,0.0,0.0,2.75,12.5,0.0,0.0,0.0
2016,11,19,19,30,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,11,19,19,45,0.0,0.0,2.65,12.0,0.0,0.0,0.0
2016,11,19,20,0,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2016,11,19,20,15,0.0,0.0,2.55,12.0,0.0,0.0,0.0
