Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,11,19,20,30,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,11,19,20,45,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,11,19,21,0,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,11,19,21,15,0.0,0.0,2.45,12.0,0.0,0.0,0.0
2016,11,19,21,30,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,11,19,21,45,0.0,0.0,2.35,12.0,0.0,0.0,0.0
2016,11,19,22,0,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,11,19,22,15,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,11,19,22,30,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,11,19,22,45,0.0,0.0,1.75,12.0,0.0,0.0,0.0
2016,11,19,23,0,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,11,19,23,15,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,11,19,23,30,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,11,19,23,45,0.0,0.0,1.35,12.0,0.0,0.0,0.0
2016,11,20,0,0,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,11,20,0,15,0.0,0.0,1.25,12.0,0.0,0.0,0.0
2016,11,20,0,30,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,11,20,0,45,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,11,20,1,0,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,11,20,1,15,0.0,0.0,1.15,11.5,0.0,0.0,0.0
2016,11,20,1,30,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,11,20,1,45,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,11,20,2,0,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,11,20,2,15,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,11,20,2,30,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,11,20,2,45,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,11,20,3,0,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,11,20,3,15,0.0,0.0,1.05,11.0,0.0,0.0,0.0
2016,11,20,3,30,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,11,20,3,45,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,11,20,4,0,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,11,20,4,15,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,11,20,4,30,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,11,20,4,45,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,11,20,5,0,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,11,20,5,15,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,11,20,5,30,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,11,20,5,45,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,11,20,6,0,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,11,20,6,15,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,11,20,6,30,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,11,20,6,45,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,11,20,7,0,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,11,20,7,15,16.5,16.5,1.1,11.5,18.5,12.72,0.0
2016,11,20,7,30,33.0,33.0,1.2,12.0,37.0,24.59,14.66
2016,11,20,7,45,49.0,51.0,1.35,12.5,59.0,37.16,26.93
2016,11,20,8,0,65.0,69.0,1.5,13.0,81.0,49.47,38.32
2016,11,20,8,15,75.5,87.0,1.6,13.0,104.5,61.49,49.36
2016,11,20,8,30,86.0,105.0,1.7,13.0,128.0,73.23,60.01
2016,11,20,8,45,94.0,121.5,1.8,13.5,150.0,83.84,69.36
2016,11,20,9,0,102.0,138.0,1.9,14.0,172.0,94.2,78.32
2016,11,20,9,15,101.5,153.0,1.9,14.0,190.0,103.37,86.27
2016,11,20,9,30,101.0,168.0,1.9,14.0,208.0,114.77,96.09
2016,11,20,9,45,140.5,181.5,1.9,14.5,242.0,120.89,101.03
2016,11,20,10,0,180.0,195.0,1.9,15.0,276.0,129.36,107.97
2016,11,20,10,15,191.5,205.5,1.9,15.0,296.0,135.62,113.18
2016,11,20,10,30,203.0,216.0,1.9,15.0,316.0,142.95,119.29
2016,11,20,10,45,174.5,225.5,1.95,15.5,313.0,163.9,124.8
2016,11,20,11,0,146.0,235.0,2.0,16.0,310.0,181.74,138.47
2016,11,20,11,15,74.5,203.0,2.0,15.5,241.5,162.13,125.86
2016,11,20,11,30,3.0,171.0,2.0,15.0,173.0,129.32,102.31
2016,11,20,11,45,11.0,186.0,2.0,15.0,192.5,143.99,114.18
2016,11,20,12,0,19.0,201.0,2.0,15.0,212.0,160.0,127.18
2016,11,20,12,15,16.5,196.0,2.0,15.0,205.5,157.77,125.54
2016,11,20,12,30,14.0,191.0,2.0,15.0,199.0,155.09,123.55
2016,11,20,12,45,37.5,204.0,2.0,15.0,223.5,186.66,149.55
2016,11,20,13,0,61.0,217.0,2.0,15.0,248.0,216.23,173.96
2016,11,20,13,15,30.5,115.5,1.9,15.0,131.0,112.85,89.51
2016,11,20,13,30,0.0,14.0,1.8,15.0,14.0,10.67,3.44
2016,11,20,13,45,0.0,10.0,1.7,15.0,10.0,7.62,0.86
2016,11,20,14,0,0.0,6.0,1.6,15.0,6.0,4.56,0.0
2016,11,20,14,15,0.0,49.5,1.4,14.5,49.5,37.87,26.82
2016,11,20,14,30,0.0,93.0,1.2,14.0,93.0,74.21,57.86
2016,11,20,14,45,0.0,83.0,1.05,14.0,83.0,66.13,51.02
2016,11,20,15,0,0.0,73.0,0.9,14.0,73.0,57.98,44.13
2016,11,20,15,15,0.0,62.0,0.8,13.5,62.0,48.77,36.33
2016,11,20,15,30,0.0,51.0,0.7,13.0,51.0,39.44,28.31
2016,11,20,15,45,0.0,40.0,0.6,13.0,40.0,30.59,20.53
2016,11,20,16,0,0.0,29.0,0.5,13.0,29.0,22.13,13.03
2016,11,20,16,15,0.0,19.0,0.55,12.5,19.0,14.47,6.02
2016,11,20,16,30,0.0,9.0,0.6,12.0,9.0,6.83,0.0
2016,11,20,16,45,0.0,4.5,0.65,12.0,4.5,3.54,0.0
2016,11,20,17,0,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,11,20,17,15,0.0,0.0,0.7,11.5,0.0,0.0,0.0
2016,11,20,17,30,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,11,20,17,45,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,11,20,18,0,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,11,20,18,15,0.0,0.0,0.65,11.0,0.0,0.0,0.0
2016,11,20,18,30,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2016,11,20,18,45,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2016,11,20,19,0,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2016,11,20,19,15,0.0,0.0,0.55,11.0,0.0,0.0,0.0
2016,11,20,19,30,0.0,0.0,0.5,11.0,0.0,0.0,0.0
2016,11,20,19,45,0.0,0.0,0.45,11.0,0.0,0.0,0.0
2016,11,20,20,0,0.0,0.0,0.4,11.0,0.0,0.0,0.0
2016,11,20,20,15,0.0,0.0,0.45,10.5,0.0,0.0,0.0
2016,11,20,20,30,0.0,0.0,0.5,10.0,0.0,0.0,0.0
2016,11,20,20,45,0.0,0.0,0.55,10.0,0.0,0.0,0.0
2016,11,20,21,0,0.0,0.0,0.6,10.0,0.0,0.0,0.0
2016,11,20,21,15,0.0,0.0,0.7,9.5,0.0,0.0,0.0
2016,11,20,21,30,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,11,20,21,45,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,11,20,22,0,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,11,20,22,15,0.0,0.0,1.0,8.5,0.0,0.0,0.0
2016,11,20,22,30,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,11,20,22,45,0.0,0.0,1.05,8.0,0.0,0.0,0.0
2016,11,20,23,0,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,11,20,23,15,0.0,0.0,1.05,8.0,0.0,0.0,0.0
2016,11,20,23,30,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,11,20,23,45,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,11,21,0,0,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,11,21,0,15,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,11,21,0,30,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,11,21,0,45,0.0,0.0,1.0,8.5,0.0,0.0,0.0
2016,11,21,1,0,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,11,21,1,15,0.0,0.0,1.0,8.5,0.0,0.0,0.0
2016,11,21,1,30,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,11,21,1,45,0.0,0.0,1.05,8.0,0.0,0.0,0.0
2016,11,21,2,0,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,11,21,2,15,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,11,21,2,30,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,11,21,2,45,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,11,21,3,0,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,11,21,3,15,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,11,21,3,30,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,11,21,3,45,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,11,21,4,0,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,11,21,4,15,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,11,21,4,30,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,11,21,4,45,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,11,21,5,0,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,11,21,5,15,0.0,0.0,1.1,7.5,0.0,0.0,0.0
2016,11,21,5,30,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,11,21,5,45,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,11,21,6,0,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,11,21,6,15,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,11,21,6,30,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,11,21,6,45,0.0,0.0,1.1,7.5,0.0,0.0,0.0
2016,11,21,7,0,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,11,21,7,15,181.0,15.0,1.25,8.5,32.0,12.2,0.0
2016,11,21,7,30,362.0,30.0,1.4,9.0,64.0,24.97,14.92
2016,11,21,7,45,459.0,37.5,1.6,10.0,104.5,31.23,21.93
2016,11,21,8,0,556.0,45.0,1.8,11.0,145.0,37.63,28.04
2016,11,21,8,15,612.0,50.5,2.0,11.0,187.0,42.21,32.46
2016,11,21,8,30,668.0,56.0,2.2,11.0,229.0,50.74,40.3
2016,11,21,8,45,337.5,87.0,2.4,11.5,174.5,63.01,51.31
2016,11,21,9,0,7.0,118.0,2.6,12.0,120.0,85.07,70.87
2016,11,21,9,15,39.5,140.5,2.65,12.5,156.0,97.51,81.66
2016,11,21,9,30,72.0,163.0,2.7,13.0,192.0,111.49,93.67
2016,11,21,9,45,124.5,178.5,2.8,13.5,232.5,118.94,99.84
2016,11,21,10,0,177.0,194.0,2.9,14.0,273.0,128.68,107.96
2016,11,21,10,15,149.0,205.0,2.95,14.0,274.0,134.42,112.75
2016,11,21,10,30,121.0,216.0,3.0,14.0,275.0,140.27,117.65
2016,11,21,10,45,210.0,217.0,3.05,14.5,323.5,161.34,122.4
2016,11,21,11,0,299.0,218.0,3.1,15.0,372.0,190.31,139.73
2016,11,21,11,15,192.0,227.0,3.1,15.0,326.5,199.37,151.71
2016,11,21,11,30,85.0,236.0,3.1,15.0,281.0,194.22,152.51
2016,11,21,11,45,480.5,158.5,3.1,15.5,415.0,272.49,204.6
2016,11,21,12,0,876.0,81.0,3.1,16.0,549.0,383.01,287.14
2016,11,21,12,15,669.5,135.0,3.05,16.0,490.5,392.82,303.76
2016,11,21,12,30,463.0,189.0,3.0,16.0,432.0,378.86,298.82
2016,11,21,12,45,669.5,132.0,3.0,16.0,474.0,462.57,366.88
2016,11,21,13,0,876.0,75.0,3.0,16.0,516.0,546.31,435.26
2016,11,21,13,15,867.0,73.5,2.95,16.0,495.5,576.19,461.49
2016,11,21,13,30,858.0,72.0,2.9,16.0,475.0,607.18,488.09
2016,11,21,13,45,844.0,70.5,2.9,16.0,448.0,628.04,506.71
2016,11,21,14,0,830.0,69.0,2.9,16.0,421.0,645.2,522.18
2016,11,21,14,15,810.0,67.0,2.8,15.5,388.0,653.99,531.53
2016,11,21,14,30,790.0,65.0,2.7,15.0,355.0,658.87,536.98
2016,11,21,14,45,759.0,62.0,2.65,15.0,317.0,650.75,531.16
2016,11,21,15,0,728.0,59.0,2.6,15.0,279.0,638.58,521.91
2016,11,21,15,15,685.0,55.0,2.25,14.5,237.5,612.36,500.71
2016,11,21,15,30,642.0,51.0,1.9,14.0,196.0,582.25,475.26
2016,11,21,15,45,571.5,45.0,1.55,13.5,153.5,533.54,433.6
2016,11,21,16,0,501.0,39.0,1.2,13.0,111.0,475.75,382.23
2016,11,21,16,15,382.0,29.5,1.15,12.0,73.0,375.67,290.67
2016,11,21,16,30,263.0,20.0,1.1,11.0,35.0,257.31,57.51
2016,11,21,16,45,131.5,10.0,1.1,10.5,17.5,105.45,0.0
2016,11,21,17,0,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,11,21,17,15,0.0,0.0,1.1,9.5,0.0,0.0,0.0
2016,11,21,17,30,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,11,21,17,45,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,11,21,18,0,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,11,21,18,15,0.0,0.0,1.05,8.5,0.0,0.0,0.0
2016,11,21,18,30,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,11,21,18,45,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,11,21,19,0,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,11,21,19,15,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,11,21,19,30,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,11,21,19,45,0.0,0.0,1.05,8.0,0.0,0.0,0.0
2016,11,21,20,0,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,11,21,20,15,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,11,21,20,30,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,11,21,20,45,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,11,21,21,0,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,11,21,21,15,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,11,21,21,30,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,11,21,21,45,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,11,21,22,0,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,11,21,22,15,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,11,21,22,30,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,11,21,22,45,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,11,21,23,0,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,11,21,23,15,0.0,0.0,1.1,7.5,0.0,0.0,0.0
2016,11,21,23,30,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,11,21,23,45,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,11,22,0,0,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,11,22,0,15,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,11,22,0,30,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,11,22,0,45,0.0,0.0,1.15,7.0,0.0,0.0,0.0
2016,11,22,1,0,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,11,22,1,15,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,11,22,1,30,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,11,22,1,45,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,11,22,2,0,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,11,22,2,15,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,11,22,2,30,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,11,22,2,45,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,11,22,3,0,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,11,22,3,15,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,11,22,3,30,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,11,22,3,45,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,11,22,4,0,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,11,22,4,15,0.0,0.0,1.15,7.0,0.0,0.0,0.0
2016,11,22,4,30,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,11,22,4,45,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,11,22,5,0,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,11,22,5,15,0.0,0.0,1.05,7.0,0.0,0.0,0.0
2016,11,22,5,30,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,11,22,5,45,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,11,22,6,0,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,11,22,6,15,0.0,0.0,0.95,7.0,0.0,0.0,0.0
2016,11,22,6,30,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,11,22,6,45,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,11,22,7,0,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,11,22,7,15,156.0,15.5,1.0,7.5,30.0,12.6,0.0
2016,11,22,7,30,312.0,31.0,1.1,8.0,60.0,25.67,15.25
2016,11,22,7,45,408.0,40.5,1.2,8.5,99.5,33.45,23.99
2016,11,22,8,0,504.0,50.0,1.3,9.0,139.0,41.28,31.54
2016,11,22,8,15,563.5,56.5,1.3,9.5,180.5,46.47,36.5
2016,11,22,8,30,623.0,63.0,1.3,10.0,222.0,51.69,41.33
2016,11,22,8,45,664.5,67.0,1.35,11.0,262.0,54.85,44.08
2016,11,22,9,0,706.0,71.0,1.4,12.0,302.0,58.05,46.76
2016,11,22,9,15,669.5,81.0,1.4,12.0,320.0,64.39,52.37
2016,11,22,9,30,633.0,91.0,1.4,12.0,338.0,70.43,57.66
2016,11,22,9,45,645.5,96.5,1.45,12.5,365.0,73.91,60.52
2016,11,22,10,0,658.0,102.0,1.5,13.0,392.0,77.35,63.33
2016,11,22,10,15,614.0,121.0,1.5,13.5,403.5,88.92,73.25
2016,11,22,10,30,570.0,140.0,1.5,14.0,415.0,98.2,81.08
2016,11,22,10,45,586.5,140.5,1.55,14.5,432.5,139.83,92.45
2016,11,22,11,0,603.0,141.0,1.6,15.0,450.0,181.46,119.11
2016,11,22,11,15,535.5,164.5,1.6,15.0,442.5,221.86,154.64
2016,11,22,11,30,468.0,188.0,1.6,15.0,435.0,257.7,188.58
2016,11,22,11,45,494.5,182.0,1.6,15.0,444.0,292.75,219.02
2016,11,22,12,0,521.0,176.0,1.6,15.0,453.0,329.21,250.99
2016,11,22,12,15,507.0,178.0,1.55,15.0,445.0,357.35,276.94
2016,11,22,12,30,493.0,180.0,1.5,15.0,437.0,383.12,300.4
2016,11,22,12,45,424.5,190.0,1.5,15.0,407.5,386.96,306.52
2016,11,22,13,0,356.0,200.0,1.5,15.0,378.0,374.39,299.09
2016,11,22,13,15,409.5,180.5,1.5,15.0,377.5,417.73,335.08
2016,11,22,13,30,463.0,161.0,1.5,15.0,377.0,452.54,364.21
2016,11,22,13,45,522.5,138.0,1.5,15.0,368.5,488.23,394.14
2016,11,22,14,0,582.0,115.0,1.5,15.0,360.0,531.61,429.67
2016,11,22,14,15,525.5,114.5,1.4,14.5,323.0,504.77,410.49
2016,11,22,14,30,469.0,114.0,1.3,14.0,286.0,481.33,393.68
2016,11,22,14,45,440.5,107.0,1.2,14.0,255.0,466.79,382.92
2016,11,22,15,0,412.0,100.0,1.1,14.0,224.0,449.53,369.44
2016,11,22,15,15,385.5,88.0,1.0,13.5,190.5,425.24,350.6
2016,11,22,15,30,359.0,76.0,0.9,13.0,157.0,398.65,328.91
2016,11,22,15,45,321.0,62.0,0.85,12.5,123.0,358.67,295.32
2016,11,22,16,0,283.0,48.0,0.8,12.0,89.0,317.08,258.38
2016,11,22,16,15,206.5,34.0,0.85,11.5,58.0,245.7,190.37
2016,11,22,16,30,130.0,20.0,0.9,11.0,27.0,154.05,22.04
2016,11,22,16,45,65.0,10.0,0.95,10.5,13.5,55.97,0.0
2016,11,22,17,0,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,11,22,17,15,0.0,0.0,1.0,9.5,0.0,0.0,0.0
2016,11,22,17,30,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,11,22,17,45,0.0,0.0,1.05,9.0,0.0,0.0,0.0
2016,11,22,18,0,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,11,22,18,15,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,11,22,18,30,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,11,22,18,45,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,11,22,19,0,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,11,22,19,15,0.0,0.0,1.1,8.5,0.0,0.0,0.0
2016,11,22,19,30,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,11,22,19,45,0.0,0.0,1.15,8.0,0.0,0.0,0.0
2016,11,22,20,0,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,11,22,20,15,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,11,22,20,30,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2016,11,22,20,45,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2016,11,22,21,0,0.0,0.0,1.6,8.0,0.0,0.0,0.0
2016,11,22,21,15,0.0,0.0,1.75,8.0,0.0,0.0,0.0
2016,11,22,21,30,0.0,0.0,1.9,8.0,0.0,0.0,0.0
2016,11,22,21,45,0.0,0.0,2.05,8.5,0.0,0.0,0.0
2016,11,22,22,0,0.0,0.0,2.2,9.0,0.0,0.0,0.0
2016,11,22,22,15,0.0,0.0,2.4,9.0,0.0,0.0,0.0
2016,11,22,22,30,0.0,0.0,2.6,9.0,0.0,0.0,0.0
2016,11,22,22,45,0.0,0.0,2.8,9.5,0.0,0.0,0.0
2016,11,22,23,0,0.0,0.0,3.0,10.0,0.0,0.0,0.0
2016,11,22,23,15,0.0,0.0,2.75,10.0,0.0,0.0,0.0
2016,11,22,23,30,0.0,0.0,2.5,10.0,0.0,0.0,0.0
2016,11,22,23,45,0.0,0.0,2.25,10.0,0.0,0.0,0.0
2016,11,23,0,0,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2016,11,23,0,15,0.0,0.0,1.95,10.0,0.0,0.0,0.0
2016,11,23,0,30,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,11,23,0,45,0.0,0.0,1.85,10.0,0.0,0.0,0.0
2016,11,23,1,0,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2016,11,23,1,15,0.0,0.0,1.8,9.5,0.0,0.0,0.0
2016,11,23,1,30,0.0,0.0,1.8,9.0,0.0,0.0,0.0
2016,11,23,1,45,0.0,0.0,1.8,9.0,0.0,0.0,0.0
2016,11,23,2,0,0.0,0.0,1.8,9.0,0.0,0.0,0.0
2016,11,23,2,15,0.0,0.0,1.7,8.5,0.0,0.0,0.0
2016,11,23,2,30,0.0,0.0,1.6,8.0,0.0,0.0,0.0
2016,11,23,2,45,0.0,0.0,1.55,7.5,0.0,0.0,0.0
2016,11,23,3,0,0.0,0.0,1.5,7.0,0.0,0.0,0.0
2016,11,23,3,15,0.0,0.0,1.4,6.5,0.0,0.0,0.0
2016,11,23,3,30,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2016,11,23,3,45,0.0,0.0,1.25,6.0,0.0,0.0,0.0
2016,11,23,4,0,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,11,23,4,15,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,11,23,4,30,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,11,23,4,45,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,11,23,5,0,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,11,23,5,15,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,11,23,5,30,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,11,23,5,45,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,11,23,6,0,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,11,23,6,15,0.0,0.0,1.15,6.0,0.0,0.0,0.0
2016,11,23,6,30,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,11,23,6,45,0.0,0.0,1.1,6.5,0.0,0.0,0.0
2016,11,23,7,0,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,11,23,7,15,0.0,13.0,1.1,7.5,13.0,9.91,0.0
2016,11,23,7,30,0.0,26.0,1.1,8.0,26.0,19.59,10.0
2016,11,23,7,45,3.5,43.5,1.1,9.0,44.0,32.12,22.71
2016,11,23,8,0,7.0,61.0,1.1,10.0,62.0,44.5,34.25
2016,11,23,8,15,15.0,78.0,1.25,10.5,81.5,56.5,45.32
2016,11,23,8,30,23.0,95.0,1.4,11.0,101.0,67.27,55.11
2016,11,23,8,45,28.0,111.0,1.55,11.5,119.5,77.91,64.6
2016,11,23,9,0,33.0,127.0,1.7,12.0,138.0,88.35,73.75
2016,11,23,9,15,39.0,141.0,1.75,12.0,155.0,97.5,81.78
2016,11,23,9,30,45.0,155.0,1.8,12.0,172.0,106.47,89.56
2016,11,23,9,45,409.0,123.0,1.85,12.5,301.0,85.85,71.06
2016,11,23,10,0,773.0,91.0,1.9,13.0,430.0,72.03,58.64
2016,11,23,10,15,787.0,93.0,1.95,13.0,454.5,79.39,65.05
2016,11,23,10,30,801.0,95.0,2.0,13.0,479.0,80.8,66.19
2016,11,23,10,45,537.0,156.5,2.05,13.5,418.0,142.45,97.21
2016,11,23,11,0,273.0,218.0,2.1,14.0,357.0,184.88,136.89
2016,11,23,11,15,557.5,156.5,2.15,14.0,447.0,218.8,152.05
2016,11,23,11,30,842.0,95.0,2.2,14.0,537.0,282.65,195.75
2016,11,23,11,45,847.5,93.5,2.25,14.0,540.0,331.28,240.49
2016,11,23,12,0,853.0,92.0,2.3,14.0,543.0,378.88,284.58
2016,11,23,12,15,850.5,92.0,2.35,14.0,537.5,423.44,325.89
2016,11,23,12,30,848.0,92.0,2.4,14.0,532.0,465.88,364.66
2016,11,23,12,45,837.5,92.5,2.45,14.0,518.5,502.66,398.21
2016,11,23,13,0,827.0,93.0,2.5,14.0,505.0,536.34,428.54
2016,11,23,13,15,816.5,91.5,2.55,14.0,484.5,564.89,454.26
2016,11,23,13,30,806.0,90.0,2.6,14.0,464.0,590.11,476.9
2016,11,23,13,45,792.0,87.5,2.7,14.0,437.5,608.73,494.27
2016,11,23,14,0,778.0,85.0,2.8,14.0,411.0,623.7,508.53
2016,11,23,14,15,755.5,82.0,2.8,13.5,378.0,632.44,518.13
2016,11,23,14,30,733.0,79.0,2.8,13.0,345.0,634.32,522.24
2016,11,23,14,45,703.0,74.5,2.8,13.0,307.5,625.27,516.34
2016,11,23,15,0,673.0,70.0,2.8,13.0,270.0,612.37,506.53
2016,11,23,15,15,625.5,64.5,2.4,12.5,229.0,581.61,481.36
2016,11,23,15,30,578.0,59.0,2.0,12.0,188.0,547.22,452.11
2016,11,23,15,45,502.5,51.5,1.7,11.5,146.5,486.11,400.53
2016,11,23,16,0,427.0,44.0,1.4,11.0,105.0,422.18,344.16
2016,11,23,16,15,303.5,33.0,1.3,10.0,68.0,317.52,246.86
2016,11,23,16,30,180.0,22.0,1.2,9.0,31.0,194.74,15.97
2016,11,23,16,45,90.0,11.0,1.15,8.5,15.5,75.09,0.0
2016,11,23,17,0,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,11,23,17,15,0.0,0.0,1.1,7.5,0.0,0.0,0.0
2016,11,23,17,30,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,11,23,17,45,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,11,23,18,0,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,11,23,18,15,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,11,23,18,30,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,11,23,18,45,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,11,23,19,0,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,11,23,19,15,0.0,0.0,1.1,6.5,0.0,0.0,0.0
2016,11,23,19,30,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,11,23,19,45,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,11,23,20,0,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,11,23,20,15,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,11,23,20,30,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,11,23,20,45,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,11,23,21,0,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,11,23,21,15,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,11,23,21,30,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,11,23,21,45,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,11,23,22,0,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,11,23,22,15,0.0,0.0,1.1,5.5,0.0,0.0,0.0
2016,11,23,22,30,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,11,23,22,45,0.0,0.0,1.15,5.0,0.0,0.0,0.0
2016,11,23,23,0,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,11,23,23,15,0.0,0.0,1.15,5.0,0.0,0.0,0.0
2016,11,23,23,30,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,11,23,23,45,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,11,24,0,0,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,11,24,0,15,0.0,0.0,1.05,5.0,0.0,0.0,0.0
2016,11,24,0,30,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2016,11,24,0,45,0.0,0.0,0.95,5.0,0.0,0.0,0.0
2016,11,24,1,0,0.0,0.0,0.9,5.0,0.0,0.0,0.0
2016,11,24,1,15,0.0,0.0,0.85,5.0,0.0,0.0,0.0
2016,11,24,1,30,0.0,0.0,0.8,5.0,0.0,0.0,0.0
2016,11,24,1,45,0.0,0.0,0.75,5.5,0.0,0.0,0.0
2016,11,24,2,0,0.0,0.0,0.7,6.0,0.0,0.0,0.0
2016,11,24,2,15,0.0,0.0,0.7,5.5,0.0,0.0,0.0
2016,11,24,2,30,0.0,0.0,0.7,5.0,0.0,0.0,0.0
2016,11,24,2,45,0.0,0.0,0.75,5.0,0.0,0.0,0.0
2016,11,24,3,0,0.0,0.0,0.8,5.0,0.0,0.0,0.0
2016,11,24,3,15,0.0,0.0,0.75,5.0,0.0,0.0,0.0
2016,11,24,3,30,0.0,0.0,0.7,5.0,0.0,0.0,0.0
2016,11,24,3,45,0.0,0.0,0.7,5.0,0.0,0.0,0.0
2016,11,24,4,0,0.0,0.0,0.7,5.0,0.0,0.0,0.0
2016,11,24,4,15,0.0,0.0,0.6,5.0,0.0,0.0,0.0
2016,11,24,4,30,0.0,0.0,0.5,5.0,0.0,0.0,0.0
2016,11,24,4,45,0.0,0.0,0.45,5.0,0.0,0.0,0.0
2016,11,24,5,0,0.0,0.0,0.4,5.0,0.0,0.0,0.0
2016,11,24,5,15,0.0,0.0,0.45,5.0,0.0,0.0,0.0
2016,11,24,5,30,0.0,0.0,0.5,5.0,0.0,0.0,0.0
2016,11,24,5,45,0.0,0.0,0.55,5.0,0.0,0.0,0.0
2016,11,24,6,0,0.0,0.0,0.6,5.0,0.0,0.0,0.0
2016,11,24,6,15,0.0,0.0,0.55,5.0,0.0,0.0,0.0
2016,11,24,6,30,0.0,0.0,0.5,5.0,0.0,0.0,0.0
2016,11,24,6,45,0.0,0.0,0.5,5.0,0.0,0.0,0.0
2016,11,24,7,0,0.0,0.0,0.5,5.0,0.0,0.0,0.0
2016,11,24,7,15,122.5,16.5,0.55,5.0,27.0,12.98,0.0
2016,11,24,7,30,245.0,33.0,0.6,5.0,54.0,25.09,14.14
2016,11,24,7,45,356.0,44.0,0.65,5.5,94.5,36.23,26.66
2016,11,24,8,0,467.0,55.0,0.7,6.0,135.0,45.23,35.46
2016,11,24,8,15,532.5,62.5,0.8,6.0,177.0,51.07,41.18
2016,11,24,8,30,598.0,70.0,0.9,6.0,219.0,56.95,46.79
2016,11,24,8,45,651.0,73.5,1.0,6.5,261.0,59.66,49.26
2016,11,24,9,0,704.0,77.0,1.1,7.0,303.0,62.5,51.75
2016,11,24,9,15,733.0,81.0,1.15,7.5,340.0,65.44,54.27
2016,11,24,9,30,762.0,85.0,1.2,8.0,377.0,68.39,56.75
2016,11,24,9,45,787.5,86.5,1.3,9.0,409.0,75.29,62.62
2016,11,24,10,0,813.0,88.0,1.4,10.0,441.0,76.54,63.38
2016,11,24,10,15,826.5,89.5,1.4,10.5,466.0,77.62,64.11
2016,11,24,10,30,840.0,91.0,1.4,11.0,491.0,78.73,64.88
2016,11,24,10,45,850.0,92.0,1.4,12.0,509.0,126.89,75.48
2016,11,24,11,0,860.0,93.0,1.4,13.0,527.0,180.85,108.75
2016,11,24,11,15,864.5,93.5,1.2,13.0,537.0,233.66,150.79
2016,11,24,11,30,869.0,94.0,1.0,13.0,547.0,285.85,196.33
2016,11,24,11,45,871.0,94.0,0.85,13.5,549.5,336.06,241.11
2016,11,24,12,0,873.0,94.0,0.7,14.0,552.0,384.93,284.27
2016,11,24,12,15,870.0,93.5,0.6,14.0,546.5,429.87,324.08
2016,11,24,12,30,867.0,93.0,0.5,14.0,541.0,472.56,360.9
2016,11,24,12,45,861.5,92.0,0.4,14.5,528.0,511.18,392.68
2016,11,24,13,0,856.0,91.0,0.3,15.0,515.0,547.01,421.13
2016,11,24,13,15,845.5,89.5,0.35,15.0,494.5,576.66,446.55
2016,11,24,13,30,835.0,88.0,0.4,15.0,474.0,602.9,469.02
2016,11,24,13,45,818.0,86.0,0.5,15.0,446.5,621.12,485.93
2016,11,24,14,0,801.0,84.0,0.6,15.0,419.0,635.44,499.77
2016,11,24,14,15,779.0,81.0,0.55,15.0,385.5,641.45,505.45
2016,11,24,14,30,757.0,78.0,0.5,15.0,352.0,647.91,511.01
2016,11,24,14,45,724.0,74.5,0.5,15.0,313.5,638.44,505.08
2016,11,24,15,0,691.0,71.0,0.5,15.0,275.0,624.96,495.51
2016,11,24,15,15,643.0,65.5,0.5,14.5,233.0,594.17,473.39
2016,11,24,15,30,595.0,60.0,0.5,14.0,191.0,559.62,447.24
2016,11,24,15,45,521.0,52.0,0.5,13.5,149.0,499.31,399.76
2016,11,24,16,0,447.0,44.0,0.5,13.0,107.0,436.13,347.04
2016,11,24,16,15,321.5,32.5,0.55,12.0,69.0,329.86,250.7
2016,11,24,16,30,196.0,21.0,0.6,11.0,31.0,203.3,1.72
2016,11,24,16,45,98.0,10.5,0.7,10.5,15.5,80.42,0.0
2016,11,24,17,0,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,11,24,17,15,0.0,0.0,0.85,9.5,0.0,0.0,0.0
2016,11,24,17,30,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,11,24,17,45,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,11,24,18,0,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,11,24,18,15,0.0,0.0,1.1,8.5,0.0,0.0,0.0
2016,11,24,18,30,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,11,24,18,45,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,11,24,19,0,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,11,24,19,15,0.0,0.0,1.05,8.0,0.0,0.0,0.0
2016,11,24,19,30,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,11,24,19,45,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,11,24,20,0,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,11,24,20,15,0.0,0.0,0.95,7.5,0.0,0.0,0.0
2016,11,24,20,30,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,11,24,20,45,0.0,0.0,0.85,7.0,0.0,0.0,0.0
2016,11,24,21,0,0.0,0.0,0.8,7.0,0.0,0.0,0.0
2016,11,24,21,15,0.0,0.0,0.75,7.0,0.0,0.0,0.0
2016,11,24,21,30,0.0,0.0,0.7,7.0,0.0,0.0,0.0
2016,11,24,21,45,0.0,0.0,0.7,7.0,0.0,0.0,0.0
2016,11,24,22,0,0.0,0.0,0.7,7.0,0.0,0.0,0.0
2016,11,24,22,15,0.0,0.0,0.65,7.0,0.0,0.0,0.0
2016,11,24,22,30,0.0,0.0,0.6,7.0,0.0,0.0,0.0
2016,11,24,22,45,0.0,0.0,0.6,7.5,0.0,0.0,0.0
2016,11,24,23,0,0.0,0.0,0.6,8.0,0.0,0.0,0.0
2016,11,24,23,15,0.0,0.0,0.6,7.5,0.0,0.0,0.0
2016,11,24,23,30,0.0,0.0,0.6,7.0,0.0,0.0,0.0
2016,11,24,23,45,0.0,0.0,0.6,7.0,0.0,0.0,0.0
2016,11,25,0,0,0.0,0.0,0.6,7.0,0.0,0.0,0.0
2016,11,25,0,15,0.0,0.0,0.6,7.0,0.0,0.0,0.0
2016,11,25,0,30,0.0,0.0,0.6,7.0,0.0,0.0,0.0
2016,11,25,0,45,0.0,0.0,0.65,7.0,0.0,0.0,0.0
2016,11,25,1,0,0.0,0.0,0.7,7.0,0.0,0.0,0.0
2016,11,25,1,15,0.0,0.0,0.75,6.5,0.0,0.0,0.0
2016,11,25,1,30,0.0,0.0,0.8,6.0,0.0,0.0,0.0
2016,11,25,1,45,0.0,0.0,0.85,6.0,0.0,0.0,0.0
2016,11,25,2,0,0.0,0.0,0.9,6.0,0.0,0.0,0.0
2016,11,25,2,15,0.0,0.0,0.9,5.5,0.0,0.0,0.0
2016,11,25,2,30,0.0,0.0,0.9,5.0,0.0,0.0,0.0
2016,11,25,2,45,0.0,0.0,0.95,5.0,0.0,0.0,0.0
2016,11,25,3,0,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2016,11,25,3,15,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2016,11,25,3,30,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2016,11,25,3,45,0.0,0.0,1.05,5.0,0.0,0.0,0.0
2016,11,25,4,0,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,11,25,4,15,0.0,0.0,1.1,4.5,0.0,0.0,0.0
2016,11,25,4,30,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,11,25,4,45,0.0,0.0,1.15,4.0,0.0,0.0,0.0
2016,11,25,5,0,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,11,25,5,15,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,11,25,5,30,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,11,25,5,45,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,11,25,6,0,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,11,25,6,15,0.0,0.0,1.15,4.0,0.0,0.0,0.0
2016,11,25,6,30,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,11,25,6,45,0.0,0.0,1.1,4.5,0.0,0.0,0.0
2016,11,25,7,0,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,11,25,7,15,54.0,15.0,1.05,5.5,19.5,11.8,0.0
2016,11,25,7,30,108.0,30.0,1.0,6.0,39.0,22.42,11.43
2016,11,25,7,45,162.5,46.0,1.0,6.5,68.5,34.03,24.49
2016,11,25,8,0,217.0,62.0,1.0,7.0,98.0,45.52,35.51
2016,11,25,8,15,248.0,77.5,1.2,7.5,130.0,56.37,45.68
2016,11,25,8,30,279.0,93.0,1.4,8.0,162.0,67.01,55.49
2016,11,25,8,45,300.0,107.0,1.6,8.5,192.5,76.41,64.0
2016,11,25,9,0,321.0,121.0,1.8,9.0,223.0,85.61,72.17
2016,11,25,9,15,347.5,128.5,1.75,9.5,250.5,90.85,76.65
2016,11,25,9,30,374.0,136.0,1.7,10.0,278.0,94.02,79.21
2016,11,25,9,45,245.5,161.5,1.7,11.0,258.0,108.79,91.85
2016,11,25,10,0,117.0,187.0,1.7,12.0,238.0,123.56,104.26
2016,11,25,10,15,200.0,192.5,1.7,12.5,284.5,128.65,108.31
2016,11,25,10,30,283.0,198.0,1.7,13.0,331.0,129.79,108.92
2016,11,25,10,45,293.0,204.5,1.75,13.5,346.5,153.9,114.87
2016,11,25,11,0,303.0,211.0,1.8,14.0,362.0,182.43,133.67
2016,11,25,11,15,279.0,219.0,1.8,14.0,361.0,206.85,154.14
2016,11,25,11,30,255.0,227.0,1.8,14.0,360.0,228.68,173.97
2016,11,25,11,45,318.5,217.0,1.8,14.5,383.0,260.08,198.68
2016,11,25,12,0,382.0,207.0,1.8,15.0,406.0,296.55,228.33
2016,11,25,12,15,321.5,215.5,1.75,15.0,382.0,304.92,238.67
2016,11,25,12,30,261.0,224.0,1.7,15.0,358.0,307.49,243.48
2016,11,25,12,45,321.5,207.5,1.7,15.0,369.0,340.31,271.06
2016,11,25,13,0,382.0,191.0,1.7,15.0,380.0,376.26,301.25
2016,11,25,13,15,237.0,195.5,1.65,14.5,311.0,321.15,259.34
2016,11,25,13,30,92.0,200.0,1.6,14.0,242.0,231.81,188.06
2016,11,25,13,45,55.5,178.0,1.55,14.0,202.5,194.7,158.21
2016,11,25,14,0,19.0,156.0,1.5,14.0,163.0,142.97,115.35
2016,11,25,14,15,86.0,153.0,1.3,13.5,184.0,201.63,166.03
2016,11,25,14,30,153.0,150.0,1.1,13.0,205.0,267.31,221.48
2016,11,25,14,45,140.5,136.0,0.9,13.0,182.5,251.59,208.3
2016,11,25,15,0,128.0,122.0,0.7,13.0,160.0,234.8,194.38
2016,11,25,15,15,116.5,105.0,0.7,12.5,135.5,213.53,177.17
2016,11,25,15,30,105.0,88.0,0.7,12.0,111.0,191.09,158.39
2016,11,25,15,45,91.0,69.5,0.75,12.0,86.5,163.02,133.94
2016,11,25,16,0,77.0,51.0,0.8,12.0,62.0,133.12,107.12
2016,11,25,16,15,38.5,34.5,0.85,11.5,40.0,86.79,63.47
2016,11,25,16,30,0.0,18.0,0.9,11.0,18.0,15.81,0.0
2016,11,25,16,45,0.0,9.0,0.95,10.5,9.0,7.08,0.0
2016,11,25,17,0,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,11,25,17,15,0.0,0.0,1.0,9.5,0.0,0.0,0.0
2016,11,25,17,30,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,11,25,17,45,0.0,0.0,1.05,9.0,0.0,0.0,0.0
2016,11,25,18,0,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,11,25,18,15,0.0,0.0,1.1,8.5,0.0,0.0,0.0
2016,11,25,18,30,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,11,25,18,45,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,11,25,19,0,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,11,25,19,15,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,11,25,19,30,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,11,25,19,45,0.0,0.0,1.15,8.0,0.0,0.0,0.0
2016,11,25,20,0,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,11,25,20,15,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,11,25,20,30,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,11,25,20,45,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,11,25,21,0,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2016,11,25,21,15,0.0,0.0,1.45,7.5,0.0,0.0,0.0
2016,11,25,21,30,0.0,0.0,1.5,7.0,0.0,0.0,0.0
2016,11,25,21,45,0.0,0.0,1.6,7.0,0.0,0.0,0.0
2016,11,25,22,0,0.0,0.0,1.7,7.0,0.0,0.0,0.0
2016,11,25,22,15,0.0,0.0,1.7,7.0,0.0,0.0,0.0
2016,11,25,22,30,0.0,0.0,1.7,7.0,0.0,0.0,0.0
2016,11,25,22,45,0.0,0.0,1.75,7.0,0.0,0.0,0.0
2016,11,25,23,0,0.0,0.0,1.8,7.0,0.0,0.0,0.0
2016,11,25,23,15,0.0,0.0,1.85,7.0,0.0,0.0,0.0
2016,11,25,23,30,0.0,0.0,1.9,7.0,0.0,0.0,0.0
2016,11,25,23,45,0.0,0.0,2.0,7.0,0.0,0.0,0.0
2016,11,26,0,0,0.0,0.0,2.1,7.0,0.0,0.0,0.0
2016,11,26,0,15,0.0,0.0,2.25,7.0,0.0,0.0,0.0
2016,11,26,0,30,0.0,0.0,2.4,7.0,0.0,0.0,0.0
2016,11,26,0,45,0.0,0.0,2.6,7.5,0.0,0.0,0.0
2016,11,26,1,0,0.0,0.0,2.8,8.0,0.0,0.0,0.0
2016,11,26,1,15,0.0,0.0,2.85,8.0,0.0,0.0,0.0
2016,11,26,1,30,0.0,0.0,2.9,8.0,0.0,0.0,0.0
2016,11,26,1,45,0.0,0.0,2.95,8.0,0.0,0.0,0.0
2016,11,26,2,0,0.0,0.0,3.0,8.0,0.0,0.0,0.0
2016,11,26,2,15,0.0,0.0,3.05,8.0,0.0,0.0,0.0
2016,11,26,2,30,0.0,0.0,3.1,8.0,0.0,0.0,0.0
2016,11,26,2,45,0.0,0.0,3.2,8.0,0.0,0.0,0.0
2016,11,26,3,0,0.0,0.0,3.3,8.0,0.0,0.0,0.0
2016,11,26,3,15,0.0,0.0,3.2,8.0,0.0,0.0,0.0
2016,11,26,3,30,0.0,0.0,3.1,8.0,0.0,0.0,0.0
2016,11,26,3,45,0.0,0.0,3.05,8.0,0.0,0.0,0.0
2016,11,26,4,0,0.0,0.0,3.0,8.0,0.0,0.0,0.0
2016,11,26,4,15,0.0,0.0,2.95,8.0,0.0,0.0,0.0
2016,11,26,4,30,0.0,0.0,2.9,8.0,0.0,0.0,0.0
2016,11,26,4,45,0.0,0.0,2.85,8.0,0.0,0.0,0.0
2016,11,26,5,0,0.0,0.0,2.8,8.0,0.0,0.0,0.0
2016,11,26,5,15,0.0,0.0,2.6,8.0,0.0,0.0,0.0
2016,11,26,5,30,0.0,0.0,2.4,8.0,0.0,0.0,0.0
2016,11,26,5,45,0.0,0.0,2.25,8.0,0.0,0.0,0.0
2016,11,26,6,0,0.0,0.0,2.1,8.0,0.0,0.0,0.0
2016,11,26,6,15,0.0,0.0,2.05,8.0,0.0,0.0,0.0
2016,11,26,6,30,0.0,0.0,2.0,8.0,0.0,0.0,0.0
2016,11,26,6,45,0.0,0.0,2.0,8.5,0.0,0.0,0.0
2016,11,26,7,0,0.0,0.0,2.0,9.0,0.0,0.0,0.0
2016,11,26,7,15,0.0,3.0,2.15,9.0,3.0,2.36,0.0
2016,11,26,7,30,0.0,6.0,2.3,9.0,6.0,4.54,0.0
2016,11,26,7,45,0.0,11.5,2.5,9.5,11.5,8.72,1.97
2016,11,26,8,0,0.0,17.0,2.7,10.0,17.0,12.91,5.91
2016,11,26,8,15,0.0,23.0,2.8,10.0,23.0,17.5,10.19
2016,11,26,8,30,0.0,29.0,2.9,10.0,29.0,22.09,14.46
2016,11,26,8,45,0.0,35.0,3.0,10.0,35.0,26.7,18.7
2016,11,26,9,0,0.0,41.0,3.1,10.0,41.0,31.31,22.9
2016,11,26,9,15,0.0,46.5,3.05,10.0,46.5,35.54,26.73
2016,11,26,9,30,0.0,52.0,3.0,10.0,52.0,39.79,30.54
2016,11,26,9,45,0.0,64.0,2.95,10.0,64.0,49.06,38.86
2016,11,26,10,0,0.0,76.0,2.9,10.0,76.0,58.36,47.15
2016,11,26,10,15,0.0,86.0,2.9,10.0,86.0,65.77,53.71
2016,11,26,10,30,0.0,96.0,2.9,10.0,96.0,72.97,60.06
2016,11,26,10,45,2.5,132.5,2.9,10.0,133.5,98.67,79.02
2016,11,26,11,0,5.0,169.0,2.9,10.0,171.0,124.68,100.76
2016,11,26,11,15,44.5,198.5,3.05,10.0,221.5,151.7,121.57
2016,11,26,11,30,84.0,228.0,3.2,10.0,272.0,186.57,149.23
2016,11,26,11,45,136.0,232.0,3.4,10.0,302.5,215.31,171.99
2016,11,26,12,0,188.0,236.0,3.6,10.0,333.0,248.32,199.15
2016,11,26,12,15,191.5,233.0,3.7,10.0,331.5,262.41,212.24
2016,11,26,12,30,195.0,230.0,3.8,10.0,330.0,276.23,225.12
2016,11,26,12,45,105.5,205.5,3.95,10.5,259.5,227.37,186.21
2016,11,26,13,0,16.0,181.0,4.1,11.0,189.0,152.29,123.9
2016,11,26,13,15,8.0,150.5,4.05,10.5,154.5,124.09,100.61
2016,11,26,13,30,0.0,120.0,4.0,10.0,120.0,94.65,75.84
2016,11,26,13,45,1.5,131.0,4.0,10.0,131.5,106.2,85.87
2016,11,26,14,0,3.0,142.0,4.0,10.0,143.0,119.17,97.11
2016,11,26,14,15,1.5,73.5,3.8,10.0,74.0,57.45,44.26
2016,11,26,14,30,0.0,5.0,3.6,10.0,5.0,3.8,0.0
2016,11,26,14,45,0.0,4.5,3.45,10.0,4.5,3.41,0.0
2016,11,26,15,0,0.0,4.0,3.3,10.0,4.0,3.03,0.0
2016,11,26,15,15,0.0,3.0,3.15,10.0,3.0,2.27,0.0
2016,11,26,15,30,0.0,2.0,3.0,10.0,2.0,1.51,0.0
2016,11,26,15,45,0.0,1.5,2.9,10.0,1.5,1.13,0.0
2016,11,26,16,0,0.0,1.0,2.8,10.0,1.0,0.76,0.0
2016,11,26,16,15,0.0,0.5,2.8,10.0,0.5,0.38,0.0
2016,11,26,16,30,0.0,0.0,2.8,10.0,0.0,0.0,0.0
2016,11,26,16,45,0.0,0.0,2.85,10.0,0.0,0.0,0.0
2016,11,26,17,0,0.0,0.0,2.9,10.0,0.0,0.0,0.0
2016,11,26,17,15,0.0,0.0,2.95,10.0,0.0,0.0,0.0
2016,11,26,17,30,0.0,0.0,3.0,10.0,0.0,0.0,0.0
2016,11,26,17,45,0.0,0.0,3.05,10.0,0.0,0.0,0.0
2016,11,26,18,0,0.0,0.0,3.1,10.0,0.0,0.0,0.0
2016,11,26,18,15,0.0,0.0,2.95,9.5,0.0,0.0,0.0
2016,11,26,18,30,0.0,0.0,2.8,9.0,0.0,0.0,0.0
2016,11,26,18,45,0.0,0.0,2.65,9.0,0.0,0.0,0.0
2016,11,26,19,0,0.0,0.0,2.5,9.0,0.0,0.0,0.0
2016,11,26,19,15,0.0,0.0,2.4,8.5,0.0,0.0,0.0
2016,11,26,19,30,0.0,0.0,2.3,8.0,0.0,0.0,0.0
2016,11,26,19,45,0.0,0.0,2.25,8.0,0.0,0.0,0.0
2016,11,26,20,0,0.0,0.0,2.2,8.0,0.0,0.0,0.0
2016,11,26,20,15,0.0,0.0,2.2,8.0,0.0,0.0,0.0
2016,11,26,20,30,0.0,0.0,2.2,8.0,0.0,0.0,0.0
2016,11,26,20,45,0.0,0.0,2.2,8.5,0.0,0.0,0.0
2016,11,26,21,0,0.0,0.0,2.2,9.0,0.0,0.0,0.0
2016,11,26,21,15,0.0,0.0,2.2,9.0,0.0,0.0,0.0
2016,11,26,21,30,0.0,0.0,2.2,9.0,0.0,0.0,0.0
2016,11,26,21,45,0.0,0.0,2.2,9.0,0.0,0.0,0.0
2016,11,26,22,0,0.0,0.0,2.2,9.0,0.0,0.0,0.0
2016,11,26,22,15,0.0,0.0,2.3,9.0,0.0,0.0,0.0
2016,11,26,22,30,0.0,0.0,2.4,9.0,0.0,0.0,0.0
2016,11,26,22,45,0.0,0.0,2.5,9.0,0.0,0.0,0.0
2016,11,26,23,0,0.0,0.0,2.6,9.0,0.0,0.0,0.0
2016,11,26,23,15,0.0,0.0,2.7,9.0,0.0,0.0,0.0
2016,11,26,23,30,0.0,0.0,2.8,9.0,0.0,0.0,0.0
2016,11,26,23,45,0.0,0.0,2.95,9.0,0.0,0.0,0.0
2016,11,27,0,0,0.0,0.0,3.1,9.0,0.0,0.0,0.0
2016,11,27,0,15,0.0,0.0,3.05,9.0,0.0,0.0,0.0
2016,11,27,0,30,0.0,0.0,3.0,9.0,0.0,0.0,0.0
2016,11,27,0,45,0.0,0.0,3.0,9.0,0.0,0.0,0.0
2016,11,27,1,0,0.0,0.0,3.0,9.0,0.0,0.0,0.0
2016,11,27,1,15,0.0,0.0,3.0,9.0,0.0,0.0,0.0
2016,11,27,1,30,0.0,0.0,3.0,9.0,0.0,0.0,0.0
2016,11,27,1,45,0.0,0.0,3.05,9.0,0.0,0.0,0.0
2016,11,27,2,0,0.0,0.0,3.1,9.0,0.0,0.0,0.0
2016,11,27,2,15,0.0,0.0,3.2,9.0,0.0,0.0,0.0
2016,11,27,2,30,0.0,0.0,3.3,9.0,0.0,0.0,0.0
2016,11,27,2,45,0.0,0.0,3.4,9.0,0.0,0.0,0.0
2016,11,27,3,0,0.0,0.0,3.5,9.0,0.0,0.0,0.0
2016,11,27,3,15,0.0,0.0,3.5,9.0,0.0,0.0,0.0
2016,11,27,3,30,0.0,0.0,3.5,9.0,0.0,0.0,0.0
2016,11,27,3,45,0.0,0.0,3.55,9.0,0.0,0.0,0.0
2016,11,27,4,0,0.0,0.0,3.6,9.0,0.0,0.0,0.0
2016,11,27,4,15,0.0,0.0,3.45,9.0,0.0,0.0,0.0
2016,11,27,4,30,0.0,0.0,3.3,9.0,0.0,0.0,0.0
2016,11,27,4,45,0.0,0.0,3.2,9.0,0.0,0.0,0.0
2016,11,27,5,0,0.0,0.0,3.1,9.0,0.0,0.0,0.0
2016,11,27,5,15,0.0,0.0,3.05,9.0,0.0,0.0,0.0
2016,11,27,5,30,0.0,0.0,3.0,9.0,0.0,0.0,0.0
2016,11,27,5,45,0.0,0.0,2.95,9.0,0.0,0.0,0.0
2016,11,27,6,0,0.0,0.0,2.9,9.0,0.0,0.0,0.0
2016,11,27,6,15,0.0,0.0,2.75,8.5,0.0,0.0,0.0
2016,11,27,6,30,0.0,0.0,2.6,8.0,0.0,0.0,0.0
2016,11,27,6,45,0.0,0.0,2.5,8.0,0.0,0.0,0.0
2016,11,27,7,0,0.0,0.0,2.4,8.0,0.0,0.0,0.0
2016,11,27,7,15,106.0,15.0,2.5,8.0,23.0,11.8,0.0
2016,11,27,7,30,212.0,30.0,2.6,8.0,46.0,22.77,10.11
2016,11,27,7,45,344.5,39.0,2.75,8.5,85.5,32.13,22.37
2016,11,27,8,0,477.0,48.0,2.9,9.0,125.0,39.69,29.87
2016,11,27,8,15,544.5,54.5,3.1,9.5,166.5,44.91,34.94
2016,11,27,8,30,612.0,61.0,3.3,10.0,208.0,50.2,39.89
2016,11,27,8,45,665.5,64.0,3.5,10.5,249.0,52.75,42.22
2016,11,27,9,0,719.0,67.0,3.7,11.0,290.0,55.42,44.56
2016,11,27,9,15,747.5,70.0,3.7,11.0,326.5,62.55,50.95
2016,11,27,9,30,776.0,73.0,3.7,11.0,363.0,65.11,53.18
2016,11,27,9,45,714.5,86.0,3.75,11.5,369.5,68.07,55.63
2016,11,27,10,0,653.0,99.0,3.8,12.0,376.0,75.57,62.11
2016,11,27,10,15,753.5,88.5,3.7,12.0,426.0,75.62,62.04
2016,11,27,10,30,854.0,78.0,3.6,12.0,476.0,69.7,56.7
2016,11,27,10,45,863.5,78.5,3.55,12.5,494.0,110.94,64.35
2016,11,27,11,0,873.0,79.0,3.5,13.0,512.0,164.69,96.04
2016,11,27,11,15,877.5,79.5,3.35,13.0,522.0,217.7,138.01
2016,11,27,11,30,882.0,80.0,3.2,13.0,532.0,270.08,184.46
2016,11,27,11,45,882.5,80.5,3.1,13.5,534.5,320.48,230.91
2016,11,27,12,0,883.0,81.0,3.0,14.0,537.0,369.41,276.2
2016,11,27,12,15,880.5,80.5,2.95,14.0,532.0,414.63,318.5
2016,11,27,12,30,878.0,80.0,2.9,14.0,527.0,457.65,358.17
2016,11,27,12,45,640.0,132.5,2.85,14.0,454.0,436.96,348.16
2016,11,27,13,0,402.0,185.0,2.8,14.0,381.0,388.74,313.57
2016,11,27,13,15,425.5,172.0,2.65,14.0,372.0,412.22,334.51
2016,11,27,13,30,449.0,159.0,2.5,14.0,363.0,435.3,354.65
2016,11,27,13,45,460.0,146.5,2.45,14.0,345.5,450.5,368.57
2016,11,27,14,0,471.0,134.0,2.4,14.0,328.0,464.08,381.11
2016,11,27,14,15,502.5,116.5,2.3,13.5,308.5,484.16,399.51
2016,11,27,14,30,534.0,99.0,2.2,13.0,289.0,510.14,422.17
2016,11,27,14,45,490.5,96.5,2.1,13.0,256.5,484.01,401.94
2016,11,27,15,0,447.0,94.0,2.0,13.0,224.0,462.32,384.65
2016,11,27,15,15,411.5,83.5,1.75,12.5,189.5,433.93,361.71
2016,11,27,15,30,376.0,73.0,1.5,12.0,155.0,403.14,335.7
2016,11,27,15,45,324.5,60.0,1.25,11.5,119.5,355.05,294.21
2016,11,27,16,0,273.0,47.0,1.0,11.0,84.0,305.55,249.48
2016,11,27,16,15,136.5,35.5,1.0,10.5,54.0,178.43,135.05
2016,11,27,16,30,0.0,24.0,1.0,10.0,24.0,29.08,0.0
2016,11,27,16,45,0.0,12.0,1.0,9.5,12.0,9.44,0.0
2016,11,27,17,0,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,11,27,17,15,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,11,27,17,30,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,11,27,17,45,0.0,0.0,1.05,9.0,0.0,0.0,0.0
2016,11,27,18,0,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,11,27,18,15,0.0,0.0,1.05,8.5,0.0,0.0,0.0
2016,11,27,18,30,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,11,27,18,45,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,11,27,19,0,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,11,27,19,15,0.0,0.0,1.0,7.5,0.0,0.0,0.0
2016,11,27,19,30,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,11,27,19,45,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,11,27,20,0,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,11,27,20,15,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,11,27,20,30,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,11,27,20,45,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,11,27,21,0,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,11,27,21,15,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,11,27,21,30,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,11,27,21,45,0.0,0.0,1.0,7.5,0.0,0.0,0.0
2016,11,27,22,0,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,11,27,22,15,0.0,0.0,0.95,8.0,0.0,0.0,0.0
2016,11,27,22,30,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,11,27,22,45,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,11,27,23,0,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,11,27,23,15,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,11,27,23,30,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,11,27,23,45,0.0,0.0,0.95,8.0,0.0,0.0,0.0
2016,11,28,0,0,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,11,28,0,15,0.0,0.0,1.15,8.0,0.0,0.0,0.0
2016,11,28,0,30,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,11,28,0,45,0.0,0.0,1.45,8.0,0.0,0.0,0.0
2016,11,28,1,0,0.0,0.0,1.6,8.0,0.0,0.0,0.0
2016,11,28,1,15,0.0,0.0,1.85,8.0,0.0,0.0,0.0
2016,11,28,1,30,0.0,0.0,2.1,8.0,0.0,0.0,0.0
2016,11,28,1,45,0.0,0.0,2.35,8.5,0.0,0.0,0.0
2016,11,28,2,0,0.0,0.0,2.6,9.0,0.0,0.0,0.0
2016,11,28,2,15,0.0,0.0,2.6,9.0,0.0,0.0,0.0
2016,11,28,2,30,0.0,0.0,2.6,9.0,0.0,0.0,0.0
2016,11,28,2,45,0.0,0.0,2.6,9.0,0.0,0.0,0.0
2016,11,28,3,0,0.0,0.0,2.6,9.0,0.0,0.0,0.0
2016,11,28,3,15,0.0,0.0,2.4,9.0,0.0,0.0,0.0
2016,11,28,3,30,0.0,0.0,2.2,9.0,0.0,0.0,0.0
2016,11,28,3,45,0.0,0.0,2.05,9.5,0.0,0.0,0.0
2016,11,28,4,0,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,11,28,4,15,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2016,11,28,4,30,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2016,11,28,4,45,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,11,28,5,0,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,11,28,5,15,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,11,28,5,30,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2016,11,28,5,45,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2016,11,28,6,0,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,11,28,6,15,0.0,0.0,2.05,10.0,0.0,0.0,0.0
2016,11,28,6,30,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2016,11,28,6,45,0.0,0.0,2.4,10.0,0.0,0.0,0.0
2016,11,28,7,0,0.0,0.0,2.6,10.0,0.0,0.0,0.0
2016,11,28,7,15,22.0,13.0,2.8,10.0,15.0,10.23,0.0
2016,11,28,7,30,44.0,26.0,3.0,10.0,30.0,19.49,6.93
2016,11,28,7,45,88.5,43.5,3.25,10.5,56.0,31.94,21.9
2016,11,28,8,0,133.0,61.0,3.5,11.0,82.0,44.13,33.49
2016,11,28,8,15,158.0,78.0,3.6,11.0,110.5,55.73,44.35
2016,11,28,8,30,183.0,95.0,3.7,11.0,139.0,67.08,54.85
2016,11,28,8,45,206.5,110.5,3.85,11.0,167.5,77.27,64.15
2016,11,28,9,0,230.0,126.0,4.0,11.0,196.0,87.24,73.12
2016,11,28,9,15,251.0,136.0,4.05,11.0,221.5,93.76,78.9
2016,11,28,9,30,272.0,146.0,4.1,11.0,247.0,100.15,84.5
2016,11,28,9,45,342.0,148.5,4.2,11.5,286.0,102.93,86.67
2016,11,28,10,0,412.0,151.0,4.3,12.0,325.0,103.08,86.5
2016,11,28,10,15,286.0,178.0,4.3,12.0,302.0,118.87,100.29
2016,11,28,10,30,160.0,205.0,4.3,12.0,279.0,134.54,113.89
2016,11,28,10,45,101.5,203.5,4.35,12.0,251.5,144.46,114.23
2016,11,28,11,0,43.0,202.0,4.4,12.0,224.0,146.83,117.02
2016,11,28,11,15,41.0,207.5,4.4,12.0,228.5,156.28,124.82
2016,11,28,11,30,39.0,213.0,4.4,12.0,233.0,165.57,132.75
2016,11,28,11,45,19.5,186.5,4.4,12.5,196.5,145.98,117.09
2016,11,28,12,0,0.0,160.0,4.4,13.0,160.0,122.21,97.72
2016,11,28,12,15,205.5,176.0,4.35,13.0,280.5,226.41,180.87
2016,11,28,12,30,411.0,192.0,4.3,13.0,401.0,348.93,279.81
2016,11,28,12,45,378.5,200.5,4.3,13.0,389.0,357.73,289.51
2016,11,28,13,0,346.0,209.0,4.3,13.0,377.0,370.97,302.4
2016,11,28,13,15,315.5,205.0,4.2,13.0,353.5,370.78,303.94
2016,11,28,13,30,285.0,201.0,4.1,13.0,330.0,367.42,302.52
2016,11,28,13,45,309.0,179.0,4.1,13.0,312.0,375.95,311.37
2016,11,28,14,0,333.0,157.0,4.1,13.0,294.0,383.49,319.43
2016,11,28,14,15,446.5,125.5,4.0,12.5,293.5,455.16,380.85
2016,11,28,14,30,560.0,94.0,3.9,12.0,293.0,521.53,437.55
2016,11,28,14,45,585.0,86.0,3.85,12.0,274.0,545.17,457.56
2016,11,28,15,0,610.0,78.0,3.8,12.0,255.0,567.02,475.76
2016,11,28,15,15,559.0,72.0,3.35,11.5,215.0,532.95,447.66
2016,11,28,15,30,508.0,66.0,2.9,11.0,175.0,494.97,415.23
2016,11,28,15,45,451.5,55.0,2.5,10.5,136.0,444.96,371.42
2016,11,28,16,0,395.0,44.0,2.1,10.0,97.0,392.66,323.05
2016,11,28,16,15,197.5,35.5,1.85,9.5,62.0,240.85,183.55
2016,11,28,16,30,0.0,27.0,1.6,9.0,27.0,37.28,0.0
2016,11,28,16,45,0.0,13.5,1.4,8.5,13.5,10.62,0.0
2016,11,28,17,0,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,11,28,17,15,0.0,0.0,1.2,7.5,0.0,0.0,0.0
2016,11,28,17,30,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,11,28,17,45,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,11,28,18,0,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,11,28,18,15,0.0,0.0,1.2,6.5,0.0,0.0,0.0
2016,11,28,18,30,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,11,28,18,45,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,11,28,19,0,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,11,28,19,15,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,11,28,19,30,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,11,28,19,45,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,11,28,20,0,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,11,28,20,15,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,11,28,20,30,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,11,28,20,45,0.0,0.0,1.25,6.0,0.0,0.0,0.0
2016,11,28,21,0,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2016,11,28,21,15,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2016,11,28,21,30,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2016,11,28,21,45,0.0,0.0,1.35,6.0,0.0,0.0,0.0
2016,11,28,22,0,0.0,0.0,1.4,6.0,0.0,0.0,0.0
2016,11,28,22,15,0.0,0.0,1.4,5.5,0.0,0.0,0.0
2016,11,28,22,30,0.0,0.0,1.4,5.0,0.0,0.0,0.0
2016,11,28,22,45,0.0,0.0,1.45,5.0,0.0,0.0,0.0
2016,11,28,23,0,0.0,0.0,1.5,5.0,0.0,0.0,0.0
2016,11,28,23,15,0.0,0.0,1.5,5.0,0.0,0.0,0.0
2016,11,28,23,30,0.0,0.0,1.5,5.0,0.0,0.0,0.0
2016,11,28,23,45,0.0,0.0,1.55,5.0,0.0,0.0,0.0
2016,11,29,0,0,0.0,0.0,1.6,5.0,0.0,0.0,0.0
2016,11,29,0,15,0.0,0.0,1.6,5.0,0.0,0.0,0.0
2016,11,29,0,30,0.0,0.0,1.6,5.0,0.0,0.0,0.0
2016,11,29,0,45,0.0,0.0,1.65,5.0,0.0,0.0,0.0
2016,11,29,1,0,0.0,0.0,1.7,5.0,0.0,0.0,0.0
2016,11,29,1,15,0.0,0.0,1.7,5.0,0.0,0.0,0.0
2016,11,29,1,30,0.0,0.0,1.7,5.0,0.0,0.0,0.0
2016,11,29,1,45,0.0,0.0,1.7,5.0,0.0,0.0,0.0
2016,11,29,2,0,0.0,0.0,1.7,5.0,0.0,0.0,0.0
2016,11,29,2,15,0.0,0.0,1.7,4.5,0.0,0.0,0.0
2016,11,29,2,30,0.0,0.0,1.7,4.0,0.0,0.0,0.0
2016,11,29,2,45,0.0,0.0,1.75,4.0,0.0,0.0,0.0
2016,11,29,3,0,0.0,0.0,1.8,4.0,0.0,0.0,0.0
2016,11,29,3,15,0.0,0.0,1.8,4.0,0.0,0.0,0.0
2016,11,29,3,30,0.0,0.0,1.8,4.0,0.0,0.0,0.0
2016,11,29,3,45,0.0,0.0,1.8,4.0,0.0,0.0,0.0
2016,11,29,4,0,0.0,0.0,1.8,4.0,0.0,0.0,0.0
2016,11,29,4,15,0.0,0.0,1.75,3.5,0.0,0.0,0.0
2016,11,29,4,30,0.0,0.0,1.7,3.0,0.0,0.0,0.0
2016,11,29,4,45,0.0,0.0,1.7,3.0,0.0,0.0,0.0
2016,11,29,5,0,0.0,0.0,1.7,3.0,0.0,0.0,0.0
2016,11,29,5,15,0.0,0.0,1.65,3.0,0.0,0.0,0.0
2016,11,29,5,30,0.0,0.0,1.6,3.0,0.0,0.0,0.0
2016,11,29,5,45,0.0,0.0,1.55,3.0,0.0,0.0,0.0
2016,11,29,6,0,0.0,0.0,1.5,3.0,0.0,0.0,0.0
2016,11,29,6,15,0.0,0.0,1.45,3.0,0.0,0.0,0.0
2016,11,29,6,30,0.0,0.0,1.4,3.0,0.0,0.0,0.0
2016,11,29,6,45,0.0,0.0,1.4,3.0,0.0,0.0,0.0
2016,11,29,7,0,0.0,0.0,1.4,3.0,0.0,0.0,0.0
2016,11,29,7,15,207.0,10.5,1.6,3.5,24.5,8.26,0.0
2016,11,29,7,30,414.0,21.0,1.8,4.0,49.0,19.3,6.12
2016,11,29,7,45,516.5,28.0,2.05,5.0,89.5,25.92,17.07
2016,11,29,8,0,619.0,35.0,2.3,6.0,130.0,32.67,23.86
2016,11,29,8,15,677.0,39.0,2.35,6.5,172.5,36.64,27.81
2016,11,29,8,30,735.0,43.0,2.4,7.0,215.0,40.7,31.69
2016,11,29,8,45,771.5,46.0,2.45,7.5,255.5,43.77,34.54
2016,11,29,9,0,808.0,49.0,2.5,8.0,296.0,51.12,41.2
2016,11,29,9,15,832.0,51.5,2.4,8.5,332.0,54.2,43.9
2016,11,29,9,30,856.0,54.0,2.3,9.0,368.0,57.18,46.46
2016,11,29,9,45,872.5,55.5,2.2,9.5,399.0,59.24,48.14
2016,11,29,10,0,889.0,57.0,2.1,10.0,430.0,61.21,49.74
2016,11,29,10,15,899.5,58.5,2.05,10.5,454.5,62.98,51.15
2016,11,29,10,30,910.0,60.0,2.0,11.0,479.0,64.67,52.47
2016,11,29,10,45,916.5,61.0,2.0,11.5,496.5,102.83,58.32
2016,11,29,11,0,923.0,62.0,2.0,12.0,514.0,158.02,89.21
2016,11,29,11,15,926.5,62.0,2.05,12.0,524.0,211.65,130.92
2016,11,29,11,30,930.0,62.0,2.1,12.0,534.0,264.42,177.59
2016,11,29,11,45,929.5,63.0,2.2,12.5,536.5,315.87,225.19
2016,11,29,12,0,929.0,64.0,2.3,13.0,539.0,365.7,271.7
2016,11,29,12,15,926.5,63.5,2.35,13.0,534.0,411.59,315.0
2016,11,29,12,30,924.0,63.0,2.4,13.0,529.0,455.21,355.64
2016,11,29,12,45,906.0,67.0,2.45,13.5,515.0,493.72,390.69
2016,11,29,13,0,888.0,71.0,2.5,14.0,501.0,528.65,421.82
2016,11,29,13,15,879.0,70.0,2.5,13.5,481.5,559.69,450.59
2016,11,29,13,30,870.0,69.0,2.5,13.0,462.0,587.53,476.31
2016,11,29,13,45,854.0,68.0,2.55,13.0,435.0,612.54,498.57
2016,11,29,14,0,838.0,67.0,2.6,13.0,408.0,629.77,514.51
2016,11,29,14,15,818.0,64.5,2.55,12.5,376.0,638.85,524.4
2016,11,29,14,30,798.0,62.0,2.5,12.0,344.0,644.0,530.91
2016,11,29,14,45,770.5,59.0,2.5,12.0,306.5,639.44,527.91
2016,11,29,15,0,743.0,56.0,2.5,12.0,269.0,630.93,521.34
2016,11,29,15,15,699.5,51.5,2.15,11.0,228.5,605.17,500.76
2016,11,29,15,30,656.0,47.0,1.8,10.0,188.0,575.57,475.73
2016,11,29,15,45,587.0,41.0,1.5,9.5,146.0,521.84,429.26
2016,11,29,16,0,518.0,35.0,1.2,9.0,104.0,464.85,377.07
2016,11,29,16,15,392.5,26.5,1.15,8.5,67.0,373.46,282.5
2016,11,29,16,30,267.0,18.0,1.1,8.0,30.0,248.77,0.0
2016,11,29,16,45,133.5,9.0,1.1,7.5,15.0,104.29,0.0
2016,11,29,17,0,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,11,29,17,15,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,11,29,17,30,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,11,29,17,45,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,11,29,18,0,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,11,29,18,15,0.0,0.0,1.05,7.0,0.0,0.0,0.0
2016,11,29,18,30,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,11,29,18,45,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,11,29,19,0,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,11,29,19,15,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,11,29,19,30,0.0,0.0,0.8,7.0,0.0,0.0,0.0
2016,11,29,19,45,0.0,0.0,0.75,7.0,0.0,0.0,0.0
2016,11,29,20,0,0.0,0.0,0.7,7.0,0.0,0.0,0.0
2016,11,29,20,15,0.0,0.0,0.6,7.0,0.0,0.0,0.0
2016,11,29,20,30,0.0,0.0,0.5,7.0,0.0,0.0,0.0
2016,11,29,20,45,0.0,0.0,0.4,7.5,0.0,0.0,0.0
2016,11,29,21,0,0.0,0.0,0.3,8.0,0.0,0.0,0.0
2016,11,29,21,15,0.0,0.0,0.35,7.5,0.0,0.0,0.0
2016,11,29,21,30,0.0,0.0,0.4,7.0,0.0,0.0,0.0
2016,11,29,21,45,0.0,0.0,0.5,7.0,0.0,0.0,0.0
2016,11,29,22,0,0.0,0.0,0.6,7.0,0.0,0.0,0.0
2016,11,29,22,15,0.0,0.0,0.65,6.5,0.0,0.0,0.0
2016,11,29,22,30,0.0,0.0,0.7,6.0,0.0,0.0,0.0
2016,11,29,22,45,0.0,0.0,0.8,6.0,0.0,0.0,0.0
2016,11,29,23,0,0.0,0.0,0.9,6.0,0.0,0.0,0.0
2016,11,29,23,15,0.0,0.0,0.85,6.0,0.0,0.0,0.0
2016,11,29,23,30,0.0,0.0,0.8,6.0,0.0,0.0,0.0
2016,11,29,23,45,0.0,0.0,0.8,6.5,0.0,0.0,0.0
2016,11,30,0,0,0.0,0.0,0.8,7.0,0.0,0.0,0.0
2016,11,30,0,15,0.0,0.0,0.75,7.0,0.0,0.0,0.0
2016,11,30,0,30,0.0,0.0,0.7,7.0,0.0,0.0,0.0
2016,11,30,0,45,0.0,0.0,0.65,7.0,0.0,0.0,0.0
2016,11,30,1,0,0.0,0.0,0.6,7.0,0.0,0.0,0.0
2016,11,30,1,15,0.0,0.0,0.5,7.0,0.0,0.0,0.0
2016,11,30,1,30,0.0,0.0,0.4,7.0,0.0,0.0,0.0
2016,11,30,1,45,0.0,0.0,0.35,7.0,0.0,0.0,0.0
2016,11,30,2,0,0.0,0.0,0.3,7.0,0.0,0.0,0.0
2016,11,30,2,15,0.0,0.0,0.35,7.0,0.0,0.0,0.0
2016,11,30,2,30,0.0,0.0,0.4,7.0,0.0,0.0,0.0
2016,11,30,2,45,0.0,0.0,0.45,7.0,0.0,0.0,0.0
2016,11,30,3,0,0.0,0.0,0.5,7.0,0.0,0.0,0.0
