Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,11,30,3,15,0.0,0.0,0.55,6.5,0.0,0.0,0.0
2016,11,30,3,30,0.0,0.0,0.6,6.0,0.0,0.0,0.0
2016,11,30,3,45,0.0,0.0,0.7,6.0,0.0,0.0,0.0
2016,11,30,4,0,0.0,0.0,0.8,6.0,0.0,0.0,0.0
2016,11,30,4,15,0.0,0.0,0.8,6.0,0.0,0.0,0.0
2016,11,30,4,30,0.0,0.0,0.8,6.0,0.0,0.0,0.0
2016,11,30,4,45,0.0,0.0,0.85,6.0,0.0,0.0,0.0
2016,11,30,5,0,0.0,0.0,0.9,6.0,0.0,0.0,0.0
2016,11,30,5,15,0.0,0.0,0.9,6.0,0.0,0.0,0.0
2016,11,30,5,30,0.0,0.0,0.9,6.0,0.0,0.0,0.0
2016,11,30,5,45,0.0,0.0,0.95,6.0,0.0,0.0,0.0
2016,11,30,6,0,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,11,30,6,15,0.0,0.0,0.95,6.0,0.0,0.0,0.0
2016,11,30,6,30,0.0,0.0,0.9,6.0,0.0,0.0,0.0
2016,11,30,6,45,0.0,0.0,0.9,6.0,0.0,0.0,0.0
2016,11,30,7,0,0.0,0.0,0.9,6.0,0.0,0.0,0.0
2016,11,30,7,15,18.5,11.5,0.85,6.5,13.0,9.05,0.0
2016,11,30,7,30,37.0,23.0,0.8,7.0,26.0,17.38,3.77
2016,11,30,7,45,72.5,39.5,0.75,7.5,49.0,29.2,19.65
2016,11,30,8,0,108.0,56.0,0.7,8.0,72.0,40.91,31.02
2016,11,30,8,15,124.5,73.5,0.85,8.5,98.0,52.91,42.24
2016,11,30,8,30,141.0,91.0,1.0,9.0,124.0,64.67,53.07
2016,11,30,8,45,150.5,107.5,1.15,9.5,148.5,75.54,62.92
2016,11,30,9,0,160.0,124.0,1.3,10.0,173.0,86.16,72.36
2016,11,30,9,15,171.5,137.5,1.35,10.0,195.5,94.93,80.15
2016,11,30,9,30,183.0,151.0,1.4,10.0,218.0,103.5,87.67
2016,11,30,9,45,252.5,157.0,1.5,10.5,257.5,106.29,89.85
2016,11,30,10,0,322.0,163.0,1.6,11.0,297.0,111.01,93.71
2016,11,30,10,15,276.5,180.0,1.6,11.0,300.0,119.8,101.28
2016,11,30,10,30,231.0,197.0,1.6,11.0,303.0,131.71,111.55
2016,11,30,10,45,310.0,192.0,1.6,11.5,340.0,142.62,107.65
2016,11,30,11,0,389.0,187.0,1.6,12.0,377.0,172.16,123.24
2016,11,30,11,15,386.0,192.0,1.6,12.0,384.0,202.32,146.83
2016,11,30,11,30,383.0,197.0,1.6,12.0,391.0,231.85,172.39
2016,11,30,11,45,315.5,210.5,1.65,12.5,370.5,249.31,191.01
2016,11,30,12,0,248.0,224.0,1.7,13.0,350.0,260.17,203.57
2016,11,30,12,15,315.5,210.0,1.85,13.0,369.0,293.13,231.01
2016,11,30,12,30,383.0,196.0,2.0,13.0,388.0,330.71,262.79
2016,11,30,12,45,216.5,198.5,2.15,13.0,306.5,270.97,218.41
2016,11,30,13,0,50.0,201.0,2.3,13.0,225.0,194.57,157.55
2016,11,30,13,15,42.5,190.0,2.35,12.5,210.0,186.38,151.71
2016,11,30,13,30,35.0,179.0,2.4,12.0,195.0,177.12,144.67
2016,11,30,13,45,80.5,176.5,2.45,12.0,210.5,207.94,171.43
2016,11,30,14,0,126.0,174.0,2.5,12.0,226.0,254.86,211.43
2016,11,30,14,15,128.0,160.5,2.4,11.5,209.0,251.0,209.2
2016,11,30,14,30,130.0,147.0,2.3,11.0,192.0,246.44,206.46
2016,11,30,14,45,117.0,133.0,2.2,11.0,170.5,230.07,193.0
2016,11,30,15,0,104.0,119.0,2.1,11.0,149.0,212.66,178.4
2016,11,30,15,15,93.5,102.0,1.9,10.5,126.0,191.88,160.92
2016,11,30,15,30,83.0,85.0,1.7,10.0,103.0,169.97,141.97
2016,11,30,15,45,61.0,67.0,1.55,10.0,78.5,136.64,112.28
2016,11,30,16,0,39.0,49.0,1.4,10.0,54.0,88.23,69.56
2016,11,30,16,15,19.5,31.5,1.3,9.5,34.0,53.73,36.67
2016,11,30,16,30,0.0,14.0,1.2,9.0,14.0,10.68,0.0
2016,11,30,16,45,0.0,7.0,1.2,9.0,7.0,5.51,0.0
2016,11,30,17,0,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,11,30,17,15,0.0,0.0,1.15,9.0,0.0,0.0,0.0
2016,11,30,17,30,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,11,30,17,45,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,11,30,18,0,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,11,30,18,15,0.0,0.0,1.05,8.5,0.0,0.0,0.0
2016,11,30,18,30,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,11,30,18,45,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,11,30,19,0,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,11,30,19,15,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,11,30,19,30,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,11,30,19,45,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,11,30,20,0,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,11,30,20,15,0.0,0.0,0.95,7.5,0.0,0.0,0.0
2016,11,30,20,30,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,11,30,20,45,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,11,30,21,0,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,11,30,21,15,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,11,30,21,30,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,11,30,21,45,0.0,0.0,0.95,7.0,0.0,0.0,0.0
2016,11,30,22,0,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,11,30,22,15,0.0,0.0,0.95,6.5,0.0,0.0,0.0
2016,11,30,22,30,0.0,0.0,0.9,6.0,0.0,0.0,0.0
2016,11,30,22,45,0.0,0.0,0.9,6.0,0.0,0.0,0.0
2016,11,30,23,0,0.0,0.0,0.9,6.0,0.0,0.0,0.0
2016,11,30,23,15,0.0,0.0,0.9,5.5,0.0,0.0,0.0
2016,11,30,23,30,0.0,0.0,0.9,5.0,0.0,0.0,0.0
2016,11,30,23,45,0.0,0.0,0.95,5.0,0.0,0.0,0.0
2016,12,1,0,0,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2016,12,1,0,15,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2016,12,1,0,30,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2016,12,1,0,45,0.0,0.0,1.05,5.0,0.0,0.0,0.0
2016,12,1,1,0,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,12,1,1,15,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,12,1,1,30,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,12,1,1,45,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,12,1,2,0,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,12,1,2,15,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,12,1,2,30,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,12,1,2,45,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,12,1,3,0,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,12,1,3,15,0.0,0.0,1.15,4.5,0.0,0.0,0.0
2016,12,1,3,30,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,12,1,3,45,0.0,0.0,1.25,4.0,0.0,0.0,0.0
2016,12,1,4,0,0.0,0.0,1.3,4.0,0.0,0.0,0.0
2016,12,1,4,15,0.0,0.0,1.3,4.0,0.0,0.0,0.0
2016,12,1,4,30,0.0,0.0,1.3,4.0,0.0,0.0,0.0
2016,12,1,4,45,0.0,0.0,1.35,4.0,0.0,0.0,0.0
2016,12,1,5,0,0.0,0.0,1.4,4.0,0.0,0.0,0.0
2016,12,1,5,15,0.0,0.0,1.4,3.5,0.0,0.0,0.0
2016,12,1,5,30,0.0,0.0,1.4,3.0,0.0,0.0,0.0
2016,12,1,5,45,0.0,0.0,1.45,3.0,0.0,0.0,0.0
2016,12,1,6,0,0.0,0.0,1.5,3.0,0.0,0.0,0.0
2016,12,1,6,15,0.0,0.0,1.45,3.0,0.0,0.0,0.0
2016,12,1,6,30,0.0,0.0,1.4,3.0,0.0,0.0,0.0
2016,12,1,6,45,0.0,0.0,1.35,3.5,0.0,0.0,0.0
2016,12,1,7,0,0.0,0.0,1.3,4.0,0.0,0.0,0.0
2016,12,1,7,15,168.5,10.5,1.35,4.5,21.0,8.26,0.0
2016,12,1,7,30,337.0,21.0,1.4,5.0,42.0,19.13,3.36
2016,12,1,7,45,455.0,28.5,1.5,6.0,81.5,26.1,16.92
2016,12,1,8,0,573.0,36.0,1.6,7.0,121.0,33.26,24.22
2016,12,1,8,15,636.0,41.5,1.9,7.5,163.5,38.42,29.27
2016,12,1,8,30,699.0,47.0,2.2,8.0,206.0,43.64,34.21
2016,12,1,8,45,742.0,50.0,2.55,8.5,247.0,46.63,36.99
2016,12,1,9,0,785.0,53.0,2.9,9.0,288.0,49.68,39.72
2016,12,1,9,15,811.5,55.5,2.95,9.0,324.5,52.14,41.95
2016,12,1,9,30,838.0,58.0,3.0,9.0,361.0,54.6,44.13
2016,12,1,9,45,851.5,61.5,3.15,9.5,392.0,57.58,46.66
2016,12,1,10,0,865.0,65.0,3.3,10.0,423.0,60.5,49.11
2016,12,1,10,15,878.0,66.5,3.35,10.5,448.0,68.0,55.66
2016,12,1,10,30,891.0,68.0,3.4,11.0,473.0,69.69,56.97
2016,12,1,10,45,899.5,68.5,3.45,11.5,491.5,102.43,60.68
2016,12,1,11,0,908.0,69.0,3.5,12.0,510.0,156.7,89.65
2016,12,1,11,15,912.5,70.0,3.55,12.0,520.5,210.65,131.07
2016,12,1,11,30,917.0,71.0,3.6,12.0,531.0,263.93,178.0
2016,12,1,11,45,918.0,71.0,3.65,12.5,534.0,314.55,224.98
2016,12,1,12,0,919.0,71.0,3.7,13.0,537.0,363.66,271.16
2016,12,1,12,15,917.0,71.0,3.65,13.0,532.5,409.98,315.1
2016,12,1,12,30,915.0,71.0,3.6,13.0,528.0,454.15,356.47
2016,12,1,12,45,910.5,70.0,3.55,13.0,515.5,493.9,393.41
2016,12,1,13,0,906.0,69.0,3.5,13.0,503.0,530.92,427.27
2016,12,1,13,15,896.5,68.0,3.45,13.0,483.5,562.42,455.99
2016,12,1,13,30,887.0,67.0,3.4,13.0,464.0,590.64,481.45
2016,12,1,13,45,872.5,65.5,3.4,13.0,437.5,611.95,501.12
2016,12,1,14,0,858.0,64.0,3.4,13.0,411.0,634.8,521.38
2016,12,1,14,15,838.0,62.0,3.3,13.0,378.0,645.11,531.24
2016,12,1,14,30,818.0,60.0,3.2,13.0,345.0,651.47,537.64
2016,12,1,14,45,788.0,57.0,3.1,13.0,307.5,645.75,533.37
2016,12,1,15,0,758.0,54.0,3.0,13.0,270.0,635.97,525.37
2016,12,1,15,15,714.5,50.0,2.6,12.0,229.0,611.3,505.63
2016,12,1,15,30,671.0,46.0,2.2,11.0,188.0,582.76,481.36
2016,12,1,15,45,600.5,40.0,1.85,10.5,146.0,528.44,434.26
2016,12,1,16,0,530.0,34.0,1.5,10.0,104.0,470.91,381.34
2016,12,1,16,15,405.0,25.5,1.5,9.0,66.5,369.13,277.92
2016,12,1,16,30,280.0,17.0,1.5,8.0,29.0,247.94,0.0
2016,12,1,16,45,140.0,8.5,1.5,7.5,14.5,108.24,0.0
2016,12,1,17,0,0.0,0.0,1.5,7.0,0.0,0.0,0.0
2016,12,1,17,15,0.0,0.0,1.55,7.0,0.0,0.0,0.0
2016,12,1,17,30,0.0,0.0,1.6,7.0,0.0,0.0,0.0
2016,12,1,17,45,0.0,0.0,1.65,7.0,0.0,0.0,0.0
2016,12,1,18,0,0.0,0.0,1.7,7.0,0.0,0.0,0.0
2016,12,1,18,15,0.0,0.0,1.7,6.5,0.0,0.0,0.0
2016,12,1,18,30,0.0,0.0,1.7,6.0,0.0,0.0,0.0
2016,12,1,18,45,0.0,0.0,1.7,6.0,0.0,0.0,0.0
2016,12,1,19,0,0.0,0.0,1.7,6.0,0.0,0.0,0.0
2016,12,1,19,15,0.0,0.0,1.7,6.0,0.0,0.0,0.0
2016,12,1,19,30,0.0,0.0,1.7,6.0,0.0,0.0,0.0
2016,12,1,19,45,0.0,0.0,1.75,6.0,0.0,0.0,0.0
2016,12,1,20,0,0.0,0.0,1.8,6.0,0.0,0.0,0.0
2016,12,1,20,15,0.0,0.0,1.75,5.5,0.0,0.0,0.0
2016,12,1,20,30,0.0,0.0,1.7,5.0,0.0,0.0,0.0
2016,12,1,20,45,0.0,0.0,1.7,5.0,0.0,0.0,0.0
2016,12,1,21,0,0.0,0.0,1.7,5.0,0.0,0.0,0.0
2016,12,1,21,15,0.0,0.0,1.7,5.0,0.0,0.0,0.0
2016,12,1,21,30,0.0,0.0,1.7,5.0,0.0,0.0,0.0
2016,12,1,21,45,0.0,0.0,1.75,5.0,0.0,0.0,0.0
2016,12,1,22,0,0.0,0.0,1.8,5.0,0.0,0.0,0.0
2016,12,1,22,15,0.0,0.0,1.8,4.5,0.0,0.0,0.0
2016,12,1,22,30,0.0,0.0,1.8,4.0,0.0,0.0,0.0
2016,12,1,22,45,0.0,0.0,1.8,4.0,0.0,0.0,0.0
2016,12,1,23,0,0.0,0.0,1.8,4.0,0.0,0.0,0.0
2016,12,1,23,15,0.0,0.0,1.8,4.0,0.0,0.0,0.0
2016,12,1,23,30,0.0,0.0,1.8,4.0,0.0,0.0,0.0
2016,12,1,23,45,0.0,0.0,1.85,4.0,0.0,0.0,0.0
2016,12,2,0,0,0.0,0.0,1.9,4.0,0.0,0.0,0.0
2016,12,2,0,15,0.0,0.0,1.95,3.5,0.0,0.0,0.0
2016,12,2,0,30,0.0,0.0,2.0,3.0,0.0,0.0,0.0
2016,12,2,0,45,0.0,0.0,2.1,3.0,0.0,0.0,0.0
2016,12,2,1,0,0.0,0.0,2.2,3.0,0.0,0.0,0.0
2016,12,2,1,15,0.0,0.0,2.25,3.0,0.0,0.0,0.0
2016,12,2,1,30,0.0,0.0,2.3,3.0,0.0,0.0,0.0
2016,12,2,1,45,0.0,0.0,2.35,3.0,0.0,0.0,0.0
2016,12,2,2,0,0.0,0.0,2.4,3.0,0.0,0.0,0.0
2016,12,2,2,15,0.0,0.0,2.4,3.0,0.0,0.0,0.0
2016,12,2,2,30,0.0,0.0,2.4,3.0,0.0,0.0,0.0
2016,12,2,2,45,0.0,0.0,2.45,3.0,0.0,0.0,0.0
2016,12,2,3,0,0.0,0.0,2.5,3.0,0.0,0.0,0.0
2016,12,2,3,15,0.0,0.0,2.45,3.0,0.0,0.0,0.0
2016,12,2,3,30,0.0,0.0,2.4,3.0,0.0,0.0,0.0
2016,12,2,3,45,0.0,0.0,2.4,3.0,0.0,0.0,0.0
2016,12,2,4,0,0.0,0.0,2.4,3.0,0.0,0.0,0.0
2016,12,2,4,15,0.0,0.0,2.35,3.0,0.0,0.0,0.0
2016,12,2,4,30,0.0,0.0,2.3,3.0,0.0,0.0,0.0
2016,12,2,4,45,0.0,0.0,2.3,3.0,0.0,0.0,0.0
2016,12,2,5,0,0.0,0.0,2.3,3.0,0.0,0.0,0.0
2016,12,2,5,15,0.0,0.0,2.25,3.0,0.0,0.0,0.0
2016,12,2,5,30,0.0,0.0,2.2,3.0,0.0,0.0,0.0
2016,12,2,5,45,0.0,0.0,2.2,3.0,0.0,0.0,0.0
2016,12,2,6,0,0.0,0.0,2.2,3.0,0.0,0.0,0.0
2016,12,2,6,15,0.0,0.0,2.15,3.0,0.0,0.0,0.0
2016,12,2,6,30,0.0,0.0,2.1,3.0,0.0,0.0,0.0
2016,12,2,6,45,0.0,0.0,2.1,3.0,0.0,0.0,0.0
2016,12,2,7,0,0.0,0.0,2.1,3.0,0.0,0.0,0.0
2016,12,2,7,15,189.5,9.5,2.3,3.5,21.0,7.47,0.0
2016,12,2,7,30,379.0,19.0,2.5,4.0,42.0,17.4,0.98
2016,12,2,7,45,487.0,26.5,2.75,5.0,81.0,24.45,15.41
2016,12,2,8,0,595.0,34.0,3.0,6.0,120.0,31.64,22.8
2016,12,2,8,15,656.0,38.5,3.15,6.5,162.5,36.02,27.16
2016,12,2,8,30,717.0,43.0,3.3,7.0,205.0,40.48,31.43
2016,12,2,8,45,753.0,47.0,3.45,7.5,245.0,44.31,35.0
2016,12,2,9,0,789.0,51.0,3.6,8.0,285.0,48.13,38.46
2016,12,2,9,15,815.0,53.5,3.75,8.5,321.5,50.63,40.65
2016,12,2,9,30,841.0,56.0,3.9,9.0,358.0,58.15,47.35
2016,12,2,9,45,854.0,59.5,4.1,10.0,388.5,61.55,50.15
2016,12,2,10,0,867.0,63.0,4.3,11.0,419.0,64.83,52.8
2016,12,2,10,15,879.0,64.5,4.25,11.0,444.0,66.6,54.3
2016,12,2,10,30,891.0,66.0,4.2,11.0,469.0,68.28,55.72
2016,12,2,10,45,898.5,67.0,4.2,11.5,487.0,98.97,58.96
2016,12,2,11,0,906.0,68.0,4.2,12.0,505.0,153.36,87.4
2016,12,2,11,15,910.0,68.5,4.15,12.0,515.5,206.67,128.0
2016,12,2,11,30,914.0,69.0,4.1,12.0,526.0,259.23,174.26
2016,12,2,11,45,915.5,69.0,4.1,12.5,529.0,309.75,221.17
2016,12,2,12,0,917.0,69.0,4.1,13.0,532.0,358.84,267.38
2016,12,2,12,15,915.0,69.0,4.1,13.0,527.5,405.01,311.4
2016,12,2,12,30,913.0,69.0,4.1,13.0,523.0,449.04,352.91
2016,12,2,12,45,907.5,68.0,4.2,13.5,511.0,488.2,389.19
2016,12,2,13,0,902.0,67.0,4.3,14.0,499.0,524.57,422.31
2016,12,2,13,15,893.0,66.0,4.35,14.0,479.5,556.17,451.56
2016,12,2,13,30,884.0,65.0,4.4,14.0,460.0,584.54,477.63
2016,12,2,13,45,868.0,64.5,4.45,14.0,433.0,605.98,497.73
2016,12,2,14,0,852.0,64.0,4.5,14.0,406.0,628.93,518.4
2016,12,2,14,15,831.5,61.5,4.3,13.5,374.0,638.26,528.17
2016,12,2,14,30,811.0,59.0,4.1,13.0,342.0,643.62,534.44
2016,12,2,14,45,779.0,56.5,3.95,13.0,304.5,637.09,529.52
2016,12,2,15,0,747.0,54.0,3.8,13.0,267.0,626.47,520.7
2016,12,2,15,15,702.0,50.0,3.35,12.0,226.0,600.73,500.12
2016,12,2,15,30,657.0,46.0,2.9,11.0,185.0,571.12,475.0
2016,12,2,15,45,584.0,40.5,2.45,10.5,143.5,515.56,426.48
2016,12,2,16,0,511.0,35.0,2.0,10.0,102.0,456.51,371.95
2016,12,2,16,15,384.0,26.0,1.9,9.0,65.0,364.52,274.79
2016,12,2,16,30,257.0,17.0,1.8,8.0,28.0,238.34,0.0
2016,12,2,16,45,128.5,8.5,1.7,7.5,14.0,99.74,0.0
2016,12,2,17,0,0.0,0.0,1.6,7.0,0.0,0.0,0.0
2016,12,2,17,15,0.0,0.0,1.6,6.5,0.0,0.0,0.0
2016,12,2,17,30,0.0,0.0,1.6,6.0,0.0,0.0,0.0
2016,12,2,17,45,0.0,0.0,1.6,6.0,0.0,0.0,0.0
2016,12,2,18,0,0.0,0.0,1.6,6.0,0.0,0.0,0.0
2016,12,2,18,15,0.0,0.0,1.55,6.0,0.0,0.0,0.0
2016,12,2,18,30,0.0,0.0,1.5,6.0,0.0,0.0,0.0
2016,12,2,18,45,0.0,0.0,1.45,6.0,0.0,0.0,0.0
2016,12,2,19,0,0.0,0.0,1.4,6.0,0.0,0.0,0.0
2016,12,2,19,15,0.0,0.0,1.35,5.5,0.0,0.0,0.0
2016,12,2,19,30,0.0,0.0,1.3,5.0,0.0,0.0,0.0
2016,12,2,19,45,0.0,0.0,1.3,5.0,0.0,0.0,0.0
2016,12,2,20,0,0.0,0.0,1.3,5.0,0.0,0.0,0.0
2016,12,2,20,15,0.0,0.0,1.3,5.0,0.0,0.0,0.0
2016,12,2,20,30,0.0,0.0,1.3,5.0,0.0,0.0,0.0
2016,12,2,20,45,0.0,0.0,1.3,5.0,0.0,0.0,0.0
2016,12,2,21,0,0.0,0.0,1.3,5.0,0.0,0.0,0.0
2016,12,2,21,15,0.0,0.0,1.3,5.0,0.0,0.0,0.0
2016,12,2,21,30,0.0,0.0,1.3,5.0,0.0,0.0,0.0
2016,12,2,21,45,0.0,0.0,1.3,5.0,0.0,0.0,0.0
2016,12,2,22,0,0.0,0.0,1.3,5.0,0.0,0.0,0.0
2016,12,2,22,15,0.0,0.0,1.3,5.0,0.0,0.0,0.0
2016,12,2,22,30,0.0,0.0,1.3,5.0,0.0,0.0,0.0
2016,12,2,22,45,0.0,0.0,1.3,5.0,0.0,0.0,0.0
2016,12,2,23,0,0.0,0.0,1.3,5.0,0.0,0.0,0.0
2016,12,2,23,15,0.0,0.0,1.3,5.0,0.0,0.0,0.0
2016,12,2,23,30,0.0,0.0,1.3,5.0,0.0,0.0,0.0
2016,12,2,23,45,0.0,0.0,1.35,5.0,0.0,0.0,0.0
2016,12,3,0,0,0.0,0.0,1.4,5.0,0.0,0.0,0.0
2016,12,3,0,15,0.0,0.0,1.35,5.0,0.0,0.0,0.0
2016,12,3,0,30,0.0,0.0,1.3,5.0,0.0,0.0,0.0
2016,12,3,0,45,0.0,0.0,1.3,5.5,0.0,0.0,0.0
2016,12,3,1,0,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2016,12,3,1,15,0.0,0.0,1.25,6.0,0.0,0.0,0.0
2016,12,3,1,30,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,12,3,1,45,0.0,0.0,1.15,6.0,0.0,0.0,0.0
2016,12,3,2,0,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,12,3,2,15,0.0,0.0,1.1,5.5,0.0,0.0,0.0
2016,12,3,2,30,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,12,3,2,45,0.0,0.0,1.15,5.0,0.0,0.0,0.0
2016,12,3,3,0,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,12,3,3,15,0.0,0.0,1.2,4.5,0.0,0.0,0.0
2016,12,3,3,30,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,12,3,3,45,0.0,0.0,1.25,4.0,0.0,0.0,0.0
2016,12,3,4,0,0.0,0.0,1.3,4.0,0.0,0.0,0.0
2016,12,3,4,15,0.0,0.0,1.25,4.0,0.0,0.0,0.0
2016,12,3,4,30,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,12,3,4,45,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,12,3,5,0,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,12,3,5,15,0.0,0.0,1.2,3.5,0.0,0.0,0.0
2016,12,3,5,30,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2016,12,3,5,45,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2016,12,3,6,0,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2016,12,3,6,15,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2016,12,3,6,30,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2016,12,3,6,45,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2016,12,3,7,0,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2016,12,3,7,15,155.0,9.5,1.35,4.0,18.5,7.47,0.0
2016,12,3,7,30,310.0,19.0,1.5,5.0,37.0,17.25,0.0
2016,12,3,7,45,423.5,27.0,1.65,6.0,74.5,24.64,15.37
2016,12,3,8,0,537.0,35.0,1.8,7.0,112.0,32.17,23.15
2016,12,3,8,15,601.0,40.5,1.95,7.5,153.0,37.3,28.2
2016,12,3,8,30,665.0,46.0,2.1,8.0,194.0,42.48,33.12
2016,12,3,8,45,707.5,49.5,2.25,8.5,233.5,45.83,36.25
2016,12,3,9,0,750.0,53.0,2.4,9.0,273.0,49.22,39.31
2016,12,3,9,15,777.0,55.5,2.4,9.5,309.0,51.64,41.42
2016,12,3,9,30,804.0,58.0,2.4,10.0,345.0,54.06,43.48
2016,12,3,9,45,820.0,61.0,2.4,10.5,375.0,56.67,45.68
2016,12,3,10,0,836.0,64.0,2.4,11.0,405.0,59.24,47.82
2016,12,3,10,15,849.0,65.5,2.45,11.0,430.0,60.62,48.97
2016,12,3,10,30,862.0,67.0,2.5,11.0,455.0,68.35,55.8
2016,12,3,10,45,872.0,67.5,2.6,11.5,473.0,95.7,57.91
2016,12,3,11,0,882.0,68.0,2.7,12.0,491.0,148.49,84.58
2016,12,3,11,15,886.5,68.5,2.75,12.5,502.0,200.54,123.46
2016,12,3,11,30,891.0,69.0,2.8,13.0,513.0,251.93,167.91
2016,12,3,11,45,893.0,69.0,2.9,13.5,516.0,301.39,213.38
2016,12,3,12,0,895.0,69.0,3.0,14.0,519.0,349.5,258.31
2016,12,3,12,15,893.5,68.5,3.0,14.0,515.0,394.35,300.73
2016,12,3,12,30,892.0,68.0,3.0,14.0,511.0,437.13,340.73
2016,12,3,12,45,887.0,67.5,3.0,14.5,499.0,476.1,376.17
2016,12,3,13,0,882.0,67.0,3.0,15.0,487.0,512.4,408.51
2016,12,3,13,15,874.0,66.0,2.95,15.0,468.5,543.82,436.85
2016,12,3,13,30,866.0,65.0,2.9,15.0,450.0,572.15,462.09
2016,12,3,13,45,853.0,63.5,2.9,15.0,424.5,593.77,481.78
2016,12,3,14,0,840.0,62.0,2.9,15.0,399.0,617.01,502.1
2016,12,3,14,15,821.0,60.0,2.7,15.0,367.5,627.66,511.64
2016,12,3,14,30,802.0,58.0,2.5,15.0,336.0,634.49,517.77
2016,12,3,14,45,772.5,55.5,2.35,15.0,299.5,629.66,514.03
2016,12,3,15,0,743.0,53.0,2.2,15.0,263.0,620.86,506.49
2016,12,3,15,15,700.0,49.0,1.9,14.0,223.0,596.69,487.42
2016,12,3,15,30,657.0,45.0,1.6,13.0,183.0,568.74,464.01
2016,12,3,15,45,583.5,39.5,1.3,12.0,142.0,513.11,417.23
2016,12,3,16,0,510.0,34.0,1.0,11.0,101.0,454.16,364.5
2016,12,3,16,15,385.5,25.5,1.0,10.5,64.5,364.36,270.2
2016,12,3,16,30,261.0,17.0,1.0,10.0,28.0,240.68,0.0
2016,12,3,16,45,130.5,8.5,1.05,9.5,14.0,101.02,0.0
2016,12,3,17,0,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,12,3,17,15,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,12,3,17,30,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,12,3,17,45,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,12,3,18,0,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,12,3,18,15,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,12,3,18,30,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,12,3,18,45,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,12,3,19,0,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,12,3,19,15,0.0,0.0,1.05,9.0,0.0,0.0,0.0
2016,12,3,19,30,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,12,3,19,45,0.0,0.0,0.95,9.0,0.0,0.0,0.0
2016,12,3,20,0,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,12,3,20,15,0.0,0.0,0.85,9.0,0.0,0.0,0.0
2016,12,3,20,30,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,12,3,20,45,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,12,3,21,0,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,12,3,21,15,0.0,0.0,0.8,8.5,0.0,0.0,0.0
2016,12,3,21,30,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,12,3,21,45,0.0,0.0,0.85,8.0,0.0,0.0,0.0
2016,12,3,22,0,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,12,3,22,15,0.0,0.0,0.85,8.0,0.0,0.0,0.0
2016,12,3,22,30,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,12,3,22,45,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,12,3,23,0,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,12,3,23,15,0.0,0.0,0.75,8.0,0.0,0.0,0.0
2016,12,3,23,30,0.0,0.0,0.7,8.0,0.0,0.0,0.0
2016,12,3,23,45,0.0,0.0,0.65,8.0,0.0,0.0,0.0
2016,12,4,0,0,0.0,0.0,0.6,8.0,0.0,0.0,0.0
2016,12,4,0,15,0.0,0.0,0.5,8.0,0.0,0.0,0.0
2016,12,4,0,30,0.0,0.0,0.4,8.0,0.0,0.0,0.0
2016,12,4,0,45,0.0,0.0,0.35,8.5,0.0,0.0,0.0
2016,12,4,1,0,0.0,0.0,0.3,9.0,0.0,0.0,0.0
2016,12,4,1,15,0.0,0.0,0.25,9.0,0.0,0.0,0.0
2016,12,4,1,30,0.0,0.0,0.2,9.0,0.0,0.0,0.0
2016,12,4,1,45,0.0,0.0,0.15,9.0,0.0,0.0,0.0
2016,12,4,2,0,0.0,0.0,0.1,9.0,0.0,0.0,0.0
2016,12,4,2,15,0.0,0.0,0.2,8.5,0.0,0.0,0.0
2016,12,4,2,30,0.0,0.0,0.3,8.0,0.0,0.0,0.0
2016,12,4,2,45,0.0,0.0,0.4,8.0,0.0,0.0,0.0
2016,12,4,3,0,0.0,0.0,0.5,8.0,0.0,0.0,0.0
2016,12,4,3,15,0.0,0.0,0.45,8.0,0.0,0.0,0.0
2016,12,4,3,30,0.0,0.0,0.4,8.0,0.0,0.0,0.0
2016,12,4,3,45,0.0,0.0,0.4,8.0,0.0,0.0,0.0
2016,12,4,4,0,0.0,0.0,0.4,8.0,0.0,0.0,0.0
2016,12,4,4,15,0.0,0.0,0.3,8.0,0.0,0.0,0.0
2016,12,4,4,30,0.0,0.0,0.2,8.0,0.0,0.0,0.0
2016,12,4,4,45,0.0,0.0,0.15,8.0,0.0,0.0,0.0
2016,12,4,5,0,0.0,0.0,0.1,8.0,0.0,0.0,0.0
2016,12,4,5,15,0.0,0.0,0.15,7.5,0.0,0.0,0.0
2016,12,4,5,30,0.0,0.0,0.2,7.0,0.0,0.0,0.0
2016,12,4,5,45,0.0,0.0,0.3,7.0,0.0,0.0,0.0
2016,12,4,6,0,0.0,0.0,0.4,7.0,0.0,0.0,0.0
2016,12,4,6,15,0.0,0.0,0.4,7.0,0.0,0.0,0.0
2016,12,4,6,30,0.0,0.0,0.4,7.0,0.0,0.0,0.0
2016,12,4,6,45,0.0,0.0,0.45,7.0,0.0,0.0,0.0
2016,12,4,7,0,0.0,0.0,0.5,7.0,0.0,0.0,0.0
2016,12,4,7,15,120.5,10.0,0.45,7.0,16.5,7.87,0.0
2016,12,4,7,30,241.0,20.0,0.4,7.0,33.0,16.54,0.0
2016,12,4,7,45,360.0,29.5,0.4,7.5,69.5,24.49,15.02
2016,12,4,8,0,479.0,39.0,0.4,8.0,106.0,32.55,23.43
2016,12,4,8,15,548.5,45.5,0.45,8.5,146.5,37.96,28.73
2016,12,4,8,30,618.0,52.0,0.5,9.0,187.0,43.43,33.9
2016,12,4,8,45,666.0,55.5,0.6,9.5,227.0,50.32,40.21
2016,12,4,9,0,714.0,59.0,0.7,10.0,267.0,53.59,43.14
2016,12,4,9,15,743.0,62.5,0.8,10.5,302.5,56.67,45.81
2016,12,4,9,30,772.0,66.0,0.9,11.0,338.0,59.73,48.42
2016,12,4,9,45,763.0,75.5,1.05,12.0,364.5,66.77,54.43
2016,12,4,10,0,754.0,85.0,1.2,13.0,391.0,67.97,55.19
2016,12,4,10,15,769.0,87.0,1.2,13.0,415.5,75.07,61.37
2016,12,4,10,30,784.0,89.0,1.2,13.0,440.0,76.55,62.58
2016,12,4,10,45,796.0,90.0,1.25,13.5,458.5,100.4,63.99
2016,12,4,11,0,808.0,91.0,1.3,14.0,477.0,150.9,89.06
2016,12,4,11,15,812.5,91.5,1.3,14.0,487.0,200.41,125.39
2016,12,4,11,30,817.0,92.0,1.3,14.0,497.0,249.44,167.08
2016,12,4,11,45,822.0,91.0,1.3,14.5,501.0,296.64,209.28
2016,12,4,12,0,827.0,90.0,1.3,15.0,505.0,342.9,251.17
2016,12,4,12,15,742.5,105.5,1.4,15.0,475.5,368.58,279.14
2016,12,4,12,30,658.0,121.0,1.5,15.0,446.0,387.56,300.39
2016,12,4,12,45,557.0,144.0,1.6,15.0,415.0,391.19,308.32
2016,12,4,13,0,456.0,167.0,1.7,15.0,384.0,390.97,311.72
2016,12,4,13,15,444.5,162.0,1.75,15.0,366.5,404.35,324.8
2016,12,4,13,30,433.0,157.0,1.8,15.0,349.0,415.28,335.55
2016,12,4,13,45,324.0,162.5,1.9,15.0,301.5,362.81,295.58
2016,12,4,14,0,215.0,168.0,2.0,15.0,254.0,302.93,248.26
2016,12,4,14,15,192.5,160.0,1.8,14.5,232.5,291.47,240.08
2016,12,4,14,30,170.0,152.0,1.6,14.0,211.0,278.62,230.23
2016,12,4,14,45,162.5,136.0,1.45,13.5,187.5,264.84,219.78
2016,12,4,15,0,155.0,120.0,1.3,13.0,164.0,249.77,207.92
2016,12,4,15,15,137.0,103.0,1.2,12.5,137.5,224.48,187.01
2016,12,4,15,30,119.0,86.0,1.1,12.0,111.0,197.78,164.3
2016,12,4,15,45,98.5,68.0,1.0,11.5,85.5,166.17,136.71
2016,12,4,16,0,78.0,50.0,0.9,11.0,60.0,132.78,106.68
2016,12,4,16,15,39.0,32.5,0.9,10.5,37.5,84.31,59.78
2016,12,4,16,30,0.0,15.0,0.9,10.0,15.0,11.7,0.0
2016,12,4,16,45,0.0,7.5,0.95,10.0,7.5,5.9,0.0
2016,12,4,17,0,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,12,4,17,15,0.0,0.0,1.05,9.5,0.0,0.0,0.0
2016,12,4,17,30,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,12,4,17,45,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,12,4,18,0,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,12,4,18,15,0.0,0.0,1.25,8.5,0.0,0.0,0.0
2016,12,4,18,30,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,12,4,18,45,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,12,4,19,0,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,12,4,19,15,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,12,4,19,30,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,12,4,19,45,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,12,4,20,0,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,12,4,20,15,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,12,4,20,30,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,12,4,20,45,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,12,4,21,0,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,12,4,21,15,0.0,0.0,1.15,7.5,0.0,0.0,0.0
2016,12,4,21,30,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,12,4,21,45,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,12,4,22,0,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,12,4,22,15,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,12,4,22,30,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,12,4,22,45,0.0,0.0,1.15,7.0,0.0,0.0,0.0
2016,12,4,23,0,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,12,4,23,15,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,12,4,23,30,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,12,4,23,45,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,12,5,0,0,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,12,5,0,15,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,12,5,0,30,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,12,5,0,45,0.0,0.0,1.25,7.0,0.0,0.0,0.0
2016,12,5,1,0,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,12,5,1,15,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,12,5,1,30,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,12,5,1,45,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,12,5,2,0,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,12,5,2,15,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,12,5,2,30,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,12,5,2,45,0.0,0.0,1.35,7.0,0.0,0.0,0.0
2016,12,5,3,0,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2016,12,5,3,15,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,12,5,3,30,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,12,5,3,45,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,12,5,4,0,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,12,5,4,15,0.0,0.0,1.15,7.0,0.0,0.0,0.0
2016,12,5,4,30,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,12,5,4,45,0.0,0.0,1.05,7.0,0.0,0.0,0.0
2016,12,5,5,0,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,12,5,5,15,0.0,0.0,0.95,7.0,0.0,0.0,0.0
2016,12,5,5,30,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,12,5,5,45,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,12,5,6,0,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,12,5,6,15,0.0,0.0,0.85,7.0,0.0,0.0,0.0
2016,12,5,6,30,0.0,0.0,0.8,7.0,0.0,0.0,0.0
2016,12,5,6,45,0.0,0.0,0.8,7.0,0.0,0.0,0.0
2016,12,5,7,0,0.0,0.0,0.8,7.0,0.0,0.0,0.0
2016,12,5,7,15,0.0,8.5,0.9,7.0,8.5,6.69,0.0
2016,12,5,7,30,0.0,17.0,1.0,7.0,17.0,12.89,0.0
2016,12,5,7,45,23.5,33.5,1.15,7.5,36.5,24.85,15.07
2016,12,5,8,0,47.0,50.0,1.3,8.0,56.0,36.43,26.75
2016,12,5,8,15,59.0,67.5,1.3,8.0,78.0,48.61,38.28
2016,12,5,8,30,71.0,85.0,1.3,8.0,100.0,60.05,49.0
2016,12,5,8,45,79.0,101.5,1.3,8.5,121.5,70.86,58.9
2016,12,5,9,0,87.0,118.0,1.3,9.0,143.0,81.43,68.39
2016,12,5,9,15,94.5,132.0,1.3,9.5,162.5,90.38,76.27
2016,12,5,9,30,102.0,146.0,1.3,10.0,182.0,99.12,83.83
2016,12,5,9,45,59.0,148.0,1.3,10.5,169.5,102.59,86.62
2016,12,5,10,0,16.0,150.0,1.3,11.0,157.0,107.26,90.44
2016,12,5,10,15,9.0,150.0,1.3,11.0,154.0,107.89,90.85
2016,12,5,10,30,2.0,150.0,1.3,11.0,151.0,108.34,91.12
2016,12,5,10,45,1.0,144.0,1.35,11.0,144.5,105.43,84.46
2016,12,5,11,0,0.0,138.0,1.4,11.0,138.0,102.53,81.97
2016,12,5,11,15,24.0,172.0,1.45,11.0,184.0,130.46,104.26
2016,12,5,11,30,48.0,206.0,1.5,11.0,230.0,160.91,128.52
2016,12,5,11,45,24.0,167.5,1.6,11.5,179.5,132.59,105.88
2016,12,5,12,0,0.0,129.0,1.7,12.0,129.0,98.69,78.27
2016,12,5,12,15,4.0,150.5,1.7,12.0,152.5,117.11,93.71
2016,12,5,12,30,8.0,172.0,1.7,12.0,176.0,136.73,110.06
2016,12,5,12,45,7.0,167.5,1.75,12.0,171.0,134.38,108.2
2016,12,5,13,0,6.0,163.0,1.8,12.0,166.0,131.88,106.27
2016,12,5,13,15,15.5,167.0,1.75,11.5,174.0,142.18,115.31
2016,12,5,13,30,25.0,171.0,1.7,11.0,182.0,153.79,125.55
2016,12,5,13,45,27.5,163.5,1.65,11.0,175.0,162.07,132.76
2016,12,5,14,0,30.0,156.0,1.6,11.0,168.0,161.08,132.25
2016,12,5,14,15,25.5,144.5,1.55,11.0,154.0,139.82,114.59
2016,12,5,14,30,21.0,133.0,1.5,11.0,140.0,129.35,105.91
2016,12,5,14,45,17.0,119.0,1.45,11.0,124.0,116.27,94.88
2016,12,5,15,0,13.0,105.0,1.4,11.0,108.0,102.91,83.44
2016,12,5,15,15,7.0,89.5,1.25,10.5,91.0,86.02,68.88
2016,12,5,15,30,1.0,74.0,1.1,10.0,74.0,68.71,53.71
2016,12,5,15,45,0.5,56.5,0.95,10.0,56.5,52.12,39.06
2016,12,5,16,0,0.0,39.0,0.8,10.0,39.0,34.39,23.34
2016,12,5,16,15,0.0,24.5,0.75,9.5,24.5,19.88,9.69
2016,12,5,16,30,0.0,10.0,0.7,9.0,10.0,7.6,0.0
2016,12,5,16,45,0.0,5.0,0.65,9.0,5.0,3.93,0.0
2016,12,5,17,0,0.0,0.0,0.6,9.0,0.0,0.0,0.0
2016,12,5,17,15,0.0,0.0,0.55,8.5,0.0,0.0,0.0
2016,12,5,17,30,0.0,0.0,0.5,8.0,0.0,0.0,0.0
2016,12,5,17,45,0.0,0.0,0.5,8.0,0.0,0.0,0.0
2016,12,5,18,0,0.0,0.0,0.5,8.0,0.0,0.0,0.0
2016,12,5,18,15,0.0,0.0,0.5,8.0,0.0,0.0,0.0
2016,12,5,18,30,0.0,0.0,0.5,8.0,0.0,0.0,0.0
2016,12,5,18,45,0.0,0.0,0.55,8.0,0.0,0.0,0.0
2016,12,5,19,0,0.0,0.0,0.6,8.0,0.0,0.0,0.0
2016,12,5,19,15,0.0,0.0,0.65,8.0,0.0,0.0,0.0
2016,12,5,19,30,0.0,0.0,0.7,8.0,0.0,0.0,0.0
2016,12,5,19,45,0.0,0.0,0.75,8.0,0.0,0.0,0.0
2016,12,5,20,0,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,12,5,20,15,0.0,0.0,0.85,7.5,0.0,0.0,0.0
2016,12,5,20,30,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,12,5,20,45,0.0,0.0,0.95,6.5,0.0,0.0,0.0
2016,12,5,21,0,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,12,5,21,15,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,12,5,21,30,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,12,5,21,45,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,12,5,22,0,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,12,5,22,15,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,12,5,22,30,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,12,5,22,45,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,12,5,23,0,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,12,5,23,15,0.0,0.0,1.0,5.5,0.0,0.0,0.0
2016,12,5,23,30,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2016,12,5,23,45,0.0,0.0,1.05,5.0,0.0,0.0,0.0
2016,12,6,0,0,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,12,6,0,15,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,12,6,0,30,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,12,6,0,45,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,12,6,1,0,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,12,6,1,15,0.0,0.0,1.05,5.0,0.0,0.0,0.0
2016,12,6,1,30,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2016,12,6,1,45,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2016,12,6,2,0,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2016,12,6,2,15,0.0,0.0,1.0,4.5,0.0,0.0,0.0
2016,12,6,2,30,0.0,0.0,1.0,4.0,0.0,0.0,0.0
2016,12,6,2,45,0.0,0.0,1.0,4.0,0.0,0.0,0.0
2016,12,6,3,0,0.0,0.0,1.0,4.0,0.0,0.0,0.0
2016,12,6,3,15,0.0,0.0,1.0,4.0,0.0,0.0,0.0
2016,12,6,3,30,0.0,0.0,1.0,4.0,0.0,0.0,0.0
2016,12,6,3,45,0.0,0.0,1.0,4.0,0.0,0.0,0.0
2016,12,6,4,0,0.0,0.0,1.0,4.0,0.0,0.0,0.0
2016,12,6,4,15,0.0,0.0,1.0,3.5,0.0,0.0,0.0
2016,12,6,4,30,0.0,0.0,1.0,3.0,0.0,0.0,0.0
2016,12,6,4,45,0.0,0.0,1.0,3.0,0.0,0.0,0.0
2016,12,6,5,0,0.0,0.0,1.0,3.0,0.0,0.0,0.0
2016,12,6,5,15,0.0,0.0,1.0,2.5,0.0,0.0,0.0
2016,12,6,5,30,0.0,0.0,1.0,2.0,0.0,0.0,0.0
2016,12,6,5,45,0.0,0.0,1.0,2.0,0.0,0.0,0.0
2016,12,6,6,0,0.0,0.0,1.0,2.0,0.0,0.0,0.0
2016,12,6,6,15,0.0,0.0,1.0,2.0,0.0,0.0,0.0
2016,12,6,6,30,0.0,0.0,1.0,2.0,0.0,0.0,0.0
2016,12,6,6,45,0.0,0.0,1.05,2.0,0.0,0.0,0.0
2016,12,6,7,0,0.0,0.0,1.1,2.0,0.0,0.0,0.0
2016,12,6,7,15,0.0,13.0,1.15,2.5,13.0,10.23,0.0
2016,12,6,7,30,0.0,26.0,1.2,3.0,26.0,18.58,0.0
2016,12,6,7,45,170.0,34.5,1.25,4.0,57.5,25.93,15.99
2016,12,6,8,0,340.0,43.0,1.3,5.0,89.0,35.14,25.88
2016,12,6,8,15,391.5,53.5,1.5,5.5,123.5,43.32,33.83
2016,12,6,8,30,443.0,64.0,1.7,6.0,158.0,51.39,41.48
2016,12,6,8,45,478.5,72.0,1.9,7.0,192.5,57.21,46.83
2016,12,6,9,0,514.0,80.0,2.1,8.0,227.0,62.97,51.96
2016,12,6,9,15,538.0,86.0,2.25,8.5,257.5,67.01,55.52
2016,12,6,9,30,562.0,92.0,2.4,9.0,288.0,71.02,58.99
2016,12,6,9,45,539.5,106.5,2.55,9.5,308.5,80.48,67.31
2016,12,6,10,0,517.0,121.0,2.7,10.0,329.0,86.62,72.56
2016,12,6,10,15,559.5,119.5,2.75,10.0,357.0,88.4,74.03
2016,12,6,10,30,602.0,118.0,2.8,10.0,385.0,87.33,72.98
2016,12,6,10,45,675.0,104.0,2.85,10.5,414.5,95.39,64.87
2016,12,6,11,0,748.0,90.0,2.9,11.0,444.0,140.14,84.5
2016,12,6,11,15,825.0,81.0,2.9,11.0,479.5,189.83,118.11
2016,12,6,11,30,902.0,72.0,2.9,11.0,515.0,249.7,166.36
2016,12,6,11,45,900.5,72.5,2.95,11.5,518.0,299.35,212.22
2016,12,6,12,0,899.0,73.0,3.0,12.0,521.0,347.34,257.43
2016,12,6,12,15,682.5,123.0,3.0,12.0,461.5,358.27,277.35
2016,12,6,12,30,466.0,173.0,3.0,12.0,402.0,345.51,274.9
2016,12,6,12,45,674.5,122.5,3.05,12.0,445.0,427.31,342.26
2016,12,6,13,0,883.0,72.0,3.1,12.0,488.0,511.49,412.12
2016,12,6,13,15,873.0,71.0,3.15,11.5,469.0,545.3,443.52
2016,12,6,13,30,863.0,70.0,3.2,11.0,450.0,573.59,470.32
2016,12,6,13,45,846.5,69.0,3.25,11.0,424.0,594.68,490.11
2016,12,6,14,0,830.0,68.0,3.3,11.0,398.0,612.01,506.5
2016,12,6,14,15,809.0,65.5,3.25,11.0,366.5,620.95,515.61
2016,12,6,14,30,788.0,63.0,3.2,11.0,335.0,625.95,521.21
2016,12,6,14,45,751.5,61.0,3.2,11.0,297.5,616.95,515.32
2016,12,6,15,0,715.0,59.0,3.2,11.0,260.0,603.65,504.75
2016,12,6,15,15,669.0,54.5,2.8,10.0,220.0,576.67,482.97
2016,12,6,15,30,623.0,50.0,2.4,9.0,180.0,552.85,462.24
2016,12,6,15,45,546.0,44.0,2.05,8.5,139.5,495.59,412.3
2016,12,6,16,0,469.0,38.0,1.7,8.0,99.0,435.6,357.05
2016,12,6,16,15,339.0,28.0,1.6,7.5,63.0,331.32,249.94
2016,12,6,16,30,209.0,18.0,1.5,7.0,27.0,202.43,0.0
2016,12,6,16,45,104.5,9.0,1.4,6.5,13.5,82.3,0.0
2016,12,6,17,0,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2016,12,6,17,15,0.0,0.0,1.3,5.5,0.0,0.0,0.0
2016,12,6,17,30,0.0,0.0,1.3,5.0,0.0,0.0,0.0
2016,12,6,17,45,0.0,0.0,1.3,5.0,0.0,0.0,0.0
2016,12,6,18,0,0.0,0.0,1.3,5.0,0.0,0.0,0.0
2016,12,6,18,15,0.0,0.0,1.25,5.0,0.0,0.0,0.0
2016,12,6,18,30,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,12,6,18,45,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,12,6,19,0,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,12,6,19,15,0.0,0.0,1.15,4.5,0.0,0.0,0.0
2016,12,6,19,30,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,12,6,19,45,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,12,6,20,0,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,12,6,20,15,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,12,6,20,30,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,12,6,20,45,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,12,6,21,0,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,12,6,21,15,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,12,6,21,30,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,12,6,21,45,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,12,6,22,0,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,12,6,22,15,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,12,6,22,30,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,12,6,22,45,0.0,0.0,1.15,4.0,0.0,0.0,0.0
2016,12,6,23,0,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,12,6,23,15,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,12,6,23,30,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,12,6,23,45,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,12,7,0,0,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,12,7,0,15,0.0,0.0,1.2,3.5,0.0,0.0,0.0
2016,12,7,0,30,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2016,12,7,0,45,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2016,12,7,1,0,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2016,12,7,1,15,0.0,0.0,1.15,3.0,0.0,0.0,0.0
2016,12,7,1,30,0.0,0.0,1.1,3.0,0.0,0.0,0.0
2016,12,7,1,45,0.0,0.0,1.05,3.5,0.0,0.0,0.0
2016,12,7,2,0,0.0,0.0,1.0,4.0,0.0,0.0,0.0
2016,12,7,2,15,0.0,0.0,1.0,4.0,0.0,0.0,0.0
2016,12,7,2,30,0.0,0.0,1.0,4.0,0.0,0.0,0.0
2016,12,7,2,45,0.0,0.0,1.0,4.0,0.0,0.0,0.0
2016,12,7,3,0,0.0,0.0,1.0,4.0,0.0,0.0,0.0
2016,12,7,3,15,0.0,0.0,0.95,4.0,0.0,0.0,0.0
2016,12,7,3,30,0.0,0.0,0.9,4.0,0.0,0.0,0.0
2016,12,7,3,45,0.0,0.0,0.9,4.0,0.0,0.0,0.0
2016,12,7,4,0,0.0,0.0,0.9,4.0,0.0,0.0,0.0
2016,12,7,4,15,0.0,0.0,0.85,4.0,0.0,0.0,0.0
2016,12,7,4,30,0.0,0.0,0.8,4.0,0.0,0.0,0.0
2016,12,7,4,45,0.0,0.0,0.8,4.0,0.0,0.0,0.0
2016,12,7,5,0,0.0,0.0,0.8,4.0,0.0,0.0,0.0
2016,12,7,5,15,0.0,0.0,0.8,3.5,0.0,0.0,0.0
2016,12,7,5,30,0.0,0.0,0.8,3.0,0.0,0.0,0.0
2016,12,7,5,45,0.0,0.0,0.8,3.0,0.0,0.0,0.0
2016,12,7,6,0,0.0,0.0,0.8,3.0,0.0,0.0,0.0
2016,12,7,6,15,0.0,0.0,0.75,3.0,0.0,0.0,0.0
2016,12,7,6,30,0.0,0.0,0.7,3.0,0.0,0.0,0.0
2016,12,7,6,45,0.0,0.0,0.7,3.0,0.0,0.0,0.0
2016,12,7,7,0,0.0,0.0,0.7,3.0,0.0,0.0,0.0
2016,12,7,7,15,0.0,10.0,0.6,3.0,10.0,7.87,0.0
2016,12,7,7,30,0.0,20.0,0.5,3.0,20.0,14.78,0.0
2016,12,7,7,45,83.5,33.5,0.45,3.5,44.5,24.83,14.91
2016,12,7,8,0,167.0,47.0,0.4,4.0,69.0,34.86,25.76
2016,12,7,8,15,189.0,63.0,0.5,4.0,96.5,46.08,36.59
2016,12,7,8,30,211.0,79.0,0.6,4.0,124.0,57.06,47.03
2016,12,7,8,45,224.0,94.5,0.75,4.5,150.5,67.4,56.63
2016,12,7,9,0,237.0,110.0,0.9,5.0,177.0,77.48,65.83
2016,12,7,9,15,248.0,123.0,0.95,5.0,201.5,85.81,73.41
2016,12,7,9,30,259.0,136.0,1.0,5.0,226.0,93.94,80.72
2016,12,7,9,45,274.5,147.5,1.1,5.5,250.5,101.09,86.92
2016,12,7,10,0,290.0,159.0,1.2,6.0,275.0,108.1,92.93
2016,12,7,10,15,334.5,162.5,1.2,6.5,304.0,110.98,95.18
2016,12,7,10,30,379.0,166.0,1.2,7.0,333.0,113.85,97.43
2016,12,7,10,45,295.5,186.5,1.3,7.5,320.0,131.79,103.4
2016,12,7,11,0,212.0,207.0,1.4,8.0,307.0,160.74,123.78
2016,12,7,11,15,138.0,208.5,1.45,8.0,274.0,168.03,131.71
2016,12,7,11,30,64.0,210.0,1.5,8.0,241.0,166.23,133.63
2016,12,7,11,45,151.0,214.0,1.6,8.0,288.5,200.54,159.49
2016,12,7,12,0,238.0,218.0,1.7,8.0,336.0,242.98,193.24
2016,12,7,12,15,119.0,115.0,1.85,8.0,174.0,136.72,109.24
2016,12,7,12,30,0.0,12.0,2.0,8.0,12.0,9.15,2.32
2016,12,7,12,45,16.0,99.5,2.15,8.5,107.0,87.04,69.65
2016,12,7,13,0,32.0,187.0,2.3,9.0,202.0,172.1,141.6
2016,12,7,13,15,21.0,172.5,2.4,9.0,182.0,149.76,122.89
2016,12,7,13,30,10.0,158.0,2.5,9.0,162.0,133.57,109.38
2016,12,7,13,45,14.5,154.0,2.6,9.0,160.0,135.09,110.99
2016,12,7,14,0,19.0,150.0,2.7,9.0,158.0,137.18,113.1
2016,12,7,14,15,17.0,138.5,2.65,8.5,145.5,128.15,105.77
2016,12,7,14,30,15.0,127.0,2.6,8.0,133.0,118.92,98.2
2016,12,7,14,45,11.5,114.0,2.6,8.0,118.5,106.92,87.9
2016,12,7,15,0,8.0,101.0,2.6,8.0,104.0,94.71,77.27
2016,12,7,15,15,4.0,86.5,2.5,8.0,88.0,80.18,64.46
2016,12,7,15,30,0.0,72.0,2.4,8.0,72.0,65.38,51.23
2016,12,7,15,45,0.0,55.5,2.3,8.0,55.5,50.37,37.84
2016,12,7,16,0,0.0,39.0,2.2,8.0,39.0,34.39,23.51
2016,12,7,16,15,0.0,25.0,2.2,7.5,25.0,20.68,10.39
2016,12,7,16,30,0.0,11.0,2.2,7.0,11.0,8.37,0.0
2016,12,7,16,45,0.0,5.5,2.2,7.0,5.5,4.33,0.0
2016,12,7,17,0,0.0,0.0,2.2,7.0,0.0,0.0,0.0
2016,12,7,17,15,0.0,0.0,2.15,7.0,0.0,0.0,0.0
2016,12,7,17,30,0.0,0.0,2.1,7.0,0.0,0.0,0.0
2016,12,7,17,45,0.0,0.0,2.1,7.0,0.0,0.0,0.0
2016,12,7,18,0,0.0,0.0,2.1,7.0,0.0,0.0,0.0
2016,12,7,18,15,0.0,0.0,2.05,7.0,0.0,0.0,0.0
2016,12,7,18,30,0.0,0.0,2.0,7.0,0.0,0.0,0.0
2016,12,7,18,45,0.0,0.0,2.0,7.0,0.0,0.0,0.0
2016,12,7,19,0,0.0,0.0,2.0,7.0,0.0,0.0,0.0
2016,12,7,19,15,0.0,0.0,2.05,7.0,0.0,0.0,0.0
2016,12,7,19,30,0.0,0.0,2.1,7.0,0.0,0.0,0.0
2016,12,7,19,45,0.0,0.0,2.2,7.0,0.0,0.0,0.0
2016,12,7,20,0,0.0,0.0,2.3,7.0,0.0,0.0,0.0
2016,12,7,20,15,0.0,0.0,2.35,7.0,0.0,0.0,0.0
2016,12,7,20,30,0.0,0.0,2.4,7.0,0.0,0.0,0.0
2016,12,7,20,45,0.0,0.0,2.5,7.0,0.0,0.0,0.0
2016,12,7,21,0,0.0,0.0,2.6,7.0,0.0,0.0,0.0
2016,12,7,21,15,0.0,0.0,2.6,7.0,0.0,0.0,0.0
2016,12,7,21,30,0.0,0.0,2.6,7.0,0.0,0.0,0.0
2016,12,7,21,45,0.0,0.0,2.6,7.0,0.0,0.0,0.0
2016,12,7,22,0,0.0,0.0,2.6,7.0,0.0,0.0,0.0
2016,12,7,22,15,0.0,0.0,2.8,7.0,0.0,0.0,0.0
2016,12,7,22,30,0.0,0.0,3.0,7.0,0.0,0.0,0.0
2016,12,7,22,45,0.0,0.0,3.25,7.5,0.0,0.0,0.0
2016,12,7,23,0,0.0,0.0,3.5,8.0,0.0,0.0,0.0
2016,12,7,23,15,0.0,0.0,3.65,8.0,0.0,0.0,0.0
2016,12,7,23,30,0.0,0.0,3.8,8.0,0.0,0.0,0.0
2016,12,7,23,45,0.0,0.0,3.95,8.0,0.0,0.0,0.0
2016,12,8,0,0,0.0,0.0,4.1,8.0,0.0,0.0,0.0
2016,12,8,0,15,0.0,0.0,4.1,8.0,0.0,0.0,0.0
2016,12,8,0,30,0.0,0.0,4.1,8.0,0.0,0.0,0.0
2016,12,8,0,45,0.0,0.0,4.2,8.5,0.0,0.0,0.0
2016,12,8,1,0,0.0,0.0,4.3,9.0,0.0,0.0,0.0
2016,12,8,1,15,0.0,0.0,4.35,9.0,0.0,0.0,0.0
2016,12,8,1,30,0.0,0.0,4.4,9.0,0.0,0.0,0.0
2016,12,8,1,45,0.0,0.0,4.45,9.0,0.0,0.0,0.0
2016,12,8,2,0,0.0,0.0,4.5,9.0,0.0,0.0,0.0
2016,12,8,2,15,0.0,0.0,4.45,9.0,0.0,0.0,0.0
2016,12,8,2,30,0.0,0.0,4.4,9.0,0.0,0.0,0.0
2016,12,8,2,45,0.0,0.0,4.35,9.5,0.0,0.0,0.0
2016,12,8,3,0,0.0,0.0,4.3,10.0,0.0,0.0,0.0
2016,12,8,3,15,0.0,0.0,4.2,10.0,0.0,0.0,0.0
2016,12,8,3,30,0.0,0.0,4.1,10.0,0.0,0.0,0.0
2016,12,8,3,45,0.0,0.0,4.05,10.0,0.0,0.0,0.0
2016,12,8,4,0,0.0,0.0,4.0,10.0,0.0,0.0,0.0
2016,12,8,4,15,0.0,0.0,4.05,10.0,0.0,0.0,0.0
2016,12,8,4,30,0.0,0.0,4.1,10.0,0.0,0.0,0.0
2016,12,8,4,45,0.0,0.0,4.2,10.5,0.0,0.0,0.0
2016,12,8,5,0,0.0,0.0,4.3,11.0,0.0,0.0,0.0
2016,12,8,5,15,0.0,0.0,4.3,11.0,0.0,0.0,0.0
2016,12,8,5,30,0.0,0.0,4.3,11.0,0.0,0.0,0.0
2016,12,8,5,45,0.0,0.0,4.3,11.0,0.0,0.0,0.0
2016,12,8,6,0,0.0,0.0,4.3,11.0,0.0,0.0,0.0
2016,12,8,6,15,0.0,0.0,4.25,11.0,0.0,0.0,0.0
2016,12,8,6,30,0.0,0.0,4.2,11.0,0.0,0.0,0.0
2016,12,8,6,45,0.0,0.0,4.2,11.5,0.0,0.0,0.0
2016,12,8,7,0,0.0,0.0,4.2,12.0,0.0,0.0,0.0
2016,12,8,7,15,0.0,4.5,4.2,12.0,4.5,3.54,0.0
2016,12,8,7,30,0.0,9.0,4.2,12.0,9.0,6.84,0.0
2016,12,8,7,45,0.0,21.5,4.2,12.5,21.5,16.41,7.26
2016,12,8,8,0,0.0,34.0,4.2,13.0,34.0,25.77,16.72
2016,12,8,8,15,0.0,48.0,4.15,13.0,48.0,35.97,26.2
2016,12,8,8,30,0.0,62.0,4.1,13.0,62.0,46.06,35.52
2016,12,8,8,45,0.0,76.0,4.1,13.0,76.0,56.06,44.66
2016,12,8,9,0,0.0,90.0,4.1,13.0,90.0,65.96,53.6
2016,12,8,9,15,0.0,102.5,4.0,13.0,102.5,74.8,61.49
2016,12,8,9,30,0.0,115.0,3.9,13.0,115.0,83.53,69.22
2016,12,8,9,45,0.5,125.5,3.85,13.5,126.0,90.92,75.53
2016,12,8,10,0,1.0,136.0,3.8,14.0,137.0,98.22,81.69
2016,12,8,10,15,0.5,102.5,3.7,14.0,103.0,76.91,62.79
2016,12,8,10,30,0.0,69.0,3.6,14.0,69.0,52.94,41.53
2016,12,8,10,45,2.0,114.5,3.55,14.5,115.5,85.73,67.06
2016,12,8,11,0,4.0,160.0,3.5,15.0,162.0,117.32,93.08
2016,12,8,11,15,2.0,117.0,3.4,15.0,118.0,88.77,69.22
2016,12,8,11,30,0.0,74.0,3.3,15.0,74.0,56.83,42.5
2016,12,8,11,45,0.0,74.5,3.2,15.0,74.5,57.22,42.83
2016,12,8,12,0,0.0,75.0,3.1,15.0,75.0,57.61,43.15
2016,12,8,12,15,0.0,115.0,3.0,15.0,115.0,88.39,68.98
2016,12,8,12,30,0.0,155.0,2.9,15.0,155.0,120.02,95.31
2016,12,8,12,45,0.0,144.0,2.85,15.5,144.0,112.2,88.65
2016,12,8,13,0,0.0,133.0,2.8,16.0,133.0,104.07,81.82
2016,12,8,13,15,0.0,127.5,2.7,15.5,127.5,100.3,78.93
2016,12,8,13,30,0.0,122.0,2.6,15.0,122.0,96.48,75.99
2016,12,8,13,45,1.5,130.0,2.55,15.0,130.5,105.5,83.67
2016,12,8,14,0,3.0,138.0,2.5,15.0,139.0,115.7,92.35
2016,12,8,14,15,1.5,127.5,2.35,15.0,128.0,107.16,85.28
2016,12,8,14,30,0.0,117.0,2.2,15.0,117.0,98.51,78.1
2016,12,8,14,45,0.0,104.0,2.1,15.0,104.0,88.21,69.5
2016,12,8,15,0,0.0,91.0,2.0,15.0,91.0,77.78,60.68
2016,12,8,15,15,0.0,77.0,1.8,14.5,77.0,66.06,50.77
2016,12,8,15,30,0.0,63.0,1.6,14.0,63.0,54.07,40.47
2016,12,8,15,45,0.0,48.5,1.45,14.0,48.5,41.07,29.1
2016,12,8,16,0,0.0,34.0,1.3,14.0,34.0,27.38,17.11
2016,12,8,16,15,0.0,21.5,1.25,13.5,21.5,16.41,6.83
2016,12,8,16,30,0.0,9.0,1.2,13.0,9.0,6.84,0.0
2016,12,8,16,45,0.0,4.5,1.15,13.0,4.5,3.54,0.0
2016,12,8,17,0,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,12,8,17,15,0.0,0.0,1.1,12.5,0.0,0.0,0.0
2016,12,8,17,30,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,12,8,17,45,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,12,8,18,0,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,12,8,18,15,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,12,8,18,30,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,12,8,18,45,0.0,0.0,1.15,12.0,0.0,0.0,0.0
2016,12,8,19,0,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,12,8,19,15,0.0,0.0,1.15,12.0,0.0,0.0,0.0
2016,12,8,19,30,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,12,8,19,45,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,12,8,20,0,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,12,8,20,15,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,12,8,20,30,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,12,8,20,45,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,12,8,21,0,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,12,8,21,15,0.0,0.0,1.05,12.0,0.0,0.0,0.0
2016,12,8,21,30,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,12,8,21,45,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,12,8,22,0,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,12,8,22,15,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,12,8,22,30,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,12,8,22,45,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,12,8,23,0,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,12,8,23,15,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,12,8,23,30,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,12,8,23,45,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,12,9,0,0,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,12,9,0,15,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,12,9,0,30,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,12,9,0,45,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,12,9,1,0,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,12,9,1,15,0.0,0.0,0.95,11.5,0.0,0.0,0.0
2016,12,9,1,30,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,12,9,1,45,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,12,9,2,0,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,12,9,2,15,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,12,9,2,30,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,12,9,2,45,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,12,9,3,0,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,12,9,3,15,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,12,9,3,30,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,12,9,3,45,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,12,9,4,0,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,12,9,4,15,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,12,9,4,30,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,12,9,4,45,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,12,9,5,0,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,12,9,5,15,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,12,9,5,30,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,12,9,5,45,0.0,0.0,0.95,11.0,0.0,0.0,0.0
2016,12,9,6,0,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,12,9,6,15,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,12,9,6,30,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,12,9,6,45,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,12,9,7,0,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,12,9,7,15,0.0,10.0,1.1,11.5,10.0,7.87,0.0
2016,12,9,7,30,0.0,20.0,1.2,12.0,20.0,15.74,0.0
2016,12,9,7,45,121.5,31.5,1.3,12.5,47.0,23.55,12.6
2016,12,9,8,0,243.0,43.0,1.4,13.0,74.0,32.41,22.46
2016,12,9,8,15,277.0,57.0,1.6,13.5,104.5,42.5,31.91
2016,12,9,8,30,311.0,71.0,1.8,14.0,135.0,52.38,40.97
2016,12,9,8,45,341.5,82.5,2.05,14.5,166.0,60.35,48.19
2016,12,9,9,0,372.0,94.0,2.3,15.0,197.0,68.18,55.12
2016,12,9,9,15,386.5,105.0,2.4,15.0,225.0,75.32,61.46
2016,12,9,9,30,401.0,116.0,2.5,15.0,253.0,82.31,67.58
2016,12,9,9,45,234.5,140.0,2.6,15.5,222.0,96.07,79.43
2016,12,9,10,0,68.0,164.0,2.7,16.0,191.0,112.09,93.1
2016,12,9,10,15,188.5,170.0,2.75,16.0,251.0,115.57,95.97
2016,12,9,10,30,309.0,176.0,2.8,16.0,311.0,118.17,98.09
2016,12,9,10,45,184.0,187.0,2.9,16.5,268.5,129.65,100.69
2016,12,9,11,0,59.0,198.0,3.0,17.0,226.0,142.38,110.85
2016,12,9,11,15,29.5,154.5,2.9,17.0,168.5,117.6,91.26
2016,12,9,11,30,0.0,111.0,2.8,17.0,111.0,84.51,65.18
2016,12,9,11,45,0.0,124.5,2.75,17.0,124.5,94.79,73.71
2016,12,9,12,0,0.0,138.0,2.7,17.0,138.0,105.36,82.43
2016,12,9,12,15,31.5,173.0,2.6,17.0,188.5,146.89,115.92
2016,12,9,12,30,63.0,208.0,2.5,17.0,239.0,191.84,152.28
2016,12,9,12,45,129.0,207.5,2.45,17.0,268.5,234.51,186.75
2016,12,9,13,0,195.0,207.0,2.4,17.0,298.0,276.64,221.24
2016,12,9,13,15,255.5,191.0,2.25,16.5,306.0,316.56,254.67
2016,12,9,13,30,316.0,175.0,2.1,16.0,314.0,350.23,283.42
2016,12,9,13,45,355.5,158.0,2.0,16.0,306.0,372.72,302.9
2016,12,9,14,0,395.0,141.0,1.9,16.0,298.0,409.74,333.57
2016,12,9,14,15,385.0,131.0,1.7,16.0,274.0,409.24,333.86
2016,12,9,14,30,375.0,121.0,1.5,16.0,250.0,406.42,332.23
2016,12,9,14,45,364.0,108.5,1.35,16.0,222.5,397.9,325.97
2016,12,9,15,0,353.0,96.0,1.2,16.0,195.0,387.06,317.45
2016,12,9,15,15,329.0,83.5,1.1,15.5,165.0,364.76,299.81
2016,12,9,15,30,305.0,71.0,1.0,15.0,135.0,340.29,279.54
2016,12,9,15,45,267.5,57.5,0.9,14.5,104.0,302.8,247.44
2016,12,9,16,0,230.0,44.0,0.8,14.0,73.0,263.85,212.18
2016,12,9,16,15,115.0,32.0,0.75,14.0,46.5,152.88,111.22
2016,12,9,16,30,0.0,20.0,0.7,14.0,20.0,20.78,0.0
2016,12,9,16,45,0.0,10.0,0.7,14.0,10.0,7.87,0.0
2016,12,9,17,0,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2016,12,9,17,15,0.0,0.0,0.75,13.5,0.0,0.0,0.0
2016,12,9,17,30,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,12,9,17,45,0.0,0.0,0.85,13.0,0.0,0.0,0.0
2016,12,9,18,0,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,12,9,18,15,0.0,0.0,0.95,13.0,0.0,0.0,0.0
2016,12,9,18,30,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,12,9,18,45,0.0,0.0,1.05,13.0,0.0,0.0,0.0
2016,12,9,19,0,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,12,9,19,15,0.0,0.0,1.15,13.0,0.0,0.0,0.0
2016,12,9,19,30,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,12,9,19,45,0.0,0.0,1.25,13.0,0.0,0.0,0.0
2016,12,9,20,0,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,12,9,20,15,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,12,9,20,30,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,12,9,20,45,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,12,9,21,0,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,12,9,21,15,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,12,9,21,30,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,12,9,21,45,0.0,0.0,2.3,13.5,0.0,0.0,0.0
2016,12,9,22,0,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,12,9,22,15,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2016,12,9,22,30,0.0,0.0,2.7,14.0,0.0,0.0,0.0
2016,12,9,22,45,0.0,0.0,2.85,14.0,0.0,0.0,0.0
2016,12,9,23,0,0.0,0.0,3.0,14.0,0.0,0.0,0.0
2016,12,9,23,15,0.0,0.0,3.05,14.0,0.0,0.0,0.0
2016,12,9,23,30,0.0,0.0,3.1,14.0,0.0,0.0,0.0
2016,12,9,23,45,0.0,0.0,3.2,14.0,0.0,0.0,0.0
2016,12,10,0,0,0.0,0.0,3.3,14.0,0.0,0.0,0.0
2016,12,10,0,15,0.0,0.0,3.3,14.0,0.0,0.0,0.0
2016,12,10,0,30,0.0,0.0,3.3,14.0,0.0,0.0,0.0
2016,12,10,0,45,0.0,0.0,3.35,14.0,0.0,0.0,0.0
2016,12,10,1,0,0.0,0.0,3.4,14.0,0.0,0.0,0.0
2016,12,10,1,15,0.0,0.0,3.4,14.0,0.0,0.0,0.0
2016,12,10,1,30,0.0,0.0,3.4,14.0,0.0,0.0,0.0
2016,12,10,1,45,0.0,0.0,3.45,14.0,0.0,0.0,0.0
2016,12,10,2,0,0.0,0.0,3.5,14.0,0.0,0.0,0.0
2016,12,10,2,15,0.0,0.0,3.45,14.0,0.0,0.0,0.0
2016,12,10,2,30,0.0,0.0,3.4,14.0,0.0,0.0,0.0
2016,12,10,2,45,0.0,0.0,3.4,14.0,0.0,0.0,0.0
2016,12,10,3,0,0.0,0.0,3.4,14.0,0.0,0.0,0.0
2016,12,10,3,15,0.0,0.0,3.35,14.0,0.0,0.0,0.0
2016,12,10,3,30,0.0,0.0,3.3,14.0,0.0,0.0,0.0
2016,12,10,3,45,0.0,0.0,3.25,14.0,0.0,0.0,0.0
2016,12,10,4,0,0.0,0.0,3.2,14.0,0.0,0.0,0.0
2016,12,10,4,15,0.0,0.0,3.2,13.5,0.0,0.0,0.0
2016,12,10,4,30,0.0,0.0,3.2,13.0,0.0,0.0,0.0
2016,12,10,4,45,0.0,0.0,3.2,13.0,0.0,0.0,0.0
2016,12,10,5,0,0.0,0.0,3.2,13.0,0.0,0.0,0.0
2016,12,10,5,15,0.0,0.0,3.2,13.0,0.0,0.0,0.0
2016,12,10,5,30,0.0,0.0,3.2,13.0,0.0,0.0,0.0
2016,12,10,5,45,0.0,0.0,3.25,13.0,0.0,0.0,0.0
2016,12,10,6,0,0.0,0.0,3.3,13.0,0.0,0.0,0.0
2016,12,10,6,15,0.0,0.0,3.5,13.0,0.0,0.0,0.0
2016,12,10,6,30,0.0,0.0,3.7,13.0,0.0,0.0,0.0
2016,12,10,6,45,0.0,0.0,3.9,13.5,0.0,0.0,0.0
2016,12,10,7,0,0.0,0.0,4.1,14.0,0.0,0.0,0.0
2016,12,10,7,15,0.0,0.5,4.1,14.0,0.5,0.39,0.0
2016,12,10,7,30,0.0,1.0,4.1,14.0,1.0,0.79,0.0
2016,12,10,7,45,0.0,2.0,4.1,14.0,2.0,1.51,0.0
2016,12,10,8,0,0.0,3.0,4.1,14.0,3.0,2.27,0.0
2016,12,10,8,15,0.0,5.0,4.05,14.0,5.0,3.78,0.0
2016,12,10,8,30,0.0,7.0,4.0,14.0,7.0,5.3,0.0
2016,12,10,8,45,0.0,8.5,3.95,14.0,8.5,6.44,0.13
2016,12,10,9,0,0.0,10.0,3.9,14.0,10.0,7.59,1.17
2016,12,10,9,15,0.0,11.5,3.95,14.0,11.5,8.73,2.21
2016,12,10,9,30,0.0,13.0,4.0,14.0,13.0,9.88,3.24
2016,12,10,9,45,48.0,90.0,4.1,14.5,108.5,67.31,54.44
2016,12,10,10,0,96.0,167.0,4.2,15.0,204.0,114.05,95.3
2016,12,10,10,15,48.0,146.5,4.15,15.0,165.0,102.88,85.35
2016,12,10,10,30,0.0,126.0,4.1,15.0,126.0,92.79,76.41
2016,12,10,10,45,0.0,78.0,4.05,15.0,78.0,59.92,45.23
2016,12,10,11,0,0.0,30.0,4.0,15.0,30.0,22.91,13.86
2016,12,10,11,15,0.0,19.0,3.85,15.0,19.0,14.5,6.69
2016,12,10,11,30,0.0,8.0,3.7,15.0,8.0,6.1,0.0
2016,12,10,11,45,0.0,23.0,3.6,15.0,23.0,17.56,9.29
2016,12,10,12,0,0.0,38.0,3.5,15.0,38.0,29.06,19.06
2016,12,10,12,15,0.0,27.0,3.35,15.0,27.0,20.62,11.89
2016,12,10,12,30,0.0,16.0,3.2,15.0,16.0,12.21,4.74
2016,12,10,12,45,0.0,73.5,3.05,15.0,73.5,56.44,42.25
2016,12,10,13,0,0.0,131.0,2.9,15.0,131.0,102.42,80.84
2016,12,10,13,15,0.0,103.0,2.8,15.0,103.0,80.03,62.13
2016,12,10,13,30,0.0,75.0,2.7,15.0,75.0,57.59,43.31
2016,12,10,13,45,0.0,68.0,2.6,15.0,68.0,52.16,38.8
2016,12,10,14,0,0.0,61.0,2.5,15.0,61.0,46.74,34.26
2016,12,10,14,15,0.0,56.0,2.35,15.0,56.0,42.87,31.03
