Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,12,10,14,30,0.0,51.0,2.2,15.0,51.0,39.01,27.78
2016,12,10,14,45,0.0,45.5,2.05,15.0,45.5,34.77,24.18
2016,12,10,15,0,0.0,40.0,1.9,15.0,40.0,30.54,20.56
2016,12,10,15,15,0.0,33.5,1.8,14.5,33.5,25.55,16.28
2016,12,10,15,30,0.0,27.0,1.7,14.0,27.0,20.56,11.96
2016,12,10,15,45,0.0,21.0,1.6,14.0,21.0,15.97,7.9
2016,12,10,16,0,0.0,15.0,1.5,14.0,15.0,11.39,3.83
2016,12,10,16,15,0.0,9.5,1.45,13.5,9.5,7.2,0.0
2016,12,10,16,30,0.0,4.0,1.4,13.0,4.0,3.02,0.0
2016,12,10,16,45,0.0,2.0,1.35,13.0,2.0,1.57,0.0
2016,12,10,17,0,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,12,10,17,15,0.0,0.0,1.25,12.5,0.0,0.0,0.0
2016,12,10,17,30,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,12,10,17,45,0.0,0.0,1.15,12.0,0.0,0.0,0.0
2016,12,10,18,0,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,12,10,18,15,0.0,0.0,1.05,11.5,0.0,0.0,0.0
2016,12,10,18,30,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,12,10,18,45,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,12,10,19,0,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,12,10,19,15,0.0,0.0,1.05,11.0,0.0,0.0,0.0
2016,12,10,19,30,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,12,10,19,45,0.0,0.0,1.15,11.0,0.0,0.0,0.0
2016,12,10,20,0,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,12,10,20,15,0.0,0.0,1.15,10.5,0.0,0.0,0.0
2016,12,10,20,30,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,12,10,20,45,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,12,10,21,0,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,12,10,21,15,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,12,10,21,30,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,12,10,21,45,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,12,10,22,0,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,12,10,22,15,0.0,0.0,1.1,9.5,0.0,0.0,0.0
2016,12,10,22,30,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,12,10,22,45,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,12,10,23,0,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,12,10,23,15,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,12,10,23,30,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,12,10,23,45,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,12,11,0,0,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,12,11,0,15,0.0,0.0,1.05,8.5,0.0,0.0,0.0
2016,12,11,0,30,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,12,11,0,45,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,12,11,1,0,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,12,11,1,15,0.0,0.0,1.0,7.5,0.0,0.0,0.0
2016,12,11,1,30,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,12,11,1,45,0.0,0.0,1.05,7.0,0.0,0.0,0.0
2016,12,11,2,0,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,12,11,2,15,0.0,0.0,1.1,6.5,0.0,0.0,0.0
2016,12,11,2,30,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,12,11,2,45,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,12,11,3,0,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,12,11,3,15,0.0,0.0,1.1,5.5,0.0,0.0,0.0
2016,12,11,3,30,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,12,11,3,45,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,12,11,4,0,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,12,11,4,15,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,12,11,4,30,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,12,11,4,45,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,12,11,5,0,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,12,11,5,15,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,12,11,5,30,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,12,11,5,45,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,12,11,6,0,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,12,11,6,15,0.0,0.0,1.05,5.0,0.0,0.0,0.0
2016,12,11,6,30,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2016,12,11,6,45,0.0,0.0,0.95,5.0,0.0,0.0,0.0
2016,12,11,7,0,0.0,0.0,0.9,5.0,0.0,0.0,0.0
2016,12,11,7,15,0.0,9.5,0.85,5.0,9.5,7.47,0.0
2016,12,11,7,30,0.0,19.0,0.8,5.0,19.0,14.95,0.0
2016,12,11,7,45,138.0,30.0,0.75,5.5,47.0,22.55,11.6
2016,12,11,8,0,276.0,41.0,0.7,6.0,75.0,31.15,21.99
2016,12,11,8,15,320.5,53.5,0.75,6.5,107.0,40.36,30.92
2016,12,11,8,30,365.0,66.0,0.8,7.0,139.0,49.44,39.48
2016,12,11,8,45,391.5,77.0,0.9,7.5,170.5,57.17,46.67
2016,12,11,9,0,418.0,88.0,1.0,8.0,202.0,64.76,53.58
2016,12,11,9,15,437.5,96.5,1.1,8.0,231.0,70.47,58.77
2016,12,11,9,30,457.0,105.0,1.2,8.0,260.0,76.07,63.8
2016,12,11,9,45,344.0,133.5,1.3,8.5,256.0,93.93,79.64
2016,12,11,10,0,231.0,162.0,1.4,9.0,252.0,108.77,92.58
2016,12,11,10,15,148.0,172.5,1.5,9.5,231.5,116.06,98.71
2016,12,11,10,30,65.0,183.0,1.6,10.0,211.0,123.82,105.23
2016,12,11,10,45,90.5,194.5,1.75,10.5,235.0,132.75,106.93
2016,12,11,11,0,116.0,206.0,1.9,11.0,259.0,149.0,116.79
2016,12,11,11,15,126.0,211.5,1.9,11.0,271.0,165.94,129.34
2016,12,11,11,30,136.0,217.0,1.9,11.0,283.0,183.91,143.83
2016,12,11,11,45,283.0,199.0,1.95,11.5,337.5,222.33,170.42
2016,12,11,12,0,430.0,181.0,2.0,12.0,392.0,276.87,212.17
2016,12,11,12,15,363.5,192.0,1.95,12.0,370.0,285.0,223.35
2016,12,11,12,30,297.0,203.0,1.9,12.0,348.0,290.94,231.81
2016,12,11,12,45,177.5,200.0,1.9,12.0,286.5,248.37,200.5
2016,12,11,13,0,58.0,197.0,1.9,12.0,225.0,192.87,156.6
2016,12,11,13,15,48.0,186.5,1.95,12.0,208.5,184.39,150.25
2016,12,11,13,30,38.0,176.0,2.0,12.0,192.0,174.66,142.55
2016,12,11,13,45,19.0,133.5,2.05,12.0,141.5,118.83,96.03
2016,12,11,14,0,0.0,91.0,2.1,12.0,91.0,71.21,55.58
2016,12,11,14,15,0.0,83.5,2.0,11.5,83.5,65.26,50.72
2016,12,11,14,30,0.0,76.0,1.9,11.0,76.0,59.26,45.74
2016,12,11,14,45,0.0,67.5,1.85,11.0,67.5,52.32,39.79
2016,12,11,15,0,0.0,59.0,1.8,11.0,59.0,45.33,33.74
2016,12,11,15,15,0.0,50.0,1.5,10.5,50.0,38.27,27.64
2016,12,11,15,30,0.0,41.0,1.2,10.0,41.0,31.34,21.56
2016,12,11,15,45,0.0,31.5,0.95,9.5,31.5,24.04,15.09
2016,12,11,16,0,0.0,22.0,0.7,9.0,22.0,16.75,8.57
2016,12,11,16,15,0.0,14.0,0.7,8.5,14.0,10.64,2.66
2016,12,11,16,30,0.0,6.0,0.7,8.0,6.0,4.54,0.0
2016,12,11,16,45,0.0,3.0,0.75,8.0,3.0,2.36,0.0
2016,12,11,17,0,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,12,11,17,15,0.0,0.0,0.8,7.5,0.0,0.0,0.0
2016,12,11,17,30,0.0,0.0,0.8,7.0,0.0,0.0,0.0
2016,12,11,17,45,0.0,0.0,0.85,7.0,0.0,0.0,0.0
2016,12,11,18,0,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,12,11,18,15,0.0,0.0,0.9,6.5,0.0,0.0,0.0
2016,12,11,18,30,0.0,0.0,0.9,6.0,0.0,0.0,0.0
2016,12,11,18,45,0.0,0.0,0.95,6.0,0.0,0.0,0.0
2016,12,11,19,0,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,12,11,19,15,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,12,11,19,30,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,12,11,19,45,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,12,11,20,0,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,12,11,20,15,0.0,0.0,1.0,5.5,0.0,0.0,0.0
2016,12,11,20,30,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2016,12,11,20,45,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2016,12,11,21,0,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2016,12,11,21,15,0.0,0.0,0.95,5.0,0.0,0.0,0.0
2016,12,11,21,30,0.0,0.0,0.9,5.0,0.0,0.0,0.0
2016,12,11,21,45,0.0,0.0,0.9,5.5,0.0,0.0,0.0
2016,12,11,22,0,0.0,0.0,0.9,6.0,0.0,0.0,0.0
2016,12,11,22,15,0.0,0.0,0.85,6.0,0.0,0.0,0.0
2016,12,11,22,30,0.0,0.0,0.8,6.0,0.0,0.0,0.0
2016,12,11,22,45,0.0,0.0,0.75,6.0,0.0,0.0,0.0
2016,12,11,23,0,0.0,0.0,0.7,6.0,0.0,0.0,0.0
2016,12,11,23,15,0.0,0.0,0.65,6.0,0.0,0.0,0.0
2016,12,11,23,30,0.0,0.0,0.6,6.0,0.0,0.0,0.0
2016,12,11,23,45,0.0,0.0,0.55,6.5,0.0,0.0,0.0
2016,12,12,0,0,0.0,0.0,0.5,7.0,0.0,0.0,0.0
2016,12,12,0,15,0.0,0.0,0.5,6.5,0.0,0.0,0.0
2016,12,12,0,30,0.0,0.0,0.5,6.0,0.0,0.0,0.0
2016,12,12,0,45,0.0,0.0,0.55,6.0,0.0,0.0,0.0
2016,12,12,1,0,0.0,0.0,0.6,6.0,0.0,0.0,0.0
2016,12,12,1,15,0.0,0.0,0.6,6.0,0.0,0.0,0.0
2016,12,12,1,30,0.0,0.0,0.6,6.0,0.0,0.0,0.0
2016,12,12,1,45,0.0,0.0,0.65,6.0,0.0,0.0,0.0
2016,12,12,2,0,0.0,0.0,0.7,6.0,0.0,0.0,0.0
2016,12,12,2,15,0.0,0.0,0.75,6.0,0.0,0.0,0.0
2016,12,12,2,30,0.0,0.0,0.8,6.0,0.0,0.0,0.0
2016,12,12,2,45,0.0,0.0,0.85,6.0,0.0,0.0,0.0
2016,12,12,3,0,0.0,0.0,0.9,6.0,0.0,0.0,0.0
2016,12,12,3,15,0.0,0.0,0.9,5.5,0.0,0.0,0.0
2016,12,12,3,30,0.0,0.0,0.9,5.0,0.0,0.0,0.0
2016,12,12,3,45,0.0,0.0,0.9,5.0,0.0,0.0,0.0
2016,12,12,4,0,0.0,0.0,0.9,5.0,0.0,0.0,0.0
2016,12,12,4,15,0.0,0.0,0.9,5.0,0.0,0.0,0.0
2016,12,12,4,30,0.0,0.0,0.9,5.0,0.0,0.0,0.0
2016,12,12,4,45,0.0,0.0,0.9,5.0,0.0,0.0,0.0
2016,12,12,5,0,0.0,0.0,0.9,5.0,0.0,0.0,0.0
2016,12,12,5,15,0.0,0.0,0.9,4.5,0.0,0.0,0.0
2016,12,12,5,30,0.0,0.0,0.9,4.0,0.0,0.0,0.0
2016,12,12,5,45,0.0,0.0,0.9,4.0,0.0,0.0,0.0
2016,12,12,6,0,0.0,0.0,0.9,4.0,0.0,0.0,0.0
2016,12,12,6,15,0.0,0.0,0.9,4.0,0.0,0.0,0.0
2016,12,12,6,30,0.0,0.0,0.9,4.0,0.0,0.0,0.0
2016,12,12,6,45,0.0,0.0,0.9,4.0,0.0,0.0,0.0
2016,12,12,7,0,0.0,0.0,0.9,4.0,0.0,0.0,0.0
2016,12,12,7,15,0.0,8.5,0.95,4.5,8.5,6.69,0.0
2016,12,12,7,30,0.0,17.0,1.0,5.0,17.0,13.38,0.0
2016,12,12,7,45,132.5,28.5,1.1,5.5,44.5,21.45,10.34
2016,12,12,8,0,265.0,40.0,1.2,6.0,72.0,30.37,21.21
2016,12,12,8,15,304.5,53.5,1.25,6.5,103.5,40.25,30.76
2016,12,12,8,30,344.0,67.0,1.3,7.0,135.0,49.94,39.89
2016,12,12,8,45,373.0,78.0,1.4,7.5,166.5,57.66,47.09
2016,12,12,9,0,402.0,89.0,1.5,8.0,198.0,65.24,54.0
2016,12,12,9,15,423.5,98.0,1.4,8.5,227.0,71.28,59.39
2016,12,12,9,30,445.0,107.0,1.3,9.0,256.0,77.2,64.57
2016,12,12,9,45,509.5,106.0,1.25,9.5,292.5,77.31,64.47
2016,12,12,10,0,574.0,105.0,1.2,10.0,329.0,79.47,66.18
2016,12,12,10,15,702.0,87.5,1.1,10.0,378.5,68.71,56.46
2016,12,12,10,30,830.0,70.0,1.0,10.0,428.0,63.55,51.78
2016,12,12,10,45,701.5,102.0,0.95,10.5,414.0,84.43,70.2
2016,12,12,11,0,573.0,134.0,0.9,11.0,400.0,141.04,93.92
2016,12,12,11,15,498.0,156.0,0.95,11.0,391.5,180.05,124.22
2016,12,12,11,30,423.0,178.0,1.0,11.0,383.0,214.12,155.67
2016,12,12,11,45,416.5,181.5,1.05,11.0,384.5,244.08,182.51
2016,12,12,12,0,410.0,185.0,1.1,11.0,386.0,272.83,208.94
2016,12,12,12,15,329.5,197.5,1.1,11.0,358.5,276.74,216.98
2016,12,12,12,30,249.0,210.0,1.1,11.0,331.0,277.21,221.06
2016,12,12,12,45,207.0,208.5,1.15,11.0,307.5,267.87,215.86
2016,12,12,13,0,165.0,207.0,1.2,11.0,284.0,260.78,211.81
2016,12,12,13,15,174.0,198.5,1.15,11.0,277.0,269.71,220.18
2016,12,12,13,30,183.0,190.0,1.1,11.0,270.0,278.53,228.35
2016,12,12,13,45,155.0,179.5,1.1,11.0,244.5,263.59,216.97
2016,12,12,14,0,127.0,169.0,1.1,11.0,219.0,246.1,203.28
2016,12,12,14,15,121.0,157.0,1.0,11.0,201.5,238.81,197.86
2016,12,12,14,30,115.0,145.0,0.9,11.0,184.0,230.59,191.47
2016,12,12,14,45,110.0,129.5,0.85,11.0,164.0,217.82,181.29
2016,12,12,15,0,105.0,114.0,0.8,11.0,144.0,204.01,170.0
2016,12,12,15,15,95.5,97.5,0.75,10.5,121.5,184.57,153.88
2016,12,12,15,30,86.0,81.0,0.7,10.0,99.0,163.95,136.26
2016,12,12,15,45,72.0,64.0,0.65,9.5,76.5,138.01,113.46
2016,12,12,16,0,58.0,47.0,0.6,9.0,54.0,110.45,88.54
2016,12,12,16,15,29.0,31.0,0.6,8.5,34.5,58.93,41.06
2016,12,12,16,30,0.0,15.0,0.6,8.0,15.0,11.45,0.0
2016,12,12,16,45,0.0,7.5,0.65,8.0,7.5,5.9,0.0
2016,12,12,17,0,0.0,0.0,0.7,8.0,0.0,0.0,0.0
2016,12,12,17,15,0.0,0.0,0.7,8.0,0.0,0.0,0.0
2016,12,12,17,30,0.0,0.0,0.7,8.0,0.0,0.0,0.0
2016,12,12,17,45,0.0,0.0,0.7,8.0,0.0,0.0,0.0
2016,12,12,18,0,0.0,0.0,0.7,8.0,0.0,0.0,0.0
2016,12,12,18,15,0.0,0.0,0.7,7.5,0.0,0.0,0.0
2016,12,12,18,30,0.0,0.0,0.7,7.0,0.0,0.0,0.0
2016,12,12,18,45,0.0,0.0,0.75,7.0,0.0,0.0,0.0
2016,12,12,19,0,0.0,0.0,0.8,7.0,0.0,0.0,0.0
2016,12,12,19,15,0.0,0.0,0.8,7.0,0.0,0.0,0.0
2016,12,12,19,30,0.0,0.0,0.8,7.0,0.0,0.0,0.0
2016,12,12,19,45,0.0,0.0,0.85,7.0,0.0,0.0,0.0
2016,12,12,20,0,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,12,12,20,15,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,12,12,20,30,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,12,12,20,45,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,12,12,21,0,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,12,12,21,15,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,12,12,21,30,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,12,12,21,45,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,12,12,22,0,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,12,12,22,15,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,12,12,22,30,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,12,12,22,45,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,12,12,23,0,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,12,12,23,15,0.0,0.0,0.85,7.0,0.0,0.0,0.0
2016,12,12,23,30,0.0,0.0,0.8,7.0,0.0,0.0,0.0
2016,12,12,23,45,0.0,0.0,0.8,7.0,0.0,0.0,0.0
2016,12,13,0,0,0.0,0.0,0.8,7.0,0.0,0.0,0.0
2016,12,13,0,15,0.0,0.0,0.85,7.0,0.0,0.0,0.0
2016,12,13,0,30,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,12,13,0,45,0.0,0.0,0.95,7.0,0.0,0.0,0.0
2016,12,13,1,0,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,12,13,1,15,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,12,13,1,30,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,12,13,1,45,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,12,13,2,0,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,12,13,2,15,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,12,13,2,30,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,12,13,2,45,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,12,13,3,0,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,12,13,3,15,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,12,13,3,30,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,12,13,3,45,0.0,0.0,1.0,7.5,0.0,0.0,0.0
2016,12,13,4,0,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,12,13,4,15,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,12,13,4,30,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,12,13,4,45,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,12,13,5,0,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,12,13,5,15,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,12,13,5,30,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,12,13,5,45,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,12,13,6,0,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,12,13,6,15,0.0,0.0,0.95,8.0,0.0,0.0,0.0
2016,12,13,6,30,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,12,13,6,45,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,12,13,7,0,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,12,13,7,15,0.0,4.5,1.0,8.5,4.5,3.54,0.0
2016,12,13,7,30,0.0,9.0,1.1,9.0,9.0,7.08,0.0
2016,12,13,7,45,5.5,24.5,1.2,9.5,25.5,18.41,7.5
2016,12,13,8,0,11.0,40.0,1.3,10.0,42.0,29.58,20.08
2016,12,13,8,15,24.0,57.0,1.35,10.5,61.5,41.43,31.26
2016,12,13,8,30,37.0,74.0,1.4,11.0,81.0,53.1,42.04
2016,12,13,8,45,45.5,90.0,1.5,11.5,101.0,63.96,51.95
2016,12,13,9,0,54.0,106.0,1.6,12.0,121.0,74.64,61.53
2016,12,13,9,15,60.5,121.0,1.55,12.0,139.5,84.54,70.38
2016,12,13,9,30,67.0,136.0,1.5,12.0,158.0,94.24,78.94
2016,12,13,9,45,33.5,73.5,1.45,12.5,84.5,56.0,44.73
2016,12,13,10,0,0.0,11.0,1.4,13.0,11.0,8.37,1.9
2016,12,13,10,15,53.0,99.0,1.4,13.0,121.5,73.82,60.44
2016,12,13,10,30,106.0,187.0,1.4,13.0,232.0,126.5,106.46
2016,12,13,10,45,53.0,124.0,1.4,13.0,146.5,90.73,74.97
2016,12,13,11,0,0.0,61.0,1.4,13.0,61.0,46.76,34.38
2016,12,13,11,15,146.0,131.5,1.4,13.0,202.0,116.84,86.97
2016,12,13,11,30,292.0,202.0,1.4,13.0,343.0,203.28,151.8
2016,12,13,11,45,291.0,204.5,1.4,13.5,346.0,226.51,171.64
2016,12,13,12,0,290.0,207.0,1.4,14.0,349.0,249.24,191.7
2016,12,13,12,15,151.5,191.5,1.3,14.0,266.0,206.0,162.11
2016,12,13,12,30,13.0,176.0,1.2,14.0,183.0,141.39,112.66
2016,12,13,12,45,20.5,179.5,1.15,14.0,189.5,149.59,119.68
2016,12,13,13,0,28.0,183.0,1.1,14.0,196.0,165.81,133.19
2016,12,13,13,15,170.5,179.0,1.05,14.0,253.5,249.22,201.74
2016,12,13,13,30,313.0,175.0,1.0,14.0,311.0,345.6,279.68
2016,12,13,13,45,156.5,112.5,0.95,14.0,180.5,207.18,168.93
2016,12,13,14,0,0.0,50.0,0.9,14.0,50.0,38.25,27.05
2016,12,13,14,15,0.0,46.0,0.8,13.5,46.0,35.16,24.67
2016,12,13,14,30,0.0,42.0,0.7,13.0,42.0,32.08,22.11
2016,12,13,14,45,0.0,37.0,0.65,13.0,37.0,28.23,18.82
2016,12,13,15,0,0.0,32.0,0.6,13.0,32.0,24.39,15.5
2016,12,13,15,15,0.0,27.0,0.55,12.5,27.0,20.56,12.19
2016,12,13,15,30,0.0,22.0,0.5,12.0,22.0,16.73,8.83
2016,12,13,15,45,0.0,17.0,0.45,12.0,17.0,12.91,5.43
2016,12,13,16,0,0.0,12.0,0.4,12.0,12.0,9.1,2.01
2016,12,13,16,15,0.0,7.5,0.4,11.5,7.5,5.68,0.0
2016,12,13,16,30,0.0,3.0,0.4,11.0,3.0,2.27,0.0
2016,12,13,16,45,0.0,1.5,0.45,11.0,1.5,1.18,0.0
2016,12,13,17,0,0.0,0.0,0.5,11.0,0.0,0.0,0.0
2016,12,13,17,15,0.0,0.0,0.55,10.5,0.0,0.0,0.0
2016,12,13,17,30,0.0,0.0,0.6,10.0,0.0,0.0,0.0
2016,12,13,17,45,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,12,13,18,0,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,12,13,18,15,0.0,0.0,0.85,10.0,0.0,0.0,0.0
2016,12,13,18,30,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,12,13,18,45,0.0,0.0,0.95,10.0,0.0,0.0,0.0
2016,12,13,19,0,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,12,13,19,15,0.0,0.0,1.0,9.5,0.0,0.0,0.0
2016,12,13,19,30,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,12,13,19,45,0.0,0.0,1.05,9.0,0.0,0.0,0.0
2016,12,13,20,0,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,12,13,20,15,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,12,13,20,30,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,12,13,20,45,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,12,13,21,0,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,12,13,21,15,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,12,13,21,30,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,12,13,21,45,0.0,0.0,1.15,9.5,0.0,0.0,0.0
2016,12,13,22,0,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,12,13,22,15,0.0,0.0,1.15,10.0,0.0,0.0,0.0
2016,12,13,22,30,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,12,13,22,45,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,12,13,23,0,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,12,13,23,15,0.0,0.0,1.1,9.5,0.0,0.0,0.0
2016,12,13,23,30,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,12,13,23,45,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,12,14,0,0,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,12,14,0,15,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,12,14,0,30,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,12,14,0,45,0.0,0.0,1.15,9.0,0.0,0.0,0.0
2016,12,14,1,0,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,12,14,1,15,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,12,14,1,30,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,12,14,1,45,0.0,0.0,1.25,9.0,0.0,0.0,0.0
2016,12,14,2,0,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,12,14,2,15,0.0,0.0,1.35,9.0,0.0,0.0,0.0
2016,12,14,2,30,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,12,14,2,45,0.0,0.0,1.45,9.0,0.0,0.0,0.0
2016,12,14,3,0,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2016,12,14,3,15,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2016,12,14,3,30,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2016,12,14,3,45,0.0,0.0,1.5,9.5,0.0,0.0,0.0
2016,12,14,4,0,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,12,14,4,15,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,12,14,4,30,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,12,14,4,45,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,12,14,5,0,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,12,14,5,15,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,12,14,5,30,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,12,14,5,45,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,12,14,6,0,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,12,14,6,15,0.0,0.0,1.55,10.0,0.0,0.0,0.0
2016,12,14,6,30,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,12,14,6,45,0.0,0.0,1.65,10.0,0.0,0.0,0.0
2016,12,14,7,0,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2016,12,14,7,15,0.0,6.5,1.9,10.5,6.5,0.0,0.0
2016,12,14,7,30,0.0,13.0,2.1,11.0,13.0,10.23,0.0
2016,12,14,7,45,70.5,27.0,2.3,11.5,35.5,20.18,8.19
2016,12,14,8,0,141.0,41.0,2.5,12.0,58.0,30.5,20.6
2016,12,14,8,15,170.0,57.0,2.55,12.0,85.0,41.83,31.35
2016,12,14,8,30,199.0,73.0,2.6,12.0,112.0,52.93,41.69
2016,12,14,8,45,217.5,88.5,2.65,12.5,139.5,63.41,51.24
2016,12,14,9,0,236.0,104.0,2.7,13.0,167.0,73.64,60.4
2016,12,14,9,15,252.0,116.0,2.75,13.0,192.5,81.52,67.46
2016,12,14,9,30,268.0,128.0,2.8,13.0,218.0,89.23,74.27
2016,12,14,9,45,342.0,131.0,2.85,13.5,256.0,92.38,76.82
2016,12,14,10,0,416.0,134.0,2.9,14.0,294.0,93.3,77.38
2016,12,14,10,15,222.0,151.0,2.9,14.0,237.0,102.36,85.23
2016,12,14,10,30,28.0,168.0,2.9,14.0,180.0,114.98,96.14
2016,12,14,10,45,226.0,168.0,2.95,14.5,271.5,113.37,94.42
2016,12,14,11,0,424.0,168.0,3.0,15.0,363.0,145.63,102.36
2016,12,14,11,15,389.5,179.5,3.0,15.0,362.5,178.84,126.88
2016,12,14,11,30,355.0,191.0,3.0,15.0,362.0,206.83,151.28
2016,12,14,11,45,202.0,197.5,3.0,15.0,295.0,197.65,151.37
2016,12,14,12,0,49.0,204.0,3.0,15.0,228.0,169.97,134.85
2016,12,14,12,15,33.5,192.5,3.0,15.0,209.0,161.9,129.05
2016,12,14,12,30,18.0,181.0,3.0,15.0,190.0,147.17,117.45
2016,12,14,12,45,21.5,180.5,3.0,15.0,191.0,150.74,120.61
2016,12,14,13,0,25.0,180.0,3.0,15.0,192.0,154.72,124.13
2016,12,14,13,15,12.5,159.5,2.95,15.0,165.5,133.69,106.92
2016,12,14,13,30,0.0,139.0,2.9,15.0,139.0,111.07,88.17
2016,12,14,13,45,0.0,114.0,2.9,15.0,114.0,90.41,71.02
2016,12,14,14,0,0.0,89.0,2.9,15.0,89.0,69.47,53.49
2016,12,14,14,15,0.0,82.0,2.75,14.5,82.0,63.93,48.99
2016,12,14,14,30,0.0,75.0,2.6,14.0,75.0,58.35,44.41
2016,12,14,14,45,0.0,66.5,2.5,14.0,66.5,51.4,38.51
2016,12,14,15,0,0.0,58.0,2.4,14.0,58.0,44.44,32.55
2016,12,14,15,15,0.0,49.0,2.25,13.5,49.0,37.5,26.61
2016,12,14,15,30,0.0,40.0,2.1,13.0,40.0,30.56,20.59
2016,12,14,15,45,0.0,31.0,1.95,13.0,31.0,23.65,14.49
2016,12,14,16,0,0.0,22.0,1.8,13.0,22.0,16.75,8.36
2016,12,14,16,15,0.0,14.0,1.8,12.5,14.0,10.64,2.6
2016,12,14,16,30,0.0,6.0,1.8,12.0,6.0,4.54,0.0
2016,12,14,16,45,0.0,3.0,1.8,12.0,3.0,2.36,0.0
2016,12,14,17,0,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,12,14,17,15,0.0,0.0,1.85,12.0,0.0,0.0,0.0
2016,12,14,17,30,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,12,14,17,45,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,12,14,18,0,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,12,14,18,15,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,12,14,18,30,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,12,14,18,45,0.0,0.0,2.45,12.0,0.0,0.0,0.0
2016,12,14,19,0,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2016,12,14,19,15,0.0,0.0,2.65,12.0,0.0,0.0,0.0
2016,12,14,19,30,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,12,14,19,45,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2016,12,14,20,0,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2016,12,14,20,15,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2016,12,14,20,30,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2016,12,14,20,45,0.0,0.0,2.95,12.0,0.0,0.0,0.0
2016,12,14,21,0,0.0,0.0,3.0,12.0,0.0,0.0,0.0
2016,12,14,21,15,0.0,0.0,2.95,12.0,0.0,0.0,0.0
2016,12,14,21,30,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2016,12,14,21,45,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2016,12,14,22,0,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2016,12,14,22,15,0.0,0.0,2.85,12.0,0.0,0.0,0.0
2016,12,14,22,30,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2016,12,14,22,45,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2016,12,14,23,0,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2016,12,14,23,15,0.0,0.0,2.85,12.0,0.0,0.0,0.0
2016,12,14,23,30,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2016,12,14,23,45,0.0,0.0,3.0,12.0,0.0,0.0,0.0
2016,12,15,0,0,0.0,0.0,3.1,12.0,0.0,0.0,0.0
2016,12,15,0,15,0.0,0.0,3.05,12.0,0.0,0.0,0.0
2016,12,15,0,30,0.0,0.0,3.0,12.0,0.0,0.0,0.0
2016,12,15,0,45,0.0,0.0,2.95,12.0,0.0,0.0,0.0
2016,12,15,1,0,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2016,12,15,1,15,0.0,0.0,2.85,12.0,0.0,0.0,0.0
2016,12,15,1,30,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2016,12,15,1,45,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2016,12,15,2,0,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2016,12,15,2,15,0.0,0.0,2.85,12.0,0.0,0.0,0.0
2016,12,15,2,30,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2016,12,15,2,45,0.0,0.0,2.95,12.0,0.0,0.0,0.0
2016,12,15,3,0,0.0,0.0,3.0,12.0,0.0,0.0,0.0
2016,12,15,3,15,0.0,0.0,3.05,12.0,0.0,0.0,0.0
2016,12,15,3,30,0.0,0.0,3.1,12.0,0.0,0.0,0.0
2016,12,15,3,45,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2016,12,15,4,0,0.0,0.0,3.3,12.0,0.0,0.0,0.0
2016,12,15,4,15,0.0,0.0,3.45,12.0,0.0,0.0,0.0
2016,12,15,4,30,0.0,0.0,3.6,12.0,0.0,0.0,0.0
2016,12,15,4,45,0.0,0.0,3.75,12.0,0.0,0.0,0.0
2016,12,15,5,0,0.0,0.0,3.9,12.0,0.0,0.0,0.0
2016,12,15,5,15,0.0,0.0,3.95,12.0,0.0,0.0,0.0
2016,12,15,5,30,0.0,0.0,4.0,12.0,0.0,0.0,0.0
2016,12,15,5,45,0.0,0.0,4.1,12.0,0.0,0.0,0.0
2016,12,15,6,0,0.0,0.0,4.2,12.0,0.0,0.0,0.0
2016,12,15,6,15,0.0,0.0,4.2,12.0,0.0,0.0,0.0
2016,12,15,6,30,0.0,0.0,4.2,12.0,0.0,0.0,0.0
2016,12,15,6,45,0.0,0.0,4.2,12.5,0.0,0.0,0.0
2016,12,15,7,0,0.0,0.0,4.2,13.0,0.0,0.0,0.0
2016,12,15,7,15,0.0,2.0,4.2,13.0,2.0,0.0,0.0
2016,12,15,7,30,0.0,4.0,4.2,13.0,4.0,3.15,0.0
2016,12,15,7,45,0.0,12.0,4.25,13.0,12.0,9.12,0.33
2016,12,15,8,0,0.0,20.0,4.3,13.0,20.0,15.23,7.37
2016,12,15,8,15,0.0,29.5,4.2,13.0,29.5,22.51,14.2
2016,12,15,8,30,0.0,39.0,4.1,13.0,39.0,29.81,20.95
2016,12,15,8,45,0.0,49.0,4.05,13.0,49.0,37.51,28.02
2016,12,15,9,0,0.0,59.0,4.0,13.0,59.0,44.99,34.84
2016,12,15,9,15,0.0,68.0,4.05,13.0,68.0,51.66,40.85
2016,12,15,9,30,0.0,77.0,4.1,13.0,77.0,58.27,46.75
2016,12,15,9,45,0.0,84.5,4.15,13.5,84.5,63.8,51.53
2016,12,15,10,0,0.0,92.0,4.2,14.0,92.0,69.28,56.21
2016,12,15,10,15,0.0,82.5,4.2,14.0,82.5,62.95,50.52
2016,12,15,10,30,0.0,73.0,4.2,14.0,73.0,56.03,44.32
2016,12,15,10,45,0.0,78.0,4.2,14.0,78.0,59.91,47.7
2016,12,15,11,0,0.0,83.0,4.2,14.0,83.0,63.73,48.63
2016,12,15,11,15,0.0,73.5,4.15,14.0,73.5,56.44,42.41
2016,12,15,11,30,0.0,64.0,4.1,14.0,64.0,49.09,36.16
2016,12,15,11,45,0.0,64.5,4.1,14.5,64.5,49.48,36.4
2016,12,15,12,0,0.0,65.0,4.1,15.0,65.0,49.87,36.65
2016,12,15,12,15,0.0,82.0,4.1,15.0,82.0,63.03,47.75
2016,12,15,12,30,0.0,99.0,4.1,15.0,99.0,76.2,58.83
2016,12,15,12,45,0.0,93.5,4.2,15.0,93.5,72.03,55.34
2016,12,15,13,0,0.0,88.0,4.3,15.0,88.0,67.77,51.81
2016,12,15,13,15,0.0,76.0,4.45,15.0,76.0,58.37,43.93
2016,12,15,13,30,0.0,64.0,4.6,15.0,64.0,49.07,36.12
2016,12,15,13,45,0.0,55.5,4.75,15.0,55.5,42.5,30.59
2016,12,15,14,0,0.0,47.0,4.9,15.0,47.0,35.94,25.06
2016,12,15,14,15,0.0,43.5,4.9,15.0,43.5,33.24,22.79
2016,12,15,14,30,0.0,40.0,4.9,15.0,40.0,30.54,20.52
2016,12,15,14,45,0.0,35.5,4.95,15.0,35.5,27.08,17.57
2016,12,15,15,0,0.0,31.0,5.0,15.0,31.0,23.63,14.61
2016,12,15,15,15,0.0,26.5,4.9,14.5,26.5,20.18,11.65
2016,12,15,15,30,0.0,22.0,4.8,14.0,22.0,16.73,8.66
2016,12,15,15,45,0.0,17.0,4.7,14.0,17.0,12.91,5.29
2016,12,15,16,0,0.0,12.0,4.6,14.0,12.0,9.1,1.92
2016,12,15,16,15,0.0,7.5,4.5,14.0,7.5,5.68,0.0
2016,12,15,16,30,0.0,3.0,4.4,14.0,3.0,2.27,0.0
2016,12,15,16,45,0.0,1.5,4.3,14.0,1.5,1.18,0.0
2016,12,15,17,0,0.0,0.0,4.2,14.0,0.0,0.0,0.0
2016,12,15,17,15,0.0,0.0,4.4,14.0,0.0,0.0,0.0
2016,12,15,17,30,0.0,0.0,4.6,14.0,0.0,0.0,0.0
2016,12,15,17,45,0.0,0.0,4.85,14.0,0.0,0.0,0.0
2016,12,15,18,0,0.0,0.0,5.1,14.0,0.0,0.0,0.0
2016,12,15,18,15,0.0,0.0,5.1,14.0,0.0,0.0,0.0
2016,12,15,18,30,0.0,0.0,5.1,14.0,0.0,0.0,0.0
2016,12,15,18,45,0.0,0.0,5.1,14.0,0.0,0.0,0.0
2016,12,15,19,0,0.0,0.0,5.1,14.0,0.0,0.0,0.0
2016,12,15,19,15,0.0,0.0,5.0,14.0,0.0,0.0,0.0
2016,12,15,19,30,0.0,0.0,4.9,14.0,0.0,0.0,0.0
2016,12,15,19,45,0.0,0.0,4.8,14.0,0.0,0.0,0.0
2016,12,15,20,0,0.0,0.0,4.7,14.0,0.0,0.0,0.0
2016,12,15,20,15,0.0,0.0,4.3,13.5,0.0,0.0,0.0
2016,12,15,20,30,0.0,0.0,3.9,13.0,0.0,0.0,0.0
2016,12,15,20,45,0.0,0.0,3.5,13.0,0.0,0.0,0.0
2016,12,15,21,0,0.0,0.0,3.1,13.0,0.0,0.0,0.0
2016,12,15,21,15,0.0,0.0,3.25,12.5,0.0,0.0,0.0
2016,12,15,21,30,0.0,0.0,3.4,12.0,0.0,0.0,0.0
2016,12,15,21,45,0.0,0.0,3.55,12.0,0.0,0.0,0.0
2016,12,15,22,0,0.0,0.0,3.7,12.0,0.0,0.0,0.0
2016,12,15,22,15,0.0,0.0,3.9,11.5,0.0,0.0,0.0
2016,12,15,22,30,0.0,0.0,4.1,11.0,0.0,0.0,0.0
2016,12,15,22,45,0.0,0.0,4.35,10.5,0.0,0.0,0.0
2016,12,15,23,0,0.0,0.0,4.6,10.0,0.0,0.0,0.0
2016,12,15,23,15,0.0,0.0,4.55,9.5,0.0,0.0,0.0
2016,12,15,23,30,0.0,0.0,4.5,9.0,0.0,0.0,0.0
2016,12,15,23,45,0.0,0.0,4.5,9.0,0.0,0.0,0.0
2016,12,16,0,0,0.0,0.0,4.5,9.0,0.0,0.0,0.0
2016,12,16,0,15,0.0,0.0,4.55,9.0,0.0,0.0,0.0
2016,12,16,0,30,0.0,0.0,4.6,9.0,0.0,0.0,0.0
2016,12,16,0,45,0.0,0.0,4.65,9.0,0.0,0.0,0.0
2016,12,16,1,0,0.0,0.0,4.7,9.0,0.0,0.0,0.0
2016,12,16,1,15,0.0,0.0,4.7,8.5,0.0,0.0,0.0
2016,12,16,1,30,0.0,0.0,4.7,8.0,0.0,0.0,0.0
2016,12,16,1,45,0.0,0.0,4.7,8.0,0.0,0.0,0.0
2016,12,16,2,0,0.0,0.0,4.7,8.0,0.0,0.0,0.0
2016,12,16,2,15,0.0,0.0,4.65,7.5,0.0,0.0,0.0
2016,12,16,2,30,0.0,0.0,4.6,7.0,0.0,0.0,0.0
2016,12,16,2,45,0.0,0.0,4.6,7.0,0.0,0.0,0.0
2016,12,16,3,0,0.0,0.0,4.6,7.0,0.0,0.0,0.0
2016,12,16,3,15,0.0,0.0,4.45,7.0,0.0,0.0,0.0
2016,12,16,3,30,0.0,0.0,4.3,7.0,0.0,0.0,0.0
2016,12,16,3,45,0.0,0.0,4.2,7.0,0.0,0.0,0.0
2016,12,16,4,0,0.0,0.0,4.1,7.0,0.0,0.0,0.0
2016,12,16,4,15,0.0,0.0,4.05,7.0,0.0,0.0,0.0
2016,12,16,4,30,0.0,0.0,4.0,7.0,0.0,0.0,0.0
2016,12,16,4,45,0.0,0.0,3.95,7.0,0.0,0.0,0.0
2016,12,16,5,0,0.0,0.0,3.9,7.0,0.0,0.0,0.0
2016,12,16,5,15,0.0,0.0,3.85,7.0,0.0,0.0,0.0
2016,12,16,5,30,0.0,0.0,3.8,7.0,0.0,0.0,0.0
2016,12,16,5,45,0.0,0.0,3.8,7.0,0.0,0.0,0.0
2016,12,16,6,0,0.0,0.0,3.8,7.0,0.0,0.0,0.0
2016,12,16,6,15,0.0,0.0,3.75,6.5,0.0,0.0,0.0
2016,12,16,6,30,0.0,0.0,3.7,6.0,0.0,0.0,0.0
2016,12,16,6,45,0.0,0.0,3.65,6.0,0.0,0.0,0.0
2016,12,16,7,0,0.0,0.0,3.6,6.0,0.0,0.0,0.0
2016,12,16,7,15,0.0,8.5,3.7,6.0,8.5,0.0,0.0
2016,12,16,7,30,0.0,17.0,3.8,6.0,17.0,13.38,0.0
2016,12,16,7,45,220.5,26.0,3.9,6.5,50.5,21.4,8.18
2016,12,16,8,0,441.0,35.0,4.0,7.0,84.0,29.3,19.87
2016,12,16,8,15,523.5,42.0,4.15,7.0,124.5,35.16,25.96
2016,12,16,8,30,606.0,49.0,4.3,7.0,165.0,41.12,31.77
2016,12,16,8,45,659.5,53.5,4.5,7.5,205.5,48.72,38.88
2016,12,16,9,0,713.0,58.0,4.7,8.0,246.0,52.86,42.71
2016,12,16,9,15,746.0,61.0,4.75,8.0,283.0,55.58,45.24
2016,12,16,9,30,779.0,64.0,4.8,8.0,320.0,58.33,47.73
2016,12,16,9,45,805.0,65.5,4.85,8.5,352.5,59.83,48.95
2016,12,16,10,0,831.0,67.0,4.9,9.0,385.0,61.37,50.18
2016,12,16,10,15,846.5,69.0,4.9,9.0,411.5,63.13,51.69
2016,12,16,10,30,862.0,71.0,4.9,9.0,438.0,64.87,53.19
2016,12,16,10,45,871.5,72.0,4.9,9.5,457.5,65.77,53.83
2016,12,16,11,0,881.0,73.0,4.9,10.0,477.0,119.2,67.64
2016,12,16,11,15,887.0,74.0,4.85,10.0,489.5,172.75,102.77
2016,12,16,11,30,893.0,75.0,4.8,10.0,502.0,229.49,149.86
2016,12,16,11,45,892.5,75.5,4.8,10.0,506.0,279.27,195.78
2016,12,16,12,0,892.0,76.0,4.8,10.0,510.0,327.56,242.11
2016,12,16,12,15,891.0,76.0,4.7,10.0,507.5,372.87,286.1
2016,12,16,12,30,890.0,76.0,4.6,10.0,505.0,417.91,329.29
2016,12,16,12,45,886.0,75.5,4.6,10.0,494.5,459.1,368.69
2016,12,16,13,0,882.0,75.0,4.6,10.0,484.0,497.75,405.16
2016,12,16,13,15,874.0,73.5,4.55,10.0,466.5,530.68,436.11
2016,12,16,13,30,866.0,72.0,4.5,10.0,449.0,560.47,463.8
2016,12,16,13,45,850.5,71.0,4.5,10.0,424.5,583.26,485.4
2016,12,16,14,0,835.0,70.0,4.5,10.0,400.0,602.34,503.51
2016,12,16,14,15,815.5,68.0,4.4,9.5,369.5,614.08,515.9
2016,12,16,14,30,796.0,66.0,4.3,9.0,339.0,621.92,524.71
2016,12,16,14,45,765.5,63.0,4.2,9.0,303.0,617.33,522.05
2016,12,16,15,0,735.0,60.0,4.1,9.0,267.0,608.58,515.12
2016,12,16,15,15,690.5,55.5,3.75,8.5,227.0,584.29,494.65
2016,12,16,15,30,646.0,51.0,3.4,8.0,187.0,555.86,469.71
2016,12,16,15,45,577.0,44.5,3.05,7.5,146.0,512.47,430.83
2016,12,16,16,0,508.0,38.0,2.7,7.0,105.0,459.18,380.95
2016,12,16,16,15,254.0,35.0,2.55,6.5,68.5,274.85,214.33
2016,12,16,16,30,0.0,32.0,2.4,6.0,32.0,49.93,0.0
2016,12,16,16,45,0.0,16.0,2.25,5.5,16.0,12.59,0.0
2016,12,16,17,0,0.0,0.0,2.1,5.0,0.0,0.0,0.0
2016,12,16,17,15,0.0,0.0,2.1,5.0,0.0,0.0,0.0
2016,12,16,17,30,0.0,0.0,2.1,5.0,0.0,0.0,0.0
2016,12,16,17,45,0.0,0.0,2.1,5.0,0.0,0.0,0.0
2016,12,16,18,0,0.0,0.0,2.1,5.0,0.0,0.0,0.0
2016,12,16,18,15,0.0,0.0,2.05,4.5,0.0,0.0,0.0
2016,12,16,18,30,0.0,0.0,2.0,4.0,0.0,0.0,0.0
2016,12,16,18,45,0.0,0.0,1.95,4.0,0.0,0.0,0.0
2016,12,16,19,0,0.0,0.0,1.9,4.0,0.0,0.0,0.0
2016,12,16,19,15,0.0,0.0,1.8,4.0,0.0,0.0,0.0
2016,12,16,19,30,0.0,0.0,1.7,4.0,0.0,0.0,0.0
2016,12,16,19,45,0.0,0.0,1.65,4.0,0.0,0.0,0.0
2016,12,16,20,0,0.0,0.0,1.6,4.0,0.0,0.0,0.0
2016,12,16,20,15,0.0,0.0,1.55,3.5,0.0,0.0,0.0
2016,12,16,20,30,0.0,0.0,1.5,3.0,0.0,0.0,0.0
2016,12,16,20,45,0.0,0.0,1.45,3.0,0.0,0.0,0.0
2016,12,16,21,0,0.0,0.0,1.4,3.0,0.0,0.0,0.0
2016,12,16,21,15,0.0,0.0,1.35,2.5,0.0,0.0,0.0
2016,12,16,21,30,0.0,0.0,1.3,2.0,0.0,0.0,0.0
2016,12,16,21,45,0.0,0.0,1.3,2.0,0.0,0.0,0.0
2016,12,16,22,0,0.0,0.0,1.3,2.0,0.0,0.0,0.0
2016,12,16,22,15,0.0,0.0,1.25,2.0,0.0,0.0,0.0
2016,12,16,22,30,0.0,0.0,1.2,2.0,0.0,0.0,0.0
2016,12,16,22,45,0.0,0.0,1.2,2.0,0.0,0.0,0.0
2016,12,16,23,0,0.0,0.0,1.2,2.0,0.0,0.0,0.0
2016,12,16,23,15,0.0,0.0,1.2,2.0,0.0,0.0,0.0
2016,12,16,23,30,0.0,0.0,1.2,2.0,0.0,0.0,0.0
2016,12,16,23,45,0.0,0.0,1.2,2.0,0.0,0.0,0.0
2016,12,17,0,0,0.0,0.0,1.2,2.0,0.0,0.0,0.0
2016,12,17,0,15,0.0,0.0,1.2,1.5,0.0,0.0,0.0
2016,12,17,0,30,0.0,0.0,1.2,1.0,0.0,0.0,0.0
2016,12,17,0,45,0.0,0.0,1.2,1.0,0.0,0.0,0.0
2016,12,17,1,0,0.0,0.0,1.2,1.0,0.0,0.0,0.0
2016,12,17,1,15,0.0,0.0,1.2,1.0,0.0,0.0,0.0
2016,12,17,1,30,0.0,0.0,1.2,1.0,0.0,0.0,0.0
2016,12,17,1,45,0.0,0.0,1.25,1.0,0.0,0.0,0.0
2016,12,17,2,0,0.0,0.0,1.3,1.0,0.0,0.0,0.0
2016,12,17,2,15,0.0,0.0,1.3,0.5,0.0,0.0,0.0
2016,12,17,2,30,0.0,0.0,1.3,0.0,0.0,0.0,0.0
2016,12,17,2,45,0.0,0.0,1.3,0.0,0.0,0.0,0.0
2016,12,17,3,0,0.0,0.0,1.3,0.0,0.0,0.0,0.0
2016,12,17,3,15,0.0,0.0,1.3,0.0,0.0,0.0,0.0
2016,12,17,3,30,0.0,0.0,1.3,0.0,0.0,0.0,0.0
2016,12,17,3,45,0.0,0.0,1.3,0.0,0.0,0.0,0.0
2016,12,17,4,0,0.0,0.0,1.3,0.0,0.0,0.0,0.0
2016,12,17,4,15,0.0,0.0,1.3,0.0,0.0,0.0,0.0
2016,12,17,4,30,0.0,0.0,1.3,0.0,0.0,0.0,0.0
2016,12,17,4,45,0.0,0.0,1.3,0.0,0.0,0.0,0.0
2016,12,17,5,0,0.0,0.0,1.3,0.0,0.0,0.0,0.0
2016,12,17,5,15,0.0,0.0,1.3,0.0,0.0,0.0,0.0
2016,12,17,5,30,0.0,0.0,1.3,0.0,0.0,0.0,0.0
2016,12,17,5,45,0.0,0.0,1.3,0.0,0.0,0.0,0.0
2016,12,17,6,0,0.0,0.0,1.3,0.0,0.0,0.0,0.0
2016,12,17,6,15,0.0,0.0,1.25,0.0,0.0,0.0,0.0
2016,12,17,6,30,0.0,0.0,1.2,0.0,0.0,0.0,0.0
2016,12,17,6,45,0.0,0.0,1.2,0.0,0.0,0.0,0.0
2016,12,17,7,0,0.0,0.0,1.2,0.0,0.0,0.0,0.0
2016,12,17,7,15,116.0,6.0,1.2,0.5,9.0,0.0,0.0
2016,12,17,7,30,232.0,12.0,1.2,1.0,18.0,9.44,0.0
2016,12,17,7,45,380.5,21.5,1.3,1.5,53.5,19.66,6.76
2016,12,17,8,0,529.0,31.0,1.4,2.0,89.0,28.68,19.76
2016,12,17,8,15,606.0,37.0,1.55,2.5,131.0,34.34,25.74
2016,12,17,8,30,683.0,43.0,1.7,3.0,173.0,40.09,31.39
2016,12,17,8,45,730.5,47.5,1.9,3.5,214.5,44.36,35.52
2016,12,17,9,0,778.0,52.0,2.1,4.0,256.0,48.66,39.55
2016,12,17,9,15,808.5,55.0,2.2,4.5,294.0,51.56,42.19
2016,12,17,9,30,839.0,58.0,2.3,5.0,332.0,54.46,44.76
2016,12,17,9,45,859.5,60.0,2.4,6.0,365.0,56.43,46.34
2016,12,17,10,0,880.0,62.0,2.5,7.0,398.0,63.64,52.66
2016,12,17,10,15,893.5,63.5,2.5,7.0,424.5,65.51,54.28
2016,12,17,10,30,907.0,65.0,2.5,7.0,451.0,67.3,55.81
2016,12,17,10,45,915.5,66.5,2.55,7.5,470.5,68.9,57.08
2016,12,17,11,0,924.0,68.0,2.6,8.0,490.0,122.19,69.88
2016,12,17,11,15,929.0,68.5,2.6,8.0,502.5,176.58,104.78
2016,12,17,11,30,934.0,69.0,2.6,8.0,515.0,230.41,149.14
2016,12,17,11,45,934.5,69.5,2.6,8.5,519.5,282.4,196.42
2016,12,17,12,0,935.0,70.0,2.6,9.0,524.0,332.94,244.0
2016,12,17,12,15,933.5,70.0,2.55,9.0,521.0,380.74,289.8
2016,12,17,12,30,932.0,70.0,2.5,9.0,518.0,426.5,333.28
2016,12,17,12,45,922.0,71.0,2.5,9.0,506.5,467.42,372.14
2016,12,17,13,0,912.0,72.0,2.5,9.0,495.0,505.32,407.59
2016,12,17,13,15,903.5,71.0,2.4,9.0,477.0,538.87,438.36
2016,12,17,13,30,895.0,70.0,2.3,9.0,459.0,572.71,468.36
2016,12,17,13,45,881.0,68.5,2.25,9.0,434.0,596.85,490.31
2016,12,17,14,0,867.0,67.0,2.2,9.0,409.0,617.28,508.81
2016,12,17,14,15,847.5,64.5,2.05,8.5,378.0,629.38,520.76
2016,12,17,14,30,828.0,62.0,1.9,8.0,347.0,637.5,529.09
2016,12,17,14,45,799.0,59.5,1.75,8.0,310.5,635.28,527.82
2016,12,17,15,0,770.0,57.0,1.6,8.0,274.0,628.92,522.14
2016,12,17,15,15,727.0,52.5,1.4,7.5,233.5,606.38,503.34
2016,12,17,15,30,684.0,48.0,1.2,7.0,193.0,579.78,480.16
2016,12,17,15,45,614.5,42.5,1.05,6.5,151.0,529.15,436.84
2016,12,17,16,0,545.0,37.0,0.9,6.0,109.0,474.59,387.47
2016,12,17,16,15,272.5,35.0,0.95,5.5,71.0,287.82,223.67
2016,12,17,16,30,0.0,33.0,1.0,5.0,33.0,52.35,0.0
2016,12,17,16,45,0.0,16.5,1.05,4.5,16.5,12.98,0.0
2016,12,17,17,0,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,12,17,17,15,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,12,17,17,30,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,12,17,17,45,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,12,17,18,0,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,12,17,18,15,0.0,0.0,1.1,3.5,0.0,0.0,0.0
2016,12,17,18,30,0.0,0.0,1.1,3.0,0.0,0.0,0.0
2016,12,17,18,45,0.0,0.0,1.15,3.0,0.0,0.0,0.0
2016,12,17,19,0,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2016,12,17,19,15,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2016,12,17,19,30,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2016,12,17,19,45,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2016,12,17,20,0,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2016,12,17,20,15,0.0,0.0,1.15,2.5,0.0,0.0,0.0
2016,12,17,20,30,0.0,0.0,1.1,2.0,0.0,0.0,0.0
2016,12,17,20,45,0.0,0.0,1.1,2.0,0.0,0.0,0.0
2016,12,17,21,0,0.0,0.0,1.1,2.0,0.0,0.0,0.0
2016,12,17,21,15,0.0,0.0,1.05,2.0,0.0,0.0,0.0
2016,12,17,21,30,0.0,0.0,1.0,2.0,0.0,0.0,0.0
2016,12,17,21,45,0.0,0.0,1.0,2.0,0.0,0.0,0.0
2016,12,17,22,0,0.0,0.0,1.0,2.0,0.0,0.0,0.0
2016,12,17,22,15,0.0,0.0,0.95,2.0,0.0,0.0,0.0
2016,12,17,22,30,0.0,0.0,0.9,2.0,0.0,0.0,0.0
2016,12,17,22,45,0.0,0.0,0.9,2.0,0.0,0.0,0.0
2016,12,17,23,0,0.0,0.0,0.9,2.0,0.0,0.0,0.0
2016,12,17,23,15,0.0,0.0,0.85,1.5,0.0,0.0,0.0
2016,12,17,23,30,0.0,0.0,0.8,1.0,0.0,0.0,0.0
2016,12,17,23,45,0.0,0.0,0.8,1.0,0.0,0.0,0.0
2016,12,18,0,0,0.0,0.0,0.8,1.0,0.0,0.0,0.0
2016,12,18,0,15,0.0,0.0,0.85,1.0,0.0,0.0,0.0
2016,12,18,0,30,0.0,0.0,0.9,1.0,0.0,0.0,0.0
2016,12,18,0,45,0.0,0.0,0.95,1.0,0.0,0.0,0.0
2016,12,18,1,0,0.0,0.0,1.0,1.0,0.0,0.0,0.0
2016,12,18,1,15,0.0,0.0,1.05,0.5,0.0,0.0,0.0
2016,12,18,1,30,0.0,0.0,1.1,0.0,0.0,0.0,0.0
2016,12,18,1,45,0.0,0.0,1.2,0.0,0.0,0.0,0.0
2016,12,18,2,0,0.0,0.0,1.3,0.0,0.0,0.0,0.0
2016,12,18,2,15,0.0,0.0,1.25,0.0,0.0,0.0,0.0
2016,12,18,2,30,0.0,0.0,1.2,0.0,0.0,0.0,0.0
2016,12,18,2,45,0.0,0.0,1.2,-0.5,0.0,0.0,0.0
2016,12,18,3,0,0.0,0.0,1.2,-1.0,0.0,0.0,0.0
2016,12,18,3,15,0.0,0.0,1.15,-1.0,0.0,0.0,0.0
2016,12,18,3,30,0.0,0.0,1.1,-1.0,0.0,0.0,0.0
2016,12,18,3,45,0.0,0.0,1.1,-1.0,0.0,0.0,0.0
2016,12,18,4,0,0.0,0.0,1.1,-1.0,0.0,0.0,0.0
2016,12,18,4,15,0.0,0.0,1.1,-1.0,0.0,0.0,0.0
2016,12,18,4,30,0.0,0.0,1.1,-1.0,0.0,0.0,0.0
2016,12,18,4,45,0.0,0.0,1.1,-1.5,0.0,0.0,0.0
2016,12,18,5,0,0.0,0.0,1.1,-2.0,0.0,0.0,0.0
2016,12,18,5,15,0.0,0.0,1.05,-2.0,0.0,0.0,0.0
2016,12,18,5,30,0.0,0.0,1.0,-2.0,0.0,0.0,0.0
2016,12,18,5,45,0.0,0.0,1.0,-2.0,0.0,0.0,0.0
2016,12,18,6,0,0.0,0.0,1.0,-2.0,0.0,0.0,0.0
2016,12,18,6,15,0.0,0.0,1.0,-2.0,0.0,0.0,0.0
2016,12,18,6,30,0.0,0.0,1.0,-2.0,0.0,0.0,0.0
2016,12,18,6,45,0.0,0.0,1.0,-2.0,0.0,0.0,0.0
2016,12,18,7,0,0.0,0.0,1.0,-2.0,0.0,0.0,0.0
2016,12,18,7,15,108.5,6.0,1.15,-1.5,8.0,0.0,0.0
2016,12,18,7,30,217.0,12.0,1.3,-1.0,16.0,9.44,0.0
2016,12,18,7,45,369.0,21.0,1.5,-0.5,51.5,19.18,5.93
2016,12,18,8,0,521.0,30.0,1.7,0.0,87.0,27.74,19.02
2016,12,18,8,15,600.5,36.0,1.7,0.5,128.5,33.43,25.09
2016,12,18,8,30,680.0,42.0,1.7,1.0,170.0,39.2,30.81
2016,12,18,8,45,730.5,46.0,1.7,1.5,212.0,43.11,34.64
2016,12,18,9,0,781.0,50.0,1.7,2.0,254.0,47.06,38.38
2016,12,18,9,15,812.5,52.5,1.7,2.5,292.0,49.62,40.73
2016,12,18,9,30,844.0,55.0,1.7,3.0,330.0,52.19,43.02
2016,12,18,9,45,864.0,58.0,1.75,4.0,363.5,59.84,49.87
2016,12,18,10,0,884.0,61.0,1.8,5.0,397.0,62.98,52.47
2016,12,18,10,15,899.0,62.5,1.8,5.5,424.0,64.89,54.03
2016,12,18,10,30,914.0,64.0,1.8,6.0,451.0,66.71,55.51
2016,12,18,10,45,924.0,65.0,1.85,6.5,471.5,68.02,56.51
2016,12,18,11,0,934.0,66.0,1.9,7.0,492.0,119.56,68.22
2016,12,18,11,15,939.5,66.5,1.9,7.0,505.0,174.52,103.0
2016,12,18,11,30,945.0,67.0,1.9,7.0,518.0,228.95,147.59
2016,12,18,11,45,947.5,67.5,1.95,7.5,523.5,281.95,195.55
2016,12,18,12,0,950.0,68.0,2.0,8.0,529.0,333.7,244.07
2016,12,18,12,15,948.5,68.0,2.05,8.0,526.0,382.22,290.6
2016,12,18,12,30,947.0,68.0,2.1,8.0,523.0,428.68,334.86
2016,12,18,12,45,942.5,67.5,2.2,8.5,512.5,471.15,374.55
2016,12,18,13,0,938.0,67.0,2.3,9.0,502.0,510.96,411.07
2016,12,18,13,15,929.5,66.0,2.35,9.0,484.0,545.44,443.09
2016,12,18,13,30,921.0,65.0,2.4,9.0,466.0,576.7,471.82
2016,12,18,13,45,907.5,63.5,2.5,9.0,440.5,601.24,494.9
2016,12,18,14,0,894.0,62.0,2.6,9.0,415.0,622.14,514.63
2016,12,18,14,15,875.0,60.0,2.5,8.5,384.0,635.35,527.96
2016,12,18,14,30,856.0,58.0,2.4,8.0,353.0,650.29,541.96
2016,12,18,14,45,827.0,55.5,2.3,8.0,316.0,648.74,541.68
2016,12,18,15,0,798.0,53.0,2.2,8.0,279.0,643.04,536.76
2016,12,18,15,15,756.5,49.5,1.9,7.0,238.5,623.3,520.67
2016,12,18,15,30,715.0,46.0,1.6,6.0,198.0,599.5,499.99
2016,12,18,15,45,648.0,40.5,1.35,5.0,155.5,551.23,458.43
2016,12,18,16,0,581.0,35.0,1.1,4.0,113.0,499.34,410.85
2016,12,18,16,15,460.5,27.0,1.1,3.5,74.5,403.93,316.25
2016,12,18,16,30,340.0,19.0,1.1,3.0,36.0,291.73,29.17
2016,12,18,16,45,170.0,9.5,1.15,2.5,18.0,128.92,0.0
2016,12,18,17,0,0.0,0.0,1.2,2.0,0.0,0.0,0.0
2016,12,18,17,15,0.0,0.0,1.2,2.0,0.0,0.0,0.0
2016,12,18,17,30,0.0,0.0,1.2,2.0,0.0,0.0,0.0
2016,12,18,17,45,0.0,0.0,1.2,2.0,0.0,0.0,0.0
2016,12,18,18,0,0.0,0.0,1.2,2.0,0.0,0.0,0.0
2016,12,18,18,15,0.0,0.0,1.2,1.5,0.0,0.0,0.0
2016,12,18,18,30,0.0,0.0,1.2,1.0,0.0,0.0,0.0
2016,12,18,18,45,0.0,0.0,1.2,1.0,0.0,0.0,0.0
2016,12,18,19,0,0.0,0.0,1.2,1.0,0.0,0.0,0.0
2016,12,18,19,15,0.0,0.0,1.2,1.0,0.0,0.0,0.0
2016,12,18,19,30,0.0,0.0,1.2,1.0,0.0,0.0,0.0
2016,12,18,19,45,0.0,0.0,1.25,1.0,0.0,0.0,0.0
2016,12,18,20,0,0.0,0.0,1.3,1.0,0.0,0.0,0.0
2016,12,18,20,15,0.0,0.0,1.3,1.0,0.0,0.0,0.0
2016,12,18,20,30,0.0,0.0,1.3,1.0,0.0,0.0,0.0
2016,12,18,20,45,0.0,0.0,1.3,1.0,0.0,0.0,0.0
2016,12,18,21,0,0.0,0.0,1.3,1.0,0.0,0.0,0.0
2016,12,18,21,15,0.0,0.0,1.3,0.5,0.0,0.0,0.0
2016,12,18,21,30,0.0,0.0,1.3,0.0,0.0,0.0,0.0
2016,12,18,21,45,0.0,0.0,1.3,0.0,0.0,0.0,0.0
2016,12,18,22,0,0.0,0.0,1.3,0.0,0.0,0.0,0.0
2016,12,18,22,15,0.0,0.0,1.25,0.0,0.0,0.0,0.0
2016,12,18,22,30,0.0,0.0,1.2,0.0,0.0,0.0,0.0
2016,12,18,22,45,0.0,0.0,1.2,0.0,0.0,0.0,0.0
2016,12,18,23,0,0.0,0.0,1.2,0.0,0.0,0.0,0.0
2016,12,18,23,15,0.0,0.0,1.2,0.0,0.0,0.0,0.0
2016,12,18,23,30,0.0,0.0,1.2,0.0,0.0,0.0,0.0
2016,12,18,23,45,0.0,0.0,1.2,0.0,0.0,0.0,0.0
2016,12,19,0,0,0.0,0.0,1.2,0.0,0.0,0.0,0.0
2016,12,19,0,15,0.0,0.0,1.15,0.0,0.0,0.0,0.0
2016,12,19,0,30,0.0,0.0,1.1,0.0,0.0,0.0,0.0
2016,12,19,0,45,0.0,0.0,1.1,0.0,0.0,0.0,0.0
2016,12,19,1,0,0.0,0.0,1.1,0.0,0.0,0.0,0.0
2016,12,19,1,15,0.0,0.0,1.1,0.0,0.0,0.0,0.0
2016,12,19,1,30,0.0,0.0,1.1,0.0,0.0,0.0,0.0
2016,12,19,1,45,0.0,0.0,1.1,0.0,0.0,0.0,0.0
2016,12,19,2,0,0.0,0.0,1.1,0.0,0.0,0.0,0.0
2016,12,19,2,15,0.0,0.0,1.1,0.0,0.0,0.0,0.0
2016,12,19,2,30,0.0,0.0,1.1,0.0,0.0,0.0,0.0
2016,12,19,2,45,0.0,0.0,1.1,0.0,0.0,0.0,0.0
2016,12,19,3,0,0.0,0.0,1.1,0.0,0.0,0.0,0.0
2016,12,19,3,15,0.0,0.0,1.1,0.0,0.0,0.0,0.0
2016,12,19,3,30,0.0,0.0,1.1,0.0,0.0,0.0,0.0
2016,12,19,3,45,0.0,0.0,1.1,-0.5,0.0,0.0,0.0
2016,12,19,4,0,0.0,0.0,1.1,-1.0,0.0,0.0,0.0
2016,12,19,4,15,0.0,0.0,1.1,-1.0,0.0,0.0,0.0
2016,12,19,4,30,0.0,0.0,1.1,-1.0,0.0,0.0,0.0
2016,12,19,4,45,0.0,0.0,1.1,-1.0,0.0,0.0,0.0
2016,12,19,5,0,0.0,0.0,1.1,-1.0,0.0,0.0,0.0
2016,12,19,5,15,0.0,0.0,1.1,-1.0,0.0,0.0,0.0
2016,12,19,5,30,0.0,0.0,1.1,-1.0,0.0,0.0,0.0
2016,12,19,5,45,0.0,0.0,1.1,-1.0,0.0,0.0,0.0
2016,12,19,6,0,0.0,0.0,1.1,-1.0,0.0,0.0,0.0
2016,12,19,6,15,0.0,0.0,1.05,-1.0,0.0,0.0,0.0
2016,12,19,6,30,0.0,0.0,1.0,-1.0,0.0,0.0,0.0
2016,12,19,6,45,0.0,0.0,1.0,-1.0,0.0,0.0,0.0
2016,12,19,7,0,0.0,0.0,1.0,-1.0,0.0,0.0,0.0
2016,12,19,7,15,86.5,5.5,1.15,-0.5,7.5,0.0,0.0
2016,12,19,7,30,173.0,11.0,1.3,0.0,15.0,8.65,0.0
2016,12,19,7,45,319.5,21.0,1.45,0.5,48.0,17.47,4.28
2016,12,19,8,0,466.0,31.0,1.6,1.0,81.0,28.41,19.46
2016,12,19,8,15,547.5,38.0,1.65,1.5,122.0,34.86,26.27
2016,12,19,8,30,629.0,45.0,1.7,2.0,163.0,41.38,32.68
2016,12,19,8,45,681.0,49.0,1.75,2.5,203.5,45.14,36.37
2016,12,19,9,0,733.0,53.0,1.8,3.0,244.0,48.98,40.0
2016,12,19,9,15,765.0,56.0,1.85,3.5,281.0,51.81,42.59
2016,12,19,9,30,797.0,59.0,1.9,4.0,318.0,54.65,45.12
2016,12,19,9,45,819.0,61.5,2.0,5.0,350.5,56.96,47.02
2016,12,19,10,0,841.0,64.0,2.1,6.0,383.0,59.26,48.88
2016,12,19,10,15,856.0,66.0,2.2,6.5,409.5,61.06,50.34
2016,12,19,10,30,871.0,68.0,2.3,7.0,436.0,62.83,51.78
2016,12,19,10,45,879.5,69.5,2.4,7.5,455.5,64.11,52.76
2016,12,19,11,0,888.0,71.0,2.5,8.0,475.0,118.1,68.87
2016,12,19,11,15,894.0,71.5,2.45,8.0,488.0,170.79,101.75
2016,12,19,11,30,900.0,72.0,2.4,8.0,501.0,223.07,144.3
2016,12,19,11,45,901.0,72.5,2.4,8.5,506.0,273.59,189.97
2016,12,19,12,0,902.0,73.0,2.4,9.0,511.0,322.77,236.12
2016,12,19,12,15,804.0,88.0,2.4,9.0,477.0,349.89,267.44
2016,12,19,12,30,706.0,103.0,2.4,9.0,443.0,367.0,289.02
2016,12,19,12,45,629.0,122.0,2.45,9.0,420.0,388.39,312.03
2016,12,19,13,0,552.0,141.0,2.5,9.0,397.0,396.12,322.65
2016,12,19,13,15,593.0,124.5,2.45,9.0,390.5,435.16,357.07
2016,12,19,13,30,634.0,108.0,2.4,9.0,384.0,469.04,387.06
2016,12,19,13,45,739.5,87.5,2.35,9.0,393.0,535.12,442.44
2016,12,19,14,0,845.0,67.0,2.3,9.0,402.0,601.85,497.59
2016,12,19,14,15,825.5,65.0,2.1,8.5,371.5,614.14,509.13
2016,12,19,14,30,806.0,63.0,1.9,8.0,341.0,622.54,517.42
2016,12,19,14,45,777.5,60.0,1.75,8.0,305.0,619.88,515.86
2016,12,19,15,0,749.0,57.0,1.6,8.0,269.0,613.15,510.14
2016,12,19,15,15,705.5,53.0,1.4,7.0,229.5,590.79,492.39
2016,12,19,15,30,662.0,49.0,1.2,6.0,190.0,564.36,470.23
2016,12,19,15,45,592.0,43.0,1.05,5.5,149.0,512.94,426.21
2016,12,19,16,0,522.0,37.0,0.9,5.0,108.0,467.51,384.09
2016,12,19,16,15,261.0,35.5,0.9,4.5,71.0,279.47,219.85
2016,12,19,16,30,0.0,34.0,0.9,4.0,34.0,53.87,4.28
2016,12,19,16,45,0.0,17.0,0.95,4.0,17.0,13.38,0.0
2016,12,19,17,0,0.0,0.0,1.0,4.0,0.0,0.0,0.0
2016,12,19,17,15,0.0,0.0,0.95,4.0,0.0,0.0,0.0
2016,12,19,17,30,0.0,0.0,0.9,4.0,0.0,0.0,0.0
2016,12,19,17,45,0.0,0.0,0.9,4.0,0.0,0.0,0.0
2016,12,19,18,0,0.0,0.0,0.9,4.0,0.0,0.0,0.0
2016,12,19,18,15,0.0,0.0,0.9,3.5,0.0,0.0,0.0
2016,12,19,18,30,0.0,0.0,0.9,3.0,0.0,0.0,0.0
2016,12,19,18,45,0.0,0.0,0.9,3.0,0.0,0.0,0.0
2016,12,19,19,0,0.0,0.0,0.9,3.0,0.0,0.0,0.0
2016,12,19,19,15,0.0,0.0,0.9,3.0,0.0,0.0,0.0
2016,12,19,19,30,0.0,0.0,0.9,3.0,0.0,0.0,0.0
2016,12,19,19,45,0.0,0.0,0.9,3.0,0.0,0.0,0.0
2016,12,19,20,0,0.0,0.0,0.9,3.0,0.0,0.0,0.0
2016,12,19,20,15,0.0,0.0,0.9,3.0,0.0,0.0,0.0
2016,12,19,20,30,0.0,0.0,0.9,3.0,0.0,0.0,0.0
2016,12,19,20,45,0.0,0.0,0.9,3.0,0.0,0.0,0.0
2016,12,19,21,0,0.0,0.0,0.9,3.0,0.0,0.0,0.0
2016,12,19,21,15,0.0,0.0,0.9,3.0,0.0,0.0,0.0
2016,12,19,21,30,0.0,0.0,0.9,3.0,0.0,0.0,0.0
2016,12,19,21,45,0.0,0.0,0.9,3.0,0.0,0.0,0.0
2016,12,19,22,0,0.0,0.0,0.9,3.0,0.0,0.0,0.0
2016,12,19,22,15,0.0,0.0,0.9,2.5,0.0,0.0,0.0
2016,12,19,22,30,0.0,0.0,0.9,2.0,0.0,0.0,0.0
2016,12,19,22,45,0.0,0.0,0.95,2.0,0.0,0.0,0.0
2016,12,19,23,0,0.0,0.0,1.0,2.0,0.0,0.0,0.0
2016,12,19,23,15,0.0,0.0,1.0,2.0,0.0,0.0,0.0
2016,12,19,23,30,0.0,0.0,1.0,2.0,0.0,0.0,0.0
2016,12,19,23,45,0.0,0.0,1.05,2.0,0.0,0.0,0.0
2016,12,20,0,0,0.0,0.0,1.1,2.0,0.0,0.0,0.0
2016,12,20,0,15,0.0,0.0,1.1,2.0,0.0,0.0,0.0
2016,12,20,0,30,0.0,0.0,1.1,2.0,0.0,0.0,0.0
2016,12,20,0,45,0.0,0.0,1.1,2.0,0.0,0.0,0.0
2016,12,20,1,0,0.0,0.0,1.1,2.0,0.0,0.0,0.0
2016,12,20,1,15,0.0,0.0,1.1,1.5,0.0,0.0,0.0
2016,12,20,1,30,0.0,0.0,1.1,1.0,0.0,0.0,0.0
2016,12,20,1,45,0.0,0.0,1.1,1.0,0.0,0.0,0.0
2016,12,20,2,0,0.0,0.0,1.1,1.0,0.0,0.0,0.0
2016,12,20,2,15,0.0,0.0,1.1,0.5,0.0,0.0,0.0
2016,12,20,2,30,0.0,0.0,1.1,0.0,0.0,0.0,0.0
2016,12,20,2,45,0.0,0.0,1.1,0.0,0.0,0.0,0.0
2016,12,20,3,0,0.0,0.0,1.1,0.0,0.0,0.0,0.0
2016,12,20,3,15,0.0,0.0,1.1,0.0,0.0,0.0,0.0
2016,12,20,3,30,0.0,0.0,1.1,0.0,0.0,0.0,0.0
2016,12,20,3,45,0.0,0.0,1.1,0.0,0.0,0.0,0.0
2016,12,20,4,0,0.0,0.0,1.1,0.0,0.0,0.0,0.0
2016,12,20,4,15,0.0,0.0,1.1,0.0,0.0,0.0,0.0
2016,12,20,4,30,0.0,0.0,1.1,0.0,0.0,0.0,0.0
2016,12,20,4,45,0.0,0.0,1.1,0.0,0.0,0.0,0.0
2016,12,20,5,0,0.0,0.0,1.1,0.0,0.0,0.0,0.0
2016,12,20,5,15,0.0,0.0,1.1,0.0,0.0,0.0,0.0
2016,12,20,5,30,0.0,0.0,1.1,0.0,0.0,0.0,0.0
2016,12,20,5,45,0.0,0.0,1.1,0.0,0.0,0.0,0.0
2016,12,20,6,0,0.0,0.0,1.1,0.0,0.0,0.0,0.0
2016,12,20,6,15,0.0,0.0,1.1,0.0,0.0,0.0,0.0
2016,12,20,6,30,0.0,0.0,1.1,0.0,0.0,0.0,0.0
2016,12,20,6,45,0.0,0.0,1.1,0.0,0.0,0.0,0.0
2016,12,20,7,0,0.0,0.0,1.1,0.0,0.0,0.0,0.0
2016,12,20,7,15,69.5,5.5,1.2,0.5,6.5,0.0,0.0
2016,12,20,7,30,139.0,11.0,1.3,1.0,13.0,8.65,0.0
2016,12,20,7,45,283.0,21.0,1.4,2.0,44.5,17.38,3.57
2016,12,20,8,0,427.0,31.0,1.5,3.0,76.0,25.95,17.07
2016,12,20,8,15,509.0,37.5,1.5,3.5,115.0,31.46,22.96
2016,12,20,8,30,591.0,44.0,1.5,4.0,154.0,40.22,31.35
2016,12,20,8,45,641.0,49.0,1.55,4.5,193.5,44.76,35.73
2016,12,20,9,0,691.0,54.0,1.6,5.0,233.0,49.34,40.01
2016,12,20,9,15,724.0,57.0,1.55,5.5,269.0,52.1,42.53
2016,12,20,9,30,757.0,60.0,1.5,6.0,305.0,54.88,44.99
2016,12,20,9,45,783.5,61.5,1.5,7.0,337.0,56.43,46.18
2016,12,20,10,0,810.0,63.0,1.5,8.0,369.0,58.01,47.37
2016,12,20,10,15,825.5,64.5,1.55,8.5,395.0,59.42,48.48
2016,12,20,10,30,841.0,66.0,1.6,9.0,421.0,60.83,49.58
2016,12,20,10,45,851.0,67.0,1.65,9.5,440.5,61.77,50.26
2016,12,20,11,0,861.0,68.0,1.7,10.0,460.0,112.44,64.97
2016,12,20,11,15,867.0,69.0,1.7,10.5,472.5,163.94,96.27
2016,12,20,11,30,873.0,70.0,1.7,11.0,485.0,215.09,136.96
2016,12,20,11,45,875.0,70.0,1.75,11.5,490.5,263.99,180.45
2016,12,20,12,0,877.0,70.0,1.8,12.0,496.0,311.67,224.57
2016,12,20,12,15,876.0,70.0,1.85,12.0,493.5,356.97,267.46
2016,12,20,12,30,875.0,70.0,1.9,12.0,491.0,400.42,308.37
2016,12,20,12,45,865.5,71.5,1.95,12.5,480.5,439.71,344.67
2016,12,20,13,0,856.0,73.0,2.0,13.0,470.0,478.04,379.12
2016,12,20,13,15,847.5,71.5,2.05,12.5,453.5,509.97,409.2
2016,12,20,13,30,839.0,70.0,2.1,12.0,437.0,538.82,436.3
2016,12,20,13,45,825.5,68.5,2.15,12.0,413.5,561.67,457.42
2016,12,20,14,0,812.0,67.0,2.2,12.0,390.0,581.01,475.35
2016,12,20,14,15,792.5,65.0,2.05,11.5,360.0,592.5,486.73
2016,12,20,14,30,773.0,63.0,1.9,11.0,330.0,600.21,494.69
2016,12,20,14,45,746.0,59.5,1.75,11.0,295.5,597.41,493.08
2016,12,20,15,0,719.0,56.0,1.6,11.0,261.0,590.72,487.63
2016,12,20,15,15,676.5,52.0,1.45,10.0,223.0,568.8,470.76
2016,12,20,15,30,634.0,48.0,1.3,9.0,185.0,543.0,449.7
2016,12,20,15,45,571.0,42.0,1.15,8.5,145.5,496.68,410.07
2016,12,20,16,0,508.0,36.0,1.0,8.0,106.0,455.9,372.12
2016,12,20,16,15,392.0,27.5,1.0,7.5,70.0,365.06,285.26
2016,12,20,16,30,276.0,19.0,1.0,7.0,34.0,255.96,57.76
2016,12,20,16,45,138.0,9.5,1.05,6.5,17.0,106.09,0.0
2016,12,20,17,0,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,12,20,17,15,0.0,0.0,1.1,5.5,0.0,0.0,0.0
2016,12,20,17,30,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,12,20,17,45,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,12,20,18,0,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,12,20,18,15,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,12,20,18,30,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,12,20,18,45,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,12,20,19,0,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,12,20,19,15,0.0,0.0,1.1,4.5,0.0,0.0,0.0
2016,12,20,19,30,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,12,20,19,45,0.0,0.0,1.15,4.0,0.0,0.0,0.0
2016,12,20,20,0,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,12,20,20,15,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,12,20,20,30,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,12,20,20,45,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,12,20,21,0,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,12,20,21,15,0.0,0.0,1.2,3.5,0.0,0.0,0.0
2016,12,20,21,30,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2016,12,20,21,45,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2016,12,20,22,0,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2016,12,20,22,15,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2016,12,20,22,30,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2016,12,20,22,45,0.0,0.0,1.2,3.5,0.0,0.0,0.0
