Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,12,20,23,0,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,12,20,23,15,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,12,20,23,30,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,12,20,23,45,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,12,21,0,0,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,12,21,0,15,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,12,21,0,30,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,12,21,0,45,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,12,21,1,0,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,12,21,1,15,0.0,0.0,1.15,4.0,0.0,0.0,0.0
2016,12,21,1,30,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,12,21,1,45,0.0,0.0,1.05,4.5,0.0,0.0,0.0
2016,12,21,2,0,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2016,12,21,2,15,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2016,12,21,2,30,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2016,12,21,2,45,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2016,12,21,3,0,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2016,12,21,3,15,0.0,0.0,0.95,5.0,0.0,0.0,0.0
2016,12,21,3,30,0.0,0.0,0.9,5.0,0.0,0.0,0.0
2016,12,21,3,45,0.0,0.0,0.9,5.0,0.0,0.0,0.0
2016,12,21,4,0,0.0,0.0,0.9,5.0,0.0,0.0,0.0
2016,12,21,4,15,0.0,0.0,0.9,5.0,0.0,0.0,0.0
2016,12,21,4,30,0.0,0.0,0.9,5.0,0.0,0.0,0.0
2016,12,21,4,45,0.0,0.0,0.9,5.0,0.0,0.0,0.0
2016,12,21,5,0,0.0,0.0,0.9,5.0,0.0,0.0,0.0
2016,12,21,5,15,0.0,0.0,0.85,5.0,0.0,0.0,0.0
2016,12,21,5,30,0.0,0.0,0.8,5.0,0.0,0.0,0.0
2016,12,21,5,45,0.0,0.0,0.8,5.0,0.0,0.0,0.0
2016,12,21,6,0,0.0,0.0,0.8,5.0,0.0,0.0,0.0
2016,12,21,6,15,0.0,0.0,0.75,5.0,0.0,0.0,0.0
2016,12,21,6,30,0.0,0.0,0.7,5.0,0.0,0.0,0.0
2016,12,21,6,45,0.0,0.0,0.7,5.0,0.0,0.0,0.0
2016,12,21,7,0,0.0,0.0,0.7,5.0,0.0,0.0,0.0
2016,12,21,7,15,0.0,6.0,0.85,5.5,6.0,0.0,0.0
2016,12,21,7,30,0.0,12.0,1.0,6.0,12.0,9.44,0.0
2016,12,21,7,45,185.5,22.0,1.15,6.5,41.5,17.99,3.07
2016,12,21,8,0,371.0,32.0,1.3,7.0,71.0,26.54,17.21
2016,12,21,8,15,454.0,39.5,1.4,7.0,109.0,32.74,23.74
2016,12,21,8,30,537.0,47.0,1.5,7.0,147.0,39.02,29.87
2016,12,21,8,45,588.0,52.5,1.6,7.5,185.0,43.51,34.16
2016,12,21,9,0,639.0,58.0,1.7,8.0,223.0,48.03,38.34
2016,12,21,9,15,674.0,62.0,1.75,8.5,258.5,51.25,41.25
2016,12,21,9,30,709.0,66.0,1.8,9.0,294.0,58.97,48.16
2016,12,21,9,45,742.0,66.5,1.9,9.5,327.0,59.67,48.64
2016,12,21,10,0,775.0,67.0,2.0,10.0,360.0,60.47,49.2
2016,12,21,10,15,791.5,69.0,2.0,10.5,385.5,62.19,50.57
2016,12,21,10,30,808.0,71.0,2.0,11.0,411.0,63.9,51.93
2016,12,21,10,45,818.5,72.0,2.05,11.5,430.5,64.78,52.54
2016,12,21,11,0,829.0,73.0,2.1,12.0,450.0,106.86,61.33
2016,12,21,11,15,835.5,74.0,2.1,12.0,463.0,157.68,92.1
2016,12,21,11,30,842.0,75.0,2.1,12.0,476.0,208.32,132.35
2016,12,21,11,45,845.0,75.5,2.1,12.5,481.5,257.35,175.68
2016,12,21,12,0,848.0,76.0,2.1,13.0,487.0,305.38,219.79
2016,12,21,12,15,847.5,75.5,2.1,13.0,485.0,350.18,261.99
2016,12,21,12,30,847.0,75.0,2.1,13.0,483.0,393.19,302.28
2016,12,21,12,45,844.5,74.0,2.15,13.5,474.0,432.93,338.71
2016,12,21,13,0,842.0,73.0,2.2,14.0,465.0,470.37,372.38
2016,12,21,13,15,834.5,72.0,2.15,14.0,449.0,502.85,401.77
2016,12,21,13,30,827.0,71.0,2.1,14.0,433.0,532.4,428.11
2016,12,21,13,45,817.5,68.5,2.1,14.0,410.0,556.15,449.59
2016,12,21,14,0,808.0,66.0,2.1,14.0,387.0,576.64,468.06
2016,12,21,14,15,789.5,64.0,2.0,13.5,358.0,588.74,480.03
2016,12,21,14,30,771.0,62.0,1.9,13.0,329.0,597.12,488.73
2016,12,21,14,45,746.0,58.5,1.85,13.0,295.5,595.73,488.81
2016,12,21,15,0,721.0,55.0,1.8,13.0,262.0,590.53,485.15
2016,12,21,15,15,680.5,51.0,1.6,12.0,224.0,570.18,469.38
2016,12,21,15,30,640.0,47.0,1.4,11.0,186.0,546.04,449.52
2016,12,21,15,45,576.0,41.5,1.2,10.5,146.5,499.74,409.93
2016,12,21,16,0,512.0,36.0,1.0,10.0,107.0,450.04,365.22
2016,12,21,16,15,399.5,27.5,1.05,9.5,71.0,370.38,288.69
2016,12,21,16,30,287.0,19.0,1.1,9.0,35.0,264.73,75.43
2016,12,21,16,45,143.5,9.5,1.15,8.5,17.5,110.06,0.0
2016,12,21,17,0,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,12,21,17,15,0.0,0.0,1.2,7.5,0.0,0.0,0.0
2016,12,21,17,30,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,12,21,17,45,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,12,21,18,0,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,12,21,18,15,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,12,21,18,30,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,12,21,18,45,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,12,21,19,0,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,12,21,19,15,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,12,21,19,30,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,12,21,19,45,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,12,21,20,0,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,12,21,20,15,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,12,21,20,30,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,12,21,20,45,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,12,21,21,0,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,12,21,21,15,0.0,0.0,1.15,7.0,0.0,0.0,0.0
2016,12,21,21,30,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,12,21,21,45,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,12,21,22,0,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,12,21,22,15,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,12,21,22,30,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,12,21,22,45,0.0,0.0,1.15,7.0,0.0,0.0,0.0
2016,12,21,23,0,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,12,21,23,15,0.0,0.0,1.2,6.5,0.0,0.0,0.0
2016,12,21,23,30,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,12,21,23,45,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,12,22,0,0,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,12,22,0,15,0.0,0.0,1.2,5.5,0.0,0.0,0.0
2016,12,22,0,30,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,12,22,0,45,0.0,0.0,1.25,5.0,0.0,0.0,0.0
2016,12,22,1,0,0.0,0.0,1.3,5.0,0.0,0.0,0.0
2016,12,22,1,15,0.0,0.0,1.25,4.5,0.0,0.0,0.0
2016,12,22,1,30,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,12,22,1,45,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,12,22,2,0,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,12,22,2,15,0.0,0.0,1.15,4.0,0.0,0.0,0.0
2016,12,22,2,30,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,12,22,2,45,0.0,0.0,1.05,4.0,0.0,0.0,0.0
2016,12,22,3,0,0.0,0.0,1.0,4.0,0.0,0.0,0.0
2016,12,22,3,15,0.0,0.0,0.95,4.0,0.0,0.0,0.0
2016,12,22,3,30,0.0,0.0,0.9,4.0,0.0,0.0,0.0
2016,12,22,3,45,0.0,0.0,0.9,4.0,0.0,0.0,0.0
2016,12,22,4,0,0.0,0.0,0.9,4.0,0.0,0.0,0.0
2016,12,22,4,15,0.0,0.0,0.95,4.0,0.0,0.0,0.0
2016,12,22,4,30,0.0,0.0,1.0,4.0,0.0,0.0,0.0
2016,12,22,4,45,0.0,0.0,1.1,4.5,0.0,0.0,0.0
2016,12,22,5,0,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,12,22,5,15,0.0,0.0,1.3,5.0,0.0,0.0,0.0
2016,12,22,5,30,0.0,0.0,1.4,5.0,0.0,0.0,0.0
2016,12,22,5,45,0.0,0.0,1.5,5.0,0.0,0.0,0.0
2016,12,22,6,0,0.0,0.0,1.6,5.0,0.0,0.0,0.0
2016,12,22,6,15,0.0,0.0,1.6,5.0,0.0,0.0,0.0
2016,12,22,6,30,0.0,0.0,1.6,5.0,0.0,0.0,0.0
2016,12,22,6,45,0.0,0.0,1.6,5.0,0.0,0.0,0.0
2016,12,22,7,0,0.0,0.0,1.6,5.0,0.0,0.0,0.0
2016,12,22,7,15,0.0,0.0,1.55,5.0,0.0,0.0,0.0
2016,12,22,7,30,0.0,0.0,1.5,5.0,0.0,0.0,0.0
2016,12,22,7,45,212.0,16.0,1.5,5.5,38.0,13.02,0.2
2016,12,22,8,0,424.0,32.0,1.5,6.0,76.0,26.79,17.44
2016,12,22,8,15,509.5,39.5,1.45,6.0,116.0,33.1,24.15
2016,12,22,8,30,595.0,47.0,1.4,6.0,156.0,39.49,30.4
2016,12,22,8,45,651.5,51.5,1.35,6.5,197.0,46.99,37.47
2016,12,22,9,0,708.0,56.0,1.3,7.0,238.0,51.18,41.38
2016,12,22,9,15,741.0,59.5,1.25,7.5,275.0,54.33,44.23
2016,12,22,9,30,774.0,63.0,1.2,8.0,312.0,57.49,47.01
2016,12,22,9,45,798.5,65.0,1.15,9.0,344.5,59.36,48.47
2016,12,22,10,0,823.0,67.0,1.1,10.0,377.0,61.24,49.91
2016,12,22,10,15,838.0,69.0,1.15,10.5,403.5,62.98,51.29
2016,12,22,10,30,853.0,71.0,1.2,11.0,430.0,64.71,52.66
2016,12,22,10,45,863.0,72.0,1.25,12.0,450.0,65.61,53.17
2016,12,22,11,0,873.0,73.0,1.3,13.0,470.0,108.07,61.43
2016,12,22,11,15,879.0,73.5,1.35,13.0,482.5,160.9,92.58
2016,12,22,11,30,885.0,74.0,1.4,13.0,495.0,217.14,136.79
2016,12,22,11,45,887.0,74.5,1.5,13.5,500.5,267.3,180.71
2016,12,22,12,0,889.0,75.0,1.6,14.0,506.0,316.27,225.44
2016,12,22,12,15,888.5,75.0,1.65,14.0,504.0,362.62,268.75
2016,12,22,12,30,888.0,75.0,1.7,14.0,502.0,407.14,310.13
2016,12,22,12,45,886.0,73.5,1.75,14.0,493.0,447.64,347.63
2016,12,22,13,0,884.0,72.0,1.8,14.0,484.0,485.77,382.44
2016,12,22,13,15,876.5,71.0,1.7,14.0,467.0,521.72,414.09
2016,12,22,13,30,869.0,70.0,1.6,14.0,450.0,552.89,441.16
2016,12,22,13,45,856.5,68.5,1.55,14.0,426.5,577.53,462.82
2016,12,22,14,0,844.0,67.0,1.5,14.0,403.0,598.64,481.23
2016,12,22,14,15,825.0,64.5,1.3,14.0,372.5,610.98,491.43
2016,12,22,14,30,806.0,62.0,1.1,14.0,342.0,619.45,498.04
2016,12,22,14,45,778.0,59.0,0.95,14.0,307.0,617.46,496.58
2016,12,22,15,0,750.0,56.0,0.8,14.0,272.0,611.45,491.16
2016,12,22,15,15,707.0,52.0,0.75,13.0,232.5,589.83,475.67
2016,12,22,15,30,664.0,48.0,0.7,12.0,193.0,564.22,456.08
2016,12,22,15,45,594.5,43.0,0.7,11.5,152.0,514.62,416.21
2016,12,22,16,0,525.0,38.0,0.7,11.0,111.0,470.65,377.88
2016,12,22,16,15,410.0,29.0,0.7,10.5,74.0,379.85,294.3
2016,12,22,16,30,295.0,20.0,0.7,10.0,37.0,272.49,92.56
2016,12,22,16,45,147.5,10.0,0.75,10.0,18.5,113.36,0.0
2016,12,22,17,0,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,12,22,17,15,0.0,0.0,0.75,10.0,0.0,0.0,0.0
2016,12,22,17,30,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,12,22,17,45,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,12,22,18,0,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,12,22,18,15,0.0,0.0,0.65,10.0,0.0,0.0,0.0
2016,12,22,18,30,0.0,0.0,0.6,10.0,0.0,0.0,0.0
2016,12,22,18,45,0.0,0.0,0.55,10.0,0.0,0.0,0.0
2016,12,22,19,0,0.0,0.0,0.5,10.0,0.0,0.0,0.0
2016,12,22,19,15,0.0,0.0,0.55,9.5,0.0,0.0,0.0
2016,12,22,19,30,0.0,0.0,0.6,9.0,0.0,0.0,0.0
2016,12,22,19,45,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2016,12,22,20,0,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,12,22,20,15,0.0,0.0,0.85,8.5,0.0,0.0,0.0
2016,12,22,20,30,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,12,22,20,45,0.0,0.0,1.0,7.5,0.0,0.0,0.0
2016,12,22,21,0,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,12,22,21,15,0.0,0.0,1.15,6.5,0.0,0.0,0.0
2016,12,22,21,30,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,12,22,21,45,0.0,0.0,1.25,6.0,0.0,0.0,0.0
2016,12,22,22,0,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2016,12,22,22,15,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2016,12,22,22,30,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2016,12,22,22,45,0.0,0.0,1.35,6.0,0.0,0.0,0.0
2016,12,22,23,0,0.0,0.0,1.4,6.0,0.0,0.0,0.0
2016,12,22,23,15,0.0,0.0,1.45,6.0,0.0,0.0,0.0
2016,12,22,23,30,0.0,0.0,1.5,6.0,0.0,0.0,0.0
2016,12,22,23,45,0.0,0.0,1.55,6.0,0.0,0.0,0.0
2016,12,23,0,0,0.0,0.0,1.6,6.0,0.0,0.0,0.0
2016,12,23,0,15,0.0,0.0,1.65,6.0,0.0,0.0,0.0
2016,12,23,0,30,0.0,0.0,1.7,6.0,0.0,0.0,0.0
2016,12,23,0,45,0.0,0.0,1.8,6.0,0.0,0.0,0.0
2016,12,23,1,0,0.0,0.0,1.9,6.0,0.0,0.0,0.0
2016,12,23,1,15,0.0,0.0,1.95,6.0,0.0,0.0,0.0
2016,12,23,1,30,0.0,0.0,2.0,6.0,0.0,0.0,0.0
2016,12,23,1,45,0.0,0.0,2.05,6.5,0.0,0.0,0.0
2016,12,23,2,0,0.0,0.0,2.1,7.0,0.0,0.0,0.0
2016,12,23,2,15,0.0,0.0,2.1,7.0,0.0,0.0,0.0
2016,12,23,2,30,0.0,0.0,2.1,7.0,0.0,0.0,0.0
2016,12,23,2,45,0.0,0.0,2.1,7.0,0.0,0.0,0.0
2016,12,23,3,0,0.0,0.0,2.1,7.0,0.0,0.0,0.0
2016,12,23,3,15,0.0,0.0,2.2,7.0,0.0,0.0,0.0
2016,12,23,3,30,0.0,0.0,2.3,7.0,0.0,0.0,0.0
2016,12,23,3,45,0.0,0.0,2.4,7.0,0.0,0.0,0.0
2016,12,23,4,0,0.0,0.0,2.5,7.0,0.0,0.0,0.0
2016,12,23,4,15,0.0,0.0,2.65,7.0,0.0,0.0,0.0
2016,12,23,4,30,0.0,0.0,2.8,7.0,0.0,0.0,0.0
2016,12,23,4,45,0.0,0.0,3.0,7.0,0.0,0.0,0.0
2016,12,23,5,0,0.0,0.0,3.2,7.0,0.0,0.0,0.0
2016,12,23,5,15,0.0,0.0,3.25,7.0,0.0,0.0,0.0
2016,12,23,5,30,0.0,0.0,3.3,7.0,0.0,0.0,0.0
2016,12,23,5,45,0.0,0.0,3.4,7.0,0.0,0.0,0.0
2016,12,23,6,0,0.0,0.0,3.5,7.0,0.0,0.0,0.0
2016,12,23,6,15,0.0,0.0,3.75,7.0,0.0,0.0,0.0
2016,12,23,6,30,0.0,0.0,4.0,7.0,0.0,0.0,0.0
2016,12,23,6,45,0.0,0.0,4.25,7.0,0.0,0.0,0.0
2016,12,23,7,0,0.0,0.0,4.5,7.0,0.0,0.0,0.0
2016,12,23,7,15,0.0,0.0,4.6,7.0,0.0,0.0,0.0
2016,12,23,7,30,0.0,0.0,4.7,7.0,0.0,0.0,0.0
2016,12,23,7,45,0.0,7.5,4.8,7.0,7.5,5.68,0.0
2016,12,23,8,0,0.0,15.0,4.9,7.0,15.0,11.4,4.09
2016,12,23,8,15,0.0,23.5,4.95,7.0,23.5,17.9,10.38
2016,12,23,8,30,0.0,32.0,5.0,7.0,32.0,24.41,16.55
2016,12,23,8,45,0.0,40.0,5.05,7.5,40.0,30.56,22.29
2016,12,23,9,0,0.0,48.0,5.1,8.0,48.0,36.72,27.97
2016,12,23,9,15,0.0,56.0,5.0,8.5,56.0,42.89,33.59
2016,12,23,9,30,0.0,64.0,4.9,9.0,64.0,49.07,39.15
2016,12,23,9,45,0.0,71.0,4.85,9.5,71.0,54.32,43.79
2016,12,23,10,0,0.0,78.0,4.8,10.0,78.0,59.5,48.32
2016,12,23,10,15,0.0,60.0,4.6,10.0,60.0,45.97,36.04
2016,12,23,10,30,0.0,42.0,4.4,10.0,42.0,32.1,23.47
2016,12,23,10,45,0.0,83.5,4.2,10.5,83.5,63.93,52.01
2016,12,23,11,0,0.0,125.0,4.0,11.0,125.0,93.0,74.19
2016,12,23,11,15,0.0,94.5,4.0,11.0,94.5,72.14,56.34
2016,12,23,11,30,0.0,64.0,4.0,11.0,64.0,49.09,36.61
2016,12,23,11,45,38.5,138.0,4.0,11.0,157.0,113.38,89.75
2016,12,23,12,0,77.0,212.0,4.0,11.0,250.0,181.52,145.81
2016,12,23,12,15,59.5,205.0,4.25,11.0,234.0,178.34,144.19
2016,12,23,12,30,42.0,198.0,4.5,11.0,218.0,172.81,140.47
2016,12,23,12,45,27.5,184.5,4.75,11.0,197.5,160.98,131.14
2016,12,23,13,0,13.0,171.0,5.0,11.0,177.0,140.88,114.59
2016,12,23,13,15,6.5,105.0,5.0,10.5,108.0,84.78,67.34
2016,12,23,13,30,0.0,39.0,5.0,10.0,39.0,29.81,20.2
2016,12,23,13,45,0.0,42.0,5.0,10.0,42.0,32.1,22.24
2016,12,23,14,0,0.0,45.0,5.0,10.0,45.0,34.4,24.27
2016,12,23,14,15,0.0,41.5,4.85,10.0,41.5,31.7,21.96
2016,12,23,14,30,0.0,38.0,4.7,10.0,38.0,29.01,19.65
2016,12,23,14,45,0.0,34.0,4.55,10.0,34.0,25.93,16.99
2016,12,23,15,0,0.0,30.0,4.4,10.0,30.0,22.86,14.32
2016,12,23,15,15,0.0,25.5,4.05,9.5,25.5,19.41,11.32
2016,12,23,15,30,0.0,21.0,3.7,9.0,21.0,15.97,8.28
2016,12,23,15,45,0.0,16.5,3.35,8.5,16.5,12.53,5.22
2016,12,23,16,0,0.0,12.0,3.0,8.0,12.0,9.1,2.14
2016,12,23,16,15,0.0,8.0,2.75,7.5,8.0,6.06,0.0
2016,12,23,16,30,0.0,4.0,2.5,7.0,4.0,3.02,0.0
2016,12,23,16,45,0.0,2.0,2.3,7.0,2.0,1.57,0.0
2016,12,23,17,0,0.0,0.0,2.1,7.0,0.0,0.0,0.0
2016,12,23,17,15,0.0,0.0,2.05,6.5,0.0,0.0,0.0
2016,12,23,17,30,0.0,0.0,2.0,6.0,0.0,0.0,0.0
2016,12,23,17,45,0.0,0.0,1.95,6.0,0.0,0.0,0.0
2016,12,23,18,0,0.0,0.0,1.9,6.0,0.0,0.0,0.0
2016,12,23,18,15,0.0,0.0,1.9,6.0,0.0,0.0,0.0
2016,12,23,18,30,0.0,0.0,1.9,6.0,0.0,0.0,0.0
2016,12,23,18,45,0.0,0.0,1.95,6.0,0.0,0.0,0.0
2016,12,23,19,0,0.0,0.0,2.0,6.0,0.0,0.0,0.0
2016,12,23,19,15,0.0,0.0,2.1,6.0,0.0,0.0,0.0
2016,12,23,19,30,0.0,0.0,2.2,6.0,0.0,0.0,0.0
2016,12,23,19,45,0.0,0.0,2.3,6.0,0.0,0.0,0.0
2016,12,23,20,0,0.0,0.0,2.4,6.0,0.0,0.0,0.0
2016,12,23,20,15,0.0,0.0,2.3,5.5,0.0,0.0,0.0
2016,12,23,20,30,0.0,0.0,2.2,5.0,0.0,0.0,0.0
2016,12,23,20,45,0.0,0.0,2.1,5.0,0.0,0.0,0.0
2016,12,23,21,0,0.0,0.0,2.0,5.0,0.0,0.0,0.0
2016,12,23,21,15,0.0,0.0,1.95,5.0,0.0,0.0,0.0
2016,12,23,21,30,0.0,0.0,1.9,5.0,0.0,0.0,0.0
2016,12,23,21,45,0.0,0.0,1.85,5.0,0.0,0.0,0.0
2016,12,23,22,0,0.0,0.0,1.8,5.0,0.0,0.0,0.0
2016,12,23,22,15,0.0,0.0,1.7,4.5,0.0,0.0,0.0
2016,12,23,22,30,0.0,0.0,1.6,4.0,0.0,0.0,0.0
2016,12,23,22,45,0.0,0.0,1.55,4.0,0.0,0.0,0.0
2016,12,23,23,0,0.0,0.0,1.5,4.0,0.0,0.0,0.0
2016,12,23,23,15,0.0,0.0,1.45,4.0,0.0,0.0,0.0
2016,12,23,23,30,0.0,0.0,1.4,4.0,0.0,0.0,0.0
2016,12,23,23,45,0.0,0.0,1.4,4.0,0.0,0.0,0.0
2016,12,24,0,0,0.0,0.0,1.4,4.0,0.0,0.0,0.0
2016,12,24,0,15,0.0,0.0,1.4,3.5,0.0,0.0,0.0
2016,12,24,0,30,0.0,0.0,1.4,3.0,0.0,0.0,0.0
2016,12,24,0,45,0.0,0.0,1.45,3.0,0.0,0.0,0.0
2016,12,24,1,0,0.0,0.0,1.5,3.0,0.0,0.0,0.0
2016,12,24,1,15,0.0,0.0,1.5,3.0,0.0,0.0,0.0
2016,12,24,1,30,0.0,0.0,1.5,3.0,0.0,0.0,0.0
2016,12,24,1,45,0.0,0.0,1.55,3.0,0.0,0.0,0.0
2016,12,24,2,0,0.0,0.0,1.6,3.0,0.0,0.0,0.0
2016,12,24,2,15,0.0,0.0,1.6,3.0,0.0,0.0,0.0
2016,12,24,2,30,0.0,0.0,1.6,3.0,0.0,0.0,0.0
2016,12,24,2,45,0.0,0.0,1.65,3.0,0.0,0.0,0.0
2016,12,24,3,0,0.0,0.0,1.7,3.0,0.0,0.0,0.0
2016,12,24,3,15,0.0,0.0,1.7,3.0,0.0,0.0,0.0
2016,12,24,3,30,0.0,0.0,1.7,3.0,0.0,0.0,0.0
2016,12,24,3,45,0.0,0.0,1.7,3.0,0.0,0.0,0.0
2016,12,24,4,0,0.0,0.0,1.7,3.0,0.0,0.0,0.0
2016,12,24,4,15,0.0,0.0,1.65,3.0,0.0,0.0,0.0
2016,12,24,4,30,0.0,0.0,1.6,3.0,0.0,0.0,0.0
2016,12,24,4,45,0.0,0.0,1.55,3.0,0.0,0.0,0.0
2016,12,24,5,0,0.0,0.0,1.5,3.0,0.0,0.0,0.0
2016,12,24,5,15,0.0,0.0,1.45,2.5,0.0,0.0,0.0
2016,12,24,5,30,0.0,0.0,1.4,2.0,0.0,0.0,0.0
2016,12,24,5,45,0.0,0.0,1.4,2.0,0.0,0.0,0.0
2016,12,24,6,0,0.0,0.0,1.4,2.0,0.0,0.0,0.0
2016,12,24,6,15,0.0,0.0,1.35,2.0,0.0,0.0,0.0
2016,12,24,6,30,0.0,0.0,1.3,2.0,0.0,0.0,0.0
2016,12,24,6,45,0.0,0.0,1.3,2.0,0.0,0.0,0.0
2016,12,24,7,0,0.0,0.0,1.3,2.0,0.0,0.0,0.0
2016,12,24,7,15,0.0,0.0,1.4,2.5,0.0,0.0,0.0
2016,12,24,7,30,0.0,0.0,1.5,3.0,0.0,0.0,0.0
2016,12,24,7,45,220.5,15.0,1.6,4.0,37.0,12.23,0.0
2016,12,24,8,0,441.0,30.0,1.7,5.0,74.0,25.21,16.04
2016,12,24,8,15,526.5,36.5,1.9,5.0,114.0,33.43,24.5
2016,12,24,8,30,612.0,43.0,2.1,5.0,154.0,39.54,30.54
2016,12,24,8,45,668.5,47.0,2.35,5.5,195.0,43.35,34.25
2016,12,24,9,0,725.0,51.0,2.6,6.0,236.0,47.25,37.91
2016,12,24,9,15,758.0,54.0,2.65,6.5,273.0,50.11,40.52
2016,12,24,9,30,791.0,57.0,2.7,7.0,310.0,52.99,43.07
2016,12,24,9,45,818.0,58.0,2.8,7.5,343.5,54.25,44.09
2016,12,24,10,0,845.0,59.0,2.9,8.0,377.0,60.85,49.93
2016,12,24,10,15,860.5,61.0,2.95,8.0,404.0,63.1,51.9
2016,12,24,10,30,876.0,63.0,3.0,8.0,431.0,65.27,53.78
2016,12,24,10,45,887.0,63.5,3.1,8.5,451.5,66.24,54.48
2016,12,24,11,0,898.0,64.0,3.2,9.0,472.0,105.59,60.98
2016,12,24,11,15,904.0,64.5,3.2,9.0,485.0,158.72,91.78
2016,12,24,11,30,910.0,65.0,3.2,9.0,498.0,211.46,133.59
2016,12,24,11,45,913.0,65.5,3.25,9.0,504.0,262.94,179.97
2016,12,24,12,0,916.0,66.0,3.3,9.0,510.0,313.32,227.64
2016,12,24,12,15,915.5,66.0,3.3,9.0,508.5,360.81,273.49
2016,12,24,12,30,915.0,66.0,3.3,9.0,507.0,406.45,317.37
2016,12,24,12,45,904.0,67.5,3.3,9.0,496.5,447.14,356.57
2016,12,24,13,0,893.0,69.0,3.3,9.0,486.0,484.83,392.37
2016,12,24,13,15,885.5,68.0,3.25,9.0,469.5,518.66,424.05
2016,12,24,13,30,878.0,67.0,3.2,9.0,453.0,549.47,452.53
2016,12,24,13,45,867.0,65.5,3.15,9.0,429.5,574.68,475.88
2016,12,24,14,0,856.0,64.0,3.1,9.0,406.0,601.09,499.47
2016,12,24,14,15,838.0,62.0,2.95,9.0,376.5,615.13,512.5
2016,12,24,14,30,820.0,60.0,2.8,9.0,347.0,625.32,522.02
2016,12,24,14,45,794.0,57.0,2.65,9.0,312.0,625.18,522.86
2016,12,24,15,0,768.0,54.0,2.5,9.0,277.0,621.06,519.49
2016,12,24,15,15,728.0,50.5,2.15,8.0,237.5,602.65,504.58
2016,12,24,15,30,688.0,47.0,1.8,7.0,198.0,580.29,485.29
2016,12,24,15,45,624.0,41.5,1.45,6.5,157.0,534.64,445.0
2016,12,24,16,0,560.0,36.0,1.1,6.0,116.0,485.51,399.48
2016,12,24,16,15,447.0,28.0,1.1,5.5,78.0,395.97,316.21
2016,12,24,16,30,334.0,20.0,1.1,5.0,40.0,294.06,133.72
2016,12,24,16,45,167.0,10.0,1.1,4.5,20.0,127.49,0.0
2016,12,24,17,0,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,12,24,17,15,0.0,0.0,1.1,3.5,0.0,0.0,0.0
2016,12,24,17,30,0.0,0.0,1.1,3.0,0.0,0.0,0.0
2016,12,24,17,45,0.0,0.0,1.15,3.0,0.0,0.0,0.0
2016,12,24,18,0,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2016,12,24,18,15,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2016,12,24,18,30,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2016,12,24,18,45,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2016,12,24,19,0,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2016,12,24,19,15,0.0,0.0,1.2,2.5,0.0,0.0,0.0
2016,12,24,19,30,0.0,0.0,1.2,2.0,0.0,0.0,0.0
2016,12,24,19,45,0.0,0.0,1.2,2.0,0.0,0.0,0.0
2016,12,24,20,0,0.0,0.0,1.2,2.0,0.0,0.0,0.0
2016,12,24,20,15,0.0,0.0,1.2,2.0,0.0,0.0,0.0
2016,12,24,20,30,0.0,0.0,1.2,2.0,0.0,0.0,0.0
2016,12,24,20,45,0.0,0.0,1.2,2.0,0.0,0.0,0.0
2016,12,24,21,0,0.0,0.0,1.2,2.0,0.0,0.0,0.0
2016,12,24,21,15,0.0,0.0,1.2,2.0,0.0,0.0,0.0
2016,12,24,21,30,0.0,0.0,1.2,2.0,0.0,0.0,0.0
2016,12,24,21,45,0.0,0.0,1.2,2.0,0.0,0.0,0.0
2016,12,24,22,0,0.0,0.0,1.2,2.0,0.0,0.0,0.0
2016,12,24,22,15,0.0,0.0,1.2,2.0,0.0,0.0,0.0
2016,12,24,22,30,0.0,0.0,1.2,2.0,0.0,0.0,0.0
2016,12,24,22,45,0.0,0.0,1.2,2.0,0.0,0.0,0.0
2016,12,24,23,0,0.0,0.0,1.2,2.0,0.0,0.0,0.0
2016,12,24,23,15,0.0,0.0,1.2,2.0,0.0,0.0,0.0
2016,12,24,23,30,0.0,0.0,1.2,2.0,0.0,0.0,0.0
2016,12,24,23,45,0.0,0.0,1.2,2.0,0.0,0.0,0.0
2016,12,25,0,0,0.0,0.0,1.2,2.0,0.0,0.0,0.0
2016,12,25,0,15,0.0,0.0,1.2,2.0,0.0,0.0,0.0
2016,12,25,0,30,0.0,0.0,1.2,2.0,0.0,0.0,0.0
2016,12,25,0,45,0.0,0.0,1.2,2.0,0.0,0.0,0.0
2016,12,25,1,0,0.0,0.0,1.2,2.0,0.0,0.0,0.0
2016,12,25,1,15,0.0,0.0,1.2,2.0,0.0,0.0,0.0
2016,12,25,1,30,0.0,0.0,1.2,2.0,0.0,0.0,0.0
2016,12,25,1,45,0.0,0.0,1.2,2.0,0.0,0.0,0.0
2016,12,25,2,0,0.0,0.0,1.2,2.0,0.0,0.0,0.0
2016,12,25,2,15,0.0,0.0,1.15,2.0,0.0,0.0,0.0
2016,12,25,2,30,0.0,0.0,1.1,2.0,0.0,0.0,0.0
2016,12,25,2,45,0.0,0.0,1.1,2.0,0.0,0.0,0.0
2016,12,25,3,0,0.0,0.0,1.1,2.0,0.0,0.0,0.0
2016,12,25,3,15,0.0,0.0,1.0,2.0,0.0,0.0,0.0
2016,12,25,3,30,0.0,0.0,0.9,2.0,0.0,0.0,0.0
2016,12,25,3,45,0.0,0.0,0.85,2.5,0.0,0.0,0.0
2016,12,25,4,0,0.0,0.0,0.8,3.0,0.0,0.0,0.0
2016,12,25,4,15,0.0,0.0,0.75,3.0,0.0,0.0,0.0
2016,12,25,4,30,0.0,0.0,0.7,3.0,0.0,0.0,0.0
2016,12,25,4,45,0.0,0.0,0.7,3.0,0.0,0.0,0.0
2016,12,25,5,0,0.0,0.0,0.7,3.0,0.0,0.0,0.0
2016,12,25,5,15,0.0,0.0,0.75,2.5,0.0,0.0,0.0
2016,12,25,5,30,0.0,0.0,0.8,2.0,0.0,0.0,0.0
2016,12,25,5,45,0.0,0.0,0.9,2.0,0.0,0.0,0.0
2016,12,25,6,0,0.0,0.0,1.0,2.0,0.0,0.0,0.0
2016,12,25,6,15,0.0,0.0,1.05,1.5,0.0,0.0,0.0
2016,12,25,6,30,0.0,0.0,1.1,1.0,0.0,0.0,0.0
2016,12,25,6,45,0.0,0.0,1.15,1.0,0.0,0.0,0.0
2016,12,25,7,0,0.0,0.0,1.2,1.0,0.0,0.0,0.0
2016,12,25,7,15,0.0,0.0,1.2,1.5,0.0,0.0,0.0
2016,12,25,7,30,0.0,0.0,1.2,2.0,0.0,0.0,0.0
2016,12,25,7,45,216.5,15.0,1.25,2.5,36.5,12.23,0.0
2016,12,25,8,0,433.0,30.0,1.3,3.0,73.0,25.18,16.13
2016,12,25,8,15,519.5,37.0,1.5,3.5,113.0,31.14,22.59
2016,12,25,8,30,606.0,44.0,1.7,4.0,153.0,40.36,31.42
2016,12,25,8,45,659.0,48.5,1.9,5.0,193.5,44.53,35.41
2016,12,25,9,0,712.0,53.0,2.1,6.0,234.0,48.75,39.29
2016,12,25,9,15,745.5,56.0,2.15,6.5,271.0,51.56,41.85
2016,12,25,9,30,779.0,59.0,2.2,7.0,308.0,54.4,44.36
2016,12,25,9,45,799.0,62.5,2.25,7.5,340.5,57.43,46.99
2016,12,25,10,0,819.0,66.0,2.3,8.0,373.0,60.42,49.55
2016,12,25,10,15,834.5,67.5,2.3,8.0,400.0,61.8,50.73
2016,12,25,10,30,850.0,69.0,2.3,8.0,427.0,63.19,51.9
2016,12,25,10,45,860.5,70.5,2.3,8.5,447.0,64.48,52.89
2016,12,25,11,0,871.0,72.0,2.3,9.0,467.0,102.63,59.78
2016,12,25,11,15,876.5,72.5,2.3,9.0,480.0,155.35,90.18
2016,12,25,11,30,882.0,73.0,2.3,9.0,493.0,211.59,134.66
2016,12,25,11,45,725.0,109.0,2.35,9.5,457.0,249.09,175.19
2016,12,25,12,0,568.0,145.0,2.4,10.0,421.0,273.57,205.11
2016,12,25,12,15,525.0,155.5,2.4,10.0,410.0,302.03,233.82
2016,12,25,12,30,482.0,166.0,2.4,10.0,399.0,325.81,257.9
2016,12,25,12,45,474.5,165.5,2.4,10.0,391.5,350.55,281.46
2016,12,25,13,0,467.0,165.0,2.4,10.0,384.0,373.44,303.02
2016,12,25,13,15,660.5,118.0,2.35,10.0,415.5,457.89,372.97
2016,12,25,13,30,854.0,71.0,2.3,10.0,447.0,543.38,443.54
2016,12,25,13,45,840.5,69.5,2.25,10.0,423.5,567.28,465.0
2016,12,25,14,0,827.0,68.0,2.2,10.0,400.0,587.63,483.5
2016,12,25,14,15,807.5,65.5,2.05,9.5,370.0,599.54,495.37
2016,12,25,14,30,788.0,63.0,1.9,9.0,340.0,607.59,503.74
2016,12,25,14,45,763.0,59.5,1.8,9.0,305.5,607.0,504.26
2016,12,25,15,0,738.0,56.0,1.7,9.0,271.0,602.53,500.95
2016,12,25,15,15,697.0,52.5,1.55,8.0,232.5,583.06,486.06
2016,12,25,15,30,656.0,49.0,1.4,7.0,194.0,559.63,467.0
2016,12,25,15,45,594.5,43.0,1.25,6.5,154.0,515.01,428.8
2016,12,25,16,0,533.0,37.0,1.1,6.0,114.0,467.02,385.59
2016,12,25,16,15,423.5,29.0,1.2,5.5,77.0,389.69,313.11
2016,12,25,16,30,314.0,21.0,1.3,5.0,40.0,290.72,145.81
2016,12,25,16,45,157.0,10.5,1.4,4.5,20.0,120.82,0.0
2016,12,25,17,0,0.0,0.0,1.5,4.0,0.0,0.0,0.0
2016,12,25,17,15,0.0,0.0,1.6,3.5,0.0,0.0,0.0
2016,12,25,17,30,0.0,0.0,1.7,3.0,0.0,0.0,0.0
2016,12,25,17,45,0.0,0.0,1.8,3.0,0.0,0.0,0.0
2016,12,25,18,0,0.0,0.0,1.9,3.0,0.0,0.0,0.0
2016,12,25,18,15,0.0,0.0,1.9,3.0,0.0,0.0,0.0
2016,12,25,18,30,0.0,0.0,1.9,3.0,0.0,0.0,0.0
2016,12,25,18,45,0.0,0.0,1.95,3.0,0.0,0.0,0.0
2016,12,25,19,0,0.0,0.0,2.0,3.0,0.0,0.0,0.0
2016,12,25,19,15,0.0,0.0,1.95,2.5,0.0,0.0,0.0
2016,12,25,19,30,0.0,0.0,1.9,2.0,0.0,0.0,0.0
2016,12,25,19,45,0.0,0.0,1.85,2.0,0.0,0.0,0.0
2016,12,25,20,0,0.0,0.0,1.8,2.0,0.0,0.0,0.0
2016,12,25,20,15,0.0,0.0,1.7,1.5,0.0,0.0,0.0
2016,12,25,20,30,0.0,0.0,1.6,1.0,0.0,0.0,0.0
2016,12,25,20,45,0.0,0.0,1.55,1.0,0.0,0.0,0.0
2016,12,25,21,0,0.0,0.0,1.5,1.0,0.0,0.0,0.0
2016,12,25,21,15,0.0,0.0,1.45,1.0,0.0,0.0,0.0
2016,12,25,21,30,0.0,0.0,1.4,1.0,0.0,0.0,0.0
2016,12,25,21,45,0.0,0.0,1.4,1.0,0.0,0.0,0.0
2016,12,25,22,0,0.0,0.0,1.4,1.0,0.0,0.0,0.0
2016,12,25,22,15,0.0,0.0,1.4,0.5,0.0,0.0,0.0
2016,12,25,22,30,0.0,0.0,1.4,0.0,0.0,0.0,0.0
2016,12,25,22,45,0.0,0.0,1.4,0.0,0.0,0.0,0.0
2016,12,25,23,0,0.0,0.0,1.4,0.0,0.0,0.0,0.0
2016,12,25,23,15,0.0,0.0,1.35,0.0,0.0,0.0,0.0
2016,12,25,23,30,0.0,0.0,1.3,0.0,0.0,0.0,0.0
2016,12,25,23,45,0.0,0.0,1.3,0.0,0.0,0.0,0.0
2016,12,26,0,0,0.0,0.0,1.3,0.0,0.0,0.0,0.0
2016,12,26,0,15,0.0,0.0,1.25,0.0,0.0,0.0,0.0
2016,12,26,0,30,0.0,0.0,1.2,0.0,0.0,0.0,0.0
2016,12,26,0,45,0.0,0.0,1.2,0.0,0.0,0.0,0.0
2016,12,26,1,0,0.0,0.0,1.2,0.0,0.0,0.0,0.0
2016,12,26,1,15,0.0,0.0,1.2,0.0,0.0,0.0,0.0
2016,12,26,1,30,0.0,0.0,1.2,0.0,0.0,0.0,0.0
2016,12,26,1,45,0.0,0.0,1.2,0.0,0.0,0.0,0.0
2016,12,26,2,0,0.0,0.0,1.2,0.0,0.0,0.0,0.0
2016,12,26,2,15,0.0,0.0,1.2,0.0,0.0,0.0,0.0
2016,12,26,2,30,0.0,0.0,1.2,0.0,0.0,0.0,0.0
2016,12,26,2,45,0.0,0.0,1.2,0.0,0.0,0.0,0.0
2016,12,26,3,0,0.0,0.0,1.2,0.0,0.0,0.0,0.0
2016,12,26,3,15,0.0,0.0,1.15,0.0,0.0,0.0,0.0
2016,12,26,3,30,0.0,0.0,1.1,0.0,0.0,0.0,0.0
2016,12,26,3,45,0.0,0.0,1.1,0.0,0.0,0.0,0.0
2016,12,26,4,0,0.0,0.0,1.1,0.0,0.0,0.0,0.0
2016,12,26,4,15,0.0,0.0,1.1,0.0,0.0,0.0,0.0
2016,12,26,4,30,0.0,0.0,1.1,0.0,0.0,0.0,0.0
2016,12,26,4,45,0.0,0.0,1.1,-0.5,0.0,0.0,0.0
2016,12,26,5,0,0.0,0.0,1.1,-1.0,0.0,0.0,0.0
2016,12,26,5,15,0.0,0.0,1.1,-1.0,0.0,0.0,0.0
2016,12,26,5,30,0.0,0.0,1.1,-1.0,0.0,0.0,0.0
2016,12,26,5,45,0.0,0.0,1.1,-1.0,0.0,0.0,0.0
2016,12,26,6,0,0.0,0.0,1.1,-1.0,0.0,0.0,0.0
2016,12,26,6,15,0.0,0.0,1.05,-0.5,0.0,0.0,0.0
2016,12,26,6,30,0.0,0.0,1.0,0.0,0.0,0.0,0.0
2016,12,26,6,45,0.0,0.0,1.0,0.0,0.0,0.0,0.0
2016,12,26,7,0,0.0,0.0,1.0,0.0,0.0,0.0,0.0
2016,12,26,7,15,0.0,0.0,1.1,0.0,0.0,0.0,0.0
2016,12,26,7,30,0.0,0.0,1.2,0.0,0.0,0.0,0.0
2016,12,26,7,45,232.5,13.5,1.35,0.5,36.5,12.02,0.0
2016,12,26,8,0,465.0,27.0,1.5,1.0,73.0,24.82,15.91
2016,12,26,8,15,548.5,33.5,1.55,1.5,113.5,30.92,22.57
2016,12,26,8,30,632.0,40.0,1.6,2.0,154.0,37.11,28.68
2016,12,26,8,45,681.0,44.5,1.65,3.0,194.0,41.37,32.78
2016,12,26,9,0,730.0,49.0,1.7,4.0,234.0,45.66,36.77
2016,12,26,9,15,763.0,52.0,1.7,4.5,271.5,48.57,39.44
2016,12,26,9,30,796.0,55.0,1.7,5.0,309.0,51.49,42.05
2016,12,26,9,45,812.5,59.0,1.75,6.0,341.0,54.94,45.0
2016,12,26,10,0,829.0,63.0,1.8,7.0,373.0,58.31,47.83
2016,12,26,10,15,844.5,64.5,1.8,7.5,400.5,59.74,48.96
2016,12,26,10,30,860.0,66.0,1.8,8.0,428.0,61.17,50.08
2016,12,26,10,45,867.5,68.0,1.85,8.5,448.0,68.95,56.92
2016,12,26,11,0,875.0,70.0,1.9,9.0,468.0,105.64,62.88
2016,12,26,11,15,881.5,71.0,1.8,9.0,481.0,158.21,92.5
2016,12,26,11,30,888.0,72.0,1.7,9.0,494.0,210.52,133.21
2016,12,26,11,45,889.0,72.5,1.65,9.5,500.0,260.76,177.54
2016,12,26,12,0,890.0,73.0,1.6,10.0,506.0,309.72,222.76
2016,12,26,12,15,889.0,73.0,1.55,10.0,504.0,356.16,266.63
2016,12,26,12,30,888.0,73.0,1.5,10.0,502.0,400.75,308.46
2016,12,26,12,45,884.0,72.0,1.45,10.5,493.0,441.14,345.47
2016,12,26,13,0,880.0,71.0,1.4,11.0,484.0,479.05,379.39
2016,12,26,13,15,871.5,70.0,1.35,11.0,467.5,512.12,409.24
2016,12,26,13,30,863.0,69.0,1.3,11.0,451.0,545.36,438.26
2016,12,26,13,45,851.0,67.5,1.3,11.0,427.5,570.47,460.69
2016,12,26,14,0,839.0,66.0,1.3,11.0,404.0,592.1,479.96
2016,12,26,14,15,820.0,64.0,1.2,10.5,374.0,605.29,492.45
2016,12,26,14,30,801.0,62.0,1.1,10.0,344.0,614.64,501.57
2016,12,26,14,45,773.0,59.0,1.05,10.0,309.5,612.98,501.37
2016,12,26,15,0,745.0,56.0,1.0,10.0,275.0,607.31,497.36
2016,12,26,15,15,704.5,52.0,1.0,9.0,236.0,587.81,483.78
2016,12,26,15,30,664.0,48.0,1.0,8.0,197.0,564.41,466.12
2016,12,26,15,45,599.0,43.0,1.0,7.5,156.5,518.51,428.47
2016,12,26,16,0,534.0,38.0,1.0,7.0,116.0,468.93,385.45
2016,12,26,16,15,426.0,29.5,1.05,6.0,78.5,392.25,315.05
2016,12,26,16,30,318.0,21.0,1.1,5.0,41.0,294.91,159.87
2016,12,26,16,45,159.0,10.5,1.15,4.5,20.5,122.36,0.0
2016,12,26,17,0,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,12,26,17,15,0.0,0.0,1.15,3.5,0.0,0.0,0.0
2016,12,26,17,30,0.0,0.0,1.1,3.0,0.0,0.0,0.0
2016,12,26,17,45,0.0,0.0,1.1,3.0,0.0,0.0,0.0
2016,12,26,18,0,0.0,0.0,1.1,3.0,0.0,0.0,0.0
2016,12,26,18,15,0.0,0.0,1.1,3.0,0.0,0.0,0.0
2016,12,26,18,30,0.0,0.0,1.1,3.0,0.0,0.0,0.0
2016,12,26,18,45,0.0,0.0,1.1,3.0,0.0,0.0,0.0
2016,12,26,19,0,0.0,0.0,1.1,3.0,0.0,0.0,0.0
2016,12,26,19,15,0.0,0.0,1.1,3.0,0.0,0.0,0.0
2016,12,26,19,30,0.0,0.0,1.1,3.0,0.0,0.0,0.0
2016,12,26,19,45,0.0,0.0,1.1,3.0,0.0,0.0,0.0
2016,12,26,20,0,0.0,0.0,1.1,3.0,0.0,0.0,0.0
2016,12,26,20,15,0.0,0.0,1.1,2.5,0.0,0.0,0.0
2016,12,26,20,30,0.0,0.0,1.1,2.0,0.0,0.0,0.0
2016,12,26,20,45,0.0,0.0,1.15,2.0,0.0,0.0,0.0
2016,12,26,21,0,0.0,0.0,1.2,2.0,0.0,0.0,0.0
2016,12,26,21,15,0.0,0.0,1.15,1.5,0.0,0.0,0.0
2016,12,26,21,30,0.0,0.0,1.1,1.0,0.0,0.0,0.0
2016,12,26,21,45,0.0,0.0,1.1,1.0,0.0,0.0,0.0
2016,12,26,22,0,0.0,0.0,1.1,1.0,0.0,0.0,0.0
2016,12,26,22,15,0.0,0.0,1.05,0.5,0.0,0.0,0.0
2016,12,26,22,30,0.0,0.0,1.0,0.0,0.0,0.0,0.0
2016,12,26,22,45,0.0,0.0,1.0,0.0,0.0,0.0,0.0
2016,12,26,23,0,0.0,0.0,1.0,0.0,0.0,0.0,0.0
2016,12,26,23,15,0.0,0.0,1.0,0.0,0.0,0.0,0.0
2016,12,26,23,30,0.0,0.0,1.0,0.0,0.0,0.0,0.0
2016,12,26,23,45,0.0,0.0,1.0,0.5,0.0,0.0,0.0
2016,12,27,0,0,0.0,0.0,1.0,1.0,0.0,0.0,0.0
2016,12,27,0,15,0.0,0.0,1.0,1.0,0.0,0.0,0.0
2016,12,27,0,30,0.0,0.0,1.0,1.0,0.0,0.0,0.0
2016,12,27,0,45,0.0,0.0,1.0,1.5,0.0,0.0,0.0
2016,12,27,1,0,0.0,0.0,1.0,2.0,0.0,0.0,0.0
2016,12,27,1,15,0.0,0.0,0.9,2.0,0.0,0.0,0.0
2016,12,27,1,30,0.0,0.0,0.8,2.0,0.0,0.0,0.0
2016,12,27,1,45,0.0,0.0,0.75,2.5,0.0,0.0,0.0
2016,12,27,2,0,0.0,0.0,0.7,3.0,0.0,0.0,0.0
2016,12,27,2,15,0.0,0.0,0.65,3.0,0.0,0.0,0.0
2016,12,27,2,30,0.0,0.0,0.6,3.0,0.0,0.0,0.0
2016,12,27,2,45,0.0,0.0,0.6,3.0,0.0,0.0,0.0
2016,12,27,3,0,0.0,0.0,0.6,3.0,0.0,0.0,0.0
2016,12,27,3,15,0.0,0.0,0.65,2.5,0.0,0.0,0.0
2016,12,27,3,30,0.0,0.0,0.7,2.0,0.0,0.0,0.0
2016,12,27,3,45,0.0,0.0,0.75,2.0,0.0,0.0,0.0
2016,12,27,4,0,0.0,0.0,0.8,2.0,0.0,0.0,0.0
2016,12,27,4,15,0.0,0.0,0.8,2.0,0.0,0.0,0.0
2016,12,27,4,30,0.0,0.0,0.8,2.0,0.0,0.0,0.0
2016,12,27,4,45,0.0,0.0,0.8,2.0,0.0,0.0,0.0
2016,12,27,5,0,0.0,0.0,0.8,2.0,0.0,0.0,0.0
2016,12,27,5,15,0.0,0.0,0.8,1.5,0.0,0.0,0.0
2016,12,27,5,30,0.0,0.0,0.8,1.0,0.0,0.0,0.0
2016,12,27,5,45,0.0,0.0,0.85,1.0,0.0,0.0,0.0
2016,12,27,6,0,0.0,0.0,0.9,1.0,0.0,0.0,0.0
2016,12,27,6,15,0.0,0.0,0.9,1.0,0.0,0.0,0.0
2016,12,27,6,30,0.0,0.0,0.9,1.0,0.0,0.0,0.0
2016,12,27,6,45,0.0,0.0,0.9,1.0,0.0,0.0,0.0
2016,12,27,7,0,0.0,0.0,0.9,1.0,0.0,0.0,0.0
2016,12,27,7,15,0.0,0.0,0.8,1.5,0.0,0.0,0.0
2016,12,27,7,30,0.0,0.0,0.7,2.0,0.0,0.0,0.0
2016,12,27,7,45,195.5,15.0,0.65,2.5,34.5,12.18,0.0
2016,12,27,8,0,391.0,30.0,0.6,3.0,69.0,25.02,15.93
2016,12,27,8,15,477.5,38.0,0.65,3.5,108.0,31.71,23.13
2016,12,27,8,30,564.0,46.0,0.7,4.0,147.0,38.47,29.73
2016,12,27,8,45,623.5,50.0,0.75,4.5,187.0,41.94,33.14
2016,12,27,9,0,683.0,54.0,0.8,5.0,227.0,49.26,39.97
2016,12,27,9,15,717.5,57.5,0.8,5.5,264.0,52.43,42.85
2016,12,27,9,30,752.0,61.0,0.8,6.0,301.0,55.61,45.68
2016,12,27,9,45,777.5,63.5,0.85,7.0,334.0,57.88,47.53
2016,12,27,10,0,803.0,66.0,0.9,8.0,367.0,60.17,49.34
2016,12,27,10,15,819.0,68.0,1.0,8.5,394.0,61.91,50.74
2016,12,27,10,30,835.0,70.0,1.1,9.0,421.0,63.65,52.13
2016,12,27,10,45,844.5,71.5,1.2,9.5,441.0,64.9,53.07
2016,12,27,11,0,854.0,73.0,1.3,10.0,461.0,99.66,58.64
2016,12,27,11,15,860.5,74.0,1.4,10.5,474.5,152.04,87.78
2016,12,27,11,30,867.0,75.0,1.5,11.0,488.0,204.24,127.85
2016,12,27,11,45,869.0,75.5,1.65,11.5,494.0,254.66,171.97
2016,12,27,12,0,871.0,76.0,1.8,12.0,500.0,303.98,217.27
2016,12,27,12,15,870.5,76.0,1.85,12.0,498.5,350.75,261.28
2016,12,27,12,30,870.0,76.0,1.9,12.0,497.0,395.76,303.47
2016,12,27,12,45,861.5,76.5,1.95,12.0,487.5,436.02,341.26
2016,12,27,13,0,853.0,77.0,2.0,12.0,478.0,473.51,375.96
2016,12,27,13,15,845.0,76.0,1.95,12.0,461.5,506.86,406.25
2016,12,27,13,30,837.0,75.0,1.9,12.0,445.0,537.21,433.39
2016,12,27,13,45,711.5,92.0,1.9,12.0,395.5,518.16,421.47
2016,12,27,14,0,586.0,109.0,1.9,12.0,346.0,487.56,399.62
2016,12,27,14,15,564.0,106.0,1.8,11.5,320.5,492.09,405.68
2016,12,27,14,30,542.0,103.0,1.7,11.0,295.0,493.11,408.34
2016,12,27,14,45,522.5,95.0,1.6,11.0,265.0,487.59,404.87
2016,12,27,15,0,503.0,87.0,1.5,11.0,235.0,478.89,398.42
2016,12,27,15,15,472.5,78.0,1.35,10.0,202.0,458.4,383.09
2016,12,27,15,30,442.0,69.0,1.2,9.0,169.0,434.81,364.25
2016,12,27,15,45,394.5,58.5,1.05,8.0,134.5,394.72,330.6
2016,12,27,16,0,347.0,48.0,0.9,7.0,100.0,352.21,293.07
2016,12,27,16,15,268.5,35.5,0.95,6.5,68.0,281.63,228.27
2016,12,27,16,30,190.0,23.0,1.0,6.0,36.0,205.45,118.1
2016,12,27,16,45,95.0,11.5,1.05,6.0,18.0,77.3,0.0
2016,12,27,17,0,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,12,27,17,15,0.0,0.0,1.1,5.5,0.0,0.0,0.0
2016,12,27,17,30,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,12,27,17,45,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,12,27,18,0,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,12,27,18,15,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,12,27,18,30,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,12,27,18,45,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,12,27,19,0,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,12,27,19,15,0.0,0.0,1.05,5.0,0.0,0.0,0.0
2016,12,27,19,30,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2016,12,27,19,45,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2016,12,27,20,0,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2016,12,27,20,15,0.0,0.0,0.95,5.0,0.0,0.0,0.0
2016,12,27,20,30,0.0,0.0,0.9,5.0,0.0,0.0,0.0
2016,12,27,20,45,0.0,0.0,0.9,5.0,0.0,0.0,0.0
2016,12,27,21,0,0.0,0.0,0.9,5.0,0.0,0.0,0.0
2016,12,27,21,15,0.0,0.0,0.9,5.0,0.0,0.0,0.0
2016,12,27,21,30,0.0,0.0,0.9,5.0,0.0,0.0,0.0
2016,12,27,21,45,0.0,0.0,0.9,5.0,0.0,0.0,0.0
2016,12,27,22,0,0.0,0.0,0.9,5.0,0.0,0.0,0.0
2016,12,27,22,15,0.0,0.0,0.9,4.5,0.0,0.0,0.0
2016,12,27,22,30,0.0,0.0,0.9,4.0,0.0,0.0,0.0
2016,12,27,22,45,0.0,0.0,0.9,4.0,0.0,0.0,0.0
2016,12,27,23,0,0.0,0.0,0.9,4.0,0.0,0.0,0.0
2016,12,27,23,15,0.0,0.0,0.9,4.0,0.0,0.0,0.0
2016,12,27,23,30,0.0,0.0,0.9,4.0,0.0,0.0,0.0
2016,12,27,23,45,0.0,0.0,0.9,4.0,0.0,0.0,0.0
2016,12,28,0,0,0.0,0.0,0.9,4.0,0.0,0.0,0.0
2016,12,28,0,15,0.0,0.0,0.9,4.0,0.0,0.0,0.0
2016,12,28,0,30,0.0,0.0,0.9,4.0,0.0,0.0,0.0
2016,12,28,0,45,0.0,0.0,0.95,4.0,0.0,0.0,0.0
2016,12,28,1,0,0.0,0.0,1.0,4.0,0.0,0.0,0.0
2016,12,28,1,15,0.0,0.0,1.05,3.5,0.0,0.0,0.0
2016,12,28,1,30,0.0,0.0,1.1,3.0,0.0,0.0,0.0
2016,12,28,1,45,0.0,0.0,1.15,3.0,0.0,0.0,0.0
2016,12,28,2,0,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2016,12,28,2,15,0.0,0.0,1.2,2.5,0.0,0.0,0.0
2016,12,28,2,30,0.0,0.0,1.2,2.0,0.0,0.0,0.0
2016,12,28,2,45,0.0,0.0,1.25,2.0,0.0,0.0,0.0
2016,12,28,3,0,0.0,0.0,1.3,2.0,0.0,0.0,0.0
2016,12,28,3,15,0.0,0.0,1.3,1.5,0.0,0.0,0.0
2016,12,28,3,30,0.0,0.0,1.3,1.0,0.0,0.0,0.0
2016,12,28,3,45,0.0,0.0,1.3,1.0,0.0,0.0,0.0
2016,12,28,4,0,0.0,0.0,1.3,1.0,0.0,0.0,0.0
2016,12,28,4,15,0.0,0.0,1.25,0.5,0.0,0.0,0.0
2016,12,28,4,30,0.0,0.0,1.2,0.0,0.0,0.0,0.0
2016,12,28,4,45,0.0,0.0,1.2,0.0,0.0,0.0,0.0
2016,12,28,5,0,0.0,0.0,1.2,0.0,0.0,0.0,0.0
2016,12,28,5,15,0.0,0.0,1.2,0.0,0.0,0.0,0.0
2016,12,28,5,30,0.0,0.0,1.2,0.0,0.0,0.0,0.0
2016,12,28,5,45,0.0,0.0,1.2,0.0,0.0,0.0,0.0
2016,12,28,6,0,0.0,0.0,1.2,0.0,0.0,0.0,0.0
2016,12,28,6,15,0.0,0.0,1.15,0.0,0.0,0.0,0.0
2016,12,28,6,30,0.0,0.0,1.1,0.0,0.0,0.0,0.0
2016,12,28,6,45,0.0,0.0,1.1,0.0,0.0,0.0,0.0
2016,12,28,7,0,0.0,0.0,1.1,0.0,0.0,0.0,0.0
2016,12,28,7,15,0.0,0.0,1.3,0.5,0.0,0.0,0.0
2016,12,28,7,30,0.0,0.0,1.5,1.0,0.0,0.0,0.0
2016,12,28,7,45,229.0,14.0,1.7,2.0,36.0,12.47,0.0
2016,12,28,8,0,458.0,28.0,1.9,3.0,72.0,25.71,16.42
2016,12,28,8,15,543.0,34.5,1.95,3.5,112.5,31.77,23.11
2016,12,28,8,30,628.0,41.0,2.0,4.0,153.0,37.94,29.18
2016,12,28,8,45,682.0,45.0,2.05,4.5,194.0,41.8,32.96
2016,12,28,9,0,736.0,49.0,2.1,5.0,235.0,45.72,36.66
2016,12,28,9,15,768.5,52.0,2.1,5.5,272.5,48.64,39.33
2016,12,28,9,30,801.0,55.0,2.1,6.0,310.0,51.56,41.94
2016,12,28,9,45,828.5,56.0,2.15,7.0,343.5,52.88,42.94
2016,12,28,10,0,856.0,57.0,2.2,8.0,377.0,59.6,48.81
2016,12,28,10,15,870.5,58.5,2.25,8.5,404.5,61.52,50.37
2016,12,28,10,30,885.0,60.0,2.3,9.0,432.0,63.35,51.85
2016,12,28,10,45,895.5,60.5,2.35,9.5,452.5,64.33,52.55
2016,12,28,11,0,906.0,61.0,2.4,10.0,473.0,98.34,56.9
2016,12,28,11,15,911.5,62.0,2.4,10.5,486.5,152.28,86.22
2016,12,28,11,30,917.0,63.0,2.4,11.0,500.0,205.84,127.27
2016,12,28,11,45,919.5,63.0,2.4,11.5,506.5,257.33,172.49
2016,12,28,12,0,922.0,63.0,2.4,12.0,513.0,307.64,218.97
2016,12,28,12,15,921.5,63.0,2.4,12.0,511.5,355.62,264.48
2016,12,28,12,30,921.0,63.0,2.4,12.0,510.0,401.75,308.08
2016,12,28,12,45,914.0,63.5,2.45,12.5,500.5,443.66,347.05
2016,12,28,13,0,907.0,64.0,2.5,13.0,491.0,482.87,382.8
2016,12,28,13,15,899.5,63.0,2.5,13.0,474.5,517.45,414.58
2016,12,28,13,30,892.0,62.0,2.5,13.0,458.0,548.99,443.19
2016,12,28,13,45,880.5,60.5,2.5,13.0,435.0,574.6,466.54
2016,12,28,14,0,869.0,59.0,2.5,13.0,412.0,596.77,486.68
2016,12,28,14,15,852.0,57.5,2.35,12.5,382.5,612.06,501.29
2016,12,28,14,30,835.0,56.0,2.2,12.0,353.0,623.7,512.58
2016,12,28,14,45,810.0,53.5,2.1,12.0,318.5,631.1,519.2
2016,12,28,15,0,785.0,51.0,2.0,12.0,284.0,628.96,517.39
2016,12,28,15,15,747.5,47.5,1.75,11.0,245.0,612.95,505.0
2016,12,28,15,30,710.0,44.0,1.5,10.0,206.0,593.11,488.54
2016,12,28,15,45,651.5,39.5,1.25,9.0,165.0,553.25,454.9
2016,12,28,16,0,593.0,35.0,1.0,8.0,124.0,509.99,416.21
2016,12,28,16,15,491.5,28.0,1.05,7.5,85.5,430.0,344.17
2016,12,28,16,30,390.0,21.0,1.1,7.0,47.0,341.0,206.76
2016,12,28,16,45,195.0,10.5,1.15,6.5,23.5,148.52,0.0
2016,12,28,17,0,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,12,28,17,15,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,12,28,17,30,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,12,28,17,45,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,12,28,18,0,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,12,28,18,15,0.0,0.0,1.2,5.5,0.0,0.0,0.0
2016,12,28,18,30,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,12,28,18,45,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,12,28,19,0,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,12,28,19,15,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,12,28,19,30,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,12,28,19,45,0.0,0.0,1.25,5.0,0.0,0.0,0.0
2016,12,28,20,0,0.0,0.0,1.3,5.0,0.0,0.0,0.0
2016,12,28,20,15,0.0,0.0,1.3,5.0,0.0,0.0,0.0
2016,12,28,20,30,0.0,0.0,1.3,5.0,0.0,0.0,0.0
2016,12,28,20,45,0.0,0.0,1.3,5.0,0.0,0.0,0.0
2016,12,28,21,0,0.0,0.0,1.3,5.0,0.0,0.0,0.0
2016,12,28,21,15,0.0,0.0,1.3,4.5,0.0,0.0,0.0
2016,12,28,21,30,0.0,0.0,1.3,4.0,0.0,0.0,0.0
2016,12,28,21,45,0.0,0.0,1.3,4.0,0.0,0.0,0.0
2016,12,28,22,0,0.0,0.0,1.3,4.0,0.0,0.0,0.0
2016,12,28,22,15,0.0,0.0,1.3,4.0,0.0,0.0,0.0
2016,12,28,22,30,0.0,0.0,1.3,4.0,0.0,0.0,0.0
2016,12,28,22,45,0.0,0.0,1.3,4.0,0.0,0.0,0.0
2016,12,28,23,0,0.0,0.0,1.3,4.0,0.0,0.0,0.0
2016,12,28,23,15,0.0,0.0,1.3,3.5,0.0,0.0,0.0
2016,12,28,23,30,0.0,0.0,1.3,3.0,0.0,0.0,0.0
2016,12,28,23,45,0.0,0.0,1.3,3.0,0.0,0.0,0.0
2016,12,29,0,0,0.0,0.0,1.3,3.0,0.0,0.0,0.0
2016,12,29,0,15,0.0,0.0,1.3,3.0,0.0,0.0,0.0
2016,12,29,0,30,0.0,0.0,1.3,3.0,0.0,0.0,0.0
2016,12,29,0,45,0.0,0.0,1.3,3.0,0.0,0.0,0.0
2016,12,29,1,0,0.0,0.0,1.3,3.0,0.0,0.0,0.0
2016,12,29,1,15,0.0,0.0,1.3,3.0,0.0,0.0,0.0
2016,12,29,1,30,0.0,0.0,1.3,3.0,0.0,0.0,0.0
2016,12,29,1,45,0.0,0.0,1.3,3.0,0.0,0.0,0.0
2016,12,29,2,0,0.0,0.0,1.3,3.0,0.0,0.0,0.0
2016,12,29,2,15,0.0,0.0,1.3,2.5,0.0,0.0,0.0
2016,12,29,2,30,0.0,0.0,1.3,2.0,0.0,0.0,0.0
2016,12,29,2,45,0.0,0.0,1.3,2.0,0.0,0.0,0.0
2016,12,29,3,0,0.0,0.0,1.3,2.0,0.0,0.0,0.0
2016,12,29,3,15,0.0,0.0,1.3,2.0,0.0,0.0,0.0
2016,12,29,3,30,0.0,0.0,1.3,2.0,0.0,0.0,0.0
2016,12,29,3,45,0.0,0.0,1.3,2.5,0.0,0.0,0.0
2016,12,29,4,0,0.0,0.0,1.3,3.0,0.0,0.0,0.0
2016,12,29,4,15,0.0,0.0,1.3,3.0,0.0,0.0,0.0
2016,12,29,4,30,0.0,0.0,1.3,3.0,0.0,0.0,0.0
2016,12,29,4,45,0.0,0.0,1.35,3.5,0.0,0.0,0.0
2016,12,29,5,0,0.0,0.0,1.4,4.0,0.0,0.0,0.0
2016,12,29,5,15,0.0,0.0,1.45,4.0,0.0,0.0,0.0
2016,12,29,5,30,0.0,0.0,1.5,4.0,0.0,0.0,0.0
2016,12,29,5,45,0.0,0.0,1.55,4.0,0.0,0.0,0.0
2016,12,29,6,0,0.0,0.0,1.6,4.0,0.0,0.0,0.0
2016,12,29,6,15,0.0,0.0,1.7,4.0,0.0,0.0,0.0
2016,12,29,6,30,0.0,0.0,1.8,4.0,0.0,0.0,0.0
2016,12,29,6,45,0.0,0.0,1.9,4.0,0.0,0.0,0.0
2016,12,29,7,0,0.0,0.0,2.0,4.0,0.0,0.0,0.0
2016,12,29,7,15,0.0,0.0,2.05,4.0,0.0,0.0,0.0
2016,12,29,7,30,0.0,0.0,2.1,4.0,0.0,0.0,0.0
2016,12,29,7,45,214.0,15.0,2.2,4.5,35.5,12.23,0.0
2016,12,29,8,0,428.0,30.0,2.3,5.0,71.0,25.18,15.78
2016,12,29,8,15,517.0,37.0,2.25,5.0,111.5,31.14,22.38
2016,12,29,8,30,606.0,44.0,2.2,5.0,152.0,40.37,31.26
2016,12,29,8,45,657.5,49.5,2.2,5.5,193.0,45.36,36.08
2016,12,29,9,0,709.0,55.0,2.2,6.0,234.0,50.37,40.77
2016,12,29,9,15,744.0,58.5,2.2,6.5,272.0,53.56,43.68
2016,12,29,9,30,779.0,62.0,2.2,7.0,310.0,56.77,46.52
2016,12,29,9,45,784.5,69.0,2.25,8.0,341.0,62.27,51.29
2016,12,29,10,0,790.0,76.0,2.3,9.0,372.0,67.62,55.85
2016,12,29,10,15,807.5,78.0,2.3,9.5,399.5,69.24,57.12
2016,12,29,10,30,825.0,80.0,2.3,10.0,427.0,70.89,58.39
2016,12,29,10,45,840.0,80.5,2.3,10.5,448.5,71.39,58.65
2016,12,29,11,0,855.0,81.0,2.3,11.0,470.0,103.16,62.55
2016,12,29,11,15,861.5,82.0,2.25,11.5,484.0,155.89,91.11
2016,12,29,11,30,868.0,83.0,2.2,12.0,498.0,208.47,131.02
2016,12,29,11,45,872.0,83.0,2.15,12.5,504.5,259.31,175.08
2016,12,29,12,0,876.0,83.0,2.1,13.0,511.0,309.25,220.49
2016,12,29,12,15,875.0,83.0,2.05,13.5,509.5,356.47,264.16
2016,12,29,12,30,874.0,83.0,2.0,14.0,508.0,401.88,305.76
2016,12,29,12,45,878.0,79.5,1.95,14.5,500.0,444.06,343.77
2016,12,29,13,0,882.0,76.0,1.9,15.0,492.0,484.28,379.22
2016,12,29,13,15,873.0,75.0,1.85,15.0,475.5,518.48,409.84
2016,12,29,13,30,864.0,74.0,1.8,15.0,459.0,549.53,437.2
2016,12,29,13,45,850.0,72.5,1.75,15.0,435.5,574.0,458.86
2016,12,29,14,0,836.0,71.0,1.7,15.0,412.0,594.84,477.2
2016,12,29,14,15,817.0,69.0,1.55,14.5,382.0,608.37,489.78
2016,12,29,14,30,798.0,67.0,1.4,14.0,352.0,618.02,498.93
2016,12,29,14,45,769.0,64.0,1.25,14.0,317.0,615.99,497.8
2016,12,29,15,0,740.0,61.0,1.1,14.0,282.0,609.83,492.94
2016,12,29,15,15,699.0,57.0,1.05,13.0,243.0,590.1,479.11
2016,12,29,15,30,658.0,53.0,1.0,12.0,204.0,566.29,461.21
2016,12,29,15,45,590.5,47.5,1.0,11.5,163.0,525.42,428.25
2016,12,29,16,0,523.0,42.0,1.0,11.0,122.0,475.24,385.82
2016,12,29,16,15,416.0,33.0,1.05,10.5,84.0,389.86,311.14
2016,12,29,16,30,309.0,24.0,1.1,10.0,46.0,295.93,186.6
2016,12,29,16,45,154.5,12.0,1.15,9.5,23.0,120.72,0.0
2016,12,29,17,0,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,12,29,17,15,0.0,0.0,1.15,8.5,0.0,0.0,0.0
2016,12,29,17,30,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,12,29,17,45,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,12,29,18,0,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,12,29,18,15,0.0,0.0,1.1,7.5,0.0,0.0,0.0
2016,12,29,18,30,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,12,29,18,45,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,12,29,19,0,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,12,29,19,15,0.0,0.0,1.05,7.0,0.0,0.0,0.0
2016,12,29,19,30,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,12,29,19,45,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,12,29,20,0,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,12,29,20,15,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,12,29,20,30,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,12,29,20,45,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,12,29,21,0,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,12,29,21,15,0.0,0.0,0.95,7.0,0.0,0.0,0.0
2016,12,29,21,30,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,12,29,21,45,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,12,29,22,0,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,12,29,22,15,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,12,29,22,30,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,12,29,22,45,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,12,29,23,0,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,12,29,23,15,0.0,0.0,0.85,7.0,0.0,0.0,0.0
2016,12,29,23,30,0.0,0.0,0.8,7.0,0.0,0.0,0.0
2016,12,29,23,45,0.0,0.0,0.8,7.0,0.0,0.0,0.0
2016,12,30,0,0,0.0,0.0,0.8,7.0,0.0,0.0,0.0
2016,12,30,0,15,0.0,0.0,0.8,7.0,0.0,0.0,0.0
2016,12,30,0,30,0.0,0.0,0.8,7.0,0.0,0.0,0.0
2016,12,30,0,45,0.0,0.0,0.85,7.0,0.0,0.0,0.0
2016,12,30,1,0,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,12,30,1,15,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,12,30,1,30,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,12,30,1,45,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,12,30,2,0,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,12,30,2,15,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,12,30,2,30,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,12,30,2,45,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,12,30,3,0,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,12,30,3,15,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,12,30,3,30,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,12,30,3,45,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,12,30,4,0,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,12,30,4,15,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,12,30,4,30,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,12,30,4,45,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,12,30,5,0,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,12,30,5,15,0.0,0.0,0.9,6.5,0.0,0.0,0.0
2016,12,30,5,30,0.0,0.0,0.9,6.0,0.0,0.0,0.0
2016,12,30,5,45,0.0,0.0,0.95,6.0,0.0,0.0,0.0
2016,12,30,6,0,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,12,30,6,15,0.0,0.0,1.05,6.0,0.0,0.0,0.0
2016,12,30,6,30,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,12,30,6,45,0.0,0.0,1.15,6.0,0.0,0.0,0.0
2016,12,30,7,0,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,12,30,7,15,0.0,0.0,1.15,6.5,0.0,0.0,0.0
2016,12,30,7,30,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,12,30,7,45,164.0,16.0,1.05,7.5,32.0,12.95,0.0
2016,12,30,8,0,328.0,32.0,1.0,8.0,64.0,26.46,16.63
2016,12,30,8,15,418.0,41.0,1.25,8.5,102.0,33.83,24.45
2016,12,30,8,30,508.0,50.0,1.5,9.0,140.0,41.26,31.56
2016,12,30,8,45,562.0,56.0,1.75,10.0,179.0,46.04,36.04
2016,12,30,9,0,616.0,62.0,2.0,11.0,218.0,50.86,40.4
2016,12,30,9,15,653.5,66.5,2.0,11.5,254.5,54.37,43.54
2016,12,30,9,30,691.0,71.0,2.0,12.0,291.0,57.9,46.62
2016,12,30,9,45,734.5,70.5,2.05,12.5,326.5,62.7,50.77
2016,12,30,10,0,778.0,70.0,2.1,13.0,362.0,62.81,50.7
2016,12,30,10,15,795.0,72.0,2.15,13.5,389.0,64.5,52.02
2016,12,30,10,30,812.0,74.0,2.2,14.0,416.0,66.19,53.33
2016,12,30,10,45,824.5,75.0,2.3,14.5,437.0,67.07,53.92
2016,12,30,11,0,837.0,76.0,2.4,15.0,458.0,97.36,57.67
2016,12,30,11,15,844.0,77.0,2.4,15.0,471.5,149.06,85.15
2016,12,30,11,30,851.0,78.0,2.4,15.0,485.0,200.68,123.99
2016,12,30,11,45,443.0,138.5,2.45,15.5,350.5,202.83,144.79
2016,12,30,12,0,35.0,199.0,2.5,16.0,216.0,159.67,126.05
2016,12,30,12,15,35.5,198.5,2.5,16.0,215.5,164.63,130.46
2016,12,30,12,30,36.0,198.0,2.5,16.0,215.0,169.53,134.76
2016,12,30,12,45,441.0,138.5,2.5,16.0,347.0,311.08,244.95
2016,12,30,13,0,846.0,79.0,2.5,16.0,479.0,470.34,369.72
2016,12,30,13,15,838.0,77.5,2.5,15.5,463.5,503.26,399.74
2016,12,30,13,30,830.0,76.0,2.5,15.0,448.0,533.16,427.46
2016,12,30,13,45,816.5,75.0,2.5,15.0,425.0,557.41,449.44
2016,12,30,14,0,803.0,74.0,2.5,15.0,402.0,578.17,468.22
2016,12,30,14,15,784.5,71.5,2.45,14.5,373.0,590.68,480.94
2016,12,30,14,30,766.0,69.0,2.4,14.0,344.0,599.4,490.39
2016,12,30,14,45,735.5,66.5,2.4,14.0,309.5,596.31,489.56
2016,12,30,15,0,705.0,64.0,2.4,14.0,275.0,589.08,485.02
2016,12,30,15,15,665.0,59.5,2.1,13.0,237.5,574.36,473.97
2016,12,30,15,30,625.0,55.0,1.8,12.0,200.0,551.59,455.37
2016,12,30,15,45,556.0,49.5,1.55,11.5,159.5,503.2,414.73
2016,12,30,16,0,487.0,44.0,1.3,11.0,119.0,451.62,369.69
2016,12,30,16,15,384.5,34.5,1.35,10.0,82.0,368.81,297.51
2016,12,30,16,30,282.0,25.0,1.4,9.0,45.0,278.93,184.34
2016,12,30,16,45,141.0,12.5,1.45,8.5,22.5,111.54,0.0
2016,12,30,17,0,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2016,12,30,17,15,0.0,0.0,1.65,8.0,0.0,0.0,0.0
2016,12,30,17,30,0.0,0.0,1.8,8.0,0.0,0.0,0.0
2016,12,30,17,45,0.0,0.0,2.0,8.5,0.0,0.0,0.0
2016,12,30,18,0,0.0,0.0,2.2,9.0,0.0,0.0,0.0
2016,12,30,18,15,0.0,0.0,2.25,9.0,0.0,0.0,0.0
2016,12,30,18,30,0.0,0.0,2.3,9.0,0.0,0.0,0.0
2016,12,30,18,45,0.0,0.0,2.4,9.0,0.0,0.0,0.0
2016,12,30,19,0,0.0,0.0,2.5,9.0,0.0,0.0,0.0
2016,12,30,19,15,0.0,0.0,2.5,9.0,0.0,0.0,0.0
2016,12,30,19,30,0.0,0.0,2.5,9.0,0.0,0.0,0.0
2016,12,30,19,45,0.0,0.0,2.55,9.0,0.0,0.0,0.0
2016,12,30,20,0,0.0,0.0,2.6,9.0,0.0,0.0,0.0
2016,12,30,20,15,0.0,0.0,2.6,8.5,0.0,0.0,0.0
2016,12,30,20,30,0.0,0.0,2.6,8.0,0.0,0.0,0.0
2016,12,30,20,45,0.0,0.0,2.6,8.0,0.0,0.0,0.0
2016,12,30,21,0,0.0,0.0,2.6,8.0,0.0,0.0,0.0
2016,12,30,21,15,0.0,0.0,2.5,8.0,0.0,0.0,0.0
2016,12,30,21,30,0.0,0.0,2.4,8.0,0.0,0.0,0.0
2016,12,30,21,45,0.0,0.0,2.35,8.0,0.0,0.0,0.0
2016,12,30,22,0,0.0,0.0,2.3,8.0,0.0,0.0,0.0
2016,12,30,22,15,0.0,0.0,2.2,7.5,0.0,0.0,0.0
2016,12,30,22,30,0.0,0.0,2.1,7.0,0.0,0.0,0.0
2016,12,30,22,45,0.0,0.0,2.05,7.0,0.0,0.0,0.0
2016,12,30,23,0,0.0,0.0,2.0,7.0,0.0,0.0,0.0
2016,12,30,23,15,0.0,0.0,2.0,7.0,0.0,0.0,0.0
2016,12,30,23,30,0.0,0.0,2.0,7.0,0.0,0.0,0.0
2016,12,30,23,45,0.0,0.0,2.0,7.0,0.0,0.0,0.0
